Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,180.5,12.5,2.3,0.5,25.0,11.37,0.0
2016,1,1,8,0,361.0,25.0,2.3,1.0,50.0,20.77,9.27
2016,1,1,8,15,467.5,32.5,2.35,1.5,89.0,31.36,17.83
2016,1,1,8,30,574.0,40.0,2.4,2.0,128.0,77.97,41.24
2016,1,1,8,45,630.0,46.0,2.45,2.5,168.0,126.74,76.82
2016,1,1,9,0,686.0,52.0,2.5,3.0,208.0,181.6,123.67
2016,1,1,9,15,725.5,56.0,2.5,3.5,246.5,236.23,174.03
2016,1,1,9,30,765.0,60.0,2.5,4.0,285.0,294.33,228.21
2016,1,1,9,45,793.5,62.0,2.5,4.5,319.5,349.65,279.95
2016,1,1,10,0,822.0,64.0,2.5,5.0,354.0,406.49,331.83
2016,1,1,10,15,840.0,66.0,2.5,5.0,382.5,459.76,380.17
2016,1,1,10,30,858.0,68.0,2.5,5.0,411.0,512.88,427.05
2016,1,1,10,45,866.5,70.5,2.5,5.5,432.5,560.91,467.76
2016,1,1,11,0,875.0,73.0,2.5,6.0,454.0,607.41,506.01
2016,1,1,11,15,882.0,73.5,2.45,6.0,469.5,648.93,540.07
2016,1,1,11,30,889.0,74.0,2.4,6.0,485.0,688.29,571.66
2016,1,1,11,45,891.5,75.0,2.4,6.5,492.5,722.74,597.35
2016,1,1,12,0,894.0,76.0,2.4,7.0,500.0,754.38,619.73
2016,1,1,12,15,894.0,76.0,2.35,7.0,500.0,779.99,638.24
2016,1,1,12,30,894.0,76.0,2.3,7.0,500.0,802.37,654.36
2016,1,1,12,45,896.0,74.0,2.3,7.0,493.5,813.51,662.62
2016,1,1,13,0,898.0,72.0,2.3,7.0,487.0,827.99,673.58
2016,1,1,13,15,890.5,71.0,2.25,7.0,472.5,832.55,676.87
2016,1,1,13,30,883.0,70.0,2.2,7.0,458.0,841.35,683.5
2016,1,1,13,45,871.0,69.0,2.2,7.0,436.0,835.19,679.63
2016,1,1,14,0,859.0,68.0,2.2,7.0,414.0,825.5,673.37
2016,1,1,14,15,841.5,66.0,2.15,7.0,386.0,806.56,659.84
2016,1,1,14,30,824.0,64.0,2.1,7.0,358.0,784.45,643.9
2016,1,1,14,45,799.0,61.0,2.1,7.0,324.0,752.01,620.35
2016,1,1,15,0,774.0,58.0,2.1,7.0,290.0,717.08,594.39
2016,1,1,15,15,736.0,54.5,2.05,6.0,252.0,669.22,559.26
2016,1,1,15,30,698.0,51.0,2.0,5.0,214.0,620.0,521.57
2016,1,1,15,45,639.5,46.0,2.0,4.5,174.0,553.15,467.22
2016,1,1,16,0,581.0,41.0,2.0,4.0,134.0,486.83,410.65
2016,1,1,16,15,481.5,33.5,2.05,3.5,95.0,401.43,333.67
2016,1,1,16,30,382.0,26.0,2.1,3.0,56.0,310.62,226.34
2016,1,1,16,45,191.0,13.0,2.2,3.0,28.0,124.77,0.0
2016,1,1,17,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.5,3.3,2.0,9.5,8.64,0.0
2016,1,2,8,0,0.0,19.0,3.3,2.0,19.0,16.75,6.27
2016,1,2,8,15,0.0,35.0,3.3,2.0,35.0,30.22,21.27
2016,1,2,8,30,0.0,51.0,3.3,2.0,51.0,44.15,33.07
2016,1,2,8,45,4.5,67.0,3.35,2.5,68.0,59.02,46.37
2016,1,2,9,0,9.0,83.0,3.4,3.0,85.0,74.7,60.24
2016,1,2,9,15,14.0,97.0,3.45,3.0,101.0,89.45,73.3
2016,1,2,9,30,19.0,111.0,3.5,3.0,117.0,104.89,86.94
2016,1,2,9,45,23.5,124.0,3.55,3.5,132.0,119.92,99.98
2016,1,2,10,0,28.0,137.0,3.6,4.0,147.0,139.6,116.97
2016,1,2,10,15,102.5,154.5,3.6,4.0,195.5,198.92,168.07
2016,1,2,10,30,177.0,172.0,3.6,4.0,244.0,260.85,221.46
2016,1,2,10,45,162.5,182.5,3.6,4.5,251.0,273.94,232.49
2016,1,2,11,0,148.0,193.0,3.6,5.0,258.0,285.66,242.12
2016,1,2,11,15,212.5,194.5,3.6,5.0,291.0,335.69,285.33
2016,1,2,11,30,277.0,196.0,3.6,5.0,324.0,400.96,340.63
2016,1,2,11,45,245.5,203.5,3.6,5.0,318.5,399.81,339.21
2016,1,2,12,0,214.0,211.0,3.6,5.0,313.0,383.64,325.66
2016,1,2,12,15,211.0,212.5,3.6,5.0,313.0,391.47,332.42
2016,1,2,12,30,208.0,214.0,3.6,5.0,313.0,398.6,338.49
2016,1,2,12,45,236.5,206.5,3.65,5.0,317.5,419.12,356.6
2016,1,2,13,0,265.0,199.0,3.7,5.0,322.0,454.68,386.71
2016,1,2,13,15,134.5,175.5,3.65,5.0,238.0,309.12,263.61
2016,1,2,13,30,4.0,152.0,3.6,5.0,154.0,148.77,123.9
2016,1,2,13,45,37.5,161.5,3.6,5.0,177.0,202.79,171.91
2016,1,2,14,0,71.0,171.0,3.6,5.0,200.0,246.68,210.56
2016,1,2,14,15,176.5,156.0,3.6,5.0,221.5,333.27,287.41
2016,1,2,14,30,282.0,141.0,3.6,5.0,243.0,418.44,361.45
2016,1,2,14,45,266.0,131.0,3.6,5.0,220.0,392.63,339.63
2016,1,2,15,0,250.0,121.0,3.6,5.0,197.0,366.38,317.52
2016,1,2,15,15,234.5,106.5,3.6,4.5,170.5,333.67,290.11
2016,1,2,15,30,219.0,92.0,3.6,4.0,144.0,300.69,261.68
2016,1,2,15,45,198.0,76.5,3.65,4.0,116.5,262.01,226.97
2016,1,2,16,0,177.0,61.0,3.7,4.0,89.0,223.67,191.6
2016,1,2,16,15,136.5,45.0,3.7,4.0,63.0,171.83,143.08
2016,1,2,16,30,96.0,29.0,3.7,4.0,37.0,119.93,87.02
2016,1,2,16,45,48.0,14.5,3.75,4.0,18.5,41.66,0.0
2016,1,2,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,4.0,3.6,4.0,4.0,3.64,0.0
2016,1,3,8,0,0.0,8.0,3.6,4.0,8.0,7.02,0.0
2016,1,3,8,15,0.0,14.5,3.65,4.0,14.5,12.74,5.63
2016,1,3,8,30,0.0,21.0,3.7,4.0,21.0,18.47,10.47
2016,1,3,8,45,0.0,28.5,3.75,4.0,28.5,25.09,16.52
2016,1,3,9,0,0.0,36.0,3.8,4.0,36.0,31.72,22.53
2016,1,3,9,15,0.0,42.5,3.85,4.0,42.5,37.48,27.72
2016,1,3,9,30,0.0,49.0,3.9,4.0,49.0,43.24,32.86
2016,1,3,9,45,0.0,55.5,3.95,4.5,55.5,49.0,37.88
2016,1,3,10,0,0.0,62.0,4.0,5.0,62.0,54.77,42.85
2016,1,3,10,15,0.0,69.5,4.05,5.0,69.5,61.44,48.65
2016,1,3,10,30,0.0,77.0,4.1,5.0,77.0,68.16,54.46
2016,1,3,10,45,0.0,101.0,4.2,5.5,101.0,90.39,73.65
2016,1,3,11,0,0.0,125.0,4.3,6.0,125.0,113.27,93.19
2016,1,3,11,15,0.0,116.0,4.3,6.0,116.0,104.68,85.66
2016,1,3,11,30,0.0,107.0,4.3,6.0,107.0,96.11,78.19
2016,1,3,11,45,0.0,95.5,4.35,6.5,95.5,85.2,68.59
2016,1,3,12,0,0.0,84.0,4.4,7.0,84.0,74.38,59.1
2016,1,3,12,15,0.0,56.5,4.3,7.0,56.5,49.92,37.9
2016,1,3,12,30,0.0,29.0,4.2,7.0,29.0,25.57,16.71
2016,1,3,12,45,0.0,34.0,4.15,7.5,34.0,29.99,20.54
2016,1,3,13,0,0.0,39.0,4.1,8.0,39.0,34.41,24.35
2016,1,3,13,15,0.0,72.0,4.0,8.0,72.0,63.67,49.75
2016,1,3,13,30,0.0,105.0,3.9,8.0,105.0,95.5,77.23
2016,1,3,13,45,0.0,99.5,3.8,8.5,99.5,90.37,72.74
2016,1,3,14,0,0.0,94.0,3.7,9.0,94.0,85.26,68.31
2016,1,3,14,15,0.0,80.5,3.55,9.0,80.5,72.02,56.99
2016,1,3,14,30,0.0,67.0,3.4,9.0,67.0,59.22,46.0
2016,1,3,14,45,0.0,60.5,3.25,9.0,60.5,53.44,41.05
2016,1,3,15,0,0.0,54.0,3.1,9.0,54.0,47.67,36.06
2016,1,3,15,15,0.0,47.0,3.0,8.5,47.0,41.47,30.71
2016,1,3,15,30,0.0,40.0,2.9,8.0,40.0,35.27,25.28
2016,1,3,15,45,0.0,32.5,2.8,7.5,32.5,28.63,19.39
2016,1,3,16,0,0.0,25.0,2.7,7.0,25.0,22.0,13.45
2016,1,3,16,15,0.0,17.5,2.75,7.0,17.5,15.39,7.43
2016,1,3,16,30,0.0,10.0,2.8,7.0,10.0,8.78,1.09
2016,1,3,16,45,0.0,5.0,2.85,7.0,5.0,4.38,0.0
2016,1,3,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,124.5,13.0,3.65,6.0,21.5,11.82,0.0
2016,1,4,8,0,249.0,26.0,3.6,6.0,43.0,21.61,9.44
2016,1,4,8,15,352.5,35.5,3.6,6.0,78.5,30.91,21.5
2016,1,4,8,30,456.0,45.0,3.6,6.0,114.0,70.16,38.77
2016,1,4,8,45,534.0,49.5,3.6,6.5,153.5,113.66,68.92
2016,1,4,9,0,612.0,54.0,3.6,7.0,193.0,165.83,111.59
2016,1,4,9,15,652.5,58.0,3.65,7.0,230.0,216.84,158.15
2016,1,4,9,30,693.0,62.0,3.7,7.0,267.0,272.23,209.64
2016,1,4,9,45,390.5,105.0,3.75,7.5,223.5,245.44,198.44
2016,1,4,10,0,88.0,148.0,3.8,8.0,180.0,174.26,144.07
2016,1,4,10,15,45.0,143.0,3.8,8.0,160.0,155.15,128.53
2016,1,4,10,30,2.0,138.0,3.8,8.0,140.0,126.56,104.02
2016,1,4,10,45,1.0,123.0,3.85,8.5,124.0,111.78,91.11
2016,1,4,11,0,0.0,108.0,3.9,9.0,108.0,96.99,78.18
2016,1,4,11,15,0.0,119.5,3.9,9.0,119.5,108.02,87.53
2016,1,4,11,30,0.0,131.0,3.9,9.0,131.0,119.29,97.04
2016,1,4,11,45,0.0,90.5,3.95,9.5,90.5,80.48,63.74
2016,1,4,12,0,0.0,50.0,4.0,10.0,50.0,44.15,32.49
2016,1,4,12,15,0.0,40.0,4.0,10.0,40.0,35.3,24.87
2016,1,4,12,30,0.0,30.0,4.0,10.0,30.0,26.45,17.25
2016,1,4,12,45,0.0,53.5,4.0,10.0,53.5,47.26,35.19
2016,1,4,13,0,0.0,77.0,4.0,10.0,77.0,68.13,53.12
2016,1,4,13,15,0.0,71.0,3.9,10.0,71.0,62.79,48.57
2016,1,4,13,30,0.0,65.0,3.8,10.0,65.0,57.45,44.04
2016,1,4,13,45,0.0,80.5,3.75,10.0,80.5,71.4,56.09
2016,1,4,14,0,0.0,96.0,3.7,10.0,96.0,87.26,69.77
2016,1,4,14,15,0.0,55.0,3.65,10.0,55.0,48.56,36.53
2016,1,4,14,30,0.0,14.0,3.6,10.0,14.0,12.31,5.09
2016,1,4,14,45,0.0,12.5,3.6,10.0,12.5,10.99,3.95
2016,1,4,15,0,0.0,11.0,3.6,10.0,11.0,9.67,2.8
2016,1,4,15,15,0.0,9.5,3.55,10.0,9.5,8.34,1.64
2016,1,4,15,30,0.0,8.0,3.5,10.0,8.0,7.02,0.47
2016,1,4,15,45,0.0,6.5,3.5,10.0,6.5,5.7,0.0
2016,1,4,16,0,0.0,5.0,3.5,10.0,5.0,4.38,0.0
2016,1,4,16,15,0.0,3.5,3.45,10.0,3.5,3.07,0.0
2016,1,4,16,30,0.0,2.0,3.4,10.0,2.0,1.75,0.0
2016,1,4,16,45,0.0,1.0,3.4,10.0,1.0,0.87,0.0
2016,1,4,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.1,9.0,1.0,0.88,0.0
2016,1,5,8,30,0.0,2.0,2.2,9.0,2.0,1.75,0.0
2016,1,5,8,45,0.0,2.5,2.35,9.0,2.5,2.19,0.0
2016,1,5,9,0,0.0,3.0,2.5,9.0,3.0,2.63,0.0
2016,1,5,9,15,0.0,3.5,2.6,9.0,3.5,3.07,0.0
2016,1,5,9,30,0.0,4.0,2.7,9.0,4.0,3.51,0.0
2016,1,5,9,45,0.0,4.5,2.85,9.0,4.5,3.95,0.0
2016,1,5,10,0,0.0,5.0,3.0,9.0,5.0,4.39,0.0
2016,1,5,10,15,0.0,27.0,3.05,9.0,27.0,23.78,15.16
2016,1,5,10,30,0.0,49.0,3.1,9.0,49.0,43.24,32.07
2016,1,5,10,45,0.0,28.5,3.2,9.5,28.5,25.11,16.22
2016,1,5,11,0,0.0,8.0,3.3,10.0,8.0,7.04,0.46
2016,1,5,11,15,0.0,39.5,3.3,9.5,39.5,34.85,24.62
2016,1,5,11,30,0.0,71.0,3.3,9.0,71.0,62.79,48.76
2016,1,5,11,45,0.0,64.0,3.35,9.0,64.0,56.57,43.36
2016,1,5,12,0,0.0,57.0,3.4,9.0,57.0,50.36,37.99
2016,1,5,12,15,1.5,109.0,3.3,9.0,110.0,99.34,80.04
2016,1,5,12,30,3.0,161.0,3.2,9.0,163.0,153.25,125.71
2016,1,5,12,45,1.5,120.0,3.15,9.0,121.0,110.62,89.55
2016,1,5,13,0,0.0,79.0,3.1,9.0,79.0,69.91,54.8
2016,1,5,13,15,0.0,85.5,3.05,9.0,85.5,75.95,60.07
2016,1,5,13,30,0.0,92.0,3.0,9.0,92.0,82.44,65.7
2016,1,5,13,45,0.0,57.5,3.0,9.0,57.5,50.79,38.5
2016,1,5,14,0,0.0,23.0,3.0,9.0,23.0,20.26,12.04
2016,1,5,14,15,0.0,14.0,2.95,9.0,14.0,12.32,5.13
2016,1,5,14,30,0.0,5.0,2.9,9.0,5.0,4.39,0.0
2016,1,5,14,45,0.0,4.5,2.85,9.0,4.5,3.95,0.0
2016,1,5,15,0,0.0,4.0,2.8,9.0,4.0,3.51,0.0
2016,1,5,15,15,0.0,3.5,2.65,8.5,3.5,3.07,0.0
2016,1,5,15,30,0.0,3.0,2.5,8.0,3.0,2.63,0.0
2016,1,5,15,45,238.5,26.5,2.35,8.0,67.0,235.88,204.26
2016,1,5,16,0,477.0,50.0,2.2,8.0,131.0,436.59,368.25
2016,1,5,16,15,378.0,41.0,2.1,7.5,94.0,343.7,284.96
2016,1,5,16,30,279.0,32.0,2.0,7.0,57.0,256.54,197.19
2016,1,5,16,45,139.5,16.0,1.9,7.0,28.5,127.11,0.0
2016,1,5,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.1,9.0,6.0,5.46,0.0
2016,1,6,8,0,0.0,12.0,3.1,9.0,12.0,10.55,1.66
2016,1,6,8,15,0.0,23.5,3.1,9.0,23.5,20.7,12.37
2016,1,6,8,30,0.0,35.0,3.1,9.0,35.0,30.88,20.83
2016,1,6,8,45,0.0,45.5,3.1,9.0,45.5,40.11,29.13
2016,1,6,9,0,0.0,56.0,3.1,9.0,56.0,49.4,37.41
2016,1,6,9,15,0.0,68.0,3.1,9.0,68.0,60.11,46.84
2016,1,6,9,30,0.0,80.0,3.1,9.0,80.0,70.96,56.28
2016,1,6,9,45,0.0,94.5,3.15,9.0,94.5,84.23,67.72
2016,1,6,10,0,0.0,109.0,3.2,9.0,109.0,97.73,79.25
2016,1,6,10,15,0.0,58.0,3.2,9.0,58.0,51.22,39.01
2016,1,6,10,30,0.0,7.0,3.2,9.0,7.0,6.16,0.0
2016,1,6,10,45,1.5,79.0,3.25,9.0,79.5,70.74,55.82
2016,1,6,11,0,3.0,151.0,3.3,9.0,152.0,140.24,115.07
2016,1,6,11,15,31.0,175.0,3.3,9.0,189.5,190.5,157.8
2016,1,6,11,30,59.0,199.0,3.3,9.0,227.0,237.57,197.54
2016,1,6,11,45,58.5,202.5,3.35,9.0,230.5,244.56,203.26
2016,1,6,12,0,58.0,206.0,3.4,9.0,234.0,251.54,209.09
2016,1,6,12,15,39.0,195.0,3.35,9.0,214.0,227.75,188.86
2016,1,6,12,30,20.0,184.0,3.3,9.0,194.0,190.73,157.52
2016,1,6,12,45,10.0,96.0,3.3,9.0,101.0,93.81,75.54
2016,1,6,13,0,0.0,8.0,3.3,9.0,8.0,7.04,0.47
2016,1,6,13,15,0.0,10.5,3.25,9.0,10.5,9.24,2.4
2016,1,6,13,30,0.0,13.0,3.2,9.0,13.0,11.45,4.33
2016,1,6,13,45,0.0,40.0,3.15,9.0,40.0,35.28,25.09
2016,1,6,14,0,0.0,67.0,3.1,9.0,67.0,59.22,45.88
2016,1,6,14,15,0.5,97.0,3.05,8.5,97.0,89.27,72.01
2016,1,6,14,30,1.0,127.0,3.0,8.0,127.0,124.58,102.62
2016,1,6,14,45,0.5,114.0,2.95,8.0,114.0,111.37,91.32
2016,1,6,15,0,0.0,101.0,2.9,8.0,101.0,98.18,80.02
2016,1,6,15,15,0.0,87.5,2.8,8.0,87.5,84.79,68.45
2016,1,6,15,30,0.0,74.0,2.7,8.0,74.0,71.37,56.72
2016,1,6,15,45,0.0,59.5,2.65,8.0,59.5,56.59,43.68
2016,1,6,16,0,0.0,45.0,2.6,8.0,45.0,41.61,30.36
2016,1,6,16,15,0.0,32.0,2.5,8.0,32.0,28.23,18.39
2016,1,6,16,30,0.0,19.0,2.4,8.0,19.0,16.73,7.69
2016,1,6,16,45,0.0,9.5,2.35,8.0,9.5,8.35,0.0
2016,1,6,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,7,45,108.0,14.0,0.45,6.0,21.5,12.73,0.0
2016,1,7,8,0,216.0,28.0,0.4,6.0,43.0,22.08,9.98
2016,1,7,8,15,322.5,38.0,0.35,6.0,78.5,31.41,22.08
2016,1,7,8,30,429.0,48.0,0.3,6.0,114.0,69.16,39.47
2016,1,7,8,45,503.5,54.5,0.25,6.5,153.5,112.33,68.98
2016,1,7,9,0,578.0,61.0,0.2,7.0,193.0,163.95,110.17
2016,1,7,9,15,437.5,88.0,0.15,7.0,198.5,189.64,140.56
2016,1,7,9,30,297.0,115.0,0.1,7.0,204.0,197.9,154.93
2016,1,7,9,45,328.5,122.5,0.1,7.0,231.0,234.61,187.08
2016,1,7,10,0,360.0,130.0,0.1,7.0,258.0,279.85,225.64
2016,1,7,10,15,578.0,102.0,0.1,7.0,327.5,375.33,302.54
2016,1,7,10,30,796.0,74.0,0.1,7.0,397.0,484.67,388.98
2016,1,7,10,45,809.5,76.0,0.1,7.0,419.5,532.7,427.06
2016,1,7,11,0,823.0,78.0,0.1,7.0,442.0,579.8,464.1
2016,1,7,11,15,831.0,79.0,0.1,7.0,457.5,621.14,495.92
2016,1,7,11,30,839.0,80.0,0.1,7.0,473.0,660.59,525.64
2016,1,7,11,45,846.0,79.5,0.1,7.5,482.0,695.51,550.28
2016,1,7,12,0,853.0,79.0,0.1,8.0,491.0,728.01,571.61
2016,1,7,12,15,854.0,79.0,0.15,8.0,492.0,754.0,589.91
2016,1,7,12,30,855.0,79.0,0.2,8.0,493.0,776.95,606.31
2016,1,7,12,45,860.5,76.0,0.25,8.0,488.0,796.69,620.66
2016,1,7,13,0,866.0,73.0,0.3,8.0,483.0,813.24,633.02
2016,1,7,13,15,478.0,135.0,0.3,8.0,360.5,576.22,461.99
2016,1,7,13,30,90.0,197.0,0.3,8.0,238.0,287.35,234.04
2016,1,7,13,45,460.0,132.5,0.35,8.0,326.0,569.5,465.91
2016,1,7,14,0,830.0,68.0,0.4,8.0,414.0,806.23,636.44
2016,1,7,14,15,813.5,66.5,0.4,8.0,387.0,789.37,621.42
2016,1,7,14,30,797.0,65.0,0.4,8.0,360.0,769.4,608.41
2016,1,7,14,45,774.0,62.0,0.4,8.0,327.5,739.25,587.94
2016,1,7,15,0,751.0,59.0,0.4,8.0,295.0,706.6,565.33
2016,1,7,15,15,715.0,55.5,0.4,7.5,258.0,660.89,533.36
2016,1,7,15,30,679.0,52.0,0.4,7.0,221.0,613.81,499.18
2016,1,7,15,45,625.0,47.0,0.4,7.0,181.5,550.65,450.22
2016,1,7,16,0,571.0,42.0,0.4,7.0,142.0,487.96,399.45
2016,1,7,16,15,481.0,35.0,0.4,7.0,103.5,407.89,331.66
2016,1,7,16,30,391.0,28.0,0.4,7.0,65.0,326.02,251.6
2016,1,7,16,45,195.5,14.0,0.4,7.0,32.5,160.16,21.93
2016,1,7,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.5,1.65,6.0,10.5,9.55,0.0
2016,1,8,8,0,0.0,21.0,1.7,6.0,21.0,18.43,7.44
2016,1,8,8,15,5.0,37.5,1.8,6.0,38.5,32.08,22.6
2016,1,8,8,30,10.0,54.0,1.9,6.0,56.0,47.06,34.76
2016,1,8,8,45,17.5,70.0,2.0,6.5,74.0,63.24,48.76
2016,1,8,9,0,25.0,86.0,2.1,7.0,92.0,80.76,63.88
2016,1,8,9,15,30.0,101.0,2.1,7.0,109.5,97.97,78.96
2016,1,8,9,30,35.0,116.0,2.1,7.0,127.0,115.99,94.69
2016,1,8,9,45,38.0,129.0,2.1,7.5,142.0,132.22,108.63
2016,1,8,10,0,41.0,142.0,2.1,8.0,157.0,148.94,122.83
2016,1,8,10,15,20.5,117.0,2.1,8.0,124.5,114.42,93.58
2016,1,8,10,30,0.0,92.0,2.1,8.0,92.0,81.94,65.65
2016,1,8,10,45,0.0,92.5,2.15,8.5,92.5,82.38,65.85
2016,1,8,11,0,0.0,93.0,2.2,9.0,93.0,82.82,66.01
2016,1,8,11,15,19.0,142.0,2.2,9.0,151.0,141.58,116.3
2016,1,8,11,30,38.0,191.0,2.2,9.0,209.0,214.41,177.45
2016,1,8,11,45,38.0,194.5,2.25,9.5,213.0,220.87,182.26
2016,1,8,12,0,38.0,198.0,2.3,10.0,217.0,227.4,187.33
2016,1,8,12,15,81.0,209.0,2.3,10.0,248.5,275.26,227.87
2016,1,8,12,30,124.0,220.0,2.3,10.0,280.0,339.22,280.83
2016,1,8,12,45,89.0,210.5,2.35,10.0,253.5,291.21,241.07
2016,1,8,13,0,54.0,201.0,2.4,10.0,227.0,255.0,210.78
2016,1,8,13,15,215.0,188.0,2.4,9.5,286.5,390.36,326.85
2016,1,8,13,30,376.0,175.0,2.4,9.0,346.0,529.55,441.85
2016,1,8,13,45,188.0,126.5,2.4,9.0,212.0,314.93,265.77
2016,1,8,14,0,0.0,78.0,2.4,9.0,78.0,69.06,54.08
2016,1,8,14,15,0.0,42.5,2.4,9.0,42.5,37.49,27.06
2016,1,8,14,30,0.0,7.0,2.4,9.0,7.0,6.15,0.0
2016,1,8,14,45,0.0,6.0,2.4,9.0,6.0,5.27,0.0
2016,1,8,15,0,0.0,5.0,2.4,9.0,5.0,4.39,0.0
2016,1,8,15,15,0.0,4.5,2.35,8.5,4.5,3.95,0.0
2016,1,8,15,30,0.0,4.0,2.3,8.0,4.0,3.51,0.0
2016,1,8,15,45,0.0,3.0,2.3,8.0,3.0,2.63,0.0
2016,1,8,16,0,0.0,2.0,2.3,8.0,2.0,1.75,0.0
2016,1,8,16,15,0.0,1.5,2.35,7.5,1.5,1.31,0.0
2016,1,8,16,30,0.0,1.0,2.4,7.0,1.0,0.88,0.0
2016,1,8,16,45,0.0,0.5,2.45,7.0,0.5,0.44,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,120.0,13.5,3.25,7.0,22.0,12.28,0.0
2016,1,9,8,0,240.0,27.0,3.2,7.0,44.0,22.5,10.37
2016,1,9,8,15,344.5,36.5,3.1,7.0,80.0,29.73,20.44
2016,1,9,8,30,449.0,46.0,3.0,7.0,116.0,67.28,37.33
2016,1,9,8,45,521.5,51.5,2.95,7.0,155.5,110.38,66.71
2016,1,9,9,0,594.0,57.0,2.9,7.0,195.0,161.64,108.47
2016,1,9,9,15,297.0,51.5,2.8,7.0,120.5,121.2,89.02
2016,1,9,9,30,0.0,46.0,2.7,7.0,46.0,40.58,30.1
2016,1,9,9,45,0.0,51.5,2.65,7.5,51.5,45.45,34.33
2016,1,9,10,0,0.0,57.0,2.6,8.0,57.0,50.33,38.48
2016,1,9,10,15,0.0,79.0,2.45,8.0,79.0,70.02,55.51
2016,1,9,10,30,0.0,101.0,2.3,8.0,101.0,90.28,72.89
2016,1,9,10,45,0.0,104.0,2.15,8.0,104.0,93.09,75.16
2016,1,9,11,0,0.0,107.0,2.0,8.0,107.0,95.92,77.48
2016,1,9,11,15,50.5,158.5,1.85,8.0,182.5,184.76,153.67
2016,1,9,11,30,101.0,210.0,1.7,8.0,258.0,277.0,230.63
2016,1,9,11,45,50.5,160.0,1.55,8.0,184.0,191.65,158.79
2016,1,9,12,0,0.0,110.0,1.4,8.0,110.0,98.96,79.59
2016,1,9,12,15,6.5,144.5,1.3,8.0,147.5,138.03,113.05
2016,1,9,12,30,13.0,179.0,1.2,8.0,185.0,179.51,147.84
2016,1,9,12,45,65.0,197.0,1.1,8.5,228.0,255.55,211.75
2016,1,9,13,0,117.0,215.0,1.0,9.0,271.0,337.92,278.68
2016,1,9,13,15,151.5,208.5,0.95,9.0,279.0,363.24,299.45
2016,1,9,13,30,186.0,202.0,0.9,9.0,287.0,388.78,320.68
2016,1,9,13,45,181.0,193.0,0.85,9.0,272.5,377.63,311.85
2016,1,9,14,0,176.0,184.0,0.8,9.0,258.0,365.8,302.76
2016,1,9,14,15,122.5,170.5,0.8,9.0,220.5,306.51,254.43
2016,1,9,14,30,69.0,157.0,0.8,9.0,183.0,232.05,193.0
2016,1,9,14,45,63.5,144.0,0.85,9.0,166.5,213.89,178.62
2016,1,9,15,0,58.0,131.0,0.9,9.0,150.0,195.8,163.73
2016,1,9,15,15,52.5,115.5,0.9,8.5,131.0,174.12,145.8
2016,1,9,15,30,47.0,100.0,0.9,8.0,112.0,152.48,127.52
2016,1,9,15,45,37.0,83.5,0.9,8.0,92.0,125.95,104.3
2016,1,9,16,0,27.0,67.0,0.9,8.0,72.0,99.59,80.88
2016,1,9,16,15,13.5,50.0,0.9,8.0,52.5,69.92,54.29
2016,1,9,16,30,0.0,33.0,0.9,8.0,33.0,34.29,22.4
2016,1,9,16,45,0.0,16.5,0.95,8.0,16.5,14.54,0.12
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,10,7,45,150.5,13.0,3.0,6.0,24.0,11.82,0.0
2016,1,10,8,0,301.0,26.0,3.1,6.0,48.0,21.59,9.92
2016,1,10,8,15,404.5,35.0,3.15,6.0,85.5,28.43,19.41
2016,1,10,8,30,508.0,44.0,3.2,6.0,123.0,68.32,36.6
2016,1,10,8,45,570.5,50.0,3.25,6.5,163.0,114.14,67.94
2016,1,10,9,0,633.0,56.0,3.3,7.0,203.0,166.92,111.28
2016,1,10,9,15,674.0,60.5,3.3,7.0,241.0,219.88,159.3
2016,1,10,9,30,715.0,65.0,3.3,7.0,279.0,277.41,212.53
2016,1,10,9,45,742.5,68.0,3.35,7.5,313.5,331.22,262.61
2016,1,10,10,0,770.0,71.0,3.4,8.0,348.0,386.66,313.14
2016,1,10,10,15,788.5,73.0,3.35,8.0,377.0,438.35,360.0
2016,1,10,10,30,807.0,75.0,3.3,8.0,406.0,490.11,405.68
2016,1,10,10,45,824.5,75.5,3.3,8.5,429.5,539.49,447.59
2016,1,10,11,0,842.0,76.0,3.3,9.0,453.0,588.2,487.79
2016,1,10,11,15,710.0,107.0,3.25,9.0,433.0,577.84,479.88
2016,1,10,11,30,578.0,138.0,3.2,9.0,413.0,552.69,459.6
2016,1,10,11,45,548.0,150.0,3.2,9.5,414.0,562.7,467.26
2016,1,10,12,0,518.0,162.0,3.2,10.0,415.0,574.34,475.54
2016,1,10,12,15,510.0,165.5,3.2,10.0,415.5,589.79,487.97
2016,1,10,12,30,502.0,169.0,3.2,10.0,416.0,603.01,498.53
2016,1,10,12,45,594.5,139.5,3.2,10.0,428.5,663.01,547.52
2016,1,10,13,0,687.0,110.0,3.2,10.0,441.0,718.04,590.22
2016,1,10,13,15,632.0,121.5,3.15,10.0,419.0,696.96,573.88
2016,1,10,13,30,577.0,133.0,3.1,10.0,397.0,671.34,554.64
2016,1,10,13,45,496.5,143.0,3.1,10.0,363.0,614.43,510.29
2016,1,10,14,0,416.0,153.0,3.1,10.0,329.0,561.52,468.15
2016,1,10,14,15,404.0,145.5,3.0,10.0,308.0,543.66,454.68
2016,1,10,14,30,392.0,138.0,2.9,10.0,287.0,524.12,439.54
2016,1,10,14,45,382.5,126.5,2.85,10.0,261.5,500.2,421.01
2016,1,10,15,0,373.0,115.0,2.8,10.0,236.0,474.79,400.96
2016,1,10,15,15,358.5,102.5,2.7,9.5,207.0,442.81,375.64
2016,1,10,15,30,344.0,90.0,2.6,9.0,178.0,409.89,348.77
2016,1,10,15,45,316.5,77.0,2.55,9.0,147.5,365.95,311.11
2016,1,10,16,0,289.0,64.0,2.5,9.0,117.0,322.36,272.56
2016,1,10,16,15,247.5,49.5,2.55,8.5,86.5,267.75,223.77
2016,1,10,16,30,206.0,35.0,2.6,8.0,56.0,215.23,172.6
2016,1,10,16,45,103.0,17.5,2.65,7.5,28.0,108.42,47.28
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,8.5,3.2,7.0,8.5,7.73,0.0
2016,1,11,8,0,0.0,17.0,3.2,7.0,17.0,14.97,5.22
2016,1,11,8,15,0.0,30.0,3.2,7.0,30.0,26.35,17.52
2016,1,11,8,30,0.0,43.0,3.2,7.0,43.0,37.59,26.83
2016,1,11,8,45,0.0,57.5,3.2,7.0,57.5,50.32,38.27
2016,1,11,9,0,0.0,72.0,3.2,7.0,72.0,63.28,49.83
2016,1,11,9,15,0.0,85.5,3.2,7.0,85.5,75.55,60.67
2016,1,11,9,30,0.0,99.0,3.2,7.0,99.0,87.98,71.52
2016,1,11,9,45,0.0,111.0,3.25,7.5,111.0,99.21,81.04
2016,1,11,10,0,0.0,123.0,3.3,8.0,123.0,110.56,90.56
2016,1,11,10,15,0.0,100.0,3.3,8.0,100.0,89.29,72.11
2016,1,11,10,30,0.0,77.0,3.3,8.0,77.0,68.13,53.75
2016,1,11,10,45,0.0,56.0,3.3,8.0,56.0,49.46,37.51
2016,1,11,11,0,0.0,35.0,3.3,8.0,35.0,30.87,21.3
2016,1,11,11,15,0.0,68.5,3.3,8.0,68.5,60.57,47.04
2016,1,11,11,30,0.0,102.0,3.3,8.0,102.0,91.2,73.33
2016,1,11,11,45,0.0,102.0,3.3,8.5,102.0,91.22,73.13
2016,1,11,12,0,0.0,102.0,3.3,9.0,102.0,91.26,72.99
2016,1,11,12,15,0.0,94.0,3.25,9.0,94.0,83.72,66.53
2016,1,11,12,30,0.0,86.0,3.2,9.0,86.0,76.19,60.1
2016,1,11,12,45,2.0,125.0,3.2,9.0,126.0,115.69,93.88
2016,1,11,13,0,4.0,164.0,3.2,9.0,166.0,158.14,129.83
2016,1,11,13,15,2.0,128.5,3.15,9.0,129.5,120.12,97.65
2016,1,11,13,30,0.0,93.0,3.1,9.0,93.0,83.23,66.26
2016,1,11,13,45,0.0,102.5,3.1,9.0,102.5,92.97,74.72
2016,1,11,14,0,0.0,112.0,3.1,9.0,112.0,103.33,83.68
2016,1,11,14,15,0.0,105.0,3.05,9.0,105.0,96.81,78.21
2016,1,11,14,30,0.0,98.0,3.0,9.0,98.0,90.34,72.77
2016,1,11,14,45,0.0,89.0,2.95,9.0,89.0,81.77,65.5
2016,1,11,15,0,0.0,80.0,2.9,9.0,80.0,73.22,58.2
2016,1,11,15,15,0.0,70.5,2.85,9.0,70.5,64.16,50.37
2016,1,11,15,30,0.0,61.0,2.8,9.0,61.0,55.1,42.47
2016,1,11,15,45,0.0,50.5,2.75,9.0,50.5,44.93,33.51
2016,1,11,16,0,0.0,40.0,2.7,9.0,40.0,35.29,24.93
2016,1,11,16,15,0.0,29.5,2.65,9.0,29.5,26.0,16.59
2016,1,11,16,30,0.0,19.0,2.6,9.0,19.0,16.72,8.15
2016,1,11,16,45,0.0,11.0,2.6,9.0,11.0,9.67,0.0
2016,1,11,17,0,0.0,3.0,2.6,9.0,3.0,2.73,0.0
2016,1,11,17,15,0.0,1.5,2.6,8.5,1.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
