Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,7,45,142.0,12.5,3.45,7.0,23.0,11.37,0.0
2016,1,12,8,0,284.0,25.0,3.4,7.0,46.0,20.56,9.44
2016,1,12,8,15,385.0,34.0,3.35,7.0,82.5,27.4,18.46
2016,1,12,8,30,486.0,43.0,3.3,7.0,119.0,64.95,34.65
2016,1,12,8,45,552.0,48.5,3.3,7.5,158.5,109.37,64.51
2016,1,12,9,0,618.0,54.0,3.3,8.0,198.0,161.18,106.6
2016,1,12,9,15,505.5,79.0,3.3,8.0,210.5,197.17,145.67
2016,1,12,9,30,393.0,104.0,3.3,8.0,223.0,217.17,170.26
2016,1,12,9,45,411.5,113.0,3.35,8.0,250.5,256.94,206.82
2016,1,12,10,0,430.0,122.0,3.4,8.0,278.0,298.14,244.16
2016,1,12,10,15,430.0,133.5,3.4,8.0,300.0,334.78,277.21
2016,1,12,10,30,430.0,145.0,3.4,8.0,322.0,370.72,308.9
2016,1,12,10,45,388.5,162.0,3.4,8.5,329.0,388.87,324.5
2016,1,12,11,0,347.0,179.0,3.4,9.0,336.0,393.78,328.69
2016,1,12,11,15,311.0,192.0,3.35,9.0,336.5,402.26,335.79
2016,1,12,11,30,275.0,205.0,3.3,9.0,337.0,407.4,339.75
2016,1,12,11,45,273.5,209.5,3.3,9.0,342.5,424.1,353.58
2016,1,12,12,0,272.0,214.0,3.3,9.0,348.0,439.95,366.54
2016,1,12,12,15,136.0,182.5,3.3,9.0,249.5,298.35,249.37
2016,1,12,12,30,0.0,151.0,3.3,9.0,151.0,139.86,113.87
2016,1,12,12,45,0.0,144.5,3.3,9.5,144.5,133.71,108.75
2016,1,12,13,0,0.0,138.0,3.3,10.0,138.0,127.57,103.44
2016,1,12,13,15,9.0,156.5,3.3,10.0,160.5,155.16,127.12
2016,1,12,13,30,18.0,175.0,3.3,10.0,183.0,184.36,152.03
2016,1,12,13,45,11.0,161.5,3.3,10.0,166.5,165.07,135.72
2016,1,12,14,0,4.0,148.0,3.3,10.0,150.0,145.71,119.35
2016,1,12,14,15,2.0,91.0,3.3,10.0,92.0,83.89,66.9
2016,1,12,14,30,0.0,34.0,3.3,10.0,34.0,29.96,20.43
2016,1,12,14,45,0.0,31.0,3.35,10.0,31.0,27.31,18.17
2016,1,12,15,0,0.0,28.0,3.4,10.0,28.0,24.65,15.89
2016,1,12,15,15,0.0,24.5,3.45,10.0,24.5,21.56,13.19
2016,1,12,15,30,0.0,21.0,3.5,10.0,21.0,18.47,10.48
2016,1,12,15,45,0.0,17.5,3.6,10.0,17.5,15.38,7.75
2016,1,12,16,0,0.0,14.0,3.7,10.0,14.0,12.3,4.99
2016,1,12,16,15,0.0,10.5,3.7,10.0,10.5,9.21,2.22
2016,1,12,16,30,0.0,7.0,3.7,10.0,7.0,6.14,0.0
2016,1,12,16,45,0.0,4.0,3.75,10.0,4.0,3.5,0.0
2016,1,12,17,0,0.0,1.0,3.8,10.0,1.0,0.91,0.0
2016,1,12,17,15,0.0,0.5,3.9,10.0,0.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,1.5,3.5,10.0,1.5,1.36,0.0
2016,1,13,8,0,0.0,3.0,3.6,10.0,3.0,2.63,0.0
2016,1,13,8,15,0.0,5.5,3.65,10.0,5.5,4.82,0.0
2016,1,13,8,30,0.0,8.0,3.7,10.0,8.0,7.02,0.36
2016,1,13,8,45,0.0,10.5,3.8,10.5,10.5,9.22,2.32
2016,1,13,9,0,0.0,13.0,3.9,11.0,13.0,11.42,4.27
2016,1,13,9,15,0.0,16.0,4.0,11.0,16.0,14.06,6.59
2016,1,13,9,30,0.0,19.0,4.1,11.0,19.0,16.71,8.9
2016,1,13,9,45,0.0,21.5,4.25,11.0,21.5,18.92,10.81
2016,1,13,10,0,0.0,24.0,4.4,11.0,24.0,21.13,12.71
2016,1,13,10,15,5.0,87.0,4.45,11.0,89.5,79.53,63.01
2016,1,13,10,30,10.0,150.0,4.5,11.0,155.0,141.45,115.57
2016,1,13,10,45,5.0,149.0,4.6,11.0,151.5,138.48,112.83
2016,1,13,11,0,0.0,148.0,4.7,11.0,148.0,135.02,109.71
2016,1,13,11,15,2.5,155.5,4.7,10.5,157.0,144.15,117.56
2016,1,13,11,30,5.0,163.0,4.7,10.0,166.0,153.64,125.72
2016,1,13,11,45,2.5,147.0,4.75,10.0,148.5,136.45,111.09
2016,1,13,12,0,0.0,131.0,4.8,10.0,131.0,119.17,96.38
2016,1,13,12,15,45.0,176.5,4.7,10.0,199.0,210.01,174.24
2016,1,13,12,30,90.0,222.0,4.6,10.0,267.0,300.34,250.19
2016,1,13,12,45,45.0,123.0,4.6,10.0,145.5,155.68,128.79
2016,1,13,13,0,0.0,24.0,4.6,10.0,24.0,21.16,12.63
2016,1,13,13,15,109.5,114.5,4.5,10.0,166.0,215.11,181.91
2016,1,13,13,30,219.0,205.0,4.4,10.0,308.0,419.8,352.84
2016,1,13,13,45,500.5,146.5,4.3,10.0,367.0,623.73,522.63
2016,1,13,14,0,782.0,88.0,4.2,10.0,426.0,796.97,657.32
2016,1,13,14,15,489.5,126.0,4.0,9.5,333.5,593.53,498.4
2016,1,13,14,30,197.0,164.0,3.8,9.0,241.0,363.03,307.28
2016,1,13,14,45,193.5,151.5,3.65,9.0,222.0,345.73,294.12
2016,1,13,15,0,190.0,139.0,3.5,9.0,203.0,327.88,279.54
2016,1,13,15,15,182.5,123.5,3.35,9.0,179.0,301.92,257.87
2016,1,13,15,30,175.0,108.0,3.2,9.0,155.0,275.57,235.44
2016,1,13,15,45,383.5,78.0,3.05,9.0,158.5,418.85,357.55
2016,1,13,16,0,592.0,48.0,2.9,9.0,162.0,524.94,441.53
2016,1,13,16,15,507.5,41.0,2.75,8.5,122.0,439.61,367.52
2016,1,13,16,30,423.0,34.0,2.6,8.0,82.0,358.51,292.22
2016,1,13,16,45,278.0,23.5,2.5,7.5,49.0,233.8,147.22
2016,1,13,17,0,133.0,13.0,2.4,7.0,16.0,88.54,0.0
2016,1,13,17,15,66.5,6.5,2.35,7.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.0,2.6,6.5,4.0,3.64,0.0
2016,1,14,8,0,0.0,8.0,2.7,7.0,8.0,7.02,0.0
2016,1,14,8,15,0.0,14.5,2.75,7.0,14.5,12.74,5.6
2016,1,14,8,30,0.0,21.0,2.8,7.0,21.0,18.47,10.36
2016,1,14,8,45,0.0,27.5,2.9,7.5,27.5,24.21,15.52
2016,1,14,9,0,0.0,34.0,3.0,8.0,34.0,29.95,20.63
2016,1,14,9,15,0.0,40.0,3.1,8.0,40.0,35.26,25.34
2016,1,14,9,30,0.0,46.0,3.2,8.0,46.0,40.57,30.01
2016,1,14,9,45,0.0,51.5,3.35,8.0,51.5,45.45,34.25
2016,1,14,10,0,0.0,57.0,3.5,8.0,57.0,50.33,38.45
2016,1,14,10,15,0.0,81.5,3.6,8.0,81.5,72.26,57.42
2016,1,14,10,30,0.0,106.0,3.7,8.0,106.0,94.81,76.77
2016,1,14,10,45,0.0,112.5,3.8,8.5,112.5,100.92,81.73
2016,1,14,11,0,0.0,119.0,3.9,9.0,119.0,107.11,86.74
2016,1,14,11,15,0.0,102.0,3.8,9.0,102.0,91.12,72.98
2016,1,14,11,30,0.0,85.0,3.7,9.0,85.0,75.28,59.37
2016,1,14,11,45,0.0,86.5,3.65,9.0,86.5,76.65,60.51
2016,1,14,12,0,0.0,88.0,3.6,9.0,88.0,78.03,61.66
2016,1,14,12,15,0.0,49.0,3.55,9.0,49.0,43.28,31.81
2016,1,14,12,30,0.0,10.0,3.5,9.0,10.0,8.81,1.99
2016,1,14,12,45,0.0,21.0,3.5,9.0,21.0,18.51,10.42
2016,1,14,13,0,0.0,32.0,3.5,9.0,32.0,28.23,18.85
2016,1,14,13,15,0.0,44.0,3.55,9.0,44.0,38.84,28.05
2016,1,14,13,30,0.0,56.0,3.6,9.0,56.0,49.47,37.26
2016,1,14,13,45,0.0,43.5,3.7,9.0,43.5,38.39,27.72
2016,1,14,14,0,0.0,31.0,3.8,9.0,31.0,27.33,18.16
2016,1,14,14,15,0.0,30.0,3.85,9.0,30.0,26.44,17.42
2016,1,14,14,30,0.0,29.0,3.9,9.0,29.0,25.55,16.68
2016,1,14,14,45,0.0,26.5,3.95,9.0,26.5,23.33,14.78
2016,1,14,15,0,0.0,24.0,4.0,9.0,24.0,21.12,12.86
2016,1,14,15,15,0.0,21.0,3.95,9.0,21.0,18.47,10.55
2016,1,14,15,30,0.0,18.0,3.9,9.0,18.0,15.82,8.22
2016,1,14,15,45,0.0,15.0,3.85,9.0,15.0,13.18,5.88
2016,1,14,16,0,0.0,12.0,3.8,9.0,12.0,10.54,3.51
2016,1,14,16,15,0.0,9.0,3.65,9.0,9.0,7.9,1.13
2016,1,14,16,30,0.0,6.0,3.5,9.0,6.0,5.26,0.0
2016,1,14,16,45,0.0,3.5,3.4,9.5,3.5,3.07,0.0
2016,1,14,17,0,0.0,1.0,3.3,10.0,1.0,0.91,0.0
2016,1,14,17,15,0.0,0.5,3.15,10.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,7,45,158.5,13.0,1.45,6.0,25.5,11.82,0.0
2016,1,15,8,0,317.0,26.0,1.5,6.0,51.0,21.42,10.75
2016,1,15,8,15,418.0,34.5,1.6,6.0,89.0,27.8,19.02
2016,1,15,8,30,519.0,43.0,1.7,6.0,127.0,65.25,34.5
2016,1,15,8,45,579.0,48.5,1.85,6.5,167.0,110.94,65.0
2016,1,15,9,0,639.0,54.0,2.0,7.0,207.0,163.33,107.66
2016,1,15,9,15,443.5,88.5,2.05,7.0,203.0,187.97,140.26
2016,1,15,9,30,248.0,123.0,2.1,7.0,199.0,188.74,150.46
2016,1,15,9,45,254.5,135.5,2.2,7.5,222.0,219.27,178.03
2016,1,15,10,0,261.0,148.0,2.3,8.0,245.0,250.32,205.51
2016,1,15,10,15,336.0,149.5,2.35,8.0,284.0,301.44,249.2
2016,1,15,10,30,411.0,151.0,2.4,8.0,323.0,366.75,304.34
2016,1,15,10,45,427.5,157.5,2.45,8.5,345.0,405.16,336.41
2016,1,15,11,0,444.0,164.0,2.5,9.0,367.0,444.03,368.33
2016,1,15,11,15,366.5,185.5,2.5,9.0,357.0,429.75,356.86
2016,1,15,11,30,289.0,207.0,2.5,9.0,347.0,418.53,347.26
2016,1,15,11,45,181.5,213.5,2.5,9.0,302.5,352.18,292.48
2016,1,15,12,0,74.0,220.0,2.5,9.0,258.0,277.04,229.21
2016,1,15,12,15,453.5,153.5,2.5,9.0,382.5,534.63,445.53
2016,1,15,12,30,833.0,87.0,2.5,9.0,507.0,774.14,631.07
2016,1,15,12,45,842.5,82.5,2.5,9.5,503.0,795.92,644.03
2016,1,15,13,0,852.0,78.0,2.5,10.0,499.0,814.64,656.75
2016,1,15,13,15,844.0,77.0,2.5,10.0,485.0,819.93,660.91
2016,1,15,13,30,836.0,76.0,2.5,10.0,471.0,821.69,662.75
2016,1,15,13,45,665.0,110.0,2.5,10.0,416.0,729.18,594.67
2016,1,15,14,0,494.0,144.0,2.5,10.0,361.0,619.76,511.75
2016,1,15,14,15,643.5,105.0,2.45,10.0,369.5,708.06,581.76
2016,1,15,14,30,793.0,66.0,2.4,10.0,378.0,777.6,633.91
2016,1,15,14,45,770.5,63.5,2.4,10.0,346.0,748.84,612.64
2016,1,15,15,0,748.0,61.0,2.4,10.0,314.0,717.54,589.99
2016,1,15,15,15,715.0,57.5,2.35,9.5,277.5,674.25,558.32
2016,1,15,15,30,682.0,54.0,2.3,9.0,241.0,629.45,524.51
2016,1,15,15,45,629.0,50.0,2.3,9.0,201.0,567.76,475.35
2016,1,15,16,0,576.0,46.0,2.3,9.0,161.0,512.93,429.78
2016,1,15,16,15,498.5,39.5,2.35,9.0,122.0,433.39,362.12
2016,1,15,16,30,421.0,33.0,2.4,9.0,83.0,357.79,292.68
2016,1,15,16,45,210.5,25.5,2.5,9.0,50.5,198.46,136.87
2016,1,15,17,0,0.0,18.0,2.6,9.0,18.0,16.37,0.0
2016,1,15,17,15,0.0,9.0,2.6,8.5,9.0,8.19,0.0
2016,1,15,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.5,2.45,10.5,6.5,5.91,0.0
2016,1,16,8,0,0.0,13.0,2.5,11.0,13.0,11.43,3.04
2016,1,16,8,15,0.0,22.5,2.5,11.0,22.5,19.81,11.64
2016,1,16,8,30,0.0,32.0,2.5,11.0,32.0,28.21,18.47
2016,1,16,8,45,0.0,42.5,2.5,11.5,42.5,37.5,26.67
2016,1,16,9,0,0.0,53.0,2.5,12.0,53.0,46.79,34.77
2016,1,16,9,15,0.0,63.0,2.45,12.0,63.0,55.64,42.47
2016,1,16,9,30,0.0,73.0,2.4,12.0,73.0,64.58,50.15
2016,1,16,9,45,0.0,81.0,2.4,12.0,81.0,71.8,56.28
2016,1,16,10,0,0.0,89.0,2.4,12.0,89.0,79.07,62.4
2016,1,16,10,15,0.0,72.5,2.35,12.0,72.5,64.11,49.53
2016,1,16,10,30,0.0,56.0,2.3,12.0,56.0,49.46,36.94
2016,1,16,10,45,0.0,44.0,2.25,12.5,44.0,38.83,27.72
2016,1,16,11,0,0.0,32.0,2.2,13.0,32.0,28.22,18.56
2016,1,16,11,15,0.0,45.5,2.15,13.0,45.5,40.17,28.74
2016,1,16,11,30,0.0,59.0,2.1,13.0,59.0,52.14,38.88
2016,1,16,11,45,3.5,116.5,2.05,13.0,118.5,107.33,85.42
2016,1,16,12,0,7.0,174.0,2.0,13.0,178.0,167.0,134.85
2016,1,16,12,15,3.5,161.5,1.9,13.0,163.5,152.3,122.44
2016,1,16,12,30,0.0,149.0,1.8,13.0,149.0,137.43,110.05
2016,1,16,12,45,23.5,179.0,1.7,13.0,190.5,188.03,152.6
2016,1,16,13,0,47.0,209.0,1.6,13.0,232.0,256.6,208.86
2016,1,16,13,15,23.5,108.5,1.55,13.0,120.0,124.77,100.45
2016,1,16,13,30,0.0,8.0,1.5,13.0,8.0,7.04,0.38
2016,1,16,13,45,0.0,7.5,1.45,13.0,7.5,6.6,0.02
2016,1,16,14,0,0.0,7.0,1.4,13.0,7.0,6.16,0.0
2016,1,16,14,15,5.5,76.0,1.4,13.0,78.5,71.92,56.21
2016,1,16,14,30,11.0,145.0,1.4,13.0,150.0,151.47,123.23
2016,1,16,14,45,8.0,133.5,1.4,13.0,137.0,138.04,111.89
2016,1,16,15,0,5.0,122.0,1.4,13.0,124.0,124.76,100.85
2016,1,16,15,15,2.5,108.5,1.4,12.5,109.5,109.61,88.29
2016,1,16,15,30,0.0,95.0,1.4,12.0,95.0,94.59,75.65
2016,1,16,15,45,269.0,74.0,1.45,12.0,128.5,328.07,276.93
2016,1,16,16,0,538.0,53.0,1.5,12.0,162.0,495.78,410.62
2016,1,16,16,15,457.5,45.5,1.6,11.5,123.0,413.6,341.08
2016,1,16,16,30,377.0,38.0,1.7,11.0,84.0,335.27,272.09
2016,1,16,16,45,254.5,26.5,1.8,11.0,52.0,229.17,162.58
2016,1,16,17,0,132.0,15.0,1.9,11.0,20.0,90.64,0.0
2016,1,16,17,15,66.0,7.5,2.0,11.0,10.0,6.82,0.0
2016,1,16,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,3.75,12.0,3.5,3.18,0.0
2016,1,17,8,0,0.0,7.0,3.8,12.0,7.0,6.14,0.0
2016,1,17,8,15,0.0,12.5,3.75,12.0,12.5,10.98,3.9
2016,1,17,8,30,0.0,18.0,3.7,12.0,18.0,15.82,7.84
2016,1,17,8,45,0.0,23.5,3.7,12.0,23.5,20.67,12.16
2016,1,17,9,0,0.0,29.0,3.7,12.0,29.0,25.53,16.45
2016,1,17,9,15,0.0,34.5,3.7,12.0,34.5,30.39,20.7
2016,1,17,9,30,0.0,40.0,3.7,12.0,40.0,35.26,24.91
2016,1,17,9,45,0.0,44.5,3.7,12.0,44.5,39.25,28.33
2016,1,17,10,0,0.0,49.0,3.7,12.0,49.0,43.24,31.72
2016,1,17,10,15,0.0,46.5,3.75,12.0,46.5,41.03,29.76
2016,1,17,10,30,0.0,44.0,3.8,12.0,44.0,38.82,27.81
2016,1,17,10,45,0.0,62.5,3.9,12.0,62.5,55.23,41.81
2016,1,17,11,0,0.0,81.0,4.0,12.0,81.0,71.68,55.75
2016,1,17,11,15,0.0,57.5,4.0,12.0,57.5,50.8,37.9
2016,1,17,11,30,0.0,34.0,4.0,12.0,34.0,29.99,20.09
2016,1,17,11,45,0.0,28.5,4.05,12.0,28.5,25.14,15.92
2016,1,17,12,0,0.0,23.0,4.1,12.0,23.0,20.28,11.75
2016,1,17,12,15,0.0,38.5,4.1,12.0,38.5,33.98,23.47
2016,1,17,12,30,0.0,54.0,4.1,12.0,54.0,47.71,35.18
2016,1,17,12,45,0.0,40.5,4.15,12.0,40.5,35.75,24.98
2016,1,17,13,0,0.0,27.0,4.2,12.0,27.0,23.81,14.78
2016,1,17,13,15,0.0,24.0,4.15,12.0,24.0,21.16,12.52
2016,1,17,13,30,0.0,21.0,4.1,12.0,21.0,18.51,10.26
2016,1,17,13,45,0.0,47.0,4.05,12.0,47.0,41.49,30.0
2016,1,17,14,0,0.0,73.0,4.0,12.0,73.0,64.56,49.76
2016,1,17,14,15,0.0,48.5,3.95,12.0,48.5,42.81,31.21
2016,1,17,14,30,0.0,24.0,3.9,12.0,24.0,21.14,12.62
2016,1,17,14,45,0.0,22.0,3.9,12.0,22.0,19.37,11.12
2016,1,17,15,0,0.0,20.0,3.9,12.0,20.0,17.6,9.61
2016,1,17,15,15,0.0,17.5,3.85,12.0,17.5,15.39,7.71
2016,1,17,15,30,0.0,15.0,3.8,12.0,15.0,13.18,5.79
2016,1,17,15,45,0.0,12.5,3.75,12.0,12.5,10.98,3.86
2016,1,17,16,0,0.0,10.0,3.7,12.0,10.0,8.78,1.91
2016,1,17,16,15,0.0,7.5,3.65,11.5,7.5,6.58,0.0
2016,1,17,16,30,0.0,5.0,3.6,11.0,5.0,4.38,0.0
2016,1,17,16,45,0.0,3.0,3.55,11.0,3.0,2.63,0.0
2016,1,17,17,0,0.0,1.0,3.5,11.0,1.0,0.91,0.0
2016,1,17,17,15,0.0,0.5,3.4,11.0,0.5,0.45,0.0
2016,1,17,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,18,7,45,198.0,12.0,1.8,8.5,28.5,10.91,0.0
2016,1,18,8,0,396.0,24.0,1.8,9.0,57.0,21.32,11.09
2016,1,18,8,15,492.0,31.5,1.85,9.0,96.5,27.42,18.51
2016,1,18,8,30,588.0,39.0,1.9,9.0,136.0,66.15,33.15
2016,1,18,8,45,640.5,44.0,2.0,9.5,177.0,114.3,64.55
2016,1,18,9,0,693.0,49.0,2.1,10.0,218.0,168.28,108.29
2016,1,18,9,15,346.5,54.0,2.15,10.0,138.5,134.8,97.49
2016,1,18,9,30,0.0,59.0,2.2,10.0,59.0,52.11,39.71
2016,1,18,9,45,0.0,65.0,2.25,10.5,65.0,57.44,44.25
2016,1,18,10,0,0.0,71.0,2.3,11.0,71.0,62.78,48.67
2016,1,18,10,15,0.0,90.5,2.35,11.0,90.5,80.42,63.68
2016,1,18,10,30,0.0,110.0,2.4,11.0,110.0,98.41,78.85
2016,1,18,10,45,21.5,151.0,2.45,11.5,161.0,148.96,121.33
2016,1,18,11,0,43.0,192.0,2.5,12.0,212.0,210.99,172.63
2016,1,18,11,15,21.5,172.5,2.5,11.5,182.5,172.37,140.46
2016,1,18,11,30,0.0,153.0,2.5,11.0,153.0,139.93,113.18
2016,1,18,11,45,0.0,148.5,2.55,11.0,148.5,135.77,109.69
2016,1,18,12,0,0.0,144.0,2.6,11.0,144.0,131.6,106.16
2016,1,18,12,15,20.0,178.0,2.6,11.0,188.5,181.49,148.36
2016,1,18,12,30,40.0,212.0,2.6,11.0,233.0,247.91,203.5
2016,1,18,12,45,26.0,196.5,2.6,11.0,210.0,208.36,170.54
2016,1,18,13,0,12.0,181.0,2.6,11.0,187.0,181.69,148.22
2016,1,18,13,15,60.0,198.5,2.55,11.0,227.5,257.31,212.42
2016,1,18,13,30,108.0,216.0,2.5,11.0,268.0,323.33,267.57
2016,1,18,13,45,70.5,197.5,2.5,11.0,231.0,271.74,224.58
2016,1,18,14,0,33.0,179.0,2.5,11.0,194.0,219.48,180.82
2016,1,18,14,15,19.5,161.0,2.45,11.0,170.0,174.35,143.27
2016,1,18,14,30,6.0,143.0,2.4,11.0,146.0,144.28,117.85
2016,1,18,14,45,3.0,132.0,2.35,11.0,133.5,131.41,107.12
2016,1,18,15,0,0.0,121.0,2.3,11.0,121.0,118.71,96.41
2016,1,18,15,15,0.0,107.5,2.3,10.5,107.5,105.6,85.55
2016,1,18,15,30,0.0,94.0,2.3,10.0,94.0,92.52,74.54
2016,1,18,15,45,0.0,79.0,2.35,10.0,79.0,77.52,61.57
2016,1,18,16,0,0.0,64.0,2.4,10.0,64.0,62.4,48.32
2016,1,18,16,15,0.0,49.0,2.35,10.0,49.0,47.04,34.72
2016,1,18,16,30,0.0,34.0,2.3,10.0,34.0,31.23,20.68
2016,1,18,16,45,0.0,21.0,2.25,10.0,21.0,18.51,8.63
2016,1,18,17,0,0.0,8.0,2.2,10.0,8.0,7.03,0.0
2016,1,18,17,15,0.0,4.0,2.15,10.0,4.0,3.64,0.0
2016,1,18,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.5,5.15,11.0,2.5,2.27,0.0
2016,1,19,8,0,0.0,5.0,5.2,11.0,5.0,4.38,0.0
2016,1,19,8,15,0.0,9.5,5.1,11.0,9.5,8.34,1.64
2016,1,19,8,30,0.0,14.0,5.0,11.0,14.0,12.29,4.87
2016,1,19,8,45,0.0,18.0,4.95,11.5,18.0,15.82,8.0
2016,1,19,9,0,0.0,22.0,4.9,12.0,22.0,19.35,11.1
2016,1,19,9,15,0.0,26.5,4.85,12.0,26.5,23.32,14.57
2016,1,19,9,30,0.0,31.0,4.8,12.0,31.0,27.3,18.02
2016,1,19,9,45,0.0,35.0,4.8,12.5,35.0,30.84,21.0
2016,1,19,10,0,0.0,39.0,4.8,13.0,39.0,34.38,23.96
2016,1,19,10,15,0.0,51.0,4.7,13.0,51.0,45.02,33.03
2016,1,19,10,30,0.0,63.0,4.6,13.0,63.0,55.67,42.06
2016,1,19,10,45,0.0,100.5,4.5,13.0,100.5,89.6,70.76
2016,1,19,11,0,0.0,138.0,4.4,13.0,138.0,124.94,100.35
2016,1,19,11,15,0.0,87.0,4.35,13.0,87.0,77.12,59.98
2016,1,19,11,30,0.0,36.0,4.3,13.0,36.0,31.77,21.49
2016,1,19,11,45,0.0,91.5,4.25,13.0,91.5,81.24,63.42
2016,1,19,12,0,0.0,147.0,4.2,13.0,147.0,134.47,107.95
2016,1,19,12,15,16.5,177.5,4.2,13.0,186.0,178.17,144.68
2016,1,19,12,30,33.0,208.0,4.2,13.0,225.0,237.49,193.92
2016,1,19,12,45,17.5,185.5,4.25,13.0,194.5,189.56,154.04
2016,1,19,13,0,2.0,163.0,4.3,13.0,164.0,154.22,124.38
2016,1,19,13,15,398.5,131.0,4.2,12.5,324.5,509.82,426.11
2016,1,19,13,30,795.0,99.0,4.1,12.0,485.0,819.53,667.18
2016,1,19,13,45,518.5,147.0,4.1,12.0,394.5,643.84,531.07
2016,1,19,14,0,242.0,195.0,4.1,12.0,304.0,451.77,374.81
2016,1,19,14,15,139.0,179.0,4.0,12.0,240.5,329.51,274.66
2016,1,19,14,30,36.0,163.0,3.9,12.0,177.0,208.07,171.82
2016,1,19,14,45,232.0,140.0,3.8,12.0,222.5,378.11,319.01
2016,1,19,15,0,428.0,117.0,3.7,12.0,268.0,528.02,444.0
2016,1,19,15,15,394.5,111.0,3.55,11.5,238.0,487.92,411.32
2016,1,19,15,30,361.0,105.0,3.4,11.0,208.0,447.64,378.68
2016,1,19,15,45,339.5,91.0,3.25,11.0,176.5,406.39,344.1
2016,1,19,16,0,318.0,77.0,3.1,11.0,145.0,364.95,308.29
2016,1,19,16,15,277.5,62.5,2.95,10.5,112.0,309.62,259.97
2016,1,19,16,30,237.0,48.0,2.8,10.0,79.0,256.25,211.46
2016,1,19,16,45,118.5,35.0,2.65,10.0,50.5,145.61,109.56
2016,1,19,17,0,0.0,22.0,2.5,10.0,22.0,25.59,0.0
2016,1,19,17,15,0.0,11.0,2.45,9.5,11.0,10.01,0.0
2016,1,19,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,7,45,83.0,14.5,1.3,9.0,21.5,11.41,0.0
2016,1,20,8,0,166.0,29.0,1.4,9.0,43.0,22.65,12.55
2016,1,20,8,15,215.0,44.0,1.5,9.0,73.5,33.92,24.31
2016,1,20,8,30,264.0,59.0,1.6,9.0,104.0,62.4,40.0
2016,1,20,8,45,292.0,73.5,1.75,9.5,135.5,97.39,65.5
2016,1,20,9,0,320.0,88.0,1.9,10.0,167.0,135.8,97.15
2016,1,20,9,15,335.5,102.0,1.95,10.0,197.5,174.17,131.15
2016,1,20,9,30,351.0,116.0,2.0,10.0,228.0,214.22,167.1
2016,1,20,9,45,357.5,128.0,2.1,10.5,253.0,250.85,200.0
2016,1,20,10,0,364.0,140.0,2.2,11.0,278.0,287.82,232.57
2016,1,20,10,15,236.0,164.0,2.25,11.0,256.5,270.43,221.11
2016,1,20,10,30,108.0,188.0,2.3,11.0,235.0,238.79,195.99
2016,1,20,10,45,340.0,163.5,2.35,11.0,321.5,355.09,293.08
2016,1,20,11,0,572.0,139.0,2.4,11.0,408.0,494.04,406.22
2016,1,20,11,15,499.0,163.5,2.4,11.0,404.0,500.88,411.07
2016,1,20,11,30,426.0,188.0,2.4,11.0,400.0,500.53,410.42
2016,1,20,11,45,294.5,212.0,2.4,11.5,360.0,441.22,361.66
2016,1,20,12,0,163.0,236.0,2.4,12.0,320.0,371.54,303.74
2016,1,20,12,15,239.0,228.5,2.35,12.0,352.0,428.74,351.34
2016,1,20,12,30,315.0,221.0,2.3,12.0,384.0,503.1,410.84
2016,1,20,12,45,360.5,209.5,2.3,12.0,394.5,536.84,438.02
2016,1,20,13,0,406.0,198.0,2.3,12.0,405.0,585.72,476.57
2016,1,20,13,15,318.5,207.0,2.3,12.0,367.0,516.41,421.81
2016,1,20,13,30,231.0,216.0,2.3,12.0,329.0,443.36,363.76
2016,1,20,13,45,274.0,201.0,2.3,12.0,329.5,482.77,396.69
2016,1,20,14,0,317.0,186.0,2.3,12.0,330.0,505.09,415.78
2016,1,20,14,15,259.0,181.0,2.3,11.5,294.5,451.79,373.82
2016,1,20,14,30,201.0,176.0,2.3,11.0,259.0,381.82,318.3
2016,1,20,14,45,348.5,142.0,2.35,11.0,271.5,479.38,401.38
2016,1,20,15,0,496.0,108.0,2.4,11.0,284.0,573.62,478.69
2016,1,20,15,15,473.0,99.5,2.3,10.5,252.5,537.39,450.34
2016,1,20,15,30,450.0,91.0,2.2,10.0,221.0,500.23,421.21
2016,1,20,15,45,419.0,80.0,2.15,10.0,187.5,452.92,382.34
2016,1,20,16,0,388.0,69.0,2.1,10.0,154.0,405.79,342.35
2016,1,20,16,15,343.5,56.5,2.1,10.0,119.0,347.57,291.75
2016,1,20,16,30,299.0,44.0,2.1,10.0,84.0,291.43,240.84
2016,1,20,16,45,149.5,34.0,2.1,10.0,54.0,176.49,135.34
2016,1,20,17,0,0.0,24.0,2.1,10.0,24.0,28.93,0.0
2016,1,20,17,15,0.0,12.0,2.1,10.0,12.0,10.91,0.0
2016,1,20,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,45,148.5,14.5,3.6,8.0,27.5,11.68,0.0
2016,1,21,8,0,297.0,29.0,3.6,8.0,55.0,23.84,13.74
2016,1,21,8,15,392.5,38.0,3.6,8.5,93.0,30.53,21.37
2016,1,21,8,30,488.0,47.0,3.6,9.0,131.0,65.09,35.57
2016,1,21,8,45,549.0,53.0,3.6,9.5,171.5,109.69,64.8
2016,1,21,9,0,610.0,59.0,3.6,10.0,212.0,161.26,106.22
2016,1,21,9,15,649.5,63.0,3.55,10.0,250.0,212.63,152.13
2016,1,21,9,30,689.0,67.0,3.5,10.0,288.0,267.77,202.66
2016,1,21,9,45,576.0,96.0,3.5,10.5,295.0,298.58,235.87
2016,1,21,10,0,463.0,125.0,3.5,11.0,302.0,312.74,252.76
2016,1,21,10,15,623.5,101.0,3.5,11.0,359.5,392.49,320.02
2016,1,21,10,30,784.0,77.0,3.5,11.0,417.0,481.32,394.46
2016,1,21,10,45,554.0,135.5,3.5,11.5,382.5,452.02,371.94
2016,1,21,11,0,324.0,194.0,3.5,12.0,348.0,395.4,325.47
2016,1,21,11,15,332.5,200.5,3.5,12.0,363.0,424.38,349.71
2016,1,21,11,30,341.0,207.0,3.5,12.0,378.0,453.21,373.21
2016,1,21,11,45,336.0,213.0,3.5,12.0,384.5,471.68,388.07
2016,1,21,12,0,331.0,219.0,3.5,12.0,391.0,488.88,401.81
2016,1,21,12,15,306.5,223.5,3.5,12.0,383.5,488.14,401.0
2016,1,21,12,30,282.0,228.0,3.5,12.0,376.0,485.14,398.41
2016,1,21,12,45,164.5,222.0,3.5,12.0,308.0,377.29,310.6
2016,1,21,13,0,47.0,216.0,3.5,12.0,240.0,263.36,215.6
2016,1,21,13,15,190.0,209.5,3.5,12.0,303.5,395.0,327.23
2016,1,21,13,30,333.0,203.0,3.5,12.0,367.0,530.77,438.2
2016,1,21,13,45,250.0,204.0,3.5,12.0,324.0,465.96,384.94
2016,1,21,14,0,167.0,205.0,3.5,12.0,281.0,383.5,317.77
2016,1,21,14,15,147.0,193.0,3.45,12.0,257.0,354.47,294.61
2016,1,21,14,30,127.0,181.0,3.4,12.0,233.0,325.02,270.68
2016,1,21,14,45,187.5,163.0,3.4,12.0,233.5,355.35,298.06
2016,1,21,15,0,248.0,145.0,3.4,12.0,234.0,399.28,335.72
2016,1,21,15,15,236.0,131.0,3.45,12.0,208.5,370.29,312.17
2016,1,21,15,30,224.0,117.0,3.5,12.0,183.0,340.84,288.04
2016,1,21,15,45,206.5,101.0,3.55,12.0,155.0,303.89,256.99
2016,1,21,16,0,189.0,85.0,3.6,12.0,127.0,267.03,225.2
2016,1,21,16,15,163.0,68.0,3.65,12.0,98.5,222.76,186.16
2016,1,21,16,30,137.0,51.0,3.7,12.0,70.0,179.29,146.82
2016,1,21,16,45,68.5,36.0,3.75,12.0,45.5,101.57,76.44
2016,1,21,17,0,0.0,21.0,3.8,12.0,21.0,22.19,0.0
2016,1,21,17,15,0.0,10.5,3.8,12.0,10.5,9.55,0.0
2016,1,21,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,14.0,1.15,10.0,14.0,12.34,0.0
2016,1,22,8,0,0.0,28.0,1.1,10.0,28.0,24.22,14.14
2016,1,22,8,15,9.5,45.5,1.0,10.0,47.0,38.56,28.39
2016,1,22,8,30,19.0,63.0,0.9,10.0,66.0,54.18,40.33
2016,1,22,8,45,28.0,80.0,0.85,10.0,86.5,72.0,55.36
2016,1,22,9,0,37.0,97.0,0.8,10.0,107.0,91.27,71.67
2016,1,22,9,15,41.5,113.0,0.95,10.0,126.0,110.01,87.79
2016,1,22,9,30,46.0,129.0,1.1,10.0,145.0,129.51,104.54
2016,1,22,9,45,50.0,143.5,1.25,10.5,162.0,148.2,120.3
2016,1,22,10,0,54.0,158.0,1.4,11.0,179.0,167.53,136.43
2016,1,22,10,15,27.0,150.0,1.5,11.0,160.5,151.63,123.42
2016,1,22,10,30,0.0,142.0,1.6,11.0,142.0,128.13,103.65
