Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,10,45,0.0,124.0,1.75,11.0,124.0,111.39,89.5
2016,1,22,11,0,0.0,106.0,1.9,11.0,106.0,94.65,75.3
2016,1,22,11,15,28.0,161.0,2.0,11.0,175.0,171.59,140.27
2016,1,22,11,30,56.0,216.0,2.1,11.0,244.0,250.52,205.45
2016,1,22,11,45,59.0,221.5,2.25,11.0,251.5,262.24,214.89
2016,1,22,12,0,62.0,227.0,2.4,11.0,259.0,274.23,224.8
2016,1,22,12,15,41.0,213.0,2.45,11.0,234.5,245.89,201.24
2016,1,22,12,30,20.0,199.0,2.5,11.0,210.0,203.94,166.4
2016,1,22,12,45,38.5,210.5,2.55,11.5,231.0,246.61,201.83
2016,1,22,13,0,57.0,222.0,2.6,12.0,252.0,278.54,228.01
2016,1,22,13,15,56.5,217.0,2.65,12.0,245.5,275.52,225.71
2016,1,22,13,30,56.0,212.0,2.7,12.0,239.0,272.43,223.5
2016,1,22,13,45,63.5,206.0,2.8,12.0,236.0,274.99,226.27
2016,1,22,14,0,71.0,200.0,2.9,12.0,233.0,277.63,229.12
2016,1,22,14,15,154.0,188.5,3.0,12.0,254.5,354.34,294.69
2016,1,22,14,30,237.0,177.0,3.1,12.0,276.0,430.3,358.42
2016,1,22,14,45,231.5,163.0,3.25,12.0,253.5,408.85,341.7
2016,1,22,15,0,226.0,149.0,3.4,12.0,231.0,386.46,324.41
2016,1,22,15,15,210.0,135.5,3.5,11.5,205.5,355.38,299.87
2016,1,22,15,30,194.0,122.0,3.6,11.0,180.0,324.16,274.61
2016,1,22,15,45,169.5,106.0,3.7,11.0,151.5,268.41,227.77
2016,1,22,16,0,145.0,90.0,3.8,11.0,123.0,228.34,192.98
2016,1,22,16,15,120.5,72.0,3.85,11.0,95.5,185.78,155.32
2016,1,22,16,30,96.0,54.0,3.9,11.0,68.0,143.9,117.55
2016,1,22,16,45,48.0,37.0,3.95,11.0,44.0,89.46,67.43
2016,1,22,17,0,0.0,20.0,4.0,11.0,20.0,19.8,1.05
2016,1,22,17,15,0.0,10.0,4.05,11.0,10.0,9.1,0.0
2016,1,22,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,7.5,3.7,9.5,7.5,6.58,0.0
2016,1,23,8,0,0.0,15.0,3.8,10.0,15.0,13.19,5.2
2016,1,23,8,15,0.0,25.5,3.9,10.0,25.5,22.46,14.19
2016,1,23,8,30,0.0,36.0,4.0,10.0,36.0,31.75,21.68
2016,1,23,8,45,0.0,48.0,4.1,10.0,48.0,42.36,31.1
2016,1,23,9,0,0.0,60.0,4.2,10.0,60.0,52.88,40.36
2016,1,23,9,15,0.0,72.0,4.25,10.0,72.0,63.53,49.64
2016,1,23,9,30,0.0,84.0,4.3,10.0,84.0,74.29,58.91
2016,1,23,9,45,0.0,96.5,4.35,10.0,96.5,85.63,68.59
2016,1,23,10,0,0.0,109.0,4.4,10.0,109.0,97.11,78.31
2016,1,23,10,15,0.0,71.5,4.4,10.0,71.5,63.22,49.09
2016,1,23,10,30,0.0,34.0,4.4,10.0,34.0,29.98,20.35
2016,1,23,10,45,47.0,123.5,4.4,10.0,146.0,140.74,115.65
2016,1,23,11,0,94.0,213.0,4.4,10.0,258.0,262.04,217.53
2016,1,23,11,15,47.0,167.5,4.4,10.0,190.0,190.17,156.92
2016,1,23,11,30,0.0,122.0,4.4,10.0,122.0,109.74,88.22
2016,1,23,11,45,73.0,182.0,4.4,10.0,220.5,229.23,190.47
2016,1,23,12,0,146.0,242.0,4.4,10.0,319.0,365.22,303.43
2016,1,23,12,15,95.0,231.5,4.4,10.0,282.0,308.19,255.51
2016,1,23,12,30,44.0,221.0,4.4,10.0,245.0,259.98,214.61
2016,1,23,12,45,22.0,163.5,4.4,10.0,175.5,169.82,139.38
2016,1,23,13,0,0.0,106.0,4.4,10.0,106.0,95.1,75.76
2016,1,23,13,15,40.5,163.5,4.4,10.0,184.0,198.86,164.89
2016,1,23,13,30,81.0,221.0,4.4,10.0,262.0,304.75,253.8
2016,1,23,13,45,211.0,204.5,4.4,10.0,304.5,416.47,349.42
2016,1,23,14,0,341.0,188.0,4.4,10.0,347.0,529.28,443.78
2016,1,23,14,15,170.5,158.0,4.35,10.0,237.5,329.16,277.79
2016,1,23,14,30,0.0,128.0,4.3,10.0,128.0,120.94,98.19
2016,1,23,14,45,0.0,105.5,4.25,10.0,105.5,97.85,78.88
2016,1,23,15,0,0.0,83.0,4.2,10.0,83.0,75.05,59.44
2016,1,23,15,15,0.0,74.0,4.1,9.5,74.0,66.51,52.28
2016,1,23,15,30,0.0,65.0,4.0,9.0,65.0,57.99,45.02
2016,1,23,15,45,285.5,63.0,3.95,9.0,128.0,326.88,283.05
2016,1,23,16,0,571.0,61.0,3.9,9.0,191.0,538.88,458.21
2016,1,23,16,15,496.0,54.0,3.8,8.5,149.5,458.62,389.14
2016,1,23,16,30,421.0,47.0,3.7,8.0,108.0,381.2,320.29
2016,1,23,16,45,304.5,35.5,3.6,8.0,71.5,277.03,223.47
2016,1,23,17,0,188.0,24.0,3.5,8.0,35.0,170.46,72.64
2016,1,23,17,15,94.0,12.0,3.45,8.0,17.5,63.37,0.0
2016,1,23,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,24,7,45,49.5,16.5,1.85,7.5,21.0,13.59,0.0
2016,1,24,8,0,99.0,33.0,1.8,8.0,42.0,26.5,16.51
2016,1,24,8,15,134.5,50.0,1.75,8.0,70.0,39.39,29.43
2016,1,24,8,30,170.0,67.0,1.7,8.0,98.0,63.88,44.47
2016,1,24,8,45,198.5,83.5,1.65,8.5,128.0,94.28,67.31
2016,1,24,9,0,227.0,100.0,1.6,9.0,158.0,128.33,95.28
2016,1,24,9,15,238.5,116.0,1.55,9.0,186.0,161.56,124.54
2016,1,24,9,30,250.0,132.0,1.5,9.0,214.0,196.2,155.29
2016,1,24,9,45,264.5,144.5,1.5,9.5,240.0,229.91,184.73
2016,1,24,10,0,279.0,157.0,1.5,10.0,266.0,265.0,214.9
2016,1,24,10,15,278.0,172.0,1.5,10.0,287.5,296.84,242.36
2016,1,24,10,30,277.0,187.0,1.5,10.0,309.0,328.38,268.96
2016,1,24,10,45,490.0,146.5,1.5,10.5,377.0,428.98,350.84
2016,1,24,11,0,703.0,106.0,1.5,11.0,445.0,544.06,442.08
2016,1,24,11,15,794.0,89.5,1.5,11.0,485.5,615.06,497.61
2016,1,24,11,30,885.0,73.0,1.5,11.0,526.0,686.85,553.1
2016,1,24,11,45,620.0,145.5,1.55,11.5,466.0,619.26,498.43
2016,1,24,12,0,355.0,218.0,1.6,12.0,406.0,506.03,408.73
2016,1,24,12,15,626.5,145.5,1.7,12.0,479.0,669.65,539.32
2016,1,24,12,30,898.0,73.0,1.8,12.0,552.0,811.95,643.56
2016,1,24,12,45,892.5,74.0,1.95,12.0,546.0,829.73,656.31
2016,1,24,13,0,887.0,75.0,2.1,12.0,540.0,843.95,668.01
2016,1,24,13,15,881.0,74.0,2.15,11.5,527.0,851.69,675.54
2016,1,24,13,30,875.0,73.0,2.2,11.0,514.0,855.82,680.74
2016,1,24,13,45,607.0,131.5,2.25,11.0,432.0,714.2,578.03
2016,1,24,14,0,339.0,190.0,2.3,11.0,350.0,530.41,435.51
2016,1,24,14,15,252.5,188.0,2.2,11.0,303.5,455.69,376.54
2016,1,24,14,30,166.0,186.0,2.1,11.0,257.0,364.52,302.57
2016,1,24,14,45,144.5,171.5,2.05,11.0,230.0,329.77,274.9
2016,1,24,15,0,123.0,157.0,2.0,11.0,203.0,294.92,246.48
2016,1,24,15,15,118.0,141.5,1.85,10.5,182.0,272.43,228.68
2016,1,24,15,30,113.0,126.0,1.7,10.0,161.0,249.69,210.26
2016,1,24,15,45,105.0,108.5,1.6,10.0,137.5,221.38,186.38
2016,1,24,16,0,97.0,91.0,1.5,10.0,114.0,192.94,161.9
2016,1,24,16,15,84.0,73.0,1.45,9.5,90.0,159.95,133.17
2016,1,24,16,30,71.0,55.0,1.4,9.0,66.0,126.98,103.75
2016,1,24,16,45,37.0,38.5,1.35,8.5,44.0,72.38,54.88
2016,1,24,17,0,3.0,22.0,1.3,8.0,22.0,23.89,7.28
2016,1,24,17,15,1.5,11.0,1.3,8.0,11.0,10.85,0.0
2016,1,24,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,14.5,1.6,9.0,14.5,12.77,0.0
2016,1,25,8,0,0.0,29.0,1.7,9.0,29.0,25.14,15.47
2016,1,25,8,15,4.5,46.5,1.75,9.0,47.5,39.5,29.45
2016,1,25,8,30,9.0,64.0,1.8,9.0,66.0,55.01,41.58
2016,1,25,8,45,17.5,81.0,1.85,9.5,85.5,71.71,55.74
2016,1,25,9,0,26.0,98.0,1.9,10.0,105.0,90.12,71.27
2016,1,25,9,15,31.0,114.5,1.9,10.0,124.0,108.71,87.21
2016,1,25,9,30,36.0,131.0,1.9,10.0,143.0,128.16,103.83
2016,1,25,9,45,35.5,143.5,1.9,10.0,156.5,142.88,116.46
2016,1,25,10,0,35.0,156.0,1.9,10.0,170.0,157.66,128.98
2016,1,25,10,15,114.5,175.5,1.9,10.0,225.5,220.82,181.44
2016,1,25,10,30,194.0,195.0,1.9,10.0,281.0,288.05,237.04
2016,1,25,10,45,116.0,196.5,1.9,10.5,249.0,258.43,212.25
2016,1,25,11,0,38.0,198.0,1.9,11.0,217.0,212.83,173.79
2016,1,25,11,15,95.5,217.0,1.9,11.0,266.0,272.3,223.47
2016,1,25,11,30,153.0,236.0,1.9,11.0,315.0,347.23,284.52
2016,1,25,11,45,125.0,238.5,1.9,11.0,304.0,338.37,276.62
2016,1,25,12,0,97.0,241.0,1.9,11.0,293.0,315.16,257.61
2016,1,25,12,15,135.5,244.0,1.85,11.0,317.0,366.24,299.37
2016,1,25,12,30,174.0,247.0,1.8,11.0,341.0,407.05,332.34
2016,1,25,12,45,203.0,242.5,1.75,11.0,351.0,432.62,353.08
2016,1,25,13,0,232.0,238.0,1.7,11.0,361.0,458.58,374.11
2016,1,25,13,15,267.5,227.0,1.6,11.0,365.5,498.1,405.33
2016,1,25,13,30,303.0,216.0,1.5,11.0,370.0,521.87,424.33
2016,1,25,13,45,191.0,211.5,1.45,11.0,307.5,407.79,333.63
2016,1,25,14,0,79.0,207.0,1.4,11.0,245.0,292.36,239.67
2016,1,25,14,15,69.0,193.5,1.3,11.0,225.5,270.08,222.24
2016,1,25,14,30,59.0,180.0,1.2,11.0,206.0,247.61,204.04
2016,1,25,14,45,43.0,162.5,1.15,11.0,180.5,214.58,176.89
2016,1,25,15,0,27.0,145.0,1.1,11.0,155.0,181.66,149.52
2016,1,25,15,15,23.0,130.5,1.0,11.0,138.5,150.1,123.37
2016,1,25,15,30,19.0,116.0,0.9,11.0,122.0,132.56,108.65
2016,1,25,15,45,13.5,100.5,0.8,11.0,104.5,112.72,91.69
2016,1,25,16,0,8.0,85.0,0.7,11.0,87.0,93.14,74.71
2016,1,25,16,15,4.0,67.5,0.6,10.5,68.5,72.02,56.36
2016,1,25,16,30,0.0,50.0,0.5,10.0,50.0,50.69,37.61
2016,1,25,16,45,0.0,33.5,0.4,10.0,33.5,32.89,21.65
2016,1,25,17,0,0.0,17.0,0.3,10.0,17.0,14.98,3.38
2016,1,25,17,15,0.0,8.5,0.35,10.0,8.5,7.73,0.0
2016,1,25,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,7,45,106.0,16.0,0.65,9.0,26.5,12.55,0.0
2016,1,26,8,0,212.0,32.0,0.7,9.0,53.0,24.95,15.5
2016,1,26,8,15,265.5,46.5,0.75,9.0,86.0,35.77,26.24
2016,1,26,8,30,319.0,61.0,0.8,9.0,119.0,66.14,41.82
2016,1,26,8,45,350.0,74.0,0.9,9.5,153.0,103.61,68.34
2016,1,26,9,0,381.0,87.0,1.0,10.0,187.0,144.79,101.96
2016,1,26,9,15,405.0,98.0,1.0,10.5,219.5,186.15,137.93
2016,1,26,9,30,429.0,109.0,1.0,11.0,252.0,230.01,176.51
2016,1,26,9,45,316.5,138.5,1.05,11.5,250.5,242.15,191.76
2016,1,26,10,0,204.0,168.0,1.1,12.0,249.0,240.82,193.85
2016,1,26,10,15,115.5,171.5,1.1,12.0,218.0,217.26,176.19
2016,1,26,10,30,27.0,175.0,1.1,12.0,187.0,172.55,139.72
2016,1,26,10,45,51.5,194.5,1.15,12.5,219.0,213.44,173.25
2016,1,26,11,0,76.0,214.0,1.2,13.0,251.0,251.79,204.05
2016,1,26,11,15,99.5,225.5,1.2,13.0,276.0,283.67,229.78
2016,1,26,11,30,123.0,237.0,1.2,13.0,301.0,327.85,265.01
2016,1,26,11,45,127.5,242.0,1.2,13.0,309.5,343.81,277.45
2016,1,26,12,0,132.0,247.0,1.2,13.0,318.0,359.86,290.08
2016,1,26,12,15,128.5,248.0,1.15,13.0,317.5,365.18,294.02
2016,1,26,12,30,125.0,249.0,1.1,13.0,317.0,369.97,297.61
2016,1,26,12,45,134.0,247.0,1.1,13.0,319.0,381.04,306.64
2016,1,26,13,0,143.0,245.0,1.1,13.0,321.0,392.04,315.62
2016,1,26,13,15,127.5,238.0,1.0,13.0,305.0,375.83,302.55
2016,1,26,13,30,112.0,231.0,0.9,13.0,289.0,342.95,276.81
2016,1,26,13,45,113.5,222.5,0.8,13.0,279.0,353.88,285.55
2016,1,26,14,0,115.0,214.0,0.7,13.0,269.0,348.63,281.52
2016,1,26,14,15,145.5,201.5,0.65,13.0,267.5,363.13,294.18
2016,1,26,14,30,176.0,189.0,0.6,13.0,266.0,376.78,305.97
2016,1,26,14,45,88.0,156.5,0.55,13.0,195.0,244.79,199.87
2016,1,26,15,0,0.0,124.0,0.5,13.0,124.0,119.57,95.41
2016,1,26,15,15,0.0,111.0,0.45,12.5,111.0,107.03,85.7
2016,1,26,15,30,0.0,98.0,0.4,12.0,98.0,94.51,75.44
2016,1,26,15,45,0.0,83.5,0.35,12.0,83.5,80.19,63.34
2016,1,26,16,0,0.0,69.0,0.3,12.0,69.0,65.79,51.0
2016,1,26,16,15,0.0,54.5,0.25,11.5,54.5,51.25,38.45
2016,1,26,16,30,0.0,40.0,0.2,11.0,40.0,36.45,25.51
2016,1,26,16,45,0.0,27.0,0.2,11.0,27.0,23.81,14.18
2016,1,26,17,0,0.0,14.0,0.2,11.0,14.0,12.31,2.39
2016,1,26,17,15,0.0,7.0,0.2,11.0,7.0,6.37,0.0
2016,1,26,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,7,45,82.0,17.5,2.05,8.0,26.0,13.7,0.0
2016,1,27,8,0,164.0,35.0,2.0,8.0,52.0,27.19,17.57
2016,1,27,8,15,209.5,51.0,1.9,8.0,83.5,39.07,29.28
2016,1,27,8,30,255.0,67.0,1.8,8.0,115.0,67.66,45.22
2016,1,27,8,45,287.0,81.5,1.75,8.5,148.0,102.83,70.79
2016,1,27,9,0,319.0,96.0,1.7,9.0,181.0,141.92,102.84
2016,1,27,9,15,345.5,107.0,1.65,9.5,212.5,180.44,136.24
2016,1,27,9,30,372.0,118.0,1.6,10.0,244.0,221.81,172.59
2016,1,27,9,45,313.5,141.0,1.6,10.5,255.0,243.49,194.29
2016,1,27,10,0,255.0,164.0,1.6,11.0,266.0,262.05,211.96
2016,1,27,10,15,550.5,117.5,1.55,11.5,359.5,377.35,304.65
2016,1,27,10,30,846.0,71.0,1.5,12.0,453.0,509.32,409.27
2016,1,27,10,45,861.5,71.5,1.45,12.5,478.5,558.69,448.31
2016,1,27,11,0,877.0,72.0,1.4,13.0,504.0,608.94,487.2
2016,1,27,11,15,885.0,73.0,1.3,13.0,522.0,653.81,521.28
2016,1,27,11,30,893.0,74.0,1.2,13.0,540.0,696.69,552.82
2016,1,27,11,45,897.5,74.0,1.15,13.0,550.5,733.69,578.12
2016,1,27,12,0,902.0,74.0,1.1,13.0,561.0,768.01,601.18
2016,1,27,12,15,903.5,74.5,1.05,13.0,564.0,797.74,620.81
2016,1,27,12,30,905.0,75.0,1.0,13.0,567.0,824.32,638.17
2016,1,27,12,45,906.0,73.5,0.95,13.5,562.5,844.8,650.07
2016,1,27,13,0,907.0,72.0,0.9,14.0,558.0,861.83,659.66
2016,1,27,13,15,902.0,71.5,0.85,14.0,545.5,871.46,665.51
2016,1,27,13,30,897.0,71.0,0.8,14.0,533.0,877.42,669.09
2016,1,27,13,45,751.5,101.5,0.75,14.0,479.0,808.49,621.85
2016,1,27,14,0,606.0,132.0,0.7,14.0,425.0,721.05,561.86
2016,1,27,14,15,731.0,99.0,0.65,14.0,432.5,792.28,613.03
2016,1,27,14,30,856.0,66.0,0.6,14.0,440.0,843.05,647.0
2016,1,27,14,45,838.5,63.5,0.55,14.0,407.5,826.57,635.15
2016,1,27,15,0,821.0,61.0,0.5,14.0,375.0,798.52,616.32
2016,1,27,15,15,794.5,58.5,0.45,13.5,337.0,760.27,591.35
2016,1,27,15,30,768.0,56.0,0.4,13.0,299.0,719.9,564.33
2016,1,27,15,45,729.0,52.0,0.4,13.0,257.5,665.98,526.36
2016,1,27,16,0,690.0,48.0,0.4,13.0,216.0,611.37,486.43
2016,1,27,16,15,629.5,43.0,0.4,12.5,173.0,539.68,432.5
2016,1,27,16,30,569.0,38.0,0.4,12.0,130.0,469.66,376.87
2016,1,27,16,45,466.5,30.0,0.45,12.0,89.5,371.56,293.97
2016,1,27,17,0,364.0,22.0,0.5,12.0,49.0,276.04,181.22
2016,1,27,17,15,182.0,11.0,0.55,12.0,24.5,113.1,0.0
2016,1,27,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,7,45,14.0,17.5,1.15,9.0,19.0,15.4,0.6
2016,1,28,8,0,28.0,35.0,1.2,9.0,38.0,29.59,19.69
2016,1,28,8,15,45.5,53.0,1.2,9.5,60.5,43.8,33.35
2016,1,28,8,30,63.0,71.0,1.2,10.0,83.0,62.07,45.91
2016,1,28,8,45,75.5,89.0,1.2,10.5,107.0,84.64,64.07
2016,1,28,9,0,88.0,107.0,1.2,11.0,131.0,109.13,84.41
2016,1,28,9,15,94.0,124.0,1.2,11.0,153.5,133.07,105.01
2016,1,28,9,30,100.0,141.0,1.2,11.0,176.0,157.96,126.43
2016,1,28,9,45,290.5,135.5,1.2,11.5,249.5,230.44,183.23
2016,1,28,10,0,481.0,130.0,1.2,12.0,323.0,325.57,259.44
2016,1,28,10,15,240.5,87.5,1.2,12.0,184.0,202.79,164.18
2016,1,28,10,30,0.0,45.0,1.2,12.0,45.0,39.72,28.41
2016,1,28,10,45,0.0,88.5,1.25,12.5,88.5,78.46,61.31
2016,1,28,11,0,0.0,132.0,1.3,13.0,132.0,118.71,94.69
2016,1,28,11,15,0.0,122.0,1.35,13.0,122.0,109.45,86.78
2016,1,28,11,30,0.0,112.0,1.4,13.0,112.0,100.16,78.99
2016,1,28,11,45,0.0,114.5,1.45,13.5,114.5,102.56,80.79
2016,1,28,12,0,0.0,117.0,1.5,14.0,117.0,105.0,82.6
2016,1,28,12,15,0.0,74.5,1.55,13.5,74.5,65.94,50.15
2016,1,28,12,30,0.0,32.0,1.6,13.0,32.0,28.25,18.43
2016,1,28,12,45,0.0,92.5,1.65,13.0,92.5,82.11,63.93
2016,1,28,13,0,0.0,153.0,1.7,13.0,153.0,141.08,112.91
2016,1,28,13,15,0.0,115.0,1.65,13.0,115.0,103.77,81.93
2016,1,28,13,30,0.0,77.0,1.6,13.0,77.0,68.15,52.23
2016,1,28,13,45,0.0,67.5,1.6,13.0,67.5,59.69,45.2
2016,1,28,14,0,0.0,58.0,1.6,13.0,58.0,51.25,38.12
2016,1,28,14,15,0.0,77.0,1.5,12.5,77.0,68.12,52.61
2016,1,28,14,30,0.0,96.0,1.4,12.0,96.0,86.62,68.48
2016,1,28,14,45,0.0,66.0,1.3,12.0,66.0,58.33,44.53
2016,1,28,15,0,0.0,36.0,1.2,12.0,36.0,31.73,21.81
2016,1,28,15,15,0.0,32.5,1.15,12.0,32.5,28.63,19.2
2016,1,28,15,30,0.0,29.0,1.1,12.0,29.0,25.53,16.54
2016,1,28,15,45,0.0,25.0,1.05,12.0,25.0,22.0,13.48
2016,1,28,16,0,0.0,21.0,1.0,12.0,21.0,18.47,10.39
2016,1,28,16,15,0.0,16.5,0.95,11.5,16.5,14.5,6.91
2016,1,28,16,30,0.0,12.0,0.9,11.0,12.0,10.53,3.4
2016,1,28,16,45,0.0,8.5,0.85,11.0,8.5,7.46,0.6
2016,1,28,17,0,0.0,5.0,0.8,11.0,5.0,4.38,0.0
2016,1,28,17,15,0.0,2.5,0.95,11.0,2.5,2.27,0.0
2016,1,28,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,3.0,2.5,12.0,3.0,2.63,0.0
2016,1,29,8,0,0.0,6.0,2.6,12.0,6.0,5.26,0.0
2016,1,29,8,15,0.0,9.5,2.6,12.0,9.5,8.34,1.73
2016,1,29,8,30,0.0,13.0,2.6,12.0,13.0,11.41,4.17
2016,1,29,8,45,0.0,16.5,2.65,12.0,16.5,14.5,6.9
2016,1,29,9,0,0.0,20.0,2.7,12.0,20.0,17.59,9.62
2016,1,29,9,15,0.0,23.5,2.65,12.0,23.5,20.68,12.31
2016,1,29,9,30,0.0,27.0,2.6,12.0,27.0,23.77,14.97
2016,1,29,9,45,0.0,56.0,2.55,12.0,56.0,49.45,37.07
2016,1,29,10,0,0.0,85.0,2.5,12.0,85.0,75.29,59.07
2016,1,29,10,15,0.0,71.0,2.5,12.0,71.0,62.78,48.27
2016,1,29,10,30,0.0,57.0,2.5,12.0,57.0,50.35,37.59
2016,1,29,10,45,0.0,63.0,2.5,12.0,63.0,55.69,42.07
2016,1,29,11,0,0.0,69.0,2.5,12.0,69.0,61.02,46.54
2016,1,29,11,15,0.0,73.0,2.4,12.0,73.0,64.59,49.49
2016,1,29,11,30,0.0,77.0,2.3,12.0,77.0,68.15,52.44
2016,1,29,11,45,0.0,93.5,2.25,12.0,93.5,82.99,64.91
2016,1,29,12,0,0.0,110.0,2.2,12.0,110.0,98.37,77.76
2016,1,29,12,15,0.0,109.0,2.15,12.0,109.0,97.49,76.98
2016,1,29,12,30,0.0,108.0,2.1,12.0,108.0,96.62,76.24
2016,1,29,12,45,0.0,93.5,2.1,12.0,93.5,83.03,64.85
2016,1,29,13,0,0.0,79.0,2.1,12.0,79.0,69.94,53.87
2016,1,29,13,15,2.5,126.5,2.1,12.0,128.0,117.13,93.66
2016,1,29,13,30,5.0,174.0,2.1,12.0,177.0,168.49,136.38
2016,1,29,13,45,2.5,118.5,2.15,12.0,120.0,109.95,87.7
2016,1,29,14,0,0.0,63.0,2.2,12.0,63.0,55.69,42.0
2016,1,29,14,15,0.0,100.0,2.2,11.5,100.0,90.12,71.46
2016,1,29,14,30,0.0,137.0,2.2,11.0,137.0,129.48,104.95
2016,1,29,14,45,0.0,84.0,2.2,11.0,84.0,74.99,58.9
2016,1,29,15,0,0.0,31.0,2.2,11.0,31.0,27.31,18.05
2016,1,29,15,15,0.0,28.0,2.2,10.5,28.0,24.66,15.84
2016,1,29,15,30,0.0,25.0,2.2,10.0,25.0,22.0,13.59
2016,1,29,15,45,0.0,21.5,2.25,10.0,21.5,18.91,10.9
2016,1,29,16,0,0.0,18.0,2.3,10.0,18.0,15.82,8.17
2016,1,29,16,15,0.0,14.5,2.3,10.0,14.5,12.74,5.43
2016,1,29,16,30,0.0,11.0,2.3,10.0,11.0,9.65,2.66
2016,1,29,16,45,0.0,7.5,2.3,10.0,7.5,6.58,0.0
2016,1,29,17,0,0.0,4.0,2.3,10.0,4.0,3.5,0.0
2016,1,29,17,15,0.0,2.0,2.3,9.5,2.0,1.82,0.0
2016,1,29,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,45,74.5,19.0,2.5,7.5,27.0,15.65,3.0
2016,1,30,8,0,149.0,38.0,2.5,8.0,54.0,30.43,20.72
2016,1,30,8,15,179.0,55.0,2.5,8.0,83.5,43.24,33.13
2016,1,30,8,30,209.0,72.0,2.5,8.0,113.0,69.83,48.51
2016,1,30,8,45,231.0,88.5,2.55,8.5,143.5,101.98,72.63
2016,1,30,9,0,253.0,105.0,2.6,9.0,174.0,137.02,101.75
2016,1,30,9,15,266.0,120.0,2.65,9.0,203.0,171.4,132.18
2016,1,30,9,30,279.0,135.0,2.7,9.0,232.0,207.3,164.31
2016,1,30,9,45,559.5,99.5,2.75,9.5,320.0,297.95,236.36
2016,1,30,10,0,840.0,64.0,2.8,10.0,408.0,410.17,328.14
2016,1,30,10,15,695.0,102.5,2.8,10.0,401.5,429.78,349.29
2016,1,30,10,30,550.0,141.0,2.8,10.0,395.0,428.84,351.76
2016,1,30,10,45,381.0,183.5,2.85,10.5,364.0,399.37,328.68
2016,1,30,11,0,212.0,226.0,2.9,11.0,333.0,353.38,290.37
2016,1,30,11,15,277.0,224.5,2.95,11.0,369.5,415.09,341.34
2016,1,30,11,30,342.0,223.0,3.0,11.0,406.0,472.54,388.16
2016,1,30,11,45,629.5,148.0,3.05,11.0,492.0,633.69,518.99
2016,1,30,12,0,917.0,73.0,3.1,11.0,578.0,782.45,633.08
2016,1,30,12,15,755.0,119.0,3.1,11.0,536.5,746.83,605.11
2016,1,30,12,30,593.0,165.0,3.1,11.0,495.0,688.54,560.11
2016,1,30,12,45,746.5,122.0,3.1,11.0,533.5,785.7,634.93
2016,1,30,13,0,900.0,79.0,3.1,11.0,572.0,869.68,696.16
2016,1,30,13,15,618.0,150.0,3.1,10.5,485.0,736.47,598.48
2016,1,30,13,30,336.0,221.0,3.1,10.0,398.0,558.14,458.61
2016,1,30,13,45,168.0,121.0,3.15,10.0,209.5,293.65,246.63
2016,1,30,14,0,0.0,21.0,3.2,10.0,21.0,18.51,10.31
2016,1,30,14,15,424.5,46.5,3.15,10.0,237.5,451.34,383.6
2016,1,30,14,30,849.0,72.0,3.1,10.0,454.0,859.2,699.03
2016,1,30,14,45,577.5,113.5,3.1,10.0,365.0,673.68,556.66
2016,1,30,15,0,306.0,155.0,3.1,10.0,276.0,463.39,388.85
2016,1,30,15,15,294.5,141.5,3.05,9.5,249.0,434.35,367.57
2016,1,30,15,30,283.0,128.0,3.0,9.0,222.0,404.57,344.24
2016,1,30,15,45,272.5,112.0,2.95,9.0,192.0,371.44,317.02
2016,1,30,16,0,262.0,96.0,2.9,9.0,162.0,337.75,288.56
2016,1,30,16,15,237.0,79.5,2.8,8.5,131.0,292.27,249.42
2016,1,30,16,30,212.0,63.0,2.7,8.0,100.0,247.49,209.62
2016,1,30,16,45,174.5,46.5,2.6,7.5,70.5,195.37,161.92
2016,1,30,17,0,137.0,30.0,2.5,7.0,41.0,160.09,119.29
2016,1,30,17,15,68.5,15.0,2.5,7.0,20.5,52.89,0.0
2016,1,30,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,7,15,109.5,5.0,3.35,4.5,7.0,0.0,0.0
2016,1,31,7,30,219.0,10.0,3.4,5.0,14.0,9.1,0.0
2016,1,31,7,45,380.0,19.0,3.5,5.5,50.5,16.8,4.66
2016,1,31,8,0,541.0,28.0,3.6,6.0,87.0,24.57,15.88
2016,1,31,8,15,621.5,33.5,3.65,6.0,132.0,28.73,20.35
2016,1,31,8,30,702.0,39.0,3.7,6.0,177.0,71.07,34.64
2016,1,31,8,45,751.5,42.5,3.8,6.5,222.5,125.27,70.11
2016,1,31,9,0,801.0,46.0,3.9,7.0,268.0,186.6,120.96
2016,1,31,9,15,832.0,48.5,3.95,7.0,310.5,245.71,175.45
2016,1,31,9,30,863.0,51.0,4.0,7.0,353.0,307.29,233.63
2016,1,31,9,45,879.5,55.0,4.1,7.5,390.5,367.53,290.41
2016,1,31,10,0,896.0,59.0,4.2,8.0,428.0,428.1,346.17
2016,1,31,10,15,910.5,60.5,4.3,8.0,460.5,485.16,398.31
2016,1,31,10,30,925.0,62.0,4.4,8.0,493.0,541.68,448.65
2016,1,31,10,45,933.5,63.5,4.5,8.5,518.5,594.04,493.48
2016,1,31,11,0,942.0,65.0,4.6,9.0,544.0,644.74,535.73
2016,1,31,11,15,948.5,66.0,4.75,9.0,562.0,691.7,575.25
2016,1,31,11,30,955.0,67.0,4.9,9.0,580.0,736.34,611.56
2016,1,31,11,45,956.0,68.5,5.05,9.0,590.5,775.06,641.58
2016,1,31,12,0,957.0,70.0,5.2,9.0,601.0,810.7,669.24
2016,1,31,12,15,957.5,70.0,5.3,9.0,604.0,840.94,692.54
2016,1,31,12,30,958.0,70.0,5.4,9.0,607.0,867.75,713.34
2016,1,31,12,45,946.0,74.0,5.55,9.0,600.0,885.49,727.67
2016,1,31,13,0,934.0,78.0,5.7,9.0,593.0,899.22,739.17
2016,1,31,13,15,929.0,77.0,5.75,9.0,580.0,908.92,747.23
2016,1,31,13,30,924.0,76.0,5.8,9.0,567.0,914.79,752.6
2016,1,31,13,45,911.5,76.5,5.9,9.0,546.0,912.15,751.96
2016,1,31,14,0,899.0,77.0,6.0,9.0,525.0,905.75,748.64
2016,1,31,14,15,886.0,75.5,6.0,8.5,497.5,901.46,747.93
2016,1,31,14,30,873.0,74.0,6.0,8.0,470.0,884.88,737.82
2016,1,31,14,45,853.5,72.0,6.05,8.0,436.0,858.56,719.05
2016,1,31,15,0,834.0,70.0,6.1,8.0,402.0,829.17,697.73
2016,1,31,15,15,807.5,67.0,6.1,7.5,363.0,789.79,669.2
2016,1,31,15,30,781.0,64.0,6.1,7.0,324.0,748.16,638.18
2016,1,31,15,45,743.5,59.5,6.15,7.0,281.0,693.99,595.04
2016,1,31,16,0,706.0,55.0,6.2,7.0,238.0,638.89,549.74
2016,1,31,16,15,646.0,49.5,6.15,6.5,193.0,565.57,488.15
2016,1,31,16,30,586.0,44.0,6.1,6.0,148.0,501.17,431.42
2016,1,31,16,45,489.0,36.0,6.1,6.0,105.5,405.36,343.49
2016,1,31,17,0,392.0,28.0,6.1,6.0,63.0,316.57,247.32
2016,1,31,17,15,196.0,14.0,6.05,6.0,31.5,151.45,0.0
2016,1,31,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,5.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,7,15,103.0,5.5,3.95,4.0,8.0,0.0,0.0
2016,2,1,7,30,206.0,11.0,3.9,4.0,16.0,10.01,0.0
2016,2,1,7,45,365.0,20.0,3.9,4.5,52.5,17.7,6.1
2016,2,1,8,0,524.0,29.0,3.9,5.0,89.0,25.41,16.78
2016,2,1,8,15,604.5,35.5,3.8,5.5,134.0,30.46,21.99
2016,2,1,8,30,685.0,42.0,3.7,6.0,179.0,73.21,36.92
2016,2,1,8,45,729.0,46.5,3.65,6.5,224.0,126.81,72.42
2016,2,1,9,0,773.0,51.0,3.6,7.0,269.0,185.27,121.05
2016,2,1,9,15,805.0,54.5,3.5,7.5,311.0,244.49,175.03
2016,2,1,9,30,837.0,58.0,3.4,8.0,353.0,306.5,232.54
2016,2,1,9,45,843.5,64.0,3.35,8.5,389.0,364.56,286.89
2016,2,1,10,0,850.0,70.0,3.3,9.0,425.0,421.99,339.2
2016,2,1,10,15,866.0,72.5,3.25,9.0,457.0,479.3,390.31
2016,2,1,10,30,882.0,75.0,3.2,9.0,489.0,536.38,439.71
2016,2,1,10,45,894.0,76.0,3.2,9.0,514.5,586.71,482.61
2016,2,1,11,0,906.0,77.0,3.2,9.0,540.0,637.49,524.67
2016,2,1,11,15,913.0,78.0,3.2,9.0,558.5,683.52,562.01
2016,2,1,11,30,920.0,79.0,3.2,9.0,577.0,727.38,596.66
2016,2,1,11,45,927.0,78.0,3.2,9.5,588.0,766.58,624.38
2016,2,1,12,0,934.0,77.0,3.2,10.0,599.0,803.12,649.88
2016,2,1,12,15,935.0,77.5,3.25,10.0,602.0,833.85,672.42
2016,2,1,12,30,936.0,78.0,3.3,10.0,605.0,861.26,692.59
2016,2,1,12,45,935.0,77.0,3.35,10.0,600.0,881.78,707.81
2016,2,1,13,0,934.0,76.0,3.4,10.0,595.0,898.66,720.56
2016,2,1,13,15,928.5,75.5,3.45,10.0,582.0,908.55,728.41
2016,2,1,13,30,923.0,75.0,3.5,10.0,569.0,914.62,733.72
2016,2,1,13,45,913.5,74.0,3.55,10.0,548.5,912.72,733.42
2016,2,1,14,0,904.0,73.0,3.6,10.0,528.0,907.03,730.58
2016,2,1,14,15,891.5,71.5,3.55,9.5,500.5,894.37,723.47
2016,2,1,14,30,879.0,70.0,3.5,9.0,473.0,878.18,713.86
2016,2,1,14,45,863.5,67.5,3.5,9.0,439.5,863.34,704.29
2016,2,1,15,0,848.0,65.0,3.5,9.0,406.0,836.59,685.72
2016,2,1,15,15,823.0,62.0,3.4,8.5,367.0,798.2,658.82
2016,2,1,15,30,798.0,59.0,3.3,8.0,328.0,757.51,629.61
2016,2,1,15,45,765.0,55.0,3.25,8.0,285.5,707.14,591.14
2016,2,1,16,0,732.0,51.0,3.2,8.0,243.0,655.62,550.5
2016,2,1,16,15,676.0,46.5,3.15,7.5,198.0,585.74,494.37
2016,2,1,16,30,620.0,42.0,3.1,7.0,153.0,516.96,436.45
2016,2,1,16,45,527.5,34.5,3.05,6.5,110.0,422.48,353.76
2016,2,1,17,0,435.0,27.0,3.0,6.0,67.0,333.64,262.53
2016,2,1,17,15,217.5,13.5,3.0,6.0,33.5,164.52,0.0
2016,2,1,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
