Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,39.0,6.5,2.1,7.0,7.5,0.0,0.0
2016,2,2,7,30,78.0,13.0,2.1,7.0,15.0,11.82,0.0
2016,2,2,7,45,237.5,25.0,2.15,7.5,49.0,20.63,8.74
2016,2,2,8,0,397.0,37.0,2.2,8.0,83.0,30.2,20.84
2016,2,2,8,15,486.5,45.0,2.25,8.0,126.5,35.77,26.57
2016,2,2,8,30,576.0,53.0,2.3,8.0,170.0,74.9,41.37
2016,2,2,8,45,646.0,56.0,2.35,8.5,216.5,124.1,73.14
2016,2,2,9,0,716.0,59.0,2.4,9.0,263.0,183.32,120.82
2016,2,2,9,15,451.0,103.5,2.4,9.0,239.0,202.84,151.78
2016,2,2,9,30,186.0,148.0,2.4,9.0,215.0,189.26,151.57
2016,2,2,9,45,518.5,108.0,2.4,9.5,320.5,289.61,230.16
2016,2,2,10,0,851.0,68.0,2.4,10.0,426.0,421.25,336.36
2016,2,2,10,15,867.0,70.0,2.35,10.0,458.0,478.15,386.05
2016,2,2,10,30,883.0,72.0,2.3,10.0,490.0,533.17,433.1
2016,2,2,10,45,646.0,135.5,2.25,10.0,450.0,513.55,419.11
2016,2,2,11,0,409.0,199.0,2.2,10.0,410.0,462.41,378.35
2016,2,2,11,15,666.5,137.0,2.15,10.0,494.5,593.49,484.7
2016,2,2,11,30,924.0,75.0,2.1,10.0,579.0,727.15,588.73
2016,2,2,11,45,929.0,74.5,2.1,10.5,589.5,765.63,614.31
2016,2,2,12,0,934.0,74.0,2.1,11.0,600.0,801.32,638.48
2016,2,2,12,15,934.5,74.0,2.05,11.0,602.5,831.09,658.94
2016,2,2,12,30,935.0,74.0,2.0,11.0,605.0,857.49,676.98
2016,2,2,12,45,654.0,152.5,1.95,11.0,522.5,746.61,596.34
2016,2,2,13,0,373.0,231.0,1.9,11.0,440.0,587.21,473.34
2016,2,2,13,15,356.0,229.0,1.85,11.0,425.0,579.1,468.44
2016,2,2,13,30,339.0,227.0,1.8,11.0,410.0,569.14,460.9
2016,2,2,13,45,191.0,218.5,1.8,11.0,321.0,416.08,340.22
2016,2,2,14,0,43.0,210.0,1.8,11.0,232.0,260.95,213.07
2016,2,2,14,15,36.5,196.0,1.7,10.5,214.0,241.05,197.94
2016,2,2,14,30,30.0,182.0,1.6,10.0,196.0,221.0,181.99
2016,2,2,14,45,15.0,98.5,1.55,10.0,105.5,102.44,82.92
2016,2,2,15,0,0.0,15.0,1.5,10.0,15.0,13.2,5.85
2016,2,2,15,15,398.5,36.0,1.4,9.5,172.0,402.46,343.49
2016,2,2,15,30,797.0,57.0,1.3,9.0,329.0,755.84,615.61
2016,2,2,15,45,759.5,54.0,1.2,9.0,286.0,703.19,571.65
2016,2,2,16,0,722.0,51.0,1.1,9.0,243.0,649.61,530.76
2016,2,2,16,15,666.5,46.0,0.95,8.5,198.5,579.68,476.14
2016,2,2,16,30,611.0,41.0,0.8,8.0,154.0,511.02,420.14
2016,2,2,16,45,515.0,34.5,0.7,7.5,111.0,415.53,340.04
2016,2,2,17,0,419.0,28.0,0.6,7.0,68.0,334.79,260.45
2016,2,2,17,15,209.5,14.0,0.5,7.0,34.0,162.17,11.84
2016,2,2,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.5,2.55,4.0,8.5,0.0,0.0
2016,2,3,7,30,0.0,17.0,2.6,4.0,17.0,15.46,0.0
2016,2,3,7,45,194.5,27.0,2.65,4.5,50.5,21.22,10.04
2016,2,3,8,0,389.0,37.0,2.7,5.0,84.0,30.04,21.06
2016,2,3,8,15,471.5,45.5,2.7,5.0,126.5,36.03,27.18
2016,2,3,8,30,554.0,54.0,2.7,5.0,169.0,74.85,42.4
2016,2,3,8,45,600.5,61.0,2.75,5.5,211.5,123.67,75.67
2016,2,3,9,0,647.0,68.0,2.8,6.0,254.0,177.85,120.66
2016,2,3,9,15,323.5,95.0,2.8,6.0,188.0,165.35,126.4
2016,2,3,9,30,0.0,122.0,2.8,6.0,122.0,107.58,88.54
2016,2,3,9,45,381.0,104.0,2.85,6.5,266.0,237.8,192.52
2016,2,3,10,0,762.0,86.0,2.9,7.0,410.0,403.94,328.01
2016,2,3,10,15,628.5,123.0,2.9,7.0,403.0,422.03,347.21
2016,2,3,10,30,495.0,160.0,2.9,7.0,396.0,421.55,349.57
2016,2,3,10,45,355.0,197.0,2.9,7.5,371.0,399.62,332.07
2016,2,3,11,0,215.0,234.0,2.9,8.0,346.0,363.46,301.47
2016,2,3,11,15,217.5,242.5,2.9,8.0,359.0,386.07,320.3
2016,2,3,11,30,220.0,251.0,2.9,8.0,372.0,408.47,338.51
2016,2,3,11,45,110.5,210.5,2.95,8.0,271.0,296.48,246.1
2016,2,3,12,0,1.0,170.0,3.0,8.0,170.0,156.35,127.45
2016,2,3,12,15,8.5,190.0,3.0,8.0,195.0,182.56,149.85
2016,2,3,12,30,16.0,210.0,3.0,8.0,220.0,209.89,172.79
2016,2,3,12,45,26.0,220.5,3.0,8.0,236.0,230.53,190.22
2016,2,3,13,0,36.0,231.0,3.0,8.0,252.0,267.25,220.85
2016,2,3,13,15,37.5,227.5,2.95,8.0,249.0,267.4,221.09
2016,2,3,13,30,39.0,224.0,2.9,8.0,246.0,267.6,221.51
2016,2,3,13,45,45.5,220.0,2.85,8.0,244.5,271.73,225.43
2016,2,3,14,0,52.0,216.0,2.8,8.0,243.0,276.02,229.52
2016,2,3,14,15,36.0,196.5,2.75,8.0,214.5,240.78,200.18
2016,2,3,14,30,20.0,177.0,2.7,8.0,186.0,190.49,158.06
2016,2,3,14,45,10.0,128.0,2.7,8.0,132.5,128.89,106.03
2016,2,3,15,0,0.0,79.0,2.7,8.0,79.0,70.14,55.45
2016,2,3,15,15,0.0,71.5,2.6,7.5,71.5,63.22,49.71
2016,2,3,15,30,0.0,64.0,2.5,7.0,64.0,56.55,44.09
2016,2,3,15,45,0.0,55.5,2.45,7.0,55.5,49.01,37.53
2016,2,3,16,0,0.0,47.0,2.4,7.0,47.0,41.47,30.9
2016,2,3,16,15,0.0,38.0,2.35,7.0,38.0,33.5,23.82
2016,2,3,16,30,0.0,29.0,2.3,7.0,29.0,25.54,16.67
2016,2,3,16,45,0.0,21.0,2.25,7.0,21.0,18.47,10.26
2016,2,3,17,0,0.0,13.0,2.2,7.0,13.0,11.42,3.74
2016,2,3,17,15,0.0,6.5,2.2,7.0,6.5,5.7,0.0
2016,2,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,9.0,2.5,5.0,9.0,0.0,0.0
2016,2,4,7,30,0.0,18.0,2.5,5.0,18.0,16.37,0.0
2016,2,4,7,45,205.0,27.5,2.5,5.5,53.0,21.6,10.87
2016,2,4,8,0,410.0,37.0,2.5,6.0,88.0,29.95,20.96
2016,2,4,8,15,491.5,45.5,2.45,6.0,131.0,35.95,27.04
2016,2,4,8,30,573.0,54.0,2.4,6.0,174.0,76.2,42.68
2016,2,4,8,45,624.5,59.5,2.4,6.5,218.0,125.52,75.86
2016,2,4,9,0,676.0,65.0,2.4,7.0,262.0,180.75,121.38
2016,2,4,9,15,711.0,69.0,2.35,7.5,303.5,236.26,171.34
2016,2,4,9,30,746.0,73.0,2.3,8.0,345.0,296.5,226.23
2016,2,4,9,45,645.0,100.0,2.3,8.5,352.5,330.97,262.14
2016,2,4,10,0,544.0,127.0,2.3,9.0,360.0,351.07,283.78
2016,2,4,10,15,455.0,158.0,2.25,9.5,362.5,372.26,303.75
2016,2,4,10,30,366.0,189.0,2.2,10.0,365.0,376.98,308.69
2016,2,4,10,45,616.0,136.0,2.2,10.5,450.5,498.9,407.68
2016,2,4,11,0,866.0,83.0,2.2,11.0,536.0,626.82,508.75
2016,2,4,11,15,873.5,84.0,2.1,11.0,554.5,672.52,543.62
2016,2,4,11,30,881.0,85.0,2.0,11.0,573.0,711.64,573.28
2016,2,4,11,45,883.5,86.0,1.9,11.5,583.5,748.73,597.92
2016,2,4,12,0,886.0,87.0,1.8,12.0,594.0,783.05,620.12
2016,2,4,12,15,499.5,177.0,1.7,12.0,463.5,607.83,487.26
2016,2,4,12,30,113.0,267.0,1.6,12.0,333.0,365.08,293.78
2016,2,4,12,45,298.5,237.0,1.5,12.0,408.0,521.76,420.96
2016,2,4,13,0,484.0,207.0,1.4,12.0,483.0,672.26,535.5
2016,2,4,13,15,452.0,210.0,1.3,12.0,463.0,658.23,522.7
2016,2,4,13,30,420.0,213.0,1.2,12.0,443.0,641.41,509.56
2016,2,4,13,45,352.5,217.5,1.15,12.5,406.0,576.39,460.01
2016,2,4,14,0,285.0,222.0,1.1,13.0,369.0,525.96,420.8
2016,2,4,14,15,385.5,190.5,1.0,12.5,378.5,579.97,465.42
2016,2,4,14,30,486.0,159.0,0.9,12.0,388.0,649.9,519.47
2016,2,4,14,45,431.5,156.5,0.85,12.0,349.0,596.58,478.83
2016,2,4,15,0,377.0,154.0,0.8,12.0,310.0,542.6,438.46
2016,2,4,15,15,360.5,142.5,0.75,11.5,281.0,493.03,402.81
2016,2,4,15,30,344.0,131.0,0.7,11.0,252.0,460.16,378.72
2016,2,4,15,45,509.5,95.5,0.65,11.0,248.5,557.76,456.46
2016,2,4,16,0,675.0,60.0,0.6,11.0,245.0,633.62,511.42
2016,2,4,16,15,619.5,54.0,0.55,10.5,201.0,563.91,457.34
2016,2,4,16,30,564.0,48.0,0.5,10.0,157.0,495.82,403.81
2016,2,4,16,45,474.5,40.0,0.45,10.0,114.5,404.66,327.85
2016,2,4,17,0,385.0,32.0,0.4,10.0,72.0,319.59,249.88
2016,2,4,17,15,192.5,16.0,0.4,10.0,36.0,158.6,59.06
2016,2,4,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,5.5,2.15,5.5,5.5,0.0,0.0
2016,2,5,7,30,0.0,11.0,2.2,6.0,11.0,10.01,0.0
2016,2,5,7,45,32.5,28.5,2.25,6.5,32.5,23.68,12.95
2016,2,5,8,0,65.0,46.0,2.3,7.0,54.0,37.35,27.49
2016,2,5,8,15,81.5,65.0,2.25,7.5,79.5,51.69,41.07
2016,2,5,8,30,98.0,84.0,2.2,8.0,105.0,74.27,55.82
2016,2,5,8,45,111.5,103.0,2.2,8.5,132.0,100.21,76.49
2016,2,5,9,0,125.0,122.0,2.2,9.0,159.0,128.19,99.89
2016,2,5,9,15,134.0,138.5,2.15,9.5,183.5,154.93,122.85
2016,2,5,9,30,143.0,155.0,2.1,10.0,208.0,182.87,146.84
2016,2,5,9,45,347.5,141.0,2.1,10.5,286.5,256.92,205.38
2016,2,5,10,0,552.0,127.0,2.1,11.0,365.0,354.94,284.82
2016,2,5,10,15,578.0,130.0,2.05,11.0,395.5,406.78,328.92
2016,2,5,10,30,604.0,133.0,2.0,11.0,426.0,456.65,370.69
2016,2,5,10,45,723.5,116.0,2.0,11.5,485.0,540.38,437.64
2016,2,5,11,0,843.0,99.0,2.0,12.0,544.0,631.12,508.19
2016,2,5,11,15,851.0,100.5,1.8,12.0,562.5,677.06,542.33
2016,2,5,11,30,859.0,102.0,1.6,12.0,581.0,721.08,574.1
2016,2,5,11,45,863.0,102.5,1.4,12.0,591.5,758.94,599.28
2016,2,5,12,0,867.0,103.0,1.2,12.0,602.0,794.13,621.19
2016,2,5,12,15,868.0,103.0,0.95,12.0,605.0,823.54,637.55
2016,2,5,12,30,869.0,103.0,0.7,12.0,608.0,849.78,650.86
2016,2,5,12,45,748.5,131.5,0.45,12.0,564.0,807.1,616.85
2016,2,5,13,0,628.0,160.0,0.2,12.0,520.0,751.74,575.53
2016,2,5,13,15,603.5,163.5,0.15,12.0,503.5,746.24,572.28
2016,2,5,13,30,579.0,167.0,0.1,12.0,487.0,731.11,561.79
2016,2,5,13,45,735.5,123.5,0.1,12.5,515.0,835.56,632.8
2016,2,5,14,0,892.0,80.0,0.1,13.0,543.0,913.31,682.06
2016,2,5,14,15,710.5,115.5,0.25,13.0,472.5,808.94,614.79
2016,2,5,14,30,529.0,151.0,0.4,13.0,402.0,679.58,530.09
2016,2,5,14,45,479.5,148.5,0.55,13.0,364.5,630.12,498.75
2016,2,5,15,0,430.0,146.0,0.7,13.0,327.0,579.75,464.28
2016,2,5,15,15,410.0,136.5,0.6,12.5,296.0,545.62,439.89
2016,2,5,15,30,390.0,127.0,0.5,12.0,265.0,510.51,414.05
2016,2,5,15,45,369.0,113.5,0.45,12.0,231.0,468.87,382.45
2016,2,5,16,0,348.0,100.0,0.4,12.0,197.0,426.84,349.7
2016,2,5,16,15,460.0,75.5,0.5,11.5,180.0,468.99,385.05
2016,2,5,16,30,572.0,51.0,0.6,11.0,163.0,506.56,412.93
2016,2,5,16,45,485.5,42.0,0.7,11.0,119.5,415.5,337.24
2016,2,5,17,0,399.0,33.0,0.8,11.0,76.0,330.28,260.6
2016,2,5,17,15,199.5,16.5,1.0,10.5,38.0,165.07,78.22
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,1.4,7.5,11.0,10.01,0.0
2016,2,6,7,30,0.0,22.0,1.4,8.0,22.0,20.01,0.0
2016,2,6,7,45,240.0,28.0,1.4,8.5,59.5,22.93,12.69
2016,2,6,8,0,480.0,34.0,1.4,9.0,97.0,27.16,18.39
2016,2,6,8,15,555.5,40.5,1.3,9.5,141.0,34.47,25.41
2016,2,6,8,30,631.0,47.0,1.2,10.0,185.0,76.79,40.35
2016,2,6,8,45,677.5,52.0,1.15,10.5,229.0,128.37,74.61
2016,2,6,9,0,724.0,57.0,1.1,11.0,273.0,185.23,120.93
2016,2,6,9,15,755.5,60.0,0.95,11.0,314.5,241.55,170.98
2016,2,6,9,30,787.0,63.0,0.8,11.0,356.0,300.66,224.0
2016,2,6,9,45,811.0,65.0,0.65,11.5,393.5,358.59,274.82
2016,2,6,10,0,835.0,67.0,0.5,12.0,431.0,417.78,324.64
2016,2,6,10,15,719.5,100.5,0.5,12.5,430.5,444.66,349.27
2016,2,6,10,30,604.0,134.0,0.5,13.0,430.0,458.45,361.85
2016,2,6,10,45,545.5,160.5,0.5,13.5,438.0,480.53,379.28
2016,2,6,11,0,487.0,187.0,0.5,14.0,446.0,500.36,393.74
2016,2,6,11,15,417.0,212.0,0.5,14.0,439.0,504.85,396.71
2016,2,6,11,30,347.0,237.0,0.5,14.0,432.0,492.97,387.36
2016,2,6,11,45,629.0,155.0,0.5,14.5,516.5,647.92,504.57
2016,2,6,12,0,911.0,73.0,0.5,15.0,601.0,789.63,602.21
2016,2,6,12,15,638.5,159.5,0.45,15.0,530.5,707.93,542.07
2016,2,6,12,30,366.0,246.0,0.4,15.0,460.0,577.75,445.61
2016,2,6,12,45,440.0,223.0,0.35,15.0,478.5,641.35,493.73
2016,2,6,13,0,514.0,200.0,0.3,15.0,497.0,692.33,530.02
2016,2,6,13,15,695.0,139.5,0.25,15.0,532.0,801.87,605.99
2016,2,6,13,30,876.0,79.0,0.2,15.0,567.0,887.83,660.82
2016,2,6,13,45,869.0,77.5,0.15,15.0,547.5,887.32,658.86
2016,2,6,14,0,862.0,76.0,0.1,15.0,528.0,883.18,656.28
2016,2,6,14,15,849.5,74.5,0.15,15.0,501.0,870.55,649.84
2016,2,6,14,30,837.0,73.0,0.2,15.0,474.0,863.44,647.37
2016,2,6,14,45,819.5,71.0,0.3,15.5,441.0,839.03,633.15
2016,2,6,15,0,802.0,69.0,0.4,16.0,408.0,811.63,617.1
2016,2,6,15,15,777.0,66.0,0.5,15.5,370.0,773.73,595.76
2016,2,6,15,30,752.0,63.0,0.6,15.0,332.0,733.67,572.16
2016,2,6,15,45,715.0,59.5,0.7,15.0,290.0,681.4,537.64
2016,2,6,16,0,678.0,56.0,0.8,15.0,248.0,628.28,500.96
2016,2,6,16,15,624.5,51.0,0.95,14.5,204.0,560.54,452.55
2016,2,6,16,30,571.0,46.0,1.1,14.0,160.0,500.3,406.78
2016,2,6,16,45,484.5,38.5,1.3,13.5,118.0,411.16,334.58
2016,2,6,17,0,398.0,31.0,1.5,13.0,76.0,328.0,260.55
2016,2,6,17,15,199.0,21.0,1.6,12.5,43.5,173.0,94.59
2016,2,6,17,30,0.0,11.0,1.7,12.0,11.0,10.01,0.0
2016,2,6,17,45,0.0,5.5,1.85,11.5,5.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,15,141.0,7.5,0.8,10.0,13.0,6.82,0.0
2016,2,7,7,30,282.0,15.0,0.8,10.0,26.0,13.41,0.0
2016,2,7,7,45,413.0,23.0,0.8,10.5,65.0,20.15,10.71
2016,2,7,8,0,544.0,31.0,0.8,11.0,104.0,26.78,17.97
2016,2,7,8,15,616.0,36.5,0.75,11.5,149.0,30.86,22.03
2016,2,7,8,30,688.0,42.0,0.7,12.0,194.0,76.03,37.34
2016,2,7,8,45,733.0,45.5,0.7,12.5,239.0,129.62,72.52
2016,2,7,9,0,778.0,49.0,0.7,13.0,284.0,188.19,119.96
2016,2,7,9,15,807.5,51.5,0.7,13.5,326.5,248.28,172.74
2016,2,7,9,30,837.0,54.0,0.7,14.0,369.0,308.81,226.49
2016,2,7,9,45,854.5,57.5,0.7,14.5,406.5,368.13,278.69
2016,2,7,10,0,872.0,61.0,0.7,15.0,444.0,427.94,329.59
2016,2,7,10,15,887.0,62.5,0.65,15.0,476.5,484.69,376.68
2016,2,7,10,30,902.0,64.0,0.6,15.0,509.0,541.01,421.65
2016,2,7,10,45,912.5,65.0,0.55,15.5,534.5,593.53,461.29
2016,2,7,11,0,923.0,66.0,0.5,16.0,560.0,644.61,498.29
2016,2,7,11,15,929.5,67.0,0.5,16.0,579.0,691.38,532.51
2016,2,7,11,30,936.0,68.0,0.5,16.0,598.0,735.87,563.11
2016,2,7,11,45,940.0,68.0,0.5,16.5,609.0,774.89,587.66
2016,2,7,12,0,944.0,68.0,0.5,17.0,620.0,811.02,610.02
2016,2,7,12,15,945.0,68.0,0.5,17.0,623.0,841.69,629.72
2016,2,7,12,30,946.0,68.0,0.5,17.0,626.0,868.97,647.22
2016,2,7,12,45,946.0,67.0,0.5,17.0,621.0,890.69,661.12
2016,2,7,13,0,946.0,66.0,0.5,17.0,616.0,908.73,672.8
2016,2,7,13,15,942.0,65.5,0.5,17.0,603.5,920.13,680.33
2016,2,7,13,30,938.0,65.0,0.5,17.0,591.0,927.65,685.61
2016,2,7,13,45,931.0,64.0,0.5,17.0,571.0,927.97,686.45
2016,2,7,14,0,924.0,63.0,0.5,17.0,551.0,924.41,685.05
2016,2,7,14,15,913.0,62.0,0.5,17.0,524.0,913.45,679.05
2016,2,7,14,30,902.0,61.0,0.5,17.0,497.0,898.86,670.88
2016,2,7,14,45,887.0,59.0,0.5,17.0,463.5,875.87,657.25
2016,2,7,15,0,872.0,57.0,0.5,17.0,430.0,849.66,641.51
2016,2,7,15,15,850.0,55.0,0.5,16.5,391.5,814.5,620.69
2016,2,7,15,30,828.0,53.0,0.5,16.0,353.0,776.96,597.8
2016,2,7,15,45,796.0,50.5,0.5,16.0,310.0,728.58,565.49
2016,2,7,16,0,764.0,48.0,0.5,16.0,267.0,686.54,536.63
2016,2,7,16,15,716.0,44.0,0.5,15.0,221.5,621.59,491.48
2016,2,7,16,30,668.0,40.0,0.5,14.0,176.0,557.39,444.34
2016,2,7,16,45,588.0,34.0,0.5,13.5,131.5,470.23,375.82
2016,2,7,17,0,508.0,28.0,0.5,13.0,87.0,387.76,304.27
2016,2,7,17,15,359.5,19.0,0.5,12.5,51.0,261.37,157.72
2016,2,7,17,30,211.0,10.0,0.5,12.0,15.0,124.05,0.0
2016,2,7,17,45,105.5,5.0,0.55,12.0,7.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,7,15,120.5,8.5,2.65,10.0,13.5,7.73,0.0
2016,2,8,7,30,241.0,17.0,2.7,10.0,27.0,14.04,0.0
2016,2,8,7,45,377.0,26.5,2.75,10.5,66.5,21.5,12.03
2016,2,8,8,0,513.0,36.0,2.8,11.0,106.0,31.42,22.04
2016,2,8,8,15,588.5,42.0,2.7,11.5,152.0,35.73,26.34
2016,2,8,8,30,664.0,48.0,2.6,12.0,198.0,80.72,41.91
2016,2,8,8,45,710.0,53.0,2.55,12.5,243.5,134.51,77.85
2016,2,8,9,0,756.0,58.0,2.5,13.0,289.0,193.51,126.14
2016,2,8,9,15,787.0,61.0,2.45,13.5,332.0,251.86,178.08
2016,2,8,9,30,818.0,64.0,2.4,14.0,375.0,312.92,233.09
2016,2,8,9,45,846.0,64.5,2.35,14.5,414.0,372.79,286.58
2016,2,8,10,0,874.0,65.0,2.3,15.0,453.0,434.12,339.85
2016,2,8,10,15,889.0,67.0,2.3,15.5,486.0,491.68,388.7
2016,2,8,10,30,904.0,69.0,2.3,16.0,519.0,548.81,435.52
2016,2,8,10,45,913.0,70.5,2.3,16.5,544.5,601.29,477.24
2016,2,8,11,0,922.0,72.0,2.3,17.0,570.0,652.2,516.41
2016,2,8,11,15,928.5,73.0,2.25,17.0,589.0,699.1,552.18
2016,2,8,11,30,935.0,74.0,2.2,17.0,608.0,743.72,584.31
2016,2,8,11,45,938.0,75.0,2.2,17.5,619.0,783.28,610.65
2016,2,8,12,0,941.0,76.0,2.2,18.0,630.0,819.91,634.67
2016,2,8,12,15,942.0,76.0,2.15,18.0,632.5,850.68,655.2
2016,2,8,12,30,943.0,76.0,2.1,18.0,635.0,878.07,673.35
2016,2,8,12,45,944.5,74.5,2.1,18.0,631.0,900.58,688.66
2016,2,8,13,0,946.0,73.0,2.1,18.0,627.0,919.47,701.62
2016,2,8,13,15,941.0,72.0,2.05,18.0,614.0,929.5,708.16
2016,2,8,13,30,936.0,71.0,2.0,18.0,601.0,935.61,712.26
2016,2,8,13,45,928.5,70.5,2.0,18.0,580.5,936.21,713.39
2016,2,8,14,0,921.0,70.0,2.0,18.0,560.0,932.95,712.12
2016,2,8,14,15,910.0,68.5,1.95,18.0,533.0,921.44,704.86
2016,2,8,14,30,899.0,67.0,1.9,18.0,506.0,906.29,695.29
2016,2,8,14,45,883.5,65.0,1.9,18.0,472.0,882.96,680.74
2016,2,8,15,0,868.0,63.0,1.9,18.0,438.0,856.45,663.96
2016,2,8,15,15,845.5,60.5,1.85,17.5,399.0,820.28,640.93
2016,2,8,15,30,823.0,58.0,1.8,17.0,360.0,789.96,621.67
2016,2,8,15,45,790.5,55.0,1.75,16.5,316.5,740.11,587.61
2016,2,8,16,0,758.0,52.0,1.7,16.0,273.0,688.99,551.58
2016,2,8,16,15,709.0,48.0,1.7,15.5,227.0,623.23,503.27
2016,2,8,16,30,660.0,44.0,1.7,15.0,181.0,558.15,453.03
2016,2,8,16,45,578.5,37.5,1.7,14.5,135.5,469.19,381.24
2016,2,8,17,0,497.0,31.0,1.7,14.0,90.0,384.77,306.97
2016,2,8,17,15,344.5,21.5,1.7,13.5,53.0,256.76,167.25
2016,2,8,17,30,192.0,12.0,1.7,13.0,16.0,115.86,0.0
2016,2,8,17,45,96.0,6.0,1.7,13.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.5,2.1,8.5,12.5,11.37,0.0
2016,2,9,7,30,0.0,25.0,2.2,9.0,25.0,20.69,0.0
2016,2,9,7,45,167.0,35.0,2.35,9.5,58.5,27.28,17.16
2016,2,9,8,0,334.0,45.0,2.5,10.0,92.0,36.33,26.54
2016,2,9,8,15,388.0,57.0,2.45,10.5,131.0,45.05,34.83
2016,2,9,8,30,442.0,69.0,2.4,11.0,170.0,83.7,51.78
2016,2,9,8,45,475.0,79.5,2.4,11.5,209.0,127.73,82.81
2016,2,9,9,0,508.0,90.0,2.4,12.0,248.0,175.73,122.37
2016,2,9,9,15,534.0,98.0,2.25,12.5,284.5,223.49,164.3
2016,2,9,9,30,560.0,106.0,2.1,13.0,321.0,273.88,208.9
2016,2,9,9,45,598.0,108.5,2.0,13.5,358.5,325.83,254.11
2016,2,9,10,0,636.0,111.0,1.9,14.0,396.0,381.06,301.04
2016,2,9,10,15,628.0,122.5,1.8,14.0,421.0,426.29,339.7
2016,2,9,10,30,620.0,134.0,1.7,14.0,446.0,469.49,375.4
2016,2,9,10,45,573.0,158.0,1.6,14.5,457.0,496.16,396.19
2016,2,9,11,0,526.0,182.0,1.5,15.0,468.0,521.66,414.9
2016,2,9,11,15,439.0,212.5,1.4,15.0,457.0,521.76,413.91
2016,2,9,11,30,352.0,243.0,1.3,15.0,446.0,503.95,399.17
2016,2,9,11,45,638.0,164.0,1.2,15.5,539.5,667.33,523.41
2016,2,9,12,0,924.0,85.0,1.1,16.0,633.0,818.95,628.32
2016,2,9,12,15,728.0,144.0,1.0,16.0,577.5,767.24,589.12
2016,2,9,12,30,532.0,203.0,0.9,16.0,522.0,684.7,528.08
2016,2,9,12,45,503.0,212.0,0.85,16.0,511.5,685.75,528.99
2016,2,9,13,0,474.0,221.0,0.8,16.0,501.0,683.59,526.61
2016,2,9,13,15,402.0,233.0,0.75,16.0,467.5,627.96,486.01
2016,2,9,13,30,330.0,245.0,0.7,16.0,434.0,585.41,454.43
2016,2,9,13,45,392.0,222.0,0.7,16.5,438.5,619.99,481.29
2016,2,9,14,0,454.0,199.0,0.7,17.0,443.0,670.84,518.03
2016,2,9,14,15,558.5,159.0,0.65,16.5,444.0,720.85,556.28
2016,2,9,14,30,663.0,119.0,0.6,16.0,445.0,774.9,594.37
2016,2,9,14,45,510.5,143.5,0.6,16.0,384.5,655.51,511.01
2016,2,9,15,0,358.0,168.0,0.6,16.0,324.0,529.2,418.85
2016,2,9,15,15,551.5,116.0,0.55,15.5,332.0,651.67,514.03
2016,2,9,15,30,745.0,64.0,0.5,15.0,340.0,734.22,572.41
2016,2,9,15,45,693.0,66.5,0.5,15.0,299.0,677.13,531.59
2016,2,9,16,0,641.0,69.0,0.5,15.0,258.0,626.13,495.86
2016,2,9,16,15,631.0,59.5,0.45,15.0,220.0,586.41,466.24
2016,2,9,16,30,621.0,50.0,0.4,15.0,182.0,545.13,433.62
2016,2,9,16,45,539.5,42.5,0.4,15.0,137.0,456.64,363.54
2016,2,9,17,0,458.0,35.0,0.4,15.0,92.0,373.31,292.52
2016,2,9,17,15,311.0,24.0,0.45,14.5,55.0,249.4,167.77
2016,2,9,17,30,164.0,13.0,0.5,14.0,18.0,101.76,0.0
2016,2,9,17,45,82.0,6.5,0.6,14.0,9.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,14.0,1.2,10.0,14.0,12.73,0.0
2016,2,10,7,30,0.0,28.0,1.1,10.0,28.0,22.89,0.0
2016,2,10,7,45,175.5,37.0,1.05,10.5,62.5,28.82,18.66
2016,2,10,8,0,351.0,46.0,1.0,11.0,97.0,37.1,27.22
2016,2,10,8,15,406.5,57.5,0.95,11.5,137.0,45.34,35.03
2016,2,10,8,30,462.0,69.0,0.9,12.0,177.0,85.3,52.1
2016,2,10,8,45,490.5,80.5,0.9,12.5,216.0,130.99,84.33
2016,2,10,9,0,519.0,92.0,0.9,13.0,255.0,180.1,124.55
2016,2,10,9,15,554.5,96.5,0.85,13.0,292.5,227.77,165.77
2016,2,10,9,30,590.0,101.0,0.8,13.0,330.0,279.11,210.66
2016,2,10,9,45,534.0,126.5,0.75,13.0,349.0,316.96,246.03
2016,2,10,10,0,478.0,152.0,0.7,13.0,368.0,350.91,276.41
2016,2,10,10,15,418.0,178.0,0.65,13.5,376.5,376.86,298.27
2016,2,10,10,30,358.0,204.0,0.6,14.0,385.0,389.73,308.67
2016,2,10,10,45,381.0,210.5,0.6,14.5,412.0,430.57,340.27
2016,2,10,11,0,404.0,217.0,0.6,15.0,439.0,472.71,371.9
2016,2,10,11,15,651.5,151.5,0.55,15.0,523.0,607.11,473.41
2016,2,10,11,30,899.0,86.0,0.5,15.0,607.0,735.3,565.49
2016,2,10,11,45,721.0,142.5,0.5,15.5,565.0,707.92,542.14
2016,2,10,12,0,543.0,199.0,0.5,16.0,523.0,651.65,499.69
2016,2,10,12,15,440.0,230.5,0.5,16.0,494.0,622.41,478.05
2016,2,10,12,30,337.0,262.0,0.5,16.0,465.0,573.4,441.73
2016,2,10,12,45,481.5,215.5,0.5,16.5,503.5,672.14,514.91
2016,2,10,13,0,626.0,169.0,0.5,17.0,542.0,766.57,581.08
2016,2,10,13,15,764.0,125.5,0.45,17.0,571.0,853.2,637.18
2016,2,10,13,30,902.0,82.0,0.4,17.0,600.0,922.92,680.83
2016,2,10,13,45,894.5,80.5,0.4,17.5,580.0,922.19,678.68
2016,2,10,14,0,887.0,79.0,0.4,18.0,560.0,917.69,675.43
2016,2,10,14,15,800.0,92.5,0.35,18.0,510.0,865.03,641.31
2016,2,10,14,30,713.0,106.0,0.3,18.0,460.0,805.71,603.13
2016,2,10,14,45,682.0,105.0,0.3,18.5,425.5,771.77,581.35
2016,2,10,15,0,651.0,104.0,0.3,19.0,391.0,735.52,557.41
2016,2,10,15,15,517.5,118.5,0.25,18.5,334.0,619.65,478.7
2016,2,10,15,30,384.0,133.0,0.2,18.0,277.0,516.4,404.93
2016,2,10,15,45,363.0,120.5,0.2,17.5,243.5,475.89,377.4
2016,2,10,16,0,342.0,108.0,0.2,17.0,210.0,435.03,347.82
2016,2,10,16,15,317.0,92.5,0.25,16.0,175.0,387.21,312.65
2016,2,10,16,30,292.0,77.0,0.3,15.0,140.0,339.88,276.06
2016,2,10,16,45,253.0,60.5,0.35,14.5,105.5,282.43,228.82
2016,2,10,17,0,214.0,44.0,0.4,14.0,71.0,227.33,181.03
2016,2,10,17,15,107.0,29.5,0.45,13.5,43.0,122.33,84.37
2016,2,10,17,30,0.0,15.0,0.5,13.0,15.0,13.64,0.0
2016,2,10,17,45,0.0,7.5,0.6,13.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,15,122.5,10.0,1.35,10.0,16.5,9.1,0.0
2016,2,11,7,30,245.0,20.0,1.3,10.0,33.0,16.52,0.0
2016,2,11,7,45,369.5,30.5,1.3,10.5,73.5,24.75,15.42
2016,2,11,8,0,494.0,41.0,1.3,11.0,114.0,32.74,23.42
2016,2,11,8,15,566.0,47.5,1.2,11.5,159.5,36.95,27.56
2016,2,11,8,30,638.0,54.0,1.1,12.0,205.0,83.62,44.54
2016,2,11,8,45,685.5,58.5,1.05,12.5,250.5,138.91,82.34
2016,2,11,9,0,733.0,63.0,1.0,13.0,296.0,196.65,129.3
2016,2,11,9,15,658.0,83.5,0.9,13.5,314.5,242.14,173.62
2016,2,11,9,30,583.0,104.0,0.8,14.0,333.0,280.51,211.17
2016,2,11,9,45,601.0,111.0,0.7,14.5,367.0,330.91,254.42
2016,2,11,10,0,619.0,118.0,0.6,15.0,401.0,382.45,297.05
2016,2,11,10,15,561.5,146.0,0.55,15.0,416.0,415.31,324.92
2016,2,11,10,30,504.0,174.0,0.5,15.0,431.0,445.0,348.79
2016,2,11,10,45,586.5,156.5,0.5,15.5,470.0,508.55,397.3
2016,2,11,11,0,669.0,139.0,0.5,16.0,509.0,574.21,446.0
2016,2,11,11,15,632.0,157.0,0.45,16.0,516.0,600.83,464.37
2016,2,11,11,30,595.0,175.0,0.4,16.0,523.0,622.33,478.89
2016,2,11,11,45,592.5,180.0,0.4,16.5,532.0,646.98,495.71
2016,2,11,12,0,590.0,185.0,0.4,17.0,541.0,674.35,513.91
2016,2,11,12,15,520.0,210.5,0.4,17.0,525.5,666.9,507.27
2016,2,11,12,30,450.0,236.0,0.4,17.0,510.0,653.5,496.78
2016,2,11,12,45,442.5,236.0,0.4,17.0,503.5,661.61,502.87
2016,2,11,13,0,435.0,236.0,0.4,17.0,497.0,667.47,507.12
2016,2,11,13,15,473.0,219.0,0.45,17.0,497.5,693.21,527.14
2016,2,11,13,30,511.0,202.0,0.5,17.0,498.0,717.2,545.73
2016,2,11,13,45,488.0,201.0,0.55,17.0,476.0,701.78,535.83
2016,2,11,14,0,465.0,200.0,0.6,17.0,454.0,683.91,524.69
2016,2,11,14,15,528.0,171.5,0.65,16.5,446.5,710.32,547.78
2016,2,11,14,30,591.0,143.0,0.7,16.0,439.0,740.16,571.62
2016,2,11,14,45,474.5,157.5,0.8,16.0,385.0,642.38,503.28
2016,2,11,15,0,358.0,172.0,0.9,16.0,331.0,535.24,425.84
2016,2,11,15,15,442.5,141.0,0.9,15.5,320.5,583.98,466.69
2016,2,11,15,30,527.0,110.0,0.9,15.0,310.0,608.8,487.65
2016,2,11,15,45,484.0,106.0,0.95,14.5,272.5,557.24,450.92
2016,2,11,16,0,441.0,102.0,1.0,14.0,235.0,506.26,413.29
2016,2,11,16,15,402.5,89.0,1.0,13.5,195.5,447.97,368.42
2016,2,11,16,30,364.0,76.0,1.0,13.0,156.0,390.93,322.63
2016,2,11,16,45,311.0,61.0,1.05,12.5,118.0,322.97,266.01
2016,2,11,17,0,258.0,46.0,1.1,12.0,80.0,258.57,209.61
2016,2,11,17,15,129.0,31.5,1.1,11.5,48.5,140.24,101.36
2016,2,11,17,30,0.0,17.0,1.1,11.0,17.0,15.46,0.0
2016,2,11,17,45,0.0,8.5,1.15,11.0,8.5,7.73,0.0
2016,2,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,7,15,85.0,10.5,1.05,11.0,15.5,9.55,0.0
2016,2,12,7,30,170.0,21.0,1.0,11.0,31.0,16.56,1.63
2016,2,12,7,45,265.0,34.0,0.95,11.5,66.5,27.63,17.97
2016,2,12,8,0,360.0,47.0,0.9,12.0,102.0,37.64,27.7
2016,2,12,8,15,411.0,59.0,0.95,12.0,142.0,46.27,35.85
2016,2,12,8,30,462.0,71.0,1.0,12.0,182.0,87.96,54.03
2016,2,12,8,45,496.0,81.0,1.05,12.5,222.5,133.17,85.89
