Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,9,0,530.0,91.0,1.1,13.0,263.0,182.47,126.26
2016,2,12,9,15,559.5,97.5,1.15,13.0,300.5,231.32,168.99
2016,2,12,9,30,589.0,104.0,1.2,13.0,338.0,283.17,214.84
2016,2,12,9,45,574.0,120.0,1.25,13.5,366.0,330.27,256.84
2016,2,12,10,0,559.0,136.0,1.3,14.0,394.0,371.51,292.79
2016,2,12,10,15,551.5,149.5,1.35,14.0,418.5,414.76,329.51
2016,2,12,10,30,544.0,163.0,1.4,14.0,443.0,456.33,363.78
2016,2,12,10,45,559.0,166.5,1.5,14.5,467.0,499.3,397.92
2016,2,12,11,0,574.0,170.0,1.6,15.0,491.0,542.24,431.25
2016,2,12,11,15,712.5,133.5,1.7,15.0,544.5,631.96,501.18
2016,2,12,11,30,851.0,97.0,1.8,15.0,598.0,721.59,569.6
2016,2,12,11,45,855.0,98.0,1.9,15.5,609.0,760.05,595.66
2016,2,12,12,0,859.0,99.0,2.0,16.0,620.0,795.87,620.15
2016,2,12,12,15,731.5,141.5,2.1,16.0,587.0,771.94,603.41
2016,2,12,12,30,604.0,184.0,2.2,16.0,554.0,733.17,575.26
2016,2,12,12,45,598.0,185.5,2.3,16.0,549.5,741.34,582.7
2016,2,12,13,0,592.0,187.0,2.4,16.0,545.0,752.61,591.81
2016,2,12,13,15,718.5,143.5,2.45,15.5,569.0,836.81,654.59
2016,2,12,13,30,845.0,100.0,2.5,15.0,593.0,906.05,704.87
2016,2,12,13,45,838.5,98.5,2.55,15.0,574.0,906.26,705.54
2016,2,12,14,0,832.0,97.0,2.6,15.0,555.0,902.81,704.49
2016,2,12,14,15,821.0,95.0,2.6,15.0,528.5,891.05,697.34
2016,2,12,14,30,810.0,93.0,2.6,15.0,502.0,875.81,687.89
2016,2,12,14,45,615.0,127.5,2.65,15.0,426.5,741.48,592.46
2016,2,12,15,0,420.0,162.0,2.7,15.0,351.0,596.09,483.53
2016,2,12,15,15,577.0,121.0,2.65,14.5,356.0,683.42,554.99
2016,2,12,15,30,734.0,80.0,2.6,14.0,361.0,755.66,610.39
2016,2,12,15,45,704.5,74.5,2.55,14.0,319.0,706.96,574.14
2016,2,12,16,0,675.0,69.0,2.5,14.0,277.0,657.12,537.09
2016,2,12,16,15,624.0,63.5,2.45,13.5,231.5,590.13,486.39
2016,2,12,16,30,573.0,58.0,2.4,13.0,186.0,524.28,434.44
2016,2,12,16,45,500.5,49.5,2.4,13.0,142.0,441.65,365.31
2016,2,12,17,0,428.0,41.0,2.4,13.0,98.0,363.29,295.91
2016,2,12,17,15,292.0,29.0,2.4,12.5,60.5,248.86,186.7
2016,2,12,17,30,156.0,17.0,2.4,12.0,23.0,126.81,0.0
2016,2,12,17,45,78.0,8.5,2.4,12.0,11.5,47.36,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,7,15,187.5,10.0,2.45,7.5,21.5,9.1,0.0
2016,2,13,7,30,375.0,20.0,2.4,8.0,43.0,17.91,4.15
2016,2,13,7,45,493.5,27.5,2.35,8.5,87.0,24.01,15.2
2016,2,13,8,0,612.0,35.0,2.3,9.0,131.0,30.06,21.31
2016,2,13,8,15,676.0,40.5,2.15,9.5,179.0,34.06,25.22
2016,2,13,8,30,740.0,46.0,2.0,10.0,227.0,87.53,44.19
2016,2,13,8,45,782.0,49.0,1.95,10.5,274.0,144.28,83.26
2016,2,13,9,0,824.0,52.0,1.9,11.0,321.0,207.79,136.34
2016,2,13,9,15,850.5,54.5,1.8,11.5,364.5,268.66,191.18
2016,2,13,9,30,877.0,57.0,1.7,12.0,408.0,331.52,248.1
2016,2,13,9,45,899.5,57.0,1.65,12.5,447.0,392.11,302.35
2016,2,13,10,0,922.0,57.0,1.6,13.0,486.0,453.53,355.55
2016,2,13,10,15,934.0,58.5,1.65,13.5,519.0,512.01,405.01
2016,2,13,10,30,946.0,60.0,1.7,14.0,552.0,569.66,452.05
2016,2,13,10,45,954.0,61.0,1.8,14.5,577.5,623.32,494.81
2016,2,13,11,0,962.0,62.0,1.9,15.0,603.0,675.2,534.94
2016,2,13,11,15,967.5,62.5,1.95,15.0,621.5,722.8,571.57
2016,2,13,11,30,973.0,63.0,2.0,15.0,640.0,767.9,603.46
2016,2,13,11,45,973.0,65.0,2.05,15.5,651.0,807.9,630.32
2016,2,13,12,0,973.0,67.0,2.1,16.0,662.0,844.64,654.7
2016,2,13,12,15,973.0,67.5,2.2,16.0,664.5,876.23,677.1
2016,2,13,12,30,973.0,68.0,2.3,16.0,667.0,904.26,697.12
2016,2,13,12,45,955.5,74.5,2.45,16.0,659.5,920.72,709.74
2016,2,13,13,0,938.0,81.0,2.6,16.0,652.0,932.84,719.61
2016,2,13,13,15,932.0,80.0,2.9,15.5,638.0,942.04,730.26
2016,2,13,13,30,926.0,79.0,3.2,15.0,624.0,947.29,738.21
2016,2,13,13,45,915.5,79.0,3.5,15.0,602.5,945.76,740.05
2016,2,13,14,0,905.0,79.0,3.8,15.0,581.0,940.38,739.19
2016,2,13,14,15,893.0,77.5,3.9,14.5,553.0,927.98,733.5
2016,2,13,14,30,881.0,76.0,4.0,14.0,525.0,911.96,725.3
2016,2,13,14,45,859.5,75.5,4.15,14.0,490.0,894.3,714.82
2016,2,13,15,0,838.0,75.0,4.3,14.0,455.0,864.39,695.45
2016,2,13,15,15,671.0,96.5,4.2,13.5,384.0,737.93,602.96
2016,2,13,15,30,504.0,118.0,4.1,13.0,313.0,601.55,499.99
2016,2,13,15,45,475.5,109.0,4.1,13.0,276.5,555.79,465.16
2016,2,13,16,0,447.0,100.0,4.1,13.0,240.0,509.78,428.51
2016,2,13,16,15,536.5,76.5,4.05,12.5,217.5,540.24,454.38
2016,2,13,16,30,626.0,53.0,4.0,12.0,195.0,557.48,467.26
2016,2,13,16,45,547.0,46.0,4.0,11.5,149.5,470.25,394.2
2016,2,13,17,0,468.0,39.0,4.0,11.0,104.0,387.79,320.82
2016,2,13,17,15,234.0,32.5,3.9,11.0,65.0,217.79,167.22
2016,2,13,17,30,0.0,26.0,3.8,11.0,26.0,33.99,0.0
2016,2,13,17,45,0.0,13.0,3.75,11.0,13.0,11.82,0.0
2016,2,13,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,7,15,9.0,11.5,3.4,9.5,12.0,10.46,0.0
2016,2,14,7,30,18.0,23.0,3.4,10.0,24.0,19.77,6.62
2016,2,14,7,45,49.0,41.0,3.4,10.5,48.0,33.47,23.32
2016,2,14,8,0,80.0,59.0,3.4,11.0,72.0,47.32,36.44
2016,2,14,8,15,92.5,78.5,3.35,11.5,98.0,61.84,49.84
2016,2,14,8,30,105.0,98.0,3.3,12.0,124.0,86.75,65.26
2016,2,14,8,45,112.0,117.5,3.25,12.5,150.5,112.98,86.19
2016,2,14,9,0,119.0,137.0,3.2,13.0,177.0,140.44,109.1
2016,2,14,9,15,123.0,155.5,3.15,13.5,201.0,167.51,132.06
2016,2,14,9,30,127.0,174.0,3.1,14.0,225.0,195.29,155.52
2016,2,14,9,45,247.5,178.0,3.05,14.5,290.0,257.14,204.69
2016,2,14,10,0,368.0,182.0,3.0,15.0,355.0,329.78,263.21
2016,2,14,10,15,467.0,170.5,2.95,15.0,405.5,395.82,317.23
2016,2,14,10,30,566.0,159.0,2.9,15.0,456.0,465.99,374.26
2016,2,14,10,45,723.5,120.5,2.9,15.5,518.5,555.93,445.7
2016,2,14,11,0,881.0,82.0,2.9,16.0,581.0,647.82,517.43
2016,2,14,11,15,889.0,83.0,2.9,16.0,600.5,694.5,553.38
2016,2,14,11,30,897.0,84.0,2.9,16.0,620.0,739.13,586.18
2016,2,14,11,45,899.5,85.5,2.9,16.5,631.5,777.91,612.47
2016,2,14,12,0,902.0,87.0,2.9,17.0,643.0,813.84,636.5
2016,2,14,12,15,903.5,87.5,2.9,17.0,646.5,844.82,658.06
2016,2,14,12,30,905.0,88.0,2.9,17.0,650.0,872.57,677.36
2016,2,14,12,45,562.0,188.0,2.9,17.0,536.0,715.44,563.28
2016,2,14,13,0,219.0,288.0,2.9,17.0,422.0,506.61,400.98
2016,2,14,13,15,377.5,243.0,2.9,17.0,469.0,620.66,492.65
2016,2,14,13,30,536.0,198.0,2.9,17.0,516.0,738.65,583.05
2016,2,14,13,45,503.5,201.5,2.95,17.0,492.5,719.63,568.58
2016,2,14,14,0,471.0,205.0,3.0,17.0,469.0,698.02,553.19
2016,2,14,14,15,490.0,189.0,3.1,16.5,452.0,699.19,557.37
2016,2,14,14,30,509.0,173.0,3.2,16.0,435.0,697.59,559.42
2016,2,14,14,45,554.0,148.5,3.3,16.0,416.5,706.2,568.35
2016,2,14,15,0,599.0,124.0,3.4,16.0,398.0,718.75,579.35
2016,2,14,15,15,523.0,127.0,3.4,15.5,351.5,639.27,521.33
2016,2,14,15,30,447.0,130.0,3.4,15.0,305.0,569.04,468.52
2016,2,14,15,45,576.5,98.0,3.4,15.0,297.0,632.95,520.53
2016,2,14,16,0,706.0,66.0,3.4,15.0,289.0,674.93,553.05
2016,2,14,16,15,657.5,61.0,3.35,14.5,243.0,614.86,507.12
2016,2,14,16,30,609.0,56.0,3.3,14.0,197.0,550.19,456.21
2016,2,14,16,45,539.0,48.0,3.3,13.5,152.0,468.25,388.84
2016,2,14,17,0,469.0,40.0,3.3,13.0,107.0,390.42,320.48
2016,2,14,17,15,234.5,34.0,3.25,13.0,67.5,220.2,169.82
2016,2,14,17,30,0.0,28.0,3.2,13.0,28.0,37.44,0.0
2016,2,14,17,45,0.0,14.0,3.2,13.0,14.0,12.73,0.0
2016,2,14,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,185.0,11.0,1.35,11.5,24.0,10.01,0.0
2016,2,15,7,30,370.0,22.0,1.3,12.0,48.0,19.66,7.66
2016,2,15,7,45,481.5,29.5,1.3,13.0,91.5,25.67,16.53
2016,2,15,8,0,593.0,37.0,1.3,14.0,135.0,31.63,22.32
2016,2,15,8,15,655.0,42.5,1.25,14.0,182.0,36.77,27.21
2016,2,15,8,30,717.0,48.0,1.2,14.0,229.0,89.76,45.55
2016,2,15,8,45,758.5,51.0,1.15,14.5,275.5,145.27,83.63
2016,2,15,9,0,800.0,54.0,1.1,15.0,322.0,205.37,133.07
2016,2,15,9,15,826.5,56.5,1.1,15.0,365.5,267.25,187.92
2016,2,15,9,30,853.0,59.0,1.1,15.0,409.0,328.93,243.09
2016,2,15,9,45,872.0,61.0,1.1,15.5,447.5,389.07,295.81
2016,2,15,10,0,891.0,63.0,1.1,16.0,486.0,449.77,347.27
2016,2,15,10,15,904.5,64.5,1.15,16.0,518.5,507.58,395.71
2016,2,15,10,30,918.0,66.0,1.2,16.0,551.0,564.76,442.15
2016,2,15,10,45,926.5,67.0,1.25,16.5,577.0,617.58,483.09
2016,2,15,11,0,935.0,68.0,1.3,17.0,603.0,668.72,521.51
2016,2,15,11,15,940.5,69.0,1.3,17.0,621.5,715.91,556.53
2016,2,15,11,30,946.0,70.0,1.3,17.0,640.0,760.69,587.05
2016,2,15,11,45,948.5,71.0,1.3,17.5,651.0,800.59,612.66
2016,2,15,12,0,951.0,72.0,1.3,18.0,662.0,837.46,635.94
2016,2,15,12,15,951.5,72.0,1.3,18.0,665.0,868.33,656.2
2016,2,15,12,30,952.0,72.0,1.3,18.0,668.0,895.73,674.16
2016,2,15,12,45,943.0,75.0,1.35,18.5,661.5,914.87,686.13
2016,2,15,13,0,934.0,78.0,1.4,19.0,655.0,930.03,695.64
2016,2,15,13,15,929.5,77.5,1.45,19.0,642.5,941.07,703.92
2016,2,15,13,30,925.0,77.0,1.5,19.0,630.0,948.21,709.84
2016,2,15,13,45,779.0,115.5,1.55,19.0,570.5,877.11,663.61
2016,2,15,14,0,633.0,154.0,1.6,19.0,511.0,797.3,611.16
2016,2,15,14,15,758.5,114.0,1.6,19.0,522.0,867.56,661.41
2016,2,15,14,30,884.0,74.0,1.6,19.0,533.0,916.09,694.73
2016,2,15,14,45,866.5,72.5,1.6,19.0,498.5,891.47,678.86
2016,2,15,15,0,849.0,71.0,1.6,19.0,464.0,872.7,667.81
2016,2,15,15,15,827.5,68.5,1.6,18.5,424.5,837.02,646.15
2016,2,15,15,30,806.0,66.0,1.6,18.0,385.0,798.82,622.43
2016,2,15,15,45,776.0,62.5,1.6,17.5,341.5,750.02,590.47
2016,2,15,16,0,746.0,59.0,1.6,17.0,298.0,699.81,556.45
2016,2,15,16,15,701.0,54.5,1.6,16.5,251.5,635.75,510.66
2016,2,15,16,30,656.0,50.0,1.6,16.0,205.0,572.12,463.05
2016,2,15,16,45,587.0,43.5,1.65,16.0,159.0,490.36,398.24
2016,2,15,17,0,518.0,37.0,1.7,16.0,113.0,412.04,331.86
2016,2,15,17,15,390.5,28.0,1.7,15.5,72.5,308.49,237.49
2016,2,15,17,30,263.0,19.0,1.7,15.0,32.0,193.86,28.58
2016,2,15,17,45,131.5,9.5,1.7,15.0,16.0,75.94,0.0
2016,2,15,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,7,15,208.0,11.0,1.05,11.5,26.5,10.01,0.0
2016,2,16,7,30,416.0,22.0,1.0,12.0,53.0,19.58,8.5
2016,2,16,7,45,519.0,29.0,0.95,13.0,97.0,25.14,16.18
2016,2,16,8,0,622.0,36.0,0.9,14.0,141.0,30.67,21.52
2016,2,16,8,15,543.5,55.0,0.85,14.0,167.5,44.39,34.03
2016,2,16,8,30,465.0,74.0,0.8,14.0,194.0,92.96,56.97
2016,2,16,8,45,485.0,86.0,0.75,14.5,232.0,138.65,90.08
2016,2,16,9,0,505.0,98.0,0.7,15.0,270.0,184.47,127.9
2016,2,16,9,15,545.0,105.0,0.65,15.5,312.0,237.63,172.65
2016,2,16,9,30,585.0,112.0,0.6,16.0,354.0,292.84,219.2
2016,2,16,9,45,578.5,126.0,0.55,16.5,383.5,341.13,260.38
2016,2,16,10,0,572.0,140.0,0.5,17.0,413.0,384.5,296.26
2016,2,16,10,15,745.0,105.0,0.45,17.0,486.0,473.12,364.76
2016,2,16,10,30,918.0,70.0,0.4,17.0,559.0,570.79,438.24
2016,2,16,10,45,763.0,118.5,0.35,17.5,538.5,579.84,443.79
2016,2,16,11,0,608.0,167.0,0.3,18.0,518.0,569.56,435.04
2016,2,16,11,15,607.0,174.0,0.3,18.0,533.5,606.84,462.46
2016,2,16,11,30,606.0,181.0,0.3,18.0,549.0,642.22,487.33
2016,2,16,11,45,649.0,171.0,0.3,18.5,571.0,691.97,521.48
2016,2,16,12,0,692.0,161.0,0.3,19.0,593.0,741.92,554.86
2016,2,16,12,15,823.0,118.5,0.3,19.0,635.5,824.25,609.13
2016,2,16,12,30,954.0,76.0,0.3,19.0,678.0,904.34,659.58
2016,2,16,12,45,953.5,75.5,0.35,19.0,673.0,926.81,673.69
2016,2,16,13,0,953.0,75.0,0.4,19.0,668.0,945.52,686.52
2016,2,16,13,15,949.0,74.5,0.45,19.0,655.5,957.24,695.16
2016,2,16,13,30,945.0,74.0,0.5,19.0,643.0,965.0,701.6
2016,2,16,13,45,939.5,72.5,0.55,19.0,622.5,966.17,704.12
2016,2,16,14,0,934.0,71.0,0.6,19.0,602.0,963.37,704.38
2016,2,16,14,15,923.5,69.5,0.6,18.5,574.0,952.04,699.61
2016,2,16,14,30,913.0,68.0,0.6,18.0,546.0,936.94,692.63
2016,2,16,14,45,777.0,92.0,0.6,18.0,480.5,845.71,634.33
2016,2,16,15,0,641.0,116.0,0.6,18.0,415.0,749.79,572.07
2016,2,16,15,15,621.5,109.5,0.55,17.5,379.0,714.64,550.62
2016,2,16,15,30,602.0,103.0,0.5,17.0,343.0,677.52,526.52
2016,2,16,15,45,573.5,96.0,0.5,17.0,304.5,630.61,494.6
2016,2,16,16,0,545.0,89.0,0.5,17.0,266.0,582.8,461.19
2016,2,16,16,15,515.0,78.5,0.45,16.5,225.0,529.31,422.62
2016,2,16,16,30,485.0,68.0,0.4,16.0,184.0,475.88,382.19
2016,2,16,16,45,427.5,57.0,0.4,15.5,143.0,403.27,324.79
2016,2,16,17,0,370.0,46.0,0.4,15.0,102.0,334.0,267.26
2016,2,16,17,15,280.0,33.0,0.4,14.5,66.0,247.43,190.59
2016,2,16,17,30,190.0,20.0,0.4,14.0,30.0,155.85,45.6
2016,2,16,17,45,95.0,10.0,0.4,14.0,15.0,57.84,0.0
2016,2,16,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,2.0,3.3,12.0,2.0,1.82,0.0
2016,2,17,7,30,0.0,4.0,3.3,12.0,4.0,3.5,0.0
2016,2,17,7,45,0.0,8.0,3.3,12.5,8.0,7.02,0.46
2016,2,17,8,0,0.0,12.0,3.3,13.0,12.0,10.53,3.72
2016,2,17,8,15,0.0,16.5,3.4,13.0,16.5,14.5,7.38
2016,2,17,8,30,0.0,21.0,3.5,13.0,21.0,18.47,10.31
2016,2,17,8,45,0.0,25.5,3.65,13.5,25.5,22.44,13.72
2016,2,17,9,0,0.0,30.0,3.8,14.0,30.0,26.42,17.09
2016,2,17,9,15,0.0,45.0,3.8,14.0,45.0,39.7,28.41
2016,2,17,9,30,0.0,60.0,3.8,14.0,60.0,53.0,39.66
2016,2,17,9,45,0.0,51.5,3.8,14.0,51.5,45.47,33.15
2016,2,17,10,0,0.0,43.0,3.8,14.0,43.0,37.96,26.69
2016,2,17,10,15,0.0,66.0,3.7,14.0,66.0,58.36,43.88
2016,2,17,10,30,0.0,89.0,3.6,14.0,89.0,78.84,60.96
2016,2,17,10,45,0.0,74.0,3.5,14.0,74.0,65.5,49.66
2016,2,17,11,0,0.0,59.0,3.4,14.0,59.0,52.19,38.42
2016,2,17,11,15,0.0,74.0,3.3,14.0,74.0,65.52,49.55
2016,2,17,11,30,0.0,89.0,3.2,14.0,89.0,78.88,60.63
2016,2,17,11,45,0.0,90.0,3.15,14.0,90.0,79.78,61.32
2016,2,17,12,0,0.0,91.0,3.1,14.0,91.0,80.68,62.02
2016,2,17,12,15,0.0,86.5,3.15,13.5,86.5,76.68,58.79
2016,2,17,12,30,0.0,82.0,3.2,13.0,82.0,72.67,55.56
2016,2,17,12,45,0.0,55.0,3.25,13.0,55.0,48.67,35.46
2016,2,17,13,0,0.0,28.0,3.3,13.0,28.0,24.74,15.31
2016,2,17,13,15,0.0,41.0,3.35,13.0,41.0,36.25,25.05
2016,2,17,13,30,0.0,54.0,3.4,13.0,54.0,47.77,34.79
2016,2,17,13,45,0.0,52.5,3.5,13.0,52.5,46.43,33.7
2016,2,17,14,0,0.0,51.0,3.6,13.0,51.0,45.09,32.62
2016,2,17,14,15,0.0,36.5,3.6,12.5,36.5,32.23,21.83
2016,2,17,14,30,0.0,22.0,3.6,12.0,22.0,19.4,10.97
2016,2,17,14,45,97.0,115.5,3.6,12.0,161.0,215.6,180.47
2016,2,17,15,0,194.0,209.0,3.6,12.0,300.0,420.29,349.19
2016,2,17,15,15,135.5,190.0,3.55,11.5,251.0,345.13,287.34
2016,2,17,15,30,77.0,171.0,3.5,11.0,202.0,255.7,213.43
2016,2,17,15,45,70.5,153.0,3.45,11.0,179.0,229.92,192.45
2016,2,17,16,0,64.0,135.0,3.4,11.0,156.0,204.26,171.07
2016,2,17,16,15,56.0,115.0,3.4,11.0,131.5,174.64,145.94
2016,2,17,16,30,48.0,95.0,3.4,11.0,107.0,145.15,120.47
2016,2,17,16,45,37.5,75.0,3.45,11.0,83.0,113.99,93.02
2016,2,17,17,0,27.0,55.0,3.5,11.0,59.0,82.83,65.23
2016,2,17,17,15,13.5,36.5,3.55,10.5,38.5,52.0,37.3
2016,2,17,17,30,0.0,18.0,3.6,10.0,18.0,16.05,1.59
2016,2,17,17,45,0.0,9.0,3.7,10.0,9.0,8.19,0.0
2016,2,17,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,2.0,14.0,3.8,9.0,14.5,12.73,0.0
2016,2,18,7,30,4.0,28.0,3.8,9.0,29.0,24.08,13.4
2016,2,18,7,45,35.5,49.0,3.85,9.5,55.5,40.39,29.95
2016,2,18,8,0,67.0,70.0,3.9,10.0,82.0,55.16,43.82
2016,2,18,8,15,88.5,91.5,3.9,10.0,112.0,71.7,59.14
2016,2,18,8,30,110.0,113.0,3.9,10.0,142.0,98.95,75.94
2016,2,18,8,45,137.5,129.0,3.9,10.0,172.0,126.16,97.12
2016,2,18,9,0,165.0,145.0,3.9,10.0,202.0,156.78,122.33
2016,2,18,9,15,100.0,156.5,3.85,10.0,192.0,163.08,130.91
2016,2,18,9,30,35.0,168.0,3.8,10.0,182.0,159.36,129.96
2016,2,18,9,45,33.5,181.0,3.8,10.5,195.5,174.34,142.32
2016,2,18,10,0,32.0,194.0,3.8,11.0,209.0,189.24,154.38
2016,2,18,10,15,140.0,218.5,3.75,11.0,293.5,273.24,223.68
2016,2,18,10,30,248.0,243.0,3.7,11.0,378.0,371.56,304.04
2016,2,18,10,45,124.0,196.5,3.7,11.0,264.0,262.59,215.32
2016,2,18,11,0,0.0,150.0,3.7,11.0,150.0,134.43,107.81
2016,2,18,11,15,0.0,121.5,3.65,11.0,121.5,108.39,86.12
2016,2,18,11,30,0.0,93.0,3.6,11.0,93.0,82.46,64.3
2016,2,18,11,45,0.0,95.0,3.55,11.5,95.0,84.28,65.67
2016,2,18,12,0,0.0,97.0,3.5,12.0,97.0,86.11,67.04
2016,2,18,12,15,0.0,126.0,3.45,11.5,126.0,112.94,89.54
2016,2,18,12,30,0.0,155.0,3.4,11.0,155.0,140.5,112.58
2016,2,18,12,45,61.0,228.0,3.4,11.0,266.5,279.25,228.49
2016,2,18,13,0,122.0,301.0,3.4,11.0,378.0,434.87,353.67
2016,2,18,13,15,61.0,181.5,3.3,11.0,220.0,234.22,191.72
2016,2,18,13,30,0.0,62.0,3.2,11.0,62.0,54.87,40.97
2016,2,18,13,45,0.0,66.0,3.15,11.0,66.0,58.41,44.14
2016,2,18,14,0,0.0,70.0,3.1,11.0,70.0,61.96,47.2
2016,2,18,14,15,9.5,135.0,3.05,10.5,140.0,132.28,107.17
2016,2,18,14,30,19.0,200.0,3.0,10.0,210.0,210.61,173.05
2016,2,18,14,45,62.5,205.0,2.95,10.0,235.5,275.58,228.48
2016,2,18,15,0,106.0,210.0,2.9,10.0,261.0,325.06,270.72
2016,2,18,15,15,53.0,156.5,2.8,10.0,182.0,211.94,176.33
2016,2,18,15,30,0.0,103.0,2.7,10.0,103.0,94.73,75.98
2016,2,18,15,45,0.0,91.5,2.65,10.0,91.5,83.83,66.96
2016,2,18,16,0,0.0,80.0,2.6,10.0,80.0,72.94,57.71
2016,2,18,16,15,0.0,67.5,2.55,9.5,67.5,60.96,47.51
2016,2,18,16,30,0.0,55.0,2.5,9.0,55.0,48.95,37.1
2016,2,18,16,45,205.0,52.5,2.45,9.0,85.0,236.77,202.17
2016,2,18,17,0,410.0,50.0,2.4,9.0,115.0,365.79,306.7
2016,2,18,17,15,288.5,37.5,2.4,9.0,75.5,257.78,208.39
2016,2,18,17,30,167.0,25.0,2.4,9.0,36.0,152.07,77.14
2016,2,18,17,45,83.5,12.5,2.4,9.0,18.0,54.43,0.0
2016,2,18,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.0,4.55,9.0,3.0,2.73,0.0
2016,2,19,7,30,0.0,6.0,4.6,9.0,6.0,5.26,0.0
2016,2,19,7,45,0.0,10.5,4.65,9.5,10.5,9.21,2.51
2016,2,19,8,0,0.0,15.0,4.7,10.0,15.0,13.18,6.22
2016,2,19,8,15,0.0,20.5,4.6,10.0,20.5,18.02,10.73
2016,2,19,8,30,0.0,26.0,4.5,10.0,26.0,22.88,14.33
2016,2,19,8,45,0.0,31.0,4.45,10.0,31.0,27.3,18.19
2016,2,19,9,0,0.0,36.0,4.4,10.0,36.0,31.73,22.01
2016,2,19,9,15,0.0,27.0,4.2,10.0,27.0,23.78,15.06
2016,2,19,9,30,0.0,18.0,4.0,10.0,18.0,15.85,8.13
2016,2,19,9,45,0.0,76.0,3.8,10.5,76.0,67.23,52.3
2016,2,19,10,0,0.0,134.0,3.6,11.0,134.0,118.8,95.71
2016,2,19,10,15,0.0,137.0,3.45,11.0,137.0,121.8,97.94
2016,2,19,10,30,0.0,140.0,3.3,11.0,140.0,124.77,100.22
2016,2,19,10,45,9.0,179.5,3.15,11.0,185.0,166.58,134.94
2016,2,19,11,0,18.0,219.0,3.0,11.0,230.0,210.22,170.73
2016,2,19,11,15,18.0,224.0,2.9,11.0,235.0,216.5,175.56
2016,2,19,11,30,18.0,229.0,2.8,11.0,240.0,222.77,180.5
2016,2,19,11,45,30.0,250.0,2.75,11.0,269.0,264.66,214.62
2016,2,19,12,0,42.0,271.0,2.7,11.0,298.0,299.25,242.49
2016,2,19,12,15,61.0,284.0,2.7,11.0,323.5,332.52,269.48
2016,2,19,12,30,80.0,297.0,2.7,11.0,349.0,367.27,297.5
2016,2,19,12,45,125.5,301.0,2.7,11.0,381.5,431.59,349.36
2016,2,19,13,0,171.0,305.0,2.7,11.0,414.0,483.26,390.79
2016,2,19,13,15,152.0,298.0,2.65,10.5,394.0,464.32,376.24
2016,2,19,13,30,133.0,291.0,2.6,10.0,374.0,444.16,361.03
2016,2,19,13,45,88.5,268.0,2.55,10.0,322.5,362.79,296.16
2016,2,19,14,0,44.0,245.0,2.5,10.0,271.0,297.24,242.8
2016,2,19,14,15,42.0,232.5,2.45,10.0,256.5,283.57,232.33
2016,2,19,14,30,40.0,220.0,2.4,10.0,242.0,269.73,221.5
2016,2,19,14,45,32.5,202.5,2.35,10.0,220.0,244.49,201.11
2016,2,19,15,0,25.0,185.0,2.3,10.0,198.0,203.56,167.63
2016,2,19,15,15,122.0,179.0,2.25,9.5,231.0,317.91,266.29
2016,2,19,15,30,219.0,173.0,2.2,9.0,264.0,396.13,333.37
2016,2,19,15,45,198.5,158.5,2.15,9.0,234.0,359.15,302.99
2016,2,19,16,0,178.0,144.0,2.1,9.0,204.0,322.81,273.2
2016,2,19,16,15,163.0,124.0,2.0,8.5,172.5,283.51,240.95
2016,2,19,16,30,148.0,104.0,1.9,8.0,141.0,244.51,208.06
2016,2,19,16,45,125.5,83.5,1.85,8.0,110.0,199.84,168.91
2016,2,19,17,0,103.0,63.0,1.8,8.0,79.0,156.06,129.65
2016,2,19,17,15,62.0,43.5,1.75,7.5,52.0,103.45,81.77
2016,2,19,17,30,21.0,24.0,1.7,7.0,25.0,40.27,19.24
2016,2,19,17,45,10.5,12.0,1.65,7.0,12.5,16.34,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,112.5,16.0,1.8,4.5,26.0,12.62,0.0
2016,2,20,7,30,225.0,32.0,1.8,5.0,52.0,25.04,15.42
2016,2,20,7,45,281.5,48.0,1.8,5.5,89.5,37.0,27.66
2016,2,20,8,0,338.0,64.0,1.8,6.0,127.0,48.57,38.7
2016,2,20,8,15,381.5,77.0,1.75,6.5,167.5,61.93,45.75
2016,2,20,8,30,425.0,90.0,1.7,7.0,208.0,104.0,68.86
2016,2,20,8,45,464.0,97.5,1.7,7.5,247.0,146.44,100.26
2016,2,20,9,0,503.0,105.0,1.7,8.0,286.0,193.4,139.74
2016,2,20,9,15,541.0,112.0,1.6,8.5,328.0,246.49,186.17
2016,2,20,9,30,579.0,119.0,1.5,9.0,370.0,301.35,234.22
2016,2,20,9,45,636.0,115.0,1.4,9.5,413.0,357.05,282.05
2016,2,20,10,0,693.0,111.0,1.3,10.0,456.0,417.91,333.02
2016,2,20,10,15,780.0,102.5,1.15,10.0,514.5,494.24,394.8
2016,2,20,10,30,867.0,94.0,1.0,10.0,573.0,576.79,459.17
2016,2,20,10,45,749.0,130.0,0.9,10.5,557.5,589.4,467.74
2016,2,20,11,0,631.0,166.0,0.8,11.0,542.0,588.42,465.46
2016,2,20,11,15,551.0,201.5,0.65,11.0,537.5,596.32,469.45
2016,2,20,11,30,471.0,237.0,0.5,11.0,533.0,600.77,469.87
2016,2,20,11,45,410.5,259.5,0.4,11.0,520.5,588.72,459.29
2016,2,20,12,0,350.0,282.0,0.3,11.0,508.0,582.37,452.55
2016,2,20,12,15,366.0,279.5,0.3,11.0,516.5,608.07,471.69
2016,2,20,12,30,382.0,277.0,0.3,11.0,525.0,633.16,489.86
2016,2,20,12,45,374.5,276.5,0.35,11.5,518.5,638.95,493.59
2016,2,20,13,0,367.0,276.0,0.4,12.0,512.0,642.88,496.31
2016,2,20,13,15,373.5,268.5,0.55,12.0,504.5,649.8,503.91
2016,2,20,13,30,380.0,261.0,0.7,12.0,497.0,655.11,510.35
2016,2,20,13,45,377.5,253.5,0.85,12.0,482.0,650.32,509.37
2016,2,20,14,0,375.0,246.0,1.0,12.0,467.0,643.75,507.11
2016,2,20,14,15,428.0,219.5,1.1,12.0,460.0,681.97,538.07
2016,2,20,14,30,481.0,193.0,1.2,12.0,453.0,701.05,555.14
2016,2,20,14,45,662.5,137.0,1.35,12.0,471.5,807.16,635.86
2016,2,20,15,0,844.0,81.0,1.5,12.0,490.0,890.26,696.37
2016,2,20,15,15,823.0,78.0,1.55,11.5,450.0,854.05,673.41
2016,2,20,15,30,802.0,75.0,1.6,11.0,410.0,815.25,649.54
2016,2,20,15,45,779.0,70.0,1.7,11.0,366.0,769.96,619.58
2016,2,20,16,0,756.0,65.0,1.8,11.0,322.0,722.83,587.24
2016,2,20,16,15,713.0,60.5,1.8,10.5,274.5,659.23,541.28
2016,2,20,16,30,670.0,56.0,1.8,10.0,227.0,595.8,493.49
2016,2,20,16,45,606.0,49.0,1.85,9.5,179.5,521.66,434.9
2016,2,20,17,0,542.0,42.0,1.9,9.0,132.0,445.27,370.22
2016,2,20,17,15,426.5,32.5,1.9,8.5,88.5,338.33,275.54
2016,2,20,17,30,311.0,23.0,1.9,8.0,45.0,235.22,149.54
2016,2,20,17,45,155.5,11.5,1.95,8.0,22.5,91.04,0.0
2016,2,20,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,21,7,15,206.0,14.5,1.75,6.5,34.0,11.62,0.0
2016,2,21,7,30,412.0,29.0,1.7,7.0,68.0,23.67,14.44
2016,2,21,7,45,513.0,37.0,1.7,7.5,115.0,29.41,20.73
2016,2,21,8,0,614.0,45.0,1.7,8.0,162.0,38.3,29.17
2016,2,21,8,15,672.0,50.5,1.7,8.5,211.0,50.16,32.07
2016,2,21,8,30,730.0,56.0,1.7,9.0,260.0,104.87,57.08
2016,2,21,8,45,770.0,59.5,1.7,9.5,308.5,162.29,99.08
2016,2,21,9,0,810.0,63.0,1.7,10.0,357.0,224.15,151.85
2016,2,21,9,15,835.5,66.0,1.65,10.5,401.0,285.83,207.58
2016,2,21,9,30,861.0,69.0,1.6,11.0,445.0,349.53,264.95
2016,2,21,9,45,880.0,71.0,1.6,11.5,484.5,412.2,320.44
2016,2,21,10,0,899.0,73.0,1.6,12.0,524.0,474.06,373.52
2016,2,21,10,15,911.5,74.5,1.6,12.0,557.5,532.44,422.83
2016,2,21,10,30,924.0,76.0,1.6,12.0,591.0,590.05,469.9
2016,2,21,10,45,932.5,77.5,1.6,12.5,617.5,644.22,511.94
2016,2,21,11,0,941.0,79.0,1.6,13.0,644.0,696.69,551.3
2016,2,21,11,15,946.0,79.5,1.65,13.0,662.5,743.71,586.75
2016,2,21,11,30,951.0,80.0,1.7,13.0,681.0,788.22,617.98
2016,2,21,11,45,952.0,81.5,1.8,13.5,691.5,828.03,645.02
2016,2,21,12,0,953.0,83.0,1.9,14.0,702.0,864.68,669.71
2016,2,21,12,15,953.0,83.0,1.95,14.0,704.0,895.48,691.02
2016,2,21,12,30,953.0,83.0,2.0,14.0,706.0,922.74,709.97
2016,2,21,12,45,947.0,84.0,2.15,14.0,699.5,942.2,724.8
2016,2,21,13,0,941.0,85.0,2.3,14.0,693.0,957.71,737.13
2016,2,21,13,15,935.5,84.5,2.4,14.0,679.0,967.94,745.5
2016,2,21,13,30,930.0,84.0,2.5,14.0,665.0,974.2,751.35
2016,2,21,13,45,921.0,83.5,2.65,14.0,643.5,973.24,752.92
2016,2,21,14,0,912.0,83.0,2.8,14.0,622.0,968.35,751.93
2016,2,21,14,15,900.0,81.5,2.85,13.5,593.0,955.58,746.07
2016,2,21,14,30,888.0,80.0,2.9,13.0,564.0,939.12,737.75
2016,2,21,14,45,873.0,77.5,3.0,13.0,529.0,915.09,723.12
2016,2,21,15,0,858.0,75.0,3.1,13.0,494.0,896.96,712.69
2016,2,21,15,15,836.0,72.5,3.1,12.5,453.5,860.17,689.14
2016,2,21,15,30,814.0,70.0,3.1,12.0,413.0,820.81,663.43
2016,2,21,15,45,787.5,66.0,3.1,12.0,368.5,773.45,629.96
2016,2,21,16,0,761.0,62.0,3.1,12.0,324.0,724.46,594.48
2016,2,21,16,15,717.5,57.5,3.0,11.5,276.5,660.27,546.7
2016,2,21,16,30,674.0,53.0,2.9,11.0,229.0,596.4,497.38
2016,2,21,16,45,616.0,46.5,2.85,10.5,181.5,520.69,436.42
2016,2,21,17,0,558.0,40.0,2.8,10.0,134.0,447.6,374.01
2016,2,21,17,15,448.0,31.5,2.75,10.0,91.0,350.63,286.35
2016,2,21,17,30,338.0,23.0,2.7,10.0,48.0,252.6,169.84
2016,2,21,17,45,169.0,11.5,2.65,10.0,24.0,98.23,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,7,15,226.0,14.5,1.85,7.5,37.5,11.54,0.0
2016,2,22,7,30,452.0,29.0,1.8,8.0,75.0,25.75,16.38
2016,2,22,7,45,545.5,37.0,1.8,8.5,122.5,32.03,23.03
2016,2,22,8,0,639.0,45.0,1.8,9.0,170.0,38.22,29.0
2016,2,22,8,15,696.0,50.0,1.65,9.5,220.0,51.27,31.75
2016,2,22,8,30,753.0,55.0,1.5,10.0,270.0,107.14,57.57
2016,2,22,8,45,789.5,59.0,1.4,10.5,318.5,166.07,100.93
2016,2,22,9,0,826.0,63.0,1.3,11.0,367.0,229.01,154.51
2016,2,22,9,15,851.0,66.0,1.15,11.5,412.0,291.63,210.5
2016,2,22,9,30,876.0,69.0,1.0,12.0,457.0,357.57,268.7
2016,2,22,9,45,893.5,71.5,0.85,12.5,496.5,419.76,322.29
2016,2,22,10,0,911.0,74.0,0.7,13.0,536.0,482.3,373.71
2016,2,22,10,15,923.5,75.5,0.65,13.0,569.5,541.42,421.64
2016,2,22,10,30,936.0,77.0,0.6,13.0,603.0,599.74,467.06
2016,2,22,10,45,943.5,78.5,0.55,13.5,629.5,653.97,506.84
2016,2,22,11,0,951.0,80.0,0.5,14.0,656.0,706.36,543.67
2016,2,22,11,15,956.5,81.0,0.5,14.0,675.0,754.76,577.8
2016,2,22,11,30,962.0,82.0,0.5,14.0,694.0,800.66,607.84
2016,2,22,11,45,964.0,82.5,0.5,14.5,704.5,840.61,632.39
2016,2,22,12,0,966.0,83.0,0.5,15.0,715.0,877.38,654.61
2016,2,22,12,15,966.5,83.5,0.55,15.0,718.0,909.57,675.94
2016,2,22,12,30,967.0,84.0,0.6,15.0,721.0,938.2,695.06
2016,2,22,12,45,962.5,85.0,0.65,15.5,715.0,959.31,708.13
2016,2,22,13,0,958.0,86.0,0.7,16.0,709.0,976.46,718.87
2016,2,22,13,15,954.0,85.5,0.75,16.0,696.0,988.32,727.74
2016,2,22,13,30,950.0,85.0,0.8,16.0,683.0,996.16,734.3
2016,2,22,13,45,940.0,85.0,0.85,16.0,661.0,994.97,735.29
2016,2,22,14,0,930.0,85.0,0.9,16.0,639.0,989.78,734.0
2016,2,22,14,15,920.0,83.5,0.9,16.0,611.0,978.83,728.13
2016,2,22,14,30,910.0,82.0,0.9,16.0,583.0,964.09,720.01
2016,2,22,14,45,784.0,100.5,0.95,16.0,513.0,872.48,661.79
2016,2,22,15,0,658.0,119.0,1.0,16.0,443.0,776.85,599.72
