Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,15,15,747.0,96.5,1.0,15.5,436.5,817.99,632.15
2016,2,22,15,30,836.0,74.0,1.0,15.0,430.0,846.73,654.2
2016,2,22,15,45,805.0,71.0,1.05,15.0,384.0,796.15,620.91
2016,2,22,16,0,774.0,68.0,1.1,15.0,338.0,744.03,586.48
2016,2,22,16,15,731.5,63.5,1.15,14.0,289.5,679.89,543.9
2016,2,22,16,30,689.0,59.0,1.2,13.0,241.0,615.79,499.03
2016,2,22,16,45,620.5,52.5,1.3,12.5,191.5,538.31,440.47
2016,2,22,17,0,552.0,46.0,1.4,12.0,142.0,458.44,375.44
2016,2,22,17,15,437.0,36.5,1.4,11.5,97.0,350.61,282.91
2016,2,22,17,30,322.0,27.0,1.4,11.0,52.0,249.69,173.56
2016,2,22,17,45,161.0,13.5,1.45,11.0,26.0,96.08,0.0
2016,2,22,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,7,15,214.0,16.0,1.0,10.0,38.5,12.77,0.0
2016,2,23,7,30,428.0,32.0,1.0,10.0,77.0,26.12,16.78
2016,2,23,7,45,527.0,40.0,1.0,10.5,125.0,31.77,22.68
2016,2,23,8,0,626.0,48.0,1.0,11.0,173.0,40.81,31.14
2016,2,23,8,15,683.5,53.5,1.05,11.0,223.5,55.4,34.32
2016,2,23,8,30,741.0,59.0,1.1,11.0,274.0,111.13,60.86
2016,2,23,8,45,781.0,62.5,1.2,11.5,323.0,169.52,103.73
2016,2,23,9,0,821.0,66.0,1.3,12.0,372.0,232.37,157.01
2016,2,23,9,15,846.5,69.0,1.25,12.5,417.0,294.96,212.87
2016,2,23,9,30,872.0,72.0,1.2,13.0,462.0,359.57,270.09
2016,2,23,9,45,890.0,74.5,1.2,13.5,502.0,423.19,325.38
2016,2,23,10,0,908.0,77.0,1.2,14.0,542.0,485.89,378.06
2016,2,23,10,15,920.5,78.5,1.2,14.0,575.5,544.97,426.85
2016,2,23,10,30,933.0,80.0,1.2,14.0,609.0,603.23,473.34
2016,2,23,10,45,938.5,82.5,1.2,14.5,635.0,657.23,514.2
2016,2,23,11,0,944.0,85.0,1.2,15.0,661.0,709.23,552.18
2016,2,23,11,15,949.5,86.0,1.2,15.0,680.0,757.44,587.06
2016,2,23,11,30,955.0,87.0,1.2,15.0,699.0,803.15,617.76
2016,2,23,11,45,955.5,88.5,1.2,15.5,709.5,842.86,642.84
2016,2,23,12,0,956.0,90.0,1.2,16.0,720.0,879.33,665.5
2016,2,23,12,15,956.0,90.0,1.15,16.0,722.5,910.34,684.81
2016,2,23,12,30,956.0,90.0,1.1,16.0,725.0,937.78,701.68
2016,2,23,12,45,943.5,94.5,1.1,16.0,717.0,955.58,713.11
2016,2,23,13,0,931.0,99.0,1.1,16.0,709.0,969.21,722.06
2016,2,23,13,15,926.0,98.0,1.05,16.0,695.5,979.33,727.97
2016,2,23,13,30,921.0,97.0,1.0,16.0,682.0,985.49,731.48
2016,2,23,13,45,911.0,97.0,0.95,16.5,660.0,984.2,728.99
2016,2,23,14,0,901.0,97.0,0.9,17.0,638.0,988.75,730.53
2016,2,23,14,15,889.5,95.0,0.9,17.0,609.0,975.95,723.34
2016,2,23,14,30,878.0,93.0,0.9,17.0,580.0,959.36,714.06
2016,2,23,14,45,676.5,132.5,0.9,17.0,494.5,819.1,622.3
2016,2,23,15,0,475.0,172.0,0.9,17.0,409.0,666.35,517.59
2016,2,23,15,15,548.5,139.5,0.9,16.5,391.5,686.0,537.07
2016,2,23,15,30,622.0,107.0,0.9,16.0,374.0,708.05,554.94
2016,2,23,15,45,565.0,109.5,0.9,15.5,332.5,646.86,512.84
2016,2,23,16,0,508.0,112.0,0.9,15.0,291.0,581.5,467.21
2016,2,23,16,15,560.5,90.5,0.9,14.0,262.0,585.38,473.16
2016,2,23,16,30,613.0,69.0,0.9,13.0,233.0,578.82,469.65
2016,2,23,16,45,529.5,62.5,0.95,12.5,184.0,486.98,398.73
2016,2,23,17,0,446.0,56.0,1.0,12.0,135.0,399.6,327.42
2016,2,23,17,15,334.0,43.0,1.0,11.5,91.5,293.84,237.49
2016,2,23,17,30,222.0,30.0,1.0,11.0,48.0,198.16,141.59
2016,2,23,17,45,111.0,15.0,1.0,11.0,24.0,71.54,0.0
2016,2,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,7,15,176.0,17.0,0.75,11.0,36.5,13.51,1.19
2016,2,24,7,30,352.0,34.0,0.7,11.0,73.0,27.63,18.18
2016,2,24,7,45,450.0,43.0,0.65,11.5,118.5,34.01,24.65
2016,2,24,8,0,548.0,52.0,0.6,12.0,164.0,40.27,30.59
2016,2,24,8,15,606.0,58.5,0.6,12.0,212.0,55.59,34.4
2016,2,24,8,30,664.0,65.0,0.6,12.0,260.0,107.93,60.58
2016,2,24,8,45,707.5,68.5,0.6,12.5,307.5,165.61,103.08
2016,2,24,9,0,751.0,72.0,0.6,13.0,355.0,224.8,152.43
2016,2,24,9,15,777.5,75.5,0.55,13.0,398.5,284.01,204.66
2016,2,24,9,30,804.0,79.0,0.5,13.0,442.0,345.48,258.47
2016,2,24,9,45,674.0,120.5,0.45,13.5,442.5,382.05,293.28
2016,2,24,10,0,544.0,162.0,0.4,14.0,443.0,401.07,311.57
2016,2,24,10,15,419.0,206.5,0.35,14.0,431.0,413.37,322.79
2016,2,24,10,30,294.0,251.0,0.3,14.0,419.0,406.54,317.8
2016,2,24,10,45,474.0,209.0,0.3,14.5,494.0,501.87,390.56
2016,2,24,11,0,654.0,167.0,0.3,15.0,569.0,609.85,469.51
2016,2,24,11,15,555.5,209.5,0.25,15.0,558.0,611.99,468.3
2016,2,24,11,30,457.0,252.0,0.2,15.0,547.0,609.03,464.18
2016,2,24,11,45,351.0,283.0,0.2,15.0,512.0,569.85,435.01
2016,2,24,12,0,245.0,314.0,0.2,15.0,477.0,520.51,398.27
2016,2,24,12,15,331.5,295.5,0.2,15.0,517.0,598.5,456.35
2016,2,24,12,30,418.0,277.0,0.2,15.0,557.0,666.82,505.13
2016,2,24,12,45,485.5,249.5,0.2,15.5,572.0,725.89,545.39
2016,2,24,13,0,553.0,222.0,0.2,16.0,587.0,771.08,576.09
2016,2,24,13,15,547.0,219.0,0.25,16.0,574.5,774.24,578.78
2016,2,24,13,30,541.0,216.0,0.3,16.0,562.0,774.72,580.47
2016,2,24,13,45,456.0,235.0,0.35,16.0,520.0,722.63,544.79
2016,2,24,14,0,371.0,254.0,0.4,16.0,478.0,651.39,496.15
2016,2,24,14,15,610.5,172.0,0.45,16.0,521.5,809.64,612.42
2016,2,24,14,30,850.0,90.0,0.5,16.0,565.0,931.14,692.38
2016,2,24,14,45,832.5,88.5,0.6,16.0,530.5,906.18,677.59
2016,2,24,15,0,815.0,87.0,0.7,16.0,496.0,878.06,662.86
2016,2,24,15,15,793.5,84.0,0.75,15.5,456.0,841.56,642.41
2016,2,24,15,30,772.0,81.0,0.8,15.0,416.0,802.57,619.81
2016,2,24,15,45,742.5,77.0,0.9,15.0,371.5,753.36,588.94
2016,2,24,16,0,713.0,73.0,1.0,15.0,327.0,708.07,559.78
2016,2,24,16,15,670.0,68.0,1.05,14.5,280.0,645.06,516.64
2016,2,24,16,30,627.0,63.0,1.1,14.0,233.0,582.6,471.95
2016,2,24,16,45,564.5,55.5,1.2,13.5,186.0,504.08,412.66
2016,2,24,17,0,502.0,48.0,1.3,13.0,139.0,428.93,351.43
2016,2,24,17,15,395.0,38.0,1.35,12.5,95.5,327.23,264.87
2016,2,24,17,30,288.0,28.0,1.4,12.0,52.0,235.43,172.78
2016,2,24,17,45,144.0,14.0,1.5,12.0,26.0,88.01,0.0
2016,2,24,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,7,15,158.5,19.5,0.75,10.0,37.5,15.3,3.67
2016,2,25,7,30,317.0,39.0,0.7,10.0,75.0,32.03,22.24
2016,2,25,7,45,408.5,49.5,0.7,10.5,120.0,39.52,29.7
2016,2,25,8,0,500.0,60.0,0.7,11.0,165.0,46.82,36.61
2016,2,25,8,15,559.5,67.5,0.7,11.5,212.5,63.22,40.86
2016,2,25,8,30,619.0,75.0,0.7,12.0,260.0,113.81,67.08
2016,2,25,8,45,601.0,87.0,0.7,12.5,291.0,164.11,106.6
2016,2,25,9,0,583.0,99.0,0.7,13.0,322.0,211.94,148.83
2016,2,25,9,15,464.5,139.0,0.65,13.5,329.5,251.53,188.31
2016,2,25,9,30,346.0,179.0,0.6,14.0,337.0,276.56,213.74
2016,2,25,9,45,313.0,202.0,0.6,14.5,354.0,308.16,240.79
2016,2,25,10,0,280.0,225.0,0.6,15.0,371.0,336.05,263.61
2016,2,25,10,15,393.0,212.5,0.6,15.0,431.5,401.26,314.67
2016,2,25,10,30,506.0,200.0,0.6,15.0,492.0,483.66,377.77
2016,2,25,10,45,691.0,148.5,0.65,15.5,566.0,580.6,450.82
2016,2,25,11,0,876.0,97.0,0.7,16.0,640.0,684.75,527.33
2016,2,25,11,15,882.0,98.5,0.7,16.0,659.0,727.71,557.56
2016,2,25,11,30,888.0,100.0,0.7,16.0,678.0,771.78,586.88
2016,2,25,11,45,892.0,100.0,0.7,16.5,689.0,810.26,610.81
2016,2,25,12,0,896.0,100.0,0.7,17.0,700.0,845.93,632.64
2016,2,25,12,15,662.0,189.0,0.65,17.0,633.5,784.87,589.66
2016,2,25,12,30,428.0,278.0,0.6,17.0,567.0,690.63,520.4
2016,2,25,12,45,660.0,189.5,0.6,17.0,631.0,824.66,618.39
2016,2,25,13,0,892.0,101.0,0.6,17.0,695.0,940.1,692.22
2016,2,25,13,15,888.0,100.5,0.6,17.0,682.0,951.09,697.84
2016,2,25,13,30,884.0,100.0,0.6,17.0,669.0,958.31,702.88
2016,2,25,13,45,871.0,101.0,0.65,17.0,647.0,964.77,708.77
2016,2,25,14,0,858.0,102.0,0.7,17.0,625.0,957.89,706.27
2016,2,25,14,15,683.5,147.5,0.75,16.5,552.5,852.96,640.88
2016,2,25,14,30,509.0,193.0,0.8,16.0,480.0,731.73,561.36
2016,2,25,14,45,578.5,159.5,0.85,16.0,466.5,753.81,581.5
2016,2,25,15,0,648.0,126.0,0.9,16.0,453.0,779.8,601.32
2016,2,25,15,15,543.0,139.0,0.9,15.5,398.5,682.14,534.58
2016,2,25,15,30,438.0,152.0,0.9,15.0,344.0,595.89,473.64
2016,2,25,15,45,322.5,149.5,0.95,14.5,283.0,467.7,378.77
2016,2,25,16,0,207.0,147.0,1.0,14.0,222.0,364.04,298.17
2016,2,25,16,15,409.0,107.5,1.05,13.5,229.5,483.89,398.21
2016,2,25,16,30,611.0,68.0,1.1,13.0,237.0,577.86,471.85
2016,2,25,16,45,550.5,60.0,1.15,13.0,189.5,500.5,410.5
2016,2,25,17,0,490.0,52.0,1.2,13.0,142.0,426.27,349.12
2016,2,25,17,15,386.5,41.0,1.2,12.5,98.5,325.73,263.83
2016,2,25,17,30,283.0,30.0,1.2,12.0,55.0,234.67,175.37
2016,2,25,17,45,141.5,15.0,1.3,12.0,27.5,110.8,0.0
2016,2,25,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.25,10.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.3,10.0,10.0,9.1,0.0
2016,2,26,7,15,107.5,26.0,1.25,10.0,39.0,21.07,8.69
2016,2,26,7,30,215.0,42.0,1.2,10.0,68.0,32.5,22.76
2016,2,26,7,45,270.5,59.0,1.15,10.0,106.5,44.94,34.63
2016,2,26,8,0,326.0,76.0,1.1,10.0,145.0,56.94,45.86
2016,2,26,8,15,363.0,90.5,1.1,10.5,186.0,76.1,54.48
2016,2,26,8,30,400.0,105.0,1.1,11.0,227.0,118.43,79.92
2016,2,26,8,45,441.0,113.0,1.1,11.5,267.0,160.87,111.62
2016,2,26,9,0,482.0,121.0,1.1,12.0,307.0,208.15,150.73
2016,2,26,9,15,460.0,142.0,1.1,12.0,336.5,253.79,192.18
2016,2,26,9,30,438.0,163.0,1.1,12.0,366.0,296.71,230.7
2016,2,26,9,45,417.5,184.0,1.15,12.5,390.0,337.45,265.9
2016,2,26,10,0,397.0,205.0,1.2,13.0,414.0,371.4,294.49
2016,2,26,10,15,376.0,224.5,1.2,13.0,432.5,404.5,321.72
2016,2,26,10,30,355.0,244.0,1.2,13.0,451.0,435.03,346.03
2016,2,26,10,45,471.0,218.5,1.25,13.0,505.5,510.98,405.86
2016,2,26,11,0,587.0,193.0,1.3,13.0,560.0,589.62,466.69
2016,2,26,11,15,492.5,234.0,1.3,13.0,548.0,594.23,468.43
2016,2,26,11,30,398.0,275.0,1.3,13.0,536.0,579.92,456.52
2016,2,26,11,45,421.0,273.0,1.35,13.5,553.0,626.04,490.46
2016,2,26,12,0,444.0,271.0,1.4,14.0,570.0,662.64,516.69
2016,2,26,12,15,660.5,186.5,1.45,14.0,633.5,782.56,607.67
2016,2,26,12,30,877.0,102.0,1.5,14.0,697.0,888.86,680.98
2016,2,26,12,45,876.0,101.0,1.55,14.0,691.5,908.9,694.09
2016,2,26,13,0,875.0,100.0,1.6,14.0,686.0,925.39,705.98
2016,2,26,13,15,562.5,202.0,1.65,13.5,576.0,771.84,600.7
2016,2,26,13,30,250.0,304.0,1.7,13.0,466.0,568.13,448.14
2016,2,26,13,45,247.5,294.0,1.75,13.0,450.0,559.64,444.42
2016,2,26,14,0,245.0,284.0,1.8,13.0,434.0,549.97,438.22
2016,2,26,14,15,122.5,212.0,1.85,12.5,287.0,350.57,284.14
2016,2,26,14,30,0.0,140.0,1.9,12.0,140.0,128.27,101.98
2016,2,26,14,45,0.0,80.0,1.95,12.0,80.0,70.82,54.58
2016,2,26,15,0,0.0,20.0,2.0,12.0,20.0,17.63,9.48
2016,2,26,15,15,12.5,94.5,1.95,11.5,100.0,95.89,76.95
2016,2,26,15,30,25.0,169.0,1.9,11.0,180.0,188.03,154.89
2016,2,26,15,45,12.5,90.5,1.85,11.0,96.0,92.5,74.33
2016,2,26,16,0,0.0,12.0,1.8,11.0,12.0,10.55,3.53
2016,2,26,16,15,0.0,10.5,1.7,10.5,10.5,9.23,2.41
2016,2,26,16,30,0.0,9.0,1.6,10.0,9.0,7.9,1.27
2016,2,26,16,45,0.0,7.0,1.55,10.0,7.0,6.14,0.0
2016,2,26,17,0,0.0,5.0,1.5,10.0,5.0,4.38,0.0
2016,2,26,17,15,0.0,3.5,1.45,10.0,3.5,3.07,0.0
2016,2,26,17,30,0.0,2.0,1.4,10.0,2.0,1.75,0.0
2016,2,26,17,45,0.0,1.0,1.4,10.0,1.0,0.87,0.0
2016,2,26,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,5.5,1.75,7.5,5.5,0.0,0.0
2016,2,27,7,0,0.0,11.0,1.7,8.0,11.0,10.01,0.0
2016,2,27,7,15,78.5,27.5,1.7,8.5,37.0,22.2,10.7
2016,2,27,7,30,157.0,44.0,1.7,9.0,63.0,34.99,25.15
2016,2,27,7,45,185.0,63.5,1.7,9.5,96.0,49.48,38.8
2016,2,27,8,0,213.0,83.0,1.7,10.0,129.0,63.5,51.77
2016,2,27,8,15,232.0,102.0,1.65,10.0,163.5,83.9,63.09
2016,2,27,8,30,251.0,121.0,1.6,10.0,198.0,119.27,86.97
2016,2,27,8,45,264.5,138.5,1.6,10.5,231.5,155.35,115.48
2016,2,27,9,0,278.0,156.0,1.6,11.0,265.0,193.28,147.39
2016,2,27,9,15,325.5,167.5,1.55,11.0,309.0,237.45,184.24
2016,2,27,9,30,373.0,179.0,1.5,11.0,353.0,287.09,225.95
2016,2,27,9,45,622.5,128.5,1.5,11.5,447.5,373.2,293.87
2016,2,27,10,0,872.0,78.0,1.5,12.0,542.0,478.72,377.88
2016,2,27,10,15,885.0,80.0,1.45,12.5,575.5,536.79,424.97
2016,2,27,10,30,898.0,82.0,1.4,13.0,609.0,594.19,469.99
2016,2,27,10,45,911.0,81.5,1.35,13.5,636.0,648.11,510.75
2016,2,27,11,0,924.0,81.0,1.3,14.0,663.0,700.71,549.07
2016,2,27,11,15,930.0,82.0,1.25,14.0,682.0,748.4,582.7
2016,2,27,11,30,936.0,83.0,1.2,14.0,701.0,793.69,612.74
2016,2,27,11,45,723.5,164.0,1.2,14.5,646.5,759.01,585.92
2016,2,27,12,0,511.0,245.0,1.2,15.0,592.0,692.09,534.08
2016,2,27,12,15,455.5,267.5,1.2,15.0,577.5,688.52,531.21
2016,2,27,12,30,400.0,290.0,1.2,15.0,563.0,667.28,515.28
2016,2,27,12,45,349.5,300.0,1.2,15.0,537.5,646.39,499.72
2016,2,27,13,0,299.0,310.0,1.2,15.0,512.0,622.23,481.65
2016,2,27,13,15,284.5,306.5,1.2,15.0,496.0,613.65,475.86
2016,2,27,13,30,270.0,303.0,1.2,15.0,480.0,603.37,468.7
2016,2,27,13,45,351.0,274.0,1.25,15.0,496.0,652.59,507.83
2016,2,27,14,0,432.0,245.0,1.3,15.0,512.0,717.56,556.86
2016,2,27,14,15,646.0,168.5,1.3,15.0,548.0,843.55,649.44
2016,2,27,14,30,860.0,92.0,1.3,15.0,584.0,948.21,720.13
2016,2,27,14,45,854.0,87.0,1.35,15.0,551.0,929.28,708.24
2016,2,27,15,0,848.0,82.0,1.4,15.0,518.0,906.77,695.56
2016,2,27,15,15,828.5,79.0,1.45,14.5,477.5,871.21,675.04
2016,2,27,15,30,809.0,76.0,1.5,14.0,437.0,832.99,652.34
2016,2,27,15,45,787.0,71.5,1.55,14.0,393.0,788.34,623.27
2016,2,27,16,0,765.0,67.0,1.6,14.0,349.0,741.8,592.04
2016,2,27,16,15,725.5,62.5,1.6,13.5,301.0,679.82,548.88
2016,2,27,16,30,686.0,58.0,1.6,13.0,253.0,617.85,504.01
2016,2,27,16,45,624.0,52.5,1.65,12.5,204.0,544.57,448.38
2016,2,27,17,0,562.0,47.0,1.7,12.0,155.0,469.6,387.63
2016,2,27,17,15,460.5,38.0,1.75,11.5,109.5,369.26,302.21
2016,2,27,17,30,359.0,29.0,1.8,11.0,64.0,278.01,215.27
2016,2,27,17,45,179.5,14.5,1.85,11.0,32.0,132.45,0.0
2016,2,27,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.0,0.95,7.5,3.0,0.0,0.0
2016,2,28,7,0,0.0,6.0,0.9,8.0,6.0,5.46,0.0
2016,2,28,7,15,0.0,21.5,0.85,8.5,21.5,18.96,9.07
2016,2,28,7,30,0.0,37.0,0.8,9.0,37.0,32.08,22.75
2016,2,28,7,45,0.0,56.0,0.8,9.5,56.0,47.7,37.32
2016,2,28,8,0,0.0,75.0,0.8,10.0,75.0,63.13,51.5
2016,2,28,8,15,4.0,94.0,0.8,10.0,95.5,79.01,62.83
2016,2,28,8,30,8.0,113.0,0.8,10.0,116.0,96.36,77.4
2016,2,28,8,45,13.0,130.0,0.85,10.5,135.5,113.04,90.99
2016,2,28,9,0,18.0,147.0,0.9,11.0,155.0,130.49,105.1
2016,2,28,9,15,13.0,155.5,0.95,11.0,162.0,138.78,112.02
2016,2,28,9,30,8.0,164.0,1.0,11.0,169.0,146.29,118.18
2016,2,28,9,45,18.0,187.0,1.05,11.5,197.0,171.75,138.58
2016,2,28,10,0,28.0,210.0,1.1,12.0,225.0,198.72,160.01
2016,2,28,10,15,76.0,242.5,1.1,12.0,287.0,259.21,208.58
2016,2,28,10,30,124.0,275.0,1.1,12.0,349.0,328.83,263.6
2016,2,28,10,45,127.5,288.0,1.15,12.0,366.5,353.47,282.61
2016,2,28,11,0,131.0,301.0,1.2,12.0,384.0,378.41,301.96
2016,2,28,11,15,217.5,302.0,1.25,12.0,445.0,450.32,358.82
2016,2,28,11,30,304.0,303.0,1.3,12.0,506.0,539.39,427.18
2016,2,28,11,45,220.0,317.0,1.4,12.5,465.0,492.55,389.68
2016,2,28,12,0,136.0,331.0,1.5,13.0,424.0,449.88,355.47
2016,2,28,12,15,210.5,326.0,1.6,13.0,470.5,516.21,408.29
2016,2,28,12,30,285.0,321.0,1.7,13.0,517.0,600.52,472.72
2016,2,28,12,45,212.0,325.0,1.8,13.0,470.0,534.95,422.56
2016,2,28,13,0,139.0,329.0,1.9,13.0,423.0,480.31,380.44
2016,2,28,13,15,246.0,308.0,1.95,13.0,471.5,562.58,446.72
2016,2,28,13,30,353.0,287.0,2.0,13.0,520.0,663.7,524.39
2016,2,28,13,45,312.5,285.5,2.1,13.0,487.0,629.69,498.75
2016,2,28,14,0,272.0,284.0,2.2,13.0,454.0,593.96,472.61
2016,2,28,14,15,192.5,274.5,2.25,13.0,392.0,491.97,394.91
2016,2,28,14,30,113.0,265.0,2.3,13.0,330.0,390.04,315.14
2016,2,28,14,45,285.0,225.5,2.35,13.0,376.5,541.72,439.43
2016,2,28,15,0,457.0,186.0,2.4,13.0,423.0,669.92,540.96
2016,2,28,15,15,538.5,150.0,2.45,12.5,408.0,694.09,562.8
2016,2,28,15,30,620.0,114.0,2.5,12.0,393.0,719.97,584.84
2016,2,28,15,45,484.5,125.0,2.55,12.0,329.5,594.22,490.17
2016,2,28,16,0,349.0,136.0,2.6,12.0,266.0,466.14,389.0
2016,2,28,16,15,319.5,123.0,2.55,11.5,229.5,417.57,351.25
2016,2,28,16,30,290.0,110.0,2.5,11.0,193.0,370.21,312.84
2016,2,28,16,45,433.0,80.0,2.5,11.0,178.0,438.86,370.01
2016,2,28,17,0,576.0,50.0,2.5,11.0,163.0,483.47,403.7
2016,2,28,17,15,476.0,41.0,2.55,10.5,116.0,383.09,316.53
2016,2,28,17,30,376.0,32.0,2.6,10.0,69.0,291.26,229.36
2016,2,28,17,45,188.0,16.0,2.65,9.5,34.5,140.23,10.45
2016,2,28,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,6,45,83.0,7.0,1.65,8.5,10.0,6.37,0.0
2016,2,29,7,0,166.0,14.0,1.6,9.0,20.0,11.31,0.0
2016,2,29,7,15,311.0,26.0,1.55,9.5,59.0,20.97,11.59
2016,2,29,7,30,456.0,38.0,1.5,10.0,98.0,30.33,21.25
2016,2,29,7,45,540.0,45.0,1.5,11.0,146.5,34.95,25.77
2016,2,29,8,0,624.0,52.0,1.5,12.0,195.0,39.52,30.02
2016,2,29,8,15,674.5,57.5,1.5,12.0,245.0,68.08,39.03
2016,2,29,8,30,725.0,63.0,1.5,12.0,295.0,123.7,69.87
2016,2,29,8,45,752.0,69.0,1.5,12.5,341.5,182.13,115.31
2016,2,29,9,0,779.0,75.0,1.5,13.0,388.0,243.46,168.35
2016,2,29,9,15,803.0,78.0,1.4,13.5,431.5,303.8,222.05
2016,2,29,9,30,827.0,81.0,1.3,14.0,475.0,366.03,276.64
2016,2,29,9,45,843.5,84.0,1.25,14.5,514.0,426.79,328.76
2016,2,29,10,0,860.0,87.0,1.2,15.0,553.0,487.94,379.21
2016,2,29,10,15,872.0,88.5,1.1,15.5,585.0,545.37,424.54
2016,2,29,10,30,884.0,90.0,1.0,16.0,617.0,600.54,466.21
2016,2,29,10,45,901.5,87.0,0.95,16.5,645.0,654.29,505.62
2016,2,29,11,0,919.0,84.0,0.9,17.0,673.0,707.08,542.86
2016,2,29,11,15,924.0,85.0,0.85,17.0,691.0,753.91,574.5
2016,2,29,11,30,929.0,86.0,0.8,17.0,709.0,798.27,602.86
2016,2,29,11,45,936.0,84.5,0.75,17.5,720.5,838.82,627.05
2016,2,29,12,0,943.0,83.0,0.7,18.0,732.0,876.55,648.96
2016,2,29,12,15,726.5,167.5,0.7,18.0,668.5,825.09,614.33
2016,2,29,12,30,510.0,252.0,0.7,18.0,605.0,740.4,554.58
2016,2,29,12,45,537.0,240.0,0.7,18.0,609.5,768.27,575.67
2016,2,29,13,0,564.0,228.0,0.7,18.0,614.0,794.49,594.09
2016,2,29,13,15,494.5,250.0,0.7,18.0,584.0,765.3,572.9
2016,2,29,13,30,425.0,272.0,0.7,18.0,554.0,731.93,549.42
2016,2,29,13,45,646.5,186.5,0.7,18.0,600.0,862.56,643.19
2016,2,29,14,0,868.0,101.0,0.7,18.0,646.0,975.06,715.11
2016,2,29,14,15,756.5,128.0,0.7,17.5,587.5,906.4,671.44
2016,2,29,14,30,645.0,155.0,0.7,17.0,529.0,829.27,623.82
2016,2,29,14,45,727.0,125.5,0.7,17.0,523.5,867.13,651.54
2016,2,29,15,0,809.0,96.0,0.7,17.0,518.0,892.51,669.31
2016,2,29,15,15,643.0,123.5,0.65,16.5,443.0,767.16,586.24
2016,2,29,15,30,477.0,151.0,0.6,16.0,368.0,631.94,493.69
2016,2,29,15,45,437.0,141.0,0.6,16.0,324.0,574.37,454.3
2016,2,29,16,0,397.0,131.0,0.6,16.0,280.0,517.25,413.12
2016,2,29,16,15,362.0,119.5,0.6,15.0,241.5,463.27,374.56
2016,2,29,16,30,327.0,108.0,0.6,14.0,203.0,410.45,335.22
2016,2,29,16,45,294.0,90.5,0.6,13.5,164.0,353.07,290.12
2016,2,29,17,0,261.0,73.0,0.6,13.0,125.0,297.41,244.46
2016,2,29,17,15,206.0,55.0,0.6,12.5,89.0,229.35,186.55
2016,2,29,17,30,151.0,37.0,0.6,12.0,53.0,165.95,129.39
2016,2,29,17,45,75.5,18.5,0.6,12.0,26.5,72.81,23.58
2016,2,29,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,9.5,10.0,9.1,0.0
2016,3,1,7,0,0.0,20.0,0.9,10.0,20.0,17.04,0.0
2016,3,1,7,15,170.5,32.0,0.9,10.5,55.5,24.91,15.15
2016,3,1,7,30,341.0,44.0,0.9,11.0,91.0,35.26,25.59
2016,3,1,7,45,406.0,56.0,0.9,11.5,134.5,43.84,33.72
2016,3,1,8,0,471.0,68.0,0.9,12.0,178.0,52.1,41.34
2016,3,1,8,15,510.5,78.5,1.0,12.0,223.0,77.43,49.82
2016,3,1,8,30,550.0,89.0,1.1,12.0,268.0,126.46,79.27
2016,3,1,8,45,595.0,91.5,1.2,12.5,311.5,174.46,115.77
2016,3,1,9,0,640.0,94.0,1.3,13.0,355.0,227.75,160.8
2016,3,1,9,15,740.0,85.5,1.4,13.0,418.5,294.38,217.0
2016,3,1,9,30,840.0,77.0,1.5,13.0,482.0,368.72,280.29
2016,3,1,9,45,620.5,145.5,1.6,13.5,457.5,393.29,307.4
2016,3,1,10,0,401.0,214.0,1.7,14.0,433.0,385.39,305.21
2016,3,1,10,15,658.0,145.5,1.7,14.0,530.5,490.66,389.1
2016,3,1,10,30,915.0,77.0,1.7,14.0,628.0,607.44,480.54
2016,3,1,10,45,569.0,190.5,1.75,14.0,538.5,550.19,435.84
2016,3,1,11,0,223.0,304.0,1.8,14.0,449.0,443.05,351.03
2016,3,1,11,15,242.0,310.5,1.75,14.0,471.5,476.95,377.82
2016,3,1,11,30,261.0,317.0,1.7,14.0,494.0,522.3,411.79
2016,3,1,11,45,130.5,222.5,1.7,14.0,311.0,325.54,260.17
2016,3,1,12,0,0.0,128.0,1.7,14.0,128.0,114.48,89.0
2016,3,1,12,15,30.0,221.0,1.7,14.0,242.0,238.34,190.29
2016,3,1,12,30,60.0,314.0,1.7,14.0,356.0,365.21,289.64
2016,3,1,12,45,40.5,286.0,1.7,14.0,314.5,321.17,254.48
2016,3,1,13,0,21.0,258.0,1.7,14.0,273.0,261.04,207.17
2016,3,1,13,15,21.0,253.0,1.75,14.0,267.5,257.45,204.8
2016,3,1,13,30,21.0,248.0,1.8,14.0,262.0,253.8,202.19
2016,3,1,13,45,10.5,191.5,1.85,14.0,198.5,187.39,149.08
2016,3,1,14,0,0.0,135.0,1.9,14.0,135.0,122.2,96.03
2016,3,1,14,15,14.0,182.5,1.9,13.5,190.5,183.33,147.11
2016,3,1,14,30,28.0,230.0,1.9,13.0,246.0,265.46,214.2
2016,3,1,14,45,35.0,223.0,1.9,13.0,242.5,266.64,215.59
2016,3,1,15,0,42.0,216.0,1.9,13.0,239.0,267.8,217.33
2016,3,1,15,15,21.0,176.5,1.85,13.0,188.0,188.86,153.09
2016,3,1,15,30,0.0,137.0,1.8,13.0,137.0,128.66,103.07
2016,3,1,15,45,0.0,91.0,1.75,13.0,91.0,81.9,64.23
2016,3,1,16,0,0.0,45.0,1.7,13.0,45.0,39.7,28.52
2016,3,1,16,15,335.5,52.5,1.6,12.5,151.5,361.09,306.63
2016,3,1,16,30,671.0,60.0,1.5,12.0,258.0,612.47,504.25
2016,3,1,16,45,613.5,54.5,1.45,12.0,210.0,542.19,446.83
2016,3,1,17,0,556.0,49.0,1.4,12.0,162.0,470.16,388.05
2016,3,1,17,15,462.0,40.5,1.3,11.5,116.5,374.68,307.31
2016,3,1,17,30,368.0,32.0,1.2,11.0,71.0,287.37,228.32
2016,3,1,17,45,184.0,16.0,1.1,11.0,35.5,141.4,64.41
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,45,109.0,8.0,1.2,10.5,13.0,7.28,0.0
2016,3,2,7,0,218.0,16.0,1.2,11.0,26.0,12.93,0.0
2016,3,2,7,15,353.5,26.5,1.2,11.5,66.5,21.19,12.23
2016,3,2,7,30,489.0,37.0,1.2,12.0,107.0,29.2,20.2
2016,3,2,7,45,566.5,43.5,1.3,12.5,155.5,36.52,27.08
2016,3,2,8,0,644.0,50.0,1.4,13.0,204.0,41.13,31.37
2016,3,2,8,15,433.5,90.5,1.4,13.0,204.5,83.67,56.13
2016,3,2,8,30,223.0,131.0,1.4,13.0,205.0,127.0,93.14
2016,3,2,8,45,231.0,150.5,1.4,13.5,237.0,162.19,121.2
2016,3,2,9,0,239.0,170.0,1.4,14.0,269.0,198.66,151.61
2016,3,2,9,15,222.5,192.0,1.4,14.0,292.0,230.54,179.55
2016,3,2,9,30,206.0,214.0,1.4,14.0,315.0,260.46,205.35
2016,3,2,9,45,173.0,233.5,1.45,14.0,323.0,279.72,222.2
2016,3,2,10,0,140.0,253.0,1.5,14.0,331.0,295.29,235.32
2016,3,2,10,15,207.5,263.5,1.55,14.0,386.0,351.74,280.28
2016,3,2,10,30,275.0,274.0,1.6,14.0,441.0,420.96,334.6
2016,3,2,10,45,231.0,292.5,1.65,14.5,436.5,422.69,335.03
2016,3,2,11,0,187.0,311.0,1.7,15.0,432.0,425.89,336.44
2016,3,2,11,15,142.5,316.5,1.7,15.0,410.5,411.83,324.96
2016,3,2,11,30,98.0,322.0,1.7,15.0,389.0,383.27,302.28
2016,3,2,11,45,156.0,330.0,1.75,15.0,438.5,455.71,358.94
2016,3,2,12,0,214.0,338.0,1.8,15.0,488.0,521.7,409.47
2016,3,2,12,15,253.5,333.0,1.8,14.5,511.0,574.85,450.09
2016,3,2,12,30,293.0,328.0,1.8,14.0,534.0,616.36,482.2
2016,3,2,12,45,262.5,330.5,1.85,14.0,514.5,602.84,471.73
2016,3,2,13,0,232.0,333.0,1.9,14.0,495.0,570.64,448.15
2016,3,2,13,15,223.5,332.5,1.9,14.0,485.5,569.58,447.76
2016,3,2,13,30,215.0,332.0,1.9,14.0,476.0,567.49,446.41
2016,3,2,13,45,137.0,306.5,1.9,14.0,397.5,468.16,370.6
2016,3,2,14,0,59.0,281.0,1.9,14.0,319.0,348.95,277.86
2016,3,2,14,15,90.5,277.5,1.9,13.5,332.5,378.63,303.77
2016,3,2,14,30,122.0,274.0,1.9,13.0,346.0,426.17,342.57
2016,3,2,14,45,101.5,254.0,1.95,13.0,311.5,367.12,296.79
2016,3,2,15,0,81.0,234.0,2.0,13.0,277.0,326.11,264.88
2016,3,2,15,15,158.0,216.0,2.0,12.5,292.0,394.13,322.84
2016,3,2,15,30,235.0,198.0,2.0,12.0,307.0,457.87,376.22
2016,3,2,15,45,117.5,155.0,2.0,12.0,209.5,281.38,233.24
2016,3,2,16,0,0.0,112.0,2.0,12.0,112.0,105.1,84.08
2016,3,2,16,15,0.0,97.0,1.95,12.0,97.0,90.71,72.34
2016,3,2,16,30,0.0,82.0,1.9,12.0,82.0,76.29,60.14
2016,3,2,16,45,0.0,67.0,1.9,12.0,67.0,61.8,47.7
2016,3,2,17,0,0.0,52.0,1.9,12.0,52.0,47.2,34.97
2016,3,2,17,15,0.0,37.5,1.95,11.5,37.5,33.09,22.58
2016,3,2,17,30,0.0,23.0,2.0,11.0,23.0,20.26,11.16
2016,3,2,17,45,0.0,11.5,2.05,11.0,11.5,10.11,0.1
2016,3,2,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,0.35,11.0,7.0,6.37,0.0
2016,3,3,7,0,0.0,14.0,0.3,11.0,14.0,12.33,0.0
2016,3,3,7,15,8.5,33.0,0.25,11.0,34.0,28.44,18.72
2016,3,3,7,30,17.0,52.0,0.2,11.0,54.0,43.33,32.95
2016,3,3,7,45,29.0,72.5,0.15,11.5,78.5,59.21,47.56
2016,3,3,8,0,41.0,93.0,0.1,12.0,103.0,74.76,61.55
2016,3,3,8,15,48.5,114.0,0.1,12.0,128.5,93.75,73.6
2016,3,3,8,30,56.0,135.0,0.1,12.0,154.0,116.56,91.33
2016,3,3,8,45,62.0,154.5,0.15,12.0,178.0,139.38,109.64
2016,3,3,9,0,68.0,174.0,0.2,12.0,202.0,163.24,129.04
2016,3,3,9,15,138.0,195.5,0.25,12.0,260.5,209.11,164.45
2016,3,3,9,30,208.0,217.0,0.3,12.0,319.0,264.12,207.64
2016,3,3,9,45,155.5,235.0,0.4,12.5,315.0,274.11,216.76
2016,3,3,10,0,103.0,253.0,0.5,13.0,311.0,274.66,217.77
2016,3,3,10,15,192.0,264.5,0.5,13.0,379.5,344.84,272.76
2016,3,3,10,30,281.0,276.0,0.5,13.0,448.0,426.72,335.37
2016,3,3,10,45,244.5,294.0,0.55,13.0,448.0,432.91,339.63
2016,3,3,11,0,208.0,312.0,0.6,13.0,448.0,441.21,345.72
2016,3,3,11,15,269.0,310.5,0.7,13.0,491.5,506.28,395.74
2016,3,3,11,30,330.0,309.0,0.8,13.0,535.0,567.36,441.86
2016,3,3,11,45,331.0,313.0,0.9,13.0,542.5,589.68,458.46
2016,3,3,12,0,332.0,317.0,1.0,13.0,550.0,610.92,474.62
2016,3,3,12,15,249.5,331.5,0.9,12.5,507.5,570.03,442.94
2016,3,3,12,30,167.0,346.0,0.8,12.0,465.0,509.19,396.93
2016,3,3,12,45,101.0,317.5,0.75,12.0,389.5,410.11,322.28
2016,3,3,13,0,35.0,289.0,0.7,12.0,314.0,321.96,253.85
2016,3,3,13,15,35.0,284.0,0.55,12.0,308.5,319.47,252.24
2016,3,3,13,30,35.0,279.0,0.4,12.0,303.0,316.84,249.87
2016,3,3,13,45,20.0,233.5,0.3,12.0,247.5,238.95,189.04
2016,3,3,14,0,5.0,188.0,0.2,12.0,192.0,179.13,141.69
2016,3,3,14,15,31.5,223.0,0.25,12.0,242.0,257.6,205.67
2016,3,3,14,30,58.0,258.0,0.3,12.0,292.0,326.82,260.2
2016,3,3,14,45,77.5,249.0,0.4,12.0,292.0,337.73,269.8
2016,3,3,15,0,97.0,240.0,0.5,12.0,292.0,348.12,279.6
2016,3,3,15,15,106.0,222.5,0.5,12.0,275.5,337.31,272.26
2016,3,3,15,30,115.0,205.0,0.5,12.0,259.0,342.36,277.26
2016,3,3,15,45,266.5,168.5,0.5,12.0,277.0,444.5,361.56
2016,3,3,16,0,418.0,132.0,0.5,12.0,295.0,536.93,434.76
2016,3,3,16,15,387.5,120.5,0.45,11.5,256.0,485.55,395.26
2016,3,3,16,30,357.0,109.0,0.4,11.0,217.0,434.94,356.84
2016,3,3,16,45,465.0,81.5,0.35,11.0,196.0,464.91,381.27
2016,3,3,17,0,573.0,54.0,0.3,11.0,175.0,489.06,397.61
2016,3,3,17,15,478.5,45.0,0.25,11.0,127.5,391.34,316.09
2016,3,3,17,30,384.0,36.0,0.2,11.0,80.0,301.54,237.86
2016,3,3,17,45,192.0,18.0,0.2,11.0,40.0,151.04,87.68
2016,3,3,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
