Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.5,1.6,9.0,4.5,4.09,0.0
2016,3,4,7,0,0.0,9.0,1.6,9.0,9.0,7.9,0.0
2016,3,4,7,15,0.0,21.5,1.65,9.0,21.5,18.93,10.78
2016,3,4,7,30,0.0,34.0,1.7,9.0,34.0,29.98,21.28
2016,3,4,7,45,0.0,48.5,1.8,9.5,48.5,42.6,32.98
2016,3,4,8,0,0.0,63.0,1.9,10.0,63.0,54.85,44.19
2016,3,4,8,15,0.0,78.0,1.95,10.0,78.0,67.61,53.16
2016,3,4,8,30,0.0,93.0,2.0,10.0,93.0,80.63,64.3
2016,3,4,8,45,2.5,119.0,2.15,10.5,120.0,103.19,83.15
2016,3,4,9,0,5.0,145.0,2.3,11.0,147.0,126.46,102.32
2016,3,4,9,15,61.0,183.0,2.3,11.0,213.0,175.92,141.79
2016,3,4,9,30,117.0,221.0,2.3,11.0,279.0,235.46,189.85
2016,3,4,9,45,59.5,196.0,2.35,11.5,226.0,198.37,160.17
2016,3,4,10,0,2.0,171.0,2.4,12.0,173.0,152.21,122.17
2016,3,4,10,15,7.5,192.5,2.4,12.0,197.5,174.98,140.75
2016,3,4,10,30,13.0,214.0,2.4,12.0,222.0,198.65,159.85
2016,3,4,10,45,20.5,237.0,2.45,12.0,250.5,225.85,181.77
2016,3,4,11,0,28.0,260.0,2.5,12.0,279.0,261.27,210.14
2016,3,4,11,15,20.0,245.5,2.5,12.0,259.5,237.02,190.28
2016,3,4,11,30,12.0,231.0,2.5,12.0,240.0,218.88,175.41
2016,3,4,11,45,7.0,200.0,2.55,12.0,205.5,186.72,149.27
2016,3,4,12,0,2.0,169.0,2.6,12.0,171.0,154.1,122.57
2016,3,4,12,15,9.0,210.5,2.65,12.0,217.5,199.84,160.08
2016,3,4,12,30,16.0,252.0,2.7,12.0,264.0,247.29,198.41
2016,3,4,12,45,8.0,166.0,2.75,12.5,172.0,157.75,125.51
2016,3,4,13,0,0.0,80.0,2.8,13.0,80.0,70.96,53.77
2016,3,4,13,15,0.0,78.5,2.8,13.0,78.5,69.61,52.76
2016,3,4,13,30,0.0,77.0,2.8,13.0,77.0,68.26,51.69
2016,3,4,13,45,12.5,164.0,2.85,13.0,172.0,161.91,129.68
2016,3,4,14,0,25.0,251.0,2.9,13.0,267.0,263.39,212.21
2016,3,4,14,15,30.5,247.5,2.85,12.5,266.5,284.5,229.74
2016,3,4,14,30,36.0,244.0,2.8,12.0,266.0,288.52,233.95
2016,3,4,14,45,32.5,228.0,2.8,12.0,246.5,269.03,218.65
2016,3,4,15,0,29.0,212.0,2.8,12.0,227.0,249.43,203.24
2016,3,4,15,15,17.0,185.5,2.75,12.0,194.5,194.33,158.25
2016,3,4,15,30,5.0,159.0,2.7,12.0,162.0,156.35,126.82
2016,3,4,15,45,31.0,159.5,2.65,12.0,172.5,195.76,161.12
2016,3,4,16,0,57.0,160.0,2.6,12.0,183.0,222.27,184.35
2016,3,4,16,15,49.5,140.5,2.65,12.0,158.0,194.2,161.1
2016,3,4,16,30,42.0,121.0,2.7,12.0,133.0,166.44,137.84
2016,3,4,16,45,33.0,100.0,2.75,12.0,108.5,135.74,111.61
2016,3,4,17,0,24.0,79.0,2.8,12.0,84.0,105.32,85.15
2016,3,4,17,15,12.0,58.5,2.8,12.0,61.0,67.01,51.6
2016,3,4,17,30,0.0,38.0,2.8,12.0,38.0,37.49,25.52
2016,3,4,17,45,0.0,19.0,2.8,12.0,19.0,16.74,5.5
2016,3,4,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,3.5,12.0,0.5,0.45,0.0
2016,3,5,7,0,0.0,1.0,3.6,12.0,1.0,0.87,0.0
2016,3,5,7,15,0.0,2.5,3.75,12.0,2.5,2.19,0.0
2016,3,5,7,30,0.0,4.0,3.9,12.0,4.0,3.51,0.0
2016,3,5,7,45,0.0,6.0,4.05,12.0,6.0,5.26,0.0
2016,3,5,8,0,0.0,8.0,4.2,12.0,8.0,7.02,0.7
2016,3,5,8,15,0.0,10.0,4.3,12.0,10.0,8.79,1.97
2016,3,5,8,30,0.0,12.0,4.4,12.0,12.0,10.55,3.49
2016,3,5,8,45,0.0,69.5,4.55,12.5,69.5,61.44,47.21
2016,3,5,9,0,0.0,127.0,4.7,13.0,127.0,110.49,88.49
2016,3,5,9,15,0.0,92.0,4.65,13.0,92.0,81.26,63.56
2016,3,5,9,30,0.0,57.0,4.6,13.0,57.0,50.37,37.27
2016,3,5,9,45,0.0,48.0,4.55,13.0,48.0,42.41,30.43
2016,3,5,10,0,0.0,39.0,4.5,13.0,39.0,34.45,23.62
2016,3,5,10,15,0.0,74.0,4.45,13.0,74.0,65.53,49.75
2016,3,5,10,30,0.0,109.0,4.4,13.0,109.0,96.73,75.71
2016,3,5,10,45,0.0,100.5,4.4,13.0,100.5,89.19,69.27
2016,3,5,11,0,0.0,92.0,4.4,13.0,92.0,81.61,62.87
2016,3,5,11,15,2.5,142.5,4.55,13.0,144.5,129.12,102.22
2016,3,5,11,30,5.0,193.0,4.7,13.0,197.0,177.9,142.17
2016,3,5,11,45,9.0,216.5,4.9,13.5,223.0,203.81,162.97
2016,3,5,12,0,13.0,240.0,5.1,14.0,249.0,230.48,184.3
2016,3,5,12,15,10.5,226.5,5.25,14.0,234.0,216.43,172.86
2016,3,5,12,30,8.0,213.0,5.4,14.0,219.0,202.07,161.23
2016,3,5,12,45,4.0,174.5,5.6,14.0,177.5,162.13,128.7
2016,3,5,13,0,0.0,136.0,5.8,14.0,136.0,122.3,96.0
2016,3,5,13,15,0.0,133.0,5.85,13.5,133.0,119.62,94.06
2016,3,5,13,30,0.0,130.0,5.9,13.0,130.0,116.92,92.1
2016,3,5,13,45,0.0,116.0,6.0,13.0,116.0,103.86,81.37
2016,3,5,14,0,0.0,102.0,6.1,13.0,102.0,90.81,70.64
2016,3,5,14,15,0.0,75.5,6.2,13.0,75.5,66.88,50.74
2016,3,5,14,30,0.0,49.0,6.3,13.0,49.0,43.33,31.02
2016,3,5,14,45,0.0,34.0,6.45,13.0,34.0,30.03,19.84
2016,3,5,15,0,0.0,19.0,6.6,13.0,19.0,16.76,8.62
2016,3,5,15,15,0.0,16.0,6.65,13.0,16.0,14.1,6.39
2016,3,5,15,30,0.0,13.0,6.7,13.0,13.0,11.45,4.15
2016,3,5,15,45,0.0,13.5,6.8,13.0,13.5,11.88,4.55
2016,3,5,16,0,0.0,14.0,6.9,13.0,14.0,12.32,4.95
2016,3,5,16,15,0.0,12.0,6.7,13.0,12.0,10.55,3.45
2016,3,5,16,30,0.0,10.0,6.5,13.0,10.0,8.79,1.93
2016,3,5,16,45,0.0,8.0,6.35,13.0,8.0,7.02,0.41
2016,3,5,17,0,0.0,6.0,6.2,13.0,6.0,5.26,0.0
2016,3,5,17,15,0.0,4.5,6.05,12.5,4.5,3.94,0.0
2016,3,5,17,30,0.0,3.0,5.9,12.0,3.0,2.63,0.0
2016,3,5,17,45,0.0,1.5,5.75,12.0,1.5,1.31,0.0
2016,3,5,18,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,45,48.0,14.0,2.75,8.5,17.0,12.73,0.0
2016,3,6,7,0,96.0,28.0,2.8,9.0,34.0,22.53,9.56
2016,3,6,7,15,214.0,44.5,2.85,9.0,74.5,34.46,24.54
2016,3,6,7,30,332.0,61.0,2.9,9.0,115.0,46.63,36.26
2016,3,6,7,45,405.5,73.0,2.95,9.5,162.5,54.91,44.12
2016,3,6,8,0,479.0,85.0,3.0,10.0,210.0,62.94,51.5
2016,3,6,8,15,535.0,93.5,3.0,10.0,259.0,96.9,63.34
2016,3,6,8,30,591.0,102.0,3.0,10.0,308.0,148.22,95.88
2016,3,6,8,45,624.5,109.5,3.05,10.5,355.0,201.85,138.98
2016,3,6,9,0,658.0,117.0,3.1,11.0,402.0,259.43,189.07
2016,3,6,9,15,333.0,144.5,3.1,11.0,289.5,227.7,177.32
2016,3,6,9,30,8.0,172.0,3.1,11.0,177.0,153.35,124.05
2016,3,6,9,45,4.0,146.5,3.1,11.0,149.0,130.89,105.25
2016,3,6,10,0,0.0,121.0,3.1,11.0,121.0,107.15,85.21
2016,3,6,10,15,62.5,208.0,3.1,11.0,247.5,221.18,179.88
2016,3,6,10,30,125.0,295.0,3.1,11.0,374.0,348.57,282.71
2016,3,6,10,45,273.0,286.0,3.1,11.0,466.5,451.46,365.72
2016,3,6,11,0,421.0,277.0,3.1,11.0,559.0,569.2,458.84
2016,3,6,11,15,268.0,307.0,3.25,11.0,488.5,503.17,405.56
2016,3,6,11,30,115.0,337.0,3.4,11.0,418.0,411.06,331.08
2016,3,6,11,45,57.5,245.0,3.55,11.5,286.0,279.16,225.61
2016,3,6,12,0,0.0,153.0,3.7,12.0,154.0,137.48,108.84
2016,3,6,12,15,1.0,161.0,3.8,12.0,162.5,146.01,116.06
2016,3,6,12,30,2.0,169.0,3.9,12.0,171.0,154.69,123.22
2016,3,6,12,45,1.0,154.0,4.0,12.0,155.0,139.93,111.09
2016,3,6,13,0,0.0,139.0,4.1,12.0,139.0,125.1,98.9
2016,3,6,13,15,0.0,136.5,4.15,11.5,136.5,122.89,97.35
2016,3,6,13,30,0.0,134.0,4.2,11.0,134.0,120.68,95.8
2016,3,6,13,45,0.0,131.0,4.3,11.0,131.0,117.99,93.68
2016,3,6,14,0,0.0,128.0,4.4,11.0,128.0,115.31,91.58
2016,3,6,14,15,3.0,159.5,4.45,10.5,161.5,149.11,120.26
2016,3,6,14,30,6.0,191.0,4.5,10.0,195.0,184.64,150.35
2016,3,6,14,45,3.0,101.5,4.6,10.0,103.5,93.41,74.11
2016,3,6,15,0,0.0,12.0,4.7,10.0,12.0,10.58,3.45
2016,3,6,15,15,0.0,13.0,4.75,10.0,13.0,11.46,4.24
2016,3,6,15,30,0.0,14.0,4.8,10.0,14.0,12.33,5.02
2016,3,6,15,45,0.0,22.5,4.85,10.0,22.5,19.82,11.55
2016,3,6,16,0,0.0,31.0,4.9,10.0,31.0,27.32,18.11
2016,3,6,16,15,0.0,26.5,4.95,9.5,26.5,23.33,14.73
2016,3,6,16,30,0.0,22.0,5.0,9.0,22.0,19.36,11.31
2016,3,6,16,45,0.0,18.0,5.05,9.0,18.0,15.82,8.22
2016,3,6,17,0,0.0,14.0,5.1,9.0,14.0,12.3,5.08
2016,3,6,17,15,0.0,10.0,5.05,9.0,10.0,8.78,1.93
2016,3,6,17,30,0.0,6.0,5.0,9.0,6.0,5.26,0.0
2016,3,6,17,45,0.0,3.0,5.0,9.0,3.0,2.63,0.0
2016,3,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,3.5,6.5,2.0,1.82,0.0
2016,3,7,7,0,0.0,4.0,3.6,7.0,4.0,3.5,0.0
2016,3,7,7,15,0.0,8.0,3.7,7.0,8.0,7.02,0.57
2016,3,7,7,30,0.0,12.0,3.8,7.0,12.0,10.53,3.93
2016,3,7,7,45,0.0,17.0,3.9,7.0,17.0,14.94,8.07
2016,3,7,8,0,0.0,22.0,4.0,7.0,22.0,19.35,12.18
2016,3,7,8,15,0.0,27.0,4.1,7.0,27.0,23.77,15.33
2016,3,7,8,30,0.0,32.0,4.2,7.0,32.0,28.19,19.19
2016,3,7,8,45,78.0,111.0,4.35,7.5,145.0,108.49,85.37
2016,3,7,9,0,156.0,190.0,4.5,8.0,258.0,197.56,158.36
2016,3,7,9,15,114.5,206.0,4.6,8.0,259.0,211.79,172.39
2016,3,7,9,30,73.0,222.0,4.7,8.0,260.0,219.65,180.32
2016,3,7,9,45,188.5,237.0,4.8,8.5,344.0,290.97,238.48
2016,3,7,10,0,304.0,252.0,4.9,9.0,428.0,377.73,309.6
2016,3,7,10,15,386.5,245.0,4.95,9.0,481.5,437.06,359.14
2016,3,7,10,30,469.0,238.0,5.0,9.0,535.0,509.94,419.37
2016,3,7,10,45,702.0,162.5,5.1,9.5,626.5,619.87,509.93
2016,3,7,11,0,935.0,87.0,5.2,10.0,718.0,736.44,604.56
2016,3,7,11,15,940.5,88.0,5.2,10.0,737.0,784.33,640.29
2016,3,7,11,30,946.0,89.0,5.2,10.0,756.0,829.7,673.85
2016,3,7,11,45,948.0,90.0,5.25,10.0,766.5,869.52,703.33
2016,3,7,12,0,950.0,91.0,5.3,10.0,777.0,906.17,730.4
2016,3,7,12,15,628.0,215.0,5.3,10.0,669.0,798.81,648.19
2016,3,7,12,30,306.0,339.0,5.3,10.0,561.0,641.31,519.84
2016,3,7,12,45,336.5,328.5,5.35,10.5,571.0,669.91,542.99
2016,3,7,13,0,367.0,318.0,5.4,11.0,581.0,697.96,564.86
2016,3,7,13,15,638.5,211.5,5.4,11.0,658.5,873.06,705.3
2016,3,7,13,30,910.0,105.0,5.4,11.0,736.0,1010.56,806.27
2016,3,7,13,45,590.5,205.0,5.45,11.0,610.0,836.18,677.2
2016,3,7,14,0,271.0,305.0,5.5,11.0,484.0,618.45,503.35
2016,3,7,14,15,576.5,201.0,5.5,11.0,560.0,816.66,666.71
2016,3,7,14,30,882.0,97.0,5.5,11.0,636.0,990.75,797.42
2016,3,7,14,45,871.0,93.5,5.5,11.0,600.5,968.05,781.22
2016,3,7,15,0,860.0,90.0,5.5,11.0,565.0,941.85,763.67
2016,3,7,15,15,841.5,87.5,5.45,11.0,523.5,906.67,739.06
2016,3,7,15,30,823.0,85.0,5.4,11.0,482.0,868.74,712.25
2016,3,7,15,45,800.5,80.5,5.35,11.0,436.0,822.34,678.71
2016,3,7,16,0,778.0,76.0,5.3,11.0,390.0,774.02,643.2
2016,3,7,16,15,741.0,71.5,5.3,10.5,340.5,712.39,597.83
2016,3,7,16,30,704.0,67.0,5.3,10.0,291.0,650.56,550.85
2016,3,7,16,45,651.5,61.0,5.3,9.5,240.5,581.46,496.11
2016,3,7,17,0,599.0,55.0,5.3,9.0,190.0,509.63,436.25
2016,3,7,17,15,509.0,47.0,5.25,8.5,141.0,414.26,352.61
2016,3,7,17,30,419.0,39.0,5.2,8.0,92.0,326.19,271.86
2016,3,7,17,45,263.5,26.5,5.2,8.0,54.5,205.83,150.82
2016,3,7,18,0,108.0,14.0,5.2,8.0,17.0,64.79,0.0
2016,3,7,18,15,54.0,7.0,5.2,8.0,8.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,6,45,5.0,12.5,2.7,6.5,13.0,11.37,0.0
2016,3,8,7,0,10.0,25.0,2.7,7.0,26.0,21.6,11.2
2016,3,8,7,15,37.0,45.5,2.65,7.0,51.5,37.98,28.14
2016,3,8,7,30,64.0,66.0,2.6,7.0,77.0,52.58,42.07
2016,3,8,7,45,74.5,87.5,2.55,7.5,104.5,68.31,56.7
2016,3,8,8,0,85.0,109.0,2.5,8.0,132.0,83.59,70.61
2016,3,8,8,15,97.0,129.0,2.3,8.0,160.5,105.79,83.58
2016,3,8,8,30,109.0,149.0,2.1,8.0,189.0,132.55,104.34
2016,3,8,8,45,174.0,167.5,1.95,8.5,240.5,169.67,132.42
2016,3,8,9,0,239.0,186.0,1.8,9.0,292.0,214.78,168.17
2016,3,8,9,15,274.5,201.0,1.65,9.0,334.5,257.48,203.86
2016,3,8,9,30,310.0,216.0,1.5,9.0,377.0,304.42,242.99
2016,3,8,9,45,354.0,224.5,1.4,9.5,421.0,353.39,282.84
2016,3,8,10,0,398.0,233.0,1.3,10.0,465.0,406.86,325.5
2016,3,8,10,15,199.0,182.5,1.25,10.0,298.5,279.63,226.33
2016,3,8,10,30,0.0,132.0,1.2,10.0,132.0,117.28,92.99
2016,3,8,10,45,17.5,205.5,1.15,10.0,217.5,195.09,157.42
2016,3,8,11,0,35.0,279.0,1.1,10.0,303.0,283.79,228.14
2016,3,8,11,15,80.0,311.5,1.05,9.5,368.0,352.35,282.57
2016,3,8,11,30,125.0,344.0,1.0,9.0,433.0,435.88,347.48
2016,3,8,11,45,135.0,350.5,1.0,9.0,448.0,459.7,365.03
2016,3,8,12,0,145.0,357.0,1.0,9.0,463.0,483.88,383.29
2016,3,8,12,15,105.0,346.0,1.0,8.5,422.5,432.41,344.01
2016,3,8,12,30,65.0,335.0,1.0,8.0,382.0,390.44,311.77
2016,3,8,12,45,43.5,303.5,1.0,8.0,335.0,341.0,273.35
2016,3,8,13,0,22.0,272.0,1.0,8.0,288.0,274.99,221.25
2016,3,8,13,15,82.5,305.5,0.95,8.0,364.0,387.23,311.85
2016,3,8,13,30,143.0,339.0,0.9,8.0,440.0,505.3,402.4
2016,3,8,13,45,75.0,272.0,0.9,8.0,325.0,349.19,281.01
2016,3,8,14,0,7.0,205.0,0.9,8.0,210.0,197.6,159.28
2016,3,8,14,15,60.0,245.5,1.0,8.0,283.0,309.58,252.72
2016,3,8,14,30,113.0,286.0,1.1,8.0,356.0,411.61,334.54
2016,3,8,14,45,56.5,184.0,1.25,8.0,219.0,239.72,197.0
2016,3,8,15,0,0.0,82.0,1.4,8.0,82.0,72.62,56.7
2016,3,8,15,15,0.0,74.0,1.5,8.0,74.0,65.48,50.99
2016,3,8,15,30,0.0,66.0,1.6,8.0,66.0,58.36,45.02
2016,3,8,15,45,0.0,71.0,1.75,8.0,71.0,62.78,48.99
2016,3,8,16,0,0.0,76.0,1.9,8.0,76.0,67.23,52.98
2016,3,8,16,15,0.0,66.5,1.95,8.0,66.5,58.77,45.79
2016,3,8,16,30,0.0,57.0,2.0,8.0,57.0,50.34,38.53
2016,3,8,16,45,0.0,47.0,2.1,8.0,47.0,41.46,30.79
2016,3,8,17,0,0.0,37.0,2.2,8.0,37.0,32.61,22.95
2016,3,8,17,15,0.0,27.5,2.25,7.5,27.5,24.21,15.46
2016,3,8,17,30,0.0,18.0,2.3,7.0,18.0,15.82,7.92
2016,3,8,17,45,0.0,10.5,2.35,7.0,10.5,9.22,1.53
2016,3,8,18,0,0.0,3.0,2.4,7.0,3.0,2.73,0.0
2016,3,8,18,15,0.0,1.5,2.4,7.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,9,6,45,110.0,14.5,2.3,8.0,23.5,13.19,0.0
2016,3,9,7,0,220.0,29.0,2.3,8.0,47.0,22.73,12.69
2016,3,9,7,15,331.5,41.0,2.3,8.0,89.5,32.88,23.63
2016,3,9,7,30,443.0,53.0,2.3,8.0,132.0,41.67,32.14
2016,3,9,7,45,239.5,79.0,2.35,8.5,123.5,60.92,49.85
2016,3,9,8,0,36.0,105.0,2.4,9.0,115.0,83.84,70.59
2016,3,9,8,15,44.0,125.5,2.4,9.0,140.0,103.62,82.96
2016,3,9,8,30,52.0,146.0,2.4,9.0,165.0,126.0,100.93
2016,3,9,8,45,26.0,130.0,2.4,9.0,139.5,115.54,92.94
2016,3,9,9,0,0.0,114.0,2.4,9.0,114.0,99.78,80.41
2016,3,9,9,15,0.0,126.0,2.4,9.0,126.0,110.52,89.31
2016,3,9,9,30,0.0,138.0,2.4,9.0,138.0,121.34,98.17
2016,3,9,9,45,6.0,170.5,2.45,9.5,174.0,152.65,123.87
2016,3,9,10,0,12.0,203.0,2.5,10.0,210.0,185.13,150.21
2016,3,9,10,15,6.0,158.0,2.5,10.0,161.5,143.42,115.42
2016,3,9,10,30,0.0,113.0,2.5,10.0,113.0,100.31,79.31
2016,3,9,10,45,0.0,132.0,2.55,10.5,132.0,117.44,93.36
2016,3,9,11,0,0.0,151.0,2.6,11.0,151.0,134.77,107.36
2016,3,9,11,15,3.5,179.5,2.65,11.0,182.0,163.61,131.02
2016,3,9,11,30,7.0,208.0,2.7,11.0,213.0,193.22,155.12
2016,3,9,11,45,8.0,213.5,2.75,11.5,219.5,199.96,160.19
2016,3,9,12,0,9.0,219.0,2.8,12.0,226.0,206.81,165.41
2016,3,9,12,15,11.0,231.5,2.85,12.0,240.0,221.36,177.18
2016,3,9,12,30,13.0,244.0,2.9,12.0,254.0,236.24,189.2
2016,3,9,12,45,17.0,257.0,2.95,12.5,269.5,253.82,203.09
2016,3,9,13,0,21.0,270.0,3.0,13.0,285.0,271.88,217.31
2016,3,9,13,15,18.5,258.5,3.0,13.0,272.0,259.35,207.37
2016,3,9,13,30,16.0,247.0,3.0,13.0,259.0,246.61,197.34
2016,3,9,13,45,17.0,245.0,3.05,13.0,257.5,246.83,197.85
2016,3,9,14,0,18.0,243.0,3.1,13.0,256.0,247.12,198.42
2016,3,9,14,15,20.0,238.5,3.1,13.0,252.5,245.86,197.84
2016,3,9,14,30,22.0,234.0,3.1,13.0,249.0,244.68,197.35
2016,3,9,14,45,13.0,205.0,3.1,13.0,213.5,206.78,166.71
2016,3,9,15,0,4.0,176.0,3.1,13.0,178.0,169.09,135.94
2016,3,9,15,15,2.0,140.5,3.05,12.5,141.5,131.57,105.46
2016,3,9,15,30,0.0,105.0,3.0,12.0,105.0,94.71,74.99
2016,3,9,15,45,0.0,77.5,3.0,12.0,77.5,68.57,53.09
2016,3,9,16,0,0.0,50.0,3.0,12.0,50.0,44.13,32.38
2016,3,9,16,15,0.0,43.5,2.95,12.0,43.5,38.37,27.52
2016,3,9,16,30,0.0,37.0,2.9,12.0,37.0,32.61,22.61
2016,3,9,16,45,0.0,30.5,2.85,12.0,30.5,26.85,17.65
2016,3,9,17,0,0.0,24.0,2.8,12.0,24.0,21.11,12.63
2016,3,9,17,15,185.0,34.0,2.75,11.5,59.0,180.02,151.4
2016,3,9,17,30,370.0,44.0,2.7,11.0,94.0,302.87,249.4
2016,3,9,17,45,238.5,30.0,2.7,11.0,56.5,196.94,147.71
2016,3,9,18,0,107.0,16.0,2.7,11.0,19.0,66.21,0.0
2016,3,9,18,15,53.5,8.0,2.75,11.0,9.5,7.28,0.0
2016,3,9,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,2.55,12.0,1.0,0.87,0.0
2016,3,10,7,0,0.0,2.0,2.4,12.0,2.0,1.75,0.0
2016,3,10,7,15,0.0,3.5,2.3,12.0,3.5,3.07,0.0
2016,3,10,7,30,0.0,5.0,2.2,12.0,5.0,4.38,0.0
2016,3,10,7,45,0.0,7.5,2.15,12.0,7.5,6.58,0.3
2016,3,10,8,0,0.0,10.0,2.1,12.0,10.0,8.78,2.32
2016,3,10,8,15,0.0,12.0,2.0,12.0,12.0,10.55,3.52
2016,3,10,8,30,0.0,14.0,1.9,12.0,14.0,12.31,5.03
2016,3,10,8,45,0.0,11.0,1.85,12.0,11.0,9.68,2.72
2016,3,10,9,0,0.0,8.0,1.8,12.0,8.0,7.04,0.42
2016,3,10,9,15,0.0,37.0,1.7,12.0,37.0,32.65,22.41
2016,3,10,9,30,0.0,66.0,1.6,12.0,66.0,58.38,44.19
2016,3,10,9,45,0.0,86.0,1.55,12.0,86.0,76.18,59.05
2016,3,10,10,0,0.0,106.0,1.5,12.0,106.0,93.91,73.7
2016,3,10,10,15,0.0,69.5,1.3,12.0,69.5,61.54,46.45
2016,3,10,10,30,0.0,33.0,1.1,12.0,33.0,29.18,19.13
2016,3,10,10,45,0.0,33.5,0.95,12.0,33.5,29.63,19.51
2016,3,10,11,0,0.0,34.0,0.8,12.0,34.0,30.08,19.86
2016,3,10,11,15,2.0,106.5,0.65,12.0,108.0,96.15,75.06
2016,3,10,11,30,4.0,179.0,0.5,12.0,182.0,164.0,130.0
2016,3,10,11,45,4.5,181.0,0.4,12.5,184.5,166.74,131.44
2016,3,10,12,0,5.0,183.0,0.3,13.0,187.0,169.51,133.21
2016,3,10,12,15,2.5,154.5,0.3,13.0,156.5,141.18,110.46
2016,3,10,12,30,0.0,126.0,0.3,13.0,126.0,112.75,87.57
2016,3,10,12,45,4.5,172.0,0.35,13.0,175.5,160.03,126.03
2016,3,10,13,0,9.0,218.0,0.4,13.0,225.0,208.98,164.88
2016,3,10,13,15,4.5,159.5,0.4,13.0,163.0,148.86,116.81
2016,3,10,13,30,0.0,101.0,0.4,13.0,101.0,89.87,69.13
2016,3,10,13,45,0.0,73.5,0.4,13.0,73.5,65.16,49.0
2016,3,10,14,0,0.0,46.0,0.4,13.0,46.0,40.71,28.72
2016,3,10,14,15,0.0,84.0,0.4,13.0,84.0,74.47,57.02
2016,3,10,14,30,0.0,122.0,0.4,13.0,122.0,109.84,86.25
2016,3,10,14,45,0.0,104.0,0.45,13.0,104.0,92.85,72.31
2016,3,10,15,0,0.0,86.0,0.5,13.0,86.0,76.18,58.7
2016,3,10,15,15,0.0,65.0,0.5,13.0,65.0,57.49,43.22
2016,3,10,15,30,0.0,44.0,0.5,13.0,44.0,38.85,27.59
2016,3,10,15,45,0.0,42.0,0.55,13.0,42.0,37.06,26.18
2016,3,10,16,0,0.0,40.0,0.6,13.0,40.0,35.28,24.74
2016,3,10,16,15,0.0,35.0,0.45,12.5,35.0,30.85,21.07
2016,3,10,16,30,0.0,30.0,0.3,12.0,30.0,26.42,17.36
2016,3,10,16,45,0.0,24.5,0.2,12.0,24.5,21.56,13.16
2016,3,10,17,0,0.0,19.0,0.1,12.0,19.0,16.7,8.91
2016,3,10,17,15,0.0,14.0,0.15,11.5,14.0,12.3,5.01
2016,3,10,17,30,0.0,9.0,0.2,11.0,9.0,7.9,1.09
2016,3,10,17,45,0.0,5.5,0.25,11.0,5.5,4.82,0.0
2016,3,10,18,0,0.0,2.0,0.3,11.0,2.0,1.75,0.0
2016,3,10,18,15,0.0,1.0,0.3,11.0,1.0,0.91,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.45,11.0,1.5,1.31,0.0
2016,3,11,7,0,0.0,3.0,5.5,11.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,5.5,5.5,10.5,5.5,4.82,0.0
2016,3,11,7,30,0.0,8.0,5.5,10.0,8.0,7.02,0.68
2016,3,11,7,45,0.0,11.5,5.5,10.0,11.5,10.1,3.54
2016,3,11,8,0,0.0,15.0,5.5,10.0,15.0,13.18,6.37
2016,3,11,8,15,0.0,18.0,5.1,9.5,18.0,15.83,8.2
2016,3,11,8,30,0.0,21.0,4.7,9.0,21.0,18.48,10.52
2016,3,11,8,45,0.0,22.0,4.35,9.0,22.0,19.38,11.25
2016,3,11,9,0,0.0,23.0,4.0,9.0,23.0,20.27,11.98
2016,3,11,9,15,0.0,52.0,3.9,9.0,52.0,45.94,34.12
2016,3,11,9,30,0.0,81.0,3.8,9.0,81.0,71.71,56.09
2016,3,11,9,45,0.0,48.0,3.75,9.0,48.0,42.43,30.88
2016,3,11,10,0,0.0,15.0,3.7,9.0,15.0,13.24,5.75
2016,3,11,10,15,0.0,16.5,3.5,9.0,16.5,14.57,6.88
2016,3,11,10,30,0.0,18.0,3.3,9.0,18.0,15.9,8.0
2016,3,11,10,45,6.5,126.5,3.15,9.0,131.5,116.7,93.52
2016,3,11,11,0,13.0,235.0,3.0,9.0,245.0,220.41,179.03
2016,3,11,11,15,6.5,167.5,2.85,9.0,172.5,154.8,124.62
2016,3,11,11,30,0.0,100.0,2.7,9.0,100.0,88.86,69.57
2016,3,11,11,45,27.0,216.0,2.55,9.0,236.0,225.59,183.4
2016,3,11,12,0,54.0,332.0,2.4,9.0,372.0,367.79,296.99
2016,3,11,12,15,67.0,342.0,2.2,9.0,392.0,394.2,317.06
2016,3,11,12,30,80.0,352.0,2.0,9.0,412.0,421.47,338.13
2016,3,11,12,45,91.0,353.5,1.8,9.0,421.0,438.38,350.99
2016,3,11,13,0,102.0,355.0,1.6,9.0,430.0,455.52,363.95
2016,3,11,13,15,90.0,343.5,1.7,9.0,409.0,436.01,349.18
2016,3,11,13,30,78.0,332.0,1.8,9.0,388.0,415.64,333.87
2016,3,11,13,45,51.5,296.5,1.9,9.5,333.5,353.01,284.43
2016,3,11,14,0,25.0,261.0,2.0,10.0,279.0,272.33,219.92
2016,3,11,14,15,12.5,209.5,2.2,10.0,218.5,208.12,168.42
2016,3,11,14,30,0.0,158.0,2.4,10.0,158.0,144.86,116.4
2016,3,11,14,45,23.0,198.0,2.65,10.0,211.0,208.64,170.59
2016,3,11,15,0,46.0,238.0,2.9,10.0,264.0,293.91,241.36
2016,3,11,15,15,172.0,223.0,3.0,9.5,310.5,413.04,343.02
2016,3,11,15,30,298.0,208.0,3.1,9.0,357.0,525.84,437.41
2016,3,11,15,45,530.0,144.0,3.25,9.0,378.0,663.07,551.8
2016,3,11,16,0,762.0,80.0,3.4,9.0,399.0,768.37,634.28
2016,3,11,16,15,726.5,75.5,3.45,8.5,350.0,708.08,590.07
2016,3,11,16,30,691.0,71.0,3.5,8.0,301.0,652.75,549.52
2016,3,11,16,45,623.0,67.0,3.55,8.0,248.5,569.89,484.2
2016,3,11,17,0,555.0,63.0,3.6,8.0,196.0,490.52,418.36
2016,3,11,17,15,469.0,54.0,3.65,8.0,148.0,397.81,338.05
2016,3,11,17,30,383.0,45.0,3.7,8.0,100.0,311.98,260.7
2016,3,11,17,45,228.5,31.5,3.75,8.0,60.5,191.29,149.13
2016,3,11,18,0,74.0,18.0,3.8,8.0,21.0,66.34,0.0
2016,3,11,18,15,37.0,9.0,3.85,8.0,10.5,24.14,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,0.5,4.0,9.0,0.5,0.44,0.0
2016,3,12,7,0,0.0,1.0,4.1,9.0,1.0,0.88,0.0
2016,3,12,7,15,0.0,1.5,4.2,9.0,1.5,1.31,0.0
2016,3,12,7,30,0.0,2.0,4.3,9.0,2.0,1.75,0.0
2016,3,12,7,45,0.0,3.0,4.4,9.0,3.0,2.63,0.0
2016,3,12,8,0,0.0,4.0,4.5,9.0,4.0,3.51,0.0
2016,3,12,8,15,0.0,5.0,4.55,9.0,5.0,4.39,0.0
2016,3,12,8,30,0.0,6.0,4.6,9.0,6.0,5.27,0.0
2016,3,12,8,45,5.0,84.0,4.65,9.5,86.5,75.09,59.19
2016,3,12,9,0,10.0,162.0,4.7,10.0,167.0,142.25,115.81
2016,3,12,9,15,5.0,125.0,4.65,10.0,127.5,111.31,89.5
2016,3,12,9,30,0.0,88.0,4.6,10.0,88.0,77.95,61.12
2016,3,12,9,45,0.0,57.5,4.55,10.0,57.5,50.85,37.92
2016,3,12,10,0,0.0,27.0,4.5,10.0,27.0,23.85,14.79
2016,3,12,10,15,0.0,35.0,4.4,10.0,35.0,30.94,20.81
2016,3,12,10,30,0.0,43.0,4.3,10.0,43.0,38.04,26.8
2016,3,12,10,45,0.0,40.0,4.25,10.5,40.0,35.4,24.45
2016,3,12,11,0,0.0,37.0,4.2,11.0,37.0,32.75,22.12
2016,3,12,11,15,0.0,67.5,4.1,11.0,67.5,59.85,44.92
2016,3,12,11,30,0.0,98.0,4.0,11.0,98.0,87.07,67.64
2016,3,12,11,45,0.0,97.0,3.95,11.0,97.0,86.19,66.84
2016,3,12,12,0,0.0,96.0,3.9,11.0,96.0,85.3,66.07
2016,3,12,12,15,0.0,80.0,3.75,11.0,80.0,71.01,54.13
2016,3,12,12,30,0.0,64.0,3.6,11.0,64.0,56.77,42.22
2016,3,12,12,45,0.0,44.0,3.45,11.0,44.0,38.99,27.3
2016,3,12,13,0,0.0,24.0,3.3,11.0,24.0,21.24,12.34
2016,3,12,13,15,9.0,142.0,3.2,11.0,148.5,136.64,109.24
2016,3,12,13,30,18.0,260.0,3.1,11.0,273.0,261.26,210.88
2016,3,12,13,45,28.0,271.5,3.05,11.0,291.0,301.6,243.4
2016,3,12,14,0,38.0,283.0,3.0,11.0,309.0,327.04,264.19
2016,3,12,14,15,76.0,289.0,2.9,11.0,338.5,374.32,303.41
2016,3,12,14,30,114.0,295.0,2.8,11.0,368.0,421.79,342.31
2016,3,12,14,45,127.0,279.0,2.7,11.0,356.0,436.2,354.31
2016,3,12,15,0,140.0,263.0,2.6,11.0,344.0,431.19,351.51
2016,3,12,15,15,73.0,215.5,2.45,10.5,257.5,294.17,241.7
2016,3,12,15,30,6.0,168.0,2.3,10.0,171.0,165.07,134.45
2016,3,12,15,45,3.0,131.5,2.2,10.0,133.0,125.05,101.43
2016,3,12,16,0,0.0,95.0,2.1,10.0,95.0,85.84,68.37
2016,3,12,16,15,0.0,83.0,2.0,9.5,83.0,74.53,59.04
2016,3,12,16,30,0.0,71.0,1.9,9.0,71.0,63.23,49.53
2016,3,12,16,45,0.0,58.5,1.85,9.0,58.5,51.68,39.55
2016,3,12,17,0,0.0,46.0,1.8,9.0,46.0,40.59,29.84
2016,3,12,17,15,0.0,34.5,1.7,9.0,34.5,30.4,20.8
2016,3,12,17,30,0.0,23.0,1.6,9.0,23.0,20.24,11.71
2016,3,12,17,45,0.0,13.5,1.55,9.0,13.5,11.86,4.02
2016,3,12,18,0,0.0,4.0,1.5,9.0,4.0,3.5,0.0
2016,3,12,18,15,0.0,2.0,1.45,9.0,2.0,1.82,0.0
2016,3,12,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.65,10.0,1.5,1.31,0.0
2016,3,13,7,0,0.0,3.0,3.8,10.0,3.0,2.63,0.0
2016,3,13,7,15,0.0,5.5,3.85,10.0,5.5,4.82,0.0
2016,3,13,7,30,0.0,8.0,3.9,10.0,8.0,7.02,0.71
2016,3,13,7,45,0.0,10.5,3.95,10.0,10.5,9.22,2.75
2016,3,13,8,0,0.0,13.0,4.0,10.0,13.0,11.42,4.78
2016,3,13,8,15,0.0,16.0,3.95,10.0,16.0,14.07,6.64
2016,3,13,8,30,0.0,19.0,3.9,10.0,19.0,16.72,8.92
2016,3,13,8,45,0.0,38.5,3.9,10.0,38.5,33.96,23.82
2016,3,13,9,0,0.0,58.0,3.9,10.0,58.0,51.25,38.62
2016,3,13,9,15,0.0,59.0,3.95,10.0,59.0,52.15,39.26
2016,3,13,9,30,0.0,60.0,4.0,10.0,60.0,53.06,39.91
2016,3,13,9,45,0.0,80.0,4.05,10.5,80.0,70.85,54.83
2016,3,13,10,0,0.0,100.0,4.1,11.0,100.0,88.63,69.55
2016,3,13,10,15,0.0,84.5,4.05,11.0,84.5,74.9,57.85
2016,3,13,10,30,0.0,69.0,4.0,11.0,69.0,61.13,46.16
2016,3,13,10,45,0.0,76.5,4.0,11.0,76.5,67.82,51.72
2016,3,13,11,0,0.0,84.0,4.0,11.0,84.0,74.52,57.26
2016,3,13,11,15,0.0,65.5,3.95,11.0,65.5,58.07,43.4
2016,3,13,11,30,0.0,47.0,3.9,11.0,47.0,41.64,29.56
2016,3,13,11,45,0.0,60.5,3.9,11.5,60.5,53.65,39.55
2016,3,13,12,0,0.0,74.0,3.9,12.0,74.0,65.67,49.48
2016,3,13,12,15,0.0,104.0,3.8,12.0,104.0,92.58,71.84
2016,3,13,12,30,0.0,134.0,3.7,12.0,134.0,120.11,94.55
2016,3,13,12,45,0.0,81.0,3.6,12.0,81.0,71.9,54.63
2016,3,13,13,0,0.0,28.0,3.5,12.0,28.0,24.79,15.25
2016,3,13,13,15,0.0,89.0,3.45,12.0,89.0,79.01,60.69
2016,3,13,13,30,0.0,150.0,3.4,12.0,150.0,135.64,107.56
2016,3,13,13,45,0.0,109.5,3.4,12.0,109.5,97.74,76.29
2016,3,13,14,0,0.0,69.0,3.4,12.0,69.0,61.15,45.91
2016,3,13,14,15,0.0,97.5,3.4,12.0,97.5,86.63,67.34
2016,3,13,14,30,0.0,126.0,3.4,12.0,126.0,113.58,89.91
2016,3,13,14,45,0.0,145.0,3.45,12.0,145.5,132.4,105.71
2016,3,13,15,0,0.0,164.0,3.5,12.0,165.0,152.24,122.39
2016,3,13,15,15,0.0,94.5,3.45,11.5,95.0,84.05,65.84
2016,3,13,15,30,0.0,25.0,3.4,11.0,25.0,22.05,13.32
2016,3,13,15,45,0.0,22.5,3.35,11.0,22.5,19.83,11.48
2016,3,13,16,0,0.0,20.0,3.3,11.0,20.0,17.61,9.61
2016,3,13,16,15,0.0,17.5,3.25,11.0,17.5,15.4,7.73
2016,3,13,16,30,0.0,15.0,3.2,11.0,15.0,13.19,5.84
2016,3,13,16,45,0.0,12.5,3.15,11.0,12.5,10.98,3.92
2016,3,13,17,0,0.0,10.0,3.1,11.0,10.0,8.78,1.99
2016,3,13,17,15,0.0,7.5,3.0,10.5,7.5,6.58,0.05
2016,3,13,17,30,0.0,5.0,2.9,10.0,5.0,4.38,0.0
2016,3,13,17,45,0.0,3.0,2.85,10.0,3.0,2.63,0.0
2016,3,13,18,0,0.0,1.0,2.8,10.0,1.0,0.87,0.0
2016,3,13,18,15,0.0,0.5,2.75,10.0,0.5,0.45,0.0
2016,3,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,6,45,76.5,21.0,2.8,7.5,29.0,17.17,3.09
2016,3,14,7,0,153.0,42.0,2.8,8.0,58.0,33.39,23.43
2016,3,14,7,15,225.0,59.5,2.75,8.0,98.5,45.32,35.13
2016,3,14,7,30,297.0,77.0,2.7,8.0,139.0,57.68,46.84
2016,3,14,7,45,351.0,92.0,2.7,8.0,184.0,67.66,56.17
2016,3,14,8,0,405.0,107.0,2.7,8.0,229.0,77.27,64.93
2016,3,14,8,15,464.0,109.5,2.65,8.0,273.0,113.2,76.21
2016,3,14,8,30,523.0,112.0,2.6,8.0,317.0,157.28,106.33
2016,3,14,8,45,588.5,111.0,2.6,8.5,368.5,207.89,147.13
2016,3,14,9,0,654.0,110.0,2.6,9.0,420.0,264.88,196.2
2016,3,14,9,15,610.0,137.0,2.55,9.0,447.0,318.52,246.6
2016,3,14,9,30,566.0,164.0,2.5,9.0,474.0,363.94,288.61
2016,3,14,9,45,443.0,215.0,2.5,9.5,468.5,391.74,314.6
2016,3,14,10,0,320.0,266.0,2.5,10.0,463.0,402.17,324.25
2016,3,14,10,15,459.5,235.5,2.5,10.0,533.5,479.22,386.78
2016,3,14,10,30,599.0,205.0,2.5,10.0,604.0,568.27,457.81
2016,3,14,10,45,543.0,235.0,2.5,10.5,607.5,591.27,474.37
2016,3,14,11,0,487.0,265.0,2.5,11.0,611.0,610.95,487.91
