Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,11,15,692.5,191.5,2.45,11.0,696.0,724.53,576.55
2016,3,14,11,30,898.0,118.0,2.4,11.0,781.0,836.13,658.34
2016,3,14,11,45,450.5,145.5,2.4,11.0,478.5,540.57,436.66
2016,3,14,12,0,3.0,173.0,2.4,11.0,176.0,158.4,125.42
2016,3,14,12,15,456.0,145.0,2.45,11.0,491.0,580.79,472.97
2016,3,14,12,30,909.0,117.0,2.5,11.0,806.0,967.31,752.24
2016,3,14,12,45,621.0,230.0,2.6,11.5,699.0,854.91,668.16
2016,3,14,13,0,333.0,343.0,2.7,12.0,592.0,695.32,546.09
2016,3,14,13,15,600.5,235.5,2.75,12.0,674.0,868.25,680.6
2016,3,14,13,30,868.0,128.0,2.8,12.0,756.0,1016.7,784.92
2016,3,14,13,45,855.0,129.0,2.9,12.0,732.5,1012.18,782.07
2016,3,14,14,0,842.0,130.0,3.0,12.0,709.0,1003.76,778.24
2016,3,14,14,15,831.0,128.0,3.05,11.5,679.5,990.17,771.92
2016,3,14,14,30,820.0,126.0,3.1,11.0,650.0,972.93,763.16
2016,3,14,14,45,802.0,124.0,3.15,11.0,613.0,945.43,745.79
2016,3,14,15,0,784.0,122.0,3.2,11.0,576.0,921.35,730.89
2016,3,14,15,15,603.0,154.5,3.2,10.5,489.5,776.52,628.11
2016,3,14,15,30,422.0,187.0,3.2,10.0,403.0,630.21,517.73
2016,3,14,15,45,551.5,146.5,3.2,10.0,401.0,685.83,566.04
2016,3,14,16,0,681.0,106.0,3.2,10.0,399.0,738.63,607.76
2016,3,14,16,15,642.0,100.0,3.2,9.5,350.0,676.11,561.97
2016,3,14,16,30,603.0,94.0,3.2,9.0,301.0,613.83,515.78
2016,3,14,16,45,551.0,85.0,3.2,9.0,251.0,539.31,456.66
2016,3,14,17,0,499.0,76.0,3.2,9.0,201.0,467.17,396.67
2016,3,14,17,15,415.0,65.0,3.15,8.5,153.0,373.07,316.55
2016,3,14,17,30,331.0,54.0,3.1,8.0,105.0,290.68,243.4
2016,3,14,17,45,165.5,40.0,3.05,8.0,65.5,168.91,133.98
2016,3,14,18,0,0.0,26.0,3.0,8.0,26.0,29.58,4.37
2016,3,14,18,15,0.0,13.0,2.95,7.5,13.0,11.82,0.0
2016,3,14,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,6,45,183.0,17.5,2.3,6.5,37.5,13.83,2.99
2016,3,15,7,0,366.0,35.0,2.3,7.0,75.0,28.28,19.25
2016,3,15,7,15,462.5,44.0,2.25,7.5,123.0,34.57,25.62
2016,3,15,7,30,559.0,53.0,2.2,8.0,171.0,40.71,31.52
2016,3,15,7,45,623.0,58.5,2.2,8.5,222.5,43.72,34.36
2016,3,15,8,0,687.0,64.0,2.2,9.0,274.0,51.59,41.47
2016,3,15,8,15,725.5,68.5,2.2,9.5,325.0,105.32,59.14
2016,3,15,8,30,764.0,73.0,2.2,10.0,376.0,163.88,100.13
2016,3,15,8,45,793.5,76.0,2.2,10.5,424.5,223.87,150.76
2016,3,15,9,0,823.0,79.0,2.2,11.0,473.0,286.92,207.04
2016,3,15,9,15,842.5,81.5,2.2,11.5,517.0,349.04,263.22
2016,3,15,9,30,862.0,84.0,2.2,12.0,561.0,412.36,319.25
2016,3,15,9,45,877.0,86.0,2.2,12.5,600.0,475.24,373.23
2016,3,15,10,0,892.0,88.0,2.2,13.0,639.0,536.28,423.89
2016,3,15,10,15,902.0,89.5,2.2,13.0,671.5,593.79,470.94
2016,3,15,10,30,912.0,91.0,2.2,13.0,704.0,650.18,515.66
2016,3,15,10,45,918.5,92.5,2.25,13.5,729.0,702.9,555.62
2016,3,15,11,0,925.0,94.0,2.3,14.0,754.0,753.65,592.64
2016,3,15,11,15,929.5,94.5,2.3,14.0,771.5,799.7,624.55
2016,3,15,11,30,934.0,95.0,2.3,14.0,789.0,843.14,654.33
2016,3,15,11,45,935.0,96.0,2.35,14.0,798.5,881.39,680.7
2016,3,15,12,0,936.0,97.0,2.4,14.0,808.0,916.42,704.8
2016,3,15,12,15,936.5,97.0,2.45,14.0,809.5,946.56,725.52
2016,3,15,12,30,937.0,97.0,2.5,14.0,811.0,973.15,743.89
2016,3,15,12,45,936.0,96.5,2.6,14.0,804.5,994.11,759.05
2016,3,15,13,0,935.0,96.0,2.7,14.0,798.0,1011.24,771.79
2016,3,15,13,15,931.0,95.0,2.8,14.0,783.5,1020.99,779.71
2016,3,15,13,30,927.0,94.0,2.9,14.0,769.0,1026.72,785.14
2016,3,15,13,45,920.5,93.5,3.0,14.0,747.0,1026.57,786.76
2016,3,15,14,0,914.0,93.0,3.1,14.0,725.0,1022.44,785.86
2016,3,15,14,15,904.5,91.5,3.15,14.0,695.5,1010.27,779.17
2016,3,15,14,30,895.0,90.0,3.2,14.0,666.0,994.31,770.04
2016,3,15,14,45,883.0,87.5,3.25,14.0,630.0,971.08,755.94
2016,3,15,15,0,871.0,85.0,3.3,14.0,594.0,944.43,739.48
2016,3,15,15,15,854.5,82.5,3.3,13.5,552.5,919.8,725.41
2016,3,15,15,30,838.0,80.0,3.3,13.0,511.0,882.68,702.21
2016,3,15,15,45,814.5,77.5,3.35,13.0,464.5,836.81,671.37
2016,3,15,16,0,791.0,75.0,3.4,13.0,418.0,789.09,638.62
2016,3,15,16,15,759.0,71.0,3.4,12.5,368.5,731.02,598.15
2016,3,15,16,30,727.0,67.0,3.4,12.0,319.0,672.44,556.05
2016,3,15,16,45,677.0,62.0,3.45,12.0,267.5,599.28,500.08
2016,3,15,17,0,627.0,57.0,3.5,12.0,216.0,533.17,447.44
2016,3,15,17,15,551.5,49.5,3.5,11.5,166.5,445.58,373.9
2016,3,15,17,30,476.0,42.0,3.5,11.0,117.0,363.94,302.1
2016,3,15,17,45,343.0,31.0,3.5,10.5,74.5,253.93,202.77
2016,3,15,18,0,210.0,20.0,3.5,10.0,32.0,147.88,59.36
2016,3,15,18,15,105.0,10.0,3.45,10.0,16.0,54.36,0.0
2016,3,15,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,6,45,197.5,17.0,1.65,9.0,40.0,13.3,3.62
2016,3,16,7,0,395.0,34.0,1.6,10.0,80.0,27.23,18.22
2016,3,16,7,15,487.0,42.5,1.55,10.0,128.0,33.15,24.15
2016,3,16,7,30,579.0,51.0,1.5,10.0,176.0,38.93,29.7
2016,3,16,7,45,636.0,56.5,1.45,10.5,227.0,42.01,32.56
2016,3,16,8,0,693.0,62.0,1.4,11.0,278.0,51.7,41.24
2016,3,16,8,15,731.0,66.5,1.35,11.5,329.0,105.88,58.35
2016,3,16,8,30,769.0,71.0,1.3,12.0,380.0,164.8,99.64
2016,3,16,8,45,795.5,74.5,1.3,12.5,428.0,224.98,150.1
2016,3,16,9,0,822.0,78.0,1.3,13.0,476.0,287.85,205.54
2016,3,16,9,15,841.5,80.5,1.25,13.5,520.0,349.91,260.53
2016,3,16,9,30,861.0,83.0,1.2,14.0,564.0,415.08,316.53
2016,3,16,9,45,875.0,85.0,1.2,14.5,602.5,475.59,367.31
2016,3,16,10,0,889.0,87.0,1.2,15.0,641.0,535.99,416.07
2016,3,16,10,15,899.0,89.0,1.15,15.0,673.5,593.78,461.49
2016,3,16,10,30,909.0,91.0,1.1,15.0,706.0,650.47,504.41
2016,3,16,10,45,916.5,92.0,1.1,15.5,731.5,703.17,542.53
2016,3,16,11,0,924.0,93.0,1.1,16.0,757.0,753.99,577.6
2016,3,16,11,15,929.0,94.0,1.1,16.0,775.0,800.81,608.6
2016,3,16,11,30,934.0,95.0,1.1,16.0,793.0,845.08,637.54
2016,3,16,11,45,936.5,95.0,1.1,16.5,802.5,883.47,661.05
2016,3,16,12,0,939.0,95.0,1.1,17.0,812.0,918.7,682.28
2016,3,16,12,15,939.5,95.0,1.1,17.0,814.0,948.84,701.34
2016,3,16,12,30,940.0,95.0,1.1,17.0,816.0,975.4,718.12
2016,3,16,12,45,940.5,94.0,1.1,17.5,810.0,997.19,730.53
2016,3,16,13,0,941.0,93.0,1.1,18.0,804.0,1015.16,740.61
2016,3,16,13,15,937.5,92.5,1.1,18.0,789.5,1025.92,747.64
2016,3,16,13,30,934.0,92.0,1.1,18.0,775.0,1032.67,752.39
2016,3,16,13,45,927.5,91.0,1.15,18.0,753.0,1031.85,753.55
2016,3,16,14,0,921.0,90.0,1.2,18.0,731.0,1027.02,752.42
2016,3,16,14,15,912.5,88.5,1.2,17.5,701.5,1015.67,747.79
2016,3,16,14,30,904.0,87.0,1.2,17.0,672.0,1000.51,740.88
2016,3,16,14,45,891.5,85.5,1.25,17.0,636.0,977.78,728.67
2016,3,16,15,0,879.0,84.0,1.3,17.0,600.0,951.64,714.26
2016,3,16,15,15,862.5,81.5,1.3,17.0,558.0,917.33,693.53
2016,3,16,15,30,846.0,79.0,1.3,17.0,516.0,889.32,676.97
2016,3,16,15,45,823.0,76.0,1.35,17.0,469.5,842.95,648.24
2016,3,16,16,0,800.0,73.0,1.4,17.0,423.0,794.68,617.7
2016,3,16,16,15,768.0,69.5,1.5,16.5,373.0,736.87,581.03
2016,3,16,16,30,736.0,66.0,1.6,16.0,323.0,678.54,542.43
2016,3,16,16,45,688.0,61.0,1.7,16.0,271.5,606.45,490.61
2016,3,16,17,0,640.0,56.0,1.8,16.0,220.0,540.88,441.37
2016,3,16,17,15,566.0,49.0,1.9,15.0,170.0,454.24,372.54
2016,3,16,17,30,492.0,42.0,2.0,14.0,120.0,373.37,304.49
2016,3,16,17,45,360.5,31.5,2.15,13.5,77.0,263.81,208.38
2016,3,16,18,0,229.0,21.0,2.3,13.0,34.0,159.29,76.01
2016,3,16,18,15,114.5,10.5,2.25,12.5,17.0,58.89,0.0
2016,3,16,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,66.5,5.0,1.05,10.5,6.5,0.0,0.0
2016,3,17,6,30,133.0,10.0,1.1,11.0,13.0,9.1,0.0
2016,3,17,6,45,297.5,21.5,1.2,11.5,51.5,17.28,7.2
2016,3,17,7,0,462.0,33.0,1.3,12.0,90.0,26.31,17.36
2016,3,17,7,15,551.0,40.5,1.25,12.0,140.0,34.35,25.06
2016,3,17,7,30,640.0,48.0,1.2,12.0,190.0,39.9,30.34
2016,3,17,7,45,694.5,53.0,1.2,12.5,243.0,43.01,33.2
2016,3,17,8,0,749.0,58.0,1.2,13.0,296.0,50.79,40.1
2016,3,17,8,15,784.5,62.0,1.1,13.5,347.5,108.07,57.18
2016,3,17,8,30,820.0,66.0,1.0,14.0,399.0,169.69,100.48
2016,3,17,8,45,845.0,69.0,0.9,14.5,448.5,232.37,152.73
2016,3,17,9,0,870.0,72.0,0.8,15.0,498.0,300.8,211.99
2016,3,17,9,15,887.5,74.0,0.7,15.5,542.5,364.04,266.93
2016,3,17,9,30,905.0,76.0,0.6,16.0,587.0,428.07,320.72
2016,3,17,9,45,918.0,78.0,0.55,16.5,626.0,490.59,371.43
2016,3,17,10,0,931.0,80.0,0.5,17.0,665.0,552.8,419.61
2016,3,17,10,15,940.5,81.5,0.45,17.0,697.5,611.99,464.27
2016,3,17,10,30,950.0,83.0,0.4,17.0,730.0,669.91,506.25
2016,3,17,10,45,956.0,84.0,0.35,17.5,755.5,723.5,542.64
2016,3,17,11,0,962.0,85.0,0.3,18.0,781.0,774.94,575.19
2016,3,17,11,15,966.0,85.5,0.35,18.0,798.5,821.99,605.67
2016,3,17,11,30,970.0,86.0,0.4,18.0,816.0,866.27,634.16
2016,3,17,11,45,972.0,86.5,0.45,18.5,825.5,905.91,658.3
2016,3,17,12,0,974.0,87.0,0.5,19.0,835.0,942.25,680.24
2016,3,17,12,15,974.0,87.0,0.55,19.0,836.5,972.79,699.8
2016,3,17,12,30,974.0,87.0,0.6,19.0,838.0,999.6,717.17
2016,3,17,12,45,970.5,87.5,0.65,19.0,830.5,1019.83,730.6
2016,3,17,13,0,967.0,88.0,0.7,19.0,823.0,1036.02,741.77
2016,3,17,13,15,963.0,87.5,0.75,19.0,808.0,1046.5,749.62
2016,3,17,13,30,959.0,87.0,0.8,19.0,793.0,1052.84,755.18
2016,3,17,13,45,952.5,86.0,0.9,19.0,770.0,1052.0,757.64
2016,3,17,14,0,946.0,85.0,1.0,19.0,747.0,1047.03,757.71
2016,3,17,14,15,937.5,84.0,1.0,18.5,717.0,1036.05,753.46
2016,3,17,14,30,929.0,83.0,1.0,18.0,687.0,1021.15,746.93
2016,3,17,14,45,916.0,81.0,1.05,18.0,650.0,996.88,734.14
2016,3,17,15,0,903.0,79.0,1.1,18.0,613.0,969.1,719.12
2016,3,17,15,15,887.0,77.0,1.1,17.5,571.0,935.25,700.43
2016,3,17,15,30,871.0,75.0,1.1,17.0,529.0,898.52,679.64
2016,3,17,15,45,848.5,72.5,1.1,17.0,481.5,861.45,657.05
2016,3,17,16,0,826.0,70.0,1.1,17.0,434.0,813.4,626.51
2016,3,17,16,15,795.0,66.5,1.05,16.5,383.5,755.45,588.84
2016,3,17,16,30,764.0,63.0,1.0,16.0,333.0,696.87,549.62
2016,3,17,16,45,718.5,58.0,1.0,15.5,281.0,625.46,499.96
2016,3,17,17,0,673.0,53.0,1.0,15.0,229.0,555.56,449.09
2016,3,17,17,15,601.0,46.5,1.05,14.5,177.5,468.78,381.29
2016,3,17,17,30,529.0,40.0,1.1,14.0,126.0,392.65,317.49
2016,3,17,17,45,403.0,30.5,1.2,13.5,82.0,285.31,224.78
2016,3,17,18,0,277.0,21.0,1.3,13.0,38.0,183.76,99.39
2016,3,17,18,15,138.5,10.5,1.35,12.5,19.0,69.23,0.0
2016,3,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,7.5,2.1,8.5,7.5,0.0,0.0
2016,3,18,6,30,0.0,15.0,2.1,9.0,15.0,13.64,0.0
2016,3,18,6,45,212.0,26.5,2.15,9.5,53.5,21.56,11.28
2016,3,18,7,0,424.0,38.0,2.2,10.0,92.0,30.49,21.27
2016,3,18,7,15,514.0,46.5,2.15,10.0,142.0,36.3,27.04
2016,3,18,7,30,604.0,55.0,2.1,10.0,192.0,41.97,32.47
2016,3,18,7,45,340.5,93.0,2.1,10.5,174.0,67.66,55.69
2016,3,18,8,0,77.0,131.0,2.1,11.0,156.0,103.66,87.69
2016,3,18,8,15,84.0,152.0,2.1,11.5,183.5,128.17,100.85
2016,3,18,8,30,91.0,173.0,2.1,12.0,211.0,153.91,120.96
2016,3,18,8,45,87.5,193.5,2.1,12.5,233.5,178.31,141.0
2016,3,18,9,0,84.0,214.0,2.1,13.0,256.0,202.52,160.92
2016,3,18,9,15,86.0,234.0,2.05,13.0,280.5,227.98,181.78
2016,3,18,9,30,88.0,254.0,2.0,13.0,305.0,253.91,202.79
2016,3,18,9,45,107.0,275.5,2.0,13.5,341.0,289.27,230.57
2016,3,18,10,0,126.0,297.0,2.0,14.0,377.0,329.89,262.15
2016,3,18,10,15,516.5,201.0,1.95,14.0,552.0,484.1,384.5
2016,3,18,10,30,907.0,105.0,1.9,14.0,727.0,666.77,524.78
2016,3,18,10,45,914.5,106.0,1.9,14.0,752.5,719.52,563.64
2016,3,18,11,0,922.0,107.0,1.9,14.0,778.0,770.38,600.94
2016,3,18,11,15,927.0,107.5,1.85,14.0,796.0,816.73,632.08
2016,3,18,11,30,932.0,108.0,1.8,14.0,814.0,860.51,661.02
2016,3,18,11,45,935.5,108.0,1.8,14.5,824.0,899.74,685.81
2016,3,18,12,0,939.0,108.0,1.8,15.0,834.0,935.89,708.28
2016,3,18,12,15,939.0,108.0,1.8,15.0,835.0,965.63,727.66
2016,3,18,12,30,939.0,108.0,1.8,15.0,836.0,991.78,744.71
2016,3,18,12,45,937.0,107.5,1.85,15.0,829.0,1011.79,758.48
2016,3,18,13,0,935.0,107.0,1.9,15.0,822.0,1027.91,769.88
2016,3,18,13,15,930.5,106.5,1.95,14.5,807.0,1037.66,778.73
2016,3,18,13,30,926.0,106.0,2.0,14.0,792.0,1043.38,785.19
2016,3,18,13,45,919.5,104.5,2.05,14.0,769.0,1041.98,785.71
2016,3,18,14,0,913.0,103.0,2.1,14.0,746.0,1036.58,783.81
2016,3,18,14,15,903.0,101.5,2.1,14.0,715.5,1023.79,776.52
2016,3,18,14,30,893.0,100.0,2.1,14.0,685.0,1007.22,766.91
2016,3,18,14,45,877.5,98.5,2.1,14.0,647.5,991.91,758.3
2016,3,18,15,0,862.0,97.0,2.1,14.0,610.0,962.87,740.4
2016,3,18,15,15,843.5,94.5,2.05,13.5,567.0,926.65,718.39
2016,3,18,15,30,825.0,92.0,2.0,13.0,524.0,887.69,694.29
2016,3,18,15,45,795.5,89.5,2.0,13.0,476.0,836.51,660.44
2016,3,18,16,0,766.0,87.0,2.0,13.0,428.0,783.82,624.94
2016,3,18,16,15,730.5,82.5,1.95,12.5,377.5,727.72,586.78
2016,3,18,16,30,695.0,78.0,1.9,12.0,327.0,666.84,543.87
2016,3,18,16,45,642.0,72.5,1.85,11.5,274.5,592.14,488.77
2016,3,18,17,0,589.0,67.0,1.8,11.0,222.0,519.8,432.55
2016,3,18,17,15,512.5,58.5,1.75,10.5,172.0,431.61,360.09
2016,3,18,17,30,436.0,50.0,1.7,10.0,122.0,349.31,289.33
2016,3,18,17,45,314.0,37.0,1.65,10.0,79.5,244.53,196.58
2016,3,18,18,0,192.0,24.0,1.6,10.0,37.0,145.17,86.0
2016,3,18,18,15,96.0,12.0,1.55,9.5,18.5,52.28,0.0
2016,3,18,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.8,10.0,8.5,0.0,0.0
2016,3,19,6,30,0.0,17.0,0.8,10.0,17.0,15.46,0.0
2016,3,19,6,45,185.0,29.0,0.8,10.0,53.5,22.65,12.75
2016,3,19,7,0,370.0,41.0,0.8,10.0,90.0,32.86,23.5
2016,3,19,7,15,455.5,50.5,0.85,10.0,137.5,39.35,29.88
2016,3,19,7,30,541.0,60.0,0.9,10.0,185.0,45.65,35.86
2016,3,19,7,45,599.0,66.0,0.95,10.5,235.5,48.79,38.72
2016,3,19,8,0,657.0,72.0,1.0,11.0,286.0,60.08,40.41
2016,3,19,8,15,694.0,76.5,1.0,11.0,336.0,112.72,64.12
2016,3,19,8,30,731.0,81.0,1.0,11.0,386.0,173.79,108.94
2016,3,19,8,45,762.5,83.5,1.0,11.0,434.0,231.99,158.18
2016,3,19,9,0,794.0,86.0,1.0,11.0,482.0,293.52,212.64
2016,3,19,9,15,494.5,174.0,1.0,11.5,428.0,316.37,243.23
2016,3,19,9,30,195.0,262.0,1.0,12.0,374.0,303.79,240.0
2016,3,19,9,45,192.5,281.0,1.0,12.5,398.0,334.7,264.71
2016,3,19,10,0,190.0,300.0,1.0,13.0,422.0,365.37,288.33
2016,3,19,10,15,109.5,287.0,1.05,13.0,358.0,323.36,255.87
2016,3,19,10,30,29.0,274.0,1.1,13.0,294.0,266.3,210.74
2016,3,19,10,45,122.5,315.0,1.2,13.5,404.5,377.01,297.92
2016,3,19,11,0,216.0,356.0,1.3,14.0,515.0,492.46,385.23
2016,3,19,11,15,212.5,365.5,1.35,14.0,525.0,513.18,399.83
2016,3,19,11,30,209.0,375.0,1.4,14.0,535.0,533.1,414.49
2016,3,19,11,45,267.0,369.0,1.45,14.0,575.0,599.36,464.28
2016,3,19,12,0,325.0,363.0,1.5,14.0,615.0,658.37,507.97
2016,3,19,12,15,311.0,367.0,1.5,14.0,609.0,665.06,511.99
2016,3,19,12,30,297.0,371.0,1.5,14.0,603.0,669.73,515.07
2016,3,19,12,45,621.5,231.0,1.55,14.0,710.5,861.25,658.87
2016,3,19,13,0,946.0,91.0,1.6,14.0,818.0,1022.14,766.3
2016,3,19,13,15,943.5,90.5,1.6,14.0,804.0,1033.67,772.2
2016,3,19,13,30,941.0,90.0,1.6,14.0,790.0,1041.18,777.6
2016,3,19,13,45,936.0,89.0,1.6,14.0,768.5,1041.59,778.6
2016,3,19,14,0,931.0,88.0,1.6,14.0,747.0,1037.96,777.22
2016,3,19,14,15,923.0,86.5,1.6,13.5,717.5,1026.78,772.52
2016,3,19,14,30,915.0,85.0,1.6,13.0,688.0,1011.72,765.48
2016,3,19,14,45,485.5,171.0,1.65,13.0,489.5,693.58,546.23
2016,3,19,15,0,56.0,257.0,1.7,13.0,291.0,322.76,257.7
2016,3,19,15,15,243.5,225.5,1.7,12.5,356.5,498.91,403.96
2016,3,19,15,30,431.0,194.0,1.7,12.0,422.0,646.96,520.79
2016,3,19,15,45,254.5,191.5,1.7,12.0,323.0,460.17,375.23
2016,3,19,16,0,78.0,189.0,1.7,12.0,224.0,269.7,221.26
2016,3,19,16,15,418.5,126.5,1.6,11.5,281.0,519.08,430.53
2016,3,19,16,30,759.0,64.0,1.5,11.0,338.0,694.75,565.84
2016,3,19,16,45,715.0,59.0,1.45,11.0,286.0,624.51,511.52
2016,3,19,17,0,671.0,54.0,1.4,11.0,234.0,555.67,458.88
2016,3,19,17,15,600.5,48.0,1.3,10.5,182.5,470.4,389.93
2016,3,19,17,30,530.0,42.0,1.2,10.0,131.0,395.64,325.6
2016,3,19,17,45,407.5,32.5,1.15,9.5,86.5,289.87,233.12
2016,3,19,18,0,285.0,23.0,1.1,9.0,42.0,192.17,122.57
2016,3,19,18,15,142.5,11.5,1.05,8.5,21.0,71.85,0.0
2016,3,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,3.15,9.0,6.5,5.91,0.0
2016,3,20,6,30,0.0,13.0,3.2,9.0,13.0,11.45,0.0
2016,3,20,6,45,50.0,31.5,3.25,9.5,38.0,26.16,16.07
2016,3,20,7,0,100.0,50.0,3.3,10.0,63.0,40.7,30.44
2016,3,20,7,15,127.0,71.0,3.35,10.0,95.5,56.57,45.29
2016,3,20,7,30,154.0,92.0,3.4,10.0,128.0,72.04,59.59
2016,3,20,7,45,169.0,113.5,3.5,10.5,162.5,87.35,73.35
2016,3,20,8,0,184.0,135.0,3.6,11.0,197.0,105.79,83.49
2016,3,20,8,15,195.0,156.0,3.65,11.0,230.5,138.17,105.09
2016,3,20,8,30,206.0,177.0,3.7,11.0,264.0,172.34,131.84
2016,3,20,8,45,103.0,131.0,3.75,11.0,174.5,132.77,103.38
2016,3,20,9,0,0.0,85.0,3.8,11.0,85.0,75.26,58.74
2016,3,20,9,15,0.0,96.0,3.8,11.0,96.0,84.92,66.77
2016,3,20,9,30,0.0,107.0,3.8,11.0,107.0,94.61,74.73
2016,3,20,9,45,0.0,100.5,3.8,11.5,100.5,89.04,69.71
2016,3,20,10,0,0.0,94.0,3.8,12.0,94.0,83.37,64.68
2016,3,20,10,15,2.0,139.5,3.7,12.0,141.0,124.84,99.04
2016,3,20,10,30,4.0,185.0,3.6,12.0,188.0,166.97,133.46
2016,3,20,10,45,2.0,150.0,3.55,12.5,151.5,134.86,106.66
2016,3,20,11,0,0.0,115.0,3.5,13.0,115.0,102.28,79.56
2016,3,20,11,15,1.0,138.0,3.45,13.0,139.5,123.85,97.27
2016,3,20,11,30,2.0,161.0,3.4,13.0,164.0,145.76,115.09
2016,3,20,11,45,1.0,137.5,3.35,13.0,139.0,123.76,97.0
2016,3,20,12,0,0.0,114.0,3.3,13.0,114.0,101.66,78.82
2016,3,20,12,15,0.0,75.5,3.15,13.0,75.5,67.04,50.28
2016,3,20,12,30,0.0,37.0,3.0,13.0,37.0,32.8,21.82
2016,3,20,12,45,0.0,80.0,2.95,13.0,80.0,71.05,53.66
2016,3,20,13,0,0.0,123.0,2.9,13.0,123.0,110.11,85.85
2016,3,20,13,15,8.5,193.5,2.75,13.0,200.5,184.86,147.08
2016,3,20,13,30,17.0,264.0,2.6,13.0,278.0,263.12,209.89
2016,3,20,13,45,12.5,238.5,2.5,13.0,249.0,234.23,186.68
2016,3,20,14,0,8.0,213.0,2.4,13.0,220.0,205.2,163.52
2016,3,20,14,15,6.0,198.5,2.35,13.0,203.5,189.52,151.12
2016,3,20,14,30,4.0,184.0,2.3,13.0,187.0,173.81,138.59
2016,3,20,14,45,61.5,231.0,2.25,13.0,268.5,295.22,239.01
2016,3,20,15,0,119.0,278.0,2.2,13.0,350.0,426.08,343.26
2016,3,20,15,15,479.0,183.0,2.15,12.5,442.0,688.11,553.75
2016,3,20,15,30,839.0,88.0,2.1,12.0,534.0,896.53,706.41
2016,3,20,15,45,817.5,84.5,2.05,12.0,487.5,850.7,673.07
2016,3,20,16,0,796.0,81.0,2.0,12.0,441.0,802.89,640.64
2016,3,20,16,15,764.5,77.0,1.9,11.5,391.0,744.6,600.58
2016,3,20,16,30,733.0,73.0,1.8,11.0,341.0,685.74,559.06
2016,3,20,16,45,681.5,69.0,1.75,11.0,288.0,616.9,507.89
2016,3,20,17,0,630.0,65.0,1.7,11.0,235.0,545.78,452.69
2016,3,20,17,15,557.0,57.0,1.6,10.5,184.0,458.48,381.43
2016,3,20,17,30,484.0,49.0,1.5,10.0,133.0,376.73,311.57
2016,3,20,17,45,364.5,37.5,1.45,10.0,88.5,272.27,219.79
2016,3,20,18,0,245.0,26.0,1.4,10.0,44.0,176.88,117.79
2016,3,20,18,15,122.5,13.0,1.35,9.5,22.0,64.59,0.0
2016,3,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,3.2,10.0,0.5,0.45,0.0
2016,3,21,6,30,0.0,1.0,3.3,10.0,1.0,0.87,0.0
2016,3,21,6,45,0.0,4.5,3.45,10.0,4.5,3.94,0.0
2016,3,21,7,0,0.0,8.0,3.6,10.0,8.0,7.02,0.6
2016,3,21,7,15,0.0,12.0,3.65,10.0,12.0,10.54,3.88
2016,3,21,7,30,0.0,16.0,3.7,10.0,16.0,14.06,7.16
2016,3,21,7,45,0.0,21.0,3.75,10.5,21.0,18.47,11.18
2016,3,21,8,0,0.0,26.0,3.8,11.0,26.0,22.89,14.27
2016,3,21,8,15,0.0,16.0,3.8,11.0,16.0,14.08,6.58
2016,3,21,8,30,0.0,6.0,3.8,11.0,6.0,5.28,0.0
2016,3,21,8,45,163.5,106.5,3.8,11.5,190.0,124.09,93.68
2016,3,21,9,0,327.0,207.0,3.8,12.0,374.0,263.55,204.74
2016,3,21,9,15,163.5,109.5,3.8,12.0,193.0,151.45,118.62
2016,3,21,9,30,0.0,12.0,3.8,12.0,12.0,10.59,3.37
2016,3,21,9,45,0.0,20.5,3.8,12.0,20.5,18.1,9.76
2016,3,21,10,0,0.0,29.0,3.8,12.0,29.0,25.63,16.11
2016,3,21,10,15,0.0,52.5,3.8,12.0,52.5,46.48,33.65
2016,3,21,10,30,0.0,76.0,3.8,12.0,76.0,67.39,51.11
2016,3,21,10,45,2.5,129.5,3.85,12.5,131.5,116.84,91.97
2016,3,21,11,0,5.0,183.0,3.9,13.0,187.0,167.12,132.81
2016,3,21,11,15,5.5,187.0,3.9,13.0,191.5,171.73,136.37
2016,3,21,11,30,6.0,191.0,3.9,13.0,196.0,176.39,140.07
2016,3,21,11,45,3.0,107.0,3.95,13.0,109.5,97.79,75.75
2016,3,21,12,0,0.0,23.0,4.0,13.0,23.0,20.38,11.42
2016,3,21,12,15,0.0,23.0,4.0,13.0,23.0,20.38,11.43
2016,3,21,12,30,0.0,23.0,4.0,13.0,23.0,20.38,11.43
2016,3,21,12,45,235.0,166.5,4.0,13.0,349.0,419.19,342.88
2016,3,21,13,0,470.0,310.0,4.0,13.0,675.0,808.98,638.44
2016,3,21,13,15,475.0,299.5,4.0,12.5,663.0,813.75,641.28
2016,3,21,13,30,480.0,289.0,4.0,12.0,651.0,816.03,645.09
2016,3,21,13,45,257.5,291.5,4.0,12.0,485.0,585.68,469.26
2016,3,21,14,0,35.0,294.0,4.0,12.0,319.0,333.41,267.39
2016,3,21,14,15,32.5,279.5,3.95,11.5,302.0,317.2,256.08
2016,3,21,14,30,30.0,265.0,3.9,11.0,285.0,300.74,243.79
2016,3,21,14,45,15.0,138.5,3.9,11.0,148.5,140.21,112.91
2016,3,21,15,0,0.0,12.0,3.9,11.0,12.0,10.59,3.39
2016,3,21,15,15,0.0,58.0,3.85,11.0,58.0,51.3,38.19
2016,3,21,15,30,0.0,104.0,3.8,11.0,104.0,93.2,73.84
2016,3,21,15,45,32.5,147.0,3.8,11.0,161.5,176.9,145.81
2016,3,21,16,0,65.0,190.0,3.8,11.0,219.0,258.79,215.14
2016,3,21,16,15,70.0,170.0,3.7,10.5,198.0,240.34,200.8
2016,3,21,16,30,75.0,150.0,3.6,10.0,177.0,221.25,185.87
2016,3,21,16,45,64.5,129.0,3.55,10.0,150.0,188.67,158.36
2016,3,21,17,0,54.0,108.0,3.5,10.0,123.0,156.68,130.87
2016,3,21,17,15,223.5,83.5,3.4,9.5,125.5,259.11,220.43
2016,3,21,17,30,393.0,59.0,3.3,9.0,128.0,331.73,279.44
2016,3,21,17,45,273.0,45.0,3.25,9.0,85.0,230.16,188.14
2016,3,21,18,0,153.0,31.0,3.2,9.0,42.0,139.57,96.3
2016,3,21,18,15,76.5,15.5,3.15,9.0,21.0,47.04,0.0
2016,3,21,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,70.5,10.0,2.55,6.5,13.0,9.1,0.0
2016,3,22,6,30,141.0,20.0,2.6,7.0,26.0,15.78,0.0
2016,3,22,6,45,282.0,33.0,2.65,7.5,67.0,26.85,17.47
2016,3,22,7,0,423.0,46.0,2.7,8.0,108.0,36.81,27.41
2016,3,22,7,15,507.0,54.5,2.7,8.0,158.5,42.31,32.88
2016,3,22,7,30,591.0,63.0,2.7,8.0,209.0,47.69,38.01
2016,3,22,7,45,352.0,101.5,2.75,8.5,194.0,73.18,61.14
2016,3,22,8,0,113.0,140.0,2.8,9.0,179.0,108.78,87.0
2016,3,22,8,15,221.0,153.0,2.75,9.0,243.5,136.52,103.04
2016,3,22,8,30,329.0,166.0,2.7,9.0,308.0,182.0,135.14
2016,3,22,8,45,583.0,126.0,2.7,9.5,412.5,230.8,166.68
2016,3,22,9,0,837.0,86.0,2.7,10.0,517.0,311.56,229.44
2016,3,22,9,15,855.5,88.5,2.7,10.0,561.5,374.45,286.86
2016,3,22,9,30,874.0,91.0,2.7,10.0,606.0,438.37,344.04
2016,3,22,9,45,652.0,175.5,2.7,10.5,573.5,464.11,369.73
2016,3,22,10,0,430.0,260.0,2.7,11.0,541.0,462.01,369.79
2016,3,22,10,15,680.0,177.0,2.7,11.0,645.5,563.16,451.65
2016,3,22,10,30,930.0,94.0,2.7,11.0,750.0,678.71,543.35
2016,3,22,10,45,699.5,192.0,2.75,11.0,695.0,668.53,533.4
2016,3,22,11,0,469.0,290.0,2.8,11.0,640.0,628.24,500.17
2016,3,22,11,15,385.5,328.0,2.85,11.0,620.0,618.61,492.09
2016,3,22,11,30,302.0,366.0,2.9,11.0,600.0,609.41,483.46
2016,3,22,11,45,352.5,354.5,2.95,11.5,631.0,657.43,520.03
2016,3,22,12,0,403.0,343.0,3.0,12.0,662.0,707.13,557.04
2016,3,22,12,15,685.5,218.5,3.1,12.0,761.0,870.92,683.49
2016,3,22,12,30,968.0,94.0,3.2,12.0,860.0,1009.7,780.37
2016,3,22,12,45,966.0,93.5,3.3,12.0,853.0,1029.79,793.92
2016,3,22,13,0,964.0,93.0,3.4,12.0,846.0,1045.88,805.99
2016,3,22,13,15,674.5,213.5,3.45,12.0,736.0,924.91,722.36
2016,3,22,13,30,385.0,334.0,3.5,12.0,626.0,754.65,594.26
2016,3,22,13,45,394.5,319.5,3.6,12.0,611.0,753.82,596.52
2016,3,22,14,0,404.0,305.0,3.7,12.0,596.0,750.86,596.11
2016,3,22,14,15,202.0,221.5,3.7,12.0,367.0,455.76,369.84
2016,3,22,14,30,0.0,138.0,3.7,12.0,138.0,124.79,98.52
2016,3,22,14,45,54.5,209.0,3.75,12.0,242.0,263.24,214.97
2016,3,22,15,0,109.0,280.0,3.8,12.0,346.0,399.9,326.11
2016,3,22,15,15,497.5,178.0,3.75,11.5,449.5,699.73,571.85
2016,3,22,15,30,886.0,76.0,3.7,11.0,553.0,916.11,734.77
2016,3,22,15,45,866.0,73.0,3.7,11.0,505.5,871.11,702.14
2016,3,22,16,0,846.0,70.0,3.7,11.0,458.0,832.22,675.77
2016,3,22,16,15,817.0,66.5,3.65,10.5,407.0,774.83,635.82
2016,3,22,16,30,788.0,63.0,3.6,10.0,356.0,716.62,594.24
2016,3,22,16,45,746.5,58.5,3.55,10.0,303.0,647.48,541.67
2016,3,22,17,0,705.0,54.0,3.5,10.0,250.0,579.47,488.17
2016,3,22,17,15,638.5,48.5,3.4,9.5,197.5,495.65,418.95
2016,3,22,17,30,572.0,43.0,3.3,9.0,145.0,416.28,349.57
2016,3,22,17,45,457.5,34.0,3.25,9.0,98.5,318.15,261.0
2016,3,22,18,0,343.0,25.0,3.2,9.0,52.0,226.05,162.72
2016,3,22,18,15,171.5,12.5,3.15,8.5,26.0,85.2,0.0
2016,3,22,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,15.5,2.25,5.5,15.5,14.1,0.0
2016,3,23,6,30,0.0,31.0,2.2,6.0,31.0,25.23,4.87
2016,3,23,6,45,243.5,37.0,2.2,6.5,74.5,28.8,19.47
2016,3,23,7,0,487.0,43.0,2.2,7.0,118.0,34.07,25.14
2016,3,23,7,15,565.5,50.5,2.1,7.5,169.5,38.9,29.9
2016,3,23,7,30,644.0,58.0,2.0,8.0,221.0,43.64,34.35
2016,3,23,7,45,693.5,63.5,1.9,9.0,274.5,50.96,40.9
2016,3,23,8,0,743.0,69.0,1.8,10.0,328.0,71.65,44.05
2016,3,23,8,15,776.5,73.0,1.75,10.5,380.0,128.91,73.01
2016,3,23,8,30,810.0,77.0,1.7,11.0,432.0,190.26,119.31
2016,3,23,8,45,834.0,80.5,1.7,11.5,481.0,252.9,173.38
2016,3,23,9,0,858.0,84.0,1.7,12.0,530.0,317.84,231.26
2016,3,23,9,15,875.5,86.5,1.65,12.5,574.5,381.65,287.92
2016,3,23,9,30,893.0,89.0,1.6,13.0,619.0,448.28,345.14
2016,3,23,9,45,905.5,91.0,1.6,13.5,658.0,509.99,396.77
2016,3,23,10,0,918.0,93.0,1.6,14.0,697.0,571.31,446.14
2016,3,23,10,15,927.0,94.5,1.65,14.0,729.0,629.51,492.54
2016,3,23,10,30,936.0,96.0,1.7,14.0,761.0,686.38,536.58
2016,3,23,10,45,940.0,98.5,1.75,14.5,786.0,739.27,575.44
2016,3,23,11,0,944.0,101.0,1.8,15.0,811.0,789.88,610.54
2016,3,23,11,15,948.0,102.0,1.9,15.0,828.0,836.53,642.91
2016,3,23,11,30,952.0,103.0,2.0,15.0,845.0,880.45,673.24
2016,3,23,11,45,951.5,105.0,2.15,15.0,854.0,918.68,700.1
2016,3,23,12,0,951.0,107.0,2.3,15.0,863.0,953.52,724.68
2016,3,23,12,15,951.0,107.0,2.4,15.0,863.5,983.22,745.33
2016,3,23,12,30,951.0,107.0,2.5,15.0,864.0,1009.26,763.63
2016,3,23,12,45,936.5,113.0,2.65,15.0,853.5,1024.16,775.11
2016,3,23,13,0,922.0,119.0,2.8,15.0,843.0,1034.8,783.96
2016,3,23,13,15,917.5,118.5,2.9,15.0,827.5,1044.11,791.6
2016,3,23,13,30,913.0,118.0,3.0,15.0,812.0,1049.44,796.74
2016,3,23,13,45,901.5,119.0,3.1,15.0,787.5,1045.5,795.8
2016,3,23,14,0,890.0,120.0,3.2,15.0,763.0,1048.82,800.02
2016,3,23,14,15,880.0,118.0,3.25,14.5,732.5,1035.25,793.87
2016,3,23,14,30,870.0,116.0,3.3,14.0,702.0,1017.87,785.34
2016,3,23,14,45,853.5,114.5,3.35,14.0,664.0,991.08,768.89
2016,3,23,15,0,837.0,113.0,3.4,14.0,626.0,961.0,750.16
2016,3,23,15,15,766.5,116.0,3.4,13.5,561.0,888.0,701.66
2016,3,23,15,30,696.0,119.0,3.4,13.0,496.0,809.75,648.43
2016,3,23,15,45,718.5,110.0,3.4,13.0,469.5,800.07,643.77
2016,3,23,16,0,741.0,101.0,3.4,13.0,443.0,786.08,635.4
2016,3,23,16,15,703.0,88.5,3.4,12.5,384.0,713.57,583.88
2016,3,23,16,30,665.0,76.0,3.4,12.0,325.0,641.09,531.14
2016,3,23,16,45,582.5,80.5,3.4,12.0,275.0,558.14,467.34
2016,3,23,17,0,500.0,85.0,3.4,12.0,225.0,478.42,402.06
2016,3,23,17,15,433.0,73.5,3.35,11.5,177.0,393.64,331.55
2016,3,23,17,30,366.0,62.0,3.3,11.0,129.0,318.93,266.66
2016,3,23,17,45,260.5,47.0,3.25,10.5,86.5,225.14,183.76
2016,3,23,18,0,155.0,32.0,3.2,10.0,44.0,143.28,103.75
2016,3,23,18,15,77.5,16.0,3.15,10.0,22.0,47.91,0.0
2016,3,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,6,15,72.5,11.0,2.6,8.0,15.0,10.01,0.0
2016,3,24,6,30,145.0,22.0,2.6,8.0,30.0,17.29,3.97
2016,3,24,6,45,239.5,39.0,2.65,8.5,69.5,30.29,20.77
2016,3,24,7,0,334.0,56.0,2.7,9.0,109.0,42.88,32.85
2016,3,24,7,15,413.0,68.0,2.7,9.5,158.0,51.25,40.81
2016,3,24,7,30,492.0,80.0,2.7,10.0,207.0,61.19,49.92
2016,3,24,7,45,522.5,94.5,2.75,10.5,255.5,70.58,58.3
2016,3,24,8,0,553.0,109.0,2.8,11.0,304.0,95.39,66.45
2016,3,24,8,15,593.5,117.0,2.8,11.5,354.5,145.02,93.56
2016,3,24,8,30,634.0,125.0,2.8,12.0,405.0,199.96,134.96
2016,3,24,8,45,658.0,133.0,2.8,12.5,452.0,256.24,182.94
2016,3,24,9,0,682.0,141.0,2.8,13.0,499.0,315.19,234.64
2016,3,24,9,15,705.0,146.0,2.75,13.0,542.5,373.61,286.23
2016,3,24,9,30,728.0,151.0,2.7,13.0,586.0,433.96,338.44
2016,3,24,9,45,758.5,148.5,2.7,13.5,627.0,492.76,387.58
2016,3,24,10,0,789.0,146.0,2.7,14.0,668.0,553.45,436.74
2016,3,24,10,15,801.0,149.0,2.7,14.0,700.5,610.09,482.13
2016,3,24,10,30,813.0,152.0,2.7,14.0,733.0,665.69,525.49
2016,3,24,10,45,815.0,157.5,2.75,14.5,757.0,715.64,562.68
2016,3,24,11,0,817.0,163.0,2.8,15.0,781.0,763.55,597.41
2016,3,24,11,15,677.0,224.0,2.85,15.0,744.0,756.59,590.25
2016,3,24,11,30,537.0,285.0,2.9,15.0,707.0,731.04,569.52
2016,3,24,11,45,529.5,295.5,2.95,15.5,715.5,760.26,589.88
2016,3,24,12,0,522.0,306.0,3.0,16.0,724.0,787.14,607.9
2016,3,24,12,15,681.0,235.0,3.05,16.0,780.5,885.11,681.51
2016,3,24,12,30,840.0,164.0,3.1,16.0,837.0,976.16,744.65
2016,3,24,12,45,872.0,144.5,3.15,16.0,837.5,1007.46,765.73
2016,3,24,13,0,904.0,125.0,3.2,16.0,838.0,1024.82,777.97
2016,3,24,13,15,899.5,124.5,3.25,16.0,823.0,1033.88,784.87
2016,3,24,13,30,895.0,124.0,3.3,16.0,808.0,1039.05,789.37
2016,3,24,13,45,885.5,124.0,3.35,16.0,784.5,1047.13,796.05
2016,3,24,14,0,876.0,124.0,3.4,16.0,761.0,1040.21,792.72
