Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,14,15,866.0,122.0,3.45,15.5,730.5,1026.62,786.59
2016,3,24,14,30,856.0,120.0,3.5,15.0,700.0,1009.29,778.0
2016,3,24,14,45,833.0,122.0,3.6,15.0,661.5,980.27,760.26
2016,3,24,15,0,810.0,124.0,3.7,15.0,623.0,948.11,740.28
2016,3,24,15,15,791.5,120.0,3.75,14.5,580.5,910.64,717.37
2016,3,24,15,30,773.0,116.0,3.8,14.0,538.0,876.84,696.81
2016,3,24,15,45,752.0,110.5,3.85,14.0,491.5,830.59,665.5
2016,3,24,16,0,731.0,105.0,3.9,14.0,445.0,782.55,632.41
2016,3,24,16,15,698.0,99.0,3.95,13.5,394.5,722.59,590.68
2016,3,24,16,30,665.0,93.0,4.0,13.0,344.0,662.43,547.58
2016,3,24,16,45,634.0,82.5,4.05,13.0,294.0,598.61,499.16
2016,3,24,17,0,603.0,72.0,4.1,13.0,244.0,535.4,448.74
2016,3,24,17,15,535.0,63.5,4.05,12.5,193.0,451.65,379.3
2016,3,24,17,30,467.0,55.0,4.0,12.0,142.0,372.94,311.28
2016,3,24,17,45,367.5,42.5,4.0,11.5,97.0,278.73,227.94
2016,3,24,18,0,268.0,30.0,4.0,11.0,52.0,195.3,145.03
2016,3,24,18,15,134.0,15.0,3.95,11.0,26.0,71.3,0.0
2016,3,24,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,88.5,12.5,4.0,7.5,18.0,11.37,0.0
2016,3,25,6,30,177.0,25.0,4.1,8.0,36.0,19.67,7.2
2016,3,25,6,45,317.5,36.5,4.25,8.5,79.5,29.46,20.18
2016,3,25,7,0,458.0,48.0,4.4,9.0,123.0,37.98,28.5
2016,3,25,7,15,533.5,56.0,4.45,9.5,173.5,43.01,33.38
2016,3,25,7,30,609.0,64.0,4.5,10.0,224.0,47.93,37.94
2016,3,25,7,45,666.5,68.0,4.6,10.5,277.5,49.49,39.29
2016,3,25,8,0,724.0,72.0,4.7,11.0,331.0,77.43,46.82
2016,3,25,8,15,757.5,76.0,4.7,11.5,382.5,133.6,76.92
2016,3,25,8,30,791.0,80.0,4.7,12.0,434.0,193.88,123.4
2016,3,25,8,45,815.0,83.5,4.7,12.5,482.5,255.39,177.3
2016,3,25,9,0,839.0,87.0,4.7,13.0,531.0,319.22,235.06
2016,3,25,9,15,857.0,89.5,4.65,13.0,575.5,382.07,292.5
2016,3,25,9,30,875.0,92.0,4.6,13.0,620.0,447.8,351.1
2016,3,25,9,45,882.5,97.0,4.6,13.5,657.5,508.78,403.81
2016,3,25,10,0,890.0,102.0,4.6,14.0,695.0,568.92,454.05
2016,3,25,10,15,899.5,103.5,4.55,14.0,727.0,625.93,501.0
2016,3,25,10,30,909.0,105.0,4.5,14.0,759.0,681.73,545.64
2016,3,25,10,45,914.5,107.0,4.5,14.5,783.5,733.82,585.39
2016,3,25,11,0,920.0,109.0,4.5,15.0,808.0,783.83,621.62
2016,3,25,11,15,924.0,110.0,4.45,15.0,825.0,829.41,653.74
2016,3,25,11,30,928.0,111.0,4.4,15.0,842.0,872.34,683.63
2016,3,25,11,45,932.0,109.5,4.35,15.5,851.0,909.9,708.06
2016,3,25,12,0,936.0,108.0,4.3,16.0,860.0,944.36,730.06
2016,3,25,12,15,935.5,108.0,4.3,16.0,860.5,973.01,749.73
2016,3,25,12,30,935.0,108.0,4.3,16.0,861.0,998.04,766.93
2016,3,25,12,45,936.5,105.5,4.35,16.0,854.0,1018.58,781.62
2016,3,25,13,0,938.0,103.0,4.4,16.0,847.0,1035.29,793.83
2016,3,25,13,15,933.5,102.0,4.45,16.0,831.0,1043.85,800.6
2016,3,25,13,30,929.0,101.0,4.5,16.0,815.0,1048.36,804.82
2016,3,25,13,45,921.5,100.5,4.55,16.0,791.5,1046.41,804.79
2016,3,25,14,0,914.0,100.0,4.6,16.0,768.0,1040.49,802.21
2016,3,25,14,15,905.0,98.0,4.65,15.5,737.0,1027.42,796.39
2016,3,25,14,30,896.0,96.0,4.7,15.0,706.0,1010.56,788.01
2016,3,25,14,45,878.5,96.0,4.8,15.0,668.0,984.13,771.82
2016,3,25,15,0,861.0,96.0,4.9,15.0,630.0,964.52,760.49
2016,3,25,15,15,844.0,93.5,4.95,14.5,587.5,929.15,738.73
2016,3,25,15,30,827.0,91.0,5.0,14.0,545.0,891.02,714.72
2016,3,25,15,45,801.0,88.5,5.05,14.0,497.5,842.39,681.16
2016,3,25,16,0,775.0,86.0,5.1,14.0,450.0,792.1,645.84
2016,3,25,16,15,743.5,82.0,5.1,13.5,399.5,734.19,604.86
2016,3,25,16,30,712.0,78.0,5.1,13.0,349.0,680.39,566.01
2016,3,25,16,45,667.0,72.5,5.1,13.0,297.0,610.49,512.09
2016,3,25,17,0,622.0,67.0,5.1,13.0,245.0,542.33,457.42
2016,3,25,17,15,554.5,59.5,5.1,12.5,194.5,459.35,388.05
2016,3,25,17,30,487.0,52.0,5.1,12.0,144.0,381.41,320.1
2016,3,25,17,45,381.5,41.0,5.1,11.5,99.0,284.63,234.02
2016,3,25,18,0,276.0,30.0,5.1,11.0,54.0,199.08,150.35
2016,3,25,18,15,138.0,15.0,5.05,10.5,27.0,91.89,0.0
2016,3,25,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,6,15,140.5,10.5,3.15,9.5,20.5,9.55,0.0
2016,3,26,6,30,281.0,21.0,3.2,10.0,41.0,16.9,6.44
2016,3,26,6,45,396.0,31.0,3.25,10.5,84.0,24.5,15.8
2016,3,26,7,0,511.0,41.0,3.3,11.0,127.0,31.86,22.88
2016,3,26,7,15,579.0,47.0,3.25,11.5,177.0,35.57,26.46
2016,3,26,7,30,647.0,53.0,3.2,12.0,227.0,42.81,33.05
2016,3,26,7,45,690.5,58.0,3.2,12.5,278.5,45.76,35.64
2016,3,26,8,0,734.0,63.0,3.2,13.0,330.0,72.24,40.71
2016,3,26,8,15,764.0,66.5,3.2,13.5,380.0,128.29,71.18
2016,3,26,8,30,794.0,70.0,3.2,14.0,430.0,187.92,117.2
2016,3,26,8,45,815.5,73.0,3.25,14.5,476.5,248.49,170.02
2016,3,26,9,0,837.0,76.0,3.3,15.0,523.0,314.62,229.03
2016,3,26,9,15,853.0,78.0,3.35,15.0,566.0,375.34,284.04
2016,3,26,9,30,869.0,80.0,3.4,15.0,609.0,436.69,338.46
2016,3,26,9,45,880.5,82.0,3.45,15.5,646.0,496.26,389.34
2016,3,26,10,0,892.0,84.0,3.5,16.0,683.0,555.39,438.13
2016,3,26,10,15,731.0,163.0,3.55,16.0,668.5,585.51,462.41
2016,3,26,10,30,570.0,242.0,3.6,16.0,654.0,595.19,469.32
2016,3,26,10,45,739.0,169.5,3.65,16.0,722.5,679.49,536.33
2016,3,26,11,0,908.0,97.0,3.7,16.0,791.0,765.12,602.15
2016,3,26,11,15,912.5,98.0,3.75,16.0,808.0,810.32,633.95
2016,3,26,11,30,917.0,99.0,3.8,16.0,825.0,852.95,663.95
2016,3,26,11,45,907.0,106.0,3.85,16.0,831.0,886.61,687.45
2016,3,26,12,0,897.0,113.0,3.9,16.0,837.0,916.48,708.3
2016,3,26,12,15,897.5,113.0,3.9,16.0,838.5,944.89,727.88
2016,3,26,12,30,898.0,113.0,3.9,16.0,840.0,969.88,745.09
2016,3,26,12,45,736.5,197.5,3.9,16.0,790.0,942.28,725.85
2016,3,26,13,0,575.0,282.0,3.9,16.0,740.0,884.33,682.9
2016,3,26,13,15,701.5,212.5,3.9,16.0,761.0,953.25,734.98
2016,3,26,13,30,828.0,143.0,3.9,16.0,782.0,1006.18,771.79
2016,3,26,13,45,709.0,191.5,3.9,16.0,727.5,954.02,735.95
2016,3,26,14,0,590.0,240.0,3.9,16.0,673.0,883.62,686.6
2016,3,26,14,15,565.5,235.5,3.85,15.5,637.0,854.51,668.08
2016,3,26,14,30,541.0,231.0,3.8,15.0,601.0,822.97,647.35
2016,3,26,14,45,377.0,259.5,3.8,15.0,511.0,671.63,533.95
2016,3,26,15,0,213.0,288.0,3.8,15.0,421.0,525.86,421.04
2016,3,26,15,15,173.5,269.0,3.75,14.5,372.5,465.28,375.63
2016,3,26,15,30,134.0,250.0,3.7,14.0,324.0,405.62,329.58
2016,3,26,15,45,247.0,215.0,3.65,14.0,337.0,480.22,393.02
2016,3,26,16,0,360.0,180.0,3.6,14.0,350.0,528.92,435.09
2016,3,26,16,15,415.5,149.0,3.55,13.5,324.5,542.8,448.77
2016,3,26,16,30,471.0,118.0,3.5,13.0,299.0,533.45,444.45
2016,3,26,16,45,431.5,107.5,3.5,13.0,255.0,472.42,395.66
2016,3,26,17,0,392.0,97.0,3.5,13.0,211.0,413.54,347.39
2016,3,26,17,15,347.5,81.5,3.4,12.5,167.5,347.73,292.35
2016,3,26,17,30,303.0,66.0,3.3,12.0,124.0,285.47,238.32
2016,3,26,17,45,223.5,49.5,3.25,12.0,85.0,206.95,168.64
2016,3,26,18,0,144.0,33.0,3.2,12.0,46.0,137.01,102.74
2016,3,26,18,15,72.0,16.5,3.15,11.5,23.0,57.19,0.0
2016,3,26,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,119.5,13.0,3.35,8.0,22.0,11.82,0.0
2016,3,27,6,30,239.0,26.0,3.4,8.0,44.0,21.27,10.66
2016,3,27,6,45,360.5,37.5,3.45,8.5,89.0,30.02,20.91
2016,3,27,7,0,482.0,49.0,3.5,9.0,134.0,38.48,29.07
2016,3,27,7,15,555.5,57.0,3.55,9.5,185.5,43.51,33.9
2016,3,27,7,30,629.0,65.0,3.6,10.0,237.0,48.42,38.4
2016,3,27,7,45,676.5,71.0,3.65,10.5,290.5,51.47,41.08
2016,3,27,8,0,724.0,77.0,3.7,11.0,344.0,80.45,47.24
2016,3,27,8,15,757.5,81.5,3.8,11.0,396.0,142.13,83.59
2016,3,27,8,30,791.0,86.0,3.9,11.0,448.0,202.98,131.37
2016,3,27,8,45,812.5,90.5,4.0,11.5,496.5,264.89,185.9
2016,3,27,9,0,834.0,95.0,4.1,12.0,545.0,328.81,243.77
2016,3,27,9,15,852.0,98.0,4.1,12.0,589.5,391.91,301.19
2016,3,27,9,30,870.0,101.0,4.1,12.0,634.0,455.97,358.23
2016,3,27,9,45,754.5,147.0,4.2,12.5,629.5,494.43,393.46
2016,3,27,10,0,639.0,193.0,4.3,13.0,625.0,520.94,416.68
2016,3,27,10,15,659.5,197.0,4.35,13.0,660.5,575.95,461.68
2016,3,27,10,30,680.0,201.0,4.4,13.0,696.0,631.64,506.13
2016,3,27,10,45,583.5,247.0,4.45,13.5,681.5,643.37,513.68
2016,3,27,11,0,487.0,293.0,4.5,14.0,667.0,647.8,514.96
2016,3,27,11,15,561.5,274.0,4.5,14.0,714.0,714.71,566.95
2016,3,27,11,30,636.0,255.0,4.5,14.0,761.0,787.6,622.25
2016,3,27,11,45,614.0,269.0,4.5,14.0,762.0,810.46,638.27
2016,3,27,12,0,592.0,283.0,4.5,14.0,763.0,828.19,650.72
2016,3,27,12,15,596.5,281.5,4.55,14.0,765.5,853.21,669.49
2016,3,27,12,30,601.0,280.0,4.6,14.0,768.0,875.9,686.49
2016,3,27,12,45,566.0,289.0,4.65,14.0,745.5,869.09,681.34
2016,3,27,13,0,531.0,298.0,4.7,14.0,723.0,858.5,673.64
2016,3,27,13,15,562.5,279.5,4.75,13.5,722.5,881.4,693.54
2016,3,27,13,30,594.0,261.0,4.8,13.0,722.0,901.73,711.54
2016,3,27,13,45,563.0,261.0,4.9,13.0,687.5,876.7,694.13
2016,3,27,14,0,532.0,261.0,5.0,13.0,653.0,848.81,674.77
2016,3,27,14,15,550.0,242.0,5.0,12.5,633.5,846.44,676.35
2016,3,27,14,30,568.0,223.0,5.0,12.0,614.0,840.82,675.48
2016,3,27,14,45,493.0,235.0,5.0,12.0,561.5,775.91,626.38
2016,3,27,15,0,418.0,247.0,5.0,12.0,509.0,710.56,576.52
2016,3,27,15,15,361.0,241.0,4.95,11.5,456.5,626.11,513.14
2016,3,27,15,30,304.0,235.0,4.9,11.0,404.0,560.58,462.81
2016,3,27,15,45,290.0,215.5,4.9,11.0,365.5,518.72,431.03
2016,3,27,16,0,276.0,196.0,4.9,11.0,327.0,476.38,398.3
2016,3,27,16,15,271.5,174.0,4.9,10.5,291.0,438.46,369.57
2016,3,27,16,30,267.0,152.0,4.9,10.0,255.0,399.66,339.41
2016,3,27,16,45,238.0,135.5,4.9,10.0,217.5,349.17,297.45
2016,3,27,17,0,209.0,119.0,4.9,10.0,180.0,300.59,256.16
2016,3,27,17,15,182.0,97.5,4.95,9.5,143.0,248.63,211.52
2016,3,27,17,30,155.0,76.0,5.0,9.0,106.0,198.58,167.26
2016,3,27,17,45,116.5,55.0,5.05,9.0,74.0,145.01,118.65
2016,3,27,18,0,78.0,34.0,5.1,9.0,42.0,94.31,70.82
2016,3,27,18,15,39.0,17.0,5.1,9.0,21.0,38.6,0.0
2016,3,27,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,3,28,6,15,172.0,12.5,4.7,6.0,26.0,11.37,0.0
2016,3,28,6,30,344.0,25.0,4.7,6.0,52.0,20.3,10.69
2016,3,28,6,45,462.0,33.5,4.75,6.5,99.5,26.52,18.06
2016,3,28,7,0,580.0,42.0,4.8,7.0,147.0,35.58,26.72
2016,3,28,7,15,647.0,48.0,4.8,7.0,200.5,39.66,30.74
2016,3,28,7,30,714.0,54.0,4.8,7.0,254.0,43.69,34.53
2016,3,28,7,45,758.5,58.5,4.8,7.5,308.5,46.27,36.81
2016,3,28,8,0,803.0,63.0,4.8,8.0,363.0,78.96,43.58
2016,3,28,8,15,832.5,66.0,4.8,8.0,415.5,139.11,78.46
2016,3,28,8,30,862.0,69.0,4.8,8.0,468.0,207.46,133.76
2016,3,28,8,45,883.5,71.5,4.8,8.5,517.5,271.45,191.38
2016,3,28,9,0,905.0,74.0,4.8,9.0,567.0,337.19,252.22
2016,3,28,9,15,920.5,76.5,4.75,9.0,611.5,402.28,312.78
2016,3,28,9,30,936.0,79.0,4.7,9.0,656.0,467.84,372.4
2016,3,28,9,45,947.5,80.5,4.7,9.5,695.0,530.77,427.59
2016,3,28,10,0,959.0,82.0,4.7,10.0,734.0,593.09,480.38
2016,3,28,10,15,966.5,83.0,4.7,10.0,766.0,651.72,529.5
2016,3,28,10,30,974.0,84.0,4.7,10.0,798.0,708.75,575.98
2016,3,28,10,45,979.5,85.5,4.75,10.5,823.0,763.04,618.24
2016,3,28,11,0,985.0,87.0,4.8,11.0,848.0,815.06,655.46
2016,3,28,11,15,988.0,87.5,4.8,11.0,864.5,861.62,689.06
2016,3,28,11,30,991.0,88.0,4.8,11.0,881.0,905.22,720.25
2016,3,28,11,45,991.0,89.0,4.8,11.5,889.5,943.63,746.07
2016,3,28,12,0,991.0,90.0,4.8,12.0,898.0,978.52,769.19
2016,3,28,12,15,990.5,90.0,4.8,12.0,898.0,1008.23,790.01
2016,3,28,12,30,990.0,90.0,4.8,12.0,898.0,1034.12,808.17
2016,3,28,12,45,973.0,98.0,4.8,12.0,886.0,1048.93,818.62
2016,3,28,13,0,956.0,106.0,4.8,12.0,874.0,1059.29,826.16
2016,3,28,13,15,951.5,105.0,4.75,12.0,858.0,1067.86,832.14
2016,3,28,13,30,947.0,104.0,4.7,12.0,842.0,1072.31,835.39
2016,3,28,13,45,938.0,104.5,4.7,12.0,817.5,1069.84,834.5
2016,3,28,14,0,929.0,105.0,4.7,12.0,793.0,1063.34,831.01
2016,3,28,14,15,919.5,103.0,4.65,12.0,761.5,1049.53,822.08
2016,3,28,14,30,910.0,101.0,4.6,12.0,730.0,1031.88,810.63
2016,3,28,14,45,897.0,99.5,4.6,12.0,692.5,1007.7,795.15
2016,3,28,15,0,884.0,98.0,4.6,12.0,655.0,980.12,777.32
2016,3,28,15,15,867.5,95.5,4.6,11.5,611.5,954.57,762.39
2016,3,28,15,30,851.0,93.0,4.6,11.0,568.0,916.11,737.89
2016,3,28,15,45,829.5,89.0,4.6,11.0,520.0,868.77,705.17
2016,3,28,16,0,808.0,85.0,4.6,11.0,472.0,819.43,670.51
2016,3,28,16,15,748.5,80.0,4.6,10.5,408.0,735.97,610.11
2016,3,28,16,30,689.0,75.0,4.6,10.0,344.0,658.09,552.37
2016,3,28,16,45,624.5,77.0,4.6,10.0,294.5,584.3,495.02
2016,3,28,17,0,560.0,79.0,4.6,10.0,245.0,513.21,436.73
2016,3,28,17,15,544.5,66.0,4.55,9.5,201.5,460.11,392.1
2016,3,28,17,30,529.0,53.0,4.5,9.0,158.0,407.06,344.95
2016,3,28,17,45,420.5,43.0,4.5,8.5,110.5,307.46,256.24
2016,3,28,18,0,312.0,33.0,4.5,8.0,63.0,219.01,172.24
2016,3,28,18,15,156.0,16.5,4.45,8.0,31.5,103.54,5.3
2016,3,28,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,187.5,12.5,2.4,5.5,28.0,11.37,0.0
2016,3,29,6,30,375.0,25.0,2.4,6.0,56.0,20.19,11.09
2016,3,29,6,45,491.0,33.0,2.4,7.0,104.5,28.35,19.75
2016,3,29,7,0,607.0,41.0,2.4,8.0,153.0,34.58,25.78
2016,3,29,7,15,670.0,46.5,2.35,8.5,206.5,38.29,29.35
2016,3,29,7,30,733.0,52.0,2.3,9.0,260.0,41.95,32.71
2016,3,29,7,45,775.0,56.0,2.25,9.5,314.5,44.21,34.67
2016,3,29,8,0,817.0,60.0,2.2,10.0,369.0,79.28,42.06
2016,3,29,8,15,844.5,63.5,2.15,10.0,421.5,145.77,82.52
2016,3,29,8,30,872.0,67.0,2.1,10.0,474.0,209.77,133.66
2016,3,29,8,45,890.5,69.5,2.05,10.5,523.0,273.62,190.27
2016,3,29,9,0,909.0,72.0,2.0,11.0,572.0,338.86,249.29
2016,3,29,9,15,923.5,74.0,1.9,11.0,616.0,403.32,307.43
2016,3,29,9,30,938.0,76.0,1.8,11.0,660.0,468.11,364.13
2016,3,29,9,45,946.5,78.5,1.7,11.5,698.0,530.53,416.2
2016,3,29,10,0,955.0,81.0,1.6,12.0,736.0,592.05,465.24
2016,3,29,10,15,962.5,82.5,1.55,12.0,767.5,650.85,511.38
2016,3,29,10,30,970.0,84.0,1.5,12.0,799.0,708.09,554.71
2016,3,29,10,45,973.5,85.5,1.45,12.5,823.0,760.73,592.19
2016,3,29,11,0,977.0,87.0,1.4,13.0,847.0,810.92,624.46
2016,3,29,11,15,980.5,88.0,1.4,13.0,863.5,857.95,655.68
2016,3,29,11,30,984.0,89.0,1.4,13.0,880.0,902.09,684.62
2016,3,29,11,45,983.5,90.0,1.4,13.5,888.0,939.74,707.66
2016,3,29,12,0,983.0,91.0,1.4,14.0,896.0,973.87,728.21
2016,3,29,12,15,982.5,91.0,1.45,14.0,896.5,1003.27,747.75
2016,3,29,12,30,982.0,91.0,1.5,14.0,897.0,1028.88,764.92
2016,3,29,12,45,724.0,207.0,1.6,14.0,798.5,942.43,709.36
2016,3,29,13,0,466.0,323.0,1.7,14.0,700.0,821.27,624.05
2016,3,29,13,15,713.5,208.5,1.75,14.0,773.0,962.65,728.24
2016,3,29,13,30,961.0,94.0,1.8,14.0,846.0,1075.87,802.53
2016,3,29,13,45,951.5,94.5,1.9,14.0,821.5,1072.74,801.39
2016,3,29,14,0,942.0,95.0,2.0,14.0,797.0,1065.54,799.19
2016,3,29,14,15,933.0,94.0,2.05,14.0,765.5,1053.11,792.98
2016,3,29,14,30,924.0,93.0,2.1,14.0,734.0,1036.82,784.35
2016,3,29,14,45,907.5,92.5,2.15,14.0,695.5,1010.04,768.77
2016,3,29,15,0,891.0,92.0,2.2,14.0,657.0,979.95,750.99
2016,3,29,15,15,874.5,90.0,2.25,13.5,613.5,945.02,731.11
2016,3,29,15,30,858.0,88.0,2.3,13.0,570.0,916.49,715.44
2016,3,29,15,45,831.0,86.5,2.35,13.0,521.0,867.09,683.35
2016,3,29,16,0,804.0,85.0,2.4,13.0,472.0,816.01,649.6
2016,3,29,16,15,773.5,81.0,2.35,12.5,420.5,757.72,610.17
2016,3,29,16,30,743.0,77.0,2.3,12.0,369.0,698.82,569.25
2016,3,29,16,45,693.5,72.5,2.3,12.0,315.5,629.48,518.28
2016,3,29,17,0,644.0,68.0,2.3,12.0,262.0,558.14,463.63
2016,3,29,17,15,579.0,61.0,2.25,11.0,210.0,476.23,398.2
2016,3,29,17,30,514.0,54.0,2.2,10.0,158.0,399.07,333.48
2016,3,29,17,45,402.0,44.0,2.2,9.5,110.5,298.33,246.02
2016,3,29,18,0,290.0,34.0,2.2,9.0,63.0,209.08,163.9
2016,3,29,18,15,145.0,17.0,2.15,8.5,31.5,100.11,19.75
2016,3,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,6,15,121.5,16.0,1.05,7.5,26.5,12.63,0.0
2016,3,30,6,30,243.0,32.0,1.0,8.0,53.0,25.04,15.43
2016,3,30,6,45,355.5,43.5,0.95,8.5,98.5,34.77,25.46
2016,3,30,7,0,468.0,55.0,0.9,9.0,144.0,43.0,33.35
2016,3,30,7,15,537.0,63.0,0.85,9.5,195.0,47.8,37.9
2016,3,30,7,30,606.0,71.0,0.8,10.0,246.0,52.48,42.14
2016,3,30,7,45,654.0,76.5,0.8,10.5,299.0,54.93,44.22
2016,3,30,8,0,702.0,82.0,0.8,11.0,352.0,88.93,52.14
2016,3,30,8,15,734.5,87.0,0.8,11.5,403.0,145.27,85.83
2016,3,30,8,30,767.0,92.0,0.8,12.0,454.0,209.74,136.48
2016,3,30,8,45,792.0,95.0,0.8,12.5,502.0,269.74,188.0
2016,3,30,9,0,817.0,98.0,0.8,13.0,550.0,332.19,242.47
2016,3,30,9,15,834.0,101.0,0.85,13.0,593.5,393.87,296.47
2016,3,30,9,30,851.0,104.0,0.9,13.0,637.0,456.42,349.78
2016,3,30,9,45,864.5,106.0,0.95,13.0,675.0,516.94,399.97
2016,3,30,10,0,878.0,108.0,1.0,13.0,713.0,577.3,448.42
2016,3,30,10,15,887.5,109.5,1.1,13.0,745.0,633.48,492.79
2016,3,30,10,30,897.0,111.0,1.2,13.0,777.0,688.47,535.14
2016,3,30,10,45,903.5,112.5,1.3,13.5,801.0,739.92,572.91
2016,3,30,11,0,910.0,114.0,1.4,14.0,825.0,789.4,607.32
2016,3,30,11,15,914.5,115.0,1.45,14.0,842.0,834.63,638.03
2016,3,30,11,30,919.0,116.0,1.5,14.0,859.0,877.27,666.79
2016,3,30,11,45,921.0,116.5,1.55,14.0,867.5,914.5,691.74
2016,3,30,12,0,923.0,117.0,1.6,14.0,876.0,948.57,714.58
2016,3,30,12,15,923.0,117.0,1.65,14.0,877.0,977.01,733.67
2016,3,30,12,30,923.0,117.0,1.7,14.0,878.0,1001.9,750.54
2016,3,30,12,45,922.0,116.0,1.75,14.0,870.5,1021.12,763.8
2016,3,30,13,0,921.0,115.0,1.8,14.0,863.0,1036.53,774.75
2016,3,30,13,15,917.0,114.0,1.85,14.0,847.5,1045.11,781.41
2016,3,30,13,30,913.0,113.0,1.9,14.0,832.0,1049.72,785.72
2016,3,30,13,45,907.5,111.5,1.95,14.0,808.5,1048.31,786.28
2016,3,30,14,0,902.0,110.0,2.0,14.0,785.0,1042.97,784.46
2016,3,30,14,15,893.0,108.5,2.05,13.5,754.5,1030.26,779.37
2016,3,30,14,30,884.0,107.0,2.1,13.0,724.0,1013.81,771.93
2016,3,30,14,45,872.0,104.5,2.15,13.0,687.0,1000.1,765.0
2016,3,30,15,0,860.0,102.0,2.2,13.0,650.0,972.34,748.51
2016,3,30,15,15,843.5,99.5,2.25,12.5,607.0,937.12,728.24
2016,3,30,15,30,827.0,97.0,2.3,12.0,564.0,899.12,705.76
2016,3,30,15,45,804.0,93.5,2.35,12.0,516.5,851.6,674.79
2016,3,30,16,0,781.0,90.0,2.4,12.0,469.0,802.27,641.98
2016,3,30,16,15,751.0,86.0,2.4,11.5,418.5,745.1,603.37
2016,3,30,16,30,721.0,82.0,2.4,11.0,368.0,691.97,566.75
2016,3,30,16,45,677.5,76.5,2.45,11.0,315.5,622.55,515.54
2016,3,30,17,0,634.0,71.0,2.5,11.0,263.0,554.71,463.27
2016,3,30,17,15,570.5,63.5,2.45,10.5,211.5,473.54,397.33
2016,3,30,17,30,507.0,56.0,2.4,10.0,160.0,396.99,332.33
2016,3,30,17,45,405.0,45.5,2.4,9.5,113.0,301.39,249.05
2016,3,30,18,0,303.0,35.0,2.4,9.0,66.0,216.21,170.62
2016,3,30,18,15,151.5,17.5,2.3,9.0,33.0,104.21,32.81
2016,3,30,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,156.5,15.5,1.65,8.5,30.0,12.44,0.0
2016,3,31,6,30,313.0,31.0,1.7,9.0,60.0,25.21,15.78
2016,3,31,6,45,422.0,41.0,1.75,9.5,107.0,32.47,23.34
2016,3,31,7,0,531.0,51.0,1.8,10.0,154.0,39.52,30.09
2016,3,31,7,15,293.5,83.0,1.8,10.5,143.0,61.01,49.64
2016,3,31,7,30,56.0,115.0,1.8,11.0,132.0,91.15,76.58
2016,3,31,7,45,64.0,136.5,1.8,11.5,159.0,106.81,90.19
2016,3,31,8,0,72.0,158.0,1.8,12.0,186.0,127.73,101.32
2016,3,31,8,15,442.0,119.5,1.75,12.0,327.5,139.17,93.22
2016,3,31,8,30,812.0,81.0,1.7,12.0,469.0,210.3,135.7
2016,3,31,8,45,834.0,84.0,1.7,12.5,517.0,272.33,189.97
2016,3,31,9,0,856.0,87.0,1.7,13.0,565.0,336.35,246.9
2016,3,31,9,15,872.0,89.5,1.7,13.0,609.0,402.27,305.17
2016,3,31,9,30,888.0,92.0,1.7,13.0,653.0,465.26,359.67
2016,3,31,9,45,899.5,94.0,1.7,13.5,690.5,525.92,409.95
2016,3,31,10,0,911.0,96.0,1.7,14.0,728.0,586.07,457.91
2016,3,31,10,15,919.5,97.5,1.75,14.0,759.5,643.19,503.09
2016,3,31,10,30,928.0,99.0,1.8,14.0,791.0,698.93,545.96
2016,3,31,10,45,934.5,100.0,1.85,14.5,815.5,751.18,584.12
2016,3,31,11,0,941.0,101.0,1.9,15.0,840.0,801.35,618.08
2016,3,31,11,15,944.5,101.5,1.95,15.0,856.5,846.37,648.8
2016,3,31,11,30,948.0,102.0,2.0,15.0,873.0,888.6,677.42
2016,3,31,11,45,950.0,102.5,2.05,15.0,881.5,926.58,703.02
2016,3,31,12,0,952.0,103.0,2.1,15.0,890.0,961.32,726.38
2016,3,31,12,15,952.0,102.5,2.2,15.0,890.5,989.77,746.12
2016,3,31,12,30,952.0,102.0,2.3,15.0,891.0,1014.55,763.54
2016,3,31,12,45,954.0,99.5,2.4,15.0,884.0,1035.33,778.44
2016,3,31,13,0,956.0,97.0,2.5,15.0,877.0,1052.24,790.94
2016,3,31,13,15,952.5,96.5,2.55,15.0,861.0,1061.95,798.27
2016,3,31,13,30,949.0,96.0,2.6,15.0,845.0,1067.58,803.13
2016,3,31,13,45,942.5,95.5,2.65,15.0,821.5,1066.11,803.5
2016,3,31,14,0,936.0,95.0,2.7,15.0,798.0,1060.6,801.4
2016,3,31,14,15,928.5,93.5,2.7,14.5,767.5,1048.95,796.33
2016,3,31,14,30,921.0,92.0,2.7,14.0,737.0,1033.43,788.82
2016,3,31,14,45,909.5,90.0,2.75,14.0,700.0,1009.62,774.82
2016,3,31,15,0,898.0,88.0,2.8,14.0,663.0,982.33,758.49
2016,3,31,15,15,883.5,86.0,2.8,13.5,620.5,948.94,738.79
2016,3,31,15,30,869.0,84.0,2.8,13.0,578.0,912.66,716.88
2016,3,31,15,45,849.0,81.5,2.85,13.0,530.5,876.9,694.17
2016,3,31,16,0,829.0,79.0,2.9,13.0,483.0,829.98,662.99
2016,3,31,16,15,802.0,75.0,2.85,12.5,432.5,773.64,624.83
2016,3,31,16,30,775.0,71.0,2.8,12.0,382.0,716.41,585.05
2016,3,31,16,45,735.5,67.0,2.8,12.0,329.0,649.4,535.73
2016,3,31,17,0,696.0,63.0,2.8,12.0,276.0,583.33,485.51
2016,3,31,17,15,637.0,56.5,2.65,11.5,223.5,507.48,424.05
2016,3,31,17,30,578.0,50.0,2.5,11.0,171.0,431.8,359.86
2016,3,31,17,45,478.5,41.5,2.45,10.5,122.0,336.41,277.04
2016,3,31,18,0,379.0,33.0,2.4,10.0,73.0,251.07,198.45
2016,3,31,18,15,189.5,16.5,2.3,9.5,36.5,119.83,49.23
2016,3,31,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,6,15,179.0,15.5,2.05,8.5,33.0,12.34,0.0
2016,4,1,6,30,358.0,31.0,2.1,9.0,66.0,25.09,15.91
2016,4,1,6,45,459.0,40.0,2.15,9.5,113.5,31.5,22.53
2016,4,1,7,0,560.0,49.0,2.2,10.0,161.0,37.75,28.52
2016,4,1,7,15,621.5,55.5,2.15,10.0,213.5,41.63,32.24
2016,4,1,7,30,683.0,62.0,2.1,10.0,266.0,49.69,39.59
2016,4,1,7,45,724.0,67.0,2.1,10.5,319.0,52.39,41.88
2016,4,1,8,0,765.0,72.0,2.1,11.0,372.0,92.62,51.85
2016,4,1,8,15,793.0,75.5,2.05,11.5,423.5,150.77,87.71
2016,4,1,8,30,821.0,79.0,2.0,12.0,475.0,212.21,137.07
2016,4,1,8,45,842.5,81.5,1.95,12.5,523.0,274.23,191.63
2016,4,1,9,0,864.0,84.0,1.9,13.0,571.0,341.78,251.49
2016,4,1,9,15,879.5,86.5,1.85,13.0,614.5,404.41,307.23
2016,4,1,9,30,895.0,89.0,1.8,13.0,658.0,467.54,361.83
2016,4,1,9,45,906.5,91.0,1.75,13.5,696.0,528.5,412.19
2016,4,1,10,0,918.0,93.0,1.7,14.0,734.0,588.94,460.1
2016,4,1,10,15,926.0,94.5,1.65,14.0,765.5,646.02,504.57
2016,4,1,10,30,934.0,96.0,1.6,14.0,797.0,701.66,546.44
2016,4,1,10,45,940.0,97.0,1.55,14.5,821.0,753.73,583.34
2016,4,1,11,0,946.0,98.0,1.5,15.0,845.0,803.66,615.6
2016,4,1,11,15,949.5,99.0,1.5,15.0,861.5,849.26,645.81
2016,4,1,11,30,953.0,100.0,1.5,15.0,878.0,892.08,673.84
2016,4,1,11,45,955.0,100.5,1.5,15.0,886.5,930.12,698.46
2016,4,1,12,0,957.0,101.0,1.5,15.0,895.0,964.89,720.81
2016,4,1,12,15,957.0,101.0,1.55,15.0,895.5,993.89,740.08
2016,4,1,12,30,957.0,101.0,1.6,15.0,896.0,1019.21,757.06
2016,4,1,12,45,954.5,101.0,1.65,15.0,888.0,1038.34,770.14
2016,4,1,13,0,952.0,101.0,1.7,15.0,880.0,1053.51,780.86
2016,4,1,13,15,948.5,100.0,1.75,15.0,864.5,1062.58,787.83
2016,4,1,13,30,945.0,99.0,1.8,15.0,849.0,1067.58,792.39
2016,4,1,13,45,938.5,98.5,1.9,15.0,825.5,1066.05,793.68
2016,4,1,14,0,932.0,98.0,2.0,15.0,802.0,1060.5,792.52
2016,4,1,14,15,924.0,96.5,2.05,14.5,771.0,1048.33,787.92
2016,4,1,14,30,916.0,95.0,2.1,14.0,740.0,1032.31,780.9
2016,4,1,14,45,904.0,93.5,2.2,14.0,703.0,1008.63,767.99
2016,4,1,15,0,892.0,92.0,2.3,14.0,666.0,981.53,752.71
2016,4,1,15,15,877.0,90.0,2.3,13.5,623.0,947.78,733.03
2016,4,1,15,30,862.0,88.0,2.3,13.0,580.0,920.33,717.6
2016,4,1,15,45,841.0,85.0,2.3,13.0,532.5,874.13,687.39
2016,4,1,16,0,820.0,82.0,2.3,13.0,485.0,825.91,655.43
2016,4,1,16,15,792.0,78.5,2.25,12.5,434.0,769.63,617.72
2016,4,1,16,30,764.0,75.0,2.2,12.0,383.0,712.53,578.46
2016,4,1,16,45,723.5,70.0,2.2,11.5,330.0,643.93,529.46
2016,4,1,17,0,683.0,65.0,2.2,11.0,277.0,580.62,482.71
2016,4,1,17,15,623.5,58.5,2.15,10.5,224.5,501.04,418.77
2016,4,1,17,30,564.0,52.0,2.1,10.0,172.0,425.66,355.35
2016,4,1,17,45,466.0,43.0,2.05,10.0,123.5,331.15,272.95
2016,4,1,18,0,368.0,34.0,2.0,10.0,75.0,246.53,195.36
2016,4,1,18,15,184.0,17.0,1.95,9.5,37.5,118.75,57.23
2016,4,1,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,176.5,16.5,1.4,8.5,34.5,13.11,0.28
2016,4,2,6,30,353.0,33.0,1.3,9.0,69.0,26.71,17.52
2016,4,2,6,45,450.0,42.5,1.2,9.5,117.0,33.47,24.38
2016,4,2,7,0,547.0,52.0,1.1,10.0,165.0,40.04,30.65
2016,4,2,7,15,288.5,83.5,1.05,10.5,144.5,61.06,49.73
2016,4,2,7,30,30.0,115.0,1.0,11.0,124.0,91.45,76.81
2016,4,2,7,45,35.5,135.0,0.95,11.5,148.0,106.14,89.45
2016,4,2,8,0,41.0,155.0,0.9,12.0,172.0,125.09,99.63
2016,4,2,8,15,209.0,169.0,0.85,12.0,269.0,153.82,115.09
2016,4,2,8,30,377.0,183.0,0.8,12.0,366.0,213.11,155.95
2016,4,2,8,45,599.0,143.0,0.8,12.5,467.5,263.69,190.41
2016,4,2,9,0,821.0,103.0,0.8,13.0,569.0,343.31,251.64
2016,4,2,9,15,837.5,106.0,0.85,13.0,612.5,405.04,305.35
2016,4,2,9,30,854.0,109.0,0.9,13.0,656.0,467.57,358.36
2016,4,2,9,45,863.0,113.0,0.95,13.5,693.0,527.83,407.33
2016,4,2,10,0,872.0,117.0,1.0,14.0,730.0,587.48,454.0
2016,4,2,10,15,772.5,165.5,1.05,14.0,726.0,621.97,480.67
2016,4,2,10,30,673.0,214.0,1.1,14.0,722.0,645.65,498.21
2016,4,2,10,45,626.0,244.5,1.15,14.5,728.5,678.13,520.82
2016,4,2,11,0,579.0,275.0,1.2,15.0,735.0,703.43,537.51
2016,4,2,11,15,747.0,199.0,1.2,15.0,804.5,796.78,606.11
2016,4,2,11,30,915.0,123.0,1.2,15.0,874.0,884.61,665.22
2016,4,2,11,45,922.5,120.5,1.3,15.0,883.5,923.32,690.99
2016,4,2,12,0,930.0,118.0,1.4,15.0,893.0,959.16,715.46
2016,4,2,12,15,930.0,117.5,1.4,15.0,893.5,987.04,733.18
2016,4,2,12,30,930.0,117.0,1.4,15.0,894.0,1011.33,748.65
2016,4,2,12,45,932.5,114.0,1.4,15.0,887.0,1031.72,761.69
2016,4,2,13,0,935.0,111.0,1.4,15.0,880.0,1048.34,772.44
2016,4,2,13,15,553.0,253.5,1.4,15.0,706.5,845.86,637.29
2016,4,2,13,30,171.0,396.0,1.4,15.0,533.0,590.06,450.42
2016,4,2,13,45,544.0,251.5,1.4,15.0,667.5,848.21,645.55
2016,4,2,14,0,917.0,107.0,1.4,15.0,802.0,1056.03,782.91
2016,4,2,14,15,908.5,105.0,1.4,14.5,771.0,1042.9,774.1
2016,4,2,14,30,900.0,103.0,1.4,14.0,740.0,1025.97,766.02
2016,4,2,14,45,887.0,102.0,1.4,14.0,702.5,1002.13,752.11
2016,4,2,15,0,874.0,101.0,1.4,14.0,665.0,985.05,742.8
2016,4,2,15,15,858.5,98.5,1.4,14.0,622.5,950.29,721.64
2016,4,2,15,30,843.0,96.0,1.4,14.0,580.0,912.67,698.6
2016,4,2,15,45,816.5,94.5,1.45,14.0,531.5,863.84,668.26
2016,4,2,16,0,790.0,93.0,1.5,14.0,483.0,813.33,636.17
2016,4,2,16,15,760.5,88.5,1.5,13.5,432.0,755.52,598.61
2016,4,2,16,30,731.0,84.0,1.5,13.0,381.0,701.68,562.87
2016,4,2,16,45,684.5,79.5,1.55,12.5,328.0,630.77,513.37
2016,4,2,17,0,638.0,75.0,1.6,12.0,275.0,561.63,462.52
2016,4,2,17,15,577.0,67.5,1.6,11.5,222.5,481.76,399.44
2016,4,2,17,30,516.0,60.0,1.6,11.0,170.0,406.19,336.87
2016,4,2,17,45,417.0,49.5,1.6,10.5,122.5,311.58,255.98
2016,4,2,18,0,318.0,39.0,1.6,10.0,75.0,226.8,180.0
2016,4,2,18,15,159.0,19.5,1.6,9.5,37.5,112.04,60.09
2016,4,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,173.0,18.0,1.65,8.5,37.0,14.32,2.64
2016,4,3,6,30,346.0,36.0,1.6,9.0,74.0,29.25,19.88
2016,4,3,6,45,445.5,46.0,1.55,9.5,122.5,36.35,26.99
2016,4,3,7,0,545.0,56.0,1.5,10.0,171.0,43.23,33.53
2016,4,3,7,15,292.5,87.5,1.45,10.5,151.5,63.87,52.26
2016,4,3,7,30,40.0,119.0,1.4,11.0,132.0,94.26,79.32
2016,4,3,7,45,47.0,140.0,1.35,11.5,157.5,109.53,92.47
2016,4,3,8,0,54.0,161.0,1.3,12.0,183.0,130.11,103.45
2016,4,3,8,15,93.5,188.0,1.25,12.0,232.0,161.4,126.53
2016,4,3,8,30,133.0,215.0,1.2,12.0,281.0,195.21,152.08
2016,4,3,8,45,497.5,154.5,1.2,12.5,434.0,247.93,182.13
2016,4,3,9,0,862.0,94.0,1.2,13.0,587.0,350.07,257.29
2016,4,3,9,15,878.0,96.5,1.2,13.0,631.0,413.54,312.71
2016,4,3,9,30,894.0,99.0,1.2,13.0,675.0,479.6,368.7
2016,4,3,9,45,905.0,101.5,1.25,13.5,713.0,540.75,418.71
2016,4,3,10,0,916.0,104.0,1.3,14.0,751.0,601.32,466.44
2016,4,3,10,15,924.5,105.5,1.3,14.0,783.0,658.62,510.65
2016,4,3,10,30,933.0,107.0,1.3,14.0,815.0,714.52,552.43
2016,4,3,10,45,935.0,110.5,1.35,14.5,838.0,766.09,589.31
2016,4,3,11,0,937.0,114.0,1.4,15.0,861.0,815.21,622.01
2016,4,3,11,15,940.5,115.0,1.45,15.0,878.0,860.48,652.4
2016,4,3,11,30,944.0,116.0,1.5,15.0,895.0,902.98,680.74
2016,4,3,11,45,936.5,122.0,1.6,15.0,901.0,937.97,704.63
2016,4,3,12,0,929.0,128.0,1.7,15.0,907.0,969.23,726.11
2016,4,3,12,15,928.5,128.0,1.75,15.0,907.0,997.18,744.8
2016,4,3,12,30,928.0,128.0,1.8,15.0,907.0,1021.54,761.22
2016,4,3,12,45,923.0,129.5,1.9,15.0,898.0,1039.4,774.22
2016,4,3,13,0,918.0,131.0,2.0,15.0,889.0,1053.36,784.89
2016,4,3,13,15,913.0,130.0,2.05,15.0,872.0,1060.8,790.77
2016,4,3,13,30,908.0,129.0,2.1,15.0,855.0,1064.27,794.3
2016,4,3,13,45,707.5,204.5,2.2,15.0,760.5,969.39,733.32
2016,4,3,14,0,507.0,280.0,2.3,15.0,666.0,844.72,647.2
2016,4,3,14,15,689.5,201.5,2.35,14.5,704.5,949.54,727.16
2016,4,3,14,30,872.0,123.0,2.4,14.0,743.0,1032.27,785.36
2016,4,3,14,45,735.0,158.0,2.45,14.0,662.0,934.57,719.88
2016,4,3,15,0,598.0,193.0,2.5,14.0,581.0,829.41,649.02
2016,4,3,15,15,613.0,172.5,2.5,13.5,548.0,809.61,638.58
2016,4,3,15,30,628.0,152.0,2.5,13.0,515.0,785.92,624.48
2016,4,3,15,45,693.0,119.0,2.55,13.0,489.0,788.01,628.38
2016,4,3,16,0,758.0,86.0,2.6,13.0,463.0,777.28,622.77
2016,4,3,16,15,741.0,78.5,2.6,12.5,415.0,727.29,588.85
2016,4,3,16,30,724.0,71.0,2.6,12.0,367.0,675.87,553.28
2016,4,3,16,45,639.5,82.0,2.6,12.0,317.5,600.22,496.86
