Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,17,0,555.0,93.0,2.6,12.0,268.0,524.05,436.45
2016,4,3,17,15,490.0,83.0,2.55,11.5,216.5,442.12,370.19
2016,4,3,17,30,425.0,73.0,2.5,11.0,165.0,363.75,304.25
2016,4,3,17,45,334.5,58.5,2.5,11.0,119.0,275.25,227.17
2016,4,3,18,0,244.0,44.0,2.5,11.0,73.0,196.47,156.15
2016,4,3,18,15,122.0,22.0,2.45,10.5,36.5,97.1,55.72
2016,4,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,175.0,19.5,3.75,8.0,39.5,15.53,4.7
2016,4,4,6,30,350.0,39.0,3.8,8.0,79.0,31.83,22.33
2016,4,4,6,45,453.0,48.5,3.85,8.5,128.5,38.37,28.94
2016,4,4,7,0,556.0,58.0,3.9,9.0,178.0,44.76,35.05
2016,4,4,7,15,618.5,65.0,3.95,9.5,232.0,48.73,38.75
2016,4,4,7,30,681.0,72.0,4.0,10.0,286.0,52.61,42.19
2016,4,4,7,45,719.0,78.5,4.1,10.5,340.0,55.81,44.92
2016,4,4,8,0,757.0,85.0,4.2,11.0,394.0,103.37,58.92
2016,4,4,8,15,786.5,89.0,4.2,11.0,446.0,166.97,101.47
2016,4,4,8,30,816.0,93.0,4.2,11.0,498.0,228.87,152.5
2016,4,4,8,45,836.5,96.5,4.2,11.5,546.5,291.32,208.3
2016,4,4,9,0,857.0,100.0,4.2,12.0,595.0,355.58,266.46
2016,4,4,9,15,873.0,102.5,4.1,12.5,638.5,418.78,322.96
2016,4,4,9,30,889.0,105.0,4.0,13.0,682.0,482.63,378.37
2016,4,4,9,45,901.5,107.0,3.9,13.5,720.5,545.61,431.23
2016,4,4,10,0,914.0,109.0,3.8,14.0,759.0,606.37,480.5
2016,4,4,10,15,922.5,110.5,3.75,14.0,790.0,663.57,526.46
2016,4,4,10,30,931.0,112.0,3.7,14.0,821.0,719.36,570.0
2016,4,4,10,45,934.0,114.5,3.65,14.5,844.5,770.57,607.81
2016,4,4,11,0,937.0,117.0,3.6,15.0,868.0,819.4,641.31
2016,4,4,11,15,940.5,117.5,3.5,15.0,884.0,864.14,671.82
2016,4,4,11,30,944.0,118.0,3.4,15.0,900.0,906.11,700.02
2016,4,4,11,45,939.5,122.0,3.35,15.5,906.5,941.63,722.43
2016,4,4,12,0,935.0,126.0,3.3,16.0,913.0,973.59,742.2
2016,4,4,12,15,934.5,126.0,3.35,16.0,912.5,1001.6,761.35
2016,4,4,12,30,934.0,126.0,3.4,16.0,912.0,1025.99,778.13
2016,4,4,12,45,932.5,125.0,3.45,16.0,903.5,1044.67,791.16
2016,4,4,13,0,931.0,124.0,3.5,16.0,895.0,1059.48,801.76
2016,4,4,13,15,926.0,123.0,3.75,15.5,878.5,1066.89,810.67
2016,4,4,13,30,921.0,122.0,4.0,15.0,862.0,1070.28,817.02
2016,4,4,13,45,911.5,122.0,4.25,15.0,836.5,1066.23,816.84
2016,4,4,14,0,902.0,122.0,4.5,15.0,811.0,1058.25,814.8
2016,4,4,14,15,892.5,120.0,4.65,14.5,779.5,1044.24,809.4
2016,4,4,14,30,883.0,118.0,4.8,14.0,748.0,1037.57,809.19
2016,4,4,14,45,874.0,113.5,5.0,14.0,711.0,1013.57,795.56
2016,4,4,15,0,865.0,109.0,5.2,14.0,674.0,986.02,779.32
2016,4,4,15,15,848.0,106.5,5.15,14.0,630.0,949.92,754.86
2016,4,4,15,30,831.0,104.0,5.1,14.0,586.0,911.05,728.32
2016,4,4,15,45,810.5,99.5,5.1,14.0,538.0,864.2,696.01
2016,4,4,16,0,790.0,95.0,5.1,14.0,490.0,815.38,661.82
2016,4,4,16,15,759.0,90.5,4.95,13.5,438.0,756.26,619.66
2016,4,4,16,30,728.0,86.0,4.8,13.0,386.0,701.31,579.9
2016,4,4,16,45,685.0,80.5,4.7,13.0,333.0,631.79,526.84
2016,4,4,17,0,642.0,75.0,4.6,13.0,280.0,563.81,472.99
2016,4,4,17,15,580.0,68.0,4.5,12.5,227.5,483.71,407.23
2016,4,4,17,30,518.0,61.0,4.4,12.0,175.0,408.0,342.59
2016,4,4,17,45,429.0,50.0,4.3,11.5,127.5,318.21,263.96
2016,4,4,18,0,340.0,39.0,4.2,11.0,80.0,237.31,190.34
2016,4,4,18,15,192.0,24.5,4.15,10.5,45.5,131.65,82.04
2016,4,4,18,30,44.0,10.0,4.1,10.0,11.0,25.45,0.0
2016,4,4,18,45,22.0,5.0,4.1,10.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,5,5,45,31.5,5.0,2.35,7.5,5.5,0.0,0.0
2016,4,5,6,0,63.0,10.0,2.2,8.0,11.0,9.1,0.0
2016,4,5,6,15,221.5,23.5,2.15,8.5,46.5,19.08,8.21
2016,4,5,6,30,380.0,37.0,2.1,9.0,82.0,29.81,20.61
2016,4,5,6,45,476.0,46.0,2.05,9.5,131.5,36.03,26.79
2016,4,5,7,0,572.0,55.0,2.0,10.0,181.0,42.08,32.54
2016,4,5,7,15,630.0,61.0,1.95,10.5,234.0,45.37,35.59
2016,4,5,7,30,688.0,67.0,1.9,11.0,287.0,48.59,38.43
2016,4,5,7,45,724.0,72.5,1.9,11.5,339.5,56.18,45.07
2016,4,5,8,0,760.0,78.0,1.9,12.0,392.0,104.82,59.07
2016,4,5,8,15,787.5,82.0,1.95,12.5,443.0,163.13,97.2
2016,4,5,8,30,815.0,86.0,2.0,13.0,494.0,224.66,147.37
2016,4,5,8,45,832.5,90.0,2.05,13.5,541.0,286.62,202.02
2016,4,5,9,0,850.0,94.0,2.1,14.0,588.0,350.01,258.44
2016,4,5,9,15,865.0,96.5,2.05,14.5,631.0,412.29,312.91
2016,4,5,9,30,880.0,99.0,2.0,15.0,674.0,477.11,367.54
2016,4,5,9,45,890.0,101.5,2.0,15.5,711.0,536.83,416.54
2016,4,5,10,0,900.0,104.0,2.0,16.0,748.0,595.87,463.2
2016,4,5,10,15,908.0,105.5,1.9,16.5,779.0,651.87,505.35
2016,4,5,10,30,916.0,107.0,1.8,17.0,810.0,706.45,544.77
2016,4,5,10,45,922.0,108.0,1.75,17.5,833.5,757.48,580.58
2016,4,5,11,0,928.0,109.0,1.7,18.0,857.0,806.42,612.06
2016,4,5,11,15,931.5,110.0,1.65,18.0,872.5,851.06,640.92
2016,4,5,11,30,935.0,111.0,1.6,18.0,888.0,892.96,667.57
2016,4,5,11,45,937.0,110.5,1.55,18.5,896.0,929.16,688.83
2016,4,5,12,0,939.0,110.0,1.5,19.0,904.0,962.14,707.73
2016,4,5,12,15,938.5,110.0,1.5,19.0,903.5,989.93,725.21
2016,4,5,12,30,938.0,110.0,1.5,19.0,903.0,1014.1,740.42
2016,4,5,12,45,937.5,108.5,1.5,19.0,895.0,1032.96,752.34
2016,4,5,13,0,937.0,107.0,1.5,19.0,887.0,1047.97,761.97
2016,4,5,13,15,933.0,106.0,1.5,19.0,871.0,1056.1,767.41
2016,4,5,13,30,929.0,105.0,1.5,19.0,855.0,1060.23,770.56
2016,4,5,13,45,922.5,104.0,1.55,19.0,831.0,1057.83,770.63
2016,4,5,14,0,916.0,103.0,1.6,19.0,807.0,1051.46,768.39
2016,4,5,14,15,907.5,101.5,1.6,19.0,776.0,1038.62,761.39
2016,4,5,14,30,899.0,100.0,1.6,19.0,745.0,1022.02,752.17
2016,4,5,14,45,887.0,98.0,1.65,19.0,707.5,997.75,738.85
2016,4,5,15,0,875.0,96.0,1.7,19.0,670.0,970.13,723.35
2016,4,5,15,15,859.5,93.5,1.75,19.0,627.0,935.46,703.06
2016,4,5,15,30,844.0,91.0,1.8,19.0,584.0,907.21,686.94
2016,4,5,15,45,823.0,88.5,1.85,19.0,536.5,861.94,658.9
2016,4,5,16,0,802.0,86.0,1.9,19.0,489.0,814.74,629.13
2016,4,5,16,15,774.0,82.0,1.9,18.0,438.0,758.33,593.96
2016,4,5,16,30,746.0,78.0,1.9,17.0,387.0,701.19,557.12
2016,4,5,16,45,705.5,73.5,1.95,16.5,334.5,637.72,513.46
2016,4,5,17,0,665.0,69.0,2.0,16.0,282.0,571.96,466.01
2016,4,5,17,15,607.0,62.0,2.0,15.0,230.0,493.49,405.5
2016,4,5,17,30,549.0,55.0,2.0,14.0,178.0,419.13,345.21
2016,4,5,17,45,455.0,46.0,2.05,13.5,130.0,327.52,267.55
2016,4,5,18,0,361.0,37.0,2.1,13.0,82.0,245.31,194.69
2016,4,5,18,15,214.0,23.5,2.05,13.0,46.5,142.72,92.19
2016,4,5,18,30,67.0,10.0,2.0,13.0,11.0,33.98,0.0
2016,4,5,18,45,33.5,5.0,1.95,13.0,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,5,45,44.0,5.5,1.55,11.0,6.5,0.0,0.0
2016,4,6,6,0,88.0,11.0,1.6,11.0,13.0,10.01,0.0
2016,4,6,6,15,241.5,24.0,1.65,11.5,50.0,19.4,9.11
2016,4,6,6,30,395.0,37.0,1.7,12.0,87.0,29.64,20.29
2016,4,6,6,45,487.0,46.5,1.75,12.5,136.5,36.3,26.74
2016,4,6,7,0,579.0,56.0,1.8,13.0,186.0,42.76,32.76
2016,4,6,7,15,637.5,62.5,1.75,13.5,240.0,46.43,36.1
2016,4,6,7,30,696.0,69.0,1.7,14.0,294.0,49.99,39.2
2016,4,6,7,45,734.5,74.0,1.7,14.5,348.0,57.29,45.5
2016,4,6,8,0,773.0,79.0,1.7,15.0,402.0,108.31,60.18
2016,4,6,8,15,801.0,83.0,1.65,15.5,454.0,167.54,98.91
2016,4,6,8,30,829.0,87.0,1.6,16.0,506.0,230.05,149.33
2016,4,6,8,45,849.0,90.0,1.6,16.5,554.5,292.66,203.68
2016,4,6,9,0,869.0,93.0,1.6,17.0,603.0,356.98,259.82
2016,4,6,9,15,884.5,95.5,1.6,17.5,646.5,423.4,316.54
2016,4,6,9,30,900.0,98.0,1.6,18.0,690.0,486.74,369.13
2016,4,6,9,45,911.5,100.0,1.65,18.5,728.0,547.83,418.39
2016,4,6,10,0,923.0,102.0,1.7,19.0,766.0,608.36,465.44
2016,4,6,10,15,931.0,103.5,1.7,19.5,797.5,665.48,508.05
2016,4,6,10,30,939.0,105.0,1.7,20.0,829.0,721.12,548.1
2016,4,6,10,45,945.0,106.0,1.7,20.5,853.0,773.16,584.33
2016,4,6,11,0,951.0,107.0,1.7,21.0,877.0,823.02,616.08
2016,4,6,11,15,954.5,108.0,1.7,21.0,893.0,868.51,645.55
2016,4,6,11,30,958.0,109.0,1.7,21.0,909.0,911.2,672.89
2016,4,6,11,45,959.5,109.0,1.7,21.5,917.0,948.16,694.95
2016,4,6,12,0,961.0,109.0,1.7,22.0,925.0,981.8,714.69
2016,4,6,12,15,960.5,109.0,1.65,22.0,924.5,1010.1,731.61
2016,4,6,12,30,960.0,109.0,1.6,22.0,924.0,1034.7,746.16
2016,4,6,12,45,961.5,106.5,1.6,22.5,916.5,1054.8,757.22
2016,4,6,13,0,963.0,104.0,1.6,23.0,909.0,1070.98,765.93
2016,4,6,13,15,958.5,103.5,1.5,23.0,892.0,1079.35,769.73
2016,4,6,13,30,954.0,103.0,1.4,23.0,875.0,1083.61,771.12
2016,4,6,13,45,946.5,102.5,1.35,23.0,850.5,1080.74,769.18
2016,4,6,14,0,939.0,102.0,1.3,23.0,826.0,1073.82,764.97
2016,4,6,14,15,930.5,100.5,1.2,23.0,794.0,1060.79,756.23
2016,4,6,14,30,922.0,99.0,1.1,23.0,762.0,1043.9,745.29
2016,4,6,14,45,908.5,97.5,1.05,23.5,724.0,1018.37,728.7
2016,4,6,15,0,895.0,96.0,1.0,24.0,686.0,989.46,710.22
2016,4,6,15,15,880.0,93.5,0.9,24.0,642.0,954.77,688.6
2016,4,6,15,30,865.0,91.0,0.8,24.0,598.0,926.41,671.01
2016,4,6,15,45,842.5,88.5,0.7,24.0,549.5,879.16,641.18
2016,4,6,16,0,820.0,86.0,0.6,24.0,501.0,829.99,610.06
2016,4,6,16,15,792.0,82.5,0.5,23.5,449.5,773.51,574.78
2016,4,6,16,30,764.0,79.0,0.4,23.0,398.0,716.24,538.26
2016,4,6,16,45,721.5,74.5,0.35,23.0,344.5,646.61,491.91
2016,4,6,17,0,679.0,70.0,0.3,23.0,291.0,582.6,447.91
2016,4,6,17,15,620.5,63.5,0.3,22.5,238.0,503.74,391.06
2016,4,6,17,30,562.0,57.0,0.3,22.0,185.0,428.95,334.36
2016,4,6,17,45,464.0,48.5,0.3,21.5,135.5,334.99,260.15
2016,4,6,18,0,366.0,40.0,0.3,21.0,86.0,250.59,190.21
2016,4,6,18,15,183.0,26.5,0.25,20.5,49.5,131.73,84.37
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,11.82,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,5,45,23.0,6.0,1.45,10.5,6.5,0.0,0.0
2016,4,7,6,0,46.0,12.0,1.4,11.0,13.0,10.91,0.0
2016,4,7,6,15,169.5,29.0,1.45,11.0,48.5,22.67,12.32
2016,4,7,6,30,293.0,46.0,1.5,11.0,84.0,35.56,25.67
2016,4,7,6,45,383.5,58.0,1.55,11.5,131.5,44.18,33.93
2016,4,7,7,0,474.0,70.0,1.6,12.0,179.0,54.1,43.08
2016,4,7,7,15,424.0,94.5,1.6,12.5,210.0,69.04,56.48
2016,4,7,7,30,374.0,119.0,1.6,13.0,241.0,84.66,70.19
2016,4,7,7,45,422.0,126.0,1.6,13.5,286.5,87.84,72.67
2016,4,7,8,0,470.0,133.0,1.6,14.0,332.0,125.71,84.59
2016,4,7,8,15,375.0,172.5,1.55,14.0,343.5,180.99,129.1
2016,4,7,8,30,280.0,212.0,1.5,14.0,355.0,219.99,164.91
2016,4,7,8,45,156.5,223.0,1.5,14.5,304.0,222.36,172.17
2016,4,7,9,0,33.0,234.0,1.5,15.0,253.0,207.23,163.65
2016,4,7,9,15,122.0,272.0,1.45,15.0,351.5,275.48,216.24
2016,4,7,9,30,211.0,310.0,1.4,15.0,450.0,357.13,278.96
2016,4,7,9,45,245.5,323.0,1.4,15.5,494.5,402.38,313.24
2016,4,7,10,0,280.0,336.0,1.4,16.0,539.0,452.98,351.23
2016,4,7,10,15,186.5,353.0,1.35,16.0,491.0,429.07,332.57
2016,4,7,10,30,93.0,370.0,1.3,16.0,443.0,393.1,304.33
2016,4,7,10,45,86.0,378.0,1.3,16.0,446.5,403.75,312.29
2016,4,7,11,0,79.0,386.0,1.3,16.0,450.0,413.56,319.24
2016,4,7,11,15,210.5,388.5,1.3,15.5,564.0,535.31,412.37
2016,4,7,11,30,342.0,391.0,1.3,15.0,678.0,669.35,510.62
2016,4,7,11,45,345.5,391.5,1.3,15.0,684.0,691.12,524.74
2016,4,7,12,0,349.0,392.0,1.3,15.0,690.0,711.71,539.1
2016,4,7,12,15,439.5,361.0,1.3,15.0,736.0,791.0,595.93
2016,4,7,12,30,530.0,330.0,1.3,15.0,782.0,863.28,646.48
2016,4,7,12,45,502.5,332.5,1.3,15.0,758.0,855.04,639.86
2016,4,7,13,0,475.0,335.0,1.3,15.0,734.0,843.44,632.01
2016,4,7,13,15,667.0,241.0,1.3,14.5,789.5,952.87,712.45
2016,4,7,13,30,859.0,147.0,1.3,14.0,845.0,1047.55,774.53
2016,4,7,13,45,678.5,218.5,1.35,14.0,760.0,955.39,714.84
2016,4,7,14,0,498.0,290.0,1.4,14.0,675.0,845.94,640.2
2016,4,7,14,15,495.0,277.5,1.35,14.0,648.0,829.8,631.04
2016,4,7,14,30,492.0,265.0,1.3,14.0,621.0,811.09,619.04
2016,4,7,14,45,640.5,201.0,1.3,14.0,640.0,888.67,676.96
2016,4,7,15,0,789.0,137.0,1.3,14.0,659.0,944.21,714.8
2016,4,7,15,15,771.0,133.0,1.25,13.5,616.0,913.36,695.54
2016,4,7,15,30,753.0,129.0,1.2,13.0,573.0,873.62,671.24
2016,4,7,15,45,706.5,122.5,1.2,13.0,512.5,803.29,624.93
2016,4,7,16,0,660.0,116.0,1.2,13.0,452.0,732.98,577.8
2016,4,7,16,15,614.0,113.5,1.15,12.5,401.5,668.41,534.02
2016,4,7,16,30,568.0,111.0,1.1,12.0,351.0,604.79,489.44
2016,4,7,16,45,505.0,110.5,1.1,12.0,303.0,526.4,430.53
2016,4,7,17,0,442.0,110.0,1.1,12.0,255.0,459.74,378.61
2016,4,7,17,15,393.0,96.0,1.05,11.5,208.0,390.39,323.53
2016,4,7,17,30,344.0,82.0,1.0,11.0,161.0,324.97,269.44
2016,4,7,17,45,273.5,65.5,0.95,11.0,118.0,249.25,204.46
2016,4,7,18,0,203.0,49.0,0.9,11.0,75.0,180.94,144.08
2016,4,7,18,15,101.5,30.5,0.85,11.0,43.5,93.98,63.62
2016,4,7,18,30,0.0,12.0,0.8,11.0,12.0,10.91,0.0
2016,4,7,18,45,0.0,6.0,0.75,11.0,6.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,0.75,10.0,6.0,5.46,0.0
2016,4,8,6,0,0.0,12.0,0.8,10.0,12.0,10.91,0.0
2016,4,8,6,15,58.0,30.5,0.85,10.5,38.5,25.36,15.07
2016,4,8,6,30,116.0,49.0,0.9,11.0,65.0,38.66,28.51
2016,4,8,6,45,154.5,69.5,0.95,11.5,100.0,53.73,42.5
2016,4,8,7,0,193.0,90.0,1.0,12.0,135.0,68.32,55.8
2016,4,8,7,15,225.0,107.5,0.95,12.0,173.0,80.37,66.66
2016,4,8,7,30,257.0,125.0,0.9,12.0,211.0,92.0,76.89
2016,4,8,7,45,191.0,152.5,0.9,12.5,222.5,114.23,96.05
2016,4,8,8,0,125.0,180.0,0.9,13.0,234.0,144.76,112.17
2016,4,8,8,15,103.5,200.5,0.85,13.0,249.0,173.48,134.94
2016,4,8,8,30,82.0,221.0,0.8,13.0,264.0,195.06,152.97
2016,4,8,8,45,120.5,247.0,0.8,13.5,316.0,230.96,180.15
2016,4,8,9,0,159.0,273.0,0.8,14.0,368.0,275.68,214.49
2016,4,8,9,15,196.5,291.0,0.8,14.0,417.0,319.02,248.16
2016,4,8,9,30,234.0,309.0,0.8,14.0,466.0,366.87,285.18
2016,4,8,9,45,187.0,330.5,0.8,14.5,460.0,379.63,294.83
2016,4,8,10,0,140.0,352.0,0.8,15.0,454.0,387.21,299.97
2016,4,8,10,15,102.0,354.0,0.85,15.0,430.0,375.81,291.33
2016,4,8,10,30,64.0,356.0,0.9,15.0,406.0,361.49,280.18
2016,4,8,10,45,147.0,380.0,0.95,15.0,499.0,453.94,350.7
2016,4,8,11,0,230.0,404.0,1.0,15.0,592.0,550.27,421.7
2016,4,8,11,15,261.5,405.5,1.0,15.0,623.5,599.49,456.53
2016,4,8,11,30,293.0,407.0,1.0,15.0,655.0,643.88,488.04
2016,4,8,11,45,246.0,420.0,1.05,15.0,629.0,632.44,478.88
2016,4,8,12,0,199.0,433.0,1.1,15.0,603.0,605.75,459.52
2016,4,8,12,15,220.0,430.0,1.1,15.0,618.5,633.02,479.75
2016,4,8,12,30,241.0,427.0,1.1,15.0,634.0,660.27,499.34
2016,4,8,12,45,252.5,420.5,1.15,15.0,635.0,689.24,520.11
2016,4,8,13,0,264.0,414.0,1.2,15.0,636.0,703.3,530.77
2016,4,8,13,15,382.0,364.0,1.2,15.0,679.0,776.25,585.13
2016,4,8,13,30,500.0,314.0,1.2,15.0,722.0,864.99,648.05
2016,4,8,13,45,510.0,299.5,1.2,15.0,705.5,865.24,648.32
2016,4,8,14,0,520.0,285.0,1.2,15.0,689.0,862.69,647.96
2016,4,8,14,15,478.5,287.5,1.2,15.0,648.0,823.72,621.74
2016,4,8,14,30,437.0,290.0,1.2,15.0,607.0,782.92,594.42
2016,4,8,14,45,410.5,282.5,1.25,15.0,569.0,744.88,569.84
2016,4,8,15,0,384.0,275.0,1.3,15.0,531.0,689.1,532.64
2016,4,8,15,15,381.5,256.0,1.3,14.5,496.5,659.01,514.21
2016,4,8,15,30,379.0,237.0,1.3,14.0,462.0,627.21,493.97
2016,4,8,15,45,294.5,230.0,1.3,14.0,396.0,534.97,425.59
2016,4,8,16,0,210.0,223.0,1.3,14.0,330.0,430.87,346.76
2016,4,8,16,15,155.5,200.5,1.25,13.5,275.5,354.6,288.29
2016,4,8,16,30,101.0,178.0,1.2,13.0,221.0,267.92,219.56
2016,4,8,16,45,84.0,158.0,1.2,13.0,190.5,231.08,190.16
2016,4,8,17,0,67.0,138.0,1.2,13.0,160.0,195.53,160.95
2016,4,8,17,15,53.5,114.0,1.15,12.5,130.0,158.23,130.0
2016,4,8,17,30,40.0,90.0,1.1,12.0,100.0,121.77,99.01
2016,4,8,17,45,24.5,67.5,1.05,12.0,73.0,87.09,68.76
2016,4,8,18,0,9.0,45.0,1.0,12.0,46.0,48.61,35.18
2016,4,8,18,15,4.5,25.5,0.95,11.5,26.0,25.73,13.98
2016,4,8,18,30,0.0,6.0,0.9,11.0,6.0,5.46,0.0
2016,4,8,18,45,0.0,3.0,0.85,11.0,3.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,1.35,11.0,2.0,1.75,0.0
2016,4,9,6,30,0.0,4.0,1.3,11.0,4.0,3.51,0.0
2016,4,9,6,45,0.0,6.5,1.3,11.0,6.5,5.7,0.0
2016,4,9,7,0,0.0,9.0,1.3,11.0,9.0,7.9,1.54
2016,4,9,7,15,0.0,11.5,1.25,11.0,11.5,10.1,3.57
2016,4,9,7,30,0.0,14.0,1.2,11.0,14.0,12.31,5.57
2016,4,9,7,45,24.0,93.0,1.2,11.0,103.0,78.24,64.91
2016,4,9,8,0,48.0,172.0,1.2,11.0,192.0,139.27,111.31
2016,4,9,8,15,24.0,159.5,1.2,11.0,169.5,134.44,107.38
2016,4,9,8,30,0.0,147.0,1.2,11.0,147.0,126.77,101.76
2016,4,9,8,45,0.0,79.0,1.2,11.0,79.0,69.95,53.93
2016,4,9,9,0,0.0,11.0,1.2,11.0,11.0,9.71,2.66
2016,4,9,9,15,14.5,136.5,1.2,11.0,146.0,125.63,100.06
2016,4,9,9,30,29.0,262.0,1.2,11.0,281.0,238.4,190.96
2016,4,9,9,45,14.5,143.5,1.2,11.0,153.0,134.29,106.34
2016,4,9,10,0,0.0,25.0,1.2,11.0,25.0,22.13,13.09
2016,4,9,10,15,0.0,23.5,1.15,11.0,23.5,20.81,12.0
2016,4,9,10,30,0.0,22.0,1.1,11.0,22.0,19.49,10.86
2016,4,9,10,45,0.0,29.5,1.1,11.5,29.5,26.15,16.42
2016,4,9,11,0,0.0,37.0,1.1,12.0,37.0,32.83,21.95
2016,4,9,11,15,0.0,32.0,1.1,12.0,32.0,28.39,18.21
2016,4,9,11,30,0.0,27.0,1.1,12.0,27.0,23.96,14.48
2016,4,9,11,45,0.0,37.5,1.1,12.0,37.5,33.3,22.29
2016,4,9,12,0,0.0,48.0,1.1,12.0,48.0,42.65,30.07
2016,4,9,12,15,0.0,78.0,1.1,12.0,78.0,69.38,52.23
2016,4,9,12,30,0.0,108.0,1.1,12.0,108.0,96.42,74.42
2016,4,9,12,45,5.5,168.5,1.15,12.0,173.0,157.25,124.03
2016,4,9,13,0,11.0,229.0,1.2,12.0,238.0,219.74,173.99
2016,4,9,13,15,5.5,134.5,1.2,12.0,139.0,126.25,98.8
2016,4,9,13,30,0.0,40.0,1.2,12.0,40.0,35.49,24.1
2016,4,9,13,45,5.0,133.0,1.2,12.0,137.0,124.52,98.04
2016,4,9,14,0,10.0,226.0,1.2,12.0,234.0,218.22,173.57
2016,4,9,14,15,15.0,245.5,1.2,12.0,257.0,243.18,193.4
2016,4,9,14,30,20.0,265.0,1.2,12.0,280.0,268.79,213.98
2016,4,9,14,45,10.0,178.5,1.2,12.5,186.0,173.31,137.65
2016,4,9,15,0,0.0,92.0,1.2,13.0,92.0,81.61,62.65
2016,4,9,15,15,0.0,65.5,1.2,12.5,65.5,58.0,43.36
2016,4,9,15,30,0.0,39.0,1.2,12.0,39.0,34.46,23.72
2016,4,9,15,45,0.0,56.0,1.2,12.0,56.0,49.51,36.6
2016,4,9,16,0,0.0,73.0,1.2,12.0,73.0,64.59,49.5
2016,4,9,16,15,0.0,94.5,1.15,12.0,94.5,84.49,66.5
2016,4,9,16,30,0.0,116.0,1.1,12.0,116.0,106.8,85.5
2016,4,9,16,45,0.0,100.5,1.1,12.0,100.5,92.16,73.36
2016,4,9,17,0,0.0,85.0,1.1,12.0,85.0,77.51,61.11
2016,4,9,17,15,0.0,69.5,1.05,11.5,69.5,62.82,48.72
2016,4,9,17,30,0.0,54.0,1.0,11.0,54.0,48.09,36.04
2016,4,9,17,45,0.0,40.0,0.95,11.0,40.0,35.29,24.76
2016,4,9,18,0,0.0,26.0,0.9,11.0,26.0,22.9,13.76
2016,4,9,18,15,0.0,15.0,0.85,11.0,15.0,13.19,4.62
2016,4,9,18,30,0.0,4.0,0.8,11.0,4.0,3.64,0.0
2016,4,9,18,45,0.0,2.0,0.8,11.0,2.0,1.82,0.0
2016,4,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,4.0,1.65,9.5,4.0,3.64,0.0
2016,4,10,6,0,0.0,8.0,1.7,10.0,8.0,7.02,0.0
2016,4,10,6,15,0.0,23.5,1.7,10.0,23.5,20.71,11.87
2016,4,10,6,30,0.0,39.0,1.7,10.0,39.0,34.06,24.69
2016,4,10,6,45,0.0,59.0,1.75,10.5,59.0,50.57,39.93
2016,4,10,7,0,0.0,79.0,1.8,11.0,79.0,66.87,54.77
2016,4,10,7,15,4.0,99.0,1.8,11.0,100.5,83.01,69.31
2016,4,10,7,30,8.0,119.0,1.8,11.0,122.0,99.01,83.45
2016,4,10,7,45,4.0,88.5,1.8,11.5,90.0,77.18,63.7
2016,4,10,8,0,0.0,58.0,1.8,12.0,58.0,51.23,38.4
2016,4,10,8,15,15.0,130.0,1.8,12.0,138.0,114.15,90.74
2016,4,10,8,30,30.0,202.0,1.8,12.0,218.0,171.62,137.32
2016,4,10,8,45,26.5,214.0,1.8,12.5,229.0,188.83,150.88
2016,4,10,9,0,23.0,226.0,1.8,13.0,240.0,201.05,160.32
2016,4,10,9,15,15.5,215.0,1.85,13.0,225.0,192.23,153.1
2016,4,10,9,30,8.0,204.0,1.9,13.0,210.0,181.75,144.49
2016,4,10,9,45,18.0,246.0,1.95,13.0,260.0,224.08,178.28
2016,4,10,10,0,28.0,288.0,2.0,13.0,310.0,268.8,213.45
2016,4,10,10,15,21.5,274.0,2.05,13.0,291.0,254.94,202.12
2016,4,10,10,30,15.0,260.0,2.1,13.0,272.0,240.56,190.54
2016,4,10,10,45,13.0,250.0,2.15,13.0,261.0,231.89,183.55
2016,4,10,11,0,11.0,240.0,2.2,13.0,250.0,222.77,176.19
2016,4,10,11,15,11.0,235.0,2.25,13.0,244.5,219.38,173.45
2016,4,10,11,30,11.0,230.0,2.3,13.0,239.0,215.86,170.62
2016,4,10,11,45,13.5,256.5,2.4,13.0,268.0,243.39,192.5
2016,4,10,12,0,16.0,283.0,2.5,13.0,297.0,271.47,214.61
2016,4,10,12,15,16.0,283.0,2.55,13.0,297.0,272.77,215.59
2016,4,10,12,30,16.0,283.0,2.6,13.0,297.0,274.0,216.63
2016,4,10,12,45,13.5,259.5,2.7,13.0,271.5,250.32,198.07
2016,4,10,13,0,11.0,236.0,2.8,13.0,246.0,226.34,179.22
2016,4,10,13,15,7.0,195.5,2.8,13.0,201.5,184.56,145.88
2016,4,10,13,30,3.0,155.0,2.8,13.0,157.0,142.84,112.24
2016,4,10,13,45,1.5,129.5,2.85,13.0,130.5,117.73,91.91
2016,4,10,14,0,0.0,104.0,2.9,13.0,104.0,92.73,71.47
2016,4,10,14,15,1.5,134.5,2.85,12.5,135.5,122.47,96.31
2016,4,10,14,30,3.0,165.0,2.8,12.0,167.0,152.97,121.7
2016,4,10,14,45,17.0,215.0,2.8,12.0,226.5,216.14,173.89
2016,4,10,15,0,31.0,265.0,2.8,12.0,286.0,299.34,241.33
2016,4,10,15,15,22.5,237.0,2.8,12.0,252.0,245.82,198.47
2016,4,10,15,30,14.0,209.0,2.8,12.0,218.0,209.95,169.73
2016,4,10,15,45,7.0,122.5,2.8,12.0,127.0,117.0,93.42
2016,4,10,16,0,0.0,36.0,2.8,12.0,36.0,31.77,21.54
2016,4,10,16,15,0.0,69.0,2.75,11.5,69.0,61.02,46.73
2016,4,10,16,30,0.0,102.0,2.7,11.0,102.0,92.46,73.81
2016,4,10,16,45,0.0,88.5,2.7,11.0,88.5,79.82,63.21
2016,4,10,17,0,0.0,75.0,2.7,11.0,75.0,67.18,52.53
2016,4,10,17,15,0.0,61.5,2.65,10.5,61.5,54.53,41.76
2016,4,10,17,30,0.0,48.0,2.6,10.0,48.0,42.37,31.22
2016,4,10,17,45,0.0,35.5,2.55,10.0,35.5,31.29,21.41
2016,4,10,18,0,0.0,23.0,2.5,10.0,23.0,20.24,11.57
2016,4,10,18,15,0.0,13.5,2.45,10.0,13.5,11.86,3.73
2016,4,10,18,30,0.0,4.0,2.4,10.0,4.0,3.5,0.0
2016,4,10,18,45,0.0,2.0,2.35,10.0,2.0,1.82,0.0
2016,4,10,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,45,63.0,9.5,0.45,9.0,12.5,8.64,0.0
2016,4,11,6,0,126.0,19.0,0.4,9.0,25.0,14.96,0.0
2016,4,11,6,15,251.0,32.0,0.3,9.5,63.0,25.85,16.57
2016,4,11,6,30,376.0,45.0,0.2,10.0,101.0,35.77,26.39
2016,4,11,6,45,457.0,54.5,0.15,10.5,149.5,42.11,32.5
2016,4,11,7,0,538.0,64.0,0.1,11.0,198.0,48.24,38.18
2016,4,11,7,15,269.0,65.5,0.1,11.0,132.5,46.9,37.02
2016,4,11,7,30,0.0,67.0,0.1,11.0,67.0,59.22,48.03
2016,4,11,7,45,0.0,99.0,0.15,11.5,99.0,85.45,70.99
2016,4,11,8,0,0.0,131.0,0.2,12.0,131.0,111.53,89.09
2016,4,11,8,15,3.0,151.0,0.25,12.0,153.0,129.09,103.06
2016,4,11,8,30,6.0,171.0,0.3,12.0,175.0,147.27,117.43
2016,4,11,8,45,7.5,184.5,0.35,12.5,189.0,160.42,127.46
2016,4,11,9,0,9.0,198.0,0.4,13.0,203.0,173.81,137.63
2016,4,11,9,15,8.5,203.0,0.45,13.0,208.5,179.58,141.97
2016,4,11,9,30,8.0,208.0,0.5,13.0,214.0,185.16,146.18
2016,4,11,9,45,10.0,222.5,0.55,13.5,230.5,200.0,157.44
2016,4,11,10,0,12.0,237.0,0.6,14.0,247.0,215.17,168.84
2016,4,11,10,15,11.5,236.5,0.6,14.0,246.0,216.02,169.2
2016,4,11,10,30,11.0,236.0,0.6,14.0,245.0,216.67,169.5
2016,4,11,10,45,16.0,270.5,0.65,14.0,284.0,252.32,197.2
2016,4,11,11,0,21.0,305.0,0.7,14.0,323.0,288.95,225.15
2016,4,11,11,15,29.5,334.0,0.7,14.0,359.0,331.71,257.4
2016,4,11,11,30,38.0,363.0,0.7,14.0,395.0,370.31,286.07
2016,4,11,11,45,39.5,368.5,0.75,14.0,402.5,381.33,294.15
2016,4,11,12,0,41.0,374.0,0.8,14.0,410.0,392.37,302.5
2016,4,11,12,15,20.5,257.0,0.85,14.0,275.0,261.92,203.84
2016,4,11,12,30,0.0,140.0,0.9,14.0,140.0,125.54,96.77
2016,4,11,12,45,0.0,131.0,0.95,14.0,131.0,117.41,90.67
2016,4,11,13,0,0.0,122.0,1.0,14.0,122.0,109.23,84.14
2016,4,11,13,15,0.0,132.0,1.05,14.0,132.5,118.44,91.67
2016,4,11,13,30,0.0,142.0,1.1,14.0,143.0,127.72,99.24
2016,4,11,13,45,0.0,118.5,1.15,14.0,119.0,106.06,81.8
2016,4,11,14,0,0.0,95.0,1.2,14.0,95.0,84.51,64.37
2016,4,11,14,15,0.0,85.5,1.2,13.5,85.5,75.92,57.58
2016,4,11,14,30,0.0,76.0,1.2,13.0,76.0,67.43,50.78
2016,4,11,14,45,0.0,85.0,1.25,13.0,85.0,75.41,57.52
2016,4,11,15,0,0.0,94.0,1.3,13.0,94.0,83.4,64.27
2016,4,11,15,15,0.0,95.5,1.3,13.0,95.5,84.77,65.57
2016,4,11,15,30,0.0,97.0,1.3,13.0,97.0,86.2,66.95
2016,4,11,15,45,0.0,89.5,1.35,13.0,89.5,79.3,61.39
2016,4,11,16,0,0.0,82.0,1.4,13.0,82.0,72.6,55.98
2016,4,11,16,15,0.0,81.5,1.4,12.5,81.5,72.13,55.91
2016,4,11,16,30,0.0,81.0,1.4,12.0,81.0,71.8,55.94
2016,4,11,16,45,0.0,70.5,1.45,12.0,70.5,62.33,48.04
2016,4,11,17,0,0.0,60.0,1.5,12.0,60.0,53.0,40.17
2016,4,11,17,15,235.5,65.5,1.55,11.5,122.5,247.78,209.9
2016,4,11,17,30,471.0,71.0,1.6,11.0,185.0,388.99,325.06
2016,4,11,17,45,389.0,59.5,1.65,11.0,138.5,302.03,249.58
2016,4,11,18,0,307.0,48.0,1.7,11.0,92.0,227.87,183.87
2016,4,11,18,15,189.0,32.0,1.7,10.5,55.5,141.49,104.87
2016,4,11,18,30,71.0,16.0,1.7,10.0,19.0,49.91,0.0
2016,4,11,18,45,35.5,8.0,1.75,10.0,9.5,18.41,0.0
2016,4,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.5,10.0,2.8,9.0,12.5,9.1,0.0
2016,4,12,6,0,107.0,20.0,2.9,9.0,25.0,15.7,0.86
2016,4,12,6,15,220.0,35.0,2.95,9.0,63.0,27.19,17.84
2016,4,12,6,30,333.0,50.0,3.0,9.0,101.0,38.37,28.74
2016,4,12,6,45,420.5,59.5,3.1,9.5,149.5,46.12,36.13
2016,4,12,7,0,508.0,69.0,3.2,10.0,198.0,52.08,41.68
2016,4,12,7,15,333.5,105.0,3.25,10.5,197.5,75.38,62.63
2016,4,12,7,30,159.0,141.0,3.3,11.0,197.0,106.25,89.94
2016,4,12,7,45,86.0,149.0,3.35,11.5,180.0,118.14,100.0
2016,4,12,8,0,13.0,157.0,3.4,12.0,163.0,132.16,106.32
2016,4,12,8,15,27.5,185.5,3.45,12.0,199.5,154.05,123.43
2016,4,12,8,30,42.0,214.0,3.5,12.0,236.0,183.15,146.56
2016,4,12,8,45,178.0,237.5,3.55,12.5,344.5,240.78,188.8
2016,4,12,9,0,314.0,261.0,3.6,13.0,453.0,316.88,247.54
2016,4,12,9,15,453.0,234.5,3.65,13.0,532.5,373.72,292.95
2016,4,12,9,30,592.0,208.0,3.7,13.0,612.0,447.95,353.3
2016,4,12,9,45,447.5,274.5,3.8,13.5,589.0,467.64,370.52
2016,4,12,10,0,303.0,341.0,3.9,14.0,566.0,471.43,373.25
2016,4,12,10,15,343.0,344.5,3.95,14.0,609.0,521.15,412.58
2016,4,12,10,30,383.0,348.0,4.0,14.0,652.0,574.1,453.78
2016,4,12,10,45,396.5,348.5,4.05,14.5,671.0,608.29,479.29
2016,4,12,11,0,410.0,349.0,4.1,15.0,690.0,648.04,508.51
2016,4,12,11,15,388.0,370.0,4.1,15.0,697.5,667.29,522.22
2016,4,12,11,30,366.0,391.0,4.1,15.0,705.0,689.65,537.99
2016,4,12,11,45,638.0,257.5,4.15,15.0,810.0,829.52,647.26
2016,4,12,12,0,910.0,124.0,4.2,15.0,915.0,955.08,737.75
2016,4,12,12,15,691.5,238.0,4.2,15.0,838.5,908.55,703.85
2016,4,12,12,30,473.0,352.0,4.2,15.0,762.0,830.85,642.73
2016,4,12,12,45,664.5,253.5,4.25,15.0,824.0,936.85,724.88
2016,4,12,13,0,856.0,155.0,4.3,15.0,886.0,1032.16,791.67
2016,4,12,13,15,852.0,154.0,4.25,14.5,870.5,1039.77,797.85
2016,4,12,13,30,848.0,153.0,4.2,14.0,855.0,1043.57,802.24
2016,4,12,13,45,661.5,228.0,4.2,14.0,766.5,947.83,736.21
2016,4,12,14,0,475.0,303.0,4.2,14.0,678.0,835.35,652.62
2016,4,12,14,15,526.5,272.0,4.2,13.5,672.5,854.35,671.03
2016,4,12,14,30,578.0,241.0,4.2,13.0,667.0,869.18,685.78
2016,4,12,14,45,499.5,255.5,4.2,13.0,610.5,801.96,636.05
2016,4,12,15,0,421.0,270.0,4.2,13.0,554.0,734.48,585.84
2016,4,12,15,15,313.0,272.0,4.1,12.5,476.0,610.94,492.71
2016,4,12,15,30,205.0,274.0,4.0,12.0,398.0,491.24,399.82
2016,4,12,15,45,230.0,248.0,3.95,12.0,377.0,480.07,393.6
2016,4,12,16,0,255.0,222.0,3.9,12.0,356.0,482.29,397.12
2016,4,12,16,15,411.5,168.5,3.8,11.5,359.5,556.34,461.32
2016,4,12,16,30,568.0,115.0,3.7,11.0,363.0,607.57,506.41
2016,4,12,16,45,502.0,117.0,3.65,11.0,315.5,529.92,444.24
2016,4,12,17,0,436.0,119.0,3.6,11.0,268.0,464.08,390.51
2016,4,12,17,15,390.5,104.0,3.55,10.5,220.5,396.18,334.89
2016,4,12,17,30,345.0,89.0,3.5,10.0,173.0,331.81,280.3
2016,4,12,17,45,270.0,73.0,3.45,10.0,129.0,254.33,212.39
2016,4,12,18,0,195.0,57.0,3.4,10.0,85.0,175.67,142.63
2016,4,12,18,15,97.5,37.5,3.3,10.0,51.5,100.71,74.6
2016,4,12,18,30,0.0,18.0,3.2,10.0,18.0,16.97,0.0
2016,4,12,18,45,0.0,9.0,3.15,10.0,9.0,8.19,0.0
2016,4,12,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,58.0,11.5,1.95,7.5,14.5,10.46,0.0
2016,4,13,6,0,116.0,23.0,2.0,8.0,29.0,18.06,4.22
2016,4,13,6,15,235.0,38.0,2.0,8.5,69.0,29.51,20.07
2016,4,13,6,30,354.0,53.0,2.0,9.0,109.0,40.66,30.86
2016,4,13,6,45,437.5,63.5,2.05,9.5,159.0,49.47,39.21
2016,4,13,7,0,521.0,74.0,2.1,10.0,209.0,56.15,45.38
2016,4,13,7,15,575.0,82.0,2.1,10.0,261.0,60.35,49.21
2016,4,13,7,30,629.0,90.0,2.1,10.0,313.0,64.39,52.76
2016,4,13,7,45,671.5,94.5,2.15,10.5,366.0,73.07,51.79
2016,4,13,8,0,714.0,99.0,2.2,11.0,419.0,126.43,74.87
2016,4,13,8,15,741.0,103.5,2.15,11.0,469.0,182.89,115.6
2016,4,13,8,30,768.0,108.0,2.1,11.0,519.0,242.51,165.94
2016,4,13,8,45,789.5,111.0,2.05,11.5,566.0,306.39,222.16
2016,4,13,9,0,811.0,114.0,2.0,12.0,613.0,367.51,276.18
2016,4,13,9,15,826.0,117.0,1.95,12.0,655.0,427.72,329.08
2016,4,13,9,30,841.0,120.0,1.9,12.0,697.0,488.51,380.88
2016,4,13,9,45,857.0,120.0,1.85,12.5,734.5,547.44,428.8
2016,4,13,10,0,873.0,120.0,1.8,13.0,772.0,606.16,474.75
2016,4,13,10,15,881.0,122.0,1.75,13.0,802.0,660.75,516.87
2016,4,13,10,30,889.0,124.0,1.7,13.0,832.0,713.97,556.63
2016,4,13,10,45,891.0,127.5,1.7,13.5,854.0,762.66,591.26
2016,4,13,11,0,893.0,131.0,1.7,14.0,876.0,809.0,622.01
2016,4,13,11,15,897.0,132.0,1.65,14.0,892.0,852.14,650.27
2016,4,13,11,30,901.0,133.0,1.6,14.0,908.0,892.7,676.41
2016,4,13,11,45,897.0,137.0,1.6,14.0,914.0,926.35,698.29
2016,4,13,12,0,893.0,141.0,1.6,14.0,920.0,956.65,717.91
2016,4,13,12,15,893.0,141.0,1.6,14.0,919.5,983.37,735.15
2016,4,13,12,30,893.0,141.0,1.6,14.0,919.0,1006.68,750.2
2016,4,13,12,45,890.0,141.5,1.6,14.0,910.5,1024.06,761.46
2016,4,13,13,0,887.0,142.0,1.6,14.0,902.0,1037.75,770.49
2016,4,13,13,15,883.0,141.0,1.6,14.0,886.0,1045.19,775.63
2016,4,13,13,30,879.0,140.0,1.6,14.0,870.0,1060.84,786.31
2016,4,13,13,45,865.5,142.5,1.6,14.0,845.0,1055.01,783.13
2016,4,13,14,0,852.0,145.0,1.6,14.0,820.0,1045.34,777.9
2016,4,13,14,15,843.0,143.0,1.65,13.5,789.0,1031.58,772.39
2016,4,13,14,30,834.0,141.0,1.7,13.0,758.0,1014.19,764.57
2016,4,13,14,45,819.0,139.5,1.75,13.0,720.5,987.96,749.48
2016,4,13,15,0,804.0,138.0,1.8,13.0,683.0,958.58,732.28
2016,4,13,15,15,787.0,134.5,1.85,12.5,640.5,928.46,715.77
2016,4,13,15,30,770.0,131.0,1.9,12.0,598.0,889.64,692.95
2016,4,13,15,45,532.5,174.0,1.95,12.0,485.5,697.31,556.75
2016,4,13,16,0,295.0,217.0,2.0,12.0,373.0,510.15,413.69
2016,4,13,16,15,217.0,201.5,2.05,11.5,310.0,403.82,332.36
2016,4,13,16,30,139.0,186.0,2.1,11.0,247.0,318.86,264.31
2016,4,13,16,45,120.5,166.0,2.2,11.0,214.0,278.43,231.98
2016,4,13,17,0,102.0,146.0,2.3,11.0,181.0,239.26,199.78
2016,4,13,17,15,89.0,122.0,2.25,10.5,149.0,199.79,166.99
2016,4,13,17,30,76.0,98.0,2.2,10.0,117.0,151.27,125.71
2016,4,13,17,45,52.5,75.5,2.2,9.5,87.0,110.7,90.17
2016,4,13,18,0,29.0,53.0,2.2,9.0,57.0,71.87,55.77
2016,4,13,18,15,14.5,32.5,2.15,9.0,34.5,41.22,27.87
2016,4,13,18,30,0.0,12.0,2.1,9.0,12.0,10.56,0.0
2016,4,13,18,45,0.0,6.0,2.1,9.0,6.0,5.46,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
