Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,5,45,45.5,13.0,2.0,7.5,16.0,11.82,0.0
2016,4,14,6,0,91.0,26.0,2.0,8.0,32.0,21.01,7.75
2016,4,14,6,15,207.5,42.5,2.05,8.0,72.0,32.91,23.24
2016,4,14,6,30,324.0,59.0,2.1,8.0,112.0,45.09,35.03
2016,4,14,6,45,331.5,78.5,2.2,8.5,149.5,58.75,47.78
2016,4,14,7,0,339.0,98.0,2.3,9.0,187.0,71.77,59.68
2016,4,14,7,15,421.0,99.0,2.35,9.0,234.5,71.25,59.23
2016,4,14,7,30,503.0,100.0,2.4,9.0,282.0,71.28,59.16
2016,4,14,7,45,434.0,133.5,2.45,9.5,307.0,98.3,74.84
2016,4,14,8,0,365.0,167.0,2.5,10.0,332.0,153.78,111.42
2016,4,14,8,15,491.5,152.5,2.55,10.0,402.0,185.24,129.19
2016,4,14,8,30,618.0,138.0,2.6,10.0,472.0,236.41,167.94
2016,4,14,8,45,683.0,141.5,2.65,10.5,540.0,299.46,221.43
2016,4,14,9,0,748.0,145.0,2.7,11.0,608.0,370.0,281.62
2016,4,14,9,15,392.5,213.5,2.7,11.0,458.0,334.27,263.68
2016,4,14,9,30,37.0,282.0,2.7,11.0,308.0,258.49,207.2
2016,4,14,9,45,118.0,322.5,2.75,11.5,410.0,339.15,271.19
2016,4,14,10,0,199.0,363.0,2.8,12.0,512.0,430.22,341.99
2016,4,14,10,15,263.5,365.5,2.85,12.0,571.5,490.57,389.08
2016,4,14,10,30,328.0,368.0,2.9,12.0,631.0,555.45,439.39
2016,4,14,10,45,207.0,385.5,2.95,12.0,553.0,501.6,396.74
2016,4,14,11,0,86.0,403.0,3.0,12.0,475.0,433.77,342.64
2016,4,14,11,15,186.5,411.0,3.05,12.0,571.0,536.88,423.83
2016,4,14,11,30,287.0,419.0,3.1,12.0,667.0,649.88,509.78
2016,4,14,11,45,283.0,424.5,3.2,12.5,671.0,668.22,521.9
2016,4,14,12,0,279.0,430.0,3.3,13.0,675.0,685.28,533.6
2016,4,14,12,15,234.0,436.5,3.35,13.0,642.0,651.39,507.97
2016,4,14,12,30,189.0,443.0,3.4,13.0,609.0,625.49,488.08
2016,4,14,12,45,275.5,419.0,3.5,13.0,658.0,708.41,552.27
2016,4,14,13,0,362.0,395.0,3.6,13.0,707.0,778.77,606.15
2016,4,14,13,15,610.0,275.0,3.65,12.5,788.5,929.48,722.77
2016,4,14,13,30,858.0,155.0,3.7,12.0,870.0,1055.8,813.78
2016,4,14,13,45,851.5,153.0,3.75,12.0,846.0,1052.12,811.32
2016,4,14,14,0,845.0,151.0,3.8,12.0,822.0,1044.63,807.56
2016,4,14,14,15,835.5,149.0,3.8,12.0,791.0,1030.38,798.89
2016,4,14,14,30,826.0,147.0,3.8,12.0,760.0,1012.53,787.89
2016,4,14,14,45,423.0,197.5,3.85,12.0,511.0,660.82,531.29
2016,4,14,15,0,20.0,248.0,3.9,12.0,262.0,252.81,203.01
2016,4,14,15,15,404.5,185.5,3.9,11.5,433.0,615.94,504.48
2016,4,14,15,30,789.0,123.0,3.9,11.0,604.0,891.64,714.98
2016,4,14,15,45,494.5,177.0,3.9,11.0,470.5,666.44,544.54
2016,4,14,16,0,200.0,231.0,3.9,11.0,337.0,428.76,353.7
2016,4,14,16,15,167.5,209.0,3.85,11.0,292.0,371.71,308.9
2016,4,14,16,30,135.0,187.0,3.8,11.0,247.0,316.43,264.02
2016,4,14,16,45,121.5,166.0,3.8,11.0,215.0,278.61,233.3
2016,4,14,17,0,108.0,145.0,3.8,11.0,183.0,241.55,202.6
2016,4,14,17,15,304.0,109.5,3.7,10.5,191.0,333.36,283.09
2016,4,14,17,30,500.0,74.0,3.6,10.0,199.0,408.57,345.48
2016,4,14,17,45,415.5,63.0,3.5,9.5,150.5,322.06,269.96
2016,4,14,18,0,331.0,52.0,3.4,9.0,102.0,243.26,199.61
2016,4,14,18,15,208.5,36.5,3.35,8.5,63.5,154.41,118.85
2016,4,14,18,30,86.0,21.0,3.3,8.0,25.0,63.31,8.83
2016,4,14,18,45,43.0,10.5,3.3,8.0,12.5,22.98,0.0
2016,4,14,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,108.5,12.0,3.1,5.5,19.5,10.91,0.0
2016,4,15,6,0,217.0,24.0,3.1,6.0,39.0,19.63,8.23
2016,4,15,6,15,341.5,36.5,3.0,6.5,82.5,29.38,20.39
2016,4,15,6,30,466.0,49.0,2.9,7.0,126.0,38.77,29.51
2016,4,15,6,45,538.5,57.5,2.85,7.5,177.5,44.19,34.77
2016,4,15,7,0,611.0,66.0,2.8,8.0,229.0,49.44,39.65
2016,4,15,7,15,660.5,72.5,2.7,8.5,283.0,52.8,42.63
2016,4,15,7,30,710.0,79.0,2.6,9.0,337.0,56.03,45.39
2016,4,15,7,45,744.5,84.0,2.55,9.5,391.0,69.84,46.04
2016,4,15,8,0,779.0,89.0,2.5,10.0,445.0,132.63,77.1
2016,4,15,8,15,804.5,92.5,2.4,10.5,496.0,191.52,120.14
2016,4,15,8,30,830.0,96.0,2.3,11.0,547.0,253.31,172.61
2016,4,15,8,45,851.5,98.0,2.25,11.5,595.5,315.37,227.92
2016,4,15,9,0,873.0,100.0,2.2,12.0,644.0,379.23,284.67
2016,4,15,9,15,887.0,102.0,2.1,12.5,686.5,444.54,341.21
2016,4,15,9,30,901.0,104.0,2.0,13.0,729.0,506.44,393.14
2016,4,15,9,45,916.0,103.5,1.95,13.5,767.0,566.64,441.98
2016,4,15,10,0,931.0,103.0,1.9,14.0,805.0,626.55,488.69
2016,4,15,10,15,938.5,104.5,1.95,14.0,835.5,683.03,532.69
2016,4,15,10,30,946.0,106.0,2.0,14.0,866.0,737.94,574.35
2016,4,15,10,45,951.0,107.0,2.05,14.5,889.0,788.78,610.46
2016,4,15,11,0,956.0,108.0,2.1,15.0,912.0,837.34,642.6
2016,4,15,11,15,958.5,108.5,2.2,15.0,927.0,880.92,672.62
2016,4,15,11,30,961.0,109.0,2.3,15.0,942.0,921.58,700.55
2016,4,15,11,45,962.0,109.0,2.45,15.5,948.5,957.37,724.25
2016,4,15,12,0,963.0,109.0,2.6,16.0,955.0,989.8,745.64
2016,4,15,12,15,962.0,109.0,2.7,16.0,954.0,1016.87,764.37
2016,4,15,12,30,961.0,109.0,2.8,16.0,953.0,1040.23,780.75
2016,4,15,12,45,958.5,109.0,2.9,16.0,943.5,1058.32,793.76
2016,4,15,13,0,956.0,109.0,3.0,16.0,934.0,1072.47,804.34
2016,4,15,13,15,951.5,108.0,3.05,16.0,916.5,1079.56,809.91
2016,4,15,13,30,947.0,107.0,3.1,16.0,899.0,1082.6,813.02
2016,4,15,13,45,939.5,106.5,3.15,16.0,874.0,1079.09,811.97
2016,4,15,14,0,932.0,106.0,3.2,16.0,849.0,1071.6,808.46
2016,4,15,14,15,923.5,104.5,3.25,16.0,817.0,1058.08,801.07
2016,4,15,14,30,915.0,103.0,3.3,16.0,785.0,1040.77,791.26
2016,4,15,14,45,902.0,102.0,3.35,16.0,746.5,1015.95,776.42
2016,4,15,15,0,889.0,101.0,3.4,16.0,708.0,987.81,759.33
2016,4,15,15,15,874.0,98.5,3.45,15.5,664.5,952.92,738.88
2016,4,15,15,30,859.0,96.0,3.5,15.0,621.0,924.39,722.7
2016,4,15,15,45,838.5,93.0,3.55,15.0,573.0,878.23,692.33
2016,4,15,16,0,818.0,90.0,3.6,15.0,525.0,830.1,660.19
2016,4,15,16,15,791.5,86.5,3.65,14.5,473.5,774.79,623.31
2016,4,15,16,30,765.0,83.0,3.7,14.0,422.0,718.63,584.83
2016,4,15,16,45,729.0,78.0,3.75,14.0,369.0,653.2,537.05
2016,4,15,17,0,693.0,73.0,3.8,14.0,316.0,592.38,491.16
2016,4,15,17,15,641.5,67.0,3.75,13.0,263.0,518.07,432.75
2016,4,15,17,30,590.0,61.0,3.7,12.0,210.0,447.11,374.47
2016,4,15,17,45,512.5,52.5,3.7,11.5,160.0,362.97,302.17
2016,4,15,18,0,435.0,44.0,3.7,11.0,110.0,286.15,233.56
2016,4,15,18,15,307.5,31.5,3.65,10.5,69.5,191.81,147.99
2016,4,15,18,30,180.0,19.0,3.6,10.0,29.0,103.57,29.4
2016,4,15,18,45,90.0,9.5,3.55,10.0,14.5,36.71,0.0
2016,4,15,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,115.0,12.5,0.75,10.5,20.5,11.37,0.0
2016,4,16,6,0,230.0,25.0,0.7,11.0,41.0,20.41,9.5
2016,4,16,6,15,344.0,37.0,0.7,11.5,84.5,29.65,20.33
2016,4,16,6,30,458.0,49.0,0.7,12.0,128.0,38.54,28.81
2016,4,16,6,45,531.0,57.5,0.7,12.5,179.0,43.97,33.94
2016,4,16,7,0,604.0,66.0,0.7,13.0,230.0,49.22,38.71
2016,4,16,7,15,652.0,72.0,0.65,13.5,283.0,52.18,41.26
2016,4,16,7,30,700.0,78.0,0.6,14.0,336.0,55.04,43.63
2016,4,16,7,45,730.5,84.0,0.55,14.5,388.5,71.13,45.16
2016,4,16,8,0,761.0,90.0,0.5,15.0,441.0,133.46,76.33
2016,4,16,8,15,786.0,94.0,0.5,15.5,491.5,191.52,117.74
2016,4,16,8,30,811.0,98.0,0.5,16.0,542.0,252.44,167.67
2016,4,16,8,45,824.5,103.5,0.55,16.5,588.0,314.02,220.61
2016,4,16,9,0,838.0,109.0,0.6,17.0,634.0,376.52,273.94
2016,4,16,9,15,852.5,111.5,0.6,17.0,676.0,437.49,325.11
2016,4,16,9,30,867.0,114.0,0.6,17.0,718.0,498.91,374.94
2016,4,16,9,45,885.0,112.0,0.65,17.5,756.0,559.31,421.98
2016,4,16,10,0,903.0,110.0,0.7,18.0,794.0,617.99,466.18
2016,4,16,10,15,910.0,111.5,0.7,18.5,823.5,672.69,505.45
2016,4,16,10,30,917.0,113.0,0.7,19.0,853.0,725.84,542.23
2016,4,16,10,45,928.0,110.5,0.75,19.5,877.0,776.41,576.58
2016,4,16,11,0,939.0,108.0,0.8,20.0,901.0,825.2,607.28
2016,4,16,11,15,942.0,108.5,0.85,20.0,916.0,868.38,635.13
2016,4,16,11,30,945.0,109.0,0.9,20.0,931.0,908.75,661.05
2016,4,16,11,45,947.5,108.5,1.0,20.0,938.0,944.71,684.97
2016,4,16,12,0,950.0,108.0,1.1,20.0,945.0,977.46,706.88
2016,4,16,12,15,949.5,108.0,1.15,20.0,944.0,1004.54,724.38
2016,4,16,12,30,949.0,108.0,1.2,20.0,943.0,1027.98,739.72
2016,4,16,12,45,947.5,107.0,1.3,20.0,934.5,1045.68,752.52
2016,4,16,13,0,946.0,106.0,1.4,20.0,926.0,1059.49,763.06
2016,4,16,13,15,942.0,105.5,1.45,20.0,909.0,1067.39,769.2
2016,4,16,13,30,938.0,105.0,1.5,20.0,892.0,1071.3,773.05
2016,4,16,13,45,931.0,104.5,1.55,20.0,867.5,1068.18,772.68
2016,4,16,14,0,924.0,104.0,1.6,20.0,843.0,1061.12,770.04
2016,4,16,14,15,916.0,103.0,1.6,19.5,812.0,1048.63,764.76
2016,4,16,14,30,908.0,102.0,1.6,19.0,781.0,1032.38,757.24
2016,4,16,14,45,886.5,105.0,1.65,19.0,741.5,1003.81,741.18
2016,4,16,15,0,865.0,108.0,1.7,19.0,702.0,982.43,729.86
2016,4,16,15,15,850.0,105.5,1.65,19.0,659.0,947.73,708.27
2016,4,16,15,30,835.0,103.0,1.6,19.0,616.0,910.26,684.88
2016,4,16,15,45,795.5,107.0,1.6,19.0,565.5,855.99,650.53
2016,4,16,16,0,756.0,111.0,1.6,19.0,515.0,805.82,618.56
2016,4,16,16,15,664.0,114.5,1.55,18.5,444.0,707.17,552.06
2016,4,16,16,30,572.0,118.0,1.5,18.0,373.0,612.46,486.05
2016,4,16,16,45,503.5,120.0,1.45,18.0,324.5,532.76,426.99
2016,4,16,17,0,435.0,122.0,1.4,18.0,276.0,465.05,374.97
2016,4,16,17,15,398.0,106.5,1.3,17.5,229.5,402.15,326.29
2016,4,16,17,30,361.0,91.0,1.2,17.0,183.0,341.89,277.86
2016,4,16,17,45,300.0,74.5,1.1,17.0,139.5,270.53,218.24
2016,4,16,18,0,239.0,58.0,1.0,17.0,96.0,205.35,162.24
2016,4,16,18,15,156.0,39.5,1.0,16.5,60.5,125.69,93.76
2016,4,16,18,30,73.0,21.0,1.0,16.0,25.0,58.4,19.02
2016,4,16,18,45,36.5,10.5,1.0,16.0,12.5,20.92,0.0
2016,4,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,105.5,13.5,0.65,12.0,21.5,12.28,0.0
2016,4,17,6,0,211.0,27.0,0.7,12.0,43.0,21.18,10.72
2016,4,17,6,15,318.5,40.0,0.75,12.5,85.5,32.14,22.49
2016,4,17,6,30,426.0,53.0,0.8,13.0,128.0,41.79,31.6
2016,4,17,6,45,503.0,61.5,0.9,13.5,179.0,47.06,36.55
2016,4,17,7,0,580.0,70.0,1.0,14.0,230.0,52.17,41.16
2016,4,17,7,15,628.5,76.5,1.0,14.0,283.0,55.37,43.99
2016,4,17,7,30,677.0,83.0,1.0,14.0,336.0,58.45,46.62
2016,4,17,7,45,715.5,87.5,1.0,14.5,389.0,74.86,47.41
2016,4,17,8,0,754.0,92.0,1.0,15.0,442.0,135.99,78.47
2016,4,17,8,15,779.0,96.0,1.0,15.5,493.0,193.6,120.1
2016,4,17,8,30,804.0,100.0,1.0,16.0,544.0,254.06,170.15
2016,4,17,8,45,823.0,103.5,1.05,16.5,591.0,315.02,222.88
2016,4,17,9,0,842.0,107.0,1.1,17.0,638.0,377.53,276.63
2016,4,17,9,15,856.5,109.5,1.15,17.5,680.5,438.66,328.17
2016,4,17,9,30,871.0,112.0,1.2,18.0,723.0,500.22,378.34
2016,4,17,9,45,886.5,112.0,1.25,18.5,760.5,561.27,426.35
2016,4,17,10,0,902.0,112.0,1.3,19.0,798.0,620.27,471.25
2016,4,17,10,15,910.0,113.5,1.3,19.0,828.5,675.48,512.48
2016,4,17,10,30,918.0,115.0,1.3,19.0,859.0,729.24,551.45
2016,4,17,10,45,923.0,116.5,1.35,19.5,881.5,779.15,585.92
2016,4,17,11,0,928.0,118.0,1.4,20.0,904.0,826.86,616.43
2016,4,17,11,15,931.5,118.5,1.45,20.0,919.5,870.03,644.76
2016,4,17,11,30,935.0,119.0,1.5,20.0,935.0,910.46,671.15
2016,4,17,11,45,935.5,120.0,1.55,20.0,942.0,945.83,694.14
2016,4,17,12,0,936.0,121.0,1.6,20.0,949.0,977.95,715.02
2016,4,17,12,15,935.5,121.0,1.55,20.0,948.0,1004.75,731.05
2016,4,17,12,30,935.0,121.0,1.5,20.0,947.0,1027.98,744.78
2016,4,17,12,45,932.5,121.0,1.5,20.5,938.0,1045.57,754.37
2016,4,17,13,0,930.0,121.0,1.5,21.0,929.0,1059.34,761.68
2016,4,17,13,15,926.0,120.0,1.4,21.0,912.0,1066.68,764.83
2016,4,17,13,30,922.0,119.0,1.3,21.0,895.0,1070.09,765.64
2016,4,17,13,45,917.0,117.0,1.25,21.0,870.5,1067.46,763.8
2016,4,17,14,0,912.0,115.0,1.2,21.0,846.0,1060.9,759.73
2016,4,17,14,15,903.5,113.0,1.1,21.0,814.5,1046.95,750.26
2016,4,17,14,30,895.0,111.0,1.0,21.0,783.0,1029.28,738.68
2016,4,17,14,45,885.5,108.0,0.95,21.0,745.5,1005.92,724.69
2016,4,17,15,0,876.0,105.0,0.9,21.0,708.0,979.15,708.69
2016,4,17,15,15,861.5,102.0,0.8,20.5,665.0,954.03,694.13
2016,4,17,15,30,847.0,99.0,0.7,20.0,622.0,916.11,671.29
2016,4,17,15,45,830.0,95.0,0.65,20.0,574.5,872.19,644.26
2016,4,17,16,0,813.0,91.0,0.6,20.0,527.0,826.12,615.58
2016,4,17,16,15,787.5,87.0,0.55,20.0,476.5,771.22,580.55
2016,4,17,16,30,762.0,83.0,0.5,20.0,426.0,715.43,544.32
2016,4,17,16,45,729.0,78.0,0.45,20.0,373.0,652.39,502.12
2016,4,17,17,0,696.0,73.0,0.4,20.0,320.0,593.53,461.43
2016,4,17,17,15,647.5,66.5,0.45,19.5,267.5,520.43,409.21
2016,4,17,17,30,599.0,60.0,0.5,19.0,215.0,450.43,356.58
2016,4,17,17,45,525.5,52.0,0.55,18.5,165.0,368.68,291.95
2016,4,17,18,0,452.0,44.0,0.6,18.0,115.0,293.8,229.7
2016,4,17,18,15,335.0,32.0,0.65,17.5,74.0,203.51,152.5
2016,4,17,18,30,218.0,20.0,0.7,17.0,33.0,119.91,52.18
2016,4,17,18,45,109.0,10.0,0.8,17.0,16.5,43.0,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,134.0,13.5,0.6,13.5,24.5,12.28,0.0
2016,4,18,6,0,268.0,27.0,0.6,14.0,49.0,21.99,11.76
2016,4,18,6,15,377.5,38.5,0.55,14.5,93.5,30.72,21.14
2016,4,18,6,30,487.0,50.0,0.5,15.0,138.0,39.14,29.05
2016,4,18,6,45,553.5,59.0,0.5,15.5,189.5,44.96,34.44
2016,4,18,7,0,620.0,68.0,0.5,16.0,241.0,50.56,39.42
2016,4,18,7,15,667.0,74.0,0.5,16.5,295.0,53.47,41.88
2016,4,18,7,30,714.0,80.0,0.5,17.0,349.0,56.28,44.15
2016,4,18,7,45,744.0,86.0,0.5,18.0,402.0,76.06,46.31
2016,4,18,8,0,774.0,92.0,0.5,19.0,455.0,139.3,78.66
2016,4,18,8,15,798.5,96.0,0.5,19.5,506.0,198.08,120.52
2016,4,18,8,30,823.0,100.0,0.5,20.0,557.0,259.63,170.4
2016,4,18,8,45,840.5,103.5,0.55,20.5,604.0,321.3,222.54
2016,4,18,9,0,858.0,107.0,0.6,21.0,651.0,384.32,275.37
2016,4,18,9,15,872.0,109.5,0.6,21.0,693.0,446.14,326.37
2016,4,18,9,30,886.0,112.0,0.6,21.0,735.0,510.19,377.24
2016,4,18,9,45,900.5,111.5,0.65,21.0,773.0,569.21,423.26
2016,4,18,10,0,915.0,111.0,0.7,21.0,811.0,627.89,467.62
2016,4,18,10,15,922.0,112.5,0.7,21.0,840.5,683.05,507.56
2016,4,18,10,30,929.0,114.0,0.7,21.0,870.0,736.63,545.16
2016,4,18,10,45,934.5,114.5,0.75,21.0,892.5,786.39,579.58
2016,4,18,11,0,940.0,115.0,0.8,21.0,915.0,833.95,610.35
2016,4,18,11,15,943.0,116.0,0.8,21.0,930.0,877.54,637.45
2016,4,18,11,30,946.0,117.0,0.8,21.0,945.0,918.34,662.51
2016,4,18,11,45,945.5,118.0,0.85,21.0,951.5,953.09,684.55
2016,4,18,12,0,945.0,119.0,0.9,21.0,958.0,984.49,704.53
2016,4,18,12,15,944.5,119.0,0.85,21.0,956.5,1011.43,719.73
2016,4,18,12,30,944.0,119.0,0.8,21.0,955.0,1034.75,732.66
2016,4,18,12,45,933.5,123.5,0.8,21.0,944.0,1049.17,741.31
2016,4,18,13,0,923.0,128.0,0.8,21.0,933.0,1059.58,747.77
2016,4,18,13,15,918.5,127.5,0.8,20.5,916.0,1066.9,753.96
2016,4,18,13,30,914.0,127.0,0.8,20.0,899.0,1070.31,757.98
2016,4,18,13,45,901.5,129.5,0.85,20.0,873.0,1064.89,756.56
2016,4,18,14,0,889.0,132.0,0.9,20.0,847.0,1055.69,753.05
2016,4,18,14,15,880.0,130.0,0.9,20.0,815.5,1053.13,752.68
2016,4,18,14,30,871.0,128.0,0.9,20.0,784.0,1035.13,742.81
2016,4,18,14,45,767.0,156.5,0.9,20.0,714.0,960.71,697.66
2016,4,18,15,0,663.0,185.0,0.9,20.0,644.0,879.68,647.93
2016,4,18,15,15,733.5,153.5,0.9,19.5,632.0,897.82,663.68
2016,4,18,15,30,804.0,122.0,0.9,19.0,620.0,902.71,669.6
2016,4,18,15,45,739.0,121.0,0.95,19.0,552.0,826.01,621.3
2016,4,18,16,0,674.0,120.0,1.0,19.0,484.0,745.25,569.68
2016,4,18,16,15,690.0,112.5,1.0,18.5,453.5,725.23,559.59
2016,4,18,16,30,706.0,105.0,1.0,18.0,423.0,701.48,545.93
2016,4,18,16,45,675.5,88.5,1.05,18.0,363.5,628.87,496.17
2016,4,18,17,0,645.0,72.0,1.1,18.0,304.0,556.43,444.61
2016,4,18,17,15,556.0,77.0,1.15,17.0,254.0,473.71,382.76
2016,4,18,17,30,467.0,82.0,1.2,16.0,204.0,392.94,319.6
2016,4,18,17,45,401.0,68.5,1.25,15.5,157.0,316.73,257.1
2016,4,18,18,0,335.0,55.0,1.3,15.0,110.0,247.07,197.5
2016,4,18,18,15,233.5,39.0,1.3,14.5,70.5,166.17,126.97
2016,4,18,18,30,132.0,23.0,1.3,14.0,31.0,90.58,44.31
2016,4,18,18,45,66.0,11.5,1.35,14.0,15.5,30.97,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,5,45,118.0,15.5,0.9,12.5,25.5,14.1,0.0
2016,4,19,6,0,236.0,31.0,0.9,13.0,51.0,24.29,14.07
2016,4,19,6,15,344.0,43.5,0.85,13.0,95.5,35.01,25.08
2016,4,19,6,30,452.0,56.0,0.8,13.0,140.0,44.13,33.74
2016,4,19,6,45,531.0,63.5,0.75,13.5,192.0,48.47,37.86
2016,4,19,7,0,610.0,71.0,0.7,14.0,244.0,52.75,41.7
2016,4,19,7,15,657.0,77.0,0.65,14.5,297.5,55.55,44.06
2016,4,19,7,30,704.0,83.0,0.6,15.0,351.0,58.26,46.25
2016,4,19,7,45,744.0,86.0,0.6,16.0,405.5,77.59,47.02
2016,4,19,8,0,784.0,89.0,0.6,17.0,460.0,139.29,78.61
2016,4,19,8,15,807.5,93.0,0.65,17.0,510.5,198.51,121.81
2016,4,19,8,30,831.0,97.0,0.7,17.0,561.0,260.34,173.16
2016,4,19,8,45,847.0,100.5,0.75,17.5,608.0,322.0,226.23
2016,4,19,9,0,863.0,104.0,0.8,18.0,655.0,384.81,279.82
2016,4,19,9,15,876.5,107.0,0.85,18.5,697.5,447.04,331.65
2016,4,19,9,30,890.0,110.0,0.9,19.0,740.0,511.56,383.32
2016,4,19,9,45,893.5,115.5,0.95,19.5,774.5,570.1,428.84
2016,4,19,10,0,897.0,121.0,1.0,20.0,809.0,627.25,471.68
2016,4,19,10,15,730.5,206.0,1.0,20.0,780.5,648.74,486.5
2016,4,19,10,30,564.0,291.0,1.0,20.0,752.0,651.34,486.85
2016,4,19,10,45,738.0,212.0,1.05,20.0,831.5,739.84,552.02
2016,4,19,11,0,912.0,133.0,1.1,20.0,911.0,829.59,614.75
2016,4,19,11,15,915.0,133.5,1.05,20.0,926.0,871.72,640.14
2016,4,19,11,30,918.0,134.0,1.0,20.0,941.0,911.13,663.95
2016,4,19,11,45,915.5,137.0,1.0,20.0,947.0,945.17,684.92
2016,4,19,12,0,913.0,140.0,1.0,20.0,953.0,975.88,703.75
2016,4,19,12,15,712.0,249.5,1.0,20.0,883.0,939.52,680.07
2016,4,19,12,30,511.0,359.0,1.0,20.0,813.0,873.23,632.65
2016,4,19,12,45,470.5,363.5,1.05,20.0,778.5,853.36,620.9
2016,4,19,13,0,430.0,368.0,1.1,20.0,744.0,829.87,606.02
2016,4,19,13,15,422.5,363.5,1.15,19.5,727.5,827.36,606.87
2016,4,19,13,30,415.0,359.0,1.2,19.0,711.0,822.41,605.89
2016,4,19,13,45,387.0,361.0,1.25,19.0,682.0,786.59,582.94
2016,4,19,14,0,359.0,363.0,1.3,19.0,653.0,763.43,568.28
2016,4,19,14,15,329.5,356.0,1.35,18.5,614.0,727.41,545.74
2016,4,19,14,30,300.0,349.0,1.4,18.0,575.0,690.19,522.07
2016,4,19,14,45,242.5,339.0,1.45,17.5,516.0,603.27,462.28
2016,4,19,15,0,185.0,329.0,1.5,17.0,457.0,535.19,414.3
2016,4,19,15,15,141.5,305.0,1.5,16.5,400.0,465.64,364.07
2016,4,19,15,30,98.0,281.0,1.5,16.0,343.0,380.6,300.78
2016,4,19,15,45,144.5,260.0,1.55,16.0,343.0,414.4,329.62
2016,4,19,16,0,191.0,239.0,1.6,16.0,343.0,427.94,342.34
2016,4,19,16,15,121.0,210.5,1.6,15.5,274.5,332.71,268.2
2016,4,19,16,30,51.0,182.0,1.6,15.0,206.0,228.48,184.9
2016,4,19,16,45,116.5,163.0,1.6,14.5,208.0,268.6,220.48
2016,4,19,17,0,182.0,144.0,1.6,14.0,210.0,288.91,239.0
2016,4,19,17,15,157.0,125.5,1.55,13.5,175.5,244.85,202.83
2016,4,19,17,30,132.0,107.0,1.5,13.0,141.0,202.96,167.79
2016,4,19,17,45,116.0,84.0,1.45,13.0,109.5,162.09,132.57
2016,4,19,18,0,100.0,61.0,1.4,13.0,78.0,122.17,97.4
2016,4,19,18,15,58.0,41.5,1.3,12.5,50.5,77.04,57.56
2016,4,19,18,30,16.0,22.0,1.2,12.0,23.0,28.36,11.81
2016,4,19,18,45,8.0,11.0,1.15,12.0,11.5,12.49,0.0
2016,4,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,14.0,1.6,10.5,14.0,12.34,0.0
2016,4,20,6,0,0.0,28.0,1.7,11.0,28.0,24.34,14.57
2016,4,20,6,15,17.0,48.0,1.7,11.0,51.0,40.18,29.9
2016,4,20,6,30,34.0,68.0,1.7,11.0,74.0,55.87,44.51
2016,4,20,6,45,44.5,90.0,1.75,11.5,101.0,72.58,59.73
2016,4,20,7,0,55.0,112.0,1.8,12.0,128.0,88.96,74.32
2016,4,20,7,15,64.0,133.5,1.75,12.5,155.5,104.69,88.0
2016,4,20,7,30,73.0,155.0,1.7,13.0,183.0,120.11,101.09
2016,4,20,7,45,159.0,176.5,1.65,13.5,249.0,135.63,105.98
2016,4,20,8,0,245.0,198.0,1.6,14.0,315.0,168.12,125.03
2016,4,20,8,15,514.0,150.0,1.55,14.0,429.0,192.61,131.78
2016,4,20,8,30,783.0,102.0,1.5,14.0,543.0,255.22,174.08
2016,4,20,8,45,519.5,195.5,1.5,14.5,498.0,301.89,224.21
2016,4,20,9,0,256.0,289.0,1.5,15.0,453.0,321.96,248.43
2016,4,20,9,15,161.0,303.5,1.45,15.0,409.5,318.06,247.91
2016,4,20,9,30,66.0,318.0,1.4,15.0,366.0,301.1,235.68
2016,4,20,9,45,150.5,344.5,1.4,15.5,459.0,374.24,291.49
2016,4,20,10,0,235.0,371.0,1.4,16.0,552.0,458.16,354.15
2016,4,20,10,15,260.5,381.0,1.4,16.0,588.5,502.29,386.74
2016,4,20,10,30,286.0,391.0,1.4,16.0,625.0,547.7,420.11
2016,4,20,10,45,313.5,394.5,1.4,16.0,658.0,590.68,451.4
2016,4,20,11,0,341.0,398.0,1.4,16.0,691.0,635.23,483.42
2016,4,20,11,15,440.5,370.0,1.35,16.0,754.5,715.85,541.39
2016,4,20,11,30,540.0,342.0,1.3,16.0,818.0,797.94,598.69
2016,4,20,11,45,492.5,357.5,1.3,16.5,794.5,795.56,594.2
2016,4,20,12,0,445.0,373.0,1.3,17.0,771.0,788.5,587.42
2016,4,20,12,15,318.0,413.0,1.3,16.5,697.0,717.2,536.99
2016,4,20,12,30,191.0,453.0,1.3,16.0,623.0,635.63,478.58
2016,4,20,12,45,335.0,404.5,1.3,16.0,699.5,749.73,563.04
2016,4,20,13,0,479.0,356.0,1.3,16.0,776.0,866.36,644.66
2016,4,20,13,15,503.0,340.5,1.3,16.0,774.5,884.79,656.74
2016,4,20,13,30,527.0,325.0,1.3,16.0,773.0,900.76,668.47
2016,4,20,13,45,509.5,317.0,1.3,16.0,740.0,879.71,654.88
2016,4,20,14,0,492.0,309.0,1.3,16.0,707.0,855.97,639.94
2016,4,20,14,15,456.0,309.5,1.3,16.0,668.0,820.09,616.2
2016,4,20,14,30,420.0,310.0,1.3,16.0,629.0,782.44,591.15
2016,4,20,14,45,620.0,217.0,1.3,16.0,662.0,881.13,665.59
2016,4,20,15,0,820.0,124.0,1.3,16.0,695.0,955.78,715.62
2016,4,20,15,15,804.5,121.0,1.25,15.5,652.5,920.94,693.67
2016,4,20,15,30,789.0,118.0,1.2,15.0,610.0,883.49,671.24
2016,4,20,15,45,770.0,113.5,1.2,15.0,564.0,838.88,643.19
2016,4,20,16,0,751.0,109.0,1.2,15.0,518.0,797.06,616.73
2016,4,20,16,15,706.5,103.0,1.15,14.5,458.5,726.37,569.74
2016,4,20,16,30,662.0,97.0,1.1,14.0,399.0,656.54,522.34
2016,4,20,16,45,638.0,94.0,1.05,14.0,356.5,606.85,487.54
2016,4,20,17,0,614.0,91.0,1.0,14.0,314.0,557.05,450.11
2016,4,20,17,15,563.5,83.0,0.9,13.5,263.0,484.64,394.42
2016,4,20,17,30,513.0,75.0,0.8,13.0,212.0,415.57,339.38
2016,4,20,17,45,437.0,65.0,0.75,13.0,163.5,334.4,272.19
2016,4,20,18,0,361.0,55.0,0.7,13.0,115.0,258.7,207.43
2016,4,20,18,15,255.5,40.0,0.6,12.5,75.0,175.83,135.65
2016,4,20,18,30,150.0,25.0,0.5,12.0,35.0,100.83,58.45
2016,4,20,18,45,75.0,12.5,0.45,12.0,17.5,34.64,0.0
2016,4,20,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.5,1.3,11.0,12.5,11.0,0.0
2016,4,21,6,0,0.0,25.0,1.3,11.0,25.0,22.05,12.92
2016,4,21,6,15,1.5,45.5,1.3,11.0,45.5,39.03,28.97
2016,4,21,6,30,3.0,66.0,1.3,11.0,66.0,55.72,44.44
2016,4,21,6,45,12.0,86.5,1.35,11.5,90.0,72.28,59.49
2016,4,21,7,0,21.0,107.0,1.4,12.0,114.0,88.72,74.09
2016,4,21,7,15,29.0,128.0,1.4,12.0,138.5,101.22,85.05
2016,4,21,7,30,37.0,149.0,1.4,12.0,163.0,116.36,98.12
2016,4,21,7,45,28.5,162.0,1.45,12.5,174.0,128.29,102.62
2016,4,21,8,0,20.0,175.0,1.5,13.0,185.0,147.66,117.82
2016,4,21,8,15,52.0,211.5,1.5,13.0,240.0,177.91,140.64
2016,4,21,8,30,84.0,248.0,1.5,13.0,295.0,218.55,172.0
2016,4,21,8,45,74.0,264.5,1.5,13.0,309.0,237.59,187.59
2016,4,21,9,0,64.0,281.0,1.5,13.0,323.0,255.42,202.05
2016,4,21,9,15,216.0,293.0,1.5,13.0,445.5,332.5,260.88
2016,4,21,9,30,368.0,305.0,1.5,13.0,568.0,428.63,334.76
2016,4,21,9,45,391.0,312.5,1.55,13.5,604.5,473.06,368.89
2016,4,21,10,0,414.0,320.0,1.6,14.0,641.0,520.4,404.83
2016,4,21,10,15,215.5,299.5,1.65,14.0,467.0,404.12,317.07
2016,4,21,10,30,17.0,279.0,1.7,14.0,293.0,258.52,202.59
2016,4,21,10,45,76.0,355.0,1.75,14.5,420.0,374.76,293.38
2016,4,21,11,0,135.0,431.0,1.8,15.0,547.0,501.57,387.79
2016,4,21,11,15,117.5,434.0,1.8,15.0,536.5,501.46,386.35
2016,4,21,11,30,100.0,437.0,1.8,15.0,526.0,491.17,378.32
2016,4,21,11,45,103.5,437.5,1.85,15.5,530.5,502.24,386.1
2016,4,21,12,0,107.0,438.0,1.9,16.0,535.0,513.05,393.54
2016,4,21,12,15,67.5,395.5,1.95,16.0,456.5,440.48,339.38
2016,4,21,12,30,28.0,353.0,2.0,16.0,378.0,364.71,282.06
2016,4,21,12,45,111.5,399.0,2.05,16.0,497.5,510.77,394.19
2016,4,21,13,0,195.0,445.0,2.1,16.0,617.0,647.21,494.39
2016,4,21,13,15,107.0,372.5,2.1,15.5,467.0,489.12,377.98
2016,4,21,13,30,19.0,300.0,2.1,15.0,317.0,296.78,231.67
2016,4,21,13,45,25.0,313.5,2.15,15.0,334.5,333.62,261.34
2016,4,21,14,0,31.0,327.0,2.2,15.0,352.0,356.0,278.93
2016,4,21,14,15,154.0,342.0,2.2,15.0,459.5,516.21,404.71
2016,4,21,14,30,277.0,357.0,2.2,15.0,567.0,675.04,523.68
2016,4,21,14,45,293.5,334.5,2.2,15.0,547.5,665.3,517.12
2016,4,21,15,0,310.0,312.0,2.2,15.0,528.0,653.35,510.37
2016,4,21,15,15,169.5,278.0,2.2,14.5,395.0,460.11,365.54
2016,4,21,15,30,29.0,244.0,2.2,14.0,262.0,273.89,218.64
2016,4,21,15,45,14.5,186.0,2.2,14.0,195.0,186.05,148.97
2016,4,21,16,0,0.0,128.0,2.2,14.0,128.0,116.11,91.7
2016,4,21,16,15,13.0,150.0,2.2,13.5,156.0,149.68,120.65
2016,4,21,16,30,26.0,172.0,2.2,13.0,184.0,184.47,150.38
2016,4,21,16,45,99.0,160.0,2.2,13.0,197.5,251.08,207.65
2016,4,21,17,0,172.0,148.0,2.2,13.0,211.0,285.96,237.95
2016,4,21,17,15,155.0,127.0,2.15,12.5,177.0,244.43,203.74
2016,4,21,17,30,138.0,106.0,2.1,12.0,143.0,204.08,169.88
2016,4,21,17,45,120.5,84.0,2.1,12.0,111.5,163.39,134.55
2016,4,21,18,0,103.0,62.0,2.1,12.0,80.0,123.91,99.54
2016,4,21,18,15,63.5,43.0,2.1,12.0,52.5,80.44,60.83
2016,4,21,18,30,24.0,24.0,2.1,12.0,25.0,33.7,17.32
2016,4,21,18,45,12.0,12.0,2.1,12.0,12.5,14.64,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,45,95.5,18.5,3.05,11.0,28.0,14.53,0.0
2016,4,22,6,0,191.0,37.0,3.1,11.0,56.0,28.79,18.78
2016,4,22,6,15,291.5,51.0,3.15,11.0,99.0,39.13,29.08
2016,4,22,6,30,392.0,65.0,3.2,11.0,142.0,49.17,38.6
2016,4,22,6,45,451.0,76.5,3.3,11.0,190.5,56.89,45.81
2016,4,22,7,0,510.0,88.0,3.4,11.0,239.0,65.71,53.83
2016,4,22,7,15,594.0,81.5,3.45,11.0,290.0,58.1,46.92
2016,4,22,7,30,678.0,75.0,3.5,11.0,341.0,51.76,41.1
2016,4,22,7,45,339.0,98.0,3.6,11.0,231.0,78.01,54.27
2016,4,22,8,0,0.0,121.0,3.7,11.0,121.0,104.59,83.74
2016,4,22,8,15,14.5,170.0,3.75,11.0,178.5,146.74,118.11
2016,4,22,8,30,29.0,219.0,3.8,11.0,236.0,185.68,149.43
2016,4,22,8,45,14.5,118.0,3.9,11.0,126.5,106.43,83.93
2016,4,22,9,0,0.0,17.0,4.0,11.0,17.0,15.02,7.14
2016,4,22,9,15,0.0,19.5,4.1,11.0,19.5,17.24,9.0
2016,4,22,9,30,0.0,22.0,4.2,11.0,22.0,19.46,10.86
2016,4,22,9,45,22.0,177.5,4.3,11.0,195.0,167.52,134.33
2016,4,22,10,0,44.0,333.0,4.4,11.0,368.0,315.72,253.76
2016,4,22,10,15,28.0,291.0,4.45,11.0,313.5,275.01,220.62
2016,4,22,10,30,12.0,249.0,4.5,11.0,259.0,228.71,183.07
2016,4,22,10,45,13.0,258.0,4.6,11.0,269.0,238.82,191.2
2016,4,22,11,0,14.0,267.0,4.7,11.0,279.0,249.06,199.34
2016,4,22,11,15,51.0,350.0,4.65,11.0,395.0,362.47,290.34
2016,4,22,11,30,88.0,433.0,4.6,11.0,511.0,477.01,379.8
2016,4,22,11,45,64.0,410.0,4.55,11.0,467.0,440.73,350.63
2016,4,22,12,0,40.0,387.0,4.5,11.0,423.0,401.91,319.8
2016,4,22,12,15,26.5,320.0,4.45,11.0,344.0,327.61,261.43
2016,4,22,12,30,13.0,253.0,4.4,11.0,265.0,242.25,193.37
2016,4,22,12,45,38.0,332.0,4.35,11.0,366.0,356.19,284.9
2016,4,22,13,0,63.0,411.0,4.3,11.0,467.0,464.8,369.69
2016,4,22,13,15,152.5,416.5,4.3,11.0,548.0,580.68,461.2
2016,4,22,13,30,242.0,422.0,4.3,11.0,629.0,682.08,539.96
2016,4,22,13,45,125.0,313.5,4.3,11.5,420.5,451.53,361.82
2016,4,22,14,0,8.0,205.0,4.3,12.0,212.0,195.17,155.26
2016,4,22,14,15,274.0,236.0,4.25,11.5,445.5,537.76,437.51
2016,4,22,14,30,540.0,267.0,4.2,11.0,679.0,855.46,680.75
2016,4,22,14,45,270.0,208.0,4.2,11.0,414.0,499.72,407.48
2016,4,22,15,0,0.0,149.0,4.2,11.0,149.0,134.82,107.01
2016,4,22,15,15,407.0,132.5,4.15,11.0,389.0,562.86,466.24
2016,4,22,15,30,814.0,116.0,4.1,11.0,629.0,903.22,723.85
2016,4,22,15,45,629.0,156.0,4.05,11.0,534.5,766.23,621.46
2016,4,22,16,0,444.0,196.0,4.0,11.0,440.0,625.13,512.63
2016,4,22,16,15,269.5,195.5,3.95,11.0,339.5,450.38,373.63
2016,4,22,16,30,95.0,195.0,3.9,11.0,239.0,277.21,230.14
2016,4,22,16,45,82.5,171.0,3.85,11.0,206.0,239.19,199.39
2016,4,22,17,0,70.0,147.0,3.8,11.0,173.0,201.88,168.37
2016,4,22,17,15,58.0,126.0,3.7,10.5,145.0,169.48,141.22
2016,4,22,17,30,46.0,105.0,3.6,10.0,117.0,138.01,114.3
2016,4,22,17,45,34.5,83.0,3.5,10.0,91.0,106.44,86.61
2016,4,22,18,0,23.0,61.0,3.4,10.0,65.0,75.59,59.27
2016,4,22,18,15,11.5,41.0,3.3,9.5,43.0,48.02,34.73
2016,4,22,18,30,0.0,21.0,3.2,9.0,21.0,18.52,7.72
2016,4,22,18,45,0.0,10.5,3.1,9.0,10.5,9.55,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,142.5,17.0,2.05,8.5,31.5,13.57,0.0
2016,4,23,6,0,285.0,34.0,2.1,9.0,63.0,27.64,18.18
2016,4,23,6,15,384.5,44.5,2.1,9.0,107.5,35.23,25.93
2016,4,23,6,30,484.0,55.0,2.1,9.0,152.0,42.56,32.99
2016,4,23,6,45,536.0,64.5,2.15,9.5,201.5,48.57,38.6
2016,4,23,7,0,588.0,74.0,2.2,10.0,251.0,54.31,43.76
2016,4,23,7,15,632.5,80.0,2.2,10.5,303.0,57.0,46.03
2016,4,23,7,30,677.0,86.0,2.2,11.0,355.0,59.59,48.12
2016,4,23,7,45,703.5,92.5,2.2,11.5,405.0,86.53,53.01
2016,4,23,8,0,730.0,99.0,2.2,12.0,455.0,141.95,83.86
2016,4,23,8,15,754.0,103.0,2.2,12.0,504.5,203.38,131.38
2016,4,23,8,30,778.0,107.0,2.2,12.0,554.0,261.89,181.78
2016,4,23,8,45,794.5,111.0,2.2,12.5,599.0,320.68,234.09
2016,4,23,9,0,811.0,115.0,2.2,13.0,644.0,380.75,287.08
2016,4,23,9,15,825.0,117.5,2.2,13.0,684.5,439.51,338.48
2016,4,23,9,30,839.0,120.0,2.2,13.0,725.0,498.67,388.73
2016,4,23,9,45,860.0,116.5,2.25,13.5,763.0,557.35,436.52
2016,4,23,10,0,881.0,113.0,2.3,14.0,801.0,614.68,481.82
2016,4,23,10,15,888.5,115.0,2.3,14.0,830.0,668.39,523.64
2016,4,23,10,30,896.0,117.0,2.3,14.0,859.0,720.66,563.26
2016,4,23,10,45,717.5,223.0,2.3,14.0,827.5,736.29,571.52
2016,4,23,11,0,539.0,329.0,2.3,14.0,796.0,730.09,563.43
2016,4,23,11,15,383.5,387.5,2.3,14.0,722.5,679.89,524.54
2016,4,23,11,30,228.0,446.0,2.3,14.0,649.0,615.78,474.76
2016,4,23,11,45,118.5,326.0,2.35,14.0,431.5,417.83,327.42
2016,4,23,12,0,9.0,206.0,2.4,14.0,214.0,193.56,151.41
2016,4,23,12,15,127.0,327.5,2.45,14.0,441.5,440.94,347.81
2016,4,23,12,30,245.0,449.0,2.5,14.0,669.0,682.4,526.58
2016,4,23,12,45,349.0,406.0,2.65,14.0,716.5,763.88,587.13
2016,4,23,13,0,453.0,363.0,2.8,14.0,764.0,846.4,648.84
2016,4,23,13,15,668.0,247.0,2.85,13.5,825.5,957.91,734.45
2016,4,23,13,30,883.0,131.0,2.9,13.0,887.0,1041.94,793.18
2016,4,23,13,45,869.5,133.5,2.95,13.0,861.5,1035.17,789.03
2016,4,23,14,0,856.0,136.0,3.0,13.0,836.0,1036.67,791.54
2016,4,23,14,15,637.5,224.0,3.05,13.0,735.0,916.28,709.96
2016,4,23,14,30,419.0,312.0,3.1,13.0,634.0,782.04,610.69
2016,4,23,14,45,615.5,220.5,3.15,13.0,667.0,878.88,688.56
2016,4,23,15,0,812.0,129.0,3.2,13.0,700.0,952.24,741.73
2016,4,23,15,15,598.5,191.0,3.15,12.5,598.5,808.94,641.25
2016,4,23,15,30,385.0,253.0,3.1,12.0,497.0,643.71,517.07
2016,4,23,15,45,273.0,249.0,3.1,12.0,416.0,530.26,430.17
2016,4,23,16,0,161.0,245.0,3.1,12.0,335.0,407.23,332.76
2016,4,23,16,15,417.5,177.5,3.05,12.0,379.0,566.24,465.62
2016,4,23,16,30,674.0,110.0,3.0,12.0,423.0,679.87,557.31
2016,4,23,16,45,364.0,128.0,3.0,12.0,294.5,435.97,362.96
2016,4,23,17,0,54.0,146.0,3.0,12.0,166.0,189.15,156.01
2016,4,23,17,15,274.5,114.0,2.9,11.5,192.0,315.53,266.25
2016,4,23,17,30,495.0,82.0,2.8,11.0,218.0,411.4,345.56
2016,4,23,17,45,423.0,71.0,2.75,11.0,170.0,329.48,274.72
2016,4,23,18,0,351.0,60.0,2.7,11.0,122.0,258.88,212.24
2016,4,23,18,15,246.5,45.0,2.65,10.5,81.5,177.18,140.05
2016,4,23,18,30,142.0,30.0,2.6,10.0,41.0,106.24,70.72
2016,4,23,18,45,71.0,15.0,2.6,10.0,20.5,35.63,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
