Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,126.5,19.5,3.9,8.5,33.0,15.3,2.17
2016,4,24,6,0,253.0,39.0,4.0,9.0,66.0,30.36,20.66
2016,4,24,6,15,352.5,51.5,4.0,9.0,111.5,39.55,29.8
2016,4,24,6,30,452.0,64.0,4.0,9.0,157.0,50.17,39.87
2016,4,24,6,45,519.5,73.0,4.05,9.5,208.5,55.49,44.85
2016,4,24,7,0,587.0,82.0,4.1,10.0,260.0,60.63,49.45
2016,4,24,7,15,632.5,88.5,4.1,10.5,313.0,63.43,51.8
2016,4,24,7,30,678.0,95.0,4.1,11.0,366.0,66.13,53.96
2016,4,24,7,45,715.0,99.0,4.1,11.5,419.5,93.03,57.59
2016,4,24,8,0,752.0,103.0,4.1,12.0,473.0,148.45,88.31
2016,4,24,8,15,702.5,121.5,4.1,12.0,494.5,205.19,135.58
2016,4,24,8,30,653.0,140.0,4.1,12.0,516.0,255.91,182.6
2016,4,24,8,45,749.5,126.5,4.1,12.5,591.5,317.11,234.11
2016,4,24,9,0,846.0,113.0,4.1,13.0,667.0,392.36,297.88
2016,4,24,9,15,859.5,116.0,4.1,13.0,708.5,453.32,351.93
2016,4,24,9,30,873.0,119.0,4.1,13.0,750.0,514.58,404.83
2016,4,24,9,45,625.0,231.0,4.15,13.5,694.0,530.31,419.42
2016,4,24,10,0,377.0,343.0,4.2,14.0,638.0,517.86,409.08
2016,4,24,10,15,637.0,237.0,4.3,14.0,757.5,619.17,491.05
2016,4,24,10,30,897.0,131.0,4.4,14.0,877.0,734.19,582.59
2016,4,24,10,45,895.5,136.5,4.55,14.5,897.5,781.45,617.88
2016,4,24,11,0,894.0,142.0,4.7,15.0,918.0,826.09,649.54
2016,4,24,11,15,673.0,256.0,4.85,14.5,845.5,801.16,629.83
2016,4,24,11,30,452.0,370.0,5.0,14.0,773.0,748.71,587.88
2016,4,24,11,45,488.5,365.5,5.15,14.0,804.5,798.86,626.69
2016,4,24,12,0,525.0,361.0,5.3,14.0,836.0,849.25,664.94
2016,4,24,12,15,515.0,364.0,5.4,14.0,829.5,862.92,675.16
2016,4,24,12,30,505.0,367.0,5.5,14.0,823.0,873.88,683.62
2016,4,24,12,45,674.5,273.0,5.65,14.0,875.0,964.09,755.38
2016,4,24,13,0,844.0,179.0,5.8,14.0,927.0,1044.01,814.32
2016,4,24,13,15,685.5,254.5,5.85,13.5,855.0,982.62,772.25
2016,4,24,13,30,527.0,330.0,5.9,13.0,783.0,904.21,713.18
2016,4,24,13,45,536.5,314.0,5.95,13.0,764.0,902.19,713.7
2016,4,24,14,0,546.0,298.0,6.0,13.0,745.0,897.23,711.78
2016,4,24,14,15,682.5,228.5,6.0,12.5,766.5,965.77,768.14
2016,4,24,14,30,819.0,159.0,6.0,12.0,788.0,1014.54,806.09
2016,4,24,14,45,686.0,195.0,6.05,12.0,704.5,920.89,738.76
2016,4,24,15,0,553.0,231.0,6.1,12.0,621.0,813.76,658.84
2016,4,24,15,15,668.0,183.0,6.1,12.0,626.5,865.52,701.72
2016,4,24,15,30,783.0,135.0,6.1,12.0,632.0,900.77,729.82
2016,4,24,15,45,502.0,189.0,6.1,12.0,498.5,681.89,561.72
2016,4,24,16,0,221.0,243.0,6.1,12.0,365.0,455.72,377.33
2016,4,24,16,15,451.0,180.0,6.1,11.5,400.0,596.02,498.05
2016,4,24,16,30,681.0,117.0,6.1,11.0,435.0,692.86,580.9
2016,4,24,16,45,636.0,112.5,6.1,11.0,382.0,624.74,526.95
2016,4,24,17,0,591.0,108.0,6.1,11.0,329.0,558.22,473.02
2016,4,24,17,15,540.0,98.5,6.05,10.5,277.0,484.73,412.65
2016,4,24,17,30,489.0,89.0,6.0,10.0,225.0,411.81,350.89
2016,4,24,17,45,433.0,75.5,6.0,9.5,177.0,340.0,288.09
2016,4,24,18,0,377.0,62.0,6.0,9.0,129.0,273.53,227.99
2016,4,24,18,15,272.5,46.5,5.95,9.0,87.0,189.77,152.12
2016,4,24,18,30,168.0,31.0,5.9,9.0,45.0,117.67,81.16
2016,4,24,18,45,84.0,15.5,5.9,9.0,22.5,40.11,0.0
2016,4,24,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,5,45,203.0,16.0,4.45,5.5,38.5,12.57,1.98
2016,4,25,6,0,406.0,32.0,4.5,6.0,77.0,25.72,17.0
2016,4,25,6,15,501.5,40.5,4.5,6.5,126.0,31.75,23.12
2016,4,25,6,30,597.0,49.0,4.5,7.0,175.0,37.61,28.77
2016,4,25,6,45,657.5,55.0,4.55,7.5,228.5,44.96,35.6
2016,4,25,7,0,718.0,61.0,4.6,8.0,282.0,48.75,39.02
2016,4,25,7,15,757.0,65.5,4.55,8.5,337.0,51.08,40.99
2016,4,25,7,30,796.0,70.0,4.5,9.0,392.0,53.35,42.84
2016,4,25,7,45,823.5,74.0,4.5,9.5,445.5,85.44,48.27
2016,4,25,8,0,851.0,78.0,4.5,10.0,499.0,145.91,82.46
2016,4,25,8,15,871.0,81.0,4.45,10.0,549.5,213.64,136.32
2016,4,25,8,30,891.0,84.0,4.4,10.0,600.0,276.88,192.41
2016,4,25,8,45,905.0,86.5,4.35,10.5,647.0,339.65,249.92
2016,4,25,9,0,919.0,89.0,4.3,11.0,694.0,403.1,307.61
2016,4,25,9,15,930.0,91.0,4.3,11.5,735.5,465.32,363.06
2016,4,25,9,30,941.0,93.0,4.3,12.0,777.0,527.34,416.58
2016,4,25,9,45,945.5,96.5,4.3,12.5,812.0,586.76,466.26
2016,4,25,10,0,950.0,100.0,4.3,13.0,847.0,644.78,513.08
2016,4,25,10,15,955.5,101.5,4.3,13.0,876.0,700.0,557.31
2016,4,25,10,30,961.0,103.0,4.3,13.0,905.0,753.41,599.0
2016,4,25,10,45,963.5,105.0,4.35,13.0,926.0,803.05,636.16
2016,4,25,11,0,966.0,107.0,4.4,13.0,947.0,850.18,669.91
2016,4,25,11,15,968.0,107.5,4.45,13.0,961.0,892.78,700.2
2016,4,25,11,30,970.0,108.0,4.5,13.0,975.0,932.44,728.25
2016,4,25,11,45,968.0,110.0,4.55,13.5,980.5,966.9,751.11
2016,4,25,12,0,966.0,112.0,4.6,14.0,986.0,997.89,771.45
2016,4,25,12,15,965.0,112.0,4.6,14.0,984.0,1024.26,789.58
2016,4,25,12,30,964.0,112.0,4.6,14.0,982.0,1046.95,805.22
2016,4,25,12,45,959.0,112.5,4.65,14.0,971.5,1062.45,816.5
2016,4,25,13,0,954.0,113.0,4.7,14.0,961.0,1074.0,825.23
2016,4,25,13,15,950.0,112.5,4.75,14.0,943.5,1081.53,831.36
2016,4,25,13,30,946.0,112.0,4.8,14.0,926.0,1085.07,834.93
2016,4,25,13,45,937.0,112.5,4.85,14.0,900.5,1080.64,833.16
2016,4,25,14,0,928.0,113.0,4.9,14.0,875.0,1072.3,828.88
2016,4,25,14,15,919.5,111.5,4.95,14.0,843.0,1058.46,820.91
2016,4,25,14,30,911.0,110.0,5.0,14.0,811.0,1040.91,810.45
2016,4,25,14,45,898.5,108.5,5.05,14.0,772.5,1015.83,794.74
2016,4,25,15,0,886.0,107.0,5.1,14.0,734.0,987.46,776.7
2016,4,25,15,15,871.5,104.5,5.1,13.5,691.0,953.0,755.29
2016,4,25,15,30,857.0,102.0,5.1,13.0,648.0,924.87,738.34
2016,4,25,15,45,836.5,99.5,5.15,13.0,600.0,879.33,707.28
2016,4,25,16,0,816.0,97.0,5.2,13.0,552.0,831.87,674.45
2016,4,25,16,15,791.5,93.5,5.2,12.5,501.0,778.35,637.45
2016,4,25,16,30,767.0,90.0,5.2,12.0,450.0,723.85,598.91
2016,4,25,16,45,731.5,85.5,5.2,12.0,396.5,663.13,553.46
2016,4,25,17,0,696.0,81.0,5.2,12.0,343.0,599.74,504.05
2016,4,25,17,15,648.0,75.0,5.15,11.5,290.0,527.75,445.85
2016,4,25,17,30,600.0,69.0,5.1,11.0,237.0,458.72,388.01
2016,4,25,17,45,528.5,61.0,5.05,10.5,186.5,378.12,318.38
2016,4,25,18,0,457.0,53.0,5.0,10.0,136.0,303.96,252.07
2016,4,25,18,15,345.5,41.0,4.85,9.5,92.5,215.68,172.8
2016,4,25,18,30,234.0,29.0,4.7,9.0,49.0,140.34,99.06
2016,4,25,18,45,117.0,14.5,4.6,9.0,24.5,49.4,0.0
2016,4,25,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,5,45,60.0,20.5,3.1,7.5,27.5,16.83,5.59
2016,4,26,6,0,120.0,41.0,3.2,8.0,55.0,32.67,23.04
2016,4,26,6,15,163.0,60.5,3.2,8.5,89.5,47.26,36.88
2016,4,26,6,30,206.0,80.0,3.2,9.0,124.0,61.4,50.06
2016,4,26,6,45,226.0,101.0,3.25,9.5,161.5,76.0,63.38
2016,4,26,7,0,246.0,122.0,3.3,10.0,199.0,90.05,75.9
2016,4,26,7,15,276.5,137.5,3.25,10.0,238.5,100.09,84.73
2016,4,26,7,30,307.0,153.0,3.2,10.0,278.0,109.73,93.05
2016,4,26,7,45,482.0,131.5,3.2,10.5,358.0,109.69,76.37
2016,4,26,8,0,657.0,110.0,3.2,11.0,438.0,145.99,90.17
2016,4,26,8,15,597.5,144.5,3.1,11.0,465.5,207.45,142.38
2016,4,26,8,30,538.0,179.0,3.0,11.0,493.0,261.08,191.45
2016,4,26,8,45,376.5,242.0,2.9,11.0,470.0,302.61,233.49
2016,4,26,9,0,215.0,305.0,2.8,11.0,447.0,324.19,256.32
2016,4,26,9,15,255.5,318.5,2.75,11.0,497.5,367.08,290.91
2016,4,26,9,30,296.0,332.0,2.7,11.0,548.0,417.63,331.31
2016,4,26,9,45,353.0,330.0,2.7,11.5,600.0,468.57,371.24
2016,4,26,10,0,410.0,328.0,2.7,12.0,652.0,525.41,415.22
2016,4,26,10,15,400.5,345.5,2.75,12.5,671.0,560.33,441.39
2016,4,26,10,30,391.0,363.0,2.8,13.0,690.0,594.49,466.45
2016,4,26,10,45,605.5,270.5,2.9,13.5,791.5,697.26,546.28
2016,4,26,11,0,820.0,178.0,3.0,14.0,893.0,808.0,630.06
2016,4,26,11,15,668.0,269.0,3.1,14.0,857.5,808.75,626.97
2016,4,26,11,30,516.0,360.0,3.2,14.0,822.0,793.49,612.77
2016,4,26,11,45,673.0,270.0,3.35,14.0,878.0,872.61,674.61
2016,4,26,12,0,830.0,180.0,3.5,14.0,934.0,948.81,730.1
2016,4,26,12,15,830.0,180.0,3.55,14.0,932.5,974.19,747.36
2016,4,26,12,30,830.0,180.0,3.6,14.0,931.0,996.33,762.86
2016,4,26,12,45,855.5,161.5,3.7,14.0,929.5,1021.47,780.89
2016,4,26,13,0,881.0,143.0,3.8,14.0,928.0,1031.48,788.62
2016,4,26,13,15,877.0,142.0,3.85,14.0,911.5,1038.1,793.93
2016,4,26,13,30,873.0,141.0,3.9,14.0,895.0,1041.0,796.87
2016,4,26,13,45,858.5,144.5,3.95,14.0,869.0,1046.5,801.78
2016,4,26,14,0,844.0,148.0,4.0,14.0,843.0,1036.3,796.02
2016,4,26,14,15,686.5,211.0,4.0,13.5,762.5,950.44,738.77
2016,4,26,14,30,529.0,274.0,4.0,13.0,682.0,849.89,666.96
2016,4,26,14,45,575.0,241.0,4.05,13.0,666.0,853.7,673.56
2016,4,26,15,0,621.0,208.0,4.1,13.0,650.0,859.5,680.76
2016,4,26,15,15,554.5,214.5,4.1,12.5,591.5,784.87,627.44
2016,4,26,15,30,488.0,221.0,4.1,12.0,533.0,717.8,578.87
2016,4,26,15,45,380.5,229.0,4.15,12.0,461.5,601.07,489.83
2016,4,26,16,0,273.0,237.0,4.2,12.0,390.0,507.78,416.32
2016,4,26,16,15,279.5,212.5,4.15,11.5,357.0,476.57,394.22
2016,4,26,16,30,286.0,188.0,4.1,11.0,324.0,443.67,370.02
2016,4,26,16,45,348.0,155.5,4.1,11.0,301.5,440.36,369.85
2016,4,26,17,0,410.0,123.0,4.1,11.0,279.0,444.31,374.52
2016,4,26,17,15,363.5,113.0,4.0,10.5,236.0,383.14,324.01
2016,4,26,17,30,317.0,103.0,3.9,10.0,193.0,325.65,275.43
2016,4,26,17,45,265.5,86.0,3.8,10.0,151.0,251.14,211.03
2016,4,26,18,0,214.0,69.0,3.7,10.0,109.0,193.13,159.29
2016,4,26,18,15,152.0,50.5,3.6,9.5,74.0,133.96,106.37
2016,4,26,18,30,90.0,32.0,3.5,9.0,39.0,81.32,56.8
2016,4,26,18,45,45.0,16.0,3.45,9.0,19.5,35.88,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,2.3,8.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,2.5,8.0,10.0,9.1,0.0
2016,4,27,5,45,128.5,26.0,2.75,8.5,41.5,20.35,8.89
2016,4,27,6,0,257.0,42.0,3.0,9.0,73.0,32.55,22.94
2016,4,27,6,15,350.5,54.5,3.2,9.0,118.0,41.64,31.83
2016,4,27,6,30,444.0,67.0,3.4,9.0,163.0,52.15,41.74
2016,4,27,6,45,222.0,57.5,3.6,9.5,105.5,41.59,32.27
2016,4,27,7,0,0.0,48.0,3.8,10.0,48.0,42.35,32.91
2016,4,27,7,15,0.0,57.5,3.95,10.0,57.5,50.78,40.46
2016,4,27,7,30,0.0,67.0,4.1,10.0,67.0,59.22,47.93
2016,4,27,7,45,44.5,140.5,4.3,10.0,163.0,115.92,92.75
2016,4,27,8,0,89.0,214.0,4.5,10.0,259.0,176.68,140.76
2016,4,27,8,15,127.5,239.5,4.55,10.0,311.0,206.04,162.77
2016,4,27,8,30,166.0,265.0,4.6,10.0,363.0,246.34,194.75
2016,4,27,8,45,112.5,276.0,4.7,10.0,344.5,254.41,203.8
2016,4,27,9,0,59.0,287.0,4.8,10.0,326.0,258.84,208.98
2016,4,27,9,15,36.5,265.5,4.8,10.0,290.0,240.0,193.93
2016,4,27,9,30,14.0,244.0,4.8,10.0,254.0,218.62,176.45
2016,4,27,9,45,37.5,300.5,4.85,10.0,330.0,279.25,225.55
2016,4,27,10,0,61.0,357.0,4.9,10.0,406.0,345.46,278.52
2016,4,27,10,15,175.5,378.5,4.9,10.0,525.0,444.83,358.59
2016,4,27,10,30,290.0,400.0,4.9,10.0,644.0,557.71,448.02
2016,4,27,10,45,149.5,302.0,4.95,10.0,428.0,384.86,311.41
2016,4,27,11,0,9.0,204.0,5.0,10.0,212.0,188.74,150.89
2016,4,27,11,15,49.0,322.0,5.0,10.0,366.0,334.34,269.44
2016,4,27,11,30,89.0,440.0,5.0,10.0,520.0,483.37,386.69
2016,4,27,11,45,64.5,416.5,5.0,10.5,475.0,446.3,356.09
2016,4,27,12,0,40.0,393.0,5.0,11.0,430.0,406.67,323.95
2016,4,27,12,15,22.0,274.5,5.0,11.0,295.0,278.62,222.8
2016,4,27,12,30,4.0,156.0,5.0,11.0,160.0,143.97,113.69
2016,4,27,12,45,18.5,261.5,5.05,11.0,278.5,256.19,205.39
2016,4,27,13,0,33.0,367.0,5.1,11.0,397.0,388.39,310.53
2016,4,27,13,15,146.0,396.0,5.1,11.0,523.0,550.73,440.6
2016,4,27,13,30,259.0,425.0,5.1,11.0,649.0,716.4,568.91
2016,4,27,13,45,560.5,286.0,5.15,11.5,754.5,895.72,710.56
2016,4,27,14,0,862.0,147.0,5.2,12.0,860.0,1052.93,825.41
2016,4,27,14,15,853.0,145.0,5.2,12.0,828.5,1038.59,815.3
2016,4,27,14,30,844.0,143.0,5.2,12.0,797.0,1020.68,803.9
2016,4,27,14,45,839.5,136.5,5.2,12.0,761.0,998.79,789.75
2016,4,27,15,0,835.0,130.0,5.2,12.0,725.0,973.41,773.15
2016,4,27,15,15,819.0,127.0,5.2,12.0,682.0,937.74,749.05
2016,4,27,15,30,803.0,124.0,5.2,12.0,639.0,899.46,722.94
2016,4,27,15,45,790.0,117.0,5.2,12.0,593.0,857.05,693.54
2016,4,27,16,0,777.0,110.0,5.2,12.0,547.0,812.37,662.14
2016,4,27,16,15,751.0,105.5,5.15,11.5,496.0,762.19,627.08
2016,4,27,16,30,725.0,101.0,5.1,11.0,445.0,707.02,587.46
2016,4,27,16,45,695.5,94.0,5.1,11.0,393.5,645.97,541.46
2016,4,27,17,0,666.0,87.0,5.1,11.0,342.0,585.33,493.54
2016,4,27,17,15,617.5,80.5,5.1,10.5,289.5,513.86,435.67
2016,4,27,17,30,569.0,74.0,5.1,10.0,237.0,445.43,378.26
2016,4,27,17,45,503.0,65.0,5.1,10.0,187.5,368.27,310.89
2016,4,27,18,0,437.0,56.0,5.1,10.0,138.0,297.02,246.7
2016,4,27,18,15,329.5,44.0,5.05,9.5,95.0,211.53,170.1
2016,4,27,18,30,222.0,32.0,5.0,9.0,52.0,137.79,100.11
2016,4,27,18,45,111.0,16.0,5.0,9.0,26.0,60.97,0.0
2016,4,27,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,5,15,35.0,5.5,4.3,8.0,6.5,0.0,0.0
2016,4,28,5,30,70.0,11.0,4.3,8.0,13.0,10.01,0.0
2016,4,28,5,45,214.5,24.0,4.3,8.5,46.5,19.44,8.93
2016,4,28,6,0,359.0,37.0,4.3,9.0,80.0,29.71,20.51
2016,4,28,6,15,449.5,46.0,4.2,9.5,127.0,35.93,26.68
2016,4,28,6,30,540.0,55.0,4.1,10.0,174.0,41.97,32.41
2016,4,28,6,45,600.5,61.0,4.0,10.5,226.0,45.26,35.46
2016,4,28,7,0,661.0,67.0,3.9,11.0,278.0,48.47,38.29
2016,4,28,7,15,701.0,72.0,3.8,11.5,331.0,55.63,44.57
2016,4,28,7,30,741.0,77.0,3.7,12.0,384.0,58.06,46.5
2016,4,28,7,45,769.5,81.0,3.65,12.5,436.0,92.39,52.94
2016,4,28,8,0,798.0,85.0,3.6,13.0,488.0,149.53,86.16
2016,4,28,8,15,819.5,88.5,3.5,13.0,538.0,208.47,132.65
2016,4,28,8,30,841.0,92.0,3.4,13.0,588.0,269.69,186.2
2016,4,28,8,45,854.5,95.5,3.3,13.5,633.0,330.57,240.94
2016,4,28,9,0,868.0,99.0,3.2,14.0,678.0,396.29,298.9
2016,4,28,9,15,880.5,101.5,3.1,14.5,719.5,456.44,351.04
2016,4,28,9,30,893.0,104.0,3.0,15.0,761.0,516.62,401.43
2016,4,28,9,45,905.0,104.5,2.95,15.5,797.0,574.61,448.47
2016,4,28,10,0,917.0,105.0,2.9,16.0,833.0,632.0,493.37
2016,4,28,10,15,923.5,106.0,2.9,16.0,861.5,685.5,535.04
2016,4,28,10,30,930.0,107.0,2.9,16.0,890.0,737.34,574.38
2016,4,28,10,45,925.0,114.0,2.9,16.0,909.5,784.36,608.42
2016,4,28,11,0,920.0,121.0,2.9,16.0,929.0,828.39,638.67
2016,4,28,11,15,923.0,121.5,2.95,16.0,943.0,869.88,667.22
2016,4,28,11,30,926.0,122.0,3.0,16.0,957.0,908.64,693.74
2016,4,28,11,45,921.5,126.0,3.15,16.5,962.0,941.21,715.31
2016,4,28,12,0,917.0,130.0,3.3,17.0,967.0,970.36,734.53
2016,4,28,12,15,916.5,130.0,3.4,17.0,965.5,995.95,752.37
2016,4,28,12,30,916.0,130.0,3.5,17.0,964.0,1018.09,767.98
2016,4,28,12,45,919.0,126.5,3.6,17.0,956.5,1036.62,781.28
2016,4,28,13,0,922.0,123.0,3.7,17.0,949.0,1051.51,792.27
2016,4,28,13,15,918.5,122.5,3.8,16.5,932.5,1059.2,800.08
2016,4,28,13,30,915.0,122.0,3.9,16.0,916.0,1063.04,805.53
2016,4,28,13,45,904.0,123.5,4.0,16.0,890.5,1057.56,803.3
2016,4,28,14,0,893.0,125.0,4.1,16.0,865.0,1048.34,798.71
2016,4,28,14,15,885.0,123.5,4.2,16.0,834.0,1035.29,791.62
2016,4,28,14,30,877.0,122.0,4.3,16.0,803.0,1018.65,782.15
2016,4,28,14,45,863.5,121.0,4.45,16.0,765.0,1004.37,775.14
2016,4,28,15,0,850.0,120.0,4.6,16.0,727.0,976.01,758.29
2016,4,28,15,15,835.5,117.5,4.6,15.5,685.0,942.0,737.54
2016,4,28,15,30,821.0,115.0,4.6,15.0,643.0,905.29,714.65
2016,4,28,15,45,804.5,110.5,4.65,15.0,596.5,862.05,685.75
2016,4,28,16,0,788.0,106.0,4.7,15.0,550.0,816.75,654.95
2016,4,28,16,15,763.0,102.0,4.7,14.5,499.5,763.26,618.43
2016,4,28,16,30,738.0,98.0,4.7,14.0,449.0,713.02,583.62
2016,4,28,16,45,705.5,92.5,4.75,13.5,397.0,651.07,539.0
2016,4,28,17,0,673.0,87.0,4.8,13.0,345.0,589.74,492.43
2016,4,28,17,15,625.5,80.5,4.7,12.5,293.0,518.63,435.33
2016,4,28,17,30,578.0,74.0,4.6,12.0,241.0,450.44,378.7
2016,4,28,17,45,502.0,66.5,4.55,11.5,190.5,369.11,309.24
2016,4,28,18,0,426.0,59.0,4.5,11.0,140.0,294.55,243.43
2016,4,28,18,15,319.5,46.5,4.35,10.5,96.5,208.05,166.67
2016,4,28,18,30,213.0,34.0,4.2,10.0,53.0,136.71,99.98
2016,4,28,18,45,106.5,17.0,4.05,10.0,26.5,61.18,0.0
2016,4,28,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.95,8.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.0,8.0,11.0,10.01,0.0
2016,4,29,5,45,110.0,30.0,3.05,8.5,44.0,24.16,13.15
2016,4,29,6,0,220.0,49.0,3.1,9.0,77.0,37.82,27.74
2016,4,29,6,15,310.0,63.0,3.1,9.0,122.0,47.87,37.5
2016,4,29,6,30,400.0,77.0,3.1,9.0,167.0,57.61,46.72
2016,4,29,6,45,468.5,86.0,3.15,9.0,217.5,63.28,52.03
2016,4,29,7,0,537.0,95.0,3.2,9.0,268.0,70.05,58.15
2016,4,29,7,15,582.0,102.5,3.25,9.0,320.0,73.17,60.84
2016,4,29,7,30,627.0,110.0,3.3,9.0,372.0,76.15,63.32
2016,4,29,7,45,512.0,147.5,3.4,9.5,379.5,124.51,87.3
2016,4,29,8,0,397.0,185.0,3.5,10.0,387.0,175.02,125.69
2016,4,29,8,15,567.5,159.5,3.5,10.0,479.0,215.89,151.28
2016,4,29,8,30,738.0,134.0,3.5,10.0,571.0,275.25,196.69
2016,4,29,8,45,618.0,182.5,3.5,10.5,568.0,327.33,247.62
2016,4,29,9,0,498.0,231.0,3.5,11.0,565.0,363.51,283.11
2016,4,29,9,15,432.0,274.0,3.55,11.5,576.5,404.48,318.93
2016,4,29,9,30,366.0,317.0,3.6,12.0,588.0,439.2,347.86
2016,4,29,9,45,611.0,227.0,3.65,12.5,703.5,521.26,413.46
2016,4,29,10,0,856.0,137.0,3.7,13.0,819.0,624.86,495.68
2016,4,29,10,15,864.0,138.5,3.75,13.0,847.5,677.98,537.7
2016,4,29,10,30,872.0,140.0,3.8,13.0,876.0,726.94,575.97
2016,4,29,10,45,881.5,139.0,3.9,13.5,899.0,775.02,611.88
2016,4,29,11,0,891.0,138.0,4.0,14.0,922.0,821.36,644.22
2016,4,29,11,15,894.5,138.5,4.05,14.0,936.5,862.23,673.04
2016,4,29,11,30,898.0,139.0,4.1,14.0,951.0,900.51,699.91
2016,4,29,11,45,901.0,138.5,4.2,14.5,958.0,934.68,722.71
2016,4,29,12,0,904.0,138.0,4.3,15.0,965.0,965.89,743.41
2016,4,29,12,15,904.0,138.0,4.4,15.0,964.0,991.65,761.98
2016,4,29,12,30,904.0,138.0,4.5,15.0,963.0,1014.04,778.34
2016,4,29,12,45,888.0,146.5,4.65,15.0,950.0,1025.56,787.78
2016,4,29,13,0,872.0,155.0,4.8,15.0,937.0,1045.51,803.27
2016,4,29,13,15,868.5,153.5,4.85,15.0,920.5,1052.3,808.8
2016,4,29,13,30,865.0,152.0,4.9,15.0,904.0,1055.3,811.95
2016,4,29,13,45,864.5,147.0,5.0,15.0,882.0,1053.8,812.59
2016,4,29,14,0,864.0,142.0,5.1,15.0,860.0,1048.44,810.71
2016,4,29,14,15,856.5,140.5,5.1,15.0,830.0,1036.09,803.2
2016,4,29,14,30,849.0,139.0,5.1,15.0,800.0,1020.14,793.32
2016,4,29,14,45,843.5,134.0,5.15,15.0,764.5,998.8,780.15
2016,4,29,15,0,838.0,129.0,5.2,15.0,729.0,974.03,764.56
2016,4,29,15,15,824.0,126.0,5.2,14.5,687.5,940.2,743.5
2016,4,29,15,30,810.0,123.0,5.2,14.0,646.0,903.66,720.3
2016,4,29,15,45,797.5,117.5,5.2,14.0,601.0,863.19,692.61
2016,4,29,16,0,785.0,112.0,5.2,14.0,556.0,820.42,662.94
2016,4,29,16,15,760.5,107.5,5.2,13.5,506.0,771.3,629.29
2016,4,29,16,30,736.0,103.0,5.2,13.0,456.0,716.97,590.94
2016,4,29,16,45,710.5,96.0,5.2,13.0,405.0,658.46,547.38
2016,4,29,17,0,685.0,89.0,5.2,13.0,354.0,599.97,501.67
2016,4,29,17,15,639.0,82.5,5.2,12.5,301.5,529.25,445.02
2016,4,29,17,30,593.0,76.0,5.2,12.0,249.0,461.25,388.59
2016,4,29,17,45,533.0,66.5,5.25,11.5,198.5,385.57,323.76
2016,4,29,18,0,473.0,57.0,5.3,11.0,148.0,315.13,261.14
2016,4,29,18,15,367.0,45.5,5.25,10.5,103.5,228.79,183.99
2016,4,29,18,30,261.0,34.0,5.2,10.0,59.0,153.89,113.94
2016,4,29,18,45,130.5,17.0,5.2,10.0,29.5,68.84,0.0
2016,4,29,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,68.5,6.5,2.9,8.0,8.5,5.91,0.0
2016,4,30,5,30,137.0,13.0,2.9,8.0,17.0,11.82,0.0
2016,4,30,5,45,285.5,24.5,2.95,8.5,54.5,19.75,10.14
2016,4,30,6,0,434.0,36.0,3.0,9.0,92.0,28.7,19.78
2016,4,30,6,15,519.5,43.5,2.9,9.5,140.5,33.75,24.8
2016,4,30,6,30,605.0,51.0,2.8,10.0,189.0,38.69,29.5
2016,4,30,6,45,659.5,57.0,2.75,10.5,242.0,46.09,36.24
2016,4,30,7,0,714.0,63.0,2.7,11.0,295.0,49.81,39.5
2016,4,30,7,15,750.5,67.0,2.65,11.0,349.0,51.68,41.09
2016,4,30,7,30,787.0,71.0,2.6,11.0,403.0,53.5,42.59
2016,4,30,7,45,813.5,75.0,2.6,11.5,455.5,92.29,50.71
2016,4,30,8,0,840.0,79.0,2.6,12.0,508.0,151.81,86.19
2016,4,30,8,15,859.0,81.5,2.55,12.5,557.5,218.15,138.95
2016,4,30,8,30,878.0,84.0,2.5,13.0,607.0,279.67,192.57
2016,4,30,8,45,892.5,86.5,2.5,13.5,653.0,341.39,247.9
2016,4,30,9,0,907.0,89.0,2.5,14.0,699.0,403.85,303.23
2016,4,30,9,15,918.0,90.5,2.45,14.0,739.5,464.5,356.32
2016,4,30,9,30,929.0,92.0,2.4,14.0,780.0,524.94,407.56
2016,4,30,9,45,940.5,91.5,2.35,14.5,816.0,583.44,454.79
2016,4,30,10,0,952.0,91.0,2.3,15.0,852.0,641.19,499.66
2016,4,30,10,15,957.5,92.0,2.3,15.0,880.5,695.48,541.6
2016,4,30,10,30,963.0,93.0,2.3,15.0,909.0,747.94,581.03
2016,4,30,10,45,966.0,94.5,2.3,15.5,930.0,796.99,614.39
2016,4,30,11,0,969.0,96.0,2.3,16.0,951.0,843.56,644.71
2016,4,30,11,15,971.0,96.5,2.25,16.0,964.5,885.7,672.37
2016,4,30,11,30,973.0,97.0,2.2,16.0,978.0,924.9,697.74
2016,4,30,11,45,972.5,97.5,2.2,16.5,983.5,958.78,718.5
2016,4,30,12,0,972.0,98.0,2.2,17.0,989.0,989.25,736.87
2016,4,30,12,15,971.0,98.0,2.15,17.0,987.0,1015.22,753.01
2016,4,30,12,30,970.0,98.0,2.1,17.0,985.0,1037.52,766.75
2016,4,30,12,45,962.0,101.0,2.1,17.5,974.0,1052.27,774.84
2016,4,30,13,0,954.0,104.0,2.1,18.0,963.0,1063.05,780.52
2016,4,30,13,15,950.5,103.5,2.1,18.0,945.5,1070.72,785.82
2016,4,30,13,30,947.0,103.0,2.1,18.0,928.0,1074.43,788.75
2016,4,30,13,45,942.0,101.5,2.15,18.0,904.0,1071.59,788.33
2016,4,30,14,0,937.0,100.0,2.2,18.0,880.0,1064.81,785.56
2016,4,30,14,15,929.5,98.5,2.2,18.0,848.5,1051.63,778.16
2016,4,30,14,30,922.0,97.0,2.2,18.0,817.0,1034.71,768.48
2016,4,30,14,45,912.5,95.0,2.25,18.0,779.5,1011.64,755.47
2016,4,30,15,0,903.0,93.0,2.3,18.0,742.0,985.16,740.21
2016,4,30,15,15,890.0,91.0,2.35,17.5,699.5,952.16,721.86
2016,4,30,15,30,877.0,89.0,2.4,17.0,657.0,916.31,701.34
2016,4,30,15,45,859.0,86.5,2.45,17.0,609.5,872.83,673.91
2016,4,30,16,0,841.0,84.0,2.5,17.0,562.0,835.03,650.12
2016,4,30,16,15,818.5,81.0,2.5,16.5,512.0,783.05,616.54
2016,4,30,16,30,796.0,78.0,2.5,16.0,462.0,729.96,581.45
2016,4,30,16,45,763.0,75.0,2.55,16.0,409.0,668.36,538.29
2016,4,30,17,0,730.0,72.0,2.6,16.0,356.0,607.24,494.13
2016,4,30,17,15,687.5,67.0,2.55,15.5,303.5,538.57,441.34
2016,4,30,17,30,645.0,62.0,2.5,15.0,251.0,475.17,390.56
2016,4,30,17,45,578.5,55.5,2.5,14.5,200.0,397.11,326.03
2016,4,30,18,0,512.0,49.0,2.5,14.0,149.0,324.97,263.9
2016,4,30,18,15,410.5,39.5,2.45,13.5,104.5,240.89,190.46
2016,4,30,18,30,309.0,30.0,2.4,13.0,60.0,168.17,123.54
2016,4,30,18,45,154.5,15.0,2.4,12.5,30.0,76.18,6.3
2016,4,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,7.0,1.1,11.0,9.0,6.37,0.0
2016,5,1,5,30,122.0,14.0,1.1,11.0,18.0,12.73,0.0
2016,5,1,5,45,260.5,26.0,1.1,11.5,54.5,20.96,11.31
2016,5,1,6,0,399.0,38.0,1.1,12.0,91.0,30.27,20.98
2016,5,1,6,15,485.0,46.5,1.1,12.5,139.0,36.07,26.61
2016,5,1,6,30,571.0,55.0,1.1,13.0,187.0,41.7,31.87
2016,5,1,6,45,625.5,61.0,1.15,13.5,239.0,45.01,34.86
2016,5,1,7,0,680.0,67.0,1.2,14.0,291.0,48.23,37.63
2016,5,1,7,15,718.0,71.5,1.15,14.5,344.0,54.96,43.44
2016,5,1,7,30,756.0,76.0,1.1,15.0,397.0,57.01,45.01
2016,5,1,7,45,782.5,80.5,1.1,15.5,449.0,96.07,53.34
2016,5,1,8,0,809.0,85.0,1.1,16.0,501.0,154.06,87.62
2016,5,1,8,15,829.5,88.0,1.1,16.0,550.0,212.94,133.5
2016,5,1,8,30,850.0,91.0,1.1,16.0,599.0,273.95,185.68
2016,5,1,8,45,864.0,94.0,1.1,16.5,644.5,339.78,242.54
2016,5,1,9,0,878.0,97.0,1.1,17.0,690.0,400.8,294.84
2016,5,1,9,15,889.5,99.0,1.1,17.5,730.5,460.42,344.62
2016,5,1,9,30,901.0,101.0,1.1,18.0,771.0,519.93,392.49
2016,5,1,9,45,909.5,103.0,1.1,18.5,806.0,577.48,437.08
2016,5,1,10,0,918.0,105.0,1.1,19.0,841.0,634.1,479.26
2016,5,1,10,15,924.5,106.0,1.05,19.0,869.5,687.37,518.05
2016,5,1,10,30,931.0,107.0,1.0,19.0,898.0,739.0,554.36
2016,5,1,10,45,934.0,108.5,0.95,19.5,919.0,786.65,584.81
2016,5,1,11,0,937.0,110.0,0.9,20.0,940.0,831.92,611.81
2016,5,1,11,15,939.5,111.0,0.8,20.0,953.5,873.75,636.36
2016,5,1,11,30,942.0,112.0,0.7,20.0,967.0,912.79,658.57
2016,5,1,11,45,665.5,260.0,0.65,20.5,866.5,855.51,617.52
2016,5,1,12,0,389.0,408.0,0.6,21.0,766.0,758.99,546.87
2016,5,1,12,15,665.0,260.0,0.55,21.0,870.5,902.7,647.24
2016,5,1,12,30,941.0,112.0,0.5,21.0,975.0,1023.44,719.5
2016,5,1,12,45,939.5,111.0,0.45,21.0,965.5,1040.09,726.55
2016,5,1,13,0,938.0,110.0,0.4,21.0,956.0,1052.95,733.08
2016,5,1,13,15,934.0,109.0,0.5,21.0,938.5,1059.47,739.7
2016,5,1,13,30,930.0,108.0,0.6,21.0,921.0,1062.09,744.25
2016,5,1,13,45,923.5,107.5,0.7,21.0,896.5,1058.82,745.41
2016,5,1,14,0,917.0,107.0,0.8,21.0,872.0,1051.7,744.36
2016,5,1,14,15,909.5,105.5,0.9,20.5,841.0,1038.73,741.17
2016,5,1,14,30,902.0,104.0,1.0,20.0,810.0,1022.09,735.7
2016,5,1,14,45,890.5,102.5,1.1,20.0,772.5,997.99,724.05
2016,5,1,15,0,879.0,101.0,1.2,20.0,735.0,970.64,710.19
2016,5,1,15,15,865.5,98.5,1.2,19.5,692.5,937.21,691.85
2016,5,1,15,30,852.0,96.0,1.2,19.0,650.0,901.04,671.54
2016,5,1,15,45,833.5,93.5,1.3,19.0,603.0,866.26,652.09
2016,5,1,16,0,815.0,91.0,1.4,19.0,556.0,820.77,624.83
2016,5,1,16,15,791.5,87.5,1.4,18.5,506.0,768.33,592.12
2016,5,1,16,30,768.0,84.0,1.4,18.0,456.0,714.91,557.94
2016,5,1,16,45,735.5,80.0,1.4,18.0,404.0,653.65,516.08
2016,5,1,17,0,703.0,76.0,1.4,18.0,352.0,595.79,475.08
2016,5,1,17,15,659.5,70.5,1.4,17.0,300.0,527.32,424.96
2016,5,1,17,30,616.0,65.0,1.4,16.0,248.0,461.39,374.47
2016,5,1,17,45,552.5,58.0,1.4,15.5,198.0,385.86,313.29
2016,5,1,18,0,489.0,51.0,1.4,15.0,148.0,315.95,254.17
2016,5,1,18,15,390.0,41.0,1.3,14.5,104.0,233.64,183.32
2016,5,1,18,30,291.0,31.0,1.2,14.0,60.0,162.41,119.15
2016,5,1,18,45,145.5,15.5,1.2,14.0,30.0,74.41,14.64
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,5,15,40.0,8.0,1.15,9.0,9.5,7.28,0.0
2016,5,2,5,30,80.0,16.0,1.1,9.0,19.0,12.6,0.0
2016,5,2,5,45,196.0,31.0,1.1,9.5,54.0,24.21,14.39
2016,5,2,6,0,312.0,46.0,1.1,10.0,89.0,35.52,25.86
2016,5,2,6,15,372.0,59.5,1.1,10.0,132.0,45.19,35.11
2016,5,2,6,30,432.0,73.0,1.1,10.0,175.0,54.52,43.84
2016,5,2,6,45,517.5,72.5,1.1,10.5,223.5,53.56,43.0
2016,5,2,7,0,603.0,72.0,1.1,11.0,272.0,51.44,40.99
2016,5,2,7,15,588.5,90.0,1.1,11.5,312.5,62.82,51.0
2016,5,2,7,30,574.0,108.0,1.1,12.0,353.0,73.57,60.25
2016,5,2,7,45,526.0,139.0,1.1,12.5,385.0,121.63,82.26
2016,5,2,8,0,478.0,170.0,1.1,13.0,417.0,175.22,120.09
2016,5,2,8,15,512.5,176.0,1.1,13.0,464.0,220.13,154.3
2016,5,2,8,30,547.0,182.0,1.1,13.0,511.0,269.07,194.73
2016,5,2,8,45,571.5,191.5,1.1,13.5,557.5,321.51,238.82
2016,5,2,9,0,596.0,201.0,1.1,14.0,604.0,377.02,284.87
2016,5,2,9,15,527.0,242.0,1.05,14.0,614.5,419.72,321.45
2016,5,2,9,30,458.0,283.0,1.0,14.0,625.0,455.08,350.42
2016,5,2,9,45,667.0,204.5,1.0,14.5,727.5,532.76,409.84
2016,5,2,10,0,876.0,126.0,1.0,15.0,830.0,627.85,481.16
2016,5,2,10,15,883.0,127.5,1.0,15.0,858.5,679.92,519.52
2016,5,2,10,30,890.0,129.0,1.0,15.0,887.0,730.49,556.13
2016,5,2,10,45,890.5,133.0,1.05,15.5,907.0,776.79,588.29
2016,5,2,11,0,891.0,137.0,1.1,16.0,927.0,820.65,616.5
2016,5,2,11,15,894.0,138.0,1.1,16.0,941.0,861.3,642.71
2016,5,2,11,30,897.0,139.0,1.1,16.0,955.0,899.35,666.99
2016,5,2,11,45,890.5,144.0,1.15,16.0,959.0,929.93,687.06
2016,5,2,12,0,884.0,149.0,1.2,16.0,963.0,957.12,705.02
2016,5,2,12,15,883.5,149.0,1.2,16.0,961.5,981.87,720.61
2016,5,2,12,30,883.0,149.0,1.2,16.0,960.0,1003.31,734.11
2016,5,2,12,45,696.0,257.0,1.25,16.0,892.5,966.27,710.97
2016,5,2,13,0,509.0,365.0,1.3,16.0,825.0,899.84,663.56
2016,5,2,13,15,471.0,364.0,1.25,16.0,784.0,870.65,644.22
2016,5,2,13,30,433.0,363.0,1.2,16.0,743.0,838.41,622.28
2016,5,2,13,45,519.0,321.5,1.2,16.0,764.5,887.9,658.81
2016,5,2,14,0,605.0,280.0,1.2,16.0,786.0,933.42,691.41
2016,5,2,14,15,564.5,281.0,1.15,15.5,739.5,892.7,664.66
2016,5,2,14,30,524.0,282.0,1.1,15.0,693.0,849.96,637.39
2016,5,2,14,45,513.0,268.5,1.1,15.0,655.5,819.18,618.37
2016,5,2,15,0,502.0,255.0,1.1,15.0,618.0,786.26,597.55
2016,5,2,15,15,544.5,223.5,1.05,15.0,596.0,782.02,597.12
2016,5,2,15,30,587.0,192.0,1.0,15.0,574.0,779.45,597.32
2016,5,2,15,45,568.5,180.5,1.0,15.0,529.0,726.95,562.29
2016,5,2,16,0,550.0,169.0,1.0,15.0,484.0,680.03,530.94
2016,5,2,16,15,487.5,168.5,1.0,14.5,429.5,608.92,481.18
2016,5,2,16,30,425.0,168.0,1.0,14.0,375.0,540.68,432.22
2016,5,2,16,45,385.0,154.0,1.0,13.5,325.5,477.42,386.13
2016,5,2,17,0,345.0,140.0,1.0,13.0,276.0,403.07,330.03
2016,5,2,17,15,294.0,130.5,1.0,12.5,234.5,344.33,283.91
2016,5,2,17,30,243.0,121.0,1.0,12.0,193.0,290.22,239.95
2016,5,2,17,45,204.5,100.5,1.0,12.0,153.5,234.09,192.92
2016,5,2,18,0,166.0,80.0,1.0,12.0,114.0,181.59,147.74
2016,5,2,18,15,117.5,59.5,1.0,11.5,80.0,128.62,101.69
2016,5,2,18,30,69.0,39.0,1.0,11.0,46.0,73.9,53.67
2016,5,2,18,45,34.5,19.5,1.0,11.0,23.0,33.54,7.22
2016,5,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.1,10.0,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,1.1,10.0,10.0,8.79,0.0
2016,5,3,5,45,1.0,28.0,1.1,10.5,28.0,24.36,14.7
2016,5,3,6,0,2.0,46.0,1.1,11.0,46.0,39.28,29.12
2016,5,3,6,15,14.5,66.5,1.1,11.5,70.0,55.94,44.49
2016,5,3,6,30,27.0,87.0,1.1,12.0,94.0,70.46,57.71
2016,5,3,6,45,39.0,107.5,1.15,12.5,120.0,85.91,71.44
2016,5,3,7,0,51.0,128.0,1.2,13.0,146.0,101.08,84.61
2016,5,3,7,15,94.5,154.0,1.25,13.0,192.5,119.53,100.53
2016,5,3,7,30,138.0,180.0,1.3,13.0,239.0,131.31,110.42
2016,5,3,7,45,123.5,203.0,1.4,13.5,260.5,155.75,121.45
2016,5,3,8,0,109.0,226.0,1.5,14.0,282.0,188.46,146.28
2016,5,3,8,15,227.0,236.5,1.55,14.0,368.5,223.31,168.73
2016,5,3,8,30,345.0,247.0,1.6,14.0,455.0,273.07,204.94
2016,5,3,8,45,335.5,270.5,1.65,14.5,485.5,313.83,239.06
2016,5,3,9,0,326.0,294.0,1.7,15.0,516.0,353.67,271.88
2016,5,3,9,15,383.5,292.5,1.7,15.0,569.0,401.35,309.73
2016,5,3,9,30,441.0,291.0,1.7,15.0,622.0,453.44,350.83
2016,5,3,9,45,249.5,326.5,1.7,15.0,515.5,411.18,320.0
2016,5,3,10,0,58.0,362.0,1.7,15.0,409.0,347.46,270.54
2016,5,3,10,15,112.0,394.0,1.65,15.0,488.5,416.89,323.83
2016,5,3,10,30,166.0,426.0,1.6,15.0,568.0,492.1,379.81
2016,5,3,10,45,175.0,437.5,1.6,15.5,590.0,522.19,400.71
2016,5,3,11,0,184.0,449.0,1.6,16.0,612.0,552.8,422.03
2016,5,3,11,15,144.0,451.5,1.6,16.0,580.5,535.84,408.63
2016,5,3,11,30,104.0,454.0,1.6,16.0,549.0,507.82,387.44
2016,5,3,11,45,77.0,435.0,1.6,16.0,505.5,473.58,362.06
2016,5,3,12,0,50.0,416.0,1.6,16.0,462.0,436.68,334.46
2016,5,3,12,15,114.0,443.0,1.55,16.0,548.0,539.5,411.37
2016,5,3,12,30,178.0,470.0,1.5,16.0,634.0,635.16,480.1
2016,5,3,12,45,168.5,465.0,1.5,16.0,619.0,629.12,474.98
2016,5,3,13,0,159.0,460.0,1.5,16.0,604.0,621.72,469.86
2016,5,3,13,15,186.5,449.5,1.5,16.0,615.5,644.49,487.29
2016,5,3,13,30,214.0,439.0,1.5,16.0,627.0,666.52,503.92
2016,5,3,13,45,230.0,423.5,1.5,16.0,621.0,670.56,507.75
2016,5,3,14,0,246.0,408.0,1.5,16.0,615.0,690.09,522.39
2016,5,3,14,15,340.0,361.0,1.55,16.0,635.5,735.72,558.48
2016,5,3,14,30,434.0,314.0,1.6,16.0,656.0,793.51,602.1
2016,5,3,14,45,487.5,278.5,1.65,16.0,645.5,804.27,612.29
2016,5,3,15,0,541.0,243.0,1.7,16.0,635.0,810.19,619.76
2016,5,3,15,15,478.0,250.0,1.75,15.5,582.0,747.83,577.51
2016,5,3,15,30,415.0,257.0,1.8,15.0,529.0,686.14,535.29
2016,5,3,15,45,434.0,231.0,1.85,15.0,497.0,663.28,521.77
2016,5,3,16,0,453.0,205.0,1.9,15.0,465.0,637.14,505.24
2016,5,3,16,15,445.5,185.5,1.9,14.5,423.0,593.21,475.13
2016,5,3,16,30,438.0,166.0,1.9,14.0,381.0,548.1,443.49
2016,5,3,16,45,443.5,144.5,1.95,14.0,341.5,509.26,415.44
2016,5,3,17,0,449.0,123.0,2.0,14.0,302.0,468.33,384.8
2016,5,3,17,15,386.5,118.5,2.0,13.5,257.0,401.55,331.9
2016,5,3,17,30,324.0,114.0,2.0,13.0,212.0,329.0,273.02
2016,5,3,17,45,276.0,96.5,2.0,13.0,169.0,267.07,220.83
2016,5,3,18,0,228.0,79.0,2.0,13.0,126.0,209.8,171.2
2016,5,3,18,15,165.0,60.0,1.95,12.5,89.0,149.08,118.29
2016,5,3,18,30,102.0,41.0,1.9,12.0,52.0,95.11,70.45
2016,5,3,18,45,51.0,20.5,1.9,12.0,26.0,44.26,14.58
2016,5,3,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
