Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.0,1.4,10.0,4.0,3.64,0.0
2016,5,4,5,30,0.0,8.0,1.3,10.0,8.0,7.02,0.0
2016,5,4,5,45,0.0,25.0,1.25,10.5,25.0,22.05,12.95
2016,5,4,6,0,0.0,42.0,1.2,11.0,42.0,36.34,26.58
2016,5,4,6,15,4.0,63.0,1.1,11.0,64.5,53.47,42.42
2016,5,4,6,30,8.0,84.0,1.0,11.0,87.0,70.38,57.89
2016,5,4,6,45,20.0,105.0,0.95,11.0,112.0,87.18,72.99
2016,5,4,7,0,32.0,126.0,0.9,11.0,137.0,99.83,84.1
2016,5,4,7,15,179.0,144.0,0.85,11.0,220.0,109.06,91.99
2016,5,4,7,30,326.0,162.0,0.8,11.0,303.0,115.19,97.03
2016,5,4,7,45,202.0,192.0,0.8,11.0,283.0,153.73,118.31
2016,5,4,8,0,78.0,222.0,0.8,11.0,263.0,182.52,143.92
2016,5,4,8,15,46.5,215.5,0.75,11.0,241.0,182.04,144.27
2016,5,4,8,30,15.0,209.0,0.7,11.0,219.0,181.0,144.41
2016,5,4,8,45,16.0,223.5,0.7,11.5,234.0,195.55,155.53
2016,5,4,9,0,17.0,238.0,0.7,12.0,249.0,210.28,166.63
2016,5,4,9,15,14.5,237.5,0.7,12.0,248.0,211.37,167.19
2016,5,4,9,30,12.0,237.0,0.7,12.0,247.0,211.86,167.34
2016,5,4,9,45,25.0,287.5,0.75,12.5,308.5,261.55,205.83
2016,5,4,10,0,38.0,338.0,0.8,13.0,370.0,315.63,246.71
2016,5,4,10,15,88.5,382.0,0.8,13.0,458.0,390.54,303.41
2016,5,4,10,30,139.0,426.0,0.8,13.0,546.0,473.43,364.62
2016,5,4,10,45,146.5,438.0,0.8,13.5,567.0,501.59,383.7
2016,5,4,11,0,154.0,450.0,0.8,14.0,588.0,530.24,403.37
2016,5,4,11,15,102.0,431.0,0.8,14.0,523.5,476.6,363.45
2016,5,4,11,30,50.0,412.0,0.8,14.0,459.0,422.42,323.04
2016,5,4,11,45,131.5,441.0,0.8,14.5,563.0,536.02,407.18
2016,5,4,12,0,213.0,470.0,0.8,15.0,667.0,647.32,485.14
2016,5,4,12,15,130.5,442.0,0.85,15.0,563.0,553.63,417.13
2016,5,4,12,30,48.0,414.0,0.9,15.0,459.0,441.59,335.73
2016,5,4,12,45,175.0,426.5,0.95,15.0,586.0,596.23,452.06
2016,5,4,13,0,302.0,439.0,1.0,15.0,713.0,755.91,564.49
2016,5,4,13,15,378.5,399.5,1.05,15.0,736.5,799.88,595.84
2016,5,4,13,30,455.0,360.0,1.1,15.0,760.0,856.48,636.52
2016,5,4,13,45,366.5,381.0,1.2,15.0,698.5,779.48,583.94
2016,5,4,14,0,278.0,402.0,1.3,15.0,637.0,715.4,539.97
2016,5,4,14,15,294.5,382.5,1.35,14.5,622.5,712.72,541.77
2016,5,4,14,30,311.0,363.0,1.4,14.0,608.0,708.02,541.56
2016,5,4,14,45,375.0,322.5,1.45,14.0,605.0,724.57,557.0
2016,5,4,15,0,439.0,282.0,1.5,14.0,602.0,753.34,580.47
2016,5,4,15,15,369.0,284.5,1.5,14.0,542.5,666.13,518.13
2016,5,4,15,30,299.0,287.0,1.5,14.0,483.0,597.49,468.52
2016,5,4,15,45,252.5,271.5,1.55,14.0,429.0,532.0,421.16
2016,5,4,16,0,206.0,256.0,1.6,14.0,375.0,453.01,362.48
2016,5,4,16,15,291.0,218.5,1.6,13.5,370.5,488.91,394.45
2016,5,4,16,30,376.0,181.0,1.6,13.0,366.0,501.61,407.85
2016,5,4,16,45,421.5,151.0,1.6,13.0,337.0,500.05,408.18
2016,5,4,17,0,467.0,121.0,1.6,13.0,308.0,478.03,392.59
2016,5,4,17,15,410.0,115.0,1.55,12.5,262.5,412.25,340.58
2016,5,4,17,30,353.0,109.0,1.5,12.0,217.0,350.95,290.87
2016,5,4,17,45,316.5,91.5,1.45,12.0,174.5,292.59,241.88
2016,5,4,18,0,280.0,74.0,1.4,12.0,132.0,237.5,194.13
2016,5,4,18,15,212.0,57.0,1.3,11.5,94.0,173.16,138.08
2016,5,4,18,30,144.0,40.0,1.2,11.0,56.0,108.59,81.26
2016,5,4,18,45,72.0,20.0,1.15,11.0,28.0,50.07,20.23
2016,5,4,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,0.85,10.0,6.5,5.91,0.0
2016,5,5,5,30,0.0,13.0,0.9,10.0,13.0,11.44,0.0
2016,5,5,5,45,10.0,32.0,1.0,10.5,33.5,27.35,17.6
2016,5,5,6,0,20.0,51.0,1.1,11.0,54.0,42.5,32.08
2016,5,5,6,15,37.5,73.0,1.1,11.0,81.0,59.44,47.77
2016,5,5,6,30,55.0,95.0,1.1,11.0,108.0,76.05,62.95
2016,5,5,6,45,73.5,115.0,1.15,11.0,137.5,91.12,76.49
2016,5,5,7,0,92.0,135.0,1.2,11.0,167.0,101.85,85.91
2016,5,5,7,15,102.0,158.5,1.2,11.0,199.0,117.39,99.37
2016,5,5,7,30,112.0,182.0,1.2,11.0,231.0,132.4,112.14
2016,5,5,7,45,56.5,169.0,1.2,11.5,194.0,137.32,108.91
2016,5,5,8,0,1.0,156.0,1.2,12.0,157.0,132.83,106.29
2016,5,5,8,15,0.5,114.0,1.2,12.0,114.5,100.02,78.8
2016,5,5,8,30,0.0,72.0,1.2,12.0,72.0,63.76,48.35
2016,5,5,8,45,0.0,88.0,1.2,12.5,88.0,78.03,60.07
2016,5,5,9,0,0.0,104.0,1.2,13.0,104.0,92.07,71.38
2016,5,5,9,15,10.0,188.0,1.15,13.0,195.5,168.22,133.1
2016,5,5,9,30,20.0,272.0,1.1,13.0,287.0,244.91,193.44
2016,5,5,9,45,51.0,327.0,1.1,13.0,368.0,307.86,241.88
2016,5,5,10,0,82.0,382.0,1.1,13.0,449.0,377.94,295.0
2016,5,5,10,15,55.0,360.5,1.1,13.0,406.0,350.82,273.62
2016,5,5,10,30,28.0,339.0,1.1,13.0,363.0,319.76,249.54
2016,5,5,10,45,42.5,374.0,1.1,13.5,411.0,365.62,284.09
2016,5,5,11,0,57.0,409.0,1.1,14.0,459.0,413.57,319.15
2016,5,5,11,15,59.0,413.0,1.1,14.0,466.5,424.92,327.13
2016,5,5,11,30,61.0,417.0,1.1,14.0,474.0,436.21,335.36
2016,5,5,11,45,35.0,306.0,1.1,14.0,339.0,314.14,243.76
2016,5,5,12,0,9.0,195.0,1.1,14.0,204.0,183.35,142.59
2016,5,5,12,15,50.5,325.5,1.1,14.0,372.5,353.45,275.69
2016,5,5,12,30,92.0,456.0,1.1,14.0,541.0,525.35,401.84
2016,5,5,12,45,103.0,455.5,1.15,14.0,550.5,540.99,412.38
2016,5,5,13,0,114.0,455.0,1.2,14.0,560.0,571.07,434.57
2016,5,5,13,15,64.5,368.0,1.2,14.0,427.0,421.81,325.3
2016,5,5,13,30,15.0,281.0,1.2,14.0,294.0,273.08,212.63
2016,5,5,13,45,16.5,285.5,1.25,14.0,300.0,279.67,218.83
2016,5,5,14,0,18.0,290.0,1.3,14.0,306.0,286.33,224.33
2016,5,5,14,15,93.5,338.5,1.3,14.0,413.0,429.03,335.96
2016,5,5,14,30,169.0,387.0,1.3,14.0,520.0,575.43,444.88
2016,5,5,14,45,171.5,367.5,1.35,14.0,498.0,557.09,431.62
2016,5,5,15,0,174.0,348.0,1.4,14.0,476.0,537.67,419.01
2016,5,5,15,15,223.0,320.5,1.4,13.5,474.5,551.89,433.12
2016,5,5,15,30,272.0,293.0,1.4,13.0,473.0,579.04,456.22
2016,5,5,15,45,289.0,267.5,1.4,13.0,446.0,559.24,443.22
2016,5,5,16,0,306.0,242.0,1.4,13.0,419.0,537.0,428.66
2016,5,5,16,15,298.0,220.0,1.35,12.5,380.0,495.88,399.44
2016,5,5,16,30,290.0,198.0,1.3,12.0,341.0,454.17,369.27
2016,5,5,16,45,253.0,179.5,1.3,12.0,294.5,394.84,323.5
2016,5,5,17,0,216.0,161.0,1.3,12.0,248.0,337.93,278.65
2016,5,5,17,15,178.0,146.0,1.2,11.5,211.0,276.27,229.08
2016,5,5,17,30,140.0,131.0,1.1,11.0,174.0,230.31,191.1
2016,5,5,17,45,203.5,107.5,1.0,11.0,157.0,241.06,199.67
2016,5,5,18,0,267.0,84.0,0.9,11.0,140.0,234.28,191.8
2016,5,5,18,15,189.5,65.0,0.9,11.0,99.0,165.4,131.93
2016,5,5,18,30,112.0,46.0,0.9,11.0,58.0,105.01,79.01
2016,5,5,18,45,56.0,23.0,0.95,11.0,29.0,49.52,22.65
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,11.5,2.5,9.0,11.5,10.46,0.0
2016,5,6,5,30,0.0,23.0,2.5,9.0,23.0,19.58,1.38
2016,5,6,5,45,116.5,40.0,2.5,9.5,57.5,31.78,21.58
2016,5,6,6,0,233.0,57.0,2.5,10.0,92.0,43.6,33.19
2016,5,6,6,15,308.5,71.0,2.45,10.0,136.0,53.41,42.56
2016,5,6,6,30,384.0,85.0,2.4,10.0,180.0,62.89,51.4
2016,5,6,6,45,420.5,100.5,2.35,10.0,226.5,72.89,60.5
2016,5,6,7,0,457.0,116.0,2.3,10.0,273.0,82.44,68.99
2016,5,6,7,15,499.0,125.0,2.15,10.0,322.5,87.07,72.93
2016,5,6,7,30,541.0,134.0,2.0,10.0,372.0,91.47,76.59
2016,5,6,7,45,572.5,142.0,1.95,10.5,420.5,129.0,86.57
2016,5,6,8,0,604.0,150.0,1.9,11.0,469.0,178.36,118.06
2016,5,6,8,15,565.0,172.0,1.75,11.5,492.0,228.73,160.39
2016,5,6,8,30,526.0,194.0,1.6,12.0,515.0,274.67,201.38
2016,5,6,8,45,299.5,250.5,1.45,12.5,436.5,288.76,221.86
2016,5,6,9,0,73.0,307.0,1.3,13.0,358.0,279.46,219.81
2016,5,6,9,15,130.5,335.5,1.15,13.0,432.0,331.13,259.24
2016,5,6,9,30,188.0,364.0,1.0,13.0,506.0,393.67,306.34
2016,5,6,9,45,109.5,344.0,0.9,13.5,428.0,351.9,273.81
2016,5,6,10,0,31.0,324.0,0.8,14.0,350.0,299.64,232.9
2016,5,6,10,15,47.0,360.0,0.7,14.0,400.5,345.19,267.4
2016,5,6,10,30,63.0,396.0,0.6,14.0,451.0,393.13,302.32
2016,5,6,10,45,296.0,374.5,0.55,14.0,639.0,557.72,425.48
2016,5,6,11,0,529.0,353.0,0.5,14.0,827.0,741.53,554.15
2016,5,6,11,15,424.0,399.5,0.5,14.0,783.5,724.84,538.22
2016,5,6,11,30,319.0,446.0,0.5,14.0,740.0,696.15,516.62
2016,5,6,11,45,310.5,449.0,0.5,14.0,736.0,708.83,525.5
2016,5,6,12,0,302.0,452.0,0.5,14.0,732.0,719.79,532.62
2016,5,6,12,15,314.5,449.0,0.5,14.0,740.5,742.86,548.44
2016,5,6,12,30,327.0,446.0,0.5,14.0,749.0,764.95,563.38
2016,5,6,12,45,218.0,450.5,0.5,14.0,652.0,661.6,491.21
2016,5,6,13,0,109.0,455.0,0.5,14.0,555.0,551.16,413.18
2016,5,6,13,15,110.0,446.5,0.5,14.0,545.5,547.97,412.64
2016,5,6,13,30,111.0,438.0,0.5,14.0,536.0,544.12,410.44
2016,5,6,13,45,75.5,397.5,0.55,14.0,463.5,468.83,356.77
2016,5,6,14,0,40.0,357.0,0.6,14.0,391.0,392.69,301.59
2016,5,6,14,15,20.0,242.5,0.6,14.0,259.5,255.1,198.6
2016,5,6,14,30,0.0,128.0,0.6,14.0,128.0,114.77,88.37
2016,5,6,14,45,76.0,239.0,0.6,14.0,294.5,323.24,255.94
2016,5,6,15,0,152.0,350.0,0.6,14.0,461.0,518.27,401.04
2016,5,6,15,15,146.5,328.5,0.6,14.0,430.5,488.55,378.18
2016,5,6,15,30,141.0,307.0,0.6,14.0,400.0,458.28,357.17
2016,5,6,15,45,116.0,281.0,0.65,14.0,354.0,405.19,318.57
2016,5,6,16,0,91.0,255.0,0.7,14.0,308.0,338.09,268.58
2016,5,6,16,15,221.5,221.5,0.75,14.0,335.0,420.09,336.76
2016,5,6,16,30,352.0,188.0,0.8,14.0,362.0,490.23,393.16
2016,5,6,16,45,176.0,146.5,0.85,14.0,233.5,299.18,243.23
2016,5,6,17,0,0.0,105.0,0.9,14.0,105.0,95.56,75.05
2016,5,6,17,15,0.0,90.0,0.9,13.5,90.0,81.55,64.08
2016,5,6,17,30,0.0,75.0,0.9,13.0,75.0,67.53,52.43
2016,5,6,17,45,0.0,60.0,0.9,13.0,60.0,53.5,40.44
2016,5,6,18,0,0.0,45.0,0.9,13.0,45.0,39.72,28.48
2016,5,6,18,15,0.0,32.0,0.95,12.5,32.0,28.2,18.39
2016,5,6,18,30,0.0,19.0,1.0,12.0,19.0,16.71,8.24
2016,5,6,18,45,0.0,10.5,1.05,11.5,10.5,9.22,0.18
2016,5,6,19,0,0.0,2.0,1.1,11.0,2.0,1.82,0.0
2016,5,6,19,15,0.0,1.0,1.1,10.5,1.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,0.9,10.0,1.5,1.36,0.0
2016,5,7,5,30,0.0,3.0,0.9,10.0,3.0,2.63,0.0
2016,5,7,5,45,0.0,8.5,0.95,10.5,8.5,7.46,0.77
2016,5,7,6,0,0.0,14.0,1.0,11.0,14.0,12.3,5.34
2016,5,7,6,15,0.0,21.0,1.0,11.0,21.0,18.46,11.07
2016,5,7,6,30,0.0,28.0,1.0,11.0,28.0,24.64,16.78
2016,5,7,6,45,0.0,35.5,1.05,11.0,35.5,31.28,22.83
2016,5,7,7,0,0.0,43.0,1.1,11.0,43.0,37.92,28.8
2016,5,7,7,15,0.0,66.5,1.15,11.0,66.5,58.77,47.45
2016,5,7,7,30,0.0,90.0,1.2,11.0,90.0,78.92,65.18
2016,5,7,7,45,0.0,76.0,1.25,11.0,76.0,67.24,52.04
2016,5,7,8,0,0.0,62.0,1.3,11.0,62.0,54.82,41.32
2016,5,7,8,15,0.0,100.5,1.35,11.0,100.5,88.67,69.75
2016,5,7,8,30,0.0,139.0,1.4,11.0,139.0,121.17,96.54
2016,5,7,8,45,0.0,115.0,1.45,11.5,115.0,101.38,79.64
2016,5,7,9,0,0.0,91.0,1.5,12.0,91.0,80.74,62.21
2016,5,7,9,15,0.0,65.5,1.5,12.0,65.5,58.07,43.22
2016,5,7,9,30,0.0,40.0,1.5,12.0,40.0,35.44,24.22
2016,5,7,9,45,4.5,125.5,1.5,12.0,129.5,113.49,88.91
2016,5,7,10,0,9.0,211.0,1.5,12.0,219.0,190.96,151.35
2016,5,7,10,15,7.0,188.5,1.5,12.0,195.0,171.11,135.01
2016,5,7,10,30,5.0,166.0,1.5,12.0,171.0,150.68,118.46
2016,5,7,10,45,2.5,122.5,1.5,12.0,125.0,110.78,86.01
2016,5,7,11,0,0.0,79.0,1.5,12.0,79.0,70.33,52.82
2016,5,7,11,15,1.0,112.5,1.5,12.0,114.0,101.07,78.08
2016,5,7,11,30,2.0,146.0,1.5,12.0,149.0,132.08,103.21
2016,5,7,11,45,8.5,217.0,1.5,12.5,225.5,202.2,159.21
2016,5,7,12,0,15.0,288.0,1.5,13.0,302.0,273.8,214.86
2016,5,7,12,15,19.0,316.0,1.45,13.0,333.5,304.7,238.42
2016,5,7,12,30,23.0,344.0,1.4,13.0,365.0,336.18,262.38
2016,5,7,12,45,18.5,307.5,1.4,13.0,324.5,298.82,233.64
2016,5,7,13,0,14.0,271.0,1.4,13.0,284.0,260.97,204.58
2016,5,7,13,15,10.5,227.0,1.35,13.0,237.0,216.77,170.19
2016,5,7,13,30,7.0,183.0,1.3,13.0,190.0,172.52,135.31
2016,5,7,13,45,6.5,178.5,1.3,13.0,185.0,168.0,131.96
2016,5,7,14,0,6.0,174.0,1.3,13.0,180.0,163.42,128.45
2016,5,7,14,15,3.5,159.0,1.25,13.0,162.5,147.0,115.31
2016,5,7,14,30,1.0,144.0,1.2,13.0,145.0,130.59,102.14
2016,5,7,14,45,5.0,178.0,1.2,13.0,182.0,166.59,131.64
2016,5,7,15,0,9.0,212.0,1.2,13.0,219.0,203.48,161.49
2016,5,7,15,15,6.0,191.5,1.15,12.5,196.0,181.1,143.9
2016,5,7,15,30,3.0,171.0,1.1,12.0,173.0,158.83,126.42
2016,5,7,15,45,7.0,182.0,1.05,12.0,186.5,173.72,139.09
2016,5,7,16,0,11.0,193.0,1.0,12.0,200.0,188.98,151.95
2016,5,7,16,15,8.0,177.0,0.95,12.0,182.0,171.22,137.76
2016,5,7,16,30,5.0,161.0,0.9,12.0,164.0,153.67,123.74
2016,5,7,16,45,2.5,102.5,0.85,12.0,104.0,94.09,74.55
2016,5,7,17,0,0.0,44.0,0.8,12.0,44.0,38.82,27.84
2016,5,7,17,15,0.0,37.5,0.75,12.0,37.5,33.05,23.02
2016,5,7,17,30,0.0,31.0,0.7,12.0,31.0,27.3,18.09
2016,5,7,17,45,0.0,25.0,0.65,12.0,25.0,22.0,13.49
2016,5,7,18,0,0.0,19.0,0.6,12.0,19.0,16.7,8.83
2016,5,7,18,15,0.0,13.5,0.55,11.5,13.5,11.85,4.54
2016,5,7,18,30,0.0,8.0,0.5,11.0,8.0,7.02,0.23
2016,5,7,18,45,0.0,4.5,0.45,11.0,4.5,3.94,0.0
2016,5,7,19,0,0.0,1.0,0.4,11.0,1.0,0.91,0.0
2016,5,7,19,15,0.0,0.5,0.35,11.0,0.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,5,15,63.0,11.0,1.1,10.0,14.5,10.01,0.0
2016,5,8,5,30,126.0,22.0,1.1,10.0,29.0,17.27,3.69
2016,5,8,5,45,240.0,35.0,1.15,10.0,66.0,27.2,17.89
2016,5,8,6,0,354.0,48.0,1.2,10.0,103.0,38.17,28.5
2016,5,8,6,15,431.0,57.5,1.2,10.0,149.0,44.44,34.59
2016,5,8,6,30,508.0,67.0,1.2,10.0,195.0,50.49,40.27
2016,5,8,6,45,254.0,75.0,1.2,10.5,139.0,53.51,42.97
2016,5,8,7,0,0.0,83.0,1.2,11.0,83.0,72.2,59.57
2016,5,8,7,15,0.0,72.0,1.2,11.0,72.0,63.67,51.76
2016,5,8,7,30,0.0,61.0,1.2,11.0,61.0,53.9,42.88
2016,5,8,7,45,0.0,107.0,1.2,11.5,107.0,93.21,73.91
2016,5,8,8,0,0.0,153.0,1.2,12.0,153.0,130.54,104.5
2016,5,8,8,15,22.5,203.0,1.2,12.0,217.0,174.94,139.46
2016,5,8,8,30,45.0,253.0,1.2,12.0,281.0,215.58,171.0
2016,5,8,8,45,95.5,289.0,1.2,12.5,354.0,264.15,207.64
2016,5,8,9,0,146.0,325.0,1.2,13.0,427.0,315.5,246.52
2016,5,8,9,15,497.0,220.5,1.15,13.0,593.5,391.11,302.27
2016,5,8,9,30,848.0,116.0,1.1,13.0,760.0,510.02,393.3
2016,5,8,9,45,856.5,118.5,1.1,13.5,794.0,564.68,435.82
2016,5,8,10,0,865.0,121.0,1.1,14.0,828.0,618.5,476.69
2016,5,8,10,15,442.5,214.5,1.1,14.0,577.0,476.3,371.1
2016,5,8,10,30,20.0,308.0,1.1,14.0,326.0,285.49,221.58
2016,5,8,10,45,15.0,260.0,1.15,14.5,273.5,241.66,188.33
2016,5,8,11,0,10.0,212.0,1.2,15.0,221.0,196.5,152.86
2016,5,8,11,15,9.5,203.5,1.2,15.0,212.0,189.36,147.34
2016,5,8,11,30,9.0,195.0,1.2,15.0,203.0,182.05,141.55
2016,5,8,11,45,15.5,267.0,1.3,15.5,281.5,253.77,197.34
2016,5,8,12,0,22.0,339.0,1.4,16.0,360.0,327.13,252.77
2016,5,8,12,15,95.5,407.0,1.45,16.0,496.0,473.99,363.92
2016,5,8,12,30,169.0,475.0,1.5,16.0,632.0,629.35,476.07
2016,5,8,12,45,205.5,466.0,1.6,16.0,655.0,664.07,501.13
2016,5,8,13,0,242.0,457.0,1.7,16.0,678.0,698.65,527.15
2016,5,8,13,15,127.0,348.5,1.75,15.5,464.5,478.79,369.1
2016,5,8,13,30,12.0,240.0,1.8,15.0,251.0,230.91,179.77
2016,5,8,13,45,18.5,282.0,1.9,15.0,298.5,278.06,217.83
2016,5,8,14,0,25.0,324.0,2.0,15.0,346.0,342.52,267.78
2016,5,8,14,15,32.5,329.5,2.05,15.0,356.5,357.53,279.69
2016,5,8,14,30,40.0,335.0,2.1,15.0,367.0,372.59,291.91
2016,5,8,14,45,27.0,289.5,2.2,15.0,311.0,312.72,246.12
2016,5,8,15,0,14.0,244.0,2.3,15.0,255.0,239.64,189.3
2016,5,8,15,15,22.0,251.0,2.4,14.5,266.5,254.92,202.82
2016,5,8,15,30,30.0,258.0,2.5,14.0,278.0,285.41,228.16
2016,5,8,15,45,32.5,244.0,2.6,14.0,264.0,273.52,219.43
2016,5,8,16,0,35.0,230.0,2.7,14.0,250.0,261.38,210.58
2016,5,8,16,15,193.0,210.0,2.75,13.5,308.0,382.88,313.71
2016,5,8,16,30,351.0,190.0,2.8,13.0,366.0,490.92,403.17
2016,5,8,16,45,509.5,139.0,2.85,13.0,364.0,549.46,452.25
2016,5,8,17,0,668.0,88.0,2.9,13.0,362.0,583.76,481.69
2016,5,8,17,15,626.0,82.5,2.9,12.5,311.0,518.1,430.0
2016,5,8,17,30,584.0,77.0,2.9,12.0,260.0,454.79,378.93
2016,5,8,17,45,515.0,70.5,2.95,12.0,210.5,378.55,314.8
2016,5,8,18,0,446.0,64.0,3.0,12.0,161.0,308.27,253.71
2016,5,8,18,15,355.0,53.0,2.95,11.5,117.0,228.24,183.76
2016,5,8,18,30,264.0,42.0,2.9,11.0,73.0,161.98,124.4
2016,5,8,18,45,145.0,26.5,2.85,11.0,42.0,89.09,53.14
2016,5,8,19,0,26.0,11.0,2.8,11.0,11.0,16.59,0.0
2016,5,8,19,15,13.0,5.5,2.7,10.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,49.0,12.5,1.6,9.0,15.5,11.37,0.0
2016,5,9,5,30,98.0,25.0,1.6,9.0,31.0,20.25,6.59
2016,5,9,5,45,207.0,40.5,1.6,9.5,68.5,31.4,21.66
2016,5,9,6,0,316.0,56.0,1.6,10.0,106.0,42.87,32.7
2016,5,9,6,15,394.5,67.0,1.55,10.0,152.5,50.51,40.05
2016,5,9,6,30,473.0,78.0,1.5,10.0,199.0,59.62,48.5
2016,5,9,6,45,243.5,101.0,1.5,10.5,164.0,76.06,63.22
2016,5,9,7,0,14.0,124.0,1.5,11.0,129.0,102.89,86.86
2016,5,9,7,15,16.0,142.0,1.5,11.0,149.0,117.29,99.27
2016,5,9,7,30,18.0,160.0,1.5,11.0,169.0,131.57,111.41
2016,5,9,7,45,16.5,173.5,1.5,11.0,182.0,144.86,116.59
2016,5,9,8,0,15.0,187.0,1.5,11.0,195.0,158.26,127.1
2016,5,9,8,15,25.5,216.5,1.45,11.5,231.5,185.76,148.43
2016,5,9,8,30,36.0,246.0,1.4,12.0,268.0,208.44,165.68
2016,5,9,8,45,126.0,284.5,1.35,12.5,370.5,265.76,208.34
2016,5,9,9,0,216.0,323.0,1.3,13.0,473.0,339.64,264.21
2016,5,9,9,15,532.5,225.0,1.25,13.0,623.0,409.78,316.22
2016,5,9,9,30,849.0,127.0,1.2,13.0,773.0,517.83,399.32
2016,5,9,9,45,869.5,122.5,1.2,13.5,810.0,575.07,443.89
2016,5,9,10,0,890.0,118.0,1.2,14.0,847.0,630.73,486.21
2016,5,9,10,15,896.5,119.5,1.2,14.0,875.0,682.51,525.17
2016,5,9,10,30,903.0,121.0,1.2,14.0,903.0,732.72,561.9
2016,5,9,10,45,905.5,123.5,1.25,14.5,923.5,779.12,594.09
2016,5,9,11,0,908.0,126.0,1.3,15.0,944.0,823.21,622.69
2016,5,9,11,15,911.0,126.5,1.35,15.0,957.5,863.44,649.57
2016,5,9,11,30,914.0,127.0,1.4,15.0,971.0,901.04,674.58
2016,5,9,11,45,911.0,130.0,1.45,15.5,976.0,932.86,694.4
2016,5,9,12,0,908.0,133.0,1.5,16.0,981.0,961.46,712.06
2016,5,9,12,15,908.0,133.0,1.55,16.0,979.5,986.73,728.9
2016,5,9,12,30,908.0,133.0,1.6,16.0,978.0,1008.67,743.66
2016,5,9,12,45,903.0,134.0,1.7,16.0,968.0,1023.26,754.55
2016,5,9,13,0,898.0,135.0,1.8,16.0,958.0,1034.21,763.27
2016,5,9,13,15,894.5,134.0,1.85,16.0,941.5,1041.0,768.72
2016,5,9,13,30,891.0,133.0,1.9,16.0,925.0,1044.07,771.95
2016,5,9,13,45,886.0,131.5,2.0,16.0,901.5,1041.42,772.31
2016,5,9,14,0,881.0,130.0,2.1,16.0,878.0,1035.07,770.39
2016,5,9,14,15,873.0,128.5,2.15,16.0,847.5,1022.08,763.58
2016,5,9,14,30,865.0,127.0,2.2,16.0,817.0,1005.6,754.59
2016,5,9,14,45,854.5,124.5,2.3,16.0,780.5,992.82,748.71
2016,5,9,15,0,844.0,122.0,2.4,16.0,744.0,965.93,733.26
2016,5,9,15,15,830.5,119.5,2.45,15.5,702.5,933.19,714.65
2016,5,9,15,30,817.0,117.0,2.5,15.0,661.0,897.77,693.95
2016,5,9,15,45,796.5,114.5,2.55,15.0,614.5,853.71,665.59
2016,5,9,16,0,776.0,112.0,2.6,15.0,568.0,807.88,635.57
2016,5,9,16,15,752.0,108.0,2.6,14.5,519.0,759.98,604.34
2016,5,9,16,30,728.0,104.0,2.6,14.0,470.0,707.38,568.93
2016,5,9,16,45,692.0,100.0,2.65,14.0,418.0,645.51,524.83
2016,5,9,17,0,656.0,96.0,2.7,14.0,366.0,584.54,478.74
2016,5,9,17,15,611.5,89.5,2.75,13.5,314.5,516.6,426.46
2016,5,9,17,30,567.0,83.0,2.8,13.0,263.0,451.27,374.26
2016,5,9,17,45,508.0,74.0,2.85,13.0,213.5,378.44,313.36
2016,5,9,18,0,449.0,65.0,2.9,13.0,164.0,310.69,254.73
2016,5,9,18,15,357.5,53.5,2.85,12.5,119.5,229.7,184.36
2016,5,9,18,30,266.0,42.0,2.8,12.0,75.0,162.42,124.54
2016,5,9,18,45,150.5,26.5,2.8,11.5,43.5,91.16,56.32
2016,5,9,19,0,35.0,11.0,2.8,11.0,12.0,18.88,0.0
2016,5,9,19,15,17.5,5.5,2.75,10.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,5,15,73.0,12.0,1.1,11.5,16.5,10.91,0.0
2016,5,10,5,30,146.0,24.0,1.0,12.0,33.0,18.83,6.52
2016,5,10,5,45,262.0,36.5,0.9,12.5,71.5,28.35,18.85
2016,5,10,6,0,378.0,49.0,0.8,13.0,110.0,38.86,28.83
2016,5,10,6,15,454.0,58.0,0.75,13.0,157.0,44.7,34.44
2016,5,10,6,30,530.0,67.0,0.7,13.0,204.0,50.33,39.67
2016,5,10,6,45,584.5,73.5,0.65,13.5,255.5,53.62,42.56
2016,5,10,7,0,639.0,80.0,0.6,14.0,307.0,56.81,45.23
2016,5,10,7,15,676.0,85.0,0.6,14.5,358.5,58.62,46.6
2016,5,10,7,30,713.0,90.0,0.6,15.0,410.0,60.35,47.85
2016,5,10,7,45,742.0,93.5,0.6,15.5,461.0,111.58,64.09
2016,5,10,8,0,771.0,97.0,0.6,16.0,512.0,166.21,98.06
2016,5,10,8,15,791.5,100.5,0.6,16.0,560.5,222.68,142.53
2016,5,10,8,30,812.0,104.0,0.6,16.0,609.0,281.3,192.3
2016,5,10,8,45,829.0,106.5,0.6,16.5,653.5,339.91,242.54
2016,5,10,9,0,846.0,109.0,0.6,17.0,698.0,399.71,292.83
2016,5,10,9,15,858.0,111.5,0.65,17.0,738.0,461.57,344.07
2016,5,10,9,30,870.0,114.0,0.7,17.0,778.0,519.37,390.83
2016,5,10,9,45,871.5,120.0,0.75,17.5,810.5,574.2,433.19
2016,5,10,10,0,873.0,126.0,0.8,18.0,843.0,627.47,472.91
2016,5,10,10,15,880.0,127.5,0.85,18.0,870.5,678.73,510.96
2016,5,10,10,30,887.0,129.0,0.9,18.0,898.0,728.52,547.01
2016,5,10,10,45,893.0,129.5,1.0,18.5,919.5,775.02,579.46
2016,5,10,11,0,899.0,130.0,1.1,19.0,941.0,819.52,608.41
2016,5,10,11,15,902.0,131.0,1.15,19.0,954.5,859.83,634.82
2016,5,10,11,30,905.0,132.0,1.2,19.0,968.0,897.55,659.42
2016,5,10,11,45,906.5,131.5,1.3,19.0,974.5,929.84,681.19
2016,5,10,12,0,908.0,131.0,1.4,19.0,981.0,959.11,701.07
2016,5,10,12,15,907.5,131.0,1.45,19.0,979.5,983.84,717.34
2016,5,10,12,30,907.0,131.0,1.5,19.0,978.0,1005.23,731.58
2016,5,10,12,45,907.5,129.0,1.6,19.0,969.0,1022.2,743.89
2016,5,10,13,0,908.0,127.0,1.7,19.0,960.0,1035.6,754.07
2016,5,10,13,15,904.0,126.5,1.75,19.0,943.5,1042.36,759.42
2016,5,10,13,30,900.0,126.0,1.8,19.0,927.0,1045.39,762.6
2016,5,10,13,45,895.5,123.5,1.85,19.0,903.0,1042.11,761.92
2016,5,10,14,0,891.0,121.0,1.9,19.0,879.0,1035.08,759.01
2016,5,10,14,15,883.0,119.5,1.95,18.5,848.5,1021.93,753.71
2016,5,10,14,30,875.0,118.0,2.0,18.0,818.0,1005.26,746.2
2016,5,10,14,45,865.5,115.5,2.05,18.0,782.0,982.64,733.4
2016,5,10,15,0,856.0,113.0,2.1,18.0,746.0,956.81,718.47
2016,5,10,15,15,842.5,110.5,2.1,17.5,704.0,933.58,706.05
2016,5,10,15,30,829.0,108.0,2.1,17.0,662.0,897.9,685.02
2016,5,10,15,45,813.5,104.5,2.1,17.0,616.5,856.83,658.87
2016,5,10,16,0,798.0,101.0,2.1,17.0,571.0,813.67,630.97
2016,5,10,16,15,775.5,97.0,2.05,16.5,522.0,762.41,597.61
2016,5,10,16,30,753.0,93.0,2.0,16.0,473.0,710.15,562.89
2016,5,10,16,45,725.5,88.0,1.95,16.0,422.5,652.41,522.3
2016,5,10,17,0,698.0,83.0,1.9,16.0,372.0,597.81,482.3
2016,5,10,17,15,657.5,77.5,1.85,15.5,320.5,531.87,432.38
2016,5,10,17,30,617.0,72.0,1.8,15.0,269.0,468.11,382.36
2016,5,10,17,45,563.0,64.5,1.8,14.5,219.5,397.36,324.91
2016,5,10,18,0,509.0,57.0,1.8,14.0,170.0,331.12,268.85
2016,5,10,18,15,422.5,47.5,1.75,13.5,125.0,253.7,202.02
2016,5,10,18,30,336.0,38.0,1.7,13.0,80.0,185.53,141.59
2016,5,10,18,45,210.0,25.0,1.7,13.0,47.5,110.2,70.0
2016,5,10,19,0,84.0,12.0,1.7,13.0,15.0,32.24,0.0
2016,5,10,19,15,42.0,6.0,1.65,12.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,15,104.0,12.0,1.05,11.0,19.0,10.91,0.0
2016,5,11,5,30,208.0,24.0,1.1,11.0,38.0,19.65,7.85
2016,5,11,5,45,322.5,35.5,1.15,11.5,78.0,28.55,19.18
2016,5,11,6,0,437.0,47.0,1.2,12.0,118.0,37.12,27.42
2016,5,11,6,15,511.0,55.0,1.2,12.0,167.0,42.22,32.37
2016,5,11,6,30,585.0,63.0,1.2,12.0,216.0,47.18,36.99
2016,5,11,6,45,632.0,69.5,1.2,12.5,267.5,50.63,40.04
2016,5,11,7,0,679.0,76.0,1.2,13.0,319.0,53.93,42.83
2016,5,11,7,15,714.5,81.0,1.2,13.5,372.0,55.9,44.36
2016,5,11,7,30,750.0,86.0,1.2,14.0,425.0,63.65,50.95
2016,5,11,7,45,772.5,91.5,1.2,14.5,475.5,112.55,63.99
2016,5,11,8,0,795.0,97.0,1.2,15.0,526.0,169.77,100.51
2016,5,11,8,15,814.5,100.5,1.2,15.0,575.0,227.47,146.56
2016,5,11,8,30,834.0,104.0,1.2,15.0,624.0,287.17,197.99
2016,5,11,8,45,844.0,109.5,1.2,15.5,667.5,347.33,250.46
2016,5,11,9,0,854.0,115.0,1.2,16.0,711.0,407.89,302.31
2016,5,11,9,15,866.0,117.0,1.2,16.0,751.0,466.53,351.79
2016,5,11,9,30,878.0,119.0,1.2,16.0,791.0,527.44,401.31
2016,5,11,9,45,893.5,117.5,1.25,16.5,827.0,583.98,445.6
2016,5,11,10,0,909.0,116.0,1.3,17.0,863.0,640.25,488.25
2016,5,11,10,15,915.0,117.0,1.35,17.0,891.0,692.06,527.3
2016,5,11,10,30,921.0,118.0,1.4,17.0,919.0,742.21,564.2
2016,5,11,10,45,928.0,117.0,1.45,17.5,940.5,789.45,596.53
2016,5,11,11,0,935.0,116.0,1.5,18.0,962.0,834.64,625.58
2016,5,11,11,15,937.5,116.5,1.55,18.0,975.5,875.27,652.47
2016,5,11,11,30,940.0,117.0,1.6,18.0,989.0,913.16,677.42
2016,5,11,11,45,943.0,116.0,1.65,18.0,995.0,947.19,699.76
2016,5,11,12,0,946.0,115.0,1.7,18.0,1001.0,978.15,720.1
2016,5,11,12,15,945.0,115.0,1.75,18.0,999.0,1003.12,736.58
2016,5,11,12,30,944.0,115.0,1.8,18.0,997.0,1024.59,750.93
2016,5,11,12,45,937.5,117.5,1.85,18.0,986.5,1039.57,761.22
2016,5,11,13,0,931.0,120.0,1.9,18.0,976.0,1050.77,769.28
2016,5,11,13,15,927.0,119.0,1.9,18.0,959.0,1057.14,773.7
2016,5,11,13,30,923.0,118.0,1.9,18.0,942.0,1059.68,775.86
2016,5,11,13,45,915.5,118.5,1.9,18.0,917.0,1056.43,774.49
2016,5,11,14,0,908.0,119.0,1.9,18.0,892.0,1049.45,770.92
2016,5,11,14,15,900.0,117.5,1.85,17.5,861.5,1036.18,764.19
2016,5,11,14,30,892.0,116.0,1.8,17.0,831.0,1019.32,755.29
2016,5,11,14,45,881.0,114.0,1.75,17.0,794.0,995.55,740.54
2016,5,11,15,0,870.0,112.0,1.7,17.0,757.0,968.56,723.8
2016,5,11,15,15,857.0,109.5,1.65,16.5,715.0,936.13,704.8
2016,5,11,15,30,844.0,107.0,1.6,16.0,673.0,909.89,689.88
2016,5,11,15,45,828.5,104.0,1.55,16.0,627.0,869.01,663.57
2016,5,11,16,0,813.0,101.0,1.5,16.0,581.0,825.99,635.7
2016,5,11,16,15,791.0,97.0,1.45,15.5,531.5,774.65,602.78
2016,5,11,16,30,769.0,93.0,1.4,15.0,482.0,722.22,568.48
2016,5,11,16,45,741.5,88.0,1.35,15.0,431.0,663.86,528.03
2016,5,11,17,0,714.0,83.0,1.3,15.0,380.0,608.55,488.12
2016,5,11,17,15,673.5,77.5,1.25,14.5,328.0,541.9,438.3
2016,5,11,17,30,633.0,72.0,1.2,14.0,276.0,477.39,388.27
2016,5,11,17,45,579.5,64.5,1.2,13.5,226.0,406.12,331.06
2016,5,11,18,0,526.0,57.0,1.2,13.0,176.0,339.28,275.02
2016,5,11,18,15,439.0,48.0,1.15,12.5,130.0,261.28,208.07
2016,5,11,18,30,352.0,39.0,1.1,12.0,84.0,192.48,147.32
2016,5,11,18,45,222.5,26.0,1.1,12.0,50.0,115.82,75.63
2016,5,11,19,0,93.0,13.0,1.1,12.0,16.0,35.47,0.0
2016,5,11,19,15,46.5,6.5,1.1,11.5,8.0,5.91,0.0
2016,5,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,12,5,15,66.0,13.5,1.45,8.5,18.0,12.28,0.0
2016,5,12,5,30,132.0,27.0,1.5,9.0,36.0,21.15,9.62
2016,5,12,5,45,233.0,42.0,1.6,9.5,74.5,32.5,22.86
2016,5,12,6,0,334.0,57.0,1.7,10.0,113.0,43.54,33.4
2016,5,12,6,15,167.5,73.0,1.65,10.0,101.0,56.38,45.38
2016,5,12,6,30,1.0,89.0,1.6,10.0,89.0,74.72,62.1
2016,5,12,6,45,8.0,108.0,1.6,10.5,111.0,90.05,75.71
2016,5,12,7,0,15.0,127.0,1.6,11.0,133.0,105.28,88.92
2016,5,12,7,15,72.0,159.0,1.55,11.5,191.0,123.45,104.45
2016,5,12,7,30,129.0,191.0,1.5,12.0,249.0,138.1,116.6
2016,5,12,7,45,208.5,207.0,1.5,12.5,314.5,165.9,126.86
2016,5,12,8,0,288.0,223.0,1.5,13.0,380.0,198.09,146.46
2016,5,12,8,15,344.5,232.5,1.5,13.0,436.5,238.38,176.28
2016,5,12,8,30,401.0,242.0,1.5,13.0,493.0,280.69,209.61
2016,5,12,8,45,601.0,188.0,1.5,13.5,594.0,330.88,246.33
2016,5,12,9,0,801.0,134.0,1.5,14.0,695.0,404.37,303.74
2016,5,12,9,15,813.5,136.5,1.5,14.0,734.0,460.7,351.66
2016,5,12,9,30,826.0,139.0,1.5,14.0,773.0,517.26,398.42
2016,5,12,9,45,843.0,137.0,1.5,14.5,808.5,572.35,441.87
2016,5,12,10,0,860.0,135.0,1.5,15.0,844.0,627.2,483.66
2016,5,12,10,15,867.0,136.5,1.5,15.0,871.5,677.77,521.89
2016,5,12,10,30,874.0,138.0,1.5,15.0,899.0,726.89,558.05
2016,5,12,10,45,881.5,137.5,1.5,15.5,920.5,773.02,590.16
2016,5,12,11,0,889.0,137.0,1.5,16.0,942.0,817.29,618.61
2016,5,12,11,15,892.0,137.5,1.55,16.0,955.5,856.72,645.03
2016,5,12,11,30,895.0,138.0,1.6,16.0,969.0,893.6,669.64
2016,5,12,11,45,895.5,139.0,1.65,16.5,974.5,926.02,689.92
2016,5,12,12,0,896.0,140.0,1.7,17.0,980.0,955.46,708.17
2016,5,12,12,15,726.0,252.0,1.75,17.0,932.0,946.37,702.47
2016,5,12,12,30,556.0,364.0,1.8,17.0,884.0,911.02,674.75
2016,5,12,12,45,710.5,259.5,1.85,17.0,917.5,976.87,724.62
2016,5,12,13,0,865.0,155.0,1.9,17.0,951.0,1019.03,752.36
2016,5,12,13,15,861.0,153.5,1.9,16.5,934.5,1037.15,765.5
2016,5,12,13,30,857.0,152.0,1.9,16.0,918.0,1039.36,768.75
2016,5,12,13,45,846.0,153.5,1.95,16.0,893.0,1034.0,766.66
2016,5,12,14,0,835.0,155.0,2.0,16.0,868.0,1025.05,762.41
2016,5,12,14,15,826.5,152.5,2.0,16.0,837.5,1010.85,754.2
2016,5,12,14,30,818.0,150.0,2.0,16.0,807.0,993.24,743.87
2016,5,12,14,45,802.0,149.5,2.05,16.0,770.0,967.16,728.58
2016,5,12,15,0,786.0,149.0,2.1,16.0,733.0,938.18,711.34
2016,5,12,15,15,771.0,146.0,2.1,15.5,692.0,904.83,691.76
2016,5,12,15,30,756.0,143.0,2.1,15.0,651.0,874.83,674.33
2016,5,12,15,45,735.5,139.0,2.15,15.0,605.5,830.87,646.1
2016,5,12,16,0,715.0,135.0,2.2,15.0,560.0,785.35,616.4
2016,5,12,16,15,548.5,161.0,2.2,14.5,470.5,645.71,516.23
2016,5,12,16,30,382.0,187.0,2.2,14.0,381.0,509.92,413.4
2016,5,12,16,45,334.0,173.0,2.25,14.0,330.0,443.93,363.22
2016,5,12,17,0,286.0,159.0,2.3,14.0,279.0,381.14,313.8
2016,5,12,17,15,405.5,126.0,2.3,13.5,271.0,419.48,347.02
2016,5,12,17,30,525.0,93.0,2.3,13.0,263.0,436.7,361.54
2016,5,12,17,45,478.0,81.5,2.35,12.5,215.5,369.84,306.12
2016,5,12,18,0,431.0,70.0,2.4,12.0,168.0,303.96,249.94
2016,5,12,18,15,346.5,58.0,2.35,11.5,124.0,229.91,185.43
2016,5,12,18,30,262.0,46.0,2.3,11.0,80.0,165.19,127.96
2016,5,12,18,45,131.0,31.0,2.3,11.0,48.0,92.16,61.69
2016,5,12,19,0,0.0,16.0,2.3,11.0,16.0,14.55,0.0
2016,5,12,19,15,0.0,8.0,2.25,10.5,8.0,7.28,0.0
2016,5,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,11.0,1.85,9.5,11.0,10.01,0.0
2016,5,13,5,30,0.0,22.0,1.9,10.0,22.0,19.3,8.71
2016,5,13,5,45,19.0,41.0,1.95,10.5,44.5,34.57,24.62
2016,5,13,6,0,38.0,60.0,2.0,11.0,67.0,49.61,38.67
2016,5,13,6,15,51.5,81.5,1.95,11.0,94.0,66.05,53.86
2016,5,13,6,30,65.0,103.0,1.9,11.0,121.0,82.2,68.55
2016,5,13,6,45,79.0,123.5,1.9,11.5,149.5,97.45,81.99
2016,5,13,7,0,93.0,144.0,1.9,12.0,178.0,107.89,90.9
2016,5,13,7,15,259.5,148.0,1.9,12.0,262.0,106.19,89.12
2016,5,13,7,30,426.0,152.0,1.9,12.0,346.0,101.75,84.93
2016,5,13,7,45,226.0,177.5,1.9,12.5,282.0,141.27,106.06
2016,5,13,8,0,26.0,203.0,1.9,13.0,218.0,171.75,136.76
2016,5,13,8,15,21.5,211.5,1.9,13.0,224.5,181.52,144.42
2016,5,13,8,30,17.0,220.0,1.9,13.0,231.0,190.49,151.53
2016,5,13,8,45,22.0,244.0,1.95,13.5,259.5,213.94,169.66
2016,5,13,9,0,27.0,268.0,2.0,14.0,288.0,233.16,184.27
2016,5,13,9,15,38.0,299.5,2.05,14.0,328.5,267.2,210.8
2016,5,13,9,30,49.0,331.0,2.1,14.0,369.0,303.13,238.6
2016,5,13,9,45,95.0,368.0,2.2,14.5,445.5,364.07,285.22
2016,5,13,10,0,141.0,405.0,2.3,15.0,522.0,429.77,334.84
2016,5,13,10,15,265.5,391.5,2.35,15.0,620.0,510.93,397.33
2016,5,13,10,30,390.0,378.0,2.4,15.0,718.0,603.75,467.69
2016,5,13,10,45,662.0,246.5,2.5,15.0,840.0,714.42,553.88
2016,5,13,11,0,934.0,115.0,2.6,15.0,962.0,832.32,641.51
2016,5,13,11,15,936.5,115.5,2.65,15.0,975.5,872.79,668.61
2016,5,13,11,30,939.0,116.0,2.7,15.0,989.0,910.51,694.36
2016,5,13,11,45,941.0,116.0,2.8,15.0,995.5,944.45,717.84
2016,5,13,12,0,943.0,116.0,2.9,15.0,1002.0,975.3,739.24
2016,5,13,12,15,943.0,116.0,2.9,14.5,1000.5,1001.08,757.78
2016,5,13,12,30,943.0,116.0,2.9,14.0,999.0,1023.42,774.13
2016,5,13,12,45,946.0,112.5,2.9,14.0,991.5,1041.66,786.39
2016,5,13,13,0,949.0,109.0,2.9,14.0,984.0,1056.23,796.31
2016,5,13,13,15,946.0,108.5,2.8,13.5,967.5,1064.11,802.36
2016,5,13,13,30,943.0,108.0,2.7,13.0,951.0,1068.12,806.0
2016,5,13,13,45,942.0,104.5,2.65,13.0,928.5,1067.11,805.5
2016,5,13,14,0,941.0,101.0,2.6,13.0,906.0,1062.16,802.55
2016,5,13,14,15,935.0,100.0,2.55,13.0,876.0,1051.02,795.65
2016,5,13,14,30,929.0,99.0,2.5,13.0,846.0,1036.16,786.44
2016,5,13,14,45,924.5,95.5,2.5,13.0,811.0,1016.36,774.61
2016,5,13,15,0,920.0,92.0,2.5,13.0,776.0,992.97,760.42
2016,5,13,15,15,909.0,90.0,2.45,12.5,734.5,961.74,741.76
2016,5,13,15,30,898.0,88.0,2.4,12.0,693.0,927.56,720.99
2016,5,13,15,45,887.0,84.0,2.35,12.0,647.5,888.29,695.2
2016,5,13,16,0,876.0,80.0,2.3,12.0,602.0,846.48,667.41
2016,5,13,16,15,857.5,77.5,2.25,11.5,552.5,798.05,635.71
2016,5,13,16,30,839.0,75.0,2.2,11.0,503.0,748.18,602.4
2016,5,13,16,45,435.0,116.0,2.15,11.0,336.5,466.45,385.95
2016,5,13,17,0,31.0,157.0,2.1,11.0,170.0,179.66,147.04
2016,5,13,17,15,26.5,137.5,2.05,10.5,147.5,155.82,128.3
2016,5,13,17,30,22.0,118.0,2.0,10.0,125.0,124.84,102.4
2016,5,13,17,45,16.0,98.5,2.0,10.0,103.0,101.99,82.8
2016,5,13,18,0,10.0,79.0,2.0,10.0,81.0,79.63,63.31
2016,5,13,18,15,5.0,60.0,1.95,9.5,61.0,58.73,44.95
2016,5,13,18,30,0.0,41.0,1.9,9.0,41.0,38.08,26.69
2016,5,13,18,45,0.0,25.0,1.85,9.0,25.0,22.55,11.99
2016,5,13,19,0,0.0,9.0,1.8,9.0,9.0,7.91,0.0
2016,5,13,19,15,0.0,4.5,1.8,9.0,4.5,4.09,0.0
2016,5,13,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
