Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,137.5,12.0,1.45,10.0,22.5,10.91,0.0
2016,5,14,5,30,275.0,24.0,1.5,10.0,45.0,19.45,9.22
2016,5,14,5,45,383.5,33.0,1.55,10.5,86.0,26.15,17.32
2016,5,14,6,0,492.0,42.0,1.6,11.0,127.0,32.65,23.61
2016,5,14,6,15,559.0,48.5,1.6,11.0,175.5,36.75,27.6
2016,5,14,6,30,626.0,55.0,1.6,11.0,224.0,40.74,31.34
2016,5,14,6,45,313.0,73.0,1.6,11.5,157.5,52.08,41.5
2016,5,14,7,0,0.0,91.0,1.6,12.0,91.0,78.68,65.07
2016,5,14,7,15,7.0,125.0,1.55,12.0,128.5,105.4,88.43
2016,5,14,7,30,14.0,159.0,1.5,12.0,166.0,131.24,110.64
2016,5,14,7,45,18.0,179.5,1.5,12.5,189.0,149.75,119.8
2016,5,14,8,0,22.0,200.0,1.5,13.0,212.0,169.13,134.6
2016,5,14,8,15,16.5,203.5,1.45,13.0,213.0,174.56,138.76
2016,5,14,8,30,11.0,207.0,1.4,13.0,214.0,178.87,142.11
2016,5,14,8,45,16.5,232.5,1.35,13.5,243.5,203.18,160.84
2016,5,14,9,0,22.0,258.0,1.3,14.0,273.0,228.42,180.06
2016,5,14,9,15,16.5,245.0,1.3,14.0,257.0,218.47,171.95
2016,5,14,9,30,11.0,232.0,1.3,14.0,241.0,207.16,162.85
2016,5,14,9,45,23.0,285.5,1.3,14.0,304.5,260.39,204.45
2016,5,14,10,0,35.0,339.0,1.3,14.0,368.0,313.78,245.27
2016,5,14,10,15,77.0,385.0,1.3,14.0,452.0,384.5,299.04
2016,5,14,10,30,119.0,431.0,1.3,14.0,536.0,461.64,356.49
2016,5,14,10,45,126.0,443.5,1.3,14.5,557.0,488.74,375.15
2016,5,14,11,0,133.0,456.0,1.3,15.0,578.0,516.35,394.34
2016,5,14,11,15,155.0,465.0,1.3,15.0,608.5,553.43,421.26
2016,5,14,11,30,177.0,474.0,1.3,15.0,639.0,591.82,448.8
2016,5,14,11,45,195.5,475.5,1.35,15.0,659.0,621.18,470.09
2016,5,14,12,0,214.0,477.0,1.4,15.0,679.0,650.85,491.6
2016,5,14,12,15,146.5,465.5,1.4,15.0,603.5,587.67,445.15
2016,5,14,12,30,79.0,454.0,1.4,15.0,528.0,508.14,386.87
2016,5,14,12,45,129.0,461.5,1.45,15.0,581.5,582.38,442.79
2016,5,14,13,0,179.0,469.0,1.5,15.0,635.0,645.7,489.03
2016,5,14,13,15,106.5,420.0,1.5,15.0,518.5,529.37,404.12
2016,5,14,13,30,34.0,371.0,1.5,15.0,402.0,394.68,304.11
2016,5,14,13,45,30.0,350.0,1.55,15.0,376.5,371.29,287.76
2016,5,14,14,0,26.0,329.0,1.6,15.0,351.0,347.44,270.23
2016,5,14,14,15,36.5,338.5,1.65,15.0,369.0,369.54,287.98
2016,5,14,14,30,47.0,348.0,1.7,15.0,387.0,391.75,305.57
2016,5,14,14,45,130.0,350.5,1.75,15.0,449.5,493.87,385.54
2016,5,14,15,0,213.0,353.0,1.8,15.0,512.0,576.31,448.95
2016,5,14,15,15,126.5,314.5,1.8,14.5,407.5,450.78,354.59
2016,5,14,15,30,40.0,276.0,1.8,14.0,303.0,312.7,248.07
2016,5,14,15,45,21.5,224.0,1.8,14.0,238.5,227.85,181.8
2016,5,14,16,0,3.0,172.0,1.8,14.0,174.0,160.52,127.61
2016,5,14,16,15,23.0,187.5,1.8,14.0,199.5,193.3,155.61
2016,5,14,16,30,43.0,203.0,1.8,14.0,225.0,238.16,192.89
2016,5,14,16,45,58.0,187.0,1.85,14.0,213.0,232.03,188.84
2016,5,14,17,0,73.0,171.0,1.9,14.0,201.0,224.51,183.66
2016,5,14,17,15,65.0,149.5,1.85,13.5,174.0,194.28,159.32
2016,5,14,17,30,57.0,128.0,1.8,13.0,147.0,164.59,134.97
2016,5,14,17,45,279.5,95.0,1.8,13.0,162.5,263.56,218.76
2016,5,14,18,0,502.0,62.0,1.8,13.0,178.0,333.07,272.39
2016,5,14,18,15,417.5,52.5,1.75,12.5,133.0,256.85,205.93
2016,5,14,18,30,333.0,43.0,1.7,12.0,88.0,189.47,146.37
2016,5,14,18,45,166.5,31.5,1.65,12.0,54.0,103.25,70.91
2016,5,14,19,0,0.0,20.0,1.6,12.0,20.0,19.21,0.0
2016,5,14,19,15,0.0,10.0,1.6,11.5,10.0,9.1,0.0
2016,5,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,5,15,101.5,14.0,3.25,9.5,21.5,12.73,0.0
2016,5,15,5,30,203.0,28.0,3.3,10.0,43.0,21.96,11.46
2016,5,15,5,45,325.5,38.0,3.35,10.5,84.5,30.41,21.06
2016,5,15,6,0,448.0,48.0,3.4,11.0,126.0,37.6,28.02
2016,5,15,6,15,519.0,55.5,3.3,11.5,174.5,42.28,32.5
2016,5,15,6,30,590.0,63.0,3.2,12.0,223.0,46.82,36.65
2016,5,15,6,45,646.0,67.0,3.15,12.5,275.5,48.42,38.02
2016,5,15,7,0,702.0,71.0,3.1,13.0,328.0,54.88,43.64
2016,5,15,7,15,735.0,75.0,3.1,13.5,380.0,56.51,44.85
2016,5,15,7,30,768.0,79.0,3.1,14.0,432.0,58.08,45.99
2016,5,15,7,45,796.0,81.0,3.1,14.5,483.5,108.2,58.84
2016,5,15,8,0,824.0,83.0,3.1,15.0,535.0,164.51,95.14
2016,5,15,8,15,842.0,86.0,3.1,15.0,583.0,229.41,148.0
2016,5,15,8,30,860.0,89.0,3.1,15.0,631.0,289.0,200.38
2016,5,15,8,45,875.0,90.5,3.1,15.5,675.5,347.88,252.94
2016,5,15,9,0,890.0,92.0,3.1,16.0,720.0,407.54,305.48
2016,5,15,9,15,900.5,94.0,3.1,16.0,759.5,466.21,356.63
2016,5,15,9,30,911.0,96.0,3.1,16.0,799.0,524.65,406.11
2016,5,15,9,45,920.5,96.5,3.15,16.5,833.5,580.79,451.7
2016,5,15,10,0,930.0,97.0,3.2,17.0,868.0,636.06,495.12
2016,5,15,10,15,935.5,98.5,3.3,17.0,895.5,688.52,536.3
2016,5,15,10,30,941.0,100.0,3.4,17.0,923.0,739.26,575.24
2016,5,15,10,45,942.5,102.0,3.5,17.5,943.0,785.57,607.89
2016,5,15,11,0,944.0,104.0,3.6,18.0,963.0,829.39,637.44
2016,5,15,11,15,946.5,104.5,3.65,18.0,976.5,870.0,665.46
2016,5,15,11,30,949.0,105.0,3.7,18.0,990.0,907.85,691.42
2016,5,15,11,45,947.5,107.0,3.8,18.0,995.5,940.68,714.14
2016,5,15,12,0,946.0,109.0,3.9,18.0,1001.0,970.26,734.65
2016,5,15,12,15,945.5,109.0,3.95,18.0,999.5,995.48,751.92
2016,5,15,12,30,945.0,109.0,4.0,18.0,998.0,1017.24,766.92
2016,5,15,12,45,942.5,109.0,4.05,18.0,988.5,1033.5,778.3
2016,5,15,13,0,940.0,109.0,4.1,18.0,979.0,1046.04,787.32
2016,5,15,13,15,936.5,108.5,4.1,17.5,962.5,1053.32,794.11
2016,5,15,13,30,933.0,108.0,4.1,17.0,946.0,1056.77,798.51
2016,5,15,13,45,929.5,106.5,4.15,17.0,922.5,1055.36,798.62
2016,5,15,14,0,926.0,105.0,4.2,17.0,899.0,1050.12,796.3
2016,5,15,14,15,919.0,103.5,4.25,17.0,869.0,1037.61,789.18
2016,5,15,14,30,912.0,102.0,4.3,17.0,839.0,1021.46,779.71
2016,5,15,14,45,902.5,100.0,4.35,17.0,802.5,998.8,765.83
2016,5,15,15,0,893.0,98.0,4.4,17.0,766.0,972.82,749.89
2016,5,15,15,15,881.5,96.0,4.4,16.5,724.5,941.85,731.37
2016,5,15,15,30,870.0,94.0,4.4,16.0,683.0,908.04,710.7
2016,5,15,15,45,851.5,92.5,4.45,16.0,637.0,866.03,682.93
2016,5,15,16,0,833.0,91.0,4.5,16.0,591.0,829.63,658.95
2016,5,15,16,15,812.5,88.0,4.45,15.5,542.0,780.21,625.58
2016,5,15,16,30,792.0,85.0,4.4,15.0,493.0,729.56,590.76
2016,5,15,16,45,761.5,82.0,4.4,15.0,441.0,670.65,548.06
2016,5,15,17,0,731.0,79.0,4.4,15.0,389.0,612.01,504.12
2016,5,15,17,15,693.5,74.5,4.35,14.5,337.5,550.34,455.9
2016,5,15,17,30,656.0,70.0,4.3,14.0,286.0,488.08,405.59
2016,5,15,17,45,595.5,64.5,4.25,13.5,235.0,414.4,344.16
2016,5,15,18,0,535.0,59.0,4.2,13.0,184.0,345.76,284.87
2016,5,15,18,15,452.5,50.0,4.15,12.5,138.0,269.25,217.63
2016,5,15,18,30,370.0,41.0,4.1,12.0,92.0,201.35,156.59
2016,5,15,18,45,241.0,29.0,4.05,12.0,56.5,125.1,87.25
2016,5,15,19,0,112.0,17.0,4.0,12.0,21.0,54.33,0.0
2016,5,15,19,15,56.0,8.5,3.95,11.5,10.5,18.92,0.0
2016,5,15,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,5,15,82.0,14.5,3.3,10.5,21.0,13.19,0.0
2016,5,16,5,30,164.0,29.0,3.3,11.0,42.0,22.66,12.25
2016,5,16,5,45,271.5,41.5,3.3,11.5,81.5,32.06,22.45
2016,5,16,6,0,379.0,54.0,3.3,12.0,121.0,42.62,32.39
2016,5,16,6,15,450.5,63.0,3.25,12.0,168.0,48.29,37.83
2016,5,16,6,30,522.0,72.0,3.2,12.0,215.0,53.76,42.89
2016,5,16,6,45,579.0,77.5,3.15,12.5,266.5,56.12,44.92
2016,5,16,7,0,636.0,83.0,3.1,13.0,318.0,58.45,46.81
2016,5,16,7,15,671.5,88.5,3.05,13.5,369.0,60.54,48.42
2016,5,16,7,30,707.0,94.0,3.0,14.0,420.0,62.5,49.88
2016,5,16,7,45,738.0,96.5,3.0,15.0,471.0,116.69,67.56
2016,5,16,8,0,769.0,99.0,3.0,16.0,522.0,170.24,101.8
2016,5,16,8,15,789.5,102.5,2.95,16.0,570.0,226.23,147.0
2016,5,16,8,30,810.0,106.0,2.9,16.0,618.0,284.34,197.55
2016,5,16,8,45,827.5,108.0,2.85,16.5,662.5,342.19,248.53
2016,5,16,9,0,845.0,110.0,2.8,17.0,707.0,401.26,299.84
2016,5,16,9,15,857.0,112.0,2.75,17.0,746.5,462.35,352.02
2016,5,16,9,30,869.0,114.0,2.7,17.0,786.0,519.24,399.55
2016,5,16,9,45,885.0,112.0,2.7,17.5,822.0,574.71,443.94
2016,5,16,10,0,901.0,110.0,2.7,18.0,858.0,629.97,486.72
2016,5,16,10,15,907.5,111.5,2.7,18.0,886.0,681.7,526.47
2016,5,16,10,30,914.0,113.0,2.7,18.0,914.0,731.87,564.05
2016,5,16,10,45,918.0,114.0,2.75,18.5,934.5,777.98,596.37
2016,5,16,11,0,922.0,115.0,2.8,19.0,955.0,821.88,625.33
2016,5,16,11,15,924.5,115.5,2.9,19.0,969.0,861.71,652.75
2016,5,16,11,30,927.0,116.0,3.0,19.0,983.0,898.86,678.25
2016,5,16,11,45,928.0,117.0,3.1,19.0,988.5,932.32,701.19
2016,5,16,12,0,929.0,118.0,3.2,19.0,994.0,962.74,722.08
2016,5,16,12,15,928.5,118.0,3.3,19.0,992.5,987.63,739.3
2016,5,16,12,30,928.0,118.0,3.4,19.0,991.0,1009.13,754.35
2016,5,16,12,45,925.0,118.0,3.5,19.5,982.0,1024.71,764.11
2016,5,16,13,0,922.0,118.0,3.6,20.0,973.0,1036.64,771.55
2016,5,16,13,15,918.5,117.5,3.7,19.5,956.5,1043.87,778.96
2016,5,16,13,30,915.0,117.0,3.8,19.0,940.0,1047.35,784.05
2016,5,16,13,45,909.0,116.5,3.9,19.0,916.0,1044.57,783.61
2016,5,16,14,0,903.0,116.0,4.0,19.0,892.0,1038.08,780.84
2016,5,16,14,15,895.5,114.5,4.05,19.0,862.0,1025.38,773.65
2016,5,16,14,30,888.0,113.0,4.1,19.0,832.0,1009.13,764.18
2016,5,16,14,45,873.0,113.5,4.15,19.0,794.5,984.33,748.93
2016,5,16,15,0,858.0,114.0,4.2,19.0,757.0,956.54,731.64
2016,5,16,15,15,845.0,111.5,4.25,18.5,715.5,933.87,719.25
2016,5,16,15,30,832.0,109.0,4.3,18.0,674.0,898.81,697.97
2016,5,16,15,45,808.0,109.0,4.35,18.0,627.0,854.44,668.61
2016,5,16,16,0,784.0,109.0,4.4,18.0,580.0,808.47,637.83
2016,5,16,16,15,761.5,105.0,4.4,17.5,531.5,757.99,604.12
2016,5,16,16,30,739.0,101.0,4.4,17.0,483.0,709.9,571.53
2016,5,16,16,45,709.0,96.5,4.4,17.0,432.0,651.78,529.5
2016,5,16,17,0,679.0,92.0,4.4,17.0,381.0,594.05,485.54
2016,5,16,17,15,638.5,86.0,4.35,16.5,330.0,528.61,434.74
2016,5,16,17,30,598.0,80.0,4.3,16.0,279.0,465.35,384.01
2016,5,16,17,45,540.5,73.0,4.3,15.5,229.5,394.36,325.33
2016,5,16,18,0,483.0,66.0,4.3,15.0,180.0,328.14,268.66
2016,5,16,18,15,399.5,56.0,4.2,14.5,135.0,252.79,203.08
2016,5,16,18,30,316.0,46.0,4.1,14.0,90.0,184.56,142.74
2016,5,16,18,45,202.0,32.0,4.1,13.5,56.0,114.49,80.12
2016,5,16,19,0,88.0,18.0,4.1,13.0,22.0,49.68,0.0
2016,5,16,19,15,44.0,9.0,4.05,12.5,11.0,16.99,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,137.0,13.0,1.8,12.5,24.5,11.82,0.0
2016,5,17,5,30,274.0,26.0,1.8,13.0,49.0,21.04,11.11
2016,5,17,5,45,377.5,36.0,1.8,13.5,90.5,28.55,19.27
2016,5,17,6,0,481.0,46.0,1.8,14.0,132.0,35.8,26.13
2016,5,17,6,15,548.5,53.0,1.8,14.5,181.0,40.16,30.25
2016,5,17,6,30,616.0,60.0,1.8,15.0,230.0,44.4,34.07
2016,5,17,6,45,660.5,65.5,1.8,15.5,281.5,47.22,36.5
2016,5,17,7,0,705.0,71.0,1.8,16.0,333.0,54.75,42.99
2016,5,17,7,15,738.0,75.5,1.75,16.5,385.0,56.78,44.54
2016,5,17,7,30,771.0,80.0,1.7,17.0,437.0,58.71,45.97
2016,5,17,7,45,794.5,83.5,1.7,17.5,487.5,110.84,59.98
2016,5,17,8,0,818.0,87.0,1.7,18.0,538.0,167.53,96.44
2016,5,17,8,15,836.5,90.0,1.7,18.0,586.0,225.56,142.9
2016,5,17,8,30,855.0,93.0,1.7,18.0,634.0,291.33,199.06
2016,5,17,8,45,869.0,95.5,1.7,18.5,678.5,350.32,250.38
2016,5,17,9,0,883.0,98.0,1.7,19.0,723.0,409.99,301.46
2016,5,17,9,15,893.5,100.0,1.7,19.0,762.5,468.2,350.7
2016,5,17,9,30,904.0,102.0,1.7,19.0,802.0,526.18,398.24
2016,5,17,9,45,913.5,102.5,1.7,19.5,836.5,581.89,441.76
2016,5,17,10,0,923.0,103.0,1.7,20.0,871.0,636.73,483.07
2016,5,17,10,15,929.0,104.5,1.7,20.0,899.0,689.1,522.15
2016,5,17,10,30,935.0,106.0,1.7,20.0,927.0,739.81,558.95
2016,5,17,10,45,938.0,107.5,1.75,20.5,947.5,786.44,590.42
2016,5,17,11,0,941.0,109.0,1.8,21.0,968.0,830.73,618.76
2016,5,17,11,15,943.5,109.5,1.85,21.0,981.0,871.18,645.45
2016,5,17,11,30,946.0,110.0,1.9,21.0,994.0,908.89,670.2
2016,5,17,11,45,945.5,111.0,1.95,21.0,1000.0,941.54,691.55
2016,5,17,12,0,945.0,112.0,2.0,21.0,1006.0,971.0,710.83
2016,5,17,12,15,944.5,112.0,2.05,21.0,1004.0,996.18,727.39
2016,5,17,12,30,944.0,112.0,2.1,21.0,1002.0,1017.93,741.82
2016,5,17,12,45,940.0,113.0,2.2,21.5,992.0,1033.72,751.69
2016,5,17,13,0,936.0,114.0,2.3,22.0,982.0,1045.8,759.31
2016,5,17,13,15,932.5,113.0,2.35,21.5,965.5,1052.6,766.05
2016,5,17,13,30,929.0,112.0,2.4,21.0,949.0,1055.59,770.54
2016,5,17,13,45,923.0,111.0,2.45,21.0,925.0,1052.26,769.66
2016,5,17,14,0,917.0,110.0,2.5,21.0,901.0,1045.15,766.51
2016,5,17,14,15,910.0,109.0,2.55,21.0,870.5,1033.35,760.45
2016,5,17,14,30,903.0,108.0,2.6,21.0,840.0,1017.95,752.16
2016,5,17,14,45,893.0,106.0,2.7,21.0,803.5,995.06,739.47
2016,5,17,15,0,883.0,104.0,2.8,21.0,767.0,968.92,724.59
2016,5,17,15,15,870.5,102.0,2.8,20.5,725.5,937.37,706.49
2016,5,17,15,30,858.0,100.0,2.8,20.0,684.0,903.07,686.37
2016,5,17,15,45,840.5,97.5,2.85,20.0,638.0,869.35,665.51
2016,5,17,16,0,823.0,95.0,2.9,20.0,592.0,825.14,637.04
2016,5,17,16,15,802.0,92.0,2.9,20.0,543.0,775.76,604.2
2016,5,17,16,30,781.0,89.0,2.9,20.0,494.0,725.2,569.99
2016,5,17,16,45,750.5,85.5,2.9,20.0,442.5,666.24,528.9
2016,5,17,17,0,720.0,82.0,2.9,20.0,391.0,607.57,486.43
2016,5,17,17,15,682.0,77.0,2.85,19.0,339.5,545.73,440.68
2016,5,17,17,30,644.0,72.0,2.8,18.0,288.0,483.2,392.6
2016,5,17,17,45,585.5,66.5,2.8,17.5,237.5,411.26,334.45
2016,5,17,18,0,527.0,61.0,2.8,17.0,187.0,344.13,278.1
2016,5,17,18,15,447.0,52.0,2.75,16.5,141.0,269.12,213.77
2016,5,17,18,30,367.0,43.0,2.7,16.0,95.0,202.4,155.14
2016,5,17,18,45,245.5,30.5,2.7,15.5,59.5,128.03,89.57
2016,5,17,19,0,124.0,18.0,2.7,15.0,24.0,59.19,1.29
2016,5,17,19,15,62.0,9.0,2.65,14.5,12.0,20.62,0.0
2016,5,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,111.0,14.0,1.65,15.0,24.0,11.03,0.0
2016,5,18,5,30,222.0,28.0,1.6,15.0,48.0,22.73,12.53
2016,5,18,5,45,320.0,39.5,1.55,15.5,87.5,31.47,21.65
2016,5,18,6,0,418.0,51.0,1.5,16.0,127.0,39.86,29.49
2016,5,18,6,15,485.5,59.5,1.4,16.5,174.5,45.24,34.48
2016,5,18,6,30,553.0,68.0,1.3,17.0,222.0,50.43,39.11
2016,5,18,6,45,597.5,75.0,1.25,18.0,271.5,54.08,42.14
2016,5,18,7,0,642.0,82.0,1.2,19.0,321.0,57.56,44.9
2016,5,18,7,15,676.0,87.0,1.15,19.0,371.5,59.32,46.28
2016,5,18,7,30,710.0,92.0,1.1,19.0,422.0,60.97,47.54
2016,5,18,7,45,731.5,97.5,1.1,19.0,471.0,111.75,62.26
2016,5,18,8,0,753.0,103.0,1.1,19.0,520.0,171.88,102.12
2016,5,18,8,15,772.5,107.0,1.15,19.0,567.0,227.0,145.7
2016,5,18,8,30,792.0,111.0,1.2,19.0,614.0,284.15,194.22
2016,5,18,8,45,803.5,115.5,1.25,19.5,656.5,341.0,243.12
2016,5,18,9,0,815.0,120.0,1.3,20.0,699.0,398.46,291.74
2016,5,18,9,15,827.0,122.5,1.35,20.0,737.5,454.83,338.89
2016,5,18,9,30,839.0,125.0,1.4,20.0,776.0,511.34,384.8
2016,5,18,9,45,853.5,123.5,1.5,20.5,810.5,566.97,428.19
2016,5,18,10,0,868.0,122.0,1.6,21.0,845.0,620.19,468.6
2016,5,18,10,15,874.5,123.5,1.6,21.0,872.5,670.29,505.87
2016,5,18,10,30,881.0,125.0,1.6,21.0,900.0,718.9,541.07
2016,5,18,10,45,887.5,125.0,1.65,21.0,921.0,764.52,573.64
2016,5,18,11,0,894.0,125.0,1.7,21.0,942.0,808.21,602.82
2016,5,18,11,15,897.0,125.5,1.7,21.0,955.5,847.38,628.25
2016,5,18,11,30,900.0,126.0,1.7,21.0,969.0,884.0,651.81
2016,5,18,11,45,902.5,125.5,1.75,21.0,975.5,916.58,673.17
2016,5,18,12,0,905.0,125.0,1.8,21.0,982.0,946.27,692.64
2016,5,18,12,15,905.0,125.0,1.9,21.0,980.5,971.07,709.59
2016,5,18,12,30,905.0,125.0,2.0,21.0,979.0,992.61,724.54
2016,5,18,12,45,900.0,127.0,2.1,21.0,969.5,1007.86,735.54
2016,5,18,13,0,895.0,129.0,2.2,21.0,960.0,1019.55,744.42
2016,5,18,13,15,892.0,128.0,2.3,20.5,944.5,1026.67,751.93
2016,5,18,13,30,889.0,127.0,2.4,20.0,929.0,1030.15,757.26
2016,5,18,13,45,882.0,127.0,2.5,20.0,905.5,1026.98,756.95
2016,5,18,14,0,875.0,127.0,2.6,20.0,882.0,1020.22,754.44
2016,5,18,14,15,868.0,125.0,2.65,19.5,853.0,1007.85,749.27
2016,5,18,14,30,861.0,123.0,2.7,19.0,824.0,992.02,741.89
2016,5,18,14,45,857.5,118.0,2.8,19.0,790.0,973.02,731.48
2016,5,18,15,0,854.0,113.0,2.9,19.0,756.0,950.62,718.75
2016,5,18,15,15,842.5,110.5,3.0,19.0,715.5,929.41,706.78
2016,5,18,15,30,831.0,108.0,3.1,19.0,675.0,895.86,686.19
2016,5,18,15,45,819.0,103.5,3.25,19.0,631.5,857.02,662.02
2016,5,18,16,0,807.0,99.0,3.4,19.0,588.0,815.89,635.81
2016,5,18,16,15,787.0,96.0,3.5,18.5,540.0,767.92,605.05
2016,5,18,16,30,767.0,93.0,3.6,18.0,492.0,718.74,572.67
2016,5,18,16,45,738.0,89.5,3.75,17.5,441.5,661.47,533.49
2016,5,18,17,0,709.0,86.0,3.9,17.0,391.0,607.26,494.51
2016,5,18,17,15,671.0,81.0,3.95,16.5,340.0,543.36,445.54
2016,5,18,17,30,633.0,76.0,4.0,16.0,289.0,481.34,396.3
2016,5,18,17,45,572.0,70.0,4.1,15.5,238.5,407.98,336.08
2016,5,18,18,0,511.0,64.0,4.2,15.0,188.0,339.69,278.03
2016,5,18,18,15,429.5,55.0,4.2,14.5,142.5,264.83,212.97
2016,5,18,18,30,348.0,46.0,4.2,14.0,97.0,198.34,153.94
2016,5,18,18,45,222.5,33.0,4.25,13.5,61.0,121.81,86.62
2016,5,18,19,0,97.0,20.0,4.3,13.0,25.0,55.05,6.97
2016,5,18,19,15,48.5,10.0,4.35,12.5,12.5,18.84,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,81.5,15.5,5.25,9.0,23.0,12.19,0.0
2016,5,19,5,30,163.0,31.0,5.4,9.0,46.0,24.16,14.24
2016,5,19,5,45,247.5,46.0,5.55,9.5,84.0,35.39,25.68
2016,5,19,6,0,332.0,61.0,5.7,10.0,122.0,46.27,35.97
2016,5,19,6,15,387.0,73.5,5.6,10.0,166.0,54.81,44.03
2016,5,19,6,30,442.0,86.0,5.5,10.0,210.0,63.03,51.6
2016,5,19,6,45,514.5,86.0,5.45,10.5,258.0,62.26,50.8
2016,5,19,7,0,587.0,86.0,5.4,11.0,306.0,60.13,48.67
2016,5,19,7,15,676.5,78.5,5.35,11.5,367.0,53.21,42.23
2016,5,19,7,30,766.0,71.0,5.3,12.0,428.0,51.88,40.81
2016,5,19,7,45,806.0,80.5,5.3,12.5,493.5,110.04,59.99
2016,5,19,8,0,846.0,90.0,5.3,13.0,559.0,174.02,102.91
2016,5,19,8,15,863.0,93.0,5.25,13.0,607.5,233.36,152.07
2016,5,19,8,30,880.0,96.0,5.2,13.0,656.0,300.22,211.37
2016,5,19,8,45,894.0,97.5,5.2,13.5,700.5,359.82,265.55
2016,5,19,9,0,908.0,99.0,5.2,14.0,745.0,420.04,319.69
2016,5,19,9,15,917.5,101.0,5.2,14.0,784.5,479.12,372.42
2016,5,19,9,30,927.0,103.0,5.2,14.0,824.0,537.83,423.45
2016,5,19,9,45,749.5,197.0,5.2,14.0,796.5,569.58,451.15
2016,5,19,10,0,572.0,291.0,5.2,14.0,769.0,587.06,465.17
2016,5,19,10,15,754.5,205.0,5.2,14.0,856.5,664.4,528.21
2016,5,19,10,30,937.0,119.0,5.2,14.0,944.0,751.69,598.24
2016,5,19,10,45,754.0,230.0,5.25,14.5,904.0,764.38,603.69
2016,5,19,11,0,571.0,341.0,5.3,15.0,864.0,757.8,594.18
2016,5,19,11,15,545.5,362.0,5.3,15.0,867.0,784.3,613.36
2016,5,19,11,30,520.0,383.0,5.3,15.0,870.0,807.61,629.75
2016,5,19,11,45,534.0,372.5,5.35,15.5,876.0,834.17,648.7
2016,5,19,12,0,548.0,362.0,5.4,16.0,882.0,859.21,666.38
2016,5,19,12,15,389.5,419.5,5.5,16.0,789.0,777.53,603.73
2016,5,19,12,30,231.0,477.0,5.6,16.0,696.0,685.76,532.61
2016,5,19,12,45,595.0,294.0,5.7,16.5,850.0,892.59,694.99
2016,5,19,13,0,959.0,111.0,5.8,17.0,1004.0,1064.11,817.67
2016,5,19,13,15,955.0,110.5,5.9,16.5,986.5,1071.12,824.35
2016,5,19,13,30,951.0,110.0,6.0,16.0,969.0,1074.25,829.47
2016,5,19,13,45,941.5,111.0,6.1,16.0,943.0,1069.55,827.63
2016,5,19,14,0,932.0,112.0,6.2,16.0,917.0,1061.05,823.27
2016,5,19,14,15,787.0,179.5,6.2,15.5,843.5,995.08,778.87
2016,5,19,14,30,642.0,247.0,6.2,15.0,770.0,924.33,729.81
2016,5,19,14,45,624.0,239.5,6.2,14.5,729.5,891.79,708.65
2016,5,19,15,0,606.0,232.0,6.2,14.0,689.0,856.92,685.36
2016,5,19,15,15,610.0,213.5,6.2,13.5,652.0,829.46,668.04
2016,5,19,15,30,614.0,195.0,6.2,13.0,615.0,798.97,648.2
2016,5,19,15,45,573.0,191.0,6.25,12.5,562.5,734.64,601.33
2016,5,19,16,0,532.0,187.0,6.3,12.0,510.0,677.51,558.99
2016,5,19,16,15,471.0,187.0,6.25,11.5,455.5,609.29,506.27
2016,5,19,16,30,410.0,187.0,6.2,11.0,401.0,543.76,454.66
2016,5,19,16,45,329.5,179.5,6.2,11.0,340.0,446.0,375.16
2016,5,19,17,0,249.0,172.0,6.2,11.0,279.0,368.71,310.75
2016,5,19,17,15,228.5,154.0,6.1,10.5,243.0,324.5,274.5
2016,5,19,17,30,208.0,136.0,6.0,10.0,207.0,281.68,238.55
2016,5,19,17,45,188.5,115.0,5.95,10.0,171.0,237.39,200.21
2016,5,19,18,0,169.0,94.0,5.9,10.0,135.0,194.67,162.45
2016,5,19,18,15,141.0,74.0,5.9,10.0,103.0,151.19,123.45
2016,5,19,18,30,113.0,54.0,5.9,10.0,71.0,110.41,86.54
2016,5,19,18,45,63.0,36.5,5.9,10.0,45.0,63.09,44.41
2016,5,19,19,0,13.0,19.0,5.9,10.0,19.0,21.76,1.68
2016,5,19,19,15,6.5,9.5,5.9,9.5,9.5,9.95,0.0
2016,5,19,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,5,15,122.0,16.0,4.25,8.0,26.5,12.61,0.0
2016,5,20,5,30,244.0,32.0,4.2,8.0,53.0,25.07,15.24
2016,5,20,5,45,355.0,41.5,4.2,8.5,95.5,33.19,23.89
2016,5,20,6,0,466.0,51.0,4.2,9.0,138.0,39.84,30.36
2016,5,20,6,15,534.0,58.5,4.2,9.0,186.5,44.44,34.83
2016,5,20,6,30,602.0,66.0,4.2,9.0,235.0,48.9,39.0
2016,5,20,6,45,650.5,71.0,4.25,9.5,287.0,51.15,40.94
2016,5,20,7,0,699.0,76.0,4.3,10.0,339.0,53.34,42.75
2016,5,20,7,15,732.0,80.5,4.25,10.0,391.0,60.47,49.02
2016,5,20,7,30,765.0,85.0,4.2,10.0,443.0,62.25,50.43
2016,5,20,7,45,788.5,89.0,4.2,10.5,493.5,115.56,65.6
2016,5,20,8,0,812.0,93.0,4.2,11.0,544.0,172.13,103.46
2016,5,20,8,15,830.5,96.0,4.2,11.0,592.0,229.66,151.23
2016,5,20,8,30,849.0,99.0,4.2,11.0,640.0,289.02,204.39
2016,5,20,8,45,568.0,209.5,4.2,11.5,582.5,337.32,256.82
2016,5,20,9,0,287.0,320.0,4.2,12.0,525.0,358.7,282.1
2016,5,20,9,15,235.5,348.0,4.15,12.0,522.5,384.2,304.17
2016,5,20,9,30,184.0,376.0,4.1,12.0,520.0,399.54,317.1
2016,5,20,9,45,107.0,353.5,4.1,12.0,438.5,356.31,283.6
2016,5,20,10,0,30.0,331.0,4.1,12.0,357.0,303.6,241.5
2016,5,20,10,15,156.5,377.5,4.1,12.0,515.5,428.24,340.89
2016,5,20,10,30,283.0,424.0,4.1,12.0,674.0,566.98,448.31
2016,5,20,10,45,360.5,404.5,4.1,12.5,730.0,626.05,493.02
2016,5,20,11,0,438.0,385.0,4.1,13.0,786.0,692.7,543.15
2016,5,20,11,15,687.5,252.0,4.05,13.0,892.5,800.38,628.1
2016,5,20,11,30,937.0,119.0,4.0,13.0,999.0,907.78,706.44
2016,5,20,11,45,935.0,121.5,4.0,13.0,1004.0,940.2,728.28
2016,5,20,12,0,933.0,124.0,4.0,13.0,1009.0,969.43,748.38
2016,5,20,12,15,690.5,266.5,4.0,13.0,921.0,921.57,713.68
2016,5,20,12,30,448.0,409.0,4.0,13.0,833.0,845.28,652.63
2016,5,20,12,45,685.0,268.0,4.05,13.0,909.5,954.73,738.83
2016,5,20,13,0,922.0,127.0,4.1,13.0,986.0,1042.84,800.46
2016,5,20,13,15,918.0,126.5,4.1,13.0,969.0,1049.72,804.93
2016,5,20,13,30,914.0,126.0,4.1,13.0,952.0,1052.87,807.64
2016,5,20,13,45,907.5,125.0,4.1,13.0,928.0,1049.26,805.88
2016,5,20,14,0,901.0,124.0,4.1,13.0,904.0,1041.93,801.75
2016,5,20,14,15,893.5,122.5,4.05,12.5,874.0,1029.45,795.33
2016,5,20,14,30,886.0,121.0,4.0,12.0,844.0,1013.44,786.58
2016,5,20,14,45,876.0,119.0,4.0,12.0,807.5,991.05,772.33
2016,5,20,15,0,866.0,117.0,4.0,12.0,771.0,965.47,755.89
2016,5,20,15,15,853.0,114.5,3.95,12.0,729.5,942.87,741.31
2016,5,20,15,30,840.0,112.0,3.9,12.0,688.0,907.8,717.76
2016,5,20,15,45,822.0,109.5,3.9,12.0,642.0,865.82,689.43
2016,5,20,16,0,804.0,107.0,3.9,12.0,596.0,821.89,659.39
2016,5,20,16,15,782.0,103.5,3.85,11.5,547.0,771.9,625.38
2016,5,20,16,30,760.0,100.0,3.8,11.0,498.0,720.83,589.95
2016,5,20,16,45,731.0,95.5,3.8,11.0,447.0,665.92,549.96
2016,5,20,17,0,702.0,91.0,3.8,11.0,396.0,608.13,505.64
2016,5,20,17,15,662.5,86.0,3.75,10.5,344.5,543.64,454.98
2016,5,20,17,30,623.0,81.0,3.7,10.0,293.0,481.13,404.24
2016,5,20,17,45,566.5,74.0,3.65,10.0,243.0,409.55,343.64
2016,5,20,18,0,510.0,67.0,3.6,10.0,193.0,342.57,285.13
2016,5,20,18,15,429.0,58.0,3.5,9.5,147.0,267.92,219.35
2016,5,20,18,30,348.0,49.0,3.4,9.0,101.0,199.84,158.22
2016,5,20,18,45,228.0,35.5,3.35,9.0,64.5,126.41,92.59
2016,5,20,19,0,108.0,22.0,3.3,9.0,28.0,61.0,18.49
2016,5,20,19,15,54.0,11.0,3.25,9.0,14.0,20.92,0.0
2016,5,20,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,6.5,1.25,8.0,6.5,5.7,0.0
2016,5,21,5,30,0.0,13.0,1.3,8.0,13.0,11.42,3.97
2016,5,21,5,45,0.0,24.0,1.4,8.5,24.0,21.13,13.24
2016,5,21,6,0,0.0,35.0,1.5,9.0,35.0,30.85,22.32
2016,5,21,6,15,0.0,47.5,1.55,9.0,47.5,41.92,32.6
2016,5,21,6,30,0.0,60.0,1.6,9.0,60.0,52.93,42.7
2016,5,21,6,45,0.0,73.5,1.7,9.0,73.5,64.39,53.04
2016,5,21,7,0,0.0,87.0,1.8,9.0,87.0,75.75,63.13
2016,5,21,7,15,1.5,118.0,1.8,9.0,119.0,100.45,84.99
2016,5,21,7,30,3.0,149.0,1.8,9.0,151.0,124.41,105.85
2016,5,21,7,45,1.5,150.5,1.8,9.0,151.5,127.63,103.39
2016,5,21,8,0,0.0,152.0,1.8,9.0,152.0,130.15,105.2
2016,5,21,8,15,2.0,164.0,1.75,9.0,165.0,141.21,113.98
2016,5,21,8,30,4.0,176.0,1.7,9.0,178.0,152.56,122.95
2016,5,21,8,45,28.5,241.0,1.7,9.5,261.0,208.2,167.22
2016,5,21,9,0,53.0,306.0,1.7,10.0,344.0,271.23,216.64
2016,5,21,9,15,70.0,334.5,1.7,10.0,388.0,307.33,244.7
2016,5,21,9,30,87.0,363.0,1.7,10.0,432.0,345.87,274.62
2016,5,21,9,45,53.5,330.5,1.7,10.0,373.5,310.8,247.07
2016,5,21,10,0,20.0,298.0,1.7,10.0,315.0,271.66,216.06
2016,5,21,10,15,19.0,299.0,1.7,10.0,315.5,274.27,218.08
2016,5,21,10,30,18.0,300.0,1.7,10.0,316.0,276.62,219.72
2016,5,21,10,45,76.5,380.5,1.7,10.5,450.5,393.64,310.97
2016,5,21,11,0,135.0,461.0,1.7,11.0,585.0,520.05,405.37
2016,5,21,11,15,100.0,451.5,1.7,11.0,544.5,489.67,381.13
2016,5,21,11,30,65.0,442.0,1.7,11.0,504.0,459.18,357.64
2016,5,21,11,45,62.5,442.0,1.7,11.0,502.0,463.03,360.63
2016,5,21,12,0,60.0,442.0,1.7,11.0,500.0,466.37,363.02
2016,5,21,12,15,64.0,445.5,1.7,11.0,507.0,478.64,372.3
2016,5,21,12,30,68.0,449.0,1.7,11.0,514.0,490.8,381.46
2016,5,21,12,45,170.5,453.5,1.75,11.0,613.5,612.0,473.94
2016,5,21,13,0,273.0,458.0,1.8,11.0,713.0,737.07,565.53
2016,5,21,13,15,338.0,423.0,1.8,11.0,733.0,774.03,592.98
2016,5,21,13,30,403.0,388.0,1.8,11.0,753.0,821.74,628.34
2016,5,21,13,45,373.0,393.5,1.85,11.0,724.5,789.56,605.9
2016,5,21,14,0,343.0,399.0,1.9,11.0,696.0,768.04,591.31
2016,5,21,14,15,286.5,396.5,1.9,11.0,639.0,710.39,549.89
2016,5,21,14,30,230.0,394.0,1.9,11.0,582.0,635.89,496.13
2016,5,21,14,45,281.0,364.0,1.95,11.5,583.5,669.1,522.72
2016,5,21,15,0,332.0,334.0,2.0,12.0,585.0,682.65,534.35
2016,5,21,15,15,184.0,304.5,2.0,12.0,443.0,491.1,390.17
2016,5,21,15,30,36.0,275.0,2.0,12.0,301.0,306.33,244.7
2016,5,21,15,45,29.0,249.5,2.05,12.0,269.5,273.46,219.92
2016,5,21,16,0,22.0,224.0,2.1,12.0,238.0,228.15,184.11
2016,5,21,16,15,71.0,226.0,2.1,11.5,264.5,284.13,232.03
2016,5,21,16,30,120.0,228.0,2.1,11.0,291.0,337.38,276.93
2016,5,21,16,45,134.5,204.5,2.15,11.0,269.0,318.5,262.77
2016,5,21,17,0,149.0,181.0,2.2,11.0,247.0,297.87,247.17
2016,5,21,17,15,363.0,135.0,2.15,10.5,267.0,400.53,334.75
2016,5,21,17,30,577.0,89.0,2.1,10.0,287.0,462.78,386.22
2016,5,21,17,45,521.5,81.0,2.05,10.0,238.0,392.85,327.15
2016,5,21,18,0,466.0,73.0,2.0,10.0,189.0,327.45,270.91
2016,5,21,18,15,388.5,62.5,1.9,9.5,144.0,252.49,205.84
2016,5,21,18,30,311.0,52.0,1.8,9.0,99.0,189.5,149.76
2016,5,21,18,45,206.0,37.5,1.75,9.0,64.0,121.77,89.54
2016,5,21,19,0,101.0,23.0,1.7,9.0,29.0,60.73,22.11
2016,5,21,19,15,50.5,11.5,1.6,9.0,14.5,20.69,0.0
2016,5,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,5,15,106.5,17.0,1.0,8.5,27.0,13.37,0.0
2016,5,22,5,30,213.0,34.0,1.0,9.0,54.0,26.55,16.74
2016,5,22,5,45,306.0,46.5,1.05,9.5,94.5,35.84,26.26
2016,5,22,6,0,399.0,59.0,1.1,10.0,135.0,46.57,36.37
2016,5,22,6,15,466.0,68.5,1.1,10.0,182.0,52.53,42.05
2016,5,22,6,30,533.0,78.0,1.1,10.0,229.0,58.24,47.32
2016,5,22,6,45,567.0,88.0,1.15,10.5,277.5,63.92,52.3
2016,5,22,7,0,601.0,98.0,1.2,11.0,326.0,69.24,56.83
2016,5,22,7,15,504.0,130.5,1.2,11.0,340.5,89.44,74.58
2016,5,22,7,30,407.0,163.0,1.2,11.0,355.0,108.21,90.79
2016,5,22,7,45,463.5,167.0,1.2,11.5,408.5,144.3,100.12
2016,5,22,8,0,520.0,171.0,1.2,12.0,462.0,187.15,127.53
2016,5,22,8,15,491.5,199.0,1.2,12.0,493.0,237.64,169.85
2016,5,22,8,30,463.0,227.0,1.2,12.0,524.0,285.19,211.32
2016,5,22,8,45,328.5,281.0,1.2,12.5,499.0,320.26,244.97
2016,5,22,9,0,194.0,335.0,1.2,13.0,474.0,339.78,263.8
2016,5,22,9,15,220.5,351.5,1.2,13.0,517.5,380.14,295.28
2016,5,22,9,30,247.0,368.0,1.2,13.0,561.0,420.14,326.13
2016,5,22,9,45,350.0,348.5,1.25,13.0,635.0,479.35,371.72
2016,5,22,10,0,453.0,329.0,1.3,13.0,709.0,546.99,423.39
2016,5,22,10,15,375.0,374.5,1.35,13.0,696.0,563.64,435.14
2016,5,22,10,30,297.0,420.0,1.4,13.0,683.0,572.41,440.75
2016,5,22,10,45,337.0,413.5,1.45,13.0,718.5,615.84,473.42
2016,5,22,11,0,377.0,407.0,1.5,13.0,754.0,661.44,507.05
2016,5,22,11,15,346.0,432.0,1.55,13.0,753.5,679.65,519.21
2016,5,22,11,30,315.0,457.0,1.6,13.0,753.0,695.16,529.51
2016,5,22,11,45,189.5,452.0,1.65,13.0,630.5,590.98,452.98
2016,5,22,12,0,64.0,447.0,1.7,13.0,508.0,474.51,365.59
2016,5,22,12,15,85.5,460.0,1.75,13.0,541.5,512.39,395.16
2016,5,22,12,30,107.0,473.0,1.8,13.0,575.0,551.2,424.17
2016,5,22,12,45,111.5,470.0,1.85,13.0,575.5,558.25,429.59
2016,5,22,13,0,116.0,467.0,1.9,13.0,576.0,578.27,444.6
2016,5,22,13,15,304.0,417.5,1.95,13.0,695.5,734.13,562.69
2016,5,22,13,30,492.0,368.0,2.0,13.0,815.0,890.58,675.57
2016,5,22,13,45,453.0,365.0,2.05,13.0,768.0,853.26,648.72
2016,5,22,14,0,414.0,362.0,2.1,13.0,721.0,813.57,621.99
2016,5,22,14,15,434.5,340.0,2.1,13.0,705.5,812.1,623.03
2016,5,22,14,30,455.0,318.0,2.1,13.0,690.0,807.8,621.8
2016,5,22,14,45,457.0,301.5,2.15,13.0,661.5,788.24,609.83
2016,5,22,15,0,459.0,285.0,2.2,13.0,633.0,766.31,596.25
2016,5,22,15,15,506.0,250.5,2.2,12.5,615.5,764.99,599.43
2016,5,22,15,30,553.0,216.0,2.2,12.0,598.0,758.62,598.82
2016,5,22,15,45,503.5,217.0,2.2,12.0,546.5,701.0,557.16
2016,5,22,16,0,454.0,218.0,2.2,12.0,495.0,644.28,515.85
2016,5,22,16,15,404.0,210.0,2.2,11.5,442.0,578.97,468.32
2016,5,22,16,30,354.0,202.0,2.2,11.0,389.0,502.25,410.99
2016,5,22,16,45,338.0,182.5,2.2,11.0,346.5,454.94,375.16
2016,5,22,17,0,322.0,163.0,2.2,11.0,304.0,407.91,338.52
2016,5,22,17,15,295.0,148.0,2.2,11.0,265.0,359.53,299.64
2016,5,22,17,30,268.0,133.0,2.2,11.0,226.0,313.04,261.38
2016,5,22,17,45,249.5,112.5,2.2,11.0,188.0,266.79,222.49
2016,5,22,18,0,231.0,92.0,2.2,11.0,150.0,221.85,183.63
2016,5,22,18,15,193.5,74.0,2.1,10.5,115.0,173.23,141.0
2016,5,22,18,30,156.0,56.0,2.0,10.0,80.0,128.42,101.05
2016,5,22,18,45,100.0,38.5,1.9,10.0,52.0,82.26,59.88
2016,5,22,19,0,44.0,21.0,1.8,10.0,24.0,35.06,12.38
2016,5,22,19,15,22.0,10.5,1.75,9.5,12.0,14.02,0.0
2016,5,22,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,15,17.5,16.0,1.6,9.0,17.5,13.76,0.0
2016,5,23,5,30,35.0,32.0,1.6,9.0,35.0,26.62,16.89
2016,5,23,5,45,64.0,51.0,1.65,9.5,61.5,41.35,31.15
2016,5,23,6,0,93.0,70.0,1.7,10.0,88.0,55.77,44.59
2016,5,23,6,15,111.0,91.0,1.7,10.5,118.5,71.13,58.65
2016,5,23,6,30,129.0,112.0,1.7,11.0,149.0,86.11,72.06
2016,5,23,6,45,144.5,132.5,1.75,11.5,181.5,100.38,84.54
2016,5,23,7,0,160.0,153.0,1.8,12.0,214.0,114.25,96.39
2016,5,23,7,15,229.5,168.5,1.8,12.5,269.5,118.6,99.69
2016,5,23,7,30,299.0,184.0,1.8,13.0,325.0,128.1,107.41
2016,5,23,7,45,525.5,144.5,1.8,13.5,425.5,133.38,88.26
2016,5,23,8,0,752.0,105.0,1.8,14.0,526.0,173.99,105.97
2016,5,23,8,15,771.5,108.5,1.8,14.0,573.0,228.36,150.07
2016,5,23,8,30,791.0,112.0,1.8,14.0,620.0,284.75,199.13
2016,5,23,8,45,613.0,193.0,1.85,14.5,603.0,338.14,251.16
2016,5,23,9,0,435.0,274.0,1.9,15.0,586.0,374.69,286.21
2016,5,23,9,15,516.5,261.5,1.9,15.0,651.5,430.03,330.39
2016,5,23,9,30,598.0,249.0,1.9,15.0,717.0,493.05,380.2
2016,5,23,9,45,529.0,288.5,1.9,15.0,715.5,525.29,406.05
2016,5,23,10,0,460.0,328.0,1.9,15.0,714.0,549.89,425.03
2016,5,23,10,15,397.5,369.0,1.9,15.0,710.0,573.0,441.89
2016,5,23,10,30,335.0,410.0,1.9,15.0,706.0,589.54,453.16
2016,5,23,10,45,369.5,402.5,1.95,15.0,736.5,629.57,483.25
2016,5,23,11,0,404.0,395.0,2.0,15.0,767.0,673.47,515.62
2016,5,23,11,15,440.0,397.5,2.0,15.0,808.0,727.6,554.37
2016,5,23,11,30,476.0,400.0,2.0,15.0,849.0,783.04,593.36
2016,5,23,11,45,679.5,270.0,2.05,15.0,915.0,865.03,655.99
2016,5,23,12,0,883.0,140.0,2.1,15.0,981.0,936.82,706.04
2016,5,23,12,15,882.5,140.0,2.1,14.5,979.5,960.73,722.61
2016,5,23,12,30,882.0,140.0,2.1,14.0,978.0,981.49,737.65
2016,5,23,12,45,882.0,138.5,2.15,14.0,970.0,998.03,749.23
2016,5,23,13,0,882.0,137.0,2.2,14.0,962.0,1011.18,758.7
2016,5,23,13,15,878.5,136.0,2.2,14.0,946.0,1017.85,763.42
2016,5,23,13,30,875.0,135.0,2.2,14.0,930.0,1020.94,765.97
2016,5,23,13,45,652.5,245.5,2.2,14.0,830.0,935.45,709.1
2016,5,23,14,0,430.0,356.0,2.2,14.0,730.0,823.07,626.77
2016,5,23,14,15,459.5,332.5,2.2,14.0,720.0,828.86,633.78
2016,5,23,14,30,489.0,309.0,2.2,14.0,710.0,831.54,637.58
2016,5,23,14,45,445.0,310.5,2.2,14.0,663.0,785.41,605.24
2016,5,23,15,0,401.0,312.0,2.2,14.0,616.0,723.73,562.17
2016,5,23,15,15,431.0,281.5,2.2,14.0,593.0,727.33,567.27
2016,5,23,15,30,461.0,251.0,2.2,14.0,570.0,712.41,558.86
2016,5,23,15,45,621.0,179.5,2.2,14.0,579.0,769.98,606.02
2016,5,23,16,0,781.0,108.0,2.2,14.0,588.0,802.74,630.87
2016,5,23,16,15,760.0,104.5,2.2,13.5,540.0,754.53,598.75
2016,5,23,16,30,739.0,101.0,2.2,13.0,492.0,705.25,565.93
2016,5,23,16,45,713.0,96.0,2.25,13.0,443.0,652.94,529.35
2016,5,23,17,0,687.0,91.0,2.3,13.0,394.0,597.57,488.28
2016,5,23,17,15,650.0,85.5,2.35,12.5,343.5,534.95,440.72
2016,5,23,17,30,613.0,80.0,2.4,12.0,293.0,474.12,392.79
2016,5,23,17,45,563.0,73.0,2.45,12.0,244.0,406.73,337.02
