Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,18,0,513.0,66.0,2.5,12.0,195.0,343.27,282.62
2016,5,23,18,15,439.0,57.0,2.5,11.5,150.0,271.6,220.4
2016,5,23,18,30,365.0,48.0,2.5,11.0,105.0,207.41,163.26
2016,5,23,18,45,257.5,35.5,2.5,11.0,68.5,135.4,99.53
2016,5,23,19,0,150.0,23.0,2.5,11.0,32.0,74.12,33.99
2016,5,23,19,15,75.0,11.5,2.5,10.5,16.0,25.74,0.0
2016,5,23,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,16.5,2.35,10.0,28.0,12.96,0.0
2016,5,24,5,30,241.0,33.0,2.4,10.0,56.0,25.77,16.16
2016,5,24,5,45,336.0,44.0,2.5,10.5,97.0,35.1,25.5
2016,5,24,6,0,431.0,55.0,2.6,11.0,138.0,42.93,32.95
2016,5,24,6,15,495.5,63.0,2.6,11.0,185.0,47.77,37.59
2016,5,24,6,30,560.0,71.0,2.6,11.0,232.0,52.45,41.9
2016,5,24,6,45,417.5,107.0,2.6,11.5,240.0,76.22,63.09
2016,5,24,7,0,275.0,143.0,2.6,12.0,248.0,103.44,86.95
2016,5,24,7,15,494.0,118.5,2.55,12.0,340.0,81.18,66.97
2016,5,24,7,30,713.0,94.0,2.5,12.0,432.0,62.66,50.37
2016,5,24,7,45,735.5,99.0,2.5,12.5,480.5,120.18,70.46
2016,5,24,8,0,758.0,104.0,2.5,13.0,529.0,174.0,106.29
2016,5,24,8,15,777.0,107.0,2.45,13.0,575.5,228.19,150.57
2016,5,24,8,30,796.0,110.0,2.4,13.0,622.0,284.31,199.85
2016,5,24,8,45,809.5,114.0,2.35,13.5,665.0,341.22,250.36
2016,5,24,9,0,823.0,118.0,2.3,14.0,708.0,398.96,300.78
2016,5,24,9,15,834.0,120.0,2.25,14.0,746.5,454.56,348.88
2016,5,24,9,30,845.0,122.0,2.2,14.0,785.0,512.56,397.3
2016,5,24,9,45,854.5,123.5,2.2,14.5,818.0,565.77,440.05
2016,5,24,10,0,864.0,125.0,2.2,15.0,851.0,618.25,480.81
2016,5,24,10,15,870.5,126.5,2.2,15.0,878.0,667.86,519.11
2016,5,24,10,30,877.0,128.0,2.2,15.0,905.0,716.02,555.35
2016,5,24,10,45,534.0,296.0,2.25,15.0,772.5,659.33,509.25
2016,5,24,11,0,191.0,464.0,2.3,15.0,640.0,564.72,433.66
2016,5,24,11,15,306.5,434.0,2.3,15.0,720.5,648.58,497.9
2016,5,24,11,30,422.0,404.0,2.3,15.0,801.0,740.44,565.41
2016,5,24,11,45,238.5,421.0,2.3,15.0,646.0,611.02,468.63
2016,5,24,12,0,55.0,438.0,2.3,15.0,491.0,457.37,351.8
2016,5,24,12,15,242.5,423.5,2.3,14.5,654.5,642.1,494.37
2016,5,24,12,30,430.0,409.0,2.3,14.0,818.0,825.71,628.23
2016,5,24,12,45,475.0,394.5,2.35,14.0,842.0,869.33,658.46
2016,5,24,13,0,520.0,380.0,2.4,14.0,866.0,911.68,688.97
2016,5,24,13,15,490.5,378.0,2.4,14.0,830.0,890.47,674.02
2016,5,24,13,30,461.0,376.0,2.4,14.0,794.0,866.3,657.63
2016,5,24,13,45,445.5,366.0,2.45,14.0,762.5,845.64,644.49
2016,5,24,14,0,430.0,356.0,2.5,14.0,731.0,822.55,629.56
2016,5,24,14,15,632.5,246.0,2.5,13.5,776.0,915.63,702.96
2016,5,24,14,30,835.0,136.0,2.5,13.0,821.0,987.94,754.63
2016,5,24,14,45,574.0,238.5,2.55,13.0,700.5,839.82,651.33
2016,5,24,15,0,313.0,341.0,2.6,13.0,580.0,670.88,525.11
2016,5,24,15,15,198.5,326.5,2.6,13.0,475.0,527.72,418.39
2016,5,24,15,30,84.0,312.0,2.6,13.0,370.0,389.66,310.97
2016,5,24,15,45,215.0,280.5,2.65,13.0,416.0,485.27,390.66
2016,5,24,16,0,346.0,249.0,2.7,13.0,462.0,571.21,460.18
2016,5,24,16,15,474.0,191.5,2.7,12.5,458.0,615.37,498.34
2016,5,24,16,30,602.0,134.0,2.7,12.0,454.0,639.8,521.56
2016,5,24,16,45,535.0,135.5,2.7,12.0,399.0,560.07,460.08
2016,5,24,17,0,468.0,137.0,2.7,12.0,344.0,492.03,406.72
2016,5,24,17,15,432.0,127.0,2.65,11.5,300.0,435.62,362.46
2016,5,24,17,30,396.0,117.0,2.6,11.0,256.0,381.53,318.71
2016,5,24,17,45,435.5,94.5,2.6,11.0,224.5,356.97,297.89
2016,5,24,18,0,475.0,72.0,2.6,11.0,193.0,331.21,274.17
2016,5,24,18,15,402.0,62.0,2.5,11.0,148.5,257.76,209.8
2016,5,24,18,30,329.0,52.0,2.4,11.0,104.0,196.19,154.66
2016,5,24,18,45,236.5,38.0,2.35,11.0,68.5,131.75,97.33
2016,5,24,19,0,144.0,24.0,2.3,11.0,33.0,74.16,36.61
2016,5,24,19,15,72.0,12.0,2.25,11.0,16.5,25.63,0.0
2016,5,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,5,15,130.0,16.0,2.25,9.5,29.0,12.57,0.0
2016,5,25,5,30,260.0,32.0,2.3,10.0,58.0,25.98,16.42
2016,5,25,5,45,355.5,42.0,2.35,10.5,98.5,33.27,23.91
2016,5,25,6,0,451.0,52.0,2.4,11.0,139.0,40.3,30.61
2016,5,25,6,15,225.5,69.5,2.4,11.0,113.0,54.19,43.37
2016,5,25,6,30,0.0,87.0,2.4,11.0,87.0,73.98,61.25
2016,5,25,6,45,0.5,105.5,2.45,11.5,106.0,88.96,74.43
2016,5,25,7,0,1.0,124.0,2.5,12.0,125.0,103.81,87.24
2016,5,25,7,15,63.5,162.5,2.5,12.5,193.0,126.42,106.61
2016,5,25,7,30,126.0,201.0,2.5,13.0,261.0,144.46,121.67
2016,5,25,7,45,454.5,146.5,2.55,13.5,397.0,129.81,87.75
2016,5,25,8,0,783.0,92.0,2.6,14.0,533.0,167.93,99.8
2016,5,25,8,15,801.5,95.5,2.6,14.0,579.5,223.78,145.48
2016,5,25,8,30,820.0,99.0,2.6,14.0,626.0,281.47,196.17
2016,5,25,8,45,836.0,100.5,2.6,14.5,670.0,343.72,250.99
2016,5,25,9,0,852.0,102.0,2.6,15.0,714.0,400.96,301.2
2016,5,25,9,15,863.0,104.0,2.6,15.0,752.5,457.16,350.08
2016,5,25,9,30,874.0,106.0,2.6,15.0,791.0,513.24,397.48
2016,5,25,9,45,893.5,101.0,2.6,15.5,827.0,567.67,441.51
2016,5,25,10,0,913.0,96.0,2.6,16.0,863.0,622.16,484.17
2016,5,25,10,15,919.0,97.0,2.65,16.0,890.5,673.09,523.94
2016,5,25,10,30,925.0,98.0,2.7,16.0,918.0,722.4,561.56
2016,5,25,10,45,930.0,98.5,2.75,16.5,939.0,768.69,594.08
2016,5,25,11,0,935.0,99.0,2.8,17.0,960.0,812.84,623.54
2016,5,25,11,15,938.0,99.5,2.85,17.0,974.0,853.05,651.14
2016,5,25,11,30,941.0,100.0,2.9,17.0,988.0,890.61,676.78
2016,5,25,11,45,942.0,100.5,2.95,17.0,994.5,923.61,699.21
2016,5,25,12,0,943.0,101.0,3.0,17.0,1001.0,953.55,719.55
2016,5,25,12,15,943.5,101.0,3.1,17.0,1000.0,979.36,737.52
2016,5,25,12,30,944.0,101.0,3.2,17.0,999.0,1001.82,753.31
2016,5,25,12,45,935.0,106.0,3.3,17.0,989.0,1016.57,764.04
2016,5,25,13,0,926.0,111.0,3.4,17.0,979.0,1027.61,772.46
2016,5,25,13,15,923.0,110.5,3.45,17.0,963.5,1035.37,778.42
2016,5,25,13,30,920.0,110.0,3.5,17.0,948.0,1039.41,782.04
2016,5,25,13,45,915.0,109.5,3.6,17.0,925.0,1037.73,782.36
2016,5,25,14,0,910.0,109.0,3.7,17.0,902.0,1032.36,780.35
2016,5,25,14,15,903.5,108.0,3.75,16.5,873.5,1021.32,775.72
2016,5,25,14,30,897.0,107.0,3.8,16.0,845.0,1006.74,768.77
2016,5,25,14,45,886.5,106.5,3.9,16.0,809.5,985.39,756.1
2016,5,25,15,0,876.0,106.0,4.0,16.0,774.0,960.88,741.25
2016,5,25,15,15,865.0,103.5,4.05,16.0,734.0,930.7,722.07
2016,5,25,15,30,854.0,101.0,4.1,16.0,694.0,897.73,700.83
2016,5,25,15,45,834.0,100.5,4.15,16.0,648.0,864.56,679.3
2016,5,25,16,0,814.0,100.0,4.2,16.0,602.0,821.17,650.13
2016,5,25,16,15,794.0,97.0,4.2,15.5,554.0,773.35,618.3
2016,5,25,16,30,774.0,94.0,4.2,15.0,506.0,724.28,584.93
2016,5,25,16,45,739.0,92.5,4.25,14.5,455.0,664.96,543.3
2016,5,25,17,0,704.0,91.0,4.3,14.0,404.0,609.24,502.18
2016,5,25,17,15,667.0,85.5,4.3,13.5,353.0,545.92,453.0
2016,5,25,17,30,630.0,80.0,4.3,13.0,302.0,484.35,403.56
2016,5,25,17,45,569.0,75.0,4.3,13.0,251.0,412.43,343.23
2016,5,25,18,0,508.0,70.0,4.3,13.0,200.0,345.41,285.3
2016,5,25,18,15,431.5,60.5,4.2,12.5,154.5,272.3,221.49
2016,5,25,18,30,355.0,51.0,4.1,12.0,109.0,204.83,161.52
2016,5,25,18,45,242.0,38.5,4.05,11.5,71.5,134.06,99.36
2016,5,25,19,0,129.0,26.0,4.0,11.0,34.0,73.09,38.38
2016,5,25,19,15,64.5,13.0,3.95,11.0,17.0,25.05,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,111.0,17.5,2.85,10.5,28.5,13.73,0.0
2016,5,26,5,30,222.0,35.0,2.8,11.0,57.0,27.27,17.5
2016,5,26,5,45,320.0,46.0,2.75,11.5,98.0,35.4,25.69
2016,5,26,6,0,418.0,57.0,2.7,12.0,139.0,44.51,34.25
2016,5,26,6,15,484.0,65.5,2.65,12.0,186.5,49.71,39.18
2016,5,26,6,30,550.0,74.0,2.6,12.0,234.0,54.72,43.77
2016,5,26,6,45,595.5,80.5,2.6,12.5,283.5,57.81,46.41
2016,5,26,7,0,641.0,87.0,2.6,13.0,333.0,60.77,48.83
2016,5,26,7,15,675.0,92.0,2.55,13.5,383.5,62.38,50.0
2016,5,26,7,30,709.0,97.0,2.5,14.0,434.0,64.84,51.89
2016,5,26,7,45,732.0,102.0,2.45,15.0,483.0,116.05,66.38
2016,5,26,8,0,755.0,107.0,2.4,16.0,532.0,175.88,106.7
2016,5,26,8,15,775.0,110.5,2.35,16.0,579.0,230.36,150.61
2016,5,26,8,30,795.0,114.0,2.3,16.0,626.0,286.92,199.56
2016,5,26,8,45,809.0,117.0,2.3,16.5,669.0,343.05,248.83
2016,5,26,9,0,823.0,120.0,2.3,17.0,712.0,400.04,298.13
2016,5,26,9,15,835.0,122.5,2.3,17.5,751.0,456.4,345.68
2016,5,26,9,30,847.0,125.0,2.3,18.0,790.0,512.88,391.8
2016,5,26,9,45,853.0,129.0,2.3,18.5,823.0,568.58,435.73
2016,5,26,10,0,859.0,133.0,2.3,19.0,856.0,620.94,475.74
2016,5,26,10,15,866.0,134.5,2.35,19.0,883.5,670.63,513.81
2016,5,26,10,30,873.0,136.0,2.4,19.0,911.0,718.91,549.97
2016,5,26,10,45,879.5,136.5,2.5,19.0,932.5,764.39,583.69
2016,5,26,11,0,886.0,137.0,2.6,19.0,954.0,807.98,614.2
2016,5,26,11,15,889.5,138.0,2.65,19.0,968.0,847.54,641.09
2016,5,26,11,30,893.0,139.0,2.7,19.0,982.0,884.66,666.19
2016,5,26,11,45,896.5,138.0,2.8,19.0,989.0,917.42,688.63
2016,5,26,12,0,900.0,137.0,2.9,19.0,996.0,947.41,709.23
2016,5,26,12,15,900.5,137.0,3.0,19.0,995.5,972.63,726.67
2016,5,26,12,30,901.0,137.0,3.1,19.0,995.0,994.69,742.08
2016,5,26,12,45,904.0,133.5,3.25,19.0,988.0,1012.55,755.22
2016,5,26,13,0,907.0,130.0,3.4,19.0,981.0,1026.98,766.19
2016,5,26,13,15,904.5,129.0,3.5,19.0,965.5,1034.85,772.54
2016,5,26,13,30,902.0,128.0,3.6,19.0,950.0,1039.07,776.63
2016,5,26,13,45,898.0,126.5,3.7,19.0,928.0,1037.61,777.08
2016,5,26,14,0,894.0,125.0,3.8,19.0,906.0,1032.49,775.22
2016,5,26,14,15,887.5,123.5,3.85,18.5,877.0,1021.27,770.48
2016,5,26,14,30,881.0,122.0,3.9,18.0,848.0,1006.53,763.47
2016,5,26,14,45,873.0,119.5,3.95,18.0,813.0,985.88,751.02
2016,5,26,15,0,865.0,117.0,4.0,18.0,778.0,961.99,736.38
2016,5,26,15,15,853.0,115.0,4.0,17.5,737.5,941.09,724.92
2016,5,26,15,30,841.0,113.0,4.0,17.0,697.0,907.81,704.67
2016,5,26,15,45,824.5,110.5,4.05,17.0,652.5,867.45,678.19
2016,5,26,16,0,808.0,108.0,4.1,17.0,608.0,825.03,649.97
2016,5,26,16,15,787.5,104.5,4.1,16.5,559.5,776.46,617.8
2016,5,26,16,30,767.0,101.0,4.1,16.0,511.0,726.68,584.14
2016,5,26,16,45,737.5,97.5,4.1,15.5,460.5,672.49,546.38
2016,5,26,17,0,708.0,94.0,4.1,15.0,410.0,615.53,504.3
2016,5,26,17,15,671.0,88.5,4.05,14.5,358.5,552.03,455.26
2016,5,26,17,30,634.0,83.0,4.0,14.0,307.0,490.25,405.99
2016,5,26,17,45,577.0,77.0,4.0,13.5,256.5,419.13,347.47
2016,5,26,18,0,520.0,71.0,4.0,13.0,206.0,352.52,290.76
2016,5,26,18,15,444.0,61.5,3.95,12.5,159.5,278.95,226.79
2016,5,26,18,30,368.0,52.0,3.9,12.0,113.0,213.0,168.14
2016,5,26,18,45,253.5,39.5,3.85,11.5,74.5,138.94,103.31
2016,5,26,19,0,139.0,27.0,3.8,11.0,36.0,77.33,42.68
2016,5,26,19,15,69.5,13.5,3.75,10.5,18.0,26.58,0.0
2016,5,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,112.5,18.0,2.95,9.5,29.5,14.12,0.02
2016,5,27,5,30,225.0,36.0,2.9,10.0,59.0,28.04,18.31
2016,5,27,5,45,329.0,47.0,2.85,11.0,101.0,36.17,26.45
2016,5,27,6,0,433.0,58.0,2.8,12.0,143.0,45.39,35.04
2016,5,27,6,15,498.5,66.0,2.65,12.5,190.5,50.14,39.49
2016,5,27,6,30,564.0,74.0,2.5,13.0,238.0,54.74,43.61
2016,5,27,6,45,616.5,78.5,2.45,13.5,289.5,56.33,44.9
2016,5,27,7,0,669.0,83.0,2.4,14.0,341.0,57.92,46.11
2016,5,27,7,15,702.0,88.0,2.25,14.5,392.0,59.68,47.41
2016,5,27,7,30,735.0,93.0,2.1,15.0,443.0,62.36,49.5
2016,5,27,7,45,764.0,95.0,2.0,15.5,494.0,119.07,67.64
2016,5,27,8,0,793.0,97.0,1.9,16.0,545.0,172.95,102.54
2016,5,27,8,15,811.5,100.5,1.8,16.5,592.5,229.32,147.71
2016,5,27,8,30,830.0,104.0,1.7,17.0,640.0,287.54,197.54
2016,5,27,8,45,845.0,106.0,1.65,17.5,683.5,345.09,247.59
2016,5,27,9,0,860.0,108.0,1.6,18.0,727.0,408.05,300.91
2016,5,27,9,15,871.0,110.0,1.55,18.0,766.5,464.68,348.64
2016,5,27,9,30,882.0,112.0,1.5,18.0,806.0,521.17,394.74
2016,5,27,9,45,893.5,112.0,1.45,18.5,840.0,575.92,437.18
2016,5,27,10,0,905.0,112.0,1.4,19.0,874.0,630.06,477.53
2016,5,27,10,15,911.0,113.5,1.45,19.0,901.5,681.11,515.94
2016,5,27,10,30,917.0,115.0,1.5,19.0,929.0,730.58,552.27
2016,5,27,10,45,921.5,116.0,1.55,19.5,949.5,776.71,583.97
2016,5,27,11,0,926.0,117.0,1.6,20.0,970.0,820.7,612.18
2016,5,27,11,15,928.5,117.5,1.65,20.0,983.5,860.32,638.35
2016,5,27,11,30,931.0,118.0,1.7,20.0,997.0,897.29,662.67
2016,5,27,11,45,930.0,119.5,1.8,20.5,1002.5,929.33,682.96
2016,5,27,12,0,929.0,121.0,1.9,21.0,1008.0,958.26,701.2
2016,5,27,12,15,929.0,121.0,2.0,21.0,1007.0,983.53,718.41
2016,5,27,12,30,929.0,121.0,2.1,21.0,1006.0,1005.51,733.6
2016,5,27,12,45,921.0,124.5,2.25,21.0,995.5,1019.71,744.47
2016,5,27,13,0,913.0,128.0,2.4,21.0,985.0,1030.27,753.13
2016,5,27,13,15,909.5,127.0,2.45,21.0,969.0,1037.21,758.49
2016,5,27,13,30,906.0,126.0,2.5,21.0,953.0,1040.46,761.62
2016,5,27,13,45,898.0,127.0,2.65,21.0,929.5,1037.55,761.97
2016,5,27,14,0,890.0,128.0,2.8,21.0,906.0,1031.05,760.06
2016,5,27,14,15,883.0,126.5,2.85,20.5,876.5,1019.43,755.37
2016,5,27,14,30,876.0,125.0,2.9,20.0,847.0,1004.32,748.47
2016,5,27,14,45,861.0,125.5,3.0,20.0,810.5,980.21,734.58
2016,5,27,15,0,846.0,126.0,3.1,20.0,774.0,963.22,725.51
2016,5,27,15,15,833.5,123.5,3.2,19.5,733.5,932.15,708.09
2016,5,27,15,30,821.0,121.0,3.3,19.0,693.0,898.39,688.64
2016,5,27,15,45,800.5,120.0,3.45,19.0,647.5,856.77,662.35
2016,5,27,16,0,780.0,119.0,3.6,19.0,602.0,813.36,634.36
2016,5,27,16,15,758.5,115.0,3.65,18.5,554.0,768.17,605.24
2016,5,27,16,30,737.0,111.0,3.7,18.0,506.0,718.15,571.94
2016,5,27,16,45,706.5,106.5,3.75,18.0,455.5,660.23,530.74
2016,5,27,17,0,676.0,102.0,3.8,18.0,405.0,602.7,487.6
2016,5,27,17,15,638.0,96.0,3.8,17.0,354.0,539.4,440.28
2016,5,27,17,30,600.0,90.0,3.8,16.0,303.0,477.95,392.63
2016,5,27,17,45,546.0,83.0,3.8,15.5,253.5,408.94,336.35
2016,5,27,18,0,492.0,76.0,3.8,15.0,204.0,344.16,281.71
2016,5,27,18,15,418.0,65.5,3.8,14.5,158.0,269.05,217.22
2016,5,27,18,30,344.0,55.0,3.8,14.0,112.0,205.51,161.21
2016,5,27,18,45,240.5,41.0,3.8,13.5,74.5,136.55,101.12
2016,5,27,19,0,137.0,27.0,3.8,13.0,37.0,77.15,43.78
2016,5,27,19,15,68.5,13.5,3.8,12.5,18.5,26.42,0.0
2016,5,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,28,5,15,109.5,18.5,2.35,11.5,30.0,14.5,0.73
2016,5,28,5,30,219.0,37.0,2.3,12.0,60.0,28.8,18.85
2016,5,28,5,45,312.5,49.0,2.25,12.5,101.0,37.65,27.6
2016,5,28,6,0,406.0,61.0,2.2,13.0,142.0,47.92,37.16
2016,5,28,6,15,471.0,70.0,2.1,13.0,189.0,53.4,42.32
2016,5,28,6,30,536.0,79.0,2.0,13.0,236.0,58.66,47.12
2016,5,28,6,45,583.5,86.0,1.95,13.5,286.5,61.98,49.93
2016,5,28,7,0,631.0,93.0,1.9,14.0,337.0,65.15,52.51
2016,5,28,7,15,665.5,98.5,1.85,14.5,388.0,66.94,53.81
2016,5,28,7,30,700.0,104.0,1.8,15.0,439.0,69.63,55.86
2016,5,28,7,45,727.0,108.0,1.75,16.0,489.0,119.83,69.35
2016,5,28,8,0,754.0,112.0,1.7,17.0,539.0,173.36,104.09
2016,5,28,8,15,774.0,116.0,1.65,17.5,586.0,234.18,152.41
2016,5,28,8,30,794.0,120.0,1.6,18.0,633.0,291.0,200.49
2016,5,28,8,45,810.5,122.5,1.6,18.5,677.0,347.37,249.05
2016,5,28,9,0,827.0,125.0,1.6,19.0,721.0,404.91,297.83
2016,5,28,9,15,839.0,127.5,1.6,19.0,760.0,461.43,345.27
2016,5,28,9,30,851.0,130.0,1.6,19.0,799.0,518.1,391.4
2016,5,28,9,45,860.0,132.0,1.6,19.5,832.5,573.79,434.54
2016,5,28,10,0,869.0,134.0,1.6,20.0,866.0,626.58,474.12
2016,5,28,10,15,875.5,135.5,1.6,20.0,893.5,676.38,511.24
2016,5,28,10,30,882.0,137.0,1.6,20.0,921.0,724.71,546.32
2016,5,28,10,45,886.5,138.5,1.65,20.0,941.5,769.92,578.82
2016,5,28,11,0,891.0,140.0,1.7,20.0,962.0,813.1,608.1
2016,5,28,11,15,894.0,140.5,1.75,20.0,975.5,852.0,633.93
2016,5,28,11,30,897.0,141.0,1.8,20.0,989.0,888.42,657.99
2016,5,28,11,45,897.5,141.5,1.85,20.5,995.0,920.02,677.51
2016,5,28,12,0,898.0,142.0,1.9,21.0,1001.0,948.72,695.07
2016,5,28,12,15,736.0,252.5,1.95,21.0,955.5,945.05,692.92
2016,5,28,12,30,574.0,363.0,2.0,21.0,910.0,916.85,670.33
2016,5,28,12,45,504.0,382.0,2.05,21.0,859.5,883.13,647.64
2016,5,28,13,0,434.0,401.0,2.1,21.0,809.0,845.02,621.73
2016,5,28,13,15,511.0,365.0,2.15,21.0,837.5,895.83,659.02
2016,5,28,13,30,588.0,329.0,2.2,21.0,866.0,944.21,693.62
2016,5,28,13,45,728.5,235.0,2.25,21.0,883.5,997.95,732.94
2016,5,28,14,0,869.0,141.0,2.3,21.0,901.0,1022.76,749.82
2016,5,28,14,15,861.0,139.0,2.35,20.5,871.5,1009.96,744.15
2016,5,28,14,30,853.0,137.0,2.4,20.0,842.0,1004.85,743.98
2016,5,28,14,45,844.5,134.0,2.45,20.0,807.0,983.46,731.65
2016,5,28,15,0,836.0,131.0,2.5,20.0,772.0,958.87,717.33
2016,5,28,15,15,822.5,128.5,2.55,20.0,731.0,927.14,698.16
2016,5,28,15,30,809.0,126.0,2.6,20.0,690.0,892.79,677.08
2016,5,28,15,45,794.0,121.5,2.7,20.0,646.0,852.52,652.05
2016,5,28,16,0,779.0,117.0,2.8,20.0,602.0,810.19,625.19
2016,5,28,16,15,757.5,113.5,2.85,19.5,554.0,761.87,594.39
2016,5,28,16,30,736.0,110.0,2.9,19.0,506.0,716.16,564.83
2016,5,28,16,45,710.0,104.5,2.95,18.5,456.0,660.49,527.06
2016,5,28,17,0,684.0,99.0,3.0,18.0,406.0,604.84,486.91
2016,5,28,17,15,646.5,93.0,3.05,17.5,355.5,541.59,439.42
2016,5,28,17,30,609.0,87.0,3.1,17.0,305.0,480.13,391.65
2016,5,28,17,45,559.0,79.5,3.15,16.5,255.5,412.41,337.09
2016,5,28,18,0,509.0,72.0,3.2,16.0,206.0,348.58,283.74
2016,5,28,18,15,435.5,62.5,3.15,15.0,160.0,276.69,222.65
2016,5,28,18,30,362.0,53.0,3.1,14.0,114.0,210.05,164.61
2016,5,28,18,45,258.5,40.0,3.1,13.5,76.5,141.11,104.58
2016,5,28,19,0,155.0,27.0,3.1,13.0,39.0,82.27,48.18
2016,5,28,19,15,77.5,13.5,3.05,12.5,19.5,28.34,0.0
2016,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,18.5,2.85,11.5,30.5,14.5,1.23
2016,5,29,5,30,232.0,37.0,2.8,12.0,61.0,28.81,18.9
2016,5,29,5,45,329.0,48.0,2.75,12.5,102.5,36.91,26.95
2016,5,29,6,0,426.0,59.0,2.7,13.0,144.0,46.14,35.57
2016,5,29,6,15,491.0,67.5,2.6,13.5,191.5,51.28,40.35
2016,5,29,6,30,556.0,76.0,2.5,14.0,239.0,56.23,44.76
2016,5,29,6,45,602.0,82.0,2.45,15.0,289.5,58.88,46.88
2016,5,29,7,0,648.0,88.0,2.4,16.0,340.0,61.42,48.81
2016,5,29,7,15,681.5,93.0,2.3,16.5,390.5,63.02,49.94
2016,5,29,7,30,715.0,98.0,2.2,17.0,441.0,65.52,51.84
2016,5,29,7,45,739.0,102.5,2.15,17.5,490.5,116.65,65.97
2016,5,29,8,0,763.0,107.0,2.1,18.0,540.0,176.51,105.96
2016,5,29,8,15,782.5,110.5,2.1,18.5,586.5,231.22,149.36
2016,5,29,8,30,802.0,114.0,2.1,19.0,633.0,287.94,197.56
2016,5,29,8,45,815.0,118.0,2.1,19.5,676.0,344.81,246.79
2016,5,29,9,0,828.0,122.0,2.1,20.0,719.0,402.45,295.92
2016,5,29,9,15,839.5,124.5,2.1,20.0,758.0,458.74,343.42
2016,5,29,9,30,851.0,127.0,2.1,20.0,797.0,515.11,389.61
2016,5,29,9,45,858.5,129.5,2.15,20.0,830.0,570.5,433.86
2016,5,29,10,0,866.0,132.0,2.2,20.0,863.0,622.68,474.58
2016,5,29,10,15,873.0,133.5,2.25,20.0,890.0,672.59,512.62
2016,5,29,10,30,880.0,135.0,2.3,20.0,917.0,721.09,548.73
2016,5,29,10,45,886.0,135.0,2.35,20.5,938.0,765.99,580.46
2016,5,29,11,0,892.0,135.0,2.4,21.0,959.0,808.95,608.77
2016,5,29,11,15,895.0,135.5,2.45,21.0,972.5,847.82,634.88
2016,5,29,11,30,898.0,136.0,2.5,21.0,986.0,884.2,659.19
2016,5,29,11,45,901.5,135.0,2.6,21.0,993.0,917.05,681.48
2016,5,29,12,0,905.0,134.0,2.7,21.0,1000.0,947.13,701.94
2016,5,29,12,15,905.0,134.0,2.75,21.0,999.0,971.98,718.53
2016,5,29,12,30,905.0,134.0,2.8,21.0,998.0,993.64,733.11
2016,5,29,12,45,899.5,136.0,2.9,21.0,988.5,1008.58,743.82
2016,5,29,13,0,894.0,138.0,3.0,21.0,979.0,1020.01,752.38
2016,5,29,13,15,891.0,137.0,3.05,21.0,963.5,1027.45,758.04
2016,5,29,13,30,888.0,136.0,3.1,21.0,948.0,1031.29,761.48
2016,5,29,13,45,884.0,134.0,3.2,21.0,926.0,1029.53,761.82
2016,5,29,14,0,880.0,132.0,3.3,21.0,904.0,1024.13,759.91
2016,5,29,14,15,873.5,130.5,3.3,20.5,875.0,1013.2,755.09
2016,5,29,14,30,867.0,129.0,3.3,20.0,846.0,998.81,748.09
2016,5,29,14,45,858.5,126.5,3.35,20.0,811.5,978.09,735.84
2016,5,29,15,0,850.0,124.0,3.4,20.0,777.0,964.13,728.26
2016,5,29,15,15,838.0,121.5,3.4,20.0,736.5,933.54,708.95
2016,5,29,15,30,826.0,119.0,3.4,20.0,696.0,900.23,687.8
2016,5,29,15,45,810.5,115.5,3.45,20.0,652.0,860.2,662.11
2016,5,29,16,0,795.0,112.0,3.5,20.0,608.0,818.11,634.67
2016,5,29,16,15,558.5,163.0,3.5,19.5,498.0,658.45,520.24
2016,5,29,16,30,322.0,214.0,3.5,19.0,388.0,489.62,391.1
2016,5,29,16,45,510.0,155.0,3.5,18.5,399.5,563.27,453.54
2016,5,29,17,0,698.0,96.0,3.5,18.0,411.0,611.12,494.0
2016,5,29,17,15,661.0,91.0,3.45,17.5,360.5,548.76,446.08
2016,5,29,17,30,624.0,86.0,3.4,17.0,310.0,488.1,398.55
2016,5,29,17,45,571.0,79.0,3.4,16.5,259.5,418.59,342.39
2016,5,29,18,0,518.0,72.0,3.4,16.0,209.0,353.22,287.71
2016,5,29,18,15,444.5,63.0,3.3,15.5,163.0,281.36,226.14
2016,5,29,18,30,371.0,54.0,3.2,15.0,117.0,214.75,167.87
2016,5,29,18,45,264.5,41.0,3.15,14.5,78.5,144.28,106.82
2016,5,29,19,0,158.0,28.0,3.1,14.0,40.0,84.71,50.8
2016,5,29,19,15,79.0,14.0,3.05,13.5,20.0,29.16,0.0
2016,5,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,5,15,140.5,17.0,0.55,12.5,32.0,13.46,1.14
2016,5,30,5,30,281.0,34.0,0.5,13.0,64.0,27.6,17.91
2016,5,30,5,45,375.5,44.0,0.45,14.0,106.0,34.85,25.08
2016,5,30,6,0,470.0,54.0,0.4,15.0,148.0,41.85,31.58
2016,5,30,6,15,532.0,61.0,0.35,15.0,195.5,45.95,35.45
2016,5,30,6,30,594.0,68.0,0.3,15.0,243.0,49.92,39.05
2016,5,30,6,45,638.0,73.5,0.25,15.5,293.5,52.49,41.19
2016,5,30,7,0,682.0,79.0,0.2,16.0,344.0,54.94,43.16
2016,5,30,7,15,713.5,83.5,0.15,16.5,394.5,56.48,44.26
2016,5,30,7,30,745.0,88.0,0.1,17.0,445.0,64.84,51.26
2016,5,30,7,45,768.0,91.5,0.1,18.0,494.5,116.32,64.31
2016,5,30,8,0,791.0,95.0,0.1,19.0,544.0,170.63,98.6
2016,5,30,8,15,809.0,98.0,0.2,19.0,590.5,226.22,142.13
2016,5,30,8,30,827.0,101.0,0.3,19.0,637.0,283.58,190.39
2016,5,30,8,45,839.5,104.5,0.45,19.5,680.0,341.19,239.59
2016,5,30,9,0,852.0,108.0,0.6,20.0,723.0,404.03,292.02
2016,5,30,9,15,863.0,110.0,0.7,20.0,761.5,460.05,338.62
2016,5,30,9,30,874.0,112.0,0.8,20.0,800.0,515.97,383.94
2016,5,30,9,45,887.0,111.0,0.9,20.5,834.5,570.14,425.97
2016,5,30,10,0,900.0,110.0,1.0,21.0,869.0,623.85,466.37
2016,5,30,10,15,906.0,111.0,1.05,21.0,896.5,674.11,503.64
2016,5,30,10,30,912.0,112.0,1.1,21.0,924.0,722.79,538.87
2016,5,30,10,45,914.5,114.0,1.2,21.5,944.0,768.02,570.06
2016,5,30,11,0,917.0,116.0,1.3,22.0,964.0,810.98,597.79
2016,5,30,11,15,919.5,117.0,1.35,22.0,977.5,850.63,623.67
2016,5,30,11,30,922.0,118.0,1.4,22.0,991.0,887.68,647.74
2016,5,30,11,45,923.0,118.5,1.45,22.0,997.5,920.24,668.82
2016,5,30,12,0,924.0,119.0,1.5,22.0,1004.0,949.84,688.01
2016,5,30,12,15,924.0,119.0,1.5,22.0,1003.0,974.97,703.66
2016,5,30,12,30,924.0,119.0,1.5,22.0,1002.0,996.84,717.29
2016,5,30,12,45,914.5,123.5,1.55,22.0,991.0,1010.51,726.58
2016,5,30,13,0,905.0,128.0,1.6,22.0,980.0,1020.53,733.79
2016,5,30,13,15,902.0,127.5,1.65,22.0,964.5,1028.45,739.83
2016,5,30,13,30,899.0,127.0,1.7,22.0,949.0,1032.76,743.72
2016,5,30,13,45,894.5,125.5,1.8,22.0,927.0,1030.93,744.61
2016,5,30,14,0,890.0,124.0,1.9,22.0,905.0,1025.45,743.32
2016,5,30,14,15,883.5,122.5,1.95,21.5,876.0,1014.4,739.32
2016,5,30,14,30,877.0,121.0,2.0,21.0,847.0,999.87,733.17
2016,5,30,14,45,868.5,119.0,2.05,21.0,812.5,979.5,721.86
2016,5,30,15,0,860.0,117.0,2.1,21.0,778.0,955.94,708.49
2016,5,30,15,15,849.0,114.5,2.15,20.5,738.5,935.66,698.62
2016,5,30,15,30,838.0,112.0,2.2,20.0,699.0,903.03,680.3
2016,5,30,15,45,825.0,108.5,2.25,20.0,655.5,864.92,656.8
2016,5,30,16,0,812.0,105.0,2.3,20.0,612.0,824.55,631.46
2016,5,30,16,15,793.0,101.5,2.3,19.5,564.5,777.3,601.66
2016,5,30,16,30,774.0,98.0,2.3,19.0,517.0,728.73,570.33
2016,5,30,16,45,751.5,93.5,2.3,19.0,468.0,675.44,533.81
2016,5,30,17,0,729.0,89.0,2.3,19.0,419.0,624.41,497.29
2016,5,30,17,15,694.5,84.0,2.25,18.5,368.0,562.37,451.27
2016,5,30,17,30,660.0,79.0,2.2,18.0,317.0,501.76,404.79
2016,5,30,17,45,615.0,72.5,2.2,17.5,267.5,435.5,352.28
2016,5,30,18,0,570.0,66.0,2.2,17.0,218.0,372.54,300.38
2016,5,30,18,15,498.5,58.0,2.15,16.0,171.0,300.0,239.46
2016,5,30,18,30,427.0,50.0,2.1,15.0,124.0,234.47,182.66
2016,5,30,18,45,318.5,39.0,2.05,14.5,84.0,161.42,119.44
2016,5,30,19,0,210.0,28.0,2.0,14.0,44.0,98.96,60.67
2016,5,30,19,15,105.0,14.0,2.05,13.5,22.0,34.65,0.0
2016,5,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,134.5,18.0,1.55,13.5,32.5,14.11,1.78
2016,5,31,5,30,269.0,36.0,1.5,14.0,65.0,28.07,18.2
2016,5,31,5,45,365.5,46.5,1.45,14.5,107.0,37.04,26.89
2016,5,31,6,0,462.0,57.0,1.4,15.0,149.0,44.4,33.78
2016,5,31,6,15,526.0,64.0,1.35,15.5,197.5,48.39,37.48
2016,5,31,6,30,590.0,71.0,1.3,16.0,246.0,52.26,40.9
2016,5,31,6,45,635.5,76.5,1.3,17.0,297.0,54.73,42.86
2016,5,31,7,0,681.0,82.0,1.3,18.0,348.0,57.11,44.65
2016,5,31,7,15,713.5,87.0,1.25,18.5,399.0,58.91,45.97
2016,5,31,7,30,746.0,92.0,1.2,19.0,450.0,67.78,53.35
2016,5,31,7,45,771.5,95.0,1.2,19.5,500.5,119.06,66.3
2016,5,31,8,0,797.0,98.0,1.2,20.0,551.0,173.48,100.98
2016,5,31,8,15,815.5,101.5,1.2,20.5,598.5,229.88,145.21
2016,5,31,8,30,834.0,105.0,1.2,21.0,646.0,288.13,194.04
2016,5,31,8,45,849.5,107.0,1.2,21.5,690.0,345.87,243.19
2016,5,31,9,0,865.0,109.0,1.2,22.0,734.0,409.14,295.63
2016,5,31,9,15,876.0,111.0,1.2,22.0,773.5,465.87,342.53
2016,5,31,9,30,887.0,113.0,1.2,22.0,813.0,522.47,387.9
2016,5,31,9,45,897.5,114.0,1.3,22.5,847.0,577.63,430.57
2016,5,31,10,0,908.0,115.0,1.4,23.0,881.0,632.09,471.4
2016,5,31,10,15,914.5,116.0,1.45,23.0,909.0,683.09,509.2
2016,5,31,10,30,921.0,117.0,1.5,23.0,937.0,732.53,544.98
2016,5,31,10,45,925.5,118.0,1.55,23.0,958.0,778.77,577.5
2016,5,31,11,0,930.0,119.0,1.6,23.0,979.0,822.86,606.52
2016,5,31,11,15,933.0,120.0,1.65,23.0,993.5,863.44,633.0
2016,5,31,11,30,936.0,121.0,1.7,23.0,1008.0,901.41,657.66
2016,5,31,11,45,937.5,121.0,1.75,23.5,1014.5,934.44,677.7
2016,5,31,12,0,939.0,121.0,1.8,24.0,1021.0,964.49,695.76
2016,5,31,12,15,939.0,121.0,1.85,24.0,1020.0,990.03,712.29
2016,5,31,12,30,939.0,121.0,1.9,24.0,1019.0,1012.27,726.81
2016,5,31,12,45,941.5,118.0,2.0,24.0,1012.0,1030.61,739.61
2016,5,31,13,0,944.0,115.0,2.1,24.0,1005.0,1045.39,750.3
2016,5,31,13,15,941.0,114.5,2.2,24.0,989.0,1053.56,756.95
2016,5,31,13,30,938.0,114.0,2.3,24.0,973.0,1057.96,761.4
2016,5,31,13,45,933.0,113.0,2.4,24.0,950.0,1056.08,762.0
2016,5,31,14,0,928.0,112.0,2.5,24.0,927.0,1050.43,760.34
2016,5,31,14,15,922.0,111.0,2.55,23.5,898.0,1040.09,756.72
2016,5,31,14,30,916.0,110.0,2.6,23.0,869.0,1026.13,750.87
2016,5,31,14,45,907.0,108.0,2.65,23.0,833.5,1004.68,738.74
2016,5,31,15,0,898.0,106.0,2.7,23.0,798.0,979.92,724.49
2016,5,31,15,15,887.0,104.0,2.7,23.0,757.5,950.15,706.44
2016,5,31,15,30,876.0,102.0,2.7,23.0,717.0,917.53,686.44
2016,5,31,15,45,861.0,99.5,2.75,23.0,672.0,878.18,662.12
2016,5,31,16,0,846.0,97.0,2.8,23.0,627.0,844.12,641.18
2016,5,31,16,15,827.5,94.0,2.8,22.5,578.5,796.76,611.5
2016,5,31,16,30,809.0,91.0,2.8,22.0,530.0,747.95,580.28
2016,5,31,16,45,784.0,87.5,2.8,21.5,479.5,692.64,543.63
2016,5,31,17,0,759.0,84.0,2.8,21.0,429.0,637.05,505.34
2016,5,31,17,15,725.0,79.5,2.75,20.5,377.0,574.56,459.14
2016,5,31,17,30,691.0,75.0,2.7,20.0,325.0,515.77,414.11
2016,5,31,17,45,644.0,69.0,2.7,19.5,274.0,447.52,360.19
2016,5,31,18,0,597.0,63.0,2.7,19.0,223.0,382.73,306.98
2016,5,31,18,15,526.5,55.5,2.6,18.0,175.5,309.8,245.88
2016,5,31,18,30,456.0,48.0,2.5,17.0,128.0,243.76,188.74
2016,5,31,18,45,347.5,38.0,2.45,16.5,87.5,170.09,125.16
2016,5,31,19,0,239.0,28.0,2.4,16.0,47.0,108.31,67.22
2016,5,31,19,15,119.5,14.0,2.4,15.5,23.5,37.77,0.0
2016,5,31,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,5,15,151.5,18.0,2.1,13.5,34.5,14.32,2.19
2016,6,1,5,30,303.0,36.0,2.0,14.0,69.0,29.43,19.38
2016,6,1,5,45,398.0,46.0,1.9,14.5,112.0,36.64,26.54
2016,6,1,6,0,493.0,56.0,1.8,15.0,155.0,43.6,33.07
2016,6,1,6,15,556.0,63.0,1.7,15.0,204.5,47.65,36.9
2016,6,1,6,30,619.0,70.0,1.6,15.0,254.0,51.58,40.47
2016,6,1,6,45,662.5,76.0,1.55,15.5,305.5,54.49,42.91
2016,6,1,7,0,706.0,82.0,1.5,16.0,357.0,57.26,45.15
2016,6,1,7,15,737.5,86.0,1.5,16.0,409.0,58.37,45.97
2016,6,1,7,30,769.0,90.0,1.5,16.0,461.0,66.29,52.72
2016,6,1,7,45,792.0,94.0,1.55,16.5,511.0,119.49,66.86
2016,6,1,8,0,815.0,98.0,1.6,17.0,561.0,175.54,103.2
2016,6,1,8,15,833.0,101.0,1.6,17.0,609.0,232.48,148.78
2016,6,1,8,30,851.0,104.0,1.6,17.0,657.0,291.2,199.31
2016,6,1,8,45,864.0,107.0,1.6,17.5,701.0,349.91,250.38
2016,6,1,9,0,877.0,110.0,1.6,18.0,745.0,413.85,304.58
2016,6,1,9,15,887.5,112.5,1.6,18.0,784.0,471.41,353.2
2016,6,1,9,30,898.0,115.0,1.6,18.0,823.0,528.79,400.23
2016,6,1,9,45,801.0,171.0,1.6,18.5,822.0,571.74,433.87
2016,6,1,10,0,704.0,227.0,1.6,19.0,821.0,604.81,458.31
2016,6,1,10,15,819.5,171.0,1.55,19.0,884.5,669.97,507.35
2016,6,1,10,30,935.0,115.0,1.5,19.0,948.0,739.67,558.47
2016,6,1,10,45,939.0,116.0,1.5,19.5,969.0,786.12,589.7
2016,6,1,11,0,943.0,117.0,1.5,20.0,990.0,830.36,617.39
2016,6,1,11,15,945.5,117.5,1.5,20.0,1003.5,870.56,643.22
2016,6,1,11,30,948.0,118.0,1.5,20.0,1017.0,908.08,667.09
2016,6,1,11,45,948.5,118.5,1.5,20.0,1023.5,941.05,687.84
2016,6,1,12,0,949.0,119.0,1.5,20.0,1030.0,970.94,706.57
2016,6,1,12,15,728.0,259.5,1.5,20.0,957.5,941.45,686.95
2016,6,1,12,30,507.0,400.0,1.5,20.0,885.0,885.63,644.65
2016,6,1,12,45,714.0,267.5,1.55,20.0,944.0,974.2,710.07
2016,6,1,13,0,921.0,135.0,1.6,20.0,1003.0,1041.71,753.24
2016,6,1,13,15,917.5,134.0,1.6,20.0,987.0,1048.99,757.4
2016,6,1,13,30,914.0,133.0,1.6,20.0,971.0,1052.56,760.11
2016,6,1,13,45,910.5,131.0,1.65,20.0,948.5,1051.43,760.81
2016,6,1,14,0,907.0,129.0,1.7,20.0,926.0,1046.59,759.33
2016,6,1,14,15,900.0,127.0,1.7,20.0,896.5,1034.59,752.7
2016,6,1,14,30,893.0,125.0,1.7,20.0,867.0,1019.05,743.98
2016,6,1,14,45,886.5,122.0,1.7,20.0,832.0,999.5,732.79
2016,6,1,15,0,880.0,119.0,1.7,20.0,797.0,976.6,719.51
2016,6,1,15,15,868.0,116.5,1.7,19.5,756.5,945.92,702.5
2016,6,1,15,30,856.0,114.0,1.7,19.0,716.0,921.29,689.43
2016,6,1,15,45,844.0,109.5,1.75,19.0,671.5,882.54,665.99
2016,6,1,16,0,832.0,105.0,1.8,19.0,627.0,841.41,640.7
2016,6,1,16,15,632.5,148.0,1.8,18.5,527.0,702.53,546.44
2016,6,1,16,30,433.0,191.0,1.8,18.0,427.0,563.86,444.8
2016,6,1,16,45,590.0,140.0,1.8,18.0,428.5,611.58,484.95
2016,6,1,17,0,747.0,89.0,1.8,18.0,430.0,634.52,504.55
2016,6,1,17,15,712.5,84.0,1.75,17.5,378.0,574.34,459.6
2016,6,1,17,30,678.0,79.0,1.7,17.0,326.0,512.93,412.9
2016,6,1,17,45,633.5,72.5,1.7,17.0,275.5,446.1,359.71
2016,6,1,18,0,589.0,66.0,1.7,17.0,225.0,382.46,307.13
2016,6,1,18,15,518.5,58.5,1.65,16.0,177.5,309.87,246.65
2016,6,1,18,30,448.0,51.0,1.6,15.0,130.0,244.1,189.95
2016,6,1,18,45,341.0,40.0,1.55,14.5,89.0,170.21,126.23
2016,6,1,19,0,234.0,29.0,1.5,14.0,48.0,108.53,68.93
2016,6,1,19,15,117.0,14.5,1.55,13.5,24.0,37.8,0.0
2016,6,1,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,5,15,161.5,18.0,1.9,11.0,35.5,14.31,2.52
2016,6,2,5,30,323.0,36.0,1.8,12.0,71.0,29.43,19.6
2016,6,2,5,45,420.0,45.5,1.75,13.0,115.5,36.21,26.35
2016,6,2,6,0,517.0,55.0,1.7,14.0,160.0,42.78,32.49
2016,6,2,6,15,579.0,62.0,1.55,14.5,210.0,46.89,36.31
2016,6,2,6,30,641.0,69.0,1.4,15.0,260.0,50.88,39.84
2016,6,2,6,45,683.5,74.5,1.3,15.5,312.0,53.45,41.99
2016,6,2,7,0,726.0,80.0,1.2,16.0,364.0,55.91,43.96
2016,6,2,7,15,756.5,84.5,1.15,16.5,416.0,63.25,50.14
2016,6,2,7,30,787.0,89.0,1.1,17.0,468.0,65.48,51.79
2016,6,2,7,45,810.0,92.5,1.05,18.0,518.5,119.33,65.72
2016,6,2,8,0,833.0,96.0,1.0,19.0,569.0,176.01,101.78
2016,6,2,8,15,850.0,99.0,1.0,19.5,617.0,233.77,147.15
2016,6,2,8,30,867.0,102.0,1.0,20.0,665.0,293.18,197.09
2016,6,2,8,45,881.0,104.0,1.05,21.0,709.5,357.66,251.13
2016,6,2,9,0,895.0,106.0,1.1,22.0,754.0,416.81,300.17
2016,6,2,9,15,905.0,108.0,1.1,22.0,793.0,474.69,347.94
2016,6,2,9,30,915.0,110.0,1.1,22.0,832.0,532.3,393.96
2016,6,2,9,45,918.5,114.0,1.15,22.5,864.5,587.59,436.29
2016,6,2,10,0,922.0,118.0,1.2,23.0,897.0,641.48,476.12
2016,6,2,10,15,927.5,119.0,1.2,23.0,924.5,692.52,513.26
2016,6,2,10,30,933.0,120.0,1.2,23.0,952.0,741.89,548.18
2016,6,2,10,45,938.0,120.5,1.25,23.5,973.0,788.58,579.68
2016,6,2,11,0,943.0,121.0,1.3,24.0,994.0,833.14,607.46
2016,6,2,11,15,945.0,121.5,1.35,24.0,1007.5,872.98,633.08
2016,6,2,11,30,947.0,122.0,1.4,24.0,1021.0,910.11,656.86
2016,6,2,11,45,948.0,122.0,1.45,24.5,1027.0,943.08,676.6
2016,6,2,12,0,949.0,122.0,1.5,25.0,1033.0,973.0,694.34
2016,6,2,12,15,948.5,122.0,1.55,24.5,1031.5,998.38,711.96
2016,6,2,12,30,948.0,122.0,1.6,24.0,1030.0,1020.41,727.64
2016,6,2,12,45,951.5,118.0,1.7,24.0,1022.5,1038.98,740.63
2016,6,2,13,0,955.0,114.0,1.8,24.0,1015.0,1053.96,751.5
2016,6,2,13,15,951.5,113.0,1.9,24.0,998.5,1061.3,757.74
2016,6,2,13,30,948.0,112.0,2.0,24.0,982.0,1064.82,761.77
2016,6,2,13,45,943.0,111.0,2.1,24.0,959.0,1063.03,762.6
2016,6,2,14,0,938.0,110.0,2.2,24.0,936.0,1057.43,761.16
