Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,14,15,931.0,109.0,2.25,24.0,906.0,1046.11,755.59
2016,6,2,14,30,924.0,108.0,2.3,24.0,876.0,1031.17,747.82
2016,6,2,14,45,915.5,106.0,2.4,24.0,840.5,1010.18,736.77
2016,6,2,15,0,907.0,104.0,2.5,24.0,805.0,985.83,723.52
2016,6,2,15,15,895.5,102.0,2.55,23.5,764.0,955.51,707.13
2016,6,2,15,30,884.0,100.0,2.6,23.0,723.0,922.32,688.67
2016,6,2,15,45,869.5,97.5,2.7,23.0,677.5,883.28,665.06
2016,6,2,16,0,855.0,95.0,2.8,23.0,632.0,849.39,644.65
2016,6,2,16,15,836.5,92.0,2.85,22.5,583.5,801.83,615.2
2016,6,2,16,30,818.0,89.0,2.9,22.0,535.0,752.8,584.13
2016,6,2,16,45,794.0,85.0,2.95,21.5,484.5,697.42,547.65
2016,6,2,17,0,770.0,81.0,3.0,21.0,434.0,641.64,509.59
2016,6,2,17,15,736.5,77.0,3.0,20.5,382.0,579.67,463.88
2016,6,2,17,30,703.0,73.0,3.0,20.0,330.0,521.06,419.03
2016,6,2,17,45,658.0,67.5,3.0,19.5,279.0,453.96,365.89
2016,6,2,18,0,613.0,62.0,3.0,19.0,228.0,390.08,313.29
2016,6,2,18,15,544.5,55.0,3.0,18.0,180.0,317.75,252.68
2016,6,2,18,30,476.0,48.0,3.0,17.0,132.0,252.02,195.69
2016,6,2,18,45,370.5,38.0,3.0,16.5,91.0,178.1,131.64
2016,6,2,19,0,265.0,28.0,3.0,16.0,50.0,116.29,74.26
2016,6,2,19,15,132.5,14.0,3.0,15.5,25.0,49.04,0.0
2016,6,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,30.5,4.5,1.9,13.5,5.0,0.0,0.0
2016,6,3,5,0,61.0,9.0,1.8,14.0,10.0,8.19,0.0
2016,6,3,5,15,203.0,21.0,1.75,14.5,40.5,17.07,4.22
2016,6,3,5,30,345.0,33.0,1.7,15.0,71.0,26.65,17.0
2016,6,3,5,45,437.0,41.5,1.7,16.0,114.5,32.67,22.93
2016,6,3,6,0,529.0,50.0,1.7,17.0,158.0,38.52,28.34
2016,6,3,6,15,588.5,56.5,1.65,17.5,207.0,42.41,31.91
2016,6,3,6,30,648.0,63.0,1.6,18.0,256.0,46.17,35.21
2016,6,3,6,45,688.5,68.0,1.55,18.5,307.0,53.22,41.27
2016,6,3,7,0,729.0,73.0,1.5,19.0,358.0,55.79,43.3
2016,6,3,7,15,758.5,77.0,1.45,19.5,409.5,57.39,44.45
2016,6,3,7,30,788.0,81.0,1.4,20.0,461.0,59.22,45.77
2016,6,3,7,45,811.0,84.0,1.35,21.0,511.0,112.67,59.62
2016,6,3,8,0,834.0,87.0,1.3,22.0,561.0,168.91,95.06
2016,6,3,8,15,850.5,89.5,1.25,22.5,608.0,232.95,145.01
2016,6,3,8,30,867.0,92.0,1.2,23.0,655.0,291.17,193.57
2016,6,3,8,45,880.0,94.0,1.2,23.5,699.0,349.14,242.78
2016,6,3,9,0,893.0,96.0,1.2,24.0,743.0,407.68,291.64
2016,6,3,9,15,903.0,97.5,1.2,24.0,781.5,464.88,338.8
2016,6,3,9,30,913.0,99.0,1.2,24.0,820.0,521.81,384.27
2016,6,3,9,45,925.0,98.0,1.2,24.5,855.0,577.2,426.33
2016,6,3,10,0,937.0,97.0,1.2,25.0,890.0,631.97,466.4
2016,6,3,10,15,942.0,98.5,1.2,25.0,917.0,683.61,503.82
2016,6,3,10,30,947.0,100.0,1.2,25.0,944.0,733.52,538.96
2016,6,3,10,45,949.0,101.5,1.3,25.0,964.5,779.32,570.82
2016,6,3,11,0,951.0,103.0,1.4,25.0,985.0,822.73,599.55
2016,6,3,11,15,953.5,103.5,1.45,25.0,998.5,863.08,625.56
2016,6,3,11,30,956.0,104.0,1.5,25.0,1012.0,900.72,649.69
2016,6,3,11,45,956.0,105.0,1.6,25.0,1018.0,933.82,671.48
2016,6,3,12,0,956.0,106.0,1.7,25.0,1024.0,963.8,691.32
2016,6,3,12,15,955.5,106.0,1.75,25.0,1023.0,989.15,707.63
2016,6,3,12,30,955.0,106.0,1.8,25.0,1022.0,1011.13,721.9
2016,6,3,12,45,947.0,110.0,1.85,25.0,1011.5,1026.29,732.01
2016,6,3,13,0,939.0,114.0,1.9,25.0,1001.0,1037.75,739.97
2016,6,3,13,15,936.5,113.5,1.95,25.0,985.5,1046.45,746.37
2016,6,3,13,30,934.0,113.0,2.0,25.0,970.0,1051.42,750.57
2016,6,3,13,45,929.5,112.0,2.05,25.0,948.0,1050.14,751.03
2016,6,3,14,0,925.0,111.0,2.1,25.0,926.0,1045.13,749.31
2016,6,3,14,15,919.0,109.5,2.15,25.0,897.0,1034.4,744.12
2016,6,3,14,30,913.0,108.0,2.2,25.0,868.0,1020.07,736.77
2016,6,3,14,45,906.0,105.5,2.25,25.0,833.5,1000.19,725.93
2016,6,3,15,0,899.0,103.0,2.3,25.0,799.0,976.93,712.95
2016,6,3,15,15,888.5,101.0,2.3,24.5,759.0,947.75,696.94
2016,6,3,15,30,878.0,99.0,2.3,24.0,719.0,915.68,678.93
2016,6,3,15,45,865.0,96.5,2.3,24.0,674.5,878.17,655.79
2016,6,3,16,0,852.0,94.0,2.3,24.0,630.0,838.35,630.9
2016,6,3,16,15,834.0,91.0,2.3,23.5,582.0,798.7,607.0
2016,6,3,16,30,816.0,88.0,2.3,23.0,534.0,750.22,576.45
2016,6,3,16,45,744.5,88.5,2.3,23.0,466.5,665.2,517.91
2016,6,3,17,0,673.0,89.0,2.3,23.0,399.0,586.29,461.31
2016,6,3,17,15,687.5,81.0,2.25,22.5,365.0,555.08,439.23
2016,6,3,17,30,702.0,73.0,2.2,22.0,331.0,520.74,413.35
2016,6,3,17,45,655.0,68.0,2.15,21.5,280.0,453.21,360.57
2016,6,3,18,0,608.0,63.0,2.1,21.0,229.0,389.08,308.64
2016,6,3,18,15,540.5,55.5,2.05,20.0,181.0,316.87,249.11
2016,6,3,18,30,473.0,48.0,2.0,19.0,133.0,251.19,193.04
2016,6,3,18,45,369.5,38.5,1.95,18.0,92.0,178.55,131.13
2016,6,3,19,0,266.0,29.0,1.9,17.0,51.0,117.7,75.66
2016,6,3,19,15,133.0,14.5,1.85,16.5,25.5,49.99,0.0
2016,6,3,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.2,17.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.2,17.0,7.0,6.37,0.0
2016,6,4,5,15,53.5,22.5,1.1,17.0,28.0,18.32,5.08
2016,6,4,5,30,107.0,38.0,1.0,17.0,49.0,30.38,20.01
2016,6,4,5,45,137.5,56.5,0.95,17.5,79.0,44.25,32.82
2016,6,4,6,0,168.0,75.0,0.9,18.0,109.0,57.72,44.98
2016,6,4,6,15,189.0,94.5,0.8,18.5,143.0,71.4,57.07
2016,6,4,6,30,210.0,114.0,0.7,19.0,177.0,84.6,68.46
2016,6,4,6,45,228.5,132.0,0.65,20.0,212.0,96.34,78.14
2016,6,4,7,0,247.0,150.0,0.6,21.0,247.0,107.61,87.15
2016,6,4,7,15,229.0,175.5,0.55,21.0,275.0,122.75,99.56
2016,6,4,7,30,211.0,201.0,0.5,21.0,303.0,145.12,117.77
2016,6,4,7,45,268.5,215.0,0.5,21.5,358.5,168.42,121.34
2016,6,4,8,0,326.0,229.0,0.5,22.0,414.0,206.65,145.26
2016,6,4,8,15,331.5,249.5,0.55,22.0,451.5,246.42,175.36
2016,6,4,8,30,337.0,270.0,0.6,22.0,489.0,287.1,207.42
2016,6,4,8,45,214.5,301.0,0.7,22.0,444.0,302.88,224.55
2016,6,4,9,0,92.0,332.0,0.8,22.0,399.0,303.52,228.47
2016,6,4,9,15,133.0,356.5,0.8,21.5,459.0,344.41,259.04
2016,6,4,9,30,174.0,381.0,0.8,21.0,519.0,395.39,296.85
2016,6,4,9,45,108.5,371.0,0.85,21.0,458.5,368.08,277.12
2016,6,4,10,0,43.0,361.0,0.9,21.0,398.0,334.23,252.15
2016,6,4,10,15,125.0,402.0,0.85,21.0,513.0,424.88,319.06
2016,6,4,10,30,207.0,443.0,0.8,21.0,628.0,525.55,390.41
2016,6,4,10,45,227.0,451.0,0.8,21.0,658.0,561.82,415.1
2016,6,4,11,0,247.0,459.0,0.8,21.0,688.0,601.26,442.27
2016,6,4,11,15,149.5,445.0,0.8,21.0,584.5,524.33,387.11
2016,6,4,11,30,52.0,431.0,0.8,21.0,481.0,435.39,322.88
2016,6,4,11,45,79.0,455.5,0.8,21.5,531.5,486.94,359.94
2016,6,4,12,0,106.0,480.0,0.8,22.0,582.0,540.5,396.56
2016,6,4,12,15,170.5,481.0,0.75,22.0,645.0,617.08,449.62
2016,6,4,12,30,235.0,482.0,0.7,22.0,708.0,687.91,497.36
2016,6,4,12,45,177.0,478.0,0.7,22.0,647.5,637.41,461.68
2016,6,4,13,0,119.0,474.0,0.7,22.0,587.0,583.95,424.78
2016,6,4,13,15,102.5,459.0,0.7,22.0,555.0,544.4,398.38
2016,6,4,13,30,86.0,444.0,0.7,22.0,523.0,516.49,379.43
2016,6,4,13,45,67.5,416.0,0.75,22.0,477.0,472.35,349.22
2016,6,4,14,0,49.0,388.0,0.8,22.0,431.0,427.43,318.02
2016,6,4,14,15,39.0,356.5,0.8,22.0,390.5,386.81,289.45
2016,6,4,14,30,29.0,325.0,0.8,22.0,350.0,345.83,260.15
2016,6,4,14,45,171.5,336.5,0.8,22.0,470.5,513.03,385.81
2016,6,4,15,0,314.0,348.0,0.8,22.0,591.0,675.95,500.57
2016,6,4,15,15,290.5,333.0,0.8,22.0,549.0,633.44,470.33
2016,6,4,15,30,267.0,318.0,0.8,22.0,507.0,590.62,441.82
2016,6,4,15,45,302.5,288.5,0.85,22.0,489.5,583.77,440.15
2016,6,4,16,0,338.0,259.0,0.9,22.0,472.0,573.37,435.52
2016,6,4,16,15,461.0,202.0,0.9,21.5,468.5,614.89,469.76
2016,6,4,16,30,584.0,145.0,0.9,21.0,465.0,637.43,489.87
2016,6,4,16,45,634.5,122.5,0.9,20.5,440.5,625.89,484.06
2016,6,4,17,0,685.0,100.0,0.9,20.0,416.0,607.62,473.27
2016,6,4,17,15,650.0,94.5,0.9,19.5,366.0,546.76,429.65
2016,6,4,17,30,615.0,89.0,0.9,19.0,316.0,487.41,385.92
2016,6,4,17,45,573.5,80.5,0.9,18.5,267.5,423.08,336.63
2016,6,4,18,0,532.0,72.0,0.9,18.0,219.0,361.76,287.67
2016,6,4,18,15,464.5,63.5,0.85,17.0,172.5,292.32,230.81
2016,6,4,18,30,397.0,55.0,0.8,16.0,126.0,229.41,177.55
2016,6,4,18,45,307.5,42.5,0.8,15.5,87.5,160.54,118.86
2016,6,4,19,0,218.0,30.0,0.8,15.0,49.0,104.59,68.21
2016,6,4,19,15,109.0,15.0,0.8,14.5,24.5,44.27,0.0
2016,6,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,5,4,45,29.5,4.5,0.4,11.0,5.0,0.0,0.0
2016,6,5,5,0,59.0,9.0,0.4,11.0,10.0,8.19,0.0
2016,6,5,5,15,189.0,21.5,0.35,11.5,40.0,17.47,5.03
2016,6,5,5,30,319.0,34.0,0.3,12.0,70.0,27.47,18.07
2016,6,5,5,45,408.0,43.5,0.3,13.0,112.5,34.31,24.79
2016,6,5,6,0,497.0,53.0,0.3,14.0,155.0,40.91,30.93
2016,6,5,6,15,557.0,60.0,0.35,14.5,203.0,45.08,34.76
2016,6,5,6,30,617.0,67.0,0.4,15.0,251.0,49.1,38.31
2016,6,5,6,45,657.0,73.0,0.45,15.5,301.5,52.09,40.82
2016,6,5,7,0,697.0,79.0,0.5,16.0,352.0,54.92,43.11
2016,6,5,7,15,727.5,83.0,0.55,16.5,403.0,61.78,48.86
2016,6,5,7,30,758.0,87.0,0.6,17.0,454.0,63.1,49.72
2016,6,5,7,45,780.5,91.0,0.7,17.5,503.5,115.15,63.65
2016,6,5,8,0,803.0,95.0,0.8,18.0,553.0,170.22,98.79
2016,6,5,8,15,820.5,98.0,0.9,18.0,600.0,226.14,143.04
2016,6,5,8,30,838.0,101.0,1.0,18.0,647.0,283.78,192.21
2016,6,5,8,45,851.0,104.0,1.1,18.5,690.0,346.97,246.22
2016,6,5,9,0,864.0,107.0,1.2,19.0,733.0,404.69,295.39
2016,6,5,9,15,874.5,109.0,1.2,19.0,771.5,460.95,342.58
2016,6,5,9,30,885.0,111.0,1.2,19.0,810.0,517.04,388.18
2016,6,5,9,45,897.5,110.0,1.3,19.5,845.0,571.33,430.85
2016,6,5,10,0,910.0,109.0,1.4,20.0,880.0,625.1,471.83
2016,6,5,10,15,916.0,110.0,1.4,20.0,907.0,675.72,509.51
2016,6,5,10,30,922.0,111.0,1.4,20.0,934.0,724.75,545.02
2016,6,5,10,45,926.5,112.0,1.4,20.5,955.0,770.9,576.25
2016,6,5,11,0,931.0,113.0,1.4,21.0,976.0,814.93,603.76
2016,6,5,11,15,933.5,113.5,1.4,21.0,989.5,854.62,629.18
2016,6,5,11,30,936.0,114.0,1.4,21.0,1003.0,891.68,652.69
2016,6,5,11,45,937.5,114.0,1.45,21.0,1009.5,924.65,674.1
2016,6,5,12,0,939.0,114.0,1.5,21.0,1016.0,954.66,693.59
2016,6,5,12,15,938.5,114.0,1.5,21.0,1015.5,979.73,709.22
2016,6,5,12,30,938.0,114.0,1.5,21.0,1015.0,1001.5,722.81
2016,6,5,12,45,928.0,119.5,1.55,21.5,1004.0,1016.02,731.27
2016,6,5,13,0,918.0,125.0,1.6,22.0,993.0,1026.87,737.56
2016,6,5,13,15,915.0,124.5,1.6,22.0,977.5,1035.1,743.01
2016,6,5,13,30,912.0,124.0,1.6,22.0,962.0,1039.68,746.31
2016,6,5,13,45,908.5,121.5,1.6,22.0,940.0,1038.08,745.9
2016,6,5,14,0,905.0,119.0,1.6,22.0,918.0,1032.77,743.35
2016,6,5,14,15,898.5,117.5,1.6,22.0,889.0,1021.86,737.44
2016,6,5,14,30,892.0,116.0,1.6,22.0,860.0,1007.44,729.46
2016,6,5,14,45,884.5,113.5,1.65,22.0,825.5,987.55,718.82
2016,6,5,15,0,877.0,111.0,1.7,22.0,791.0,964.39,706.1
2016,6,5,15,15,865.5,108.5,1.75,22.0,751.0,934.38,688.85
2016,6,5,15,30,854.0,106.0,1.8,22.0,711.0,901.58,669.67
2016,6,5,15,45,840.0,103.0,1.85,22.0,666.5,871.48,652.09
2016,6,5,16,0,826.0,100.0,1.9,22.0,622.0,830.71,627.01
2016,6,5,16,15,806.5,97.0,1.95,21.5,574.0,783.49,598.29
2016,6,5,16,30,787.0,94.0,2.0,21.0,526.0,734.94,567.96
2016,6,5,16,45,763.0,89.5,2.05,20.5,476.0,680.35,532.46
2016,6,5,17,0,739.0,85.0,2.1,20.0,426.0,625.45,495.17
2016,6,5,17,15,705.0,80.5,2.1,19.5,375.5,566.32,451.92
2016,6,5,17,30,671.0,76.0,2.1,19.0,325.0,506.34,406.5
2016,6,5,17,45,625.5,70.0,2.1,18.5,275.0,440.03,354.4
2016,6,5,18,0,580.0,64.0,2.1,18.0,225.0,377.02,302.94
2016,6,5,18,15,514.0,56.5,2.05,17.0,178.0,306.95,244.48
2016,6,5,18,30,448.0,49.0,2.0,16.0,131.0,243.26,189.53
2016,6,5,18,45,349.0,39.0,2.0,15.5,91.0,172.87,128.67
2016,6,5,19,0,250.0,29.0,2.0,15.0,51.0,113.78,75.05
2016,6,5,19,15,125.0,14.5,2.0,14.5,25.5,48.9,0.0
2016,6,5,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,27.0,4.5,1.1,13.5,5.0,0.0,0.0
2016,6,6,5,0,54.0,9.0,1.1,14.0,10.0,8.19,0.0
2016,6,6,5,15,170.5,21.5,1.05,14.0,38.0,16.89,4.69
2016,6,6,5,30,287.0,34.0,1.0,14.0,66.0,27.39,17.78
2016,6,6,5,45,370.5,43.5,1.0,14.5,106.0,34.18,24.46
2016,6,6,6,0,454.0,53.0,1.0,15.0,146.0,40.73,30.58
2016,6,6,6,15,512.0,60.0,1.0,15.5,192.0,44.86,34.38
2016,6,6,6,30,570.0,67.0,1.0,16.0,238.0,48.84,37.88
2016,6,6,6,45,611.0,73.0,1.0,16.5,286.5,51.79,40.36
2016,6,6,7,0,652.0,79.0,1.0,17.0,335.0,54.59,42.62
2016,6,6,7,15,682.5,83.5,1.0,17.0,383.5,56.1,43.79
2016,6,6,7,30,713.0,88.0,1.0,17.0,432.0,63.46,50.04
2016,6,6,7,45,736.5,91.5,1.05,17.5,480.0,112.15,62.82
2016,6,6,8,0,760.0,95.0,1.1,18.0,528.0,164.29,96.04
2016,6,6,8,15,778.0,98.0,1.1,18.5,573.5,217.69,138.05
2016,6,6,8,30,796.0,101.0,1.1,19.0,619.0,272.9,184.67
2016,6,6,8,45,810.0,103.5,1.1,19.5,661.5,328.05,232.07
2016,6,6,9,0,824.0,106.0,1.1,20.0,704.0,388.83,282.97
2016,6,6,9,15,835.0,108.0,1.1,20.0,742.0,443.0,328.25
2016,6,6,9,30,846.0,110.0,1.1,20.0,780.0,497.12,372.17
2016,6,6,9,45,854.5,112.0,1.15,20.0,812.5,549.65,413.85
2016,6,6,10,0,863.0,114.0,1.2,20.0,845.0,601.4,453.75
2016,6,6,10,15,869.5,115.5,1.2,20.0,872.0,650.48,490.27
2016,6,6,10,30,876.0,117.0,1.2,20.0,899.0,698.14,524.78
2016,6,6,10,45,881.0,118.0,1.2,20.5,919.5,742.68,555.21
2016,6,6,11,0,886.0,119.0,1.2,21.0,940.0,785.26,581.95
2016,6,6,11,15,889.0,119.5,1.2,21.0,954.0,823.68,606.6
2016,6,6,11,30,892.0,120.0,1.2,21.0,968.0,859.65,629.47
2016,6,6,11,45,894.0,120.0,1.2,21.0,974.5,891.72,649.66
2016,6,6,12,0,896.0,120.0,1.2,21.0,981.0,921.01,668.0
2016,6,6,12,15,896.0,120.0,1.2,21.0,980.5,945.56,683.27
2016,6,6,12,30,896.0,120.0,1.2,21.0,980.0,966.99,696.62
2016,6,6,12,45,887.0,124.5,1.2,21.0,970.0,980.83,705.25
2016,6,6,13,0,878.0,129.0,1.2,21.0,960.0,991.18,711.86
2016,6,6,13,15,875.0,128.5,1.2,20.5,945.0,999.1,718.45
2016,6,6,13,30,872.0,128.0,1.2,20.0,930.0,1003.51,723.0
2016,6,6,13,45,865.0,127.5,1.25,20.0,908.0,1000.44,722.51
2016,6,6,14,0,858.0,127.0,1.3,20.0,886.0,993.88,720.0
2016,6,6,14,15,851.5,125.5,1.3,19.5,858.0,983.37,715.63
2016,6,6,14,30,845.0,124.0,1.3,19.0,830.0,969.51,709.24
2016,6,6,14,45,834.0,123.0,1.3,19.0,795.5,948.58,697.03
2016,6,6,15,0,823.0,122.0,1.3,19.0,761.0,934.43,689.34
2016,6,6,15,15,811.0,119.5,1.3,18.5,722.5,904.83,672.75
2016,6,6,15,30,799.0,117.0,1.3,18.0,684.0,872.6,654.43
2016,6,6,15,45,783.5,114.0,1.35,18.0,641.0,834.32,631.26
2016,6,6,16,0,768.0,111.0,1.4,18.0,598.0,794.07,606.4
2016,6,6,16,15,748.5,107.5,1.4,17.5,552.0,748.27,577.78
2016,6,6,16,30,729.0,104.0,1.4,17.0,506.0,701.29,547.76
2016,6,6,16,45,705.5,99.0,1.4,17.0,458.0,651.74,514.19
2016,6,6,17,0,682.0,94.0,1.4,17.0,410.0,599.04,476.37
2016,6,6,17,15,648.0,89.0,1.4,16.5,361.0,539.68,432.93
2016,6,6,17,30,614.0,84.0,1.4,16.0,312.0,481.76,389.03
2016,6,6,17,45,570.5,77.0,1.45,16.0,264.0,418.16,338.55
2016,6,6,18,0,527.0,70.0,1.5,16.0,216.0,357.74,288.77
2016,6,6,18,15,461.5,61.5,1.5,15.5,171.0,289.51,231.51
2016,6,6,18,30,396.0,53.0,1.5,15.0,126.0,227.64,178.01
2016,6,6,18,45,302.5,41.5,1.5,14.5,88.0,160.32,119.97
2016,6,6,19,0,209.0,30.0,1.5,14.0,50.0,102.16,68.02
2016,6,6,19,15,104.5,15.0,1.5,13.5,25.0,43.7,0.0
2016,6,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,4.5,1.15,11.5,5.0,0.0,0.0
2016,6,7,5,0,38.0,9.0,1.2,12.0,10.0,8.19,0.0
2016,6,7,5,15,152.0,23.0,1.2,12.0,38.0,18.06,5.61
2016,6,7,5,30,266.0,37.0,1.2,12.0,66.0,28.79,19.16
2016,6,7,5,45,356.5,47.0,1.2,12.5,107.5,37.26,27.39
2016,6,7,6,0,447.0,57.0,1.2,13.0,149.0,44.15,33.88
2016,6,7,6,15,508.0,64.5,1.15,13.0,196.0,48.55,38.04
2016,6,7,6,30,569.0,72.0,1.1,13.0,243.0,52.8,41.9
2016,6,7,6,45,393.0,113.0,1.1,13.5,241.5,79.93,65.84
2016,6,7,7,0,217.0,154.0,1.1,14.0,240.0,109.92,91.76
2016,6,7,7,15,183.5,179.5,1.1,14.5,259.0,131.53,109.9
2016,6,7,7,30,150.0,205.0,1.1,15.0,278.0,146.84,122.34
2016,6,7,7,45,461.5,152.5,1.15,15.5,409.5,132.24,88.96
2016,6,7,8,0,773.0,100.0,1.2,16.0,541.0,169.35,100.33
2016,6,7,8,15,791.5,103.5,1.2,16.0,587.5,224.0,143.86
2016,6,7,8,30,810.0,107.0,1.2,16.0,634.0,280.54,192.3
2016,6,7,8,45,827.0,108.5,1.3,16.5,678.0,336.66,241.16
2016,6,7,9,0,844.0,110.0,1.4,17.0,722.0,398.61,293.93
2016,6,7,9,15,855.0,112.5,1.45,17.0,761.0,454.33,341.35
2016,6,7,9,30,866.0,115.0,1.5,17.0,800.0,509.98,387.43
2016,6,7,9,45,871.0,119.0,1.55,17.5,832.5,563.38,429.68
2016,6,7,10,0,876.0,123.0,1.6,18.0,865.0,615.65,469.68
2016,6,7,10,15,882.5,124.5,1.6,18.0,892.5,665.45,507.29
2016,6,7,10,30,889.0,126.0,1.6,18.0,920.0,713.81,542.83
2016,6,7,10,45,893.0,127.5,1.6,18.0,940.5,758.72,575.08
2016,6,7,11,0,897.0,129.0,1.6,18.0,961.0,801.57,603.86
2016,6,7,11,15,900.5,129.5,1.5,17.5,975.0,840.93,629.73
2016,6,7,11,30,904.0,130.0,1.4,17.0,989.0,877.84,653.62
2016,6,7,11,45,907.5,129.0,1.35,17.0,996.5,910.85,674.06
2016,6,7,12,0,911.0,128.0,1.3,17.0,1004.0,941.11,692.53
2016,6,7,12,15,911.0,128.0,1.25,17.0,1003.5,966.17,707.51
2016,6,7,12,30,911.0,128.0,1.2,17.0,1003.0,988.07,720.44
2016,6,7,12,45,914.5,124.5,1.15,17.0,996.5,1006.73,731.28
2016,6,7,13,0,918.0,121.0,1.1,17.0,990.0,1021.97,739.99
2016,6,7,13,15,915.0,120.0,1.1,17.0,975.0,1029.73,745.06
2016,6,7,13,30,912.0,119.0,1.1,17.0,960.0,1033.84,748.05
2016,6,7,13,45,746.5,216.0,1.1,17.0,893.5,991.71,721.99
2016,6,7,14,0,581.0,313.0,1.1,17.0,827.0,923.79,676.47
2016,6,7,14,15,734.0,214.5,1.15,17.0,842.0,978.23,717.45
2016,6,7,14,30,887.0,116.0,1.2,17.0,857.0,1002.09,733.89
2016,6,7,14,45,876.0,115.5,1.25,17.0,822.0,981.13,722.12
2016,6,7,15,0,865.0,115.0,1.3,17.0,787.0,957.06,708.89
2016,6,7,15,15,853.5,112.5,1.35,17.0,747.5,927.44,691.94
2016,6,7,15,30,842.0,110.0,1.4,17.0,708.0,903.69,678.78
2016,6,7,15,45,826.0,108.0,1.45,17.0,664.0,864.98,655.33
2016,6,7,16,0,810.0,106.0,1.5,17.0,620.0,824.18,630.23
2016,6,7,16,15,791.0,102.5,1.55,16.5,572.5,777.42,601.64
2016,6,7,16,30,772.0,99.0,1.6,16.0,525.0,729.34,571.41
2016,6,7,16,45,745.5,95.5,1.65,16.0,475.5,674.68,534.54
2016,6,7,17,0,719.0,92.0,1.7,16.0,426.0,622.62,497.75
2016,6,7,17,15,685.0,87.0,1.75,15.5,376.0,561.62,453.16
2016,6,7,17,30,651.0,82.0,1.8,15.0,326.0,501.98,407.89
2016,6,7,17,45,604.5,76.0,1.85,15.0,276.0,436.05,355.13
2016,6,7,18,0,558.0,70.0,1.9,15.0,226.0,373.5,303.21
2016,6,7,18,15,491.0,62.0,1.85,14.5,179.5,303.45,243.96
2016,6,7,18,30,424.0,54.0,1.8,14.0,133.0,239.84,188.54
2016,6,7,18,45,327.5,43.0,1.8,13.5,93.0,170.34,128.27
2016,6,7,19,0,231.0,32.0,1.8,13.0,53.0,110.77,74.79
2016,6,7,19,15,115.5,16.0,1.8,12.5,26.5,47.53,0.0
2016,6,7,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.0,1.65,11.0,6.0,0.0,0.0
2016,6,8,5,0,0.0,12.0,1.7,11.0,12.0,10.91,0.0
2016,6,8,5,15,167.5,23.0,1.75,11.0,42.0,18.08,5.75
2016,6,8,5,30,335.0,34.0,1.8,11.0,72.0,27.46,18.09
2016,6,8,5,45,421.0,43.0,1.9,11.5,114.0,33.86,24.48
2016,6,8,6,0,507.0,52.0,2.0,12.0,156.0,40.05,30.35
2016,6,8,6,15,279.5,83.0,2.05,12.0,142.5,60.85,49.2
2016,6,8,6,30,52.0,114.0,2.1,12.0,129.0,90.56,75.77
2016,6,8,6,45,58.5,134.5,2.15,12.5,154.5,105.55,88.76
2016,6,8,7,0,65.0,155.0,2.2,13.0,180.0,120.26,101.26
2016,6,8,7,15,74.5,178.0,2.2,13.0,211.0,136.18,114.78
2016,6,8,7,30,84.0,201.0,2.2,13.0,242.0,151.73,127.8
2016,6,8,7,45,128.5,226.0,2.25,13.5,296.0,172.83,134.46
2016,6,8,8,0,173.0,251.0,2.3,14.0,350.0,207.83,158.82
2016,6,8,8,15,133.0,271.0,2.3,14.0,351.0,229.7,177.67
2016,6,8,8,30,93.0,291.0,2.3,14.0,352.0,253.44,198.32
2016,6,8,8,45,198.5,305.5,2.3,14.0,446.5,300.31,232.68
2016,6,8,9,0,304.0,320.0,2.3,14.0,541.0,360.23,278.47
2016,6,8,9,15,255.5,349.5,2.3,14.0,542.0,384.9,299.49
2016,6,8,9,30,207.0,379.0,2.3,14.0,543.0,408.52,318.68
2016,6,8,9,45,125.0,369.5,2.3,14.5,470.0,374.8,292.8
2016,6,8,10,0,43.0,360.0,2.3,15.0,397.0,332.95,259.8
2016,6,8,10,15,145.0,398.5,2.3,15.0,527.0,433.64,337.72
2016,6,8,10,30,247.0,437.0,2.3,15.0,657.0,545.85,421.99
2016,6,8,10,45,347.0,413.0,2.3,15.0,730.5,615.09,473.96
2016,6,8,11,0,447.0,389.0,2.3,15.0,804.0,692.68,531.51
2016,6,8,11,15,675.0,260.0,2.3,15.0,897.0,785.12,602.43
2016,6,8,11,30,903.0,131.0,2.3,15.0,990.0,877.24,668.31
2016,6,8,11,45,660.5,273.5,2.3,15.5,904.5,841.1,638.88
2016,6,8,12,0,418.0,416.0,2.3,16.0,819.0,779.42,588.63
2016,6,8,12,15,662.5,273.5,2.3,16.0,910.5,889.73,672.59
2016,6,8,12,30,907.0,131.0,2.3,16.0,1002.0,986.54,738.14
2016,6,8,12,45,694.0,266.0,2.35,16.0,929.5,949.56,712.66
2016,6,8,13,0,481.0,401.0,2.4,16.0,857.0,885.58,663.79
2016,6,8,13,15,681.5,270.0,2.4,15.5,904.5,967.16,727.93
2016,6,8,13,30,882.0,139.0,2.4,15.0,952.0,1023.46,767.15
2016,6,8,13,45,678.0,246.5,2.45,15.0,863.0,954.14,721.29
2016,6,8,14,0,474.0,354.0,2.5,15.0,774.0,858.37,651.5
2016,6,8,14,15,491.0,333.5,2.55,15.0,756.5,854.96,651.97
2016,6,8,14,30,508.0,313.0,2.6,15.0,739.0,848.64,649.63
2016,6,8,14,45,507.0,295.5,2.65,15.0,705.5,824.98,634.83
2016,6,8,15,0,506.0,278.0,2.7,15.0,672.0,798.86,618.33
2016,6,8,15,15,507.0,259.5,2.75,14.5,637.0,771.19,601.77
2016,6,8,15,30,508.0,241.0,2.8,14.0,602.0,741.16,583.24
2016,6,8,15,45,390.5,258.0,2.85,14.0,525.5,627.34,498.7
2016,6,8,16,0,273.0,275.0,2.9,14.0,449.0,535.53,428.39
2016,6,8,16,15,528.0,184.5,2.9,14.0,488.5,650.54,523.38
2016,6,8,16,30,783.0,94.0,2.9,14.0,528.0,732.45,587.83
2016,6,8,16,45,756.0,91.0,2.95,14.0,478.0,677.65,548.29
2016,6,8,17,0,729.0,88.0,3.0,14.0,428.0,622.75,508.2
2016,6,8,17,15,389.5,116.0,3.0,13.5,295.5,396.42,328.08
2016,6,8,17,30,50.0,144.0,3.0,13.0,163.0,174.25,142.56
2016,6,8,17,45,309.0,106.0,3.0,13.0,195.5,302.05,251.51
2016,6,8,18,0,568.0,68.0,3.0,13.0,228.0,376.64,310.52
2016,6,8,18,15,503.5,60.5,2.9,12.5,181.5,307.75,250.51
2016,6,8,18,30,439.0,53.0,2.8,12.0,135.0,244.99,194.81
2016,6,8,18,45,341.0,42.5,2.75,12.0,95.0,174.62,132.68
2016,6,8,19,0,243.0,32.0,2.7,12.0,55.0,114.13,77.87
2016,6,8,19,15,121.5,16.0,2.65,11.5,27.5,49.04,0.0
2016,6,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,27.0,5.0,3.0,10.5,5.5,0.0,0.0
2016,6,9,5,0,54.0,10.0,3.0,11.0,11.0,9.1,0.0
2016,6,9,5,15,179.5,23.0,3.1,11.0,40.5,18.09,5.82
2016,6,9,5,30,305.0,36.0,3.2,11.0,70.0,29.24,19.61
2016,6,9,5,45,394.5,45.5,3.3,11.5,112.0,36.0,26.35
2016,6,9,6,0,484.0,55.0,3.4,12.0,154.0,42.54,32.54
2016,6,9,6,15,242.0,73.5,3.45,12.5,123.0,53.68,42.68
2016,6,9,6,30,0.0,92.0,3.5,13.0,92.0,77.95,64.31
2016,6,9,6,45,1.5,110.0,3.55,13.5,110.5,92.52,77.0
2016,6,9,7,0,3.0,128.0,3.6,14.0,129.0,106.97,89.35
2016,6,9,7,15,34.5,162.5,3.55,14.5,179.0,126.49,105.89
2016,6,9,7,30,66.0,197.0,3.5,15.0,229.0,149.26,124.94
2016,6,9,7,45,110.0,224.5,3.5,15.5,284.5,170.58,132.51
2016,6,9,8,0,154.0,252.0,3.5,16.0,340.0,205.88,157.26
2016,6,9,8,15,490.5,178.0,3.45,16.0,491.0,218.27,152.69
2016,6,9,8,30,827.0,104.0,3.4,16.0,642.0,281.21,193.88
2016,6,9,8,45,839.5,107.0,3.4,16.5,685.0,338.06,244.3
2016,6,9,9,0,852.0,110.0,3.4,17.0,728.0,400.28,298.35
2016,6,9,9,15,862.5,112.5,3.35,17.0,766.5,456.2,346.92
2016,6,9,9,30,873.0,115.0,3.3,17.0,805.0,511.99,394.07
2016,6,9,9,45,879.0,118.0,3.25,17.5,838.0,565.45,437.25
2016,6,9,10,0,885.0,121.0,3.2,18.0,871.0,617.87,478.15
2016,6,9,10,15,891.0,122.5,3.2,18.0,898.0,667.77,517.02
2016,6,9,10,30,897.0,124.0,3.2,18.0,925.0,716.16,553.79
2016,6,9,10,45,899.5,126.5,3.25,18.5,945.5,761.18,586.38
2016,6,9,11,0,902.0,129.0,3.3,19.0,966.0,804.02,615.32
2016,6,9,11,15,904.5,129.5,3.35,19.0,979.5,842.79,641.99
2016,6,9,11,30,907.0,130.0,3.4,19.0,993.0,879.05,666.8
2016,6,9,11,45,906.5,131.5,3.45,19.0,999.0,910.95,688.53
2016,6,9,12,0,906.0,133.0,3.5,19.0,1005.0,939.93,708.26
2016,6,9,12,15,905.5,133.0,3.55,18.5,1004.0,964.53,726.41
2016,6,9,12,30,905.0,133.0,3.6,18.0,1003.0,985.97,742.56
2016,6,9,12,45,914.5,125.0,3.65,18.0,998.0,1006.18,756.58
2016,6,9,13,0,924.0,117.0,3.7,18.0,993.0,1022.99,768.39
2016,6,9,13,15,921.0,116.5,3.7,18.0,978.0,1031.33,774.28
2016,6,9,13,30,918.0,116.0,3.7,18.0,963.0,1036.02,777.9
2016,6,9,13,45,914.5,114.0,3.75,18.0,941.0,1035.01,778.22
2016,6,9,14,0,911.0,112.0,3.8,18.0,919.0,1030.29,776.21
2016,6,9,14,15,904.5,111.0,3.85,17.5,890.5,1020.0,772.02
2016,6,9,14,30,898.0,110.0,3.9,17.0,862.0,1006.18,765.54
2016,6,9,14,45,889.5,108.0,3.95,17.0,827.5,985.93,753.27
2016,6,9,15,0,881.0,106.0,4.0,17.0,793.0,962.43,738.81
2016,6,9,15,15,870.5,104.0,4.0,17.0,753.5,933.97,720.58
2016,6,9,15,30,860.0,102.0,4.0,17.0,714.0,902.69,700.34
2016,6,9,15,45,845.0,99.5,4.0,17.0,670.0,864.27,674.92
2016,6,9,16,0,830.0,97.0,4.0,17.0,626.0,831.13,653.12
2016,6,9,16,15,812.0,94.0,4.0,16.5,578.5,785.19,622.93
2016,6,9,16,30,794.0,91.0,4.0,16.0,531.0,737.82,591.19
2016,6,9,16,45,767.5,88.0,4.0,15.5,481.5,683.01,553.18
2016,6,9,17,0,741.0,85.0,4.0,15.0,432.0,628.05,513.7
2016,6,9,17,15,709.0,80.5,4.0,14.5,381.5,568.02,467.81
2016,6,9,17,30,677.0,76.0,4.0,14.0,331.0,511.31,422.97
2016,6,9,17,45,634.0,70.5,4.0,14.0,281.5,446.71,369.51
2016,6,9,18,0,591.0,65.0,4.0,14.0,232.0,385.1,316.86
2016,6,9,18,15,528.0,58.0,3.9,13.5,185.0,316.27,257.27
2016,6,9,18,30,465.0,51.0,3.8,13.0,138.0,253.38,201.24
2016,6,9,18,45,376.0,40.5,3.7,12.5,98.0,184.55,140.2
2016,6,9,19,0,287.0,30.0,3.6,12.0,58.0,125.8,86.25
2016,6,9,19,15,143.5,15.0,3.55,11.5,29.0,54.64,2.55
2016,6,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,11.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,11.0,10.0,9.1,0.0
2016,6,10,5,15,103.0,24.0,3.35,11.0,35.5,18.79,6.3
2016,6,10,5,30,206.0,38.0,3.4,11.0,61.0,29.44,19.78
2016,6,10,5,45,260.5,53.0,3.45,11.5,97.0,40.44,30.28
2016,6,10,6,0,315.0,68.0,3.5,12.0,133.0,51.05,40.15
2016,6,10,6,15,355.0,82.0,3.55,12.0,174.0,60.46,48.83
2016,6,10,6,30,395.0,96.0,3.6,12.0,215.0,69.46,56.97
2016,6,10,6,45,438.5,104.5,3.7,12.5,258.5,74.21,61.02
2016,6,10,7,0,482.0,113.0,3.8,13.0,302.0,78.75,64.77
2016,6,10,7,15,509.0,124.0,3.85,13.0,348.0,84.6,69.73
2016,6,10,7,30,536.0,135.0,3.9,13.0,394.0,90.13,74.34
2016,6,10,7,45,488.0,168.0,3.95,13.5,423.0,143.46,98.77
2016,6,10,8,0,440.0,201.0,4.0,14.0,452.0,193.87,136.33
2016,6,10,8,15,517.5,192.0,4.05,14.5,511.5,232.8,164.31
2016,6,10,8,30,595.0,183.0,4.1,15.0,571.0,279.58,201.61
2016,6,10,8,45,730.5,142.0,4.15,15.5,650.5,327.3,240.03
2016,6,10,9,0,866.0,101.0,4.2,16.0,730.0,397.68,298.03
2016,6,10,9,15,878.0,103.0,4.2,16.0,769.5,454.48,347.93
2016,6,10,9,30,890.0,105.0,4.2,16.0,809.0,511.29,396.61
2016,6,10,9,45,903.5,104.5,4.25,16.5,845.0,566.61,442.14
2016,6,10,10,0,917.0,104.0,4.3,17.0,881.0,621.54,486.0
2016,6,10,10,15,924.0,105.5,4.3,17.0,910.0,673.47,527.09
2016,6,10,10,30,931.0,107.0,4.3,17.0,939.0,723.91,566.06
2016,6,10,10,45,935.5,109.0,4.35,17.0,961.5,771.3,601.92
2016,6,10,11,0,940.0,111.0,4.4,17.0,984.0,816.58,634.05
2016,6,10,11,15,944.0,111.5,4.4,17.0,999.5,857.84,662.75
2016,6,10,11,30,948.0,112.0,4.4,17.0,1015.0,896.57,689.49
2016,6,10,11,45,950.5,112.5,4.45,17.0,1023.0,931.31,713.7
2016,6,10,12,0,953.0,113.0,4.5,17.0,1031.0,963.15,735.86
2016,6,10,12,15,954.0,113.0,4.5,17.0,1031.0,990.08,754.21
2016,6,10,12,30,955.0,113.0,4.5,17.0,1031.0,1013.75,770.34
2016,6,10,12,45,939.5,122.5,4.55,17.0,1019.5,1027.3,780.09
2016,6,10,13,0,924.0,132.0,4.6,17.0,1008.0,1037.02,787.41
2016,6,10,13,15,921.0,131.0,4.6,17.0,993.0,1045.16,793.33
2016,6,10,13,30,918.0,130.0,4.6,17.0,978.0,1049.62,796.86
2016,6,10,13,45,916.5,127.5,4.65,17.0,956.5,1050.37,798.5
2016,6,10,14,0,915.0,125.0,4.7,17.0,935.0,1047.38,797.75
2016,6,10,14,15,908.5,123.5,4.7,17.0,906.5,1036.78,791.44
2016,6,10,14,30,902.0,122.0,4.7,17.0,878.0,1022.6,782.83
2016,6,10,14,45,895.5,119.0,4.7,17.0,843.5,1003.38,770.83
2016,6,10,15,0,889.0,116.0,4.7,17.0,809.0,980.8,756.57
2016,6,10,15,15,877.5,113.5,4.7,17.0,768.5,950.86,737.17
2016,6,10,15,30,866.0,111.0,4.7,17.0,728.0,918.1,715.74
2016,6,10,15,45,851.5,108.0,4.75,17.0,683.5,887.71,696.26
2016,6,10,16,0,837.0,105.0,4.8,17.0,639.0,846.43,668.67
2016,6,10,16,15,817.5,102.0,4.8,16.5,591.0,799.06,637.26
2016,6,10,16,30,798.0,99.0,4.8,16.0,543.0,750.3,604.25
2016,6,10,16,45,772.5,95.5,4.8,16.0,492.0,695.47,564.86
2016,6,10,17,0,747.0,92.0,4.8,16.0,441.0,640.35,523.84
2016,6,10,17,15,713.5,87.0,4.75,15.5,390.0,581.13,478.26
2016,6,10,17,30,680.0,82.0,4.7,15.0,339.0,520.49,430.19
2016,6,10,17,45,633.5,76.0,4.7,14.5,288.0,453.14,375.19
2016,6,10,18,0,587.0,70.0,4.7,14.0,237.0,389.11,321.05
2016,6,10,18,15,521.0,62.5,4.65,13.5,189.0,318.44,259.79
2016,6,10,18,30,455.0,55.0,4.6,13.0,141.0,254.0,202.38
2016,6,10,18,45,357.5,44.5,4.55,12.5,100.0,182.7,139.39
2016,6,10,19,0,260.0,34.0,4.5,12.0,59.0,121.52,84.05
2016,6,10,19,15,130.0,17.0,4.5,12.0,29.5,52.58,5.14
2016,6,10,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,10.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,11.0,11.0,10.01,0.0
2016,6,11,5,15,141.5,24.5,2.75,11.0,40.5,19.23,6.61
2016,6,11,5,30,283.0,38.0,2.7,11.0,70.0,29.6,19.93
2016,6,11,5,45,381.0,47.0,2.7,11.5,112.5,37.31,27.52
2016,6,11,6,0,479.0,56.0,2.7,12.0,155.0,43.38,33.31
2016,6,11,6,15,539.5,63.5,2.6,12.5,203.0,47.85,37.46
2016,6,11,6,30,600.0,71.0,2.5,13.0,251.0,52.16,41.3
2016,6,11,6,45,652.0,75.0,2.45,13.5,303.0,53.55,42.41
2016,6,11,7,0,704.0,79.0,2.4,14.0,355.0,54.95,43.46
2016,6,11,7,15,735.0,83.0,2.3,14.5,406.5,61.82,49.29
2016,6,11,7,30,766.0,87.0,2.2,15.0,458.0,63.16,50.18
2016,6,11,7,45,795.0,89.0,2.15,16.0,509.5,111.82,61.77
2016,6,11,8,0,824.0,91.0,2.1,17.0,561.0,166.77,96.05
2016,6,11,8,15,842.5,94.0,2.05,17.5,609.0,223.86,141.16
2016,6,11,8,30,861.0,97.0,2.0,18.0,657.0,289.08,196.31
2016,6,11,8,45,877.0,98.0,2.0,19.0,702.0,346.66,245.98
2016,6,11,9,0,893.0,99.0,2.0,20.0,747.0,405.15,295.64
2016,6,11,9,15,904.0,101.5,2.0,20.0,787.0,463.41,345.03
2016,6,11,9,30,915.0,104.0,2.0,20.0,827.0,521.56,392.89
2016,6,11,9,45,914.5,110.5,2.05,20.5,859.5,576.59,436.32
2016,6,11,10,0,914.0,117.0,2.1,21.0,892.0,629.89,476.96
2016,6,11,10,15,920.5,118.5,2.1,21.0,920.5,681.49,515.85
2016,6,11,10,30,927.0,120.0,2.1,21.0,949.0,731.57,552.58
2016,6,11,10,45,932.0,121.0,2.15,21.5,970.5,778.42,585.41
2016,6,11,11,0,937.0,122.0,2.2,22.0,992.0,823.19,614.39
2016,6,11,11,15,939.5,123.0,2.25,22.0,1006.5,863.71,641.27
2016,6,11,11,30,942.0,124.0,2.3,22.0,1021.0,901.62,666.29
2016,6,11,11,45,943.0,124.5,2.35,22.5,1027.5,935.04,686.92
2016,6,11,12,0,944.0,125.0,2.4,23.0,1034.0,965.49,705.51
2016,6,11,12,15,944.0,125.0,2.45,23.0,1033.5,991.48,722.54
2016,6,11,12,30,944.0,125.0,2.5,23.0,1033.0,1014.2,737.54
2016,6,11,12,45,944.5,123.0,2.6,23.0,1025.5,1032.11,750.04
2016,6,11,13,0,945.0,121.0,2.7,23.0,1018.0,1046.46,760.39
2016,6,11,13,15,942.0,120.0,2.8,23.0,1002.0,1054.7,766.96
2016,6,11,13,30,939.0,119.0,2.9,23.0,986.0,1059.18,771.27
2016,6,11,13,45,933.0,118.5,3.0,23.0,963.0,1057.42,771.7
2016,6,11,14,0,927.0,118.0,3.1,23.0,940.0,1051.92,769.85
2016,6,11,14,15,920.5,117.0,3.2,22.5,911.0,1041.74,766.54
2016,6,11,14,30,914.0,116.0,3.3,22.0,882.0,1027.96,760.93
2016,6,11,14,45,904.5,114.5,3.45,22.0,847.0,1007.26,749.67
2016,6,11,15,0,895.0,113.0,3.6,22.0,812.0,983.28,736.17
2016,6,11,15,15,883.5,110.5,3.7,22.0,771.5,953.25,718.13
2016,6,11,15,30,872.0,108.0,3.8,22.0,731.0,920.37,698.01
2016,6,11,15,45,856.5,106.0,3.95,22.0,686.0,889.99,679.7
2016,6,11,16,0,841.0,104.0,4.1,22.0,641.0,848.89,653.56
2016,6,11,16,15,822.0,100.5,4.1,21.5,593.0,801.27,622.98
2016,6,11,16,30,803.0,97.0,4.1,21.0,545.0,752.23,590.81
2016,6,11,16,45,776.5,93.5,4.2,20.5,494.0,696.52,553.34
2016,6,11,17,0,750.0,90.0,4.3,20.0,443.0,640.6,514.16
2016,6,11,17,15,717.0,85.5,4.3,19.5,391.5,582.02,470.28
2016,6,11,17,30,684.0,81.0,4.3,19.0,340.0,522.14,423.97
2016,6,11,17,45,636.5,75.5,4.3,18.5,289.0,454.63,369.97
2016,6,11,18,0,589.0,70.0,4.3,18.0,238.0,390.52,316.83
2016,6,11,18,15,524.0,62.0,4.2,17.0,190.0,319.64,256.99
2016,6,11,18,30,459.0,54.0,4.1,16.0,142.0,254.92,200.64
2016,6,11,18,45,362.0,43.5,4.1,15.5,100.5,183.55,138.43
2016,6,11,19,0,265.0,33.0,4.1,15.0,59.0,123.07,84.44
2016,6,11,19,15,132.5,16.5,4.05,14.5,29.5,52.7,7.42
2016,6,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,4,45,36.0,5.5,2.2,12.5,6.0,0.0,0.0
2016,6,12,5,0,72.0,11.0,2.1,13.0,12.0,10.01,0.0
2016,6,12,5,15,205.5,23.0,1.85,13.0,43.0,18.84,6.27
2016,6,12,5,30,339.0,35.0,1.6,13.0,74.0,28.38,18.72
2016,6,12,5,45,428.0,44.5,1.35,13.5,117.0,35.21,25.46
2016,6,12,6,0,517.0,54.0,1.1,14.0,160.0,41.8,31.66
2016,6,12,6,15,575.5,60.5,0.95,14.5,209.0,45.54,35.14
2016,6,12,6,30,634.0,67.0,0.8,15.0,258.0,49.17,38.35
2016,6,12,6,45,675.0,72.5,0.7,15.5,308.5,51.8,40.55
2016,6,12,7,0,716.0,78.0,0.6,16.0,359.0,54.32,42.57
2016,6,12,7,15,745.0,82.0,0.6,16.0,410.0,61.13,48.39
2016,6,12,7,30,774.0,86.0,0.6,16.0,461.0,62.49,49.39
2016,6,12,7,45,795.0,90.0,0.6,16.5,510.0,112.01,61.85
2016,6,12,8,0,816.0,94.0,0.6,17.0,559.0,167.46,96.48
2016,6,12,8,15,833.0,97.0,0.6,17.5,606.0,223.8,140.33
2016,6,12,8,30,850.0,100.0,0.6,18.0,653.0,281.8,188.97
2016,6,12,8,45,861.0,103.0,0.65,18.5,695.5,345.01,242.56
2016,6,12,9,0,872.0,106.0,0.7,19.0,738.0,402.4,291.0
2016,6,12,9,15,882.0,108.0,0.7,19.0,776.5,458.75,337.77
2016,6,12,9,30,892.0,110.0,0.7,19.0,815.0,514.88,382.88
2016,6,12,9,45,899.5,111.5,0.75,19.5,848.0,568.86,424.57
2016,6,12,10,0,907.0,113.0,0.8,20.0,881.0,621.88,464.14
2016,6,12,10,15,912.5,114.5,0.85,20.0,908.5,672.47,501.67
2016,6,12,10,30,918.0,116.0,0.9,20.0,936.0,721.47,537.13
2016,6,12,10,45,919.0,118.5,1.0,20.0,955.5,766.31,569.56
2016,6,12,11,0,920.0,121.0,1.1,20.0,975.0,808.8,598.34
2016,6,12,11,15,922.0,121.5,1.15,20.0,988.5,847.84,623.89
2016,6,12,11,30,924.0,122.0,1.2,20.0,1002.0,884.28,647.63
2016,6,12,11,45,922.0,124.0,1.3,20.5,1007.5,915.87,667.63
2016,6,12,12,0,920.0,126.0,1.4,21.0,1013.0,944.42,685.63
2016,6,12,12,15,919.5,126.0,1.4,20.5,1012.0,969.38,702.52
