Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,12,30,919.0,126.0,1.4,20.0,1011.0,991.14,717.47
2016,6,12,12,45,916.5,126.0,1.45,20.0,1002.5,1007.67,728.64
2016,6,12,13,0,914.0,126.0,1.5,20.0,994.0,1020.72,737.76
2016,6,12,13,15,911.0,125.0,1.55,20.0,978.5,1028.75,743.86
2016,6,12,13,30,908.0,124.0,1.6,20.0,963.0,1033.14,747.84
2016,6,12,13,45,902.5,123.5,1.65,20.0,941.0,1031.91,748.4
2016,6,12,14,0,897.0,123.0,1.7,20.0,919.0,1027.05,746.84
2016,6,12,14,15,890.5,121.5,1.7,20.0,890.5,1016.61,741.12
2016,6,12,14,30,884.0,120.0,1.7,20.0,862.0,1002.67,733.31
2016,6,12,14,45,874.5,118.5,1.75,20.0,827.5,982.45,722.24
2016,6,12,15,0,865.0,117.0,1.8,20.0,793.0,959.05,709.14
2016,6,12,15,15,853.5,114.5,1.8,19.5,753.5,929.72,692.78
2016,6,12,15,30,842.0,112.0,1.8,19.0,714.0,906.31,680.31
2016,6,12,15,45,828.0,109.0,1.85,19.0,670.5,868.48,657.19
2016,6,12,16,0,814.0,106.0,1.9,19.0,627.0,828.43,632.36
2016,6,12,16,15,795.5,102.5,1.9,18.5,580.0,782.18,603.49
2016,6,12,16,30,777.0,99.0,1.9,18.0,533.0,734.54,573.09
2016,6,12,16,45,755.0,94.5,1.9,18.0,484.0,682.09,537.48
2016,6,12,17,0,733.0,90.0,1.9,18.0,435.0,629.14,500.15
2016,6,12,17,15,701.0,85.0,1.9,17.5,384.5,571.4,457.96
2016,6,12,17,30,669.0,80.0,1.9,17.0,334.0,512.34,413.29
2016,6,12,17,45,627.0,74.0,1.9,16.5,284.5,448.08,362.83
2016,6,12,18,0,585.0,68.0,1.9,16.0,235.0,386.71,312.72
2016,6,12,18,15,522.0,60.5,1.85,15.5,188.0,317.51,254.5
2016,6,12,18,30,459.0,53.0,1.8,15.0,141.0,254.26,199.56
2016,6,12,18,45,364.5,43.0,1.8,14.5,100.5,184.21,138.91
2016,6,12,19,0,270.0,33.0,1.8,14.0,60.0,124.73,85.98
2016,6,12,19,15,135.0,16.5,1.8,13.5,30.0,53.47,9.8
2016,6,12,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.0,5.0,3.15,10.0,6.0,0.0,0.0
2016,6,13,5,0,68.0,10.0,3.2,10.0,12.0,9.1,0.0
2016,6,13,5,15,196.5,22.5,3.2,10.5,41.5,18.36,6.04
2016,6,13,5,30,325.0,35.0,3.2,11.0,71.0,28.35,18.84
2016,6,13,5,45,417.5,43.0,3.25,11.5,114.0,33.85,24.44
2016,6,13,6,0,510.0,51.0,3.3,12.0,157.0,39.22,29.58
2016,6,13,6,15,568.5,57.5,3.35,12.5,204.5,43.07,33.17
2016,6,13,6,30,627.0,64.0,3.4,13.0,252.0,46.79,36.49
2016,6,13,6,45,668.5,69.0,3.5,13.5,302.5,49.14,38.47
2016,6,13,7,0,710.0,74.0,3.6,14.0,353.0,56.42,44.76
2016,6,13,7,15,740.5,78.0,3.65,14.5,404.0,57.99,45.9
2016,6,13,7,30,771.0,82.0,3.7,15.0,455.0,59.48,46.95
2016,6,13,7,45,793.5,85.5,3.75,15.5,504.5,107.95,59.16
2016,6,13,8,0,816.0,89.0,3.8,16.0,554.0,163.05,94.03
2016,6,13,8,15,834.0,91.5,3.8,16.5,601.5,219.11,138.71
2016,6,13,8,30,852.0,94.0,3.8,17.0,649.0,283.33,193.81
2016,6,13,8,45,867.0,96.0,3.85,17.5,693.0,340.76,244.71
2016,6,13,9,0,882.0,98.0,3.9,18.0,737.0,399.04,295.91
2016,6,13,9,15,892.5,100.0,3.95,18.0,776.5,456.04,345.74
2016,6,13,9,30,903.0,102.0,4.0,18.0,816.0,512.88,394.19
2016,6,13,9,45,912.5,102.5,4.05,18.5,850.5,567.56,438.87
2016,6,13,10,0,922.0,103.0,4.1,19.0,885.0,621.46,481.55
2016,6,13,10,15,927.5,104.5,4.2,19.0,912.5,672.7,522.08
2016,6,13,10,30,933.0,106.0,4.3,19.0,940.0,722.32,560.47
2016,6,13,10,45,933.0,109.5,4.45,19.0,960.0,767.91,595.4
2016,6,13,11,0,933.0,113.0,4.6,19.0,980.0,811.04,626.42
2016,6,13,11,15,936.0,113.5,4.6,19.0,994.0,851.32,654.38
2016,6,13,11,30,939.0,114.0,4.6,19.0,1008.0,889.02,680.34
2016,6,13,11,45,935.0,117.5,4.7,19.0,1013.0,920.69,702.71
2016,6,13,12,0,931.0,121.0,4.8,19.0,1018.0,949.16,722.9
2016,6,13,12,15,930.5,121.5,4.85,19.0,1017.5,974.83,740.83
2016,6,13,12,30,930.0,122.0,4.9,19.0,1017.0,997.28,756.59
2016,6,13,12,45,926.5,123.0,4.95,19.0,1008.5,1013.99,768.51
2016,6,13,13,0,923.0,124.0,5.0,19.0,1000.0,1027.18,778.16
2016,6,13,13,15,919.5,123.0,5.0,18.5,984.5,1034.83,785.27
2016,6,13,13,30,916.0,122.0,5.0,18.0,969.0,1038.81,790.03
2016,6,13,13,45,910.5,121.5,5.05,18.0,947.0,1037.62,790.28
2016,6,13,14,0,905.0,121.0,5.1,18.0,925.0,1032.78,788.17
2016,6,13,14,15,898.5,119.5,5.05,17.5,896.0,1022.33,783.02
2016,6,13,14,30,892.0,118.0,5.0,17.0,867.0,1008.35,775.54
2016,6,13,14,45,890.0,112.0,4.95,17.0,834.0,990.53,763.97
2016,6,13,15,0,888.0,106.0,4.9,17.0,801.0,969.14,750.0
2016,6,13,15,15,877.5,104.0,4.9,16.5,761.5,940.75,732.94
2016,6,13,15,30,867.0,102.0,4.9,16.0,722.0,909.51,713.74
2016,6,13,15,45,856.5,98.0,4.9,16.0,678.5,873.39,689.5
2016,6,13,16,0,846.0,94.0,4.9,16.0,635.0,834.79,663.29
2016,6,13,16,15,828.0,91.0,4.9,15.5,588.0,795.79,637.77
2016,6,13,16,30,810.0,88.0,4.9,15.0,541.0,748.01,605.21
2016,6,13,16,45,781.5,86.5,4.9,15.0,490.5,692.98,565.42
2016,6,13,17,0,753.0,85.0,4.9,15.0,440.0,637.88,524.53
2016,6,13,17,15,722.0,80.5,4.85,14.5,389.5,578.07,478.28
2016,6,13,17,30,691.0,76.0,4.8,14.0,339.0,521.35,433.01
2016,6,13,17,45,635.5,73.0,4.75,13.5,288.0,452.06,375.99
2016,6,13,18,0,580.0,70.0,4.7,13.0,237.0,386.85,320.59
2016,6,13,18,15,517.0,62.5,4.65,12.5,190.0,317.85,260.56
2016,6,13,18,30,454.0,55.0,4.6,12.0,143.0,254.76,204.12
2016,6,13,18,45,354.0,45.0,4.55,11.5,102.0,182.99,140.62
2016,6,13,19,0,254.0,35.0,4.5,11.0,61.0,121.48,85.37
2016,6,13,19,15,127.0,17.5,4.45,11.0,30.5,53.18,11.88
2016,6,13,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,5.5,3.4,9.0,6.0,0.0,0.0
2016,6,14,5,0,71.0,11.0,3.4,9.0,12.0,10.01,0.0
2016,6,14,5,15,202.0,22.5,3.4,9.5,42.0,18.37,6.04
2016,6,14,5,30,333.0,34.0,3.4,10.0,72.0,27.45,18.14
2016,6,14,5,45,434.0,41.5,3.45,10.5,115.5,32.59,23.43
2016,6,14,6,0,535.0,49.0,3.5,11.0,159.0,37.64,28.28
2016,6,14,6,15,498.0,67.0,3.5,11.0,191.5,50.62,40.19
2016,6,14,6,30,461.0,85.0,3.5,11.0,224.0,61.92,50.42
2016,6,14,6,45,501.5,92.5,3.55,11.5,268.5,66.39,54.27
2016,6,14,7,0,542.0,100.0,3.6,12.0,313.0,69.65,56.93
2016,6,14,7,15,574.5,107.0,3.6,12.0,360.0,72.26,59.06
2016,6,14,7,30,607.0,114.0,3.6,12.0,407.0,74.68,60.99
2016,6,14,7,45,645.5,117.0,3.6,12.5,458.5,114.85,70.62
2016,6,14,8,0,684.0,120.0,3.6,13.0,510.0,163.5,101.28
2016,6,14,8,15,477.0,202.0,3.6,13.0,485.0,230.72,165.1
2016,6,14,8,30,270.0,284.0,3.6,13.0,460.0,277.46,212.55
2016,6,14,8,45,301.0,298.0,3.6,13.0,506.5,318.19,245.72
2016,6,14,9,0,332.0,312.0,3.6,13.0,553.0,362.41,281.92
2016,6,14,9,15,459.5,283.5,3.6,13.0,636.0,414.02,323.0
2016,6,14,9,30,587.0,255.0,3.6,13.0,719.0,482.27,377.82
2016,6,14,9,45,538.5,289.0,3.6,13.5,729.0,520.21,408.33
2016,6,14,10,0,490.0,323.0,3.6,14.0,739.0,552.83,433.52
2016,6,14,10,15,480.0,341.0,3.6,14.0,759.5,591.34,463.35
2016,6,14,10,30,470.0,359.0,3.6,14.0,780.0,628.23,491.27
2016,6,14,10,45,472.0,372.5,3.65,14.0,803.5,668.33,521.36
2016,6,14,11,0,474.0,386.0,3.7,14.0,827.0,707.68,550.43
2016,6,14,11,15,451.5,396.5,3.7,14.0,821.0,724.17,562.07
2016,6,14,11,30,429.0,407.0,3.7,14.0,815.0,737.86,571.62
2016,6,14,11,45,683.5,259.0,3.75,14.5,915.0,844.72,654.73
2016,6,14,12,0,938.0,111.0,3.8,15.0,1015.0,945.72,725.43
2016,6,14,12,15,938.5,111.0,3.9,15.0,1015.0,971.93,743.35
2016,6,14,12,30,939.0,111.0,4.0,15.0,1015.0,994.91,759.69
2016,6,14,12,45,942.0,108.0,4.1,15.0,1009.0,1014.05,773.48
2016,6,14,13,0,945.0,105.0,4.2,15.0,1003.0,1029.69,784.99
2016,6,14,13,15,943.0,104.0,4.25,15.0,988.5,1038.8,791.85
2016,6,14,13,30,941.0,103.0,4.3,15.0,974.0,1044.18,796.28
2016,6,14,13,45,937.5,102.0,4.35,15.5,952.5,1044.32,795.99
2016,6,14,14,0,934.0,101.0,4.4,16.0,931.0,1040.72,793.3
2016,6,14,14,15,928.5,100.0,4.45,16.0,903.0,1031.42,788.39
2016,6,14,14,30,923.0,99.0,4.5,16.0,875.0,1018.51,781.11
2016,6,14,14,45,914.5,98.0,4.6,16.0,841.0,999.16,769.91
2016,6,14,15,0,906.0,97.0,4.7,16.0,807.0,976.51,756.4
2016,6,14,15,15,896.0,95.0,4.75,15.5,767.5,948.18,739.84
2016,6,14,15,30,886.0,93.0,4.8,15.0,728.0,916.92,721.04
2016,6,14,15,45,871.5,91.5,4.85,15.0,684.0,879.53,696.22
2016,6,14,16,0,857.0,90.0,4.9,15.0,640.0,839.89,669.52
2016,6,14,16,15,743.5,112.0,4.9,14.5,563.5,750.86,606.39
2016,6,14,16,30,630.0,134.0,4.9,14.0,487.0,663.12,542.24
2016,6,14,16,45,703.0,106.5,4.95,14.0,466.5,660.84,543.27
2016,6,14,17,0,776.0,79.0,5.0,14.0,446.0,647.48,534.82
2016,6,14,17,15,746.0,75.0,4.95,13.5,395.0,587.93,488.46
2016,6,14,17,30,716.0,71.0,4.9,13.0,344.0,529.18,441.43
2016,6,14,17,45,666.5,67.5,4.85,13.0,293.0,463.25,386.15
2016,6,14,18,0,617.0,64.0,4.8,13.0,242.0,399.09,330.82
2016,6,14,18,15,555.0,57.5,4.7,12.5,194.5,329.81,270.35
2016,6,14,18,30,493.0,51.0,4.6,12.0,147.0,266.29,213.29
2016,6,14,18,45,382.5,43.0,4.55,11.5,104.5,190.95,146.73
2016,6,14,19,0,272.0,35.0,4.5,11.0,62.0,127.65,90.04
2016,6,14,19,15,136.0,17.5,4.45,10.5,31.0,55.39,14.24
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.0,3.55,9.0,4.0,0.0,0.0
2016,6,15,5,0,0.0,8.0,3.5,9.0,8.0,7.28,0.0
2016,6,15,5,15,35.0,23.0,3.5,9.0,27.0,19.35,6.6
2016,6,15,5,30,70.0,38.0,3.5,9.0,46.0,31.36,21.61
2016,6,15,5,45,99.0,56.5,3.5,9.5,74.0,45.64,35.15
2016,6,15,6,0,128.0,75.0,3.5,10.0,102.0,59.63,48.16
2016,6,15,6,15,143.0,95.5,3.55,10.5,132.5,74.57,61.8
2016,6,15,6,30,158.0,116.0,3.6,11.0,163.0,89.13,74.81
2016,6,15,6,45,172.0,136.0,3.65,11.5,196.0,103.01,86.92
2016,6,15,7,0,186.0,156.0,3.7,12.0,229.0,116.5,98.45
2016,6,15,7,15,102.0,163.5,3.7,12.0,204.5,121.35,102.4
2016,6,15,7,30,18.0,171.0,3.7,12.0,180.0,140.46,118.74
2016,6,15,7,45,92.5,210.5,3.75,12.5,263.0,167.7,132.45
2016,6,15,8,0,167.0,250.0,3.8,13.0,346.0,205.13,158.0
2016,6,15,8,15,130.0,270.0,3.75,13.0,348.5,227.29,177.08
2016,6,15,8,30,93.0,290.0,3.7,13.0,351.0,251.83,198.45
2016,6,15,8,45,133.0,315.0,3.7,13.5,408.0,285.67,224.16
2016,6,15,9,0,173.0,340.0,3.7,14.0,465.0,331.09,259.34
2016,6,15,9,15,544.5,214.5,3.7,14.0,639.0,394.95,306.74
2016,6,15,9,30,916.0,89.0,3.7,14.0,813.0,506.87,395.23
2016,6,15,9,45,668.5,216.5,3.7,14.0,757.0,528.5,414.76
2016,6,15,10,0,421.0,344.0,3.7,14.0,701.0,529.53,415.53
2016,6,15,10,15,675.5,223.0,3.65,14.0,817.0,614.32,484.0
2016,6,15,10,30,930.0,102.0,3.6,14.0,933.0,715.52,564.08
2016,6,15,10,45,938.5,100.5,3.6,14.0,955.5,762.69,599.38
2016,6,15,11,0,947.0,99.0,3.6,14.0,978.0,808.02,631.34
2016,6,15,11,15,607.5,283.5,3.55,14.0,851.0,747.92,582.63
2016,6,15,11,30,268.0,468.0,3.5,14.0,724.0,655.25,506.62
2016,6,15,11,45,339.5,442.5,3.5,14.5,768.5,709.45,547.67
2016,6,15,12,0,411.0,417.0,3.5,15.0,813.0,771.17,592.55
2016,6,15,12,15,223.5,410.5,3.4,15.0,626.0,604.33,467.45
2016,6,15,12,30,36.0,404.0,3.3,15.0,439.0,412.74,319.88
2016,6,15,12,45,232.5,404.5,3.25,15.0,626.0,626.91,486.36
2016,6,15,13,0,429.0,405.0,3.2,15.0,813.0,836.43,639.47
2016,6,15,13,15,321.5,433.5,3.15,15.0,737.0,758.61,580.29
2016,6,15,13,30,214.0,462.0,3.1,15.0,661.0,674.08,517.43
2016,6,15,13,45,576.5,279.5,3.05,15.0,796.5,883.81,678.63
2016,6,15,14,0,939.0,97.0,3.0,15.0,932.0,1041.36,787.31
2016,6,15,14,15,933.5,96.0,2.95,14.5,904.0,1032.04,781.4
2016,6,15,14,30,928.0,95.0,2.9,14.0,876.0,1019.09,774.78
2016,6,15,14,45,925.0,91.0,2.85,14.0,843.0,1001.72,763.85
2016,6,15,15,0,922.0,87.0,2.8,14.0,810.0,980.76,750.59
2016,6,15,15,15,912.0,85.5,2.75,14.0,770.5,952.61,732.46
2016,6,15,15,30,902.0,84.0,2.7,14.0,731.0,921.5,712.31
2016,6,15,15,45,889.0,82.0,2.65,14.0,687.0,884.38,687.91
2016,6,15,16,0,876.0,80.0,2.6,14.0,643.0,844.88,661.69
2016,6,15,16,15,859.5,77.5,2.55,13.5,595.5,799.8,632.38
2016,6,15,16,30,843.0,75.0,2.5,13.0,548.0,753.08,601.43
2016,6,15,16,45,820.0,72.5,2.45,13.0,498.0,700.19,564.25
2016,6,15,17,0,797.0,70.0,2.4,13.0,448.0,651.96,529.95
2016,6,15,17,15,768.0,66.5,2.25,12.5,397.0,592.81,485.49
2016,6,15,17,30,739.0,63.0,2.1,12.0,346.0,534.35,439.68
2016,6,15,17,45,697.5,59.0,2.0,12.0,295.5,469.38,386.57
2016,6,15,18,0,656.0,55.0,1.9,12.0,245.0,407.07,333.9
2016,6,15,18,15,598.0,49.5,1.75,11.5,197.5,338.66,275.1
2016,6,15,18,30,540.0,44.0,1.6,11.0,150.0,277.36,220.46
2016,6,15,18,45,451.0,36.5,1.5,10.5,108.0,207.41,158.4
2016,6,15,19,0,362.0,29.0,1.4,10.0,66.0,147.31,103.37
2016,6,15,19,15,181.0,14.5,1.3,9.5,33.0,64.01,18.6
2016,6,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.0,1.0,10.0,1.0,0.0,0.0
2016,6,16,5,0,0.0,2.0,1.0,10.0,2.0,1.82,0.0
2016,6,16,5,15,0.0,8.0,1.0,10.0,8.0,7.02,0.0
2016,6,16,5,30,0.0,14.0,1.0,10.0,14.0,12.3,5.04
2016,6,16,5,45,0.0,22.0,1.05,10.5,22.0,19.35,11.68
2016,6,16,6,0,0.0,30.0,1.1,11.0,30.0,26.42,18.24
2016,6,16,6,15,0.0,39.5,1.05,11.0,39.5,34.82,25.99
2016,6,16,6,30,0.0,49.0,1.0,11.0,49.0,43.24,33.64
2016,6,16,6,45,0.0,59.0,1.0,11.5,59.0,52.11,41.51
2016,6,16,7,0,0.0,69.0,1.0,12.0,69.0,61.0,49.24
2016,6,16,7,15,21.0,128.0,0.95,12.0,138.5,103.83,86.88
2016,6,16,7,30,42.0,187.0,0.9,12.0,208.0,143.08,120.53
2016,6,16,7,45,34.0,199.0,0.9,12.5,217.0,156.76,124.55
2016,6,16,8,0,26.0,211.0,0.9,13.0,226.0,177.77,140.86
2016,6,16,8,15,50.5,247.5,0.9,13.0,279.5,204.79,160.95
2016,6,16,8,30,75.0,284.0,0.9,13.0,333.0,243.28,190.29
2016,6,16,8,45,82.0,307.0,0.9,13.5,364.0,270.74,211.13
2016,6,16,9,0,89.0,330.0,0.9,14.0,395.0,299.34,232.73
2016,6,16,9,15,49.0,274.5,0.9,14.0,311.0,249.96,195.17
2016,6,16,9,30,9.0,219.0,0.9,14.0,227.0,194.74,152.33
2016,6,16,9,45,33.5,299.0,0.95,14.5,327.5,272.31,212.61
2016,6,16,10,0,58.0,379.0,1.0,15.0,428.0,356.09,275.41
2016,6,16,10,15,65.5,399.0,1.0,15.0,456.5,384.02,295.64
2016,6,16,10,30,73.0,419.0,1.0,15.0,485.0,412.95,316.81
2016,6,16,10,45,131.5,442.5,1.05,15.5,564.5,483.05,368.41
2016,6,16,11,0,190.0,466.0,1.1,16.0,644.0,558.53,422.53
2016,6,16,11,15,117.5,442.5,1.1,16.0,553.0,493.84,374.28
2016,6,16,11,30,45.0,419.0,1.1,16.0,462.0,417.09,317.25
2016,6,16,11,45,48.0,418.5,1.15,16.0,465.0,424.25,323.33
2016,6,16,12,0,51.0,418.0,1.2,16.0,468.0,431.3,328.74
2016,6,16,12,15,39.5,398.0,1.15,16.0,436.5,406.43,310.01
2016,6,16,12,30,28.0,378.0,1.1,16.0,405.0,380.25,290.44
2016,6,16,12,45,23.0,345.0,1.1,16.0,367.0,346.6,265.67
2016,6,16,13,0,18.0,312.0,1.1,16.0,329.0,301.46,232.03
2016,6,16,13,15,15.5,282.0,1.1,16.0,296.5,271.82,209.88
2016,6,16,13,30,13.0,252.0,1.1,16.0,264.0,241.89,187.21
2016,6,16,13,45,11.5,235.5,1.15,16.0,246.5,225.37,174.78
2016,6,16,14,0,10.0,219.0,1.2,16.0,229.0,208.73,162.1
2016,6,16,14,15,12.0,242.0,1.15,15.5,253.5,232.6,181.28
2016,6,16,14,30,14.0,265.0,1.1,15.0,278.0,256.83,200.54
2016,6,16,14,45,11.5,240.5,1.1,15.0,250.5,231.29,180.84
2016,6,16,15,0,9.0,216.0,1.1,15.0,223.0,205.74,161.18
2016,6,16,15,15,20.5,249.0,1.05,15.0,264.0,248.71,195.67
2016,6,16,15,30,32.0,282.0,1.0,15.0,305.0,307.0,241.23
2016,6,16,15,45,19.5,236.5,1.0,15.0,250.5,236.28,186.21
2016,6,16,16,0,7.0,191.0,1.0,15.0,196.0,181.13,142.91
2016,6,16,16,15,3.5,157.0,0.95,14.5,159.5,145.62,115.02
2016,6,16,16,30,0.0,123.0,0.9,14.0,123.0,110.62,86.91
2016,6,16,16,45,7.0,143.5,0.9,14.0,147.0,136.07,108.5
2016,6,16,17,0,14.0,164.0,0.9,14.0,171.0,162.24,130.41
2016,6,16,17,15,7.0,132.0,0.8,13.5,135.5,125.98,100.84
2016,6,16,17,30,0.0,100.0,0.7,13.0,100.0,90.56,71.61
2016,6,16,17,45,0.0,85.5,0.65,13.0,85.5,77.13,60.51
2016,6,16,18,0,0.0,71.0,0.6,13.0,71.0,63.71,49.18
2016,6,16,18,15,0.0,57.0,0.5,12.5,57.0,50.77,38.15
2016,6,16,18,30,0.0,43.0,0.4,12.0,43.0,37.95,27.02
2016,6,16,18,45,0.0,31.0,0.35,12.0,31.0,27.33,17.6
2016,6,16,19,0,0.0,19.0,0.3,12.0,19.0,16.72,8.05
2016,6,16,19,15,0.0,9.5,0.3,12.0,9.5,8.34,0.0
2016,6,16,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.5,0.8,11.0,2.5,0.0,0.0
2016,6,17,5,0,0.0,5.0,0.8,11.0,5.0,4.55,0.0
2016,6,17,5,15,0.0,19.5,0.8,11.0,19.5,17.14,4.93
2016,6,17,5,30,0.0,34.0,0.8,11.0,34.0,29.37,19.74
2016,6,17,5,45,8.5,52.0,0.8,11.5,54.0,44.19,33.64
2016,6,17,6,0,17.0,70.0,0.8,12.0,74.0,57.59,46.0
2016,6,17,6,15,25.0,89.5,0.8,12.0,96.5,72.51,59.58
2016,6,17,6,30,33.0,109.0,0.8,12.0,119.0,87.18,72.69
2016,6,17,6,45,37.5,128.5,0.8,12.5,142.0,101.59,85.14
2016,6,17,7,0,42.0,148.0,0.8,13.0,165.0,115.72,97.07
2016,6,17,7,15,24.0,152.0,0.8,13.0,162.0,125.62,105.31
2016,6,17,7,30,6.0,156.0,0.8,13.0,159.0,129.76,108.49
2016,6,17,7,45,7.5,169.5,0.8,13.5,174.0,142.18,113.05
2016,6,17,8,0,9.0,183.0,0.8,14.0,189.0,154.99,122.65
2016,6,17,8,15,36.5,230.5,0.85,14.0,255.0,190.59,149.67
2016,6,17,8,30,64.0,278.0,0.9,14.0,321.0,236.4,184.64
2016,6,17,8,45,74.0,302.5,0.95,14.5,354.5,265.05,206.27
2016,6,17,9,0,84.0,327.0,1.0,15.0,388.0,295.24,229.08
2016,6,17,9,15,56.0,315.5,1.05,15.0,357.0,284.26,221.09
2016,6,17,9,30,28.0,304.0,1.1,15.0,326.0,268.9,209.49
2016,6,17,9,45,29.5,320.5,1.15,15.5,345.5,287.48,223.33
2016,6,17,10,0,31.0,337.0,1.2,16.0,365.0,306.44,237.16
2016,6,17,10,15,33.5,353.5,1.2,16.0,383.5,326.4,252.0
2016,6,17,10,30,36.0,370.0,1.2,16.0,402.0,346.84,267.1
2016,6,17,10,45,27.0,341.5,1.2,16.0,366.5,320.71,247.08
2016,6,17,11,0,18.0,313.0,1.2,16.0,331.0,290.79,224.3
2016,6,17,11,15,22.0,339.5,1.2,16.0,361.0,319.31,245.99
2016,6,17,11,30,26.0,366.0,1.2,16.0,391.0,353.26,271.24
2016,6,17,11,45,65.0,422.5,1.25,16.5,485.5,442.47,337.42
2016,6,17,12,0,104.0,479.0,1.3,17.0,580.0,535.46,404.09
2016,6,17,12,15,108.5,480.5,1.3,17.0,586.0,547.86,412.32
2016,6,17,12,30,113.0,482.0,1.3,17.0,592.0,559.94,421.02
2016,6,17,12,45,136.5,482.0,1.35,17.0,613.0,599.59,449.96
2016,6,17,13,0,160.0,482.0,1.4,17.0,634.0,629.14,471.57
2016,6,17,13,15,189.0,472.0,1.45,16.5,649.0,653.82,491.06
2016,6,17,13,30,218.0,462.0,1.5,16.0,664.0,677.8,510.19
2016,6,17,13,45,128.0,417.0,1.55,16.0,535.0,546.79,415.98
2016,6,17,14,0,38.0,372.0,1.6,16.0,406.0,398.83,306.52
2016,6,17,14,15,27.0,324.0,1.65,16.0,348.0,340.57,263.88
2016,6,17,14,30,16.0,276.0,1.7,16.0,290.0,269.34,209.82
2016,6,17,14,45,179.5,310.0,1.75,16.0,451.5,491.6,384.68
2016,6,17,15,0,343.0,344.0,1.8,16.0,613.0,697.92,536.84
2016,6,17,15,15,215.5,335.0,1.85,15.5,501.0,548.96,426.88
2016,6,17,15,30,88.0,326.0,1.9,15.0,389.0,405.14,318.39
2016,6,17,15,45,215.0,295.0,1.95,15.0,436.5,498.22,394.58
2016,6,17,16,0,342.0,264.0,2.0,15.0,484.0,582.3,461.04
2016,6,17,16,15,171.5,211.5,2.05,14.5,322.0,360.95,290.79
2016,6,17,16,30,1.0,159.0,2.1,14.0,160.0,146.08,115.9
2016,6,17,16,45,3.0,155.5,2.15,13.5,157.0,144.91,116.08
2016,6,17,17,0,5.0,152.0,2.2,13.0,154.0,143.77,115.82
2016,6,17,17,15,4.0,138.5,2.15,12.5,140.5,130.56,105.36
2016,6,17,17,30,3.0,125.0,2.1,12.0,127.0,117.48,94.85
2016,6,17,17,45,1.5,107.5,2.05,12.0,108.5,100.12,80.36
2016,6,17,18,0,0.0,90.0,2.0,12.0,90.0,82.88,65.76
2016,6,17,18,15,0.0,72.0,1.9,11.5,72.0,65.92,51.27
2016,6,17,18,30,0.0,54.0,1.8,11.0,54.0,48.89,36.46
2016,6,17,18,45,0.0,39.0,1.7,11.0,39.0,34.87,24.03
2016,6,17,19,0,0.0,24.0,1.6,11.0,24.0,21.15,11.7
2016,6,17,19,15,0.0,12.0,1.5,11.0,12.0,10.55,0.0
2016,6,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,45,56.0,5.0,1.35,9.5,6.5,0.0,0.0
2016,6,18,5,0,112.0,10.0,1.4,10.0,13.0,9.1,0.0
2016,6,18,5,15,256.5,20.5,1.45,10.0,44.5,16.64,4.49
2016,6,18,5,30,401.0,31.0,1.5,10.0,76.0,24.93,15.94
2016,6,18,5,45,490.5,38.5,1.55,10.5,120.0,30.21,21.33
2016,6,18,6,0,580.0,46.0,1.6,11.0,164.0,35.37,26.26
2016,6,18,6,15,636.5,51.0,1.6,11.5,213.5,41.75,32.14
2016,6,18,6,30,693.0,56.0,1.6,12.0,263.0,44.84,34.92
2016,6,18,6,45,734.0,60.0,1.65,12.5,315.0,46.97,36.71
2016,6,18,7,0,775.0,64.0,1.7,13.0,367.0,49.05,38.39
2016,6,18,7,15,802.5,67.5,1.7,13.5,419.0,50.58,39.54
2016,6,18,7,30,830.0,71.0,1.7,14.0,471.0,52.03,40.59
2016,6,18,7,45,852.0,73.5,1.75,14.5,521.5,107.41,58.22
2016,6,18,8,0,874.0,76.0,1.8,15.0,572.0,164.53,93.1
2016,6,18,8,15,890.0,78.0,1.8,15.5,620.0,222.55,138.78
2016,6,18,8,30,906.0,80.0,1.8,16.0,668.0,281.97,189.87
2016,6,18,8,45,918.0,82.0,1.8,16.5,712.5,341.39,242.23
2016,6,18,9,0,930.0,84.0,1.8,17.0,757.0,401.29,294.39
2016,6,18,9,15,939.5,85.5,1.8,17.0,796.5,459.99,344.94
2016,6,18,9,30,949.0,87.0,1.8,17.0,836.0,518.37,393.73
2016,6,18,9,45,703.5,208.0,1.85,17.5,776.5,537.99,411.0
2016,6,18,10,0,458.0,329.0,1.9,18.0,717.0,537.48,410.35
2016,6,18,10,15,716.5,210.0,1.95,18.0,839.5,627.15,480.12
2016,6,18,10,30,975.0,91.0,2.0,18.0,962.0,733.98,561.04
2016,6,18,10,45,979.5,91.5,2.1,18.5,983.5,782.01,594.38
2016,6,18,11,0,984.0,92.0,2.2,19.0,1005.0,827.81,624.61
2016,6,18,11,15,986.0,92.5,2.25,19.0,1019.5,869.2,652.35
2016,6,18,11,30,988.0,93.0,2.3,19.0,1034.0,907.8,678.07
2016,6,18,11,45,990.0,92.5,2.4,19.5,1041.0,942.54,700.26
2016,6,18,12,0,992.0,92.0,2.5,20.0,1048.0,974.18,720.3
2016,6,18,12,15,991.5,92.0,2.55,20.0,1047.5,1000.78,737.91
2016,6,18,12,30,991.0,92.0,2.6,20.0,1047.0,1023.91,753.33
2016,6,18,12,45,987.5,93.0,2.7,20.0,1038.5,1041.59,765.79
2016,6,18,13,0,984.0,94.0,2.8,20.0,1030.0,1055.51,775.97
2016,6,18,13,15,981.5,93.5,2.85,20.0,1015.0,1065.1,782.97
2016,6,18,13,30,979.0,93.0,2.9,20.0,1000.0,1070.83,787.62
2016,6,18,13,45,973.5,93.0,2.95,20.0,977.5,1070.22,788.32
2016,6,18,14,0,968.0,93.0,3.0,20.0,955.0,1065.75,786.69
2016,6,18,14,15,962.5,92.0,3.05,20.0,926.5,1056.41,782.0
2016,6,18,14,30,957.0,91.0,3.1,20.0,898.0,1043.33,774.99
2016,6,18,14,45,947.0,91.0,3.15,20.0,862.5,1023.33,763.48
2016,6,18,15,0,937.0,91.0,3.2,20.0,827.0,999.97,749.79
2016,6,18,15,15,927.0,89.5,3.25,20.0,787.0,971.72,732.79
2016,6,18,15,30,917.0,88.0,3.3,20.0,747.0,940.44,713.66
2016,6,18,15,45,902.5,86.5,3.35,20.0,702.0,902.35,689.68
2016,6,18,16,0,888.0,85.0,3.4,20.0,657.0,861.9,663.83
2016,6,18,16,15,871.0,82.5,3.4,19.5,609.0,816.16,634.82
2016,6,18,16,30,854.0,80.0,3.4,19.0,561.0,768.77,604.11
2016,6,18,16,45,831.5,77.0,3.45,19.0,510.5,721.05,571.66
2016,6,18,17,0,809.0,74.0,3.5,19.0,460.0,666.54,533.47
2016,6,18,17,15,780.0,70.5,3.55,18.5,408.5,606.87,489.92
2016,6,18,17,30,751.0,67.0,3.6,18.0,357.0,547.81,444.75
2016,6,18,17,45,711.5,62.5,3.65,17.5,305.5,482.72,393.07
2016,6,18,18,0,672.0,58.0,3.7,17.0,254.0,420.02,341.28
2016,6,18,18,15,613.0,52.0,3.75,16.0,205.5,351.42,283.37
2016,6,18,18,30,554.0,46.0,3.8,15.0,157.0,286.56,226.59
2016,6,18,18,45,464.5,38.5,3.9,14.5,113.5,215.41,163.65
2016,6,18,19,0,375.0,31.0,4.0,14.0,70.0,154.06,107.89
2016,6,18,19,15,187.5,15.5,3.95,13.5,35.0,67.51,23.35
2016,6,18,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,19,4,45,53.0,5.0,1.6,11.5,6.0,0.0,0.0
2016,6,19,5,0,106.0,10.0,1.5,12.0,12.0,9.1,0.0
2016,6,19,5,15,251.5,20.5,1.45,12.5,43.5,16.65,4.22
2016,6,19,5,30,397.0,31.0,1.4,13.0,75.0,24.94,15.71
2016,6,19,5,45,486.5,38.5,1.4,14.0,119.5,30.22,20.99
2016,6,19,6,0,576.0,46.0,1.4,15.0,164.0,35.37,25.81
2016,6,19,6,15,632.0,51.5,1.4,15.5,213.0,42.19,31.99
2016,6,19,6,30,688.0,57.0,1.4,16.0,262.0,45.68,35.08
2016,6,19,6,45,727.5,61.0,1.4,16.5,313.5,47.76,36.8
2016,6,19,7,0,767.0,65.0,1.4,17.0,365.0,49.79,38.41
2016,6,19,7,15,794.5,68.5,1.4,17.5,416.5,51.28,39.5
2016,6,19,7,30,822.0,72.0,1.4,18.0,468.0,52.7,40.51
2016,6,19,7,45,843.0,74.5,1.4,18.5,518.0,106.84,57.34
2016,6,19,8,0,864.0,77.0,1.4,19.0,568.0,163.31,91.07
2016,6,19,8,15,879.5,79.5,1.4,19.5,615.5,221.03,135.63
2016,6,19,8,30,895.0,82.0,1.4,20.0,663.0,280.12,185.44
2016,6,19,8,45,745.0,149.0,1.4,20.5,654.5,331.31,234.68
2016,6,19,9,0,595.0,216.0,1.4,21.0,646.0,377.21,276.75
2016,6,19,9,15,767.5,152.0,1.45,21.0,738.0,438.55,324.55
2016,6,19,9,30,940.0,88.0,1.5,21.0,830.0,514.26,383.73
2016,6,19,9,45,948.0,89.0,1.6,21.5,864.0,570.43,427.94
2016,6,19,10,0,956.0,90.0,1.7,22.0,898.0,625.64,470.13
2016,6,19,10,15,961.5,91.0,1.8,22.0,926.5,678.09,510.04
2016,6,19,10,30,967.0,92.0,1.9,22.0,955.0,728.86,547.79
2016,6,19,10,45,969.0,93.5,2.0,22.0,976.0,775.69,581.47
2016,6,19,11,0,971.0,95.0,2.1,22.0,997.0,820.11,611.55
2016,6,19,11,15,973.5,96.0,2.15,22.0,1011.5,861.92,639.25
2016,6,19,11,30,976.0,97.0,2.2,22.0,1026.0,901.02,665.0
2016,6,19,11,45,974.0,99.5,2.3,22.0,1032.5,934.79,687.61
2016,6,19,12,0,972.0,102.0,2.4,22.0,1039.0,965.34,708.13
2016,6,19,12,15,972.0,102.0,2.45,22.0,1039.0,992.07,725.69
2016,6,19,12,30,972.0,102.0,2.5,22.0,1039.0,1015.43,741.14
2016,6,19,12,45,967.5,104.0,2.65,22.0,1030.5,1032.95,753.92
2016,6,19,13,0,963.0,106.0,2.8,22.0,1022.0,1046.8,764.47
2016,6,19,13,15,960.5,105.5,2.85,21.5,1007.0,1056.4,772.92
2016,6,19,13,30,958.0,105.0,2.9,21.0,992.0,1062.21,779.1
2016,6,19,13,45,954.5,103.5,2.95,21.0,970.5,1062.2,780.17
2016,6,19,14,0,951.0,102.0,3.0,21.0,949.0,1058.36,778.92
2016,6,19,14,15,945.5,101.0,3.05,21.0,921.0,1049.27,774.39
2016,6,19,14,30,940.0,100.0,3.1,21.0,893.0,1036.5,767.57
2016,6,19,14,45,933.0,98.0,3.15,21.0,859.0,1017.59,756.8
2016,6,19,15,0,926.0,96.0,3.2,21.0,825.0,995.22,743.78
2016,6,19,15,15,783.5,146.0,3.2,20.5,741.0,909.09,688.41
2016,6,19,15,30,641.0,196.0,3.2,20.0,657.0,821.32,630.84
2016,6,19,15,45,668.0,169.5,3.25,20.0,624.5,800.29,618.41
2016,6,19,16,0,695.0,143.0,3.3,20.0,592.0,774.38,601.93
2016,6,19,16,15,706.5,125.0,3.3,19.5,552.0,740.43,580.43
2016,6,19,16,30,718.0,107.0,3.3,19.0,512.0,702.89,556.02
2016,6,19,16,45,630.0,118.5,3.35,19.0,450.5,622.14,497.17
2016,6,19,17,0,542.0,130.0,3.4,19.0,389.0,545.38,438.7
2016,6,19,17,15,604.5,100.0,3.35,18.5,358.5,528.4,427.95
2016,6,19,17,30,667.0,70.0,3.3,18.0,328.0,500.7,407.57
2016,6,19,17,45,614.5,70.0,3.3,17.5,281.5,439.55,358.34
2016,6,19,18,0,562.0,70.0,3.3,17.0,235.0,380.38,309.28
2016,6,19,18,15,508.0,62.5,3.25,16.0,190.5,316.27,255.24
2016,6,19,18,30,454.0,55.0,3.2,15.0,146.0,257.1,203.59
2016,6,19,18,45,380.5,44.0,3.15,14.5,106.0,192.99,146.96
2016,6,19,19,0,307.0,33.0,3.1,14.0,66.0,137.07,96.33
2016,6,19,19,15,153.5,16.5,3.1,14.0,33.0,61.26,21.82
2016,6,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,59.0,5.0,3.25,10.5,6.5,0.0,0.0
2016,6,20,5,0,118.0,10.0,3.3,11.0,13.0,9.1,0.0
2016,6,20,5,15,264.5,20.5,3.25,11.5,44.5,16.69,4.06
2016,6,20,5,30,411.0,31.0,3.2,12.0,76.0,24.99,15.78
2016,6,20,5,45,500.0,37.5,3.2,12.5,120.0,29.42,20.39
2016,6,20,6,0,589.0,44.0,3.2,13.0,164.0,36.85,27.33
2016,6,20,6,15,643.5,49.0,3.2,13.5,213.0,40.07,30.34
2016,6,20,6,30,698.0,54.0,3.2,14.0,262.0,43.23,33.16
2016,6,20,6,45,737.5,57.5,3.2,14.5,313.0,45.02,34.65
2016,6,20,7,0,777.0,61.0,3.2,15.0,364.0,46.78,36.05
2016,6,20,7,15,803.5,64.5,3.25,15.5,415.5,48.39,37.27
2016,6,20,7,30,830.0,68.0,3.3,16.0,467.0,58.04,45.52
2016,6,20,7,45,850.5,70.5,3.35,17.0,516.5,103.66,55.19
2016,6,20,8,0,871.0,73.0,3.4,18.0,566.0,160.42,89.18
2016,6,20,8,15,886.0,75.0,3.4,18.5,613.5,218.0,134.21
2016,6,20,8,30,901.0,77.0,3.4,19.0,661.0,276.89,184.78
2016,6,20,8,45,912.5,79.0,3.4,19.5,704.5,335.83,236.84
2016,6,20,9,0,924.0,81.0,3.4,20.0,748.0,395.2,288.85
2016,6,20,9,15,933.0,82.5,3.4,20.5,787.5,453.34,338.72
2016,6,20,9,30,942.0,84.0,3.4,21.0,827.0,511.12,386.77
2016,6,20,9,45,943.5,88.5,3.45,21.5,859.5,566.96,431.82
2016,6,20,10,0,945.0,93.0,3.5,22.0,892.0,621.23,474.17
2016,6,20,10,15,950.0,94.0,3.5,22.0,920.0,672.89,514.15
2016,6,20,10,30,955.0,95.0,3.5,22.0,948.0,722.85,551.84
2016,6,20,10,45,960.0,95.5,3.55,22.0,969.5,770.45,586.77
2016,6,20,11,0,965.0,96.0,3.6,22.0,991.0,815.92,617.99
2016,6,20,11,15,967.0,96.5,3.65,22.0,1005.5,856.7,645.74
2016,6,20,11,30,969.0,97.0,3.7,22.0,1020.0,894.74,671.48
2016,6,20,11,45,971.0,96.5,3.75,22.0,1027.0,929.0,694.54
2016,6,20,12,0,973.0,96.0,3.8,22.0,1034.0,960.23,715.51
2016,6,20,12,15,972.5,96.0,3.8,22.0,1034.0,986.48,732.84
2016,6,20,12,30,972.0,96.0,3.8,22.0,1034.0,1009.35,747.94
2016,6,20,12,45,967.5,98.0,3.85,22.0,1025.5,1026.85,759.89
2016,6,20,13,0,963.0,100.0,3.9,22.0,1017.0,1040.68,769.53
2016,6,20,13,15,960.0,99.5,3.95,22.0,1002.0,1049.74,776.16
2016,6,20,13,30,957.0,99.0,4.0,22.0,987.0,1055.02,780.45
2016,6,20,13,45,954.0,97.5,4.05,22.0,965.0,1055.46,781.69
2016,6,20,14,0,951.0,96.0,4.1,22.0,943.0,1052.07,780.56
2016,6,20,14,15,945.0,95.0,4.1,21.5,914.5,1042.46,776.6
2016,6,20,14,30,939.0,94.0,4.1,21.0,886.0,1029.18,770.31
2016,6,20,14,45,930.5,93.0,4.15,21.0,851.5,1009.89,758.9
2016,6,20,15,0,922.0,92.0,4.2,21.0,817.0,987.23,745.27
2016,6,20,15,15,911.5,90.5,4.2,20.5,777.5,958.92,728.88
2016,6,20,15,30,901.0,89.0,4.2,20.0,738.0,927.64,710.35
2016,6,20,15,45,887.5,87.0,4.25,20.0,694.0,890.38,686.38
2016,6,20,16,0,874.0,85.0,4.3,20.0,650.0,850.75,660.52
2016,6,20,16,15,857.5,82.5,4.3,19.5,602.5,805.95,631.64
2016,6,20,16,30,841.0,80.0,4.3,19.0,555.0,759.5,601.03
2016,6,20,16,45,818.5,77.5,4.3,18.5,505.0,712.96,569.85
2016,6,20,17,0,796.0,75.0,4.3,18.0,455.0,659.63,532.83
2016,6,20,17,15,767.0,71.5,4.2,17.5,404.0,600.55,488.6
2016,6,20,17,30,738.0,68.0,4.1,17.0,353.0,542.12,443.08
2016,6,20,17,45,696.5,63.5,4.1,16.5,302.5,476.53,390.46
2016,6,20,18,0,655.0,59.0,4.1,16.0,252.0,413.55,338.02
2016,6,20,18,15,597.0,53.5,4.0,15.5,204.0,346.9,280.71
2016,6,20,18,30,539.0,48.0,3.9,15.0,156.0,283.77,224.74
2016,6,20,18,45,451.5,40.0,3.85,15.0,113.5,213.41,162.16
2016,6,20,19,0,364.0,32.0,3.8,15.0,71.0,152.62,106.94
2016,6,20,19,15,182.0,16.0,3.75,14.5,35.5,67.37,24.97
2016,6,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,45,54.0,5.0,3.25,11.5,6.0,0.0,0.0
2016,6,21,5,0,108.0,10.0,3.3,12.0,12.0,9.1,0.0
2016,6,21,5,15,253.5,20.5,3.25,12.5,43.5,16.7,3.78
2016,6,21,5,30,399.0,31.0,3.2,13.0,75.0,24.99,15.68
2016,6,21,5,45,487.5,38.0,3.2,14.0,118.5,29.84,20.61
2016,6,21,6,0,576.0,45.0,3.2,15.0,162.0,37.75,27.87
2016,6,21,6,15,631.0,50.0,3.15,15.5,210.5,40.91,30.82
2016,6,21,6,30,686.0,55.0,3.1,16.0,259.0,44.03,33.59
2016,6,21,6,45,725.0,59.0,3.05,16.5,309.5,46.17,35.37
2016,6,21,7,0,764.0,63.0,3.0,17.0,360.0,48.25,37.04
2016,6,21,7,15,791.0,66.0,2.95,17.5,411.0,49.43,37.87
2016,6,21,7,30,818.0,69.0,2.9,18.0,462.0,58.64,45.66
2016,6,21,7,45,839.5,71.5,2.9,19.0,512.0,102.97,54.78
2016,6,21,8,0,861.0,74.0,2.9,20.0,562.0,159.2,87.93
2016,6,21,8,15,876.0,76.0,2.85,20.5,609.0,216.2,131.98
2016,6,21,8,30,891.0,78.0,2.8,21.0,656.0,274.52,181.48
2016,6,21,8,45,904.0,79.5,2.8,22.0,699.5,332.94,232.02
2016,6,21,9,0,917.0,81.0,2.8,23.0,743.0,391.96,282.43
2016,6,21,9,15,926.0,82.5,2.8,23.0,782.0,449.71,331.84
2016,6,21,9,30,935.0,84.0,2.8,23.0,821.0,507.13,379.6
2016,6,21,9,45,935.5,89.0,2.85,23.5,853.5,562.52,423.72
2016,6,21,10,0,936.0,94.0,2.9,24.0,886.0,616.27,465.09
2016,6,21,10,15,941.5,95.0,2.9,24.0,913.5,667.84,504.4
2016,6,21,10,30,947.0,96.0,2.9,24.0,941.0,717.77,541.47
2016,6,21,10,45,949.5,98.0,2.95,24.5,962.0,764.61,574.3
2016,6,21,11,0,952.0,100.0,3.0,25.0,983.0,809.16,603.19
2016,6,21,11,15,955.0,100.5,3.05,25.0,997.5,850.3,630.67
2016,6,21,11,30,958.0,101.0,3.1,25.0,1012.0,888.83,656.23
2016,6,21,11,45,958.5,101.5,3.2,25.0,1019.5,922.45,678.76
2016,6,21,12,0,959.0,102.0,3.3,25.0,1027.0,953.02,699.27
2016,6,21,12,15,959.0,102.0,3.4,25.0,1027.0,979.5,717.12
2016,6,21,12,30,959.0,102.0,3.5,25.0,1027.0,1002.67,732.87
2016,6,21,12,45,956.5,102.5,3.6,25.0,1019.0,1020.51,745.22
2016,6,21,13,0,954.0,103.0,3.7,25.0,1011.0,1034.74,755.36
2016,6,21,13,15,951.5,102.5,3.75,24.5,996.5,1044.3,763.72
2016,6,21,13,30,949.0,102.0,3.8,24.0,982.0,1050.11,769.82
2016,6,21,13,45,945.0,101.0,3.9,24.0,960.5,1050.14,771.14
2016,6,21,14,0,941.0,100.0,4.0,24.0,939.0,1046.4,770.14
2016,6,21,14,15,935.5,99.0,4.0,23.5,911.0,1037.44,766.64
2016,6,21,14,30,930.0,98.0,4.0,23.0,883.0,1024.83,760.85
2016,6,21,14,45,922.5,96.5,4.05,23.0,849.0,1006.17,749.96
2016,6,21,15,0,915.0,95.0,4.1,23.0,815.0,984.12,736.85
2016,6,21,15,15,905.5,93.0,4.1,22.5,776.0,956.4,721.01
2016,6,21,15,30,896.0,91.0,4.1,22.0,737.0,925.68,703.03
2016,6,21,15,45,883.5,89.0,4.15,22.0,693.5,889.5,680.02
2016,6,21,16,0,871.0,87.0,4.2,22.0,650.0,850.89,655.12
2016,6,21,16,15,855.0,84.5,4.15,21.5,603.0,806.65,626.7
2016,6,21,16,30,839.0,82.0,4.1,21.0,556.0,760.73,596.64
2016,6,21,16,45,818.0,79.0,4.1,20.5,506.5,714.86,566.24
2016,6,21,17,0,797.0,76.0,4.1,20.0,457.0,662.02,529.95
2016,6,21,17,15,768.5,72.5,4.05,19.5,406.5,603.23,486.58
2016,6,21,17,30,740.0,69.0,4.0,19.0,356.0,545.02,441.79
2016,6,21,17,45,701.0,64.5,4.0,18.5,305.5,480.7,390.66
2016,6,21,18,0,662.0,60.0,4.0,18.0,255.0,418.71,339.49
2016,6,21,18,15,605.0,54.0,3.95,17.0,206.5,351.6,282.87
2016,6,21,18,30,548.0,48.0,3.9,16.0,158.0,287.82,227.14
2016,6,21,18,45,456.5,40.0,3.9,15.5,115.0,215.51,163.57
2016,6,21,19,0,365.0,32.0,3.9,15.0,72.0,153.23,107.54
2016,6,21,19,15,182.5,16.0,3.85,14.5,36.0,67.72,25.78
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.0,4.15,10.5,6.0,0.0,0.0
2016,6,22,5,0,78.0,10.0,4.2,11.0,12.0,9.1,0.0
2016,6,22,5,15,224.0,21.5,4.2,11.0,42.5,17.62,4.05
2016,6,22,5,30,370.0,33.0,4.2,11.0,73.0,26.79,17.33
2016,6,22,5,45,461.5,41.0,4.25,11.5,116.5,32.4,23.09
2016,6,22,6,0,553.0,49.0,4.3,12.0,160.0,37.87,28.33
2016,6,22,6,15,610.5,54.5,4.35,12.5,209.0,41.01,31.3
2016,6,22,6,30,668.0,60.0,4.4,13.0,258.0,48.22,37.76
2016,6,22,6,45,706.0,65.0,4.45,14.0,308.5,50.98,40.03
2016,6,22,7,0,744.0,70.0,4.5,15.0,359.0,53.64,42.12
2016,6,22,7,15,772.5,73.5,4.5,15.5,410.0,54.96,43.06
2016,6,22,7,30,801.0,77.0,4.5,16.0,461.0,56.23,43.92
2016,6,22,7,45,823.0,80.0,4.55,16.5,511.0,99.41,53.19
2016,6,22,8,0,845.0,83.0,4.6,17.0,561.0,163.12,93.12
2016,6,22,8,15,861.5,85.5,4.55,17.0,608.5,220.0,137.82
2016,6,22,8,30,878.0,88.0,4.5,17.0,656.0,278.36,188.49
