Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,8,45,891.5,89.5,4.5,17.5,700.0,336.35,240.19
2016,6,22,9,0,905.0,91.0,4.5,18.0,744.0,394.99,292.16
2016,6,22,9,15,915.0,92.5,4.45,18.5,783.5,452.62,342.23
2016,6,22,9,30,925.0,94.0,4.4,19.0,823.0,510.04,390.58
2016,6,22,9,45,933.0,95.5,4.35,19.5,857.5,565.96,436.17
2016,6,22,10,0,941.0,97.0,4.3,20.0,892.0,620.97,479.48
2016,6,22,10,15,947.0,98.0,4.3,20.0,920.5,673.15,520.49
2016,6,22,10,30,953.0,99.0,4.3,20.0,949.0,723.74,559.33
2016,6,22,10,45,957.0,100.0,4.3,20.5,970.5,771.1,593.55
2016,6,22,11,0,961.0,101.0,4.3,21.0,992.0,816.27,623.64
2016,6,22,11,15,964.0,101.5,4.3,21.0,1007.0,857.81,652.07
2016,6,22,11,30,967.0,102.0,4.3,21.0,1022.0,896.72,678.48
2016,6,22,11,45,968.0,102.5,4.3,21.0,1029.5,931.13,701.65
2016,6,22,12,0,969.0,103.0,4.3,21.0,1037.0,962.49,722.67
2016,6,22,12,15,969.5,103.0,4.3,21.0,1037.5,989.75,740.88
2016,6,22,12,30,970.0,103.0,4.3,21.0,1038.0,1013.69,756.88
2016,6,22,12,45,966.5,104.5,4.3,21.0,1030.5,1031.82,769.03
2016,6,22,13,0,963.0,106.0,4.3,21.0,1023.0,1046.3,778.86
2016,6,22,13,15,960.5,105.5,4.3,21.0,1008.5,1056.06,785.66
2016,6,22,13,30,958.0,105.0,4.3,21.0,994.0,1062.04,790.09
2016,6,22,13,45,955.0,103.5,4.35,21.0,972.5,1062.68,791.45
2016,6,22,14,0,952.0,102.0,4.4,21.0,951.0,1059.5,790.42
2016,6,22,14,15,946.5,101.0,4.4,21.0,922.5,1050.57,785.38
2016,6,22,14,30,941.0,100.0,4.4,21.0,894.0,1037.95,778.01
2016,6,22,14,45,933.5,98.5,4.4,21.0,860.0,1019.24,766.65
2016,6,22,15,0,926.0,97.0,4.4,21.0,826.0,997.09,753.05
2016,6,22,15,15,915.5,95.0,4.4,20.5,786.0,968.29,736.33
2016,6,22,15,30,905.0,93.0,4.4,20.0,746.0,936.48,717.45
2016,6,22,15,45,891.5,91.0,4.45,20.0,701.5,899.23,693.66
2016,6,22,16,0,878.0,89.0,4.5,20.0,657.0,859.58,667.93
2016,6,22,16,15,861.5,86.5,4.5,19.5,609.5,814.75,639.07
2016,6,22,16,30,845.0,84.0,4.5,19.0,562.0,774.53,613.12
2016,6,22,16,45,821.5,81.5,4.5,18.5,511.5,720.93,576.68
2016,6,22,17,0,798.0,79.0,4.5,18.0,461.0,666.76,539.04
2016,6,22,17,15,769.0,75.0,4.5,17.5,409.5,606.99,494.51
2016,6,22,17,30,740.0,71.0,4.5,17.0,358.0,547.84,448.59
2016,6,22,17,45,696.0,67.0,4.5,16.5,307.0,481.22,395.02
2016,6,22,18,0,652.0,63.0,4.5,16.0,256.0,419.51,343.46
2016,6,22,18,15,593.0,57.0,4.45,15.0,207.0,350.1,284.42
2016,6,22,18,30,534.0,51.0,4.4,14.0,158.0,286.02,227.95
2016,6,22,18,45,435.5,43.0,4.35,13.5,114.5,211.9,162.49
2016,6,22,19,0,337.0,35.0,4.3,13.0,71.0,148.47,105.49
2016,6,22,19,15,196.5,22.5,4.3,12.5,41.0,78.21,31.86
2016,6,22,19,30,56.0,10.0,4.3,12.0,11.0,18.73,0.0
2016,6,22,19,45,28.0,5.0,4.3,12.0,5.5,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,5,15,218.5,14.5,3.65,10.5,38.0,11.35,0.38
2016,6,23,5,30,437.0,29.0,3.6,11.0,76.0,25.45,16.16
2016,6,23,5,45,526.0,35.5,3.6,11.5,120.5,30.36,21.28
2016,6,23,6,0,615.0,42.0,3.6,12.0,165.0,35.21,25.95
2016,6,23,6,15,666.5,46.5,3.6,12.5,214.0,38.07,28.66
2016,6,23,6,30,718.0,51.0,3.6,13.0,263.0,40.9,31.21
2016,6,23,6,45,754.0,54.5,3.65,13.5,313.5,42.79,32.8
2016,6,23,7,0,790.0,58.0,3.7,14.0,364.0,44.63,34.29
2016,6,23,7,15,814.0,60.5,3.65,14.5,414.0,52.84,41.37
2016,6,23,7,30,838.0,63.0,3.6,15.0,464.0,54.62,42.7
2016,6,23,7,45,855.5,65.5,3.6,16.0,512.5,97.97,51.46
2016,6,23,8,0,873.0,68.0,3.6,17.0,561.0,154.53,84.89
2016,6,23,8,15,886.5,70.0,3.55,17.5,607.5,211.87,129.7
2016,6,23,8,30,900.0,72.0,3.5,18.0,654.0,270.35,180.15
2016,6,23,8,45,909.5,74.0,3.5,18.5,696.0,328.59,232.0
2016,6,23,9,0,919.0,76.0,3.5,19.0,738.0,387.06,283.67
2016,6,23,9,15,927.0,77.5,3.5,19.0,776.5,444.49,334.01
2016,6,23,9,30,935.0,79.0,3.5,19.0,815.0,501.48,382.64
2016,6,23,9,45,937.5,82.0,3.5,19.5,847.0,556.23,427.33
2016,6,23,10,0,940.0,85.0,3.5,20.0,879.0,609.53,469.36
2016,6,23,10,15,945.0,86.0,3.55,20.0,906.5,660.95,509.78
2016,6,23,10,30,950.0,87.0,3.6,20.0,934.0,710.7,547.94
2016,6,23,10,45,954.5,87.0,3.65,20.5,955.0,757.31,581.36
2016,6,23,11,0,959.0,87.0,3.7,21.0,976.0,801.76,611.03
2016,6,23,11,15,961.0,87.5,3.75,21.0,990.0,842.33,638.88
2016,6,23,11,30,963.0,88.0,3.8,21.0,1004.0,880.2,664.73
2016,6,23,11,45,964.0,87.5,3.9,21.0,1011.0,913.43,687.56
2016,6,23,12,0,965.0,87.0,4.0,21.0,1018.0,943.59,708.29
2016,6,23,12,15,965.0,87.0,4.05,20.5,1017.5,970.12,727.7
2016,6,23,12,30,965.0,87.0,4.1,20.0,1017.0,993.31,744.97
2016,6,23,12,45,961.0,88.5,4.15,20.0,1009.0,1010.7,757.0
2016,6,23,13,0,957.0,90.0,4.2,20.0,1001.0,1024.45,766.71
2016,6,23,13,15,954.0,89.5,4.2,20.0,986.0,1033.45,773.05
2016,6,23,13,30,951.0,89.0,4.2,20.0,971.0,1038.69,777.02
2016,6,23,13,45,948.0,87.0,4.25,20.0,949.5,1038.58,777.86
2016,6,23,14,0,945.0,85.0,4.3,20.0,928.0,1034.65,776.3
2016,6,23,14,15,939.5,84.0,4.3,19.5,900.0,1025.56,772.57
2016,6,23,14,30,934.0,83.0,4.3,19.0,872.0,1012.81,766.47
2016,6,23,14,45,926.5,81.5,4.35,19.0,838.0,994.0,755.16
2016,6,23,15,0,919.0,80.0,4.4,19.0,804.0,971.8,741.62
2016,6,23,15,15,910.0,78.5,4.35,18.5,765.5,944.94,725.57
2016,6,23,15,30,901.0,77.0,4.3,18.0,727.0,915.06,707.49
2016,6,23,15,45,888.0,75.5,4.3,18.0,683.5,878.8,683.66
2016,6,23,16,0,875.0,74.0,4.3,18.0,640.0,840.16,657.9
2016,6,23,16,15,860.0,72.0,4.25,17.5,594.0,797.14,629.82
2016,6,23,16,30,845.0,70.0,4.2,17.0,548.0,752.36,599.96
2016,6,23,16,45,823.0,68.0,4.2,17.0,499.0,700.88,563.64
2016,6,23,17,0,801.0,66.0,4.2,17.0,450.0,648.8,526.24
2016,6,23,17,15,774.5,63.0,4.15,16.5,400.5,596.96,487.99
2016,6,23,17,30,748.0,60.0,4.1,16.0,351.0,540.42,443.81
2016,6,23,17,45,707.5,57.0,4.05,15.5,301.0,476.76,392.35
2016,6,23,18,0,667.0,54.0,4.0,15.0,251.0,415.58,341.07
2016,6,23,18,15,612.0,48.5,3.9,14.5,203.5,347.78,282.62
2016,6,23,18,30,557.0,43.0,3.8,14.0,156.0,284.84,226.52
2016,6,23,18,45,468.5,36.5,3.7,14.0,113.5,216.46,165.18
2016,6,23,19,0,380.0,30.0,3.6,14.0,71.0,156.07,110.01
2016,6,23,19,15,237.0,19.5,3.5,13.5,41.0,84.77,34.78
2016,6,23,19,30,94.0,9.0,3.4,13.0,11.0,24.43,0.0
2016,6,23,19,45,47.0,4.5,3.35,13.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,24,5,15,201.0,15.5,3.5,10.5,37.0,12.21,0.56
2016,6,24,5,30,402.0,31.0,3.5,11.0,74.0,25.09,15.82
2016,6,24,5,45,491.0,38.5,3.55,11.5,118.0,30.37,21.28
2016,6,24,6,0,580.0,46.0,3.6,12.0,162.0,35.51,26.22
2016,6,24,6,15,637.0,51.5,3.6,12.5,211.5,42.35,32.5
2016,6,24,6,30,694.0,57.0,3.6,13.0,261.0,45.85,35.64
2016,6,24,6,45,732.0,61.5,3.6,13.5,312.5,48.32,37.75
2016,6,24,7,0,770.0,66.0,3.6,14.0,364.0,50.71,39.71
2016,6,24,7,15,798.0,69.5,3.55,14.5,415.5,52.18,40.79
2016,6,24,7,30,826.0,73.0,3.5,15.0,467.0,53.58,41.78
2016,6,24,7,45,847.0,75.5,3.45,16.0,517.5,103.82,56.91
2016,6,24,8,0,868.0,78.0,3.4,17.0,568.0,160.51,90.04
2016,6,24,8,15,883.5,80.5,3.3,17.5,615.5,218.48,135.02
2016,6,24,8,30,899.0,83.0,3.2,18.0,663.0,277.84,185.83
2016,6,24,8,45,911.5,85.0,3.15,18.5,707.5,337.09,238.1
2016,6,24,9,0,924.0,87.0,3.1,19.0,752.0,396.89,290.43
2016,6,24,9,15,933.5,88.5,3.05,19.5,791.5,455.38,340.56
2016,6,24,9,30,943.0,90.0,3.0,20.0,831.0,513.58,388.84
2016,6,24,9,45,952.0,90.0,3.0,20.5,866.0,569.74,434.04
2016,6,24,10,0,961.0,90.0,3.0,21.0,901.0,625.01,477.03
2016,6,24,10,15,966.5,91.0,3.05,21.0,929.5,677.88,518.0
2016,6,24,10,30,972.0,92.0,3.1,21.0,958.0,729.06,556.7
2016,6,24,10,45,976.5,92.5,3.15,21.5,980.0,777.2,590.78
2016,6,24,11,0,981.0,93.0,3.2,22.0,1002.0,823.12,620.95
2016,6,24,11,15,983.5,93.5,3.25,22.0,1017.0,865.07,649.27
2016,6,24,11,30,986.0,94.0,3.3,22.0,1032.0,904.28,675.58
2016,6,24,11,45,986.5,94.5,3.4,22.5,1039.5,938.89,697.66
2016,6,24,12,0,987.0,95.0,3.5,23.0,1047.0,970.36,717.54
2016,6,24,12,15,987.0,95.0,3.6,23.0,1047.0,997.64,736.02
2016,6,24,12,30,987.0,95.0,3.7,23.0,1047.0,1021.49,752.31
2016,6,24,12,45,976.5,101.5,3.85,23.0,1037.0,1038.15,764.3
2016,6,24,13,0,966.0,108.0,4.0,23.0,1027.0,1050.98,773.93
2016,6,24,13,15,963.0,107.5,4.05,23.0,1012.0,1060.42,780.79
2016,6,24,13,30,960.0,107.0,4.1,23.0,997.0,1066.07,785.29
2016,6,24,13,45,955.0,106.5,4.2,23.0,975.0,1065.9,786.45
2016,6,24,14,0,950.0,106.0,4.3,23.0,953.0,1061.92,785.26
2016,6,24,14,15,944.5,104.5,4.35,23.0,925.0,1052.64,780.35
2016,6,24,14,30,939.0,103.0,4.4,23.0,897.0,1039.64,773.11
2016,6,24,14,45,930.5,102.0,4.45,23.0,862.5,1020.66,761.96
2016,6,24,15,0,922.0,101.0,4.5,23.0,828.0,998.28,748.6
2016,6,24,15,15,911.5,99.5,4.5,22.5,788.0,970.23,732.6
2016,6,24,15,30,901.0,98.0,4.5,22.0,748.0,939.21,714.46
2016,6,24,15,45,887.5,95.5,4.5,22.0,703.5,901.61,690.2
2016,6,24,16,0,874.0,93.0,4.5,22.0,659.0,861.61,664.08
2016,6,24,16,15,856.5,90.5,4.45,21.5,611.0,816.17,634.74
2016,6,24,16,30,839.0,88.0,4.4,21.0,563.0,775.54,608.47
2016,6,24,16,45,816.5,85.0,4.35,21.0,513.0,722.34,571.35
2016,6,24,17,0,794.0,82.0,4.3,21.0,463.0,668.49,533.26
2016,6,24,17,15,764.0,78.0,4.2,20.0,411.0,608.22,489.63
2016,6,24,17,30,734.0,74.0,4.1,19.0,359.0,548.64,444.68
2016,6,24,17,45,693.0,69.0,4.05,18.5,308.0,484.83,393.91
2016,6,24,18,0,652.0,64.0,4.0,18.0,257.0,421.71,341.91
2016,6,24,18,15,592.0,57.5,3.9,17.0,208.0,351.17,282.69
2016,6,24,18,30,532.0,51.0,3.8,16.0,159.0,286.1,226.08
2016,6,24,18,45,440.0,42.5,3.75,15.5,115.5,213.68,162.57
2016,6,24,19,0,348.0,34.0,3.7,15.0,72.0,151.29,106.74
2016,6,24,19,15,205.0,22.0,3.65,14.5,41.5,80.18,33.27
2016,6,24,19,30,62.0,10.0,3.6,14.0,11.0,19.85,0.0
2016,6,24,19,45,31.0,5.0,3.55,14.0,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,183.0,16.0,2.55,13.5,35.5,12.65,0.37
2016,6,25,5,30,366.0,32.0,2.5,14.0,71.0,25.98,16.31
2016,6,25,5,45,458.5,40.0,2.45,15.0,114.5,31.62,22.04
2016,6,25,6,0,551.0,48.0,2.4,16.0,158.0,37.12,27.18
2016,6,25,6,15,609.5,54.0,2.35,16.5,206.5,40.7,30.5
2016,6,25,6,30,668.0,60.0,2.3,17.0,255.0,48.32,37.25
2016,6,25,6,45,709.5,64.0,2.3,17.5,306.5,50.27,38.85
2016,6,25,7,0,751.0,68.0,2.3,18.0,358.0,52.2,40.36
2016,6,25,7,15,779.5,71.5,2.25,18.5,409.0,53.58,41.35
2016,6,25,7,30,808.0,75.0,2.2,19.0,460.0,54.91,42.26
2016,6,25,7,45,831.0,77.5,2.15,19.5,510.5,95.6,50.09
2016,6,25,8,0,854.0,80.0,2.1,20.0,561.0,159.54,88.72
2016,6,25,8,15,870.0,82.0,2.1,20.5,608.5,216.44,132.01
2016,6,25,8,30,886.0,84.0,2.1,21.0,656.0,274.77,181.04
2016,6,25,8,45,899.0,86.0,2.1,21.5,700.0,333.43,231.81
2016,6,25,9,0,912.0,88.0,2.1,22.0,744.0,392.72,282.68
2016,6,25,9,15,921.5,89.5,2.15,22.0,783.5,450.58,332.05
2016,6,25,9,30,931.0,91.0,2.2,22.0,823.0,508.16,379.87
2016,6,25,9,45,930.5,96.5,2.25,22.5,855.0,563.43,423.74
2016,6,25,10,0,930.0,102.0,2.3,23.0,887.0,616.97,464.77
2016,6,25,10,15,936.0,103.5,2.35,23.0,915.5,669.19,504.53
2016,6,25,10,30,942.0,105.0,2.4,23.0,944.0,719.87,542.16
2016,6,25,10,45,946.0,106.0,2.5,23.5,965.5,766.93,575.59
2016,6,25,11,0,950.0,107.0,2.6,24.0,987.0,811.82,604.98
2016,6,25,11,15,953.0,107.5,2.65,24.0,1002.0,853.14,632.47
2016,6,25,11,30,956.0,108.0,2.7,24.0,1017.0,891.87,658.07
2016,6,25,11,45,957.5,108.0,2.8,24.0,1024.5,926.1,680.97
2016,6,25,12,0,959.0,108.0,2.9,24.0,1032.0,957.35,701.91
2016,6,25,12,15,959.0,108.0,2.95,24.0,1032.0,984.12,719.53
2016,6,25,12,30,959.0,108.0,3.0,24.0,1032.0,1007.59,735.05
2016,6,25,12,45,960.0,106.5,3.1,24.0,1025.5,1027.13,748.54
2016,6,25,13,0,961.0,105.0,3.2,24.0,1019.0,1043.12,759.84
2016,6,25,13,15,958.5,104.0,3.25,24.0,1004.5,1052.5,766.58
2016,6,25,13,30,956.0,103.0,3.3,24.0,990.0,1058.1,771.05
2016,6,25,13,45,952.0,102.0,3.35,24.0,968.5,1058.39,772.24
2016,6,25,14,0,948.0,101.0,3.4,24.0,947.0,1054.87,771.13
2016,6,25,14,15,942.5,100.0,3.45,24.0,919.0,1046.1,766.73
2016,6,25,14,30,937.0,99.0,3.5,24.0,891.0,1033.64,760.06
2016,6,25,14,45,929.5,97.5,3.55,24.0,857.0,1015.1,749.48
2016,6,25,15,0,922.0,96.0,3.6,24.0,823.0,993.14,736.7
2016,6,25,15,15,912.5,94.0,3.6,23.5,783.5,965.46,721.17
2016,6,25,15,30,903.0,92.0,3.6,23.0,744.0,934.75,703.5
2016,6,25,15,45,890.5,89.5,3.65,23.0,700.0,897.96,680.47
2016,6,25,16,0,878.0,87.0,3.7,23.0,656.0,858.7,655.53
2016,6,25,16,15,861.5,84.5,3.7,22.5,608.5,813.92,627.36
2016,6,25,16,30,845.0,82.0,3.7,22.0,561.0,767.46,597.5
2016,6,25,16,45,824.0,79.0,3.7,21.5,511.0,721.46,567.39
2016,6,25,17,0,803.0,76.0,3.7,21.0,461.0,668.41,531.37
2016,6,25,17,15,774.5,72.5,3.65,20.5,410.0,609.37,488.4
2016,6,25,17,30,746.0,69.0,3.6,20.0,359.0,550.87,443.85
2016,6,25,17,45,706.5,64.5,3.6,19.5,308.0,485.93,392.73
2016,6,25,18,0,667.0,60.0,3.6,19.0,257.0,423.35,341.55
2016,6,25,18,15,609.5,54.0,3.55,18.0,208.5,355.6,284.88
2016,6,25,18,30,552.0,48.0,3.5,17.0,160.0,291.23,229.05
2016,6,25,18,45,462.0,40.0,3.5,16.5,116.5,218.96,165.81
2016,6,25,19,0,372.0,32.0,3.5,16.0,73.0,156.53,109.89
2016,6,25,19,15,228.5,21.0,3.5,15.5,42.5,84.85,35.35
2016,6,25,19,30,85.0,10.0,3.5,15.0,12.0,23.9,0.0
2016,6,25,19,45,42.5,5.0,3.5,15.0,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,5,15,177.5,15.5,3.55,13.5,34.0,12.23,0.0
2016,6,26,5,30,355.0,31.0,3.5,14.0,68.0,25.08,15.5
2016,6,26,5,45,447.0,39.0,3.5,15.0,110.5,30.75,21.26
2016,6,26,6,0,539.0,47.0,3.5,16.0,153.0,36.27,26.42
2016,6,26,6,15,596.0,52.5,3.4,16.5,201.0,39.47,29.4
2016,6,26,6,30,653.0,58.0,3.3,17.0,249.0,46.56,35.68
2016,6,26,6,45,694.0,62.0,3.25,17.5,299.5,48.56,37.34
2016,6,26,7,0,735.0,66.0,3.2,18.0,350.0,50.53,38.9
2016,6,26,7,15,763.5,70.0,3.2,18.5,400.0,52.35,40.27
2016,6,26,7,30,792.0,74.0,3.2,19.0,450.0,54.07,41.53
2016,6,26,7,45,813.0,76.5,3.2,20.0,499.5,93.09,48.79
2016,6,26,8,0,834.0,79.0,3.2,21.0,549.0,155.73,86.37
2016,6,26,8,15,744.5,118.5,3.2,21.5,564.5,209.17,131.31
2016,6,26,8,30,655.0,158.0,3.2,22.0,580.0,265.52,181.99
2016,6,26,8,45,772.0,123.5,3.25,23.0,654.0,319.55,224.35
2016,6,26,9,0,889.0,89.0,3.3,24.0,728.0,384.76,276.58
2016,6,26,9,15,898.5,90.5,3.35,24.0,767.0,441.35,325.12
2016,6,26,9,30,908.0,92.0,3.4,24.0,806.0,497.71,372.25
2016,6,26,9,45,914.5,94.0,3.45,24.5,839.0,552.47,416.08
2016,6,26,10,0,921.0,96.0,3.5,25.0,872.0,606.21,457.7
2016,6,26,10,15,926.0,97.5,3.55,25.0,900.0,657.36,497.12
2016,6,26,10,30,931.0,99.0,3.6,25.0,928.0,706.89,534.39
2016,6,26,10,45,934.0,100.5,3.65,25.5,948.5,753.17,567.39
2016,6,26,11,0,937.0,102.0,3.7,26.0,969.0,797.24,596.24
2016,6,26,11,15,736.0,240.0,3.75,26.0,927.5,807.17,600.47
2016,6,26,11,30,535.0,378.0,3.8,26.0,886.0,796.51,588.29
2016,6,26,11,45,739.0,240.5,3.85,26.0,949.0,871.25,645.63
2016,6,26,12,0,943.0,103.0,3.9,26.0,1012.0,938.29,690.89
2016,6,26,12,15,679.0,259.5,3.95,26.0,914.0,885.59,654.34
2016,6,26,12,30,415.0,416.0,4.0,26.0,816.0,805.38,592.9
2016,6,26,12,45,423.0,411.0,4.05,26.0,816.5,822.62,605.86
2016,6,26,13,0,431.0,406.0,4.1,26.0,817.0,837.95,616.94
2016,6,26,13,15,672.0,261.0,4.1,25.5,890.0,945.55,698.74
2016,6,26,13,30,913.0,116.0,4.1,25.0,963.0,1028.74,755.58
2016,6,26,13,45,909.5,114.5,4.15,25.0,942.0,1029.1,756.11
2016,6,26,14,0,906.0,113.0,4.2,25.0,921.0,1025.8,754.98
2016,6,26,14,15,900.0,112.0,4.2,24.5,894.0,1016.91,751.46
2016,6,26,14,30,894.0,111.0,4.2,24.0,867.0,1004.49,745.72
2016,6,26,14,45,887.5,108.5,4.2,24.0,834.0,986.56,734.91
2016,6,26,15,0,881.0,106.0,4.2,24.0,801.0,965.28,721.94
2016,6,26,15,15,870.5,104.0,4.2,23.5,762.5,937.61,706.03
2016,6,26,15,30,860.0,102.0,4.2,23.0,724.0,907.08,688.07
2016,6,26,15,45,849.0,99.0,4.2,23.0,681.5,872.33,665.73
2016,6,26,16,0,838.0,96.0,4.2,23.0,639.0,835.14,641.52
2016,6,26,16,15,821.0,93.0,4.15,22.5,592.5,797.78,617.98
2016,6,26,16,30,804.0,90.0,4.1,22.0,546.0,751.4,587.56
2016,6,26,16,45,785.0,86.0,4.05,22.0,497.5,701.05,552.65
2016,6,26,17,0,766.0,82.0,4.0,22.0,449.0,649.86,516.54
2016,6,26,17,15,736.5,77.5,3.95,21.5,399.0,590.6,472.91
2016,6,26,17,30,707.0,73.0,3.9,21.0,349.0,532.06,428.26
2016,6,26,17,45,670.0,68.0,3.85,20.5,299.5,471.75,380.57
2016,6,26,18,0,633.0,63.0,3.8,20.0,250.0,411.84,331.51
2016,6,26,18,15,575.0,56.5,3.75,19.0,202.5,343.18,274.33
2016,6,26,18,30,517.0,50.0,3.7,18.0,155.0,279.81,219.61
2016,6,26,18,45,432.5,41.5,3.65,17.5,113.0,210.74,159.24
2016,6,26,19,0,348.0,33.0,3.6,17.0,71.0,150.91,105.74
2016,6,26,19,15,213.0,21.5,3.55,16.5,41.0,81.97,34.13
2016,6,26,19,30,78.0,10.0,3.5,16.0,11.0,22.74,0.0
2016,6,26,19,45,39.0,5.0,3.5,16.0,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,172.5,15.5,3.85,14.5,33.0,12.25,0.0
2016,6,27,5,30,345.0,31.0,3.8,15.0,66.0,25.11,15.4
2016,6,27,5,45,437.0,38.5,3.8,16.0,108.5,30.33,20.77
2016,6,27,6,0,529.0,46.0,3.8,17.0,151.0,35.44,25.55
2016,6,27,6,15,587.0,52.0,3.75,17.5,198.5,39.06,28.91
2016,6,27,6,30,645.0,58.0,3.7,18.0,246.0,46.55,35.52
2016,6,27,6,45,687.5,62.0,3.65,18.5,296.0,48.56,37.18
2016,6,27,7,0,730.0,66.0,3.6,19.0,346.0,50.53,38.73
2016,6,27,7,15,758.5,69.5,3.6,19.5,396.5,51.97,39.77
2016,6,27,7,30,787.0,73.0,3.6,20.0,447.0,53.34,40.72
2016,6,27,7,45,810.0,75.5,3.6,21.0,496.5,91.38,47.62
2016,6,27,8,0,833.0,78.0,3.6,22.0,546.0,154.06,84.86
2016,6,27,8,15,849.5,80.5,3.6,22.5,593.0,210.15,127.26
2016,6,27,8,30,866.0,83.0,3.6,23.0,640.0,267.77,175.59
2016,6,27,8,45,879.5,85.0,3.6,23.5,684.0,325.43,225.61
2016,6,27,9,0,893.0,87.0,3.6,24.0,728.0,383.8,275.97
2016,6,27,9,15,903.0,88.5,3.65,24.5,767.0,440.82,324.37
2016,6,27,9,30,913.0,90.0,3.7,25.0,806.0,497.66,371.21
2016,6,27,9,45,909.5,97.5,3.75,25.5,837.0,552.17,414.78
2016,6,27,10,0,906.0,105.0,3.8,26.0,868.0,604.69,455.38
2016,6,27,10,15,912.0,106.5,3.8,26.0,896.0,655.85,494.61
2016,6,27,10,30,918.0,108.0,3.8,26.0,924.0,705.5,531.74
2016,6,27,10,45,923.0,108.5,3.85,26.0,946.0,751.88,565.9
2016,6,27,11,0,928.0,109.0,3.9,26.0,968.0,796.24,596.41
2016,6,27,11,15,931.0,109.5,3.9,26.0,983.0,836.82,623.6
2016,6,27,11,30,934.0,110.0,3.9,26.0,998.0,874.87,648.9
2016,6,27,11,45,936.5,110.0,3.95,26.0,1006.0,909.37,671.92
2016,6,27,12,0,939.0,110.0,4.0,26.0,1014.0,941.01,692.98
2016,6,27,12,15,939.0,110.0,4.0,26.0,1014.0,967.38,710.25
2016,6,27,12,30,939.0,110.0,4.0,26.0,1014.0,990.53,725.41
2016,6,27,12,45,942.5,106.5,4.05,26.0,1008.5,1010.28,738.7
2016,6,27,13,0,946.0,103.0,4.1,26.0,1003.0,1026.56,749.81
2016,6,27,13,15,943.5,102.5,4.05,26.0,989.0,1036.35,756.16
2016,6,27,13,30,941.0,102.0,4.0,26.0,975.0,1042.42,760.22
2016,6,27,13,45,939.0,100.0,4.0,26.0,954.0,1043.69,761.62
2016,6,27,14,0,937.0,98.0,4.0,26.0,933.0,1041.18,760.72
2016,6,27,14,15,931.5,97.0,4.0,25.5,906.0,1032.5,757.42
2016,6,27,14,30,926.0,96.0,4.0,25.0,879.0,1020.18,751.85
2016,6,27,14,45,920.5,93.5,4.0,25.0,846.0,1002.67,741.47
2016,6,27,15,0,915.0,91.0,4.0,25.0,813.0,981.68,728.85
2016,6,27,15,15,906.0,89.5,4.0,24.5,774.0,955.18,713.98
2016,6,27,15,30,897.0,88.0,4.0,24.0,735.0,925.65,696.98
2016,6,27,15,45,886.5,85.0,4.0,24.0,692.5,890.24,674.46
2016,6,27,16,0,876.0,82.0,4.0,24.0,650.0,852.25,650.01
2016,6,27,16,15,860.5,79.5,3.95,23.5,603.5,808.36,622.16
2016,6,27,16,30,845.0,77.0,3.9,23.0,557.0,762.71,592.63
2016,6,27,16,45,825.5,74.0,3.9,22.5,508.0,712.02,559.05
2016,6,27,17,0,806.0,71.0,3.9,22.0,459.0,665.72,528.01
2016,6,27,17,15,779.0,67.5,3.85,21.5,408.5,607.57,485.99
2016,6,27,17,30,752.0,64.0,3.8,21.0,358.0,549.85,442.08
2016,6,27,17,45,714.5,60.0,3.8,20.5,307.5,486.37,392.16
2016,6,27,18,0,677.0,56.0,3.8,20.0,257.0,425.05,342.04
2016,6,27,18,15,622.5,50.5,3.75,19.0,208.5,356.75,285.03
2016,6,27,18,30,568.0,45.0,3.7,18.0,160.0,295.1,231.4
2016,6,27,18,45,482.5,37.5,3.65,17.5,117.0,224.02,169.04
2016,6,27,19,0,397.0,30.0,3.6,17.0,74.0,162.28,113.47
2016,6,27,19,15,254.5,20.0,3.6,16.5,43.0,90.29,37.71
2016,6,27,19,30,112.0,10.0,3.6,16.0,12.0,28.76,0.0
2016,6,27,19,45,56.0,5.0,3.6,16.0,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,15,184.0,15.5,3.7,13.5,34.5,12.29,0.0
2016,6,28,5,30,368.0,31.0,3.6,14.0,69.0,25.2,15.5
2016,6,28,5,45,463.0,38.5,3.55,14.5,112.0,30.44,21.0
2016,6,28,6,0,558.0,46.0,3.5,15.0,155.0,35.58,25.9
2016,6,28,6,15,616.0,51.5,3.45,15.5,204.0,38.83,28.95
2016,6,28,6,30,674.0,57.0,3.4,16.0,253.0,45.89,35.23
2016,6,28,6,45,716.0,61.0,3.35,17.0,304.0,47.95,36.88
2016,6,28,7,0,758.0,65.0,3.3,18.0,355.0,49.97,38.41
2016,6,28,7,15,786.0,68.5,3.25,18.5,406.5,51.46,39.5
2016,6,28,7,30,814.0,72.0,3.2,19.0,458.0,52.87,40.5
2016,6,28,7,45,836.5,74.5,3.2,20.0,508.0,99.16,53.85
2016,6,28,8,0,859.0,77.0,3.2,21.0,558.0,155.38,85.23
2016,6,28,8,15,875.0,79.0,3.25,21.5,606.0,212.55,128.47
2016,6,28,8,30,891.0,81.0,3.3,22.0,654.0,271.16,177.79
2016,6,28,8,45,903.5,83.0,3.35,23.0,698.0,329.99,228.58
2016,6,28,9,0,916.0,85.0,3.4,24.0,742.0,389.4,279.41
2016,6,28,9,15,925.5,86.5,3.4,24.0,781.5,447.52,329.25
2016,6,28,9,30,935.0,88.0,3.4,24.0,821.0,505.39,377.56
2016,6,28,9,45,939.0,91.0,3.45,24.5,854.5,561.19,422.22
2016,6,28,10,0,943.0,94.0,3.5,25.0,888.0,615.69,464.4
2016,6,28,10,15,949.0,95.0,3.55,25.0,916.5,668.19,504.79
2016,6,28,10,30,955.0,96.0,3.6,25.0,945.0,719.1,543.02
2016,6,28,10,45,958.0,97.5,3.65,25.0,966.5,766.53,577.78
2016,6,28,11,0,961.0,99.0,3.7,25.0,988.0,811.69,608.5
2016,6,28,11,15,963.5,99.5,3.75,25.0,1003.0,853.12,636.43
2016,6,28,11,30,966.0,100.0,3.8,25.0,1018.0,891.89,662.39
2016,6,28,11,45,966.5,101.0,3.85,25.5,1025.5,926.59,684.17
2016,6,28,12,0,967.0,102.0,3.9,26.0,1033.0,958.23,703.77
2016,6,28,12,15,967.5,102.0,3.9,25.5,1033.5,985.75,723.1
2016,6,28,12,30,968.0,102.0,3.9,25.0,1034.0,1009.95,740.34
2016,6,28,12,45,961.5,105.0,3.95,25.0,1025.5,1026.95,751.8
2016,6,28,13,0,955.0,108.0,4.0,25.0,1017.0,1040.25,760.99
2016,6,28,13,15,952.5,107.5,4.0,25.0,1003.0,1050.27,767.83
2016,6,28,13,30,950.0,107.0,4.0,25.0,989.0,1056.54,772.35
2016,6,28,13,45,947.5,105.5,4.05,25.0,968.0,1058.0,774.23
2016,6,28,14,0,945.0,104.0,4.1,25.0,947.0,1055.65,773.78
2016,6,28,14,15,939.5,103.0,4.1,24.5,919.5,1047.08,770.56
2016,6,28,14,30,934.0,102.0,4.1,24.0,892.0,1034.82,765.05
2016,6,28,14,45,928.0,99.5,4.1,24.0,858.5,1016.86,754.36
2016,6,28,15,0,922.0,97.0,4.1,24.0,825.0,995.4,741.42
2016,6,28,15,15,912.5,95.5,4.1,23.5,786.0,968.4,726.21
2016,6,28,15,30,903.0,94.0,4.1,23.0,747.0,938.35,708.85
2016,6,28,15,45,892.0,91.0,4.15,23.0,703.5,902.44,686.22
2016,6,28,16,0,881.0,88.0,4.2,23.0,660.0,863.94,661.59
2016,6,28,16,15,865.0,85.5,4.2,22.5,612.5,819.54,633.52
2016,6,28,16,30,849.0,83.0,4.2,22.0,565.0,773.4,603.73
2016,6,28,16,45,829.5,79.5,4.2,22.0,515.5,727.86,572.71
2016,6,28,17,0,810.0,76.0,4.2,22.0,466.0,675.06,535.77
2016,6,28,17,15,782.0,72.5,4.2,21.0,414.5,616.02,494.03
2016,6,28,17,30,754.0,69.0,4.2,20.0,363.0,557.46,450.31
2016,6,28,17,45,715.5,64.5,4.2,19.5,312.0,492.63,399.09
2016,6,28,18,0,677.0,60.0,4.2,19.0,261.0,430.03,347.7
2016,6,28,18,15,620.0,54.5,4.15,18.0,212.0,362.46,290.98
2016,6,28,18,30,563.0,49.0,4.1,17.0,163.0,298.14,235.0
2016,6,28,18,45,473.5,41.0,4.05,16.5,119.0,225.2,170.94
2016,6,28,19,0,384.0,33.0,4.0,16.0,75.0,161.98,114.08
2016,6,28,19,15,236.0,22.0,3.95,15.5,43.5,88.19,37.09
2016,6,28,19,30,88.0,11.0,3.9,15.0,12.0,25.51,0.0
2016,6,28,19,45,44.0,5.5,3.9,15.0,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,15,159.0,17.0,3.55,12.0,33.0,13.63,0.0
2016,6,29,5,30,318.0,34.0,3.5,12.0,66.0,27.97,17.92
2016,6,29,5,45,415.5,42.5,3.5,12.5,108.5,33.92,24.24
2016,6,29,6,0,513.0,51.0,3.5,13.0,151.0,39.73,29.82
2016,6,29,6,15,575.0,58.0,3.5,13.5,199.5,43.98,33.81
2016,6,29,6,30,637.0,65.0,3.5,14.0,248.0,48.1,37.5
2016,6,29,6,45,678.5,70.0,3.5,15.0,299.0,50.41,39.38
2016,6,29,7,0,720.0,75.0,3.5,16.0,350.0,57.8,45.64
2016,6,29,7,15,750.5,79.0,3.5,16.5,401.5,59.33,46.74
2016,6,29,7,30,781.0,83.0,3.5,17.0,453.0,60.79,47.75
2016,6,29,7,45,803.5,87.0,3.55,18.0,503.0,97.9,54.48
2016,6,29,8,0,826.0,91.0,3.6,19.0,553.0,153.75,86.08
2016,6,29,8,15,843.0,93.5,3.6,19.5,600.5,210.14,128.94
2016,6,29,8,30,860.0,96.0,3.6,20.0,648.0,274.66,183.08
2016,6,29,8,45,874.0,98.5,3.65,20.5,692.5,332.76,233.83
2016,6,29,9,0,888.0,101.0,3.7,21.0,737.0,391.63,285.04
2016,6,29,9,15,898.5,103.0,3.7,21.5,776.5,449.23,334.26
2016,6,29,9,30,909.0,105.0,3.7,22.0,816.0,506.71,381.93
2016,6,29,9,45,917.5,106.0,3.75,22.5,850.5,561.99,426.53
2016,6,29,10,0,926.0,107.0,3.8,23.0,885.0,616.44,469.07
2016,6,29,10,15,931.5,108.5,3.85,23.0,913.5,668.39,509.44
2016,6,29,10,30,937.0,110.0,3.9,23.0,942.0,718.76,547.66
2016,6,29,10,45,942.0,110.5,3.95,23.5,964.0,766.11,581.76
2016,6,29,11,0,947.0,111.0,4.0,24.0,986.0,811.4,611.99
2016,6,29,11,15,949.5,111.5,4.05,24.0,1001.0,852.47,639.89
2016,6,29,11,30,952.0,112.0,4.1,24.0,1016.0,890.91,665.85
2016,6,29,11,45,952.5,112.5,4.15,24.0,1023.5,924.88,688.66
2016,6,29,12,0,953.0,113.0,4.2,24.0,1031.0,955.83,709.41
2016,6,29,12,15,953.0,113.0,4.25,24.0,1031.0,982.73,727.44
2016,6,29,12,30,953.0,113.0,4.3,24.0,1031.0,1006.34,743.33
2016,6,29,12,45,951.0,113.5,4.35,24.0,1024.0,1025.13,756.08
2016,6,29,13,0,949.0,114.0,4.4,24.0,1017.0,1040.35,766.6
2016,6,29,13,15,946.5,113.0,4.4,24.0,1002.5,1049.96,773.22
2016,6,29,13,30,944.0,112.0,4.4,24.0,988.0,1055.81,777.52
2016,6,29,13,45,940.0,111.0,4.45,24.0,966.5,1056.4,778.81
2016,6,29,14,0,936.0,110.0,4.5,24.0,945.0,1053.21,777.76
2016,6,29,14,15,930.5,109.0,4.5,23.5,917.5,1044.79,774.53
2016,6,29,14,30,925.0,108.0,4.5,23.0,890.0,1032.73,769.12
2016,6,29,14,45,918.0,106.0,4.5,23.0,856.0,1014.56,758.18
2016,6,29,15,0,911.0,104.0,4.5,23.0,822.0,992.96,745.03
2016,6,29,15,15,901.0,102.0,4.45,23.0,783.0,965.26,727.44
2016,6,29,15,30,891.0,100.0,4.4,23.0,744.0,934.56,707.84
2016,6,29,15,45,879.0,97.0,4.4,23.0,700.5,898.16,684.49
2016,6,29,16,0,867.0,94.0,4.4,23.0,657.0,859.27,659.23
2016,6,29,16,15,850.5,91.5,4.35,22.5,609.5,821.96,635.89
2016,6,29,16,30,834.0,89.0,4.3,22.0,562.0,775.52,605.62
2016,6,29,16,45,813.0,85.5,4.25,21.5,512.5,723.1,570.47
2016,6,29,17,0,792.0,82.0,4.2,21.0,463.0,669.9,533.99
2016,6,29,17,15,762.5,78.0,4.15,20.5,411.5,610.02,490.07
2016,6,29,17,30,733.0,74.0,4.1,20.0,360.0,550.77,444.8
2016,6,29,17,45,691.5,69.0,4.05,19.5,308.5,486.65,394.05
2016,6,29,18,0,650.0,64.0,4.0,19.0,257.0,423.24,342.08
2016,6,29,18,15,590.0,58.0,3.9,18.0,208.0,353.18,283.52
2016,6,29,18,30,530.0,52.0,3.8,17.0,159.0,288.53,227.5
2016,6,29,18,45,435.0,43.5,3.75,16.5,115.5,214.8,163.21
2016,6,29,19,0,340.0,35.0,3.7,16.0,72.0,151.39,106.83
2016,6,29,19,15,199.0,22.5,3.7,15.5,41.5,80.17,33.38
2016,6,29,19,30,58.0,10.0,3.7,15.0,11.0,19.35,0.0
2016,6,29,19,45,29.0,5.0,3.7,14.5,5.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,127.0,17.5,3.05,13.5,30.0,13.76,0.0
2016,6,30,5,30,254.0,35.0,3.0,14.0,60.0,27.37,17.18
2016,6,30,5,45,350.0,45.5,3.0,15.0,101.5,36.56,26.25
2016,6,30,6,0,446.0,56.0,3.0,16.0,143.0,43.95,33.14
2016,6,30,6,15,510.0,64.0,2.95,16.5,190.0,48.8,37.63
2016,6,30,6,30,574.0,72.0,2.9,17.0,237.0,53.48,41.78
2016,6,30,6,45,621.5,77.5,2.85,17.5,287.5,55.91,43.81
2016,6,30,7,0,669.0,83.0,2.8,18.0,338.0,58.26,45.67
2016,6,30,7,15,701.5,88.0,2.75,18.5,388.5,60.02,46.97
2016,6,30,7,30,734.0,93.0,2.7,19.0,439.0,61.67,48.13
2016,6,30,7,45,760.5,96.0,2.7,20.0,489.0,101.8,58.69
2016,6,30,8,0,787.0,99.0,2.7,21.0,539.0,154.8,87.87
2016,6,30,8,15,805.5,102.0,2.7,21.5,586.5,209.57,128.83
2016,6,30,8,30,824.0,105.0,2.7,22.0,634.0,266.27,175.96
2016,6,30,8,45,839.0,108.0,2.7,22.5,678.0,323.66,225.28
2016,6,30,9,0,854.0,111.0,2.7,23.0,722.0,382.09,275.19
2016,6,30,9,15,865.0,113.0,2.75,23.0,761.0,442.98,326.58
2016,6,30,9,30,876.0,115.0,2.8,23.0,800.0,499.0,373.14
2016,6,30,9,45,886.0,116.0,2.85,23.5,835.0,553.45,416.48
2016,6,30,10,0,896.0,117.0,2.9,24.0,870.0,607.26,457.94
2016,6,30,10,15,902.5,118.5,2.95,24.0,898.5,658.49,497.21
2016,6,30,10,30,909.0,120.0,3.0,24.0,927.0,708.29,534.48
2016,6,30,10,45,913.0,121.0,3.1,24.5,948.5,754.27,567.35
2016,6,30,11,0,917.0,122.0,3.2,25.0,970.0,798.18,596.93
2016,6,30,11,15,920.0,123.0,3.25,24.5,985.0,839.06,625.61
2016,6,30,11,30,923.0,124.0,3.3,24.0,1000.0,877.46,652.55
2016,6,30,11,45,924.5,124.0,3.4,24.0,1007.5,911.07,675.25
2016,6,30,12,0,926.0,124.0,3.5,24.0,1015.0,941.81,696.04
2016,6,30,12,15,926.0,124.0,3.55,24.0,1015.5,968.19,713.62
2016,6,30,12,30,926.0,124.0,3.6,24.0,1016.0,991.39,729.15
2016,6,30,12,45,927.0,122.0,3.65,24.0,1009.5,1010.36,741.96
2016,6,30,13,0,928.0,120.0,3.7,24.0,1003.0,1025.88,752.62
2016,6,30,13,15,925.0,119.5,3.75,24.0,988.5,1035.38,759.47
2016,6,30,13,30,922.0,119.0,3.8,24.0,974.0,1041.22,764.07
2016,6,30,13,45,919.5,117.0,3.85,24.0,953.5,1042.35,765.74
2016,6,30,14,0,917.0,115.0,3.9,24.0,933.0,1039.76,765.12
2016,6,30,14,15,911.0,113.5,3.9,23.5,905.5,1030.51,761.4
2016,6,30,14,30,905.0,112.0,3.9,23.0,878.0,1017.67,755.43
2016,6,30,14,45,898.5,109.5,3.95,23.0,844.5,999.77,745.04
2016,6,30,15,0,892.0,107.0,4.0,23.0,811.0,978.49,732.43
2016,6,30,15,15,881.5,105.0,4.0,23.0,772.0,950.74,715.16
2016,6,30,15,30,871.0,103.0,4.0,23.0,733.0,920.09,695.89
2016,6,30,15,45,859.0,100.5,4.05,23.0,690.0,884.83,673.61
2016,6,30,16,0,847.0,98.0,4.1,23.0,647.0,854.71,654.76
2016,6,30,16,15,829.5,95.0,4.1,22.5,600.0,809.26,625.83
2016,6,30,16,30,812.0,92.0,4.1,22.0,553.0,762.2,595.31
2016,6,30,16,45,789.5,88.5,4.15,21.5,503.5,709.51,560.2
2016,6,30,17,0,767.0,85.0,4.2,21.0,454.0,656.21,523.8
2016,6,30,17,15,737.0,80.5,4.15,20.5,403.0,596.5,479.68
2016,6,30,17,30,707.0,76.0,4.1,20.0,352.0,539.66,436.12
2016,6,30,17,45,663.5,71.5,4.1,19.5,301.5,474.28,384.42
2016,6,30,18,0,620.0,67.0,4.1,19.0,251.0,411.77,333.17
2016,6,30,18,15,559.5,60.0,4.05,18.5,203.0,341.83,274.23
2016,6,30,18,30,499.0,53.0,4.0,18.0,155.0,277.44,218.22
2016,6,30,18,45,403.5,44.5,4.0,17.5,112.0,205.15,155.5
2016,6,30,19,0,308.0,36.0,4.0,17.0,69.0,143.22,100.83
2016,6,30,19,15,177.5,23.0,4.0,16.5,40.0,74.7,30.47
2016,6,30,19,30,47.0,10.0,4.0,16.0,11.0,17.43,0.0
2016,6,30,19,45,23.5,5.0,4.0,15.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,5,15,128.5,16.5,3.3,14.5,29.5,12.98,0.0
2016,7,1,5,30,257.0,33.0,3.2,15.0,59.0,27.05,16.75
2016,7,1,5,45,351.5,43.5,3.15,15.5,99.0,34.79,24.63
2016,7,1,6,0,446.0,54.0,3.1,16.0,139.0,42.25,31.62
2016,7,1,6,15,509.0,61.5,3.0,16.5,185.5,46.74,35.8
2016,7,1,6,30,572.0,69.0,2.9,17.0,232.0,51.09,39.67
2016,7,1,6,45,616.5,74.5,2.85,17.5,281.5,53.6,41.78
2016,7,1,7,0,661.0,80.0,2.8,18.0,331.0,56.02,43.72
2016,7,1,7,15,693.5,85.0,2.65,18.5,381.0,57.87,45.1
2016,7,1,7,30,726.0,90.0,2.5,19.0,431.0,59.6,46.34
2016,7,1,7,45,751.5,93.0,2.4,20.0,480.5,98.29,56.39
2016,7,1,8,0,777.0,96.0,2.3,21.0,530.0,150.63,84.99
2016,7,1,8,15,795.5,99.5,2.15,21.5,577.0,205.19,125.62
2016,7,1,8,30,814.0,103.0,2.0,22.0,624.0,261.68,172.29
2016,7,1,8,45,828.5,105.5,1.95,22.5,667.5,317.95,220.42
2016,7,1,9,0,843.0,108.0,1.9,23.0,711.0,380.15,272.67
2016,7,1,9,15,854.0,110.5,1.9,23.0,750.0,435.96,319.74
2016,7,1,9,30,865.0,113.0,1.9,23.0,789.0,491.78,365.55
2016,7,1,9,45,873.0,115.0,1.9,23.0,823.0,545.44,408.43
2016,7,1,10,0,881.0,117.0,1.9,23.0,857.0,598.32,449.4
2016,7,1,10,15,887.5,118.5,1.95,23.0,885.5,648.85,487.77
2016,7,1,10,30,894.0,120.0,2.0,23.0,914.0,697.98,524.17
2016,7,1,10,45,898.0,121.5,2.05,23.5,935.5,743.76,556.32
2016,7,1,11,0,902.0,123.0,2.1,24.0,957.0,787.52,585.3
2016,7,1,11,15,905.5,124.0,2.15,24.0,972.0,828.27,612.32
2016,7,1,11,30,909.0,125.0,2.2,24.0,987.0,866.62,637.59
2016,7,1,11,45,910.0,125.5,2.3,24.0,994.5,899.85,659.82
2016,7,1,12,0,911.0,126.0,2.4,24.0,1002.0,930.23,680.19
2016,7,1,12,15,911.0,126.0,2.45,23.5,1002.5,956.29,698.68
2016,7,1,12,30,911.0,126.0,2.5,23.0,1003.0,979.23,715.25
2016,7,1,12,45,902.0,130.5,2.6,23.0,994.0,994.58,726.1
2016,7,1,13,0,893.0,135.0,2.7,23.0,985.0,1006.39,734.83
2016,7,1,13,15,890.0,134.5,2.75,23.0,970.5,1015.76,741.63
2016,7,1,13,30,887.0,134.0,2.8,23.0,956.0,1021.58,746.27
2016,7,1,13,45,884.0,132.0,2.85,23.0,935.5,1022.36,747.79
2016,7,1,14,0,881.0,130.0,2.9,23.0,915.0,1019.53,747.13
2016,7,1,14,15,874.5,128.5,2.95,22.5,887.5,1010.17,743.78
2016,7,1,14,30,868.0,127.0,3.0,22.0,860.0,997.34,738.27
2016,7,1,14,45,860.5,124.0,3.05,22.0,827.0,978.61,727.48
2016,7,1,15,0,853.0,121.0,3.1,22.0,794.0,956.63,714.58
2016,7,1,15,15,842.0,119.0,3.1,22.0,755.5,938.75,704.09
2016,7,1,15,30,831.0,117.0,3.1,22.0,717.0,908.28,685.05
2016,7,1,15,45,817.5,113.5,3.1,22.0,674.0,871.29,661.51
2016,7,1,16,0,804.0,110.0,3.1,22.0,631.0,832.01,636.22
2016,7,1,16,15,785.5,106.5,3.1,21.5,584.5,786.57,607.48
2016,7,1,16,30,767.0,103.0,3.1,21.0,538.0,739.7,577.19
2016,7,1,16,45,744.5,98.5,3.1,20.5,489.5,687.58,542.42
2016,7,1,17,0,722.0,94.0,3.1,20.0,441.0,637.67,508.05
2016,7,1,17,15,690.0,89.0,3.1,19.5,391.0,577.99,464.14
2016,7,1,17,30,658.0,84.0,3.1,19.0,341.0,519.38,419.6
2016,7,1,17,45,616.0,78.0,3.1,19.0,291.5,455.38,368.51
2016,7,1,18,0,574.0,72.0,3.1,19.0,242.0,394.19,318.05
2016,7,1,18,15,512.5,64.5,3.05,18.5,195.0,325.51,260.58
2016,7,1,18,30,451.0,57.0,3.0,18.0,148.0,262.51,206.21
2016,7,1,18,45,361.5,46.5,3.0,17.5,107.0,192.76,146.03
2016,7,1,19,0,272.0,36.0,3.0,17.0,66.0,131.64,92.51
2016,7,1,19,15,153.0,22.5,2.95,16.5,38.0,68.43,27.27
2016,7,1,19,30,34.0,9.0,2.9,16.0,10.0,14.24,0.0
2016,7,1,19,45,17.0,4.5,2.9,15.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
