Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.5,16.5,1.5,13.0,28.5,12.98,0.0
2016,7,2,5,30,247.0,33.0,1.4,13.0,57.0,25.81,15.82
2016,7,2,5,45,343.0,43.5,1.3,13.5,97.5,34.84,24.91
2016,7,2,6,0,439.0,54.0,1.2,14.0,138.0,42.29,31.96
2016,7,2,6,15,503.5,61.5,1.1,14.5,184.5,46.78,36.18
2016,7,2,6,30,568.0,69.0,1.0,15.0,231.0,51.13,40.07
2016,7,2,6,45,612.5,75.0,0.9,15.5,280.5,54.03,42.53
2016,7,2,7,0,657.0,81.0,0.8,16.0,330.0,56.8,44.79
2016,7,2,7,15,690.0,86.0,0.8,16.0,380.0,58.62,46.24
2016,7,2,7,30,723.0,91.0,0.8,16.0,430.0,60.32,47.56
2016,7,2,7,45,747.0,95.0,0.85,16.5,479.5,98.83,58.05
2016,7,2,8,0,771.0,99.0,0.9,17.0,529.0,151.53,87.14
2016,7,2,8,15,790.0,102.5,0.95,17.0,575.5,205.84,127.96
2016,7,2,8,30,809.0,106.0,1.0,17.0,622.0,262.17,175.14
2016,7,2,8,45,822.5,109.5,1.05,17.0,665.5,318.71,224.34
2016,7,2,9,0,836.0,113.0,1.1,17.0,709.0,376.15,274.15
2016,7,2,9,15,847.0,115.0,1.1,17.0,748.5,436.04,324.64
2016,7,2,9,30,858.0,117.0,1.1,17.0,788.0,491.17,370.17
2016,7,2,9,45,853.5,127.0,1.1,17.5,818.5,544.58,412.19
2016,7,2,10,0,849.0,137.0,1.1,18.0,849.0,595.47,450.74
2016,7,2,10,15,856.0,138.5,1.05,18.0,877.0,645.51,487.85
2016,7,2,10,30,863.0,140.0,1.0,18.0,905.0,693.73,522.46
2016,7,2,10,45,867.5,141.5,1.0,18.5,926.5,738.72,553.33
2016,7,2,11,0,872.0,143.0,1.0,19.0,948.0,781.81,581.77
2016,7,2,11,15,875.5,144.0,1.0,19.0,963.0,821.63,607.33
2016,7,2,11,30,879.0,145.0,1.0,19.0,978.0,859.14,631.15
2016,7,2,11,45,881.0,145.0,1.0,19.0,986.0,892.07,651.82
2016,7,2,12,0,883.0,145.0,1.0,19.0,994.0,922.31,670.69
2016,7,2,12,15,883.0,145.0,1.0,19.0,994.0,947.93,686.57
2016,7,2,12,30,883.0,145.0,1.0,19.0,994.0,970.54,700.58
2016,7,2,12,45,892.0,137.5,1.05,19.0,990.5,991.67,714.65
2016,7,2,13,0,901.0,130.0,1.1,19.0,987.0,1009.54,726.77
2016,7,2,13,15,898.0,129.0,1.1,19.0,972.5,1018.48,732.48
2016,7,2,13,30,895.0,128.0,1.1,19.0,958.0,1023.85,736.19
2016,7,2,13,45,891.0,126.5,1.15,19.0,937.0,1024.11,737.83
2016,7,2,14,0,887.0,125.0,1.2,19.0,916.0,1020.76,737.38
2016,7,2,14,15,880.0,123.5,1.2,19.0,888.5,1010.85,732.03
2016,7,2,14,30,873.0,122.0,1.2,19.0,861.0,997.46,724.65
2016,7,2,14,45,864.0,120.5,1.3,19.0,827.0,978.76,715.7
2016,7,2,15,0,855.0,119.0,1.4,19.0,793.0,956.87,704.62
2016,7,2,15,15,843.5,116.5,1.45,18.5,754.5,928.53,689.76
2016,7,2,15,30,832.0,114.0,1.5,18.0,716.0,906.34,678.85
2016,7,2,15,45,816.5,112.0,1.55,18.0,672.5,869.24,656.43
2016,7,2,16,0,801.0,110.0,1.6,18.0,629.0,829.98,632.36
2016,7,2,16,15,782.0,106.5,1.65,17.5,582.5,784.23,604.51
2016,7,2,16,30,763.0,103.0,1.7,17.0,536.0,737.09,575.04
2016,7,2,16,45,736.5,99.5,1.75,17.0,486.5,683.21,538.87
2016,7,2,17,0,710.0,96.0,1.8,17.0,437.0,632.06,503.29
2016,7,2,17,15,677.5,91.0,1.8,16.5,387.5,572.55,459.97
2016,7,2,17,30,645.0,86.0,1.8,16.0,338.0,514.17,416.02
2016,7,2,17,45,601.0,80.0,1.85,16.0,288.5,449.61,365.03
2016,7,2,18,0,557.0,74.0,1.9,16.0,239.0,388.07,314.65
2016,7,2,18,15,495.5,66.0,1.85,15.5,192.5,319.66,257.45
2016,7,2,18,30,434.0,58.0,1.8,15.0,146.0,256.96,203.32
2016,7,2,18,45,346.5,47.5,1.8,14.5,105.5,188.75,144.27
2016,7,2,19,0,259.0,37.0,1.8,14.0,65.0,129.3,91.86
2016,7,2,19,15,145.0,23.0,1.75,13.5,37.0,67.26,26.71
2016,7,2,19,30,31.0,9.0,1.7,13.0,9.0,13.72,0.0
2016,7,2,19,45,15.5,4.5,1.7,13.0,4.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,15,126.0,16.0,0.75,11.0,28.5,12.59,0.0
2016,7,3,5,30,252.0,32.0,0.7,11.0,57.0,26.24,16.26
2016,7,3,5,45,350.0,42.0,0.7,11.5,97.0,33.56,24.01
2016,7,3,6,0,448.0,52.0,0.7,12.0,137.0,40.63,30.77
2016,7,3,6,15,511.5,59.5,0.7,12.5,183.5,45.2,35.08
2016,7,3,6,30,575.0,67.0,0.7,13.0,230.0,49.61,39.06
2016,7,3,6,45,619.5,73.0,0.7,13.5,279.5,52.58,41.61
2016,7,3,7,0,664.0,79.0,0.7,14.0,329.0,55.41,43.94
2016,7,3,7,15,696.0,83.5,0.7,14.0,378.5,56.93,45.15
2016,7,3,7,30,728.0,88.0,0.7,14.0,428.0,64.38,51.53
2016,7,3,7,45,751.5,92.0,0.7,14.5,477.0,95.96,56.37
2016,7,3,8,0,775.0,96.0,0.7,15.0,526.0,148.87,85.54
2016,7,3,8,15,793.5,99.0,0.75,15.0,573.0,202.96,126.31
2016,7,3,8,30,812.0,102.0,0.8,15.0,620.0,258.98,173.51
2016,7,3,8,45,826.0,104.5,0.85,15.5,663.0,315.04,222.17
2016,7,3,9,0,840.0,107.0,0.9,16.0,706.0,377.0,275.04
2016,7,3,9,15,851.5,109.5,0.95,16.0,745.0,432.91,322.79
2016,7,3,9,30,863.0,112.0,1.0,16.0,784.0,488.89,369.34
2016,7,3,9,45,882.0,107.5,1.05,16.5,821.0,542.83,412.32
2016,7,3,10,0,901.0,103.0,1.1,17.0,858.0,596.93,454.05
2016,7,3,10,15,907.0,104.0,1.1,17.0,886.0,647.69,492.45
2016,7,3,10,30,913.0,105.0,1.1,17.0,914.0,696.96,528.66
2016,7,3,10,45,917.0,106.0,1.15,17.0,935.5,743.12,562.29
2016,7,3,11,0,921.0,107.0,1.2,17.0,957.0,787.22,592.31
2016,7,3,11,15,924.0,108.0,1.15,17.0,972.5,828.28,618.39
2016,7,3,11,30,927.0,109.0,1.1,17.0,988.0,866.85,642.44
2016,7,3,11,45,928.5,109.5,1.05,17.0,995.5,901.03,663.31
2016,7,3,12,0,930.0,110.0,1.0,17.0,1003.0,932.34,682.11
2016,7,3,12,15,930.0,110.0,1.0,17.0,1003.5,958.8,698.58
2016,7,3,12,30,930.0,110.0,1.0,17.0,1004.0,982.06,713.04
2016,7,3,12,45,919.0,116.5,1.0,17.0,994.5,997.74,722.77
2016,7,3,13,0,908.0,123.0,1.0,17.0,985.0,1009.78,730.38
2016,7,3,13,15,905.0,122.0,1.0,17.0,971.0,1018.75,736.21
2016,7,3,13,30,902.0,121.0,1.0,17.0,957.0,1024.11,739.92
2016,7,3,13,45,898.5,119.5,1.0,17.0,936.5,1024.83,740.89
2016,7,3,14,0,895.0,118.0,1.0,17.0,916.0,1021.91,739.78
2016,7,3,14,15,889.0,116.5,1.05,17.0,888.5,1012.91,735.99
2016,7,3,14,30,883.0,115.0,1.1,17.0,861.0,1000.38,730.12
2016,7,3,14,45,875.5,113.0,1.15,17.5,828.0,982.44,719.5
2016,7,3,15,0,868.0,111.0,1.2,18.0,795.0,961.23,706.84
2016,7,3,15,15,857.5,108.5,1.2,17.5,756.5,933.51,691.77
2016,7,3,15,30,847.0,106.0,1.2,17.0,718.0,902.95,674.75
2016,7,3,15,45,834.0,103.0,1.3,17.0,675.0,875.08,659.61
2016,7,3,16,0,821.0,100.0,1.4,17.0,632.0,836.33,636.69
2016,7,3,16,15,803.0,97.0,1.45,17.0,585.5,791.35,608.46
2016,7,3,16,30,785.0,94.0,1.5,17.0,539.0,744.86,578.65
2016,7,3,16,45,762.0,90.5,1.55,17.0,490.5,692.82,544.18
2016,7,3,17,0,739.0,87.0,1.6,17.0,442.0,640.27,508.51
2016,7,3,17,15,708.5,82.5,1.6,16.5,392.0,583.66,467.61
2016,7,3,17,30,678.0,78.0,1.6,16.0,342.0,525.73,424.26
2016,7,3,17,45,635.5,72.5,1.65,15.5,292.5,461.06,374.17
2016,7,3,18,0,593.0,67.0,1.7,15.0,243.0,399.24,324.25
2016,7,3,18,15,533.5,60.0,1.65,14.5,196.0,331.07,267.09
2016,7,3,18,30,474.0,53.0,1.6,14.0,149.0,268.37,212.69
2016,7,3,18,45,385.5,43.5,1.6,14.0,108.0,198.72,151.8
2016,7,3,19,0,297.0,34.0,1.6,14.0,67.0,138.83,98.34
2016,7,3,19,15,148.5,17.0,1.55,13.5,33.5,62.78,23.67
2016,7,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,124.0,16.0,0.75,11.0,28.0,12.6,0.0
2016,7,4,5,30,248.0,32.0,0.8,11.0,56.0,25.06,15.17
2016,7,4,5,45,348.5,42.0,0.85,11.5,96.0,33.63,24.04
2016,7,4,6,0,449.0,52.0,0.9,12.0,136.0,40.7,30.81
2016,7,4,6,15,512.5,59.5,0.9,12.0,182.5,45.27,35.2
2016,7,4,6,30,576.0,67.0,0.9,12.0,229.0,49.68,39.28
2016,7,4,6,45,623.5,71.5,0.95,12.5,279.0,51.5,40.81
2016,7,4,7,0,671.0,76.0,1.0,13.0,329.0,53.3,42.24
2016,7,4,7,15,703.0,80.5,1.0,13.5,378.5,54.92,43.45
2016,7,4,7,30,735.0,85.0,1.0,14.0,428.0,62.19,49.61
2016,7,4,7,45,761.5,87.5,1.0,14.5,477.5,92.22,53.41
2016,7,4,8,0,788.0,90.0,1.0,15.0,527.0,144.89,81.96
2016,7,4,8,15,806.0,93.0,1.0,15.0,574.0,199.64,123.31
2016,7,4,8,30,824.0,96.0,1.0,15.0,621.0,256.26,171.16
2016,7,4,8,45,840.0,97.5,1.05,15.5,665.0,318.62,224.92
2016,7,4,9,0,856.0,99.0,1.1,16.0,709.0,375.58,274.22
2016,7,4,9,15,866.5,101.0,1.1,16.0,748.0,431.54,322.22
2016,7,4,9,30,877.0,103.0,1.1,16.0,787.0,487.43,368.77
2016,7,4,9,45,871.5,113.0,1.1,16.5,817.5,541.45,411.59
2016,7,4,10,0,866.0,123.0,1.1,17.0,848.0,593.35,451.15
2016,7,4,10,15,873.0,124.5,1.1,17.0,876.0,643.66,489.15
2016,7,4,10,30,880.0,126.0,1.1,17.0,904.0,692.66,525.12
2016,7,4,10,45,885.0,126.5,1.15,17.5,926.0,737.89,557.04
2016,7,4,11,0,890.0,127.0,1.2,18.0,948.0,781.21,586.1
2016,7,4,11,15,893.5,128.0,1.2,18.0,963.0,821.69,612.42
2016,7,4,11,30,897.0,129.0,1.2,18.0,978.0,859.82,636.93
2016,7,4,11,45,898.5,129.0,1.25,18.0,986.0,892.84,658.65
2016,7,4,12,0,900.0,129.0,1.3,18.0,994.0,923.08,678.54
2016,7,4,12,15,900.5,129.0,1.3,18.0,994.5,949.51,695.22
2016,7,4,12,30,901.0,129.0,1.3,18.0,995.0,972.87,709.94
2016,7,4,12,45,910.5,121.0,1.35,18.0,991.5,994.06,724.15
2016,7,4,13,0,920.0,113.0,1.4,18.0,988.0,1011.92,736.33
2016,7,4,13,15,917.5,112.5,1.4,18.0,974.0,1021.9,742.81
2016,7,4,13,30,915.0,112.0,1.4,18.0,960.0,1028.26,747.19
2016,7,4,13,45,911.5,110.5,1.45,18.0,939.5,1028.94,748.99
2016,7,4,14,0,908.0,109.0,1.5,18.0,919.0,1025.93,748.61
2016,7,4,14,15,902.0,108.0,1.5,18.0,891.5,1017.31,744.0
2016,7,4,14,30,896.0,107.0,1.5,18.0,864.0,1005.14,737.29
2016,7,4,14,45,888.5,105.0,1.55,18.0,831.0,986.98,727.59
2016,7,4,15,0,881.0,103.0,1.6,18.0,798.0,965.49,715.78
2016,7,4,15,15,870.5,101.0,1.6,17.5,759.0,938.01,700.64
2016,7,4,15,30,860.0,99.0,1.6,17.0,720.0,907.65,683.51
2016,7,4,15,45,848.5,96.0,1.65,17.0,677.5,872.59,662.39
2016,7,4,16,0,837.0,93.0,1.7,17.0,635.0,835.09,639.34
2016,7,4,16,15,819.5,90.0,1.7,17.0,588.5,797.42,615.35
2016,7,4,16,30,802.0,87.0,1.7,17.0,542.0,750.75,584.65
2016,7,4,16,45,781.5,83.0,1.75,17.0,493.5,699.38,550.49
2016,7,4,17,0,761.0,79.0,1.8,17.0,445.0,647.26,514.98
2016,7,4,17,15,731.0,75.5,1.85,16.5,395.0,588.97,473.43
2016,7,4,17,30,701.0,72.0,1.9,16.0,345.0,531.42,430.35
2016,7,4,17,45,660.5,67.0,1.95,15.5,295.5,469.23,381.8
2016,7,4,18,0,620.0,62.0,2.0,15.0,246.0,407.82,331.9
2016,7,4,18,15,561.5,56.0,2.0,14.5,198.5,339.88,274.71
2016,7,4,18,30,503.0,50.0,2.0,14.0,151.0,277.27,220.06
2016,7,4,18,45,413.5,41.5,2.0,14.0,109.5,206.74,158.02
2016,7,4,19,0,324.0,33.0,2.0,14.0,68.0,146.03,103.37
2016,7,4,19,15,162.0,16.5,2.0,13.5,34.0,65.42,23.99
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,5,15,137.0,15.5,2.4,11.5,28.0,12.49,0.0
2016,7,5,5,30,274.0,31.0,2.4,12.0,56.0,25.48,15.26
2016,7,5,5,45,371.5,40.5,2.4,12.5,97.0,32.39,22.78
2016,7,5,6,0,469.0,50.0,2.4,13.0,138.0,39.09,29.18
2016,7,5,6,15,302.0,79.5,2.35,13.5,142.5,58.97,47.13
2016,7,5,6,30,135.0,109.0,2.3,14.0,147.0,83.98,69.36
2016,7,5,6,45,150.0,128.5,2.3,14.5,178.5,97.68,81.25
2016,7,5,7,0,165.0,148.0,2.3,15.0,210.0,111.02,92.57
2016,7,5,7,15,128.0,170.0,2.25,15.5,222.5,125.06,104.27
2016,7,5,7,30,91.0,192.0,2.2,16.0,235.0,145.68,121.39
2016,7,5,7,45,222.5,202.0,2.2,16.5,322.0,149.1,112.83
2016,7,5,8,0,354.0,212.0,2.2,17.0,409.0,187.98,134.3
2016,7,5,8,15,594.5,155.5,2.2,17.5,519.5,205.86,136.61
2016,7,5,8,30,835.0,99.0,2.2,18.0,630.0,260.32,172.96
2016,7,5,8,45,850.0,102.0,2.2,18.5,674.5,324.17,227.94
2016,7,5,9,0,865.0,105.0,2.2,19.0,719.0,382.65,278.5
2016,7,5,9,15,876.5,107.0,2.2,19.0,759.5,439.64,327.58
2016,7,5,9,30,888.0,109.0,2.2,19.0,800.0,496.68,375.36
2016,7,5,9,45,898.5,110.0,2.2,19.0,835.5,552.18,420.6
2016,7,5,10,0,909.0,111.0,2.2,19.0,871.0,607.1,464.01
2016,7,5,10,15,915.5,112.0,2.2,19.0,900.0,658.77,503.78
2016,7,5,10,30,922.0,113.0,2.2,19.0,929.0,708.97,541.39
2016,7,5,10,45,927.0,114.0,2.25,19.5,951.5,756.45,575.35
2016,7,5,11,0,932.0,115.0,2.3,20.0,974.0,801.92,605.74
2016,7,5,11,15,935.0,116.0,2.35,20.0,989.5,843.62,633.82
2016,7,5,11,30,938.0,117.0,2.4,20.0,1005.0,882.8,660.03
2016,7,5,11,45,940.0,117.0,2.45,20.0,1013.0,917.54,683.15
2016,7,5,12,0,942.0,117.0,2.5,20.0,1021.0,949.39,704.31
2016,7,5,12,15,942.0,117.0,2.55,20.0,1022.0,976.38,722.25
2016,7,5,12,30,942.0,117.0,2.6,20.0,1023.0,1000.13,738.13
2016,7,5,12,45,940.0,117.5,2.65,20.0,1016.0,1019.07,750.94
2016,7,5,13,0,938.0,118.0,2.7,20.0,1009.0,1034.49,761.58
2016,7,5,13,15,935.5,117.5,2.75,19.5,994.5,1044.82,770.51
2016,7,5,13,30,933.0,117.0,2.8,19.0,980.0,1051.44,777.21
2016,7,5,13,45,930.5,114.5,2.9,19.0,959.5,1052.3,779.32
2016,7,5,14,0,928.0,112.0,3.0,19.0,939.0,1049.36,779.09
2016,7,5,14,15,921.5,110.5,3.0,19.0,910.5,1039.72,773.65
2016,7,5,14,30,915.0,109.0,3.0,19.0,882.0,1026.45,765.97
2016,7,5,14,45,908.0,107.0,3.05,19.0,848.5,1008.61,755.8
2016,7,5,15,0,901.0,105.0,3.1,19.0,815.0,987.36,743.4
2016,7,5,15,15,889.5,103.0,3.1,18.5,775.0,958.6,726.91
2016,7,5,15,30,878.0,101.0,3.1,18.0,735.0,926.92,708.35
2016,7,5,15,45,864.0,98.5,3.15,18.0,691.0,889.75,684.83
2016,7,5,16,0,850.0,96.0,3.2,18.0,647.0,850.24,659.42
2016,7,5,16,15,831.5,93.0,3.25,17.5,599.0,811.45,635.42
2016,7,5,16,30,813.0,90.0,3.3,17.0,551.0,763.54,604.3
2016,7,5,16,45,789.0,87.0,3.35,17.0,501.0,710.24,567.46
2016,7,5,17,0,765.0,84.0,3.4,17.0,451.0,656.42,529.48
2016,7,5,17,15,733.0,80.0,3.45,16.5,399.5,595.96,484.91
2016,7,5,17,30,701.0,76.0,3.5,16.0,348.0,538.59,440.81
2016,7,5,17,45,654.5,71.5,3.6,15.5,297.5,471.65,387.54
2016,7,5,18,0,608.0,67.0,3.7,15.0,247.0,407.87,334.84
2016,7,5,18,15,546.5,60.0,3.7,14.5,199.0,337.88,275.15
2016,7,5,18,30,485.0,53.0,3.7,14.0,151.0,273.55,218.48
2016,7,5,18,45,390.0,44.0,3.7,13.5,109.0,201.37,154.99
2016,7,5,19,0,295.0,35.0,3.7,13.0,67.0,139.6,99.55
2016,7,5,19,15,147.5,17.5,3.65,12.5,33.5,63.2,22.41
2016,7,5,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,5,15,155.5,13.5,3.45,11.5,28.0,10.75,0.0
2016,7,6,5,30,311.0,27.0,3.4,12.0,56.0,21.87,12.17
2016,7,6,5,45,404.5,36.0,3.4,12.5,96.0,28.51,19.34
2016,7,6,6,0,498.0,45.0,3.4,13.0,136.0,34.93,25.47
2016,7,6,6,15,559.5,51.0,3.25,13.5,183.0,38.55,28.91
2016,7,6,6,30,621.0,57.0,3.1,14.0,230.0,42.07,32.12
2016,7,6,6,45,661.5,62.0,3.0,14.5,279.0,48.82,38.06
2016,7,6,7,0,702.0,67.0,2.9,15.0,328.0,51.54,40.31
2016,7,6,7,15,732.5,70.5,2.8,15.5,378.5,52.92,41.32
2016,7,6,7,30,763.0,74.0,2.7,16.0,429.0,54.24,42.25
2016,7,6,7,45,785.5,77.5,2.6,16.5,478.0,84.21,46.61
2016,7,6,8,0,808.0,81.0,2.5,17.0,527.0,138.6,75.84
2016,7,6,8,15,825.0,83.5,2.45,17.5,573.5,201.1,123.09
2016,7,6,8,30,842.0,86.0,2.4,18.0,620.0,257.66,170.68
2016,7,6,8,45,855.0,88.5,2.35,19.0,663.5,314.49,220.02
2016,7,6,9,0,868.0,91.0,2.3,20.0,707.0,372.04,269.55
2016,7,6,9,15,878.0,92.5,2.3,20.0,746.0,428.06,317.99
2016,7,6,9,30,888.0,94.0,2.3,20.0,785.0,483.96,365.04
2016,7,6,9,45,895.5,96.0,2.35,20.5,818.5,538.64,409.14
2016,7,6,10,0,903.0,98.0,2.4,21.0,852.0,592.46,451.12
2016,7,6,10,15,909.0,99.0,2.45,21.0,880.0,643.43,490.63
2016,7,6,10,30,915.0,100.0,2.5,21.0,908.0,692.91,528.06
2016,7,6,10,45,919.5,101.0,2.55,21.0,930.0,739.65,562.65
2016,7,6,11,0,924.0,102.0,2.6,21.0,952.0,784.35,593.48
2016,7,6,11,15,926.5,102.5,2.7,21.0,967.0,824.82,621.24
2016,7,6,11,30,929.0,103.0,2.8,21.0,982.0,862.74,647.14
2016,7,6,11,45,931.0,103.0,2.9,21.0,990.0,897.07,670.55
2016,7,6,12,0,933.0,103.0,3.0,21.0,998.0,928.52,692.0
2016,7,6,12,15,933.0,103.0,3.1,20.5,998.5,955.14,711.6
2016,7,6,12,30,933.0,103.0,3.2,20.0,999.0,978.53,729.19
2016,7,6,12,45,926.0,106.5,3.35,20.0,990.5,995.29,741.46
2016,7,6,13,0,919.0,110.0,3.5,20.0,982.0,1008.47,751.49
2016,7,6,13,15,917.0,109.5,3.55,19.5,968.5,1018.98,760.59
2016,7,6,13,30,915.0,109.0,3.6,19.0,955.0,1025.86,767.43
2016,7,6,13,45,914.0,106.0,3.65,19.0,935.5,1027.52,769.47
2016,7,6,14,0,913.0,103.0,3.7,19.0,916.0,1025.44,769.18
2016,7,6,14,15,908.0,101.5,3.7,19.0,889.5,1017.25,764.57
2016,7,6,14,30,903.0,100.0,3.7,19.0,863.0,1005.47,757.69
2016,7,6,14,45,898.5,97.0,3.75,19.0,831.0,989.01,748.1
2016,7,6,15,0,894.0,94.0,3.8,19.0,799.0,969.09,736.22
2016,7,6,15,15,884.5,92.5,3.8,18.5,760.5,942.79,721.05
2016,7,6,15,30,875.0,91.0,3.8,18.0,722.0,913.53,703.75
2016,7,6,15,45,865.0,87.5,3.8,18.0,680.0,878.77,681.14
2016,7,6,16,0,855.0,84.0,3.8,18.0,638.0,841.43,656.56
2016,7,6,16,15,839.0,82.0,3.8,17.5,592.0,798.49,628.89
2016,7,6,16,30,823.0,80.0,3.8,17.0,546.0,753.88,599.55
2016,7,6,16,45,803.0,76.5,3.8,17.0,497.5,708.99,568.37
2016,7,6,17,0,783.0,73.0,3.8,17.0,449.0,656.92,531.22
2016,7,6,17,15,755.0,69.5,3.8,16.5,398.5,598.99,488.75
2016,7,6,17,30,727.0,66.0,3.8,16.0,348.0,541.6,444.35
2016,7,6,17,45,686.5,62.0,3.8,15.5,298.0,477.37,392.83
2016,7,6,18,0,646.0,58.0,3.8,15.0,248.0,415.61,341.41
2016,7,6,18,15,589.0,52.0,3.7,14.5,200.5,348.73,283.89
2016,7,6,18,30,532.0,46.0,3.6,14.0,153.0,285.28,227.57
2016,7,6,18,45,443.5,38.5,3.55,13.5,111.0,214.59,164.8
2016,7,6,19,0,355.0,31.0,3.5,13.0,69.0,153.62,109.05
2016,7,6,19,15,177.5,15.5,3.4,12.5,34.5,67.93,22.97
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,154.0,13.5,3.05,11.5,27.0,10.78,0.0
2016,7,7,5,30,308.0,27.0,3.0,12.0,54.0,21.93,12.08
2016,7,7,5,45,404.0,35.0,2.95,12.5,94.5,27.69,18.6
2016,7,7,6,0,500.0,43.0,2.9,13.0,135.0,33.3,24.01
2016,7,7,6,15,561.0,49.0,2.85,13.5,181.5,36.98,27.52
2016,7,7,6,30,622.0,55.0,2.8,14.0,228.0,40.57,30.78
2016,7,7,6,45,664.0,59.5,2.75,14.5,277.0,46.8,36.27
2016,7,7,7,0,706.0,64.0,2.7,15.0,326.0,49.22,38.26
2016,7,7,7,15,736.0,67.5,2.65,15.5,376.0,50.69,39.36
2016,7,7,7,30,766.0,71.0,2.6,16.0,426.0,52.1,40.38
2016,7,7,7,45,788.5,74.0,2.6,16.5,475.0,80.96,44.25
2016,7,7,8,0,811.0,77.0,2.6,17.0,524.0,142.75,79.27
2016,7,7,8,15,828.0,79.5,2.6,17.0,570.5,197.83,120.59
2016,7,7,8,30,845.0,82.0,2.6,17.0,617.0,254.53,168.8
2016,7,7,8,45,858.5,84.0,2.65,17.5,660.5,311.27,218.87
2016,7,7,9,0,872.0,86.0,2.7,18.0,704.0,368.77,269.52
2016,7,7,9,15,882.0,88.0,2.75,18.0,743.0,425.41,319.17
2016,7,7,9,30,892.0,90.0,2.8,18.0,782.0,481.93,367.48
2016,7,7,9,45,897.0,93.0,2.85,18.0,815.5,536.41,412.89
2016,7,7,10,0,902.0,96.0,2.9,18.0,849.0,589.79,456.13
2016,7,7,10,15,908.0,97.0,2.95,18.0,877.0,640.75,496.41
2016,7,7,10,30,914.0,98.0,3.0,18.0,905.0,690.22,534.57
2016,7,7,10,45,919.5,98.5,3.05,18.5,927.0,737.22,568.99
2016,7,7,11,0,925.0,99.0,3.1,19.0,949.0,782.26,599.43
2016,7,7,11,15,928.0,99.5,3.1,19.0,964.5,823.19,627.35
2016,7,7,11,30,931.0,100.0,3.1,19.0,980.0,861.6,653.32
2016,7,7,11,45,933.0,99.5,3.15,19.0,988.0,895.55,676.41
2016,7,7,12,0,935.0,99.0,3.2,19.0,996.0,926.61,697.48
2016,7,7,12,15,935.5,99.0,3.2,19.0,996.5,953.74,715.53
2016,7,7,12,30,936.0,99.0,3.2,19.0,997.0,977.65,731.42
2016,7,7,12,45,931.5,101.0,3.25,19.0,989.5,995.4,743.64
2016,7,7,13,0,927.0,103.0,3.3,19.0,982.0,1009.6,753.61
2016,7,7,13,15,924.0,102.5,3.3,19.0,968.5,1019.15,760.24
2016,7,7,13,30,921.0,102.0,3.3,19.0,955.0,1025.04,764.57
2016,7,7,13,45,919.0,99.5,3.3,19.0,934.5,1026.16,765.88
2016,7,7,14,0,917.0,97.0,3.3,19.0,914.0,1023.54,764.86
2016,7,7,14,15,911.5,96.0,3.25,19.0,887.0,1015.32,759.87
2016,7,7,14,30,906.0,95.0,3.2,19.0,860.0,1003.5,752.63
2016,7,7,14,45,901.0,92.5,3.2,19.0,827.5,987.03,742.79
2016,7,7,15,0,896.0,90.0,3.2,19.0,795.0,967.1,730.71
2016,7,7,15,15,886.0,88.5,3.15,18.5,757.0,940.26,714.98
2016,7,7,15,30,876.0,87.0,3.1,18.0,719.0,910.48,697.18
2016,7,7,15,45,866.0,83.5,3.1,18.0,676.5,875.65,674.8
2016,7,7,16,0,856.0,80.0,3.1,18.0,634.0,838.23,650.46
2016,7,7,16,15,840.0,78.0,3.1,17.5,588.0,795.22,623.05
2016,7,7,16,30,824.0,76.0,3.1,17.0,542.0,750.54,593.96
2016,7,7,16,45,805.0,72.5,3.15,17.0,494.0,700.41,559.43
2016,7,7,17,0,786.0,69.0,3.2,17.0,446.0,654.78,527.6
2016,7,7,17,15,758.5,66.0,3.2,16.5,396.0,597.66,486.19
2016,7,7,17,30,731.0,63.0,3.2,16.0,346.0,541.03,442.64
2016,7,7,17,45,693.0,58.5,3.25,15.5,296.5,477.46,392.05
2016,7,7,18,0,655.0,54.0,3.3,15.0,247.0,416.16,341.28
2016,7,7,18,15,599.0,49.0,3.25,14.5,199.5,348.52,283.34
2016,7,7,18,30,543.0,44.0,3.2,14.0,152.0,287.78,229.26
2016,7,7,18,45,460.5,36.5,3.2,13.5,110.5,218.59,167.62
2016,7,7,19,0,378.0,29.0,3.2,13.0,69.0,158.51,112.16
2016,7,7,19,15,189.0,14.5,3.15,12.5,34.5,69.41,22.05
2016,7,7,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,12.0,2.75,11.5,26.5,9.5,0.0
2016,7,8,5,30,336.0,24.0,2.7,12.0,53.0,19.3,9.81
2016,7,8,5,45,425.5,31.5,2.65,12.5,93.0,24.75,16.02
2016,7,8,6,0,515.0,39.0,2.6,13.0,133.0,30.05,21.12
2016,7,8,6,15,574.0,44.5,2.6,13.5,178.5,36.49,27.08
2016,7,8,6,30,633.0,50.0,2.6,14.0,224.0,40.16,30.41
2016,7,8,6,45,670.5,54.5,2.65,14.5,272.5,42.79,32.69
2016,7,8,7,0,708.0,59.0,2.7,15.0,321.0,45.33,34.81
2016,7,8,7,15,737.0,62.5,2.65,15.5,370.0,46.95,36.07
2016,7,8,7,30,766.0,66.0,2.6,16.0,419.0,48.5,37.22
2016,7,8,7,45,786.5,69.5,2.6,16.5,467.0,76.81,41.26
2016,7,8,8,0,807.0,73.0,2.6,17.0,515.0,138.62,76.19
2016,7,8,8,15,823.5,75.0,2.6,17.5,561.5,192.96,116.63
2016,7,8,8,30,840.0,77.0,2.6,18.0,608.0,248.85,163.81
2016,7,8,8,45,851.0,80.0,2.65,18.5,650.5,305.35,213.61
2016,7,8,9,0,862.0,83.0,2.7,19.0,693.0,362.36,263.77
2016,7,8,9,15,872.5,85.0,2.7,19.0,732.0,418.63,312.9
2016,7,8,9,30,883.0,87.0,2.7,19.0,771.0,474.87,360.71
2016,7,8,9,45,891.0,88.0,2.75,19.0,804.5,528.73,405.5
2016,7,8,10,0,899.0,89.0,2.8,19.0,838.0,581.77,448.39
2016,7,8,10,15,905.0,90.0,2.8,19.0,866.5,632.55,488.24
2016,7,8,10,30,911.0,91.0,2.8,19.0,895.0,681.87,525.93
2016,7,8,10,45,916.0,92.0,2.8,19.5,917.0,728.81,559.89
2016,7,8,11,0,921.0,93.0,2.8,20.0,939.0,773.76,589.68
2016,7,8,11,15,924.0,93.5,2.8,20.0,954.5,814.53,617.28
2016,7,8,11,30,927.0,94.0,2.8,20.0,970.0,852.79,642.94
2016,7,8,11,45,930.5,93.0,2.85,20.0,978.5,887.41,666.33
2016,7,8,12,0,934.0,92.0,2.9,20.0,987.0,919.21,687.76
2016,7,8,12,15,934.5,92.0,2.9,20.0,988.0,946.27,705.6
2016,7,8,12,30,935.0,92.0,2.9,20.0,989.0,970.11,721.31
2016,7,8,12,45,930.0,94.5,2.9,20.0,982.0,987.82,733.0
2016,7,8,13,0,925.0,97.0,2.9,20.0,975.0,1001.97,742.45
2016,7,8,13,15,922.5,96.5,2.9,20.0,961.0,1011.94,749.27
2016,7,8,13,30,920.0,96.0,2.9,20.0,947.0,1018.26,753.83
2016,7,8,13,45,916.5,95.0,2.95,20.0,927.0,1019.38,755.57
2016,7,8,14,0,913.0,94.0,3.0,20.0,907.0,1016.81,755.04
2016,7,8,14,15,907.0,93.0,3.0,20.0,879.5,1008.09,750.15
2016,7,8,14,30,901.0,92.0,3.0,20.0,852.0,995.8,743.05
2016,7,8,14,45,894.0,90.5,3.0,20.0,819.5,978.51,732.72
2016,7,8,15,0,887.0,89.0,3.0,20.0,787.0,957.88,720.24
2016,7,8,15,15,877.0,87.5,2.95,19.5,749.0,931.21,704.68
2016,7,8,15,30,867.0,86.0,2.9,19.0,711.0,901.63,687.09
2016,7,8,15,45,855.0,83.5,2.9,19.0,668.5,866.39,664.54
2016,7,8,16,0,843.0,81.0,2.9,19.0,626.0,828.73,640.14
2016,7,8,16,15,827.0,78.5,2.85,18.5,580.0,785.57,612.45
2016,7,8,16,30,811.0,76.0,2.8,18.0,534.0,740.76,583.15
2016,7,8,16,45,792.0,72.5,2.75,18.0,486.5,696.96,553.01
2016,7,8,17,0,773.0,69.0,2.7,18.0,439.0,646.04,517.08
2016,7,8,17,15,745.0,65.5,2.65,17.5,389.5,588.55,475.58
2016,7,8,17,30,717.0,62.0,2.6,17.0,340.0,531.63,432.07
2016,7,8,17,45,680.5,57.5,2.6,17.0,291.0,469.59,382.33
2016,7,8,18,0,644.0,53.0,2.6,17.0,242.0,409.69,332.55
2016,7,8,18,15,588.0,48.0,2.5,16.5,195.5,342.62,275.73
2016,7,8,18,30,532.0,43.0,2.4,16.0,149.0,282.4,222.73
2016,7,8,18,45,448.5,35.5,2.35,15.5,107.5,213.45,162.05
2016,7,8,19,0,365.0,28.0,2.3,15.0,66.0,153.77,107.59
2016,7,8,19,15,182.5,14.0,2.25,14.5,33.0,67.21,19.36
2016,7,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,164.5,11.5,1.15,12.5,26.0,10.46,0.0
2016,7,9,5,30,329.0,23.0,1.2,13.0,52.0,18.45,8.94
2016,7,9,5,45,421.0,30.5,1.25,13.5,91.0,23.93,15.23
2016,7,9,6,0,513.0,38.0,1.3,14.0,130.0,31.89,22.66
2016,7,9,6,15,571.5,43.5,1.4,14.0,176.0,35.65,26.29
2016,7,9,6,30,630.0,49.0,1.5,14.0,222.0,39.34,29.7
2016,7,9,6,45,669.0,53.0,1.6,14.5,270.0,41.61,31.66
2016,7,9,7,0,708.0,57.0,1.7,15.0,318.0,43.81,33.49
2016,7,9,7,15,737.0,60.5,1.75,15.0,367.0,45.49,34.87
2016,7,9,7,30,766.0,64.0,1.8,15.0,416.0,47.1,36.16
2016,7,9,7,45,787.0,67.0,1.9,15.5,464.0,82.23,46.39
2016,7,9,8,0,808.0,70.0,2.0,16.0,512.0,135.73,74.14
2016,7,9,8,15,824.5,72.0,2.05,16.0,558.0,190.1,114.81
2016,7,9,8,30,841.0,74.0,2.1,16.0,604.0,246.04,162.47
2016,7,9,8,45,854.5,76.0,2.15,16.5,647.0,302.5,212.42
2016,7,9,9,0,868.0,78.0,2.2,17.0,690.0,359.74,262.96
2016,7,9,9,15,468.0,212.0,2.25,17.0,544.5,353.02,269.2
2016,7,9,9,30,68.0,346.0,2.3,17.0,399.0,318.39,247.19
2016,7,9,9,45,107.5,375.5,2.35,17.5,463.5,369.34,285.76
2016,7,9,10,0,147.0,405.0,2.4,18.0,528.0,422.61,325.44
2016,7,9,10,15,531.0,247.5,2.45,18.0,712.0,537.24,415.82
2016,7,9,10,30,915.0,90.0,2.5,18.0,896.0,683.36,528.35
2016,7,9,10,45,925.0,88.0,2.55,18.5,920.5,731.36,562.57
2016,7,9,11,0,935.0,86.0,2.6,19.0,945.0,777.73,593.54
2016,7,9,11,15,940.5,86.5,2.65,19.0,962.5,821.01,623.15
2016,7,9,11,30,946.0,87.0,2.7,19.0,980.0,861.91,650.93
2016,7,9,11,45,952.0,86.0,2.8,19.0,991.5,899.28,676.54
2016,7,9,12,0,958.0,85.0,2.9,19.0,1003.0,933.91,700.24
2016,7,9,12,15,961.0,85.5,2.95,18.5,1006.5,964.35,722.1
2016,7,9,12,30,964.0,86.0,3.0,18.0,1010.0,991.6,741.91
2016,7,9,12,45,963.0,87.5,3.15,18.0,1005.5,1012.69,757.15
2016,7,9,13,0,962.0,89.0,3.3,18.0,1001.0,1030.21,770.15
2016,7,9,13,15,961.5,89.0,3.35,18.0,989.0,1043.03,779.33
2016,7,9,13,30,961.0,89.0,3.4,18.0,977.0,1052.1,786.17
2016,7,9,13,45,959.5,88.0,3.5,18.0,958.0,1055.33,789.69
2016,7,9,14,0,958.0,87.0,3.6,18.0,939.0,1054.7,790.82
2016,7,9,14,15,954.0,86.0,3.65,17.5,912.5,1047.75,788.95
2016,7,9,14,30,950.0,85.0,3.7,17.0,886.0,1037.02,784.69
2016,7,9,14,45,943.0,84.0,3.75,17.0,853.0,1019.66,774.54
2016,7,9,15,0,936.0,83.0,3.8,17.0,820.0,998.78,762.09
2016,7,9,15,15,927.5,81.5,3.85,16.5,781.0,972.55,747.36
2016,7,9,15,30,919.0,80.0,3.9,16.0,742.0,943.15,730.34
2016,7,9,15,45,906.5,79.0,3.95,16.0,698.5,907.77,707.6
2016,7,9,16,0,894.0,78.0,4.0,16.0,655.0,869.86,682.86
2016,7,9,16,15,879.5,75.5,4.0,15.5,608.5,826.23,654.69
2016,7,9,16,30,865.0,73.0,4.0,15.0,562.0,780.67,624.65
2016,7,9,16,45,845.0,70.5,4.0,15.0,512.5,729.32,588.57
2016,7,9,17,0,825.0,68.0,4.0,15.0,463.0,677.06,551.19
2016,7,9,17,15,798.5,65.0,3.95,14.5,412.0,624.2,512.77
2016,7,9,17,30,772.0,62.0,3.9,14.0,361.0,566.25,467.59
2016,7,9,17,45,735.0,58.0,3.85,14.0,309.5,501.74,414.74
2016,7,9,18,0,698.0,54.0,3.8,14.0,258.0,439.29,361.77
2016,7,9,18,15,642.0,49.0,3.7,13.5,209.0,369.25,301.4
2016,7,9,18,30,586.0,44.0,3.6,13.0,160.0,304.02,243.1
2016,7,9,18,45,495.0,36.5,3.5,12.5,115.5,231.38,178.03
2016,7,9,19,0,404.0,29.0,3.4,12.0,71.0,166.69,118.04
2016,7,9,19,15,202.0,14.5,3.4,11.5,35.5,72.52,19.57
2016,7,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,173.5,12.0,3.2,11.0,26.5,10.91,0.0
2016,7,10,5,30,347.0,24.0,3.2,11.0,53.0,19.43,9.61
2016,7,10,5,45,447.0,31.5,3.2,11.5,95.0,24.91,16.17
2016,7,10,6,0,547.0,39.0,3.2,12.0,137.0,32.97,23.78
2016,7,10,6,15,607.5,44.5,3.2,12.5,185.0,36.73,27.39
2016,7,10,6,30,668.0,50.0,3.2,13.0,233.0,40.43,30.77
2016,7,10,6,45,710.5,54.0,3.25,13.5,283.5,42.7,32.75
2016,7,10,7,0,753.0,58.0,3.3,14.0,334.0,44.93,34.61
2016,7,10,7,15,782.5,61.5,3.3,14.5,385.5,46.62,35.93
2016,7,10,7,30,812.0,65.0,3.3,15.0,437.0,55.92,43.92
2016,7,10,7,45,834.5,67.0,3.3,15.5,487.0,83.24,46.66
2016,7,10,8,0,857.0,69.0,3.3,16.0,537.0,139.05,75.11
2016,7,10,8,15,873.0,71.0,3.3,16.5,585.0,196.31,117.75
2016,7,10,8,30,889.0,73.0,3.3,17.0,633.0,255.06,167.64
2016,7,10,8,45,902.5,74.5,3.3,17.5,677.5,313.99,219.91
2016,7,10,9,0,916.0,76.0,3.3,18.0,722.0,373.66,272.78
2016,7,10,9,15,925.5,77.5,3.35,18.0,762.0,432.23,324.51
2016,7,10,9,30,935.0,79.0,3.4,18.0,802.0,490.58,374.75
2016,7,10,9,45,938.5,83.0,3.5,18.5,836.0,547.57,421.81
2016,7,10,10,0,942.0,87.0,3.6,19.0,870.0,603.24,466.31
2016,7,10,10,15,947.5,88.0,3.65,19.0,899.0,655.99,508.12
2016,7,10,10,30,953.0,89.0,3.7,19.0,928.0,707.13,547.67
2016,7,10,10,45,957.5,90.0,3.8,19.5,950.5,755.74,583.42
2016,7,10,11,0,962.0,91.0,3.9,20.0,973.0,802.22,614.9
2016,7,10,11,15,965.0,91.5,3.95,20.0,989.0,844.74,644.26
2016,7,10,11,30,968.0,92.0,4.0,20.0,1005.0,884.62,671.63
2016,7,10,11,45,969.5,92.0,4.1,20.0,1013.5,919.95,695.99
2016,7,10,12,0,971.0,92.0,4.2,20.0,1022.0,952.23,718.23
2016,7,10,12,15,971.5,92.5,4.25,20.0,1023.0,980.88,737.74
2016,7,10,12,30,972.0,93.0,4.3,20.0,1024.0,1006.19,755.02
2016,7,10,12,45,965.0,97.0,4.35,20.0,1016.0,1024.32,767.51
2016,7,10,13,0,958.0,101.0,4.4,20.0,1008.0,1038.7,777.63
2016,7,10,13,15,956.0,100.5,4.35,20.0,994.5,1049.72,784.99
2016,7,10,13,30,954.0,100.0,4.3,20.0,981.0,1056.96,789.95
2016,7,10,13,45,950.5,99.0,4.3,20.0,960.5,1058.36,791.47
2016,7,10,14,0,947.0,98.0,4.3,20.0,940.0,1055.93,790.6
2016,7,10,14,15,942.0,97.0,4.3,20.0,912.5,1048.21,786.34
2016,7,10,14,30,937.0,96.0,4.3,20.0,885.0,1036.75,779.72
2016,7,10,14,45,930.5,94.0,4.3,20.0,851.5,1019.09,769.01
2016,7,10,15,0,924.0,92.0,4.3,20.0,818.0,997.9,756.02
2016,7,10,15,15,914.0,90.5,4.25,19.5,779.0,970.59,740.01
2016,7,10,15,30,904.0,89.0,4.2,19.0,740.0,940.22,721.82
2016,7,10,15,45,891.5,87.0,4.2,19.0,696.0,904.17,698.46
2016,7,10,16,0,879.0,85.0,4.2,19.0,652.0,865.61,673.16
2016,7,10,16,15,862.5,82.5,4.2,19.0,604.5,820.86,643.18
2016,7,10,16,30,846.0,80.0,4.2,19.0,557.0,774.37,611.58
2016,7,10,16,45,824.0,77.0,4.2,19.0,507.0,727.67,579.34
2016,7,10,17,0,802.0,74.0,4.2,19.0,457.0,673.79,541.16
2016,7,10,17,15,773.0,70.5,4.1,18.5,405.5,614.23,497.67
2016,7,10,17,30,744.0,67.0,4.0,18.0,354.0,555.22,452.17
2016,7,10,17,45,703.5,62.5,3.95,17.5,303.0,489.39,399.74
2016,7,10,18,0,663.0,58.0,3.9,17.0,252.0,426.0,347.34
2016,7,10,18,15,603.5,52.0,3.85,16.5,203.0,356.97,288.49
2016,7,10,18,30,544.0,46.0,3.8,16.0,154.0,291.5,230.83
2016,7,10,18,45,452.5,38.0,3.8,15.5,110.5,218.29,166.29
2016,7,10,19,0,361.0,30.0,3.8,15.0,67.0,155.21,108.6
2016,7,10,19,15,180.5,15.0,3.8,14.5,33.5,67.97,15.55
2016,7,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,12.0,2.2,11.5,26.0,10.91,0.0
2016,7,11,5,30,339.0,24.0,2.2,12.0,52.0,19.48,9.37
2016,7,11,5,45,438.5,31.5,2.25,13.0,93.0,24.94,16.06
2016,7,11,6,0,538.0,39.0,2.3,14.0,134.0,33.01,23.6
2016,7,11,6,15,599.5,44.5,2.25,14.5,181.5,36.76,27.17
2016,7,11,6,30,661.0,50.0,2.2,15.0,229.0,40.44,30.53
2016,7,11,6,45,701.5,54.5,2.2,16.0,279.5,43.1,32.78
2016,7,11,7,0,742.0,59.0,2.2,17.0,330.0,45.69,34.85
2016,7,11,7,15,772.0,62.5,2.2,17.5,381.0,47.34,36.12
2016,7,11,7,30,802.0,66.0,2.2,18.0,432.0,48.93,37.3
2016,7,11,7,45,823.5,68.5,2.2,18.5,482.0,83.04,46.6
2016,7,11,8,0,845.0,71.0,2.2,19.0,532.0,138.54,74.34
2016,7,11,8,15,861.5,73.5,2.2,19.0,580.0,195.62,116.31
2016,7,11,8,30,878.0,76.0,2.2,19.0,628.0,254.28,165.59
2016,7,11,8,45,890.5,78.0,2.25,19.5,672.0,312.79,216.76
2016,7,11,9,0,903.0,80.0,2.3,20.0,716.0,371.93,268.41
2016,7,11,9,15,913.5,82.0,2.35,20.0,756.0,430.69,319.35
2016,7,11,9,30,924.0,84.0,2.4,20.0,796.0,489.35,368.88
2016,7,11,9,45,924.5,89.0,2.45,20.5,829.5,545.18,414.07
2016,7,11,10,0,925.0,94.0,2.5,21.0,863.0,599.42,456.47
2016,7,11,10,15,931.5,95.5,2.5,21.0,892.0,652.49,497.37
2016,7,11,10,30,938.0,97.0,2.5,21.0,921.0,704.1,536.06
2016,7,11,10,45,943.0,97.5,2.55,21.5,944.0,752.09,570.41
2016,7,11,11,0,948.0,98.0,2.6,22.0,967.0,798.01,600.64
2016,7,11,11,15,951.5,98.5,2.7,22.0,983.0,840.5,629.56
2016,7,11,11,30,955.0,99.0,2.8,22.0,999.0,880.43,656.62
2016,7,11,11,45,957.0,99.0,2.9,22.5,1007.5,915.9,679.27
2016,7,11,12,0,959.0,99.0,3.0,23.0,1016.0,948.38,699.84
2016,7,11,12,15,959.0,99.0,3.1,22.5,1017.0,975.93,719.86
2016,7,11,12,30,959.0,99.0,3.2,22.0,1018.0,1000.13,737.82
2016,7,11,12,45,958.0,99.0,3.3,22.0,1011.5,1019.92,751.58
2016,7,11,13,0,957.0,99.0,3.4,22.0,1005.0,1036.11,763.1
2016,7,11,13,15,954.5,98.5,3.5,22.0,991.0,1046.63,771.03
2016,7,11,13,30,952.0,98.0,3.6,22.0,977.0,1053.36,776.64
2016,7,11,13,45,948.5,96.5,3.7,22.0,956.0,1054.23,778.54
2016,7,11,14,0,945.0,95.0,3.8,22.0,935.0,1051.26,778.08
2016,7,11,14,15,939.5,94.0,3.85,21.5,907.0,1043.03,775.4
2016,7,11,14,30,934.0,93.0,3.9,21.0,879.0,1031.08,770.36
2016,7,11,14,45,927.5,91.0,3.95,21.0,845.5,1013.42,760.09
2016,7,11,15,0,921.0,89.0,4.0,21.0,812.0,992.25,747.54
2016,7,11,15,15,911.0,87.5,4.0,20.5,773.0,964.97,731.93
2016,7,11,15,30,901.0,86.0,4.0,20.0,734.0,934.63,714.16
2016,7,11,15,45,889.5,83.5,4.05,20.0,690.5,898.95,691.44
2016,7,11,16,0,878.0,81.0,4.1,20.0,647.0,860.68,666.71
2016,7,11,16,15,862.0,78.5,4.05,19.5,600.0,816.34,638.12
2016,7,11,16,30,846.0,76.0,4.0,19.0,553.0,770.22,607.82
2016,7,11,16,45,826.0,73.0,4.0,19.0,503.5,718.99,572.27
2016,7,11,17,0,806.0,70.0,4.0,19.0,454.0,672.36,539.56
2016,7,11,17,15,778.0,66.5,4.0,18.5,403.0,613.28,496.93
2016,7,11,17,30,750.0,63.0,4.0,18.0,352.0,554.68,451.96
2016,7,11,17,45,712.0,58.5,4.0,17.5,301.5,490.01,400.49
2016,7,11,18,0,674.0,54.0,4.0,17.0,251.0,427.55,348.81
2016,7,11,18,15,617.0,49.0,3.95,16.5,202.5,358.22,289.61
2016,7,11,18,30,560.0,44.0,3.9,16.0,154.0,296.03,234.37
2016,7,11,18,45,468.5,36.5,3.85,15.5,110.5,222.49,169.35
2016,7,11,19,0,377.0,29.0,3.8,15.0,67.0,159.09,110.95
2016,7,11,19,15,188.5,14.5,3.75,14.5,33.5,69.2,13.15
2016,7,11,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
