Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.0,3.9,11.5,25.5,10.91,0.0
2016,7,12,5,30,337.0,24.0,3.9,12.0,51.0,19.55,9.14
2016,7,12,5,45,438.0,32.0,3.9,12.5,92.5,25.44,16.48
2016,7,12,6,0,539.0,40.0,3.9,13.0,134.0,34.01,24.55
2016,7,12,6,15,603.0,46.0,3.95,13.5,182.5,38.17,28.52
2016,7,12,6,30,667.0,52.0,4.0,14.0,231.0,42.24,32.25
2016,7,12,6,45,708.0,56.5,4.05,14.5,282.0,44.84,34.51
2016,7,12,7,0,749.0,61.0,4.1,15.0,333.0,47.36,36.62
2016,7,12,7,15,779.0,64.5,4.05,15.5,385.0,48.96,37.85
2016,7,12,7,30,809.0,68.0,4.0,16.0,437.0,50.49,38.98
2016,7,12,7,45,831.0,71.5,4.0,16.5,487.5,84.61,48.61
2016,7,12,8,0,853.0,75.0,4.0,17.0,538.0,141.46,77.27
2016,7,12,8,15,869.5,77.0,3.95,17.5,586.0,198.78,119.54
2016,7,12,8,30,886.0,79.0,3.9,18.0,634.0,257.65,169.23
2016,7,12,8,45,899.0,81.5,3.85,18.5,679.0,317.27,221.88
2016,7,12,9,0,912.0,84.0,3.8,19.0,724.0,377.6,275.12
2016,7,12,9,15,921.5,85.5,3.75,19.5,764.0,436.18,326.03
2016,7,12,9,30,931.0,87.0,3.7,20.0,804.0,494.53,375.23
2016,7,12,9,45,941.0,86.5,3.7,20.5,839.5,550.98,421.44
2016,7,12,10,0,951.0,86.0,3.7,21.0,875.0,606.7,465.54
2016,7,12,10,15,956.5,87.0,3.7,21.0,904.0,660.04,507.36
2016,7,12,10,30,962.0,88.0,3.7,21.0,933.0,711.74,546.86
2016,7,12,10,45,966.0,89.0,3.7,21.5,955.5,760.53,582.0
2016,7,12,11,0,970.0,90.0,3.7,22.0,978.0,807.13,612.79
2016,7,12,11,15,972.0,90.5,3.7,22.0,993.5,849.3,641.33
2016,7,12,11,30,974.0,91.0,3.7,22.0,1009.0,888.74,667.79
2016,7,12,11,45,974.5,91.5,3.75,22.5,1016.5,924.0,690.2
2016,7,12,12,0,975.0,92.0,3.8,23.0,1024.0,956.13,710.36
2016,7,12,12,15,975.0,92.0,3.85,23.0,1024.5,984.07,729.05
2016,7,12,12,30,975.0,92.0,3.9,23.0,1025.0,1008.6,745.51
2016,7,12,12,45,964.0,98.0,3.95,23.0,1015.5,1025.02,756.67
2016,7,12,13,0,953.0,104.0,4.0,23.0,1006.0,1037.59,765.45
2016,7,12,13,15,950.0,103.5,4.05,22.5,991.5,1047.69,774.23
2016,7,12,13,30,947.0,103.0,4.1,22.0,977.0,1053.99,780.67
2016,7,12,13,45,942.5,102.5,4.15,22.0,956.0,1055.0,782.26
2016,7,12,14,0,938.0,102.0,4.2,22.0,935.0,1052.2,781.48
2016,7,12,14,15,932.0,100.5,4.2,22.0,907.0,1043.08,776.32
2016,7,12,14,30,926.0,99.0,4.2,22.0,879.0,1030.25,768.84
2016,7,12,14,45,918.5,97.5,4.25,22.0,845.0,1012.35,758.38
2016,7,12,15,0,911.0,96.0,4.3,22.0,811.0,991.0,745.65
2016,7,12,15,15,901.5,94.5,4.3,21.5,772.0,964.46,730.54
2016,7,12,15,30,892.0,93.0,4.3,21.0,733.0,934.88,713.26
2016,7,12,15,45,880.0,90.5,4.3,21.0,689.5,899.05,690.15
2016,7,12,16,0,868.0,88.0,4.3,21.0,646.0,860.7,665.13
2016,7,12,16,15,851.5,85.0,4.25,20.5,599.0,815.73,636.14
2016,7,12,16,30,835.0,82.0,4.2,20.0,552.0,775.57,610.23
2016,7,12,16,45,815.0,78.5,4.2,20.0,502.5,723.73,574.29
2016,7,12,17,0,795.0,75.0,4.2,20.0,453.0,671.0,537.1
2016,7,12,17,15,766.0,71.5,4.15,19.5,402.0,611.66,494.02
2016,7,12,17,30,737.0,68.0,4.1,19.0,351.0,552.89,448.93
2016,7,12,17,45,697.5,63.0,4.05,18.5,300.0,487.3,396.83
2016,7,12,18,0,658.0,58.0,4.0,18.0,249.0,424.08,344.7
2016,7,12,18,15,598.5,52.5,3.9,17.0,200.5,355.89,287.14
2016,7,12,18,30,539.0,47.0,3.8,16.0,152.0,291.16,230.52
2016,7,12,18,45,445.5,38.5,3.75,15.5,109.0,216.82,165.05
2016,7,12,19,0,352.0,30.0,3.7,15.0,66.0,152.9,106.39
2016,7,12,19,15,176.0,15.0,3.65,14.5,33.0,66.75,9.42
2016,7,12,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,148.5,12.5,3.0,13.0,24.0,11.37,0.0
2016,7,13,5,30,297.0,25.0,2.9,14.0,48.0,20.49,9.42
2016,7,13,5,45,401.5,33.5,2.85,15.0,89.0,26.75,17.38
2016,7,13,6,0,506.0,42.0,2.8,16.0,130.0,32.83,23.19
2016,7,13,6,15,572.0,48.5,2.7,16.5,178.0,36.96,27.09
2016,7,13,6,30,638.0,55.0,2.6,17.0,226.0,44.78,34.08
2016,7,13,6,45,682.5,60.0,2.55,18.0,276.5,47.67,36.51
2016,7,13,7,0,727.0,65.0,2.5,19.0,327.0,50.49,38.75
2016,7,13,7,15,758.5,68.5,2.45,19.5,378.5,51.94,39.82
2016,7,13,7,30,790.0,72.0,2.4,20.0,430.0,53.35,40.81
2016,7,13,7,45,814.0,75.0,2.35,20.5,481.0,77.82,42.97
2016,7,13,8,0,838.0,78.0,2.3,21.0,532.0,141.41,76.63
2016,7,13,8,15,855.5,80.5,2.3,21.5,580.5,198.48,117.7
2016,7,13,8,30,873.0,83.0,2.3,22.0,629.0,257.23,166.07
2016,7,13,8,45,887.0,85.0,2.35,22.5,674.0,316.09,216.8
2016,7,13,9,0,901.0,87.0,2.4,23.0,719.0,375.76,268.19
2016,7,13,9,15,911.0,89.0,2.45,23.0,759.5,434.42,318.5
2016,7,13,9,30,921.0,91.0,2.5,23.0,800.0,492.94,367.38
2016,7,13,9,45,918.5,98.5,2.55,23.5,832.0,549.38,412.47
2016,7,13,10,0,916.0,106.0,2.6,24.0,864.0,603.94,454.55
2016,7,13,10,15,922.5,107.5,2.65,24.0,893.5,656.82,495.06
2016,7,13,10,30,929.0,109.0,2.7,24.0,923.0,708.26,533.46
2016,7,13,10,45,934.0,109.5,2.75,24.5,946.0,756.1,567.36
2016,7,13,11,0,939.0,110.0,2.8,25.0,969.0,801.9,597.58
2016,7,13,11,15,942.0,110.5,2.85,25.0,984.5,843.9,625.56
2016,7,13,11,30,945.0,111.0,2.9,25.0,1000.0,883.33,651.66
2016,7,13,11,45,947.5,111.0,3.0,25.0,1009.0,919.15,675.6
2016,7,13,12,0,950.0,111.0,3.1,25.0,1018.0,952.06,697.59
2016,7,13,12,15,950.0,111.0,3.2,25.0,1019.0,979.63,716.09
2016,7,13,12,30,950.0,111.0,3.3,25.0,1020.0,1003.89,732.5
2016,7,13,12,45,952.5,108.5,3.4,25.0,1014.0,1024.68,746.74
2016,7,13,13,0,955.0,106.0,3.5,25.0,1008.0,1041.94,758.8
2016,7,13,13,15,952.5,105.5,3.55,25.0,994.5,1052.62,766.34
2016,7,13,13,30,950.0,105.0,3.6,25.0,981.0,1059.51,771.61
2016,7,13,13,45,946.0,104.0,3.65,25.0,960.0,1060.57,773.24
2016,7,13,14,0,942.0,103.0,3.7,25.0,939.0,1057.79,772.56
2016,7,13,14,15,936.5,102.0,3.75,24.5,911.5,1049.72,770.09
2016,7,13,14,30,931.0,101.0,3.8,24.0,884.0,1037.94,765.29
2016,7,13,14,45,923.5,99.5,3.85,24.0,850.0,1020.02,755.04
2016,7,13,15,0,916.0,98.0,3.9,24.0,816.0,998.62,742.55
2016,7,13,15,15,906.5,96.0,3.9,24.0,777.0,971.46,725.89
2016,7,13,15,30,897.0,94.0,3.9,24.0,738.0,941.2,707.15
2016,7,13,15,45,885.0,91.5,3.9,24.0,694.5,905.25,684.43
2016,7,13,16,0,873.0,89.0,3.9,24.0,651.0,866.74,659.8
2016,7,13,16,15,856.5,86.5,3.85,23.5,603.5,822.18,631.67
2016,7,13,16,30,840.0,84.0,3.8,23.0,556.0,782.48,606.6
2016,7,13,16,45,820.5,80.0,3.8,22.5,506.5,730.2,572.13
2016,7,13,17,0,801.0,76.0,3.8,22.0,457.0,676.96,536.21
2016,7,13,17,15,772.0,72.5,3.7,21.5,405.5,617.31,493.35
2016,7,13,17,30,743.0,69.0,3.6,21.0,354.0,558.19,448.49
2016,7,13,17,45,705.5,64.0,3.55,20.5,303.0,493.38,397.68
2016,7,13,18,0,668.0,59.0,3.5,20.0,252.0,430.7,346.59
2016,7,13,18,15,608.5,53.0,3.4,19.0,202.5,361.45,288.84
2016,7,13,18,30,549.0,47.0,3.3,18.0,153.0,295.52,231.8
2016,7,13,18,45,458.0,38.5,3.25,17.5,109.5,221.46,167.02
2016,7,13,19,0,367.0,30.0,3.2,17.0,66.0,157.51,108.31
2016,7,13,19,15,183.5,15.0,3.2,16.5,33.0,68.44,5.79
2016,7,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,156.0,12.0,2.5,14.0,24.0,10.91,0.0
2016,7,14,5,30,312.0,24.0,2.4,15.0,48.0,19.65,8.4
2016,7,14,5,45,421.0,32.5,2.35,16.0,89.5,25.97,16.59
2016,7,14,6,0,530.0,41.0,2.3,17.0,131.0,32.12,22.45
2016,7,14,6,15,595.0,47.0,2.2,17.5,179.5,39.17,28.91
2016,7,14,6,30,660.0,53.0,2.1,18.0,228.0,43.2,32.55
2016,7,14,6,45,704.0,57.5,2.05,19.0,279.5,45.76,34.68
2016,7,14,7,0,748.0,62.0,2.0,20.0,331.0,48.26,36.66
2016,7,14,7,15,778.0,65.5,1.95,20.5,382.5,49.82,37.82
2016,7,14,7,30,808.0,69.0,1.9,21.0,434.0,51.32,38.9
2016,7,14,7,45,831.0,71.5,1.9,21.5,485.0,82.96,47.13
2016,7,14,8,0,854.0,74.0,1.9,22.0,536.0,139.25,74.05
2016,7,14,8,15,871.0,76.5,1.85,22.5,584.5,197.17,115.41
2016,7,14,8,30,888.0,79.0,1.8,23.0,633.0,256.73,164.09
2016,7,14,8,45,901.0,81.0,1.75,23.5,678.0,316.2,214.91
2016,7,14,9,0,914.0,83.0,1.7,24.0,723.0,376.35,266.11
2016,7,14,9,15,924.0,84.5,1.7,24.0,763.5,435.36,316.05
2016,7,14,9,30,934.0,86.0,1.7,24.0,804.0,494.2,364.41
2016,7,14,9,45,936.5,90.5,1.7,24.5,837.5,551.39,409.2
2016,7,14,10,0,939.0,95.0,1.7,25.0,871.0,607.17,451.24
2016,7,14,10,15,944.5,96.0,1.75,25.0,900.5,660.13,491.09
2016,7,14,10,30,950.0,97.0,1.8,25.0,930.0,711.49,528.73
2016,7,14,10,45,954.5,98.0,1.85,25.5,952.5,760.32,562.6
2016,7,14,11,0,959.0,99.0,1.9,26.0,975.0,807.02,592.35
2016,7,14,11,15,961.5,99.5,1.95,26.0,990.5,849.38,619.93
2016,7,14,11,30,964.0,100.0,2.0,26.0,1006.0,889.06,645.6
2016,7,14,11,45,965.5,100.0,2.15,26.0,1014.0,924.6,669.46
2016,7,14,12,0,967.0,100.0,2.3,26.0,1022.0,957.09,691.37
2016,7,14,12,15,967.0,100.5,2.3,26.0,1023.0,985.51,709.19
2016,7,14,12,30,967.0,101.0,2.3,26.0,1024.0,1010.56,724.88
2016,7,14,12,45,958.0,105.5,2.35,26.0,1015.0,1027.43,735.99
2016,7,14,13,0,949.0,110.0,2.4,26.0,1006.0,1040.5,744.88
2016,7,14,13,15,946.0,109.5,2.45,25.5,992.0,1050.71,753.58
2016,7,14,13,30,943.0,109.0,2.5,25.0,978.0,1057.14,760.07
2016,7,14,13,45,940.0,107.5,2.55,25.0,957.0,1058.74,762.17
2016,7,14,14,0,937.0,106.0,2.6,25.0,936.0,1056.5,762.02
2016,7,14,14,15,931.0,104.5,2.6,25.0,908.0,1047.48,757.17
2016,7,14,14,30,925.0,103.0,2.6,25.0,880.0,1034.74,750.12
2016,7,14,14,45,918.0,101.0,2.65,25.0,846.5,1016.87,740.37
2016,7,14,15,0,911.0,99.0,2.7,25.0,813.0,995.51,728.43
2016,7,14,15,15,900.5,97.0,2.7,24.5,773.5,967.5,713.1
2016,7,14,15,30,890.0,95.0,2.7,24.0,734.0,936.46,695.68
2016,7,14,15,45,878.5,92.0,2.75,24.0,690.0,900.57,673.92
2016,7,14,16,0,867.0,89.0,2.8,24.0,646.0,862.11,650.18
2016,7,14,16,15,850.0,86.5,2.8,23.5,598.5,817.31,622.64
2016,7,14,16,30,833.0,84.0,2.8,23.0,551.0,777.44,598.11
2016,7,14,16,45,811.5,80.5,2.8,23.0,501.0,724.48,562.57
2016,7,14,17,0,790.0,77.0,2.8,23.0,451.0,670.74,525.84
2016,7,14,17,15,760.0,73.0,2.75,22.5,400.0,610.28,483.11
2016,7,14,17,30,730.0,69.0,2.7,22.0,349.0,550.48,438.48
2016,7,14,17,45,689.0,64.5,2.7,21.5,297.5,484.82,387.76
2016,7,14,18,0,648.0,60.0,2.7,21.0,246.0,423.89,338.64
2016,7,14,18,15,586.5,54.0,2.65,20.0,197.5,352.62,279.98
2016,7,14,18,30,525.0,48.0,2.6,19.0,149.0,286.99,223.8
2016,7,14,18,45,428.5,39.0,2.55,18.0,106.0,211.71,159.07
2016,7,14,19,0,332.0,30.0,2.5,17.0,63.0,147.24,100.74
2016,7,14,19,15,166.0,15.0,2.45,16.5,31.5,64.12,0.83
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,109.5,13.5,0.95,13.0,21.5,12.28,0.0
2016,7,15,5,30,219.0,27.0,0.9,13.0,43.0,22.47,10.07
2016,7,15,5,45,326.0,38.0,0.9,13.5,82.5,30.86,21.0
2016,7,15,6,0,433.0,49.0,0.9,14.0,122.0,38.94,28.78
2016,7,15,6,15,504.5,56.5,0.85,14.5,169.0,43.56,33.21
2016,7,15,6,30,576.0,64.0,0.8,15.0,216.0,48.07,37.33
2016,7,15,6,45,623.0,70.5,0.8,15.5,266.0,51.5,40.32
2016,7,15,7,0,670.0,77.0,0.8,16.0,316.0,54.79,43.08
2016,7,15,7,15,705.0,81.5,0.8,16.0,367.5,56.37,44.34
2016,7,15,7,30,740.0,86.0,0.8,16.0,419.0,63.78,50.67
2016,7,15,7,45,766.0,89.5,0.8,16.5,469.5,85.53,51.85
2016,7,15,8,0,792.0,93.0,0.8,17.0,520.0,139.45,78.1
2016,7,15,8,15,811.5,96.5,0.8,17.5,568.0,195.48,118.37
2016,7,15,8,30,831.0,100.0,0.8,18.0,616.0,253.62,165.95
2016,7,15,8,45,845.0,103.0,0.8,18.5,661.0,311.72,215.59
2016,7,15,9,0,859.0,106.0,0.8,19.0,706.0,375.69,269.42
2016,7,15,9,15,870.5,108.0,0.8,19.0,746.5,432.93,317.58
2016,7,15,9,30,882.0,110.0,0.8,19.0,787.0,490.22,364.38
2016,7,15,9,45,889.5,112.5,0.8,19.5,822.0,545.73,407.57
2016,7,15,10,0,897.0,115.0,0.8,20.0,857.0,600.4,448.48
2016,7,15,10,15,904.0,116.5,0.8,20.0,886.0,652.87,487.25
2016,7,15,10,30,911.0,118.0,0.8,20.0,915.0,703.96,523.87
2016,7,15,10,45,744.5,224.0,0.8,20.5,886.5,726.46,535.73
2016,7,15,11,0,578.0,330.0,0.8,21.0,858.0,732.43,535.65
2016,7,15,11,15,754.0,224.5,0.8,21.0,925.5,806.34,589.06
2016,7,15,11,30,930.0,119.0,0.8,21.0,993.0,878.53,636.15
2016,7,15,11,45,932.0,119.0,0.85,21.0,1001.5,913.62,658.12
2016,7,15,12,0,934.0,119.0,0.9,21.0,1010.0,945.83,678.71
2016,7,15,12,15,709.0,261.5,0.95,21.0,938.5,917.39,660.46
2016,7,15,12,30,484.0,404.0,1.0,21.0,867.0,862.25,620.01
2016,7,15,12,45,488.5,398.5,1.05,21.0,862.5,877.42,631.68
2016,7,15,13,0,493.0,393.0,1.1,21.0,858.0,890.31,641.03
2016,7,15,13,15,702.5,260.0,1.15,21.0,912.0,980.09,705.73
2016,7,15,13,30,912.0,127.0,1.2,21.0,966.0,1044.94,746.39
2016,7,15,13,45,909.0,124.5,1.25,21.5,945.0,1045.68,746.06
2016,7,15,14,0,906.0,122.0,1.3,22.0,924.0,1042.67,744.4
2016,7,15,14,15,899.5,120.5,1.35,21.5,896.5,1033.49,741.89
2016,7,15,14,30,893.0,119.0,1.4,21.0,869.0,1020.71,737.24
2016,7,15,14,45,887.5,115.5,1.5,21.0,835.5,1003.27,729.08
2016,7,15,15,0,882.0,112.0,1.6,21.0,802.0,982.37,718.65
2016,7,15,15,15,871.0,110.0,1.65,21.0,763.0,954.58,702.97
2016,7,15,15,30,860.0,108.0,1.7,21.0,724.0,923.86,685.31
2016,7,15,15,45,849.0,104.0,1.75,21.0,681.0,896.61,669.79
2016,7,15,16,0,838.0,100.0,1.8,21.0,638.0,857.93,646.36
2016,7,15,16,15,820.0,97.0,1.85,20.5,590.5,812.23,619.03
2016,7,15,16,30,802.0,94.0,1.9,20.0,543.0,764.94,589.96
2016,7,15,16,45,781.5,89.5,1.95,20.0,493.5,712.72,555.55
2016,7,15,17,0,761.0,85.0,2.0,20.0,444.0,659.71,519.75
2016,7,15,17,15,729.0,80.5,2.05,19.5,393.0,598.48,476.5
2016,7,15,17,30,697.0,76.0,2.1,19.0,342.0,540.63,433.59
2016,7,15,17,45,656.0,70.5,2.15,19.0,291.5,475.43,382.49
2016,7,15,18,0,615.0,65.0,2.2,19.0,241.0,412.88,331.54
2016,7,15,18,15,551.0,58.0,2.2,18.0,192.5,340.87,272.28
2016,7,15,18,30,487.0,51.0,2.2,17.0,144.0,274.83,215.74
2016,7,15,18,45,390.5,41.5,2.2,16.5,102.0,200.99,151.79
2016,7,15,19,0,294.0,32.0,2.2,16.0,60.0,137.92,94.38
2016,7,15,19,15,147.0,16.0,2.2,15.5,30.0,60.55,0.0
2016,7,15,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,116.5,13.0,2.65,12.5,21.0,11.82,0.0
2016,7,16,5,30,233.0,26.0,2.5,13.0,42.0,21.62,8.89
2016,7,16,5,45,344.5,36.0,2.45,14.0,82.0,29.14,19.38
2016,7,16,6,0,456.0,46.0,2.4,15.0,122.0,36.41,26.38
2016,7,16,6,15,527.0,53.5,2.35,15.5,169.5,41.17,30.91
2016,7,16,6,30,598.0,61.0,2.3,16.0,217.0,45.79,35.12
2016,7,16,6,45,645.0,66.5,2.25,16.5,267.5,48.56,37.54
2016,7,16,7,0,692.0,72.0,2.2,17.0,318.0,51.24,39.76
2016,7,16,7,15,726.0,76.5,2.15,17.5,369.5,58.22,45.67
2016,7,16,7,30,760.0,81.0,2.1,18.0,421.0,60.12,47.07
2016,7,16,7,45,786.0,84.0,2.1,18.5,472.0,81.29,48.04
2016,7,16,8,0,812.0,87.0,2.1,19.0,523.0,136.05,74.3
2016,7,16,8,15,831.0,90.0,2.05,19.0,571.5,192.83,115.33
2016,7,16,8,30,850.0,93.0,2.0,19.0,620.0,251.63,164.17
2016,7,16,8,45,866.0,94.5,2.0,19.5,665.5,316.02,219.36
2016,7,16,9,0,882.0,96.0,2.0,20.0,711.0,375.06,270.38
2016,7,16,9,15,893.0,98.0,2.0,20.0,752.0,433.34,320.52
2016,7,16,9,30,904.0,100.0,2.0,20.0,793.0,491.61,369.26
2016,7,16,9,45,911.5,102.5,2.0,20.5,828.0,548.28,414.53
2016,7,16,10,0,919.0,105.0,2.0,21.0,863.0,604.08,457.49
2016,7,16,10,15,925.5,106.0,2.05,21.0,892.5,656.89,498.05
2016,7,16,10,30,932.0,107.0,2.1,21.0,922.0,708.23,536.48
2016,7,16,10,45,935.5,109.0,2.15,21.5,944.5,756.65,570.8
2016,7,16,11,0,939.0,111.0,2.2,22.0,967.0,802.92,601.35
2016,7,16,11,15,942.0,111.5,2.2,22.0,983.0,845.12,629.07
2016,7,16,11,30,945.0,112.0,2.2,22.0,999.0,884.75,654.84
2016,7,16,11,45,947.0,112.5,2.25,22.0,1007.5,920.8,678.53
2016,7,16,12,0,949.0,113.0,2.3,22.0,1016.0,953.9,700.23
2016,7,16,12,15,949.0,113.0,2.3,22.0,1017.0,981.62,717.9
2016,7,16,12,30,949.0,113.0,2.3,22.0,1018.0,1006.02,733.45
2016,7,16,12,45,950.0,111.5,2.35,22.0,1012.0,1026.49,747.07
2016,7,16,13,0,951.0,110.0,2.4,22.0,1006.0,1043.4,758.52
2016,7,16,13,15,948.5,109.5,2.4,21.5,992.5,1054.19,767.1
2016,7,16,13,30,946.0,109.0,2.4,21.0,979.0,1061.2,773.46
2016,7,16,13,45,944.5,106.5,2.45,21.0,958.5,1063.31,775.95
2016,7,16,14,0,943.0,104.0,2.5,21.0,938.0,1061.56,776.13
2016,7,16,14,15,937.0,102.5,2.55,21.0,910.0,1052.51,771.76
2016,7,16,14,30,931.0,101.0,2.6,21.0,882.0,1039.72,765.11
2016,7,16,14,45,924.5,99.5,2.65,21.0,848.5,1022.8,755.87
2016,7,16,15,0,918.0,98.0,2.7,21.0,815.0,1002.36,744.38
2016,7,16,15,15,908.0,96.0,2.75,21.0,775.5,974.67,728.08
2016,7,16,15,30,898.0,94.0,2.8,21.0,736.0,943.89,709.67
2016,7,16,15,45,885.0,91.5,2.85,21.0,692.0,906.97,686.95
2016,7,16,16,0,872.0,89.0,2.9,21.0,648.0,867.55,662.27
2016,7,16,16,15,855.0,86.5,2.9,20.5,600.0,822.53,634.25
2016,7,16,16,30,838.0,84.0,2.9,20.0,552.0,782.47,609.27
2016,7,16,16,45,816.0,80.5,2.9,20.0,502.0,728.86,572.84
2016,7,16,17,0,794.0,77.0,2.9,20.0,452.0,674.51,535.22
2016,7,16,17,15,764.0,73.5,2.9,19.5,400.0,614.35,492.41
2016,7,16,17,30,734.0,70.0,2.9,19.0,348.0,554.84,447.55
2016,7,16,17,45,691.5,65.0,2.95,18.5,296.5,487.43,394.88
2016,7,16,18,0,649.0,60.0,3.0,18.0,245.0,425.02,343.96
2016,7,16,18,15,586.0,54.0,3.0,17.0,196.0,352.89,283.79
2016,7,16,18,30,523.0,48.0,3.0,16.0,147.0,286.57,226.22
2016,7,16,18,45,419.5,39.5,3.05,15.5,104.0,209.35,158.8
2016,7,16,19,0,316.0,31.0,3.1,15.0,61.0,143.64,98.18
2016,7,16,19,15,158.0,15.5,3.1,14.5,30.5,62.45,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,5,15,127.0,12.0,3.5,11.5,21.0,10.91,0.0
2016,7,17,5,30,254.0,24.0,3.5,12.0,42.0,19.82,7.12
2016,7,17,5,45,369.0,33.0,3.5,12.5,82.0,26.53,17.2
2016,7,17,6,0,484.0,42.0,3.5,13.0,122.0,33.06,23.61
2016,7,17,6,15,553.0,49.0,3.5,13.5,169.5,37.56,27.93
2016,7,17,6,30,622.0,56.0,3.5,14.0,217.0,41.94,31.97
2016,7,17,6,45,667.5,60.5,3.55,14.5,267.5,48.27,37.58
2016,7,17,7,0,713.0,65.0,3.6,15.0,318.0,50.64,39.55
2016,7,17,7,15,745.0,69.0,3.6,15.5,369.5,52.47,40.97
2016,7,17,7,30,777.0,73.0,3.6,16.0,421.0,54.22,42.28
2016,7,17,7,45,800.0,76.5,3.6,16.5,471.0,75.43,43.75
2016,7,17,8,0,823.0,80.0,3.6,17.0,521.0,131.11,70.65
2016,7,17,8,15,840.5,82.5,3.6,17.5,568.5,194.94,117.67
2016,7,17,8,30,858.0,85.0,3.6,18.0,616.0,253.06,166.31
2016,7,17,8,45,871.5,87.0,3.6,18.5,660.5,311.17,217.5
2016,7,17,9,0,885.0,89.0,3.6,19.0,705.0,370.05,269.46
2016,7,17,9,15,895.5,91.0,3.6,19.0,745.5,428.28,320.64
2016,7,17,9,30,906.0,93.0,3.6,19.0,786.0,486.44,370.49
2016,7,17,9,45,911.0,96.0,3.6,19.0,820.0,542.38,417.23
2016,7,17,10,0,916.0,99.0,3.6,19.0,854.0,597.19,461.7
2016,7,17,10,15,922.0,100.5,3.6,19.0,883.0,649.97,503.39
2016,7,17,10,30,928.0,102.0,3.6,19.0,912.0,701.25,542.85
2016,7,17,10,45,932.0,103.0,3.6,19.5,934.5,748.98,577.67
2016,7,17,11,0,936.0,104.0,3.6,20.0,957.0,794.59,608.45
2016,7,17,11,15,939.0,104.5,3.65,20.0,972.5,836.66,637.45
2016,7,17,11,30,942.0,105.0,3.7,20.0,988.0,876.16,664.49
2016,7,17,11,45,943.0,105.5,3.75,20.0,996.0,911.21,688.35
2016,7,17,12,0,944.0,106.0,3.8,20.0,1004.0,943.27,710.12
2016,7,17,12,15,944.0,106.0,3.85,20.0,1005.0,970.81,728.81
2016,7,17,12,30,944.0,106.0,3.9,20.0,1006.0,995.04,745.32
2016,7,17,12,45,937.0,110.0,3.95,20.0,998.0,1013.04,757.71
2016,7,17,13,0,930.0,114.0,4.0,20.0,990.0,1027.38,767.78
2016,7,17,13,15,927.5,113.5,4.0,19.5,976.5,1038.0,776.64
2016,7,17,13,30,925.0,113.0,4.0,19.0,963.0,1044.91,783.19
2016,7,17,13,45,921.5,111.5,4.05,19.0,942.0,1046.04,784.87
2016,7,17,14,0,918.0,110.0,4.1,19.0,921.0,1043.41,784.2
2016,7,17,14,15,912.0,109.0,4.1,18.5,894.0,1035.07,780.99
2016,7,17,14,30,906.0,108.0,4.1,18.0,867.0,1023.09,775.44
2016,7,17,14,45,898.5,106.0,4.15,18.0,833.5,1005.01,764.69
2016,7,17,15,0,891.0,104.0,4.2,18.0,800.0,983.52,751.66
2016,7,17,15,15,880.5,102.5,4.2,17.5,761.0,956.48,735.92
2016,7,17,15,30,870.0,101.0,4.2,17.0,722.0,926.48,718.03
2016,7,17,15,45,855.5,99.0,4.25,17.0,678.5,889.56,694.01
2016,7,17,16,0,841.0,97.0,4.3,17.0,635.0,858.15,673.78
2016,7,17,16,15,823.5,94.0,4.25,16.5,587.5,812.72,643.92
2016,7,17,16,30,806.0,91.0,4.2,16.0,540.0,765.66,612.44
2016,7,17,16,45,780.0,88.0,4.2,16.0,490.0,710.77,573.58
2016,7,17,17,0,754.0,85.0,4.2,16.0,440.0,655.53,533.72
2016,7,17,17,15,722.0,81.0,4.15,15.5,389.0,595.09,488.46
2016,7,17,17,30,690.0,77.0,4.1,15.0,338.0,538.19,443.94
2016,7,17,17,45,643.5,72.0,4.05,14.5,287.0,470.65,389.35
2016,7,17,18,0,597.0,67.0,4.0,14.0,236.0,406.31,335.45
2016,7,17,18,15,531.5,59.5,3.9,13.5,188.0,333.86,273.09
2016,7,17,18,30,466.0,52.0,3.8,13.0,140.0,267.55,214.22
2016,7,17,18,45,366.5,42.0,3.7,13.0,98.5,193.17,148.13
2016,7,17,19,0,267.0,32.0,3.6,13.0,57.0,129.99,89.05
2016,7,17,19,15,133.5,16.0,3.5,12.5,28.5,55.43,0.0
2016,7,17,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,11.0,2.5,11.0,19.5,10.01,0.0
2016,7,18,5,30,246.0,22.0,2.5,11.0,39.0,18.01,5.35
2016,7,18,5,45,358.5,31.0,2.55,11.5,78.0,24.79,15.73
2016,7,18,6,0,471.0,40.0,2.6,12.0,117.0,31.36,22.2
2016,7,18,6,15,539.5,46.5,2.6,12.5,163.5,35.51,26.22
2016,7,18,6,30,608.0,53.0,2.6,13.0,210.0,39.56,29.97
2016,7,18,6,45,654.5,58.0,2.65,13.5,260.0,46.15,35.85
2016,7,18,7,0,701.0,63.0,2.7,14.0,310.0,49.0,38.27
2016,7,18,7,15,733.5,66.5,2.65,14.0,360.5,50.49,39.48
2016,7,18,7,30,766.0,70.0,2.6,14.0,411.0,51.94,40.63
2016,7,18,7,45,790.0,73.0,2.6,14.5,461.0,71.83,41.69
2016,7,18,8,0,814.0,76.0,2.6,15.0,511.0,126.63,67.95
2016,7,18,8,15,832.0,79.0,2.55,15.5,558.5,190.41,115.08
2016,7,18,8,30,850.0,82.0,2.5,16.0,606.0,248.49,163.79
2016,7,18,8,45,864.0,84.0,2.5,16.5,650.5,306.27,214.77
2016,7,18,9,0,878.0,86.0,2.5,17.0,695.0,364.89,266.53
2016,7,18,9,15,889.0,87.5,2.5,17.0,735.5,422.53,317.19
2016,7,18,9,30,900.0,89.0,2.5,17.0,776.0,480.16,366.51
2016,7,18,9,45,908.0,90.5,2.5,17.5,811.0,536.03,412.26
2016,7,18,10,0,916.0,92.0,2.5,18.0,846.0,591.08,455.77
2016,7,18,10,15,922.0,93.5,2.5,18.0,875.0,643.85,497.04
2016,7,18,10,30,928.0,95.0,2.5,18.0,904.0,695.13,536.05
2016,7,18,10,45,934.5,94.5,2.55,18.5,927.0,743.26,571.06
2016,7,18,11,0,941.0,94.0,2.6,19.0,950.0,789.46,601.9
2016,7,18,11,15,944.0,94.5,2.65,19.0,966.0,831.68,630.69
2016,7,18,11,30,947.0,95.0,2.7,19.0,982.0,871.31,657.54
2016,7,18,11,45,950.5,94.5,2.75,19.0,991.0,907.68,682.04
2016,7,18,12,0,954.0,94.0,2.8,19.0,1000.0,941.15,704.52
2016,7,18,12,15,954.0,94.0,2.8,19.0,1001.0,968.85,722.68
2016,7,18,12,30,954.0,94.0,2.8,19.0,1002.0,993.18,738.64
2016,7,18,12,45,956.0,91.5,2.8,19.0,996.5,1013.47,751.97
2016,7,18,13,0,958.0,89.0,2.8,19.0,991.0,1030.16,763.03
2016,7,18,13,15,956.0,88.5,2.8,19.0,977.5,1041.26,770.53
2016,7,18,13,30,954.0,88.0,2.8,19.0,964.0,1048.55,775.7
2016,7,18,13,45,952.5,85.5,2.85,19.0,943.5,1050.37,777.95
2016,7,18,14,0,951.0,83.0,2.9,19.0,923.0,1048.28,777.81
2016,7,18,14,15,946.0,82.5,2.9,18.5,896.0,1041.01,775.41
2016,7,18,14,30,941.0,82.0,2.9,18.0,869.0,1029.98,770.68
2016,7,18,14,45,935.5,79.5,2.9,18.0,835.5,1012.53,760.34
2016,7,18,15,0,930.0,77.0,2.9,18.0,802.0,991.49,747.69
2016,7,18,15,15,920.5,76.0,2.9,18.0,763.5,964.91,731.36
2016,7,18,15,30,911.0,75.0,2.9,18.0,725.0,935.22,712.91
2016,7,18,15,45,900.5,72.5,2.95,18.0,681.5,899.93,690.9
2016,7,18,16,0,890.0,70.0,3.0,18.0,638.0,861.97,666.81
2016,7,18,16,15,874.5,68.0,3.0,17.5,591.0,817.96,639.03
2016,7,18,16,30,859.0,66.0,3.0,17.0,544.0,772.11,609.44
2016,7,18,16,45,839.0,63.5,3.0,17.0,494.5,720.68,574.04
2016,7,18,17,0,819.0,61.0,3.0,17.0,445.0,668.35,537.31
2016,7,18,17,15,791.5,58.0,3.0,16.5,394.0,609.81,495.93
2016,7,18,17,30,764.0,55.0,3.0,16.0,343.0,556.29,454.81
2016,7,18,17,45,724.0,52.0,3.0,15.5,292.5,491.39,403.08
2016,7,18,18,0,684.0,49.0,3.0,15.0,242.0,428.87,351.19
2016,7,18,18,15,626.5,44.0,2.9,14.5,193.5,358.57,290.84
2016,7,18,18,30,569.0,39.0,2.8,14.0,145.0,293.39,232.74
2016,7,18,18,45,472.5,32.0,2.75,13.5,102.0,217.7,165.44
2016,7,18,19,0,376.0,25.0,2.7,13.0,59.0,155.52,105.05
2016,7,18,19,15,188.0,12.5,2.65,12.5,29.5,65.74,0.0
2016,7,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,5,15,145.5,10.5,2.15,10.5,20.0,9.55,0.0
2016,7,19,5,30,291.0,21.0,2.2,11.0,40.0,17.21,4.11
2016,7,19,5,45,405.5,28.5,2.25,11.5,80.0,22.73,13.91
2016,7,19,6,0,520.0,36.0,2.3,12.0,120.0,30.68,21.58
2016,7,19,6,15,586.0,42.0,2.3,12.5,167.0,34.94,25.71
2016,7,19,6,30,652.0,48.0,2.3,13.0,214.0,39.12,29.58
2016,7,19,6,45,697.0,51.5,2.3,13.5,265.0,41.02,31.26
2016,7,19,7,0,742.0,55.0,2.3,14.0,316.0,42.92,32.85
2016,7,19,7,15,772.5,58.5,2.3,14.5,367.0,44.69,34.26
2016,7,19,7,30,803.0,62.0,2.3,15.0,418.0,53.79,42.11
2016,7,19,7,45,824.5,64.5,2.3,15.5,468.0,73.89,43.13
2016,7,19,8,0,846.0,67.0,2.3,16.0,518.0,129.73,69.12
2016,7,19,8,15,862.5,69.5,2.3,16.0,566.0,187.23,110.89
2016,7,19,8,30,879.0,72.0,2.3,16.0,614.0,246.33,160.8
2016,7,19,8,45,889.5,75.0,2.3,16.5,658.0,305.59,213.24
2016,7,19,9,0,900.0,78.0,2.3,17.0,702.0,365.29,266.07
2016,7,19,9,15,910.0,79.5,2.35,17.0,742.0,423.76,317.56
2016,7,19,9,30,920.0,81.0,2.4,17.0,782.0,482.09,367.61
2016,7,19,9,45,925.0,84.0,2.45,17.5,816.5,538.81,414.19
2016,7,19,10,0,930.0,87.0,2.5,18.0,851.0,594.39,458.27
2016,7,19,10,15,936.0,88.0,2.5,18.0,880.0,647.46,499.79
2016,7,19,10,30,942.0,89.0,2.5,18.0,909.0,698.99,539.0
2016,7,19,10,45,945.0,90.5,2.55,18.0,931.5,747.11,574.98
2016,7,19,11,0,948.0,92.0,2.6,18.0,954.0,792.99,606.66
2016,7,19,11,15,951.0,92.5,2.6,18.0,969.5,835.54,635.42
2016,7,19,11,30,954.0,93.0,2.6,18.0,985.0,875.47,662.14
2016,7,19,11,45,956.0,93.0,2.6,18.0,993.5,911.3,685.88
2016,7,19,12,0,958.0,93.0,2.6,18.0,1002.0,944.12,707.5
2016,7,19,12,15,958.5,93.0,2.6,18.0,1003.0,972.41,726.03
2016,7,19,12,30,959.0,93.0,2.6,18.0,1004.0,997.35,742.35
2016,7,19,12,45,951.5,97.0,2.65,18.0,996.0,1015.13,754.48
2016,7,19,13,0,944.0,101.0,2.7,18.0,988.0,1029.16,764.31
2016,7,19,13,15,941.0,100.5,2.75,18.0,974.0,1039.31,771.73
2016,7,19,13,30,938.0,100.0,2.8,18.0,960.0,1045.68,776.82
2016,7,19,13,45,940.0,95.5,2.85,18.5,941.0,1049.05,778.63
2016,7,19,14,0,942.0,91.0,2.9,19.0,922.0,1048.5,778.01
2016,7,19,14,15,936.5,90.0,2.95,19.0,894.5,1040.33,774.01
2016,7,19,14,30,931.0,89.0,3.0,19.0,867.0,1028.42,767.7
2016,7,19,14,45,927.0,85.5,3.1,19.0,834.0,1011.55,758.62
2016,7,19,15,0,923.0,82.0,3.2,19.0,801.0,991.02,747.12
2016,7,19,15,15,913.5,80.5,3.2,18.5,762.0,964.04,731.85
2016,7,19,15,30,904.0,79.0,3.2,18.0,723.0,933.96,714.39
2016,7,19,15,45,895.5,75.5,3.25,18.0,680.0,899.51,692.77
2016,7,19,16,0,887.0,72.0,3.3,18.0,637.0,862.25,668.99
2016,7,19,16,15,871.0,70.0,3.3,17.5,590.0,817.92,640.8
2016,7,19,16,30,855.0,68.0,3.3,17.0,543.0,771.78,610.84
2016,7,19,16,45,837.0,65.0,3.3,17.0,493.5,721.39,576.02
2016,7,19,17,0,819.0,62.0,3.3,17.0,444.0,669.94,539.77
2016,7,19,17,15,791.5,59.0,3.25,16.5,393.5,611.36,498.02
2016,7,19,17,30,764.0,56.0,3.2,16.0,343.0,557.83,456.59
2016,7,19,17,45,727.5,52.0,3.2,16.0,292.0,493.64,404.58
2016,7,19,18,0,691.0,48.0,3.2,16.0,241.0,431.52,352.33
2016,7,19,18,15,633.5,43.0,3.1,15.5,192.5,360.82,291.72
2016,7,19,18,30,576.0,38.0,3.0,15.0,144.0,295.25,233.35
2016,7,19,18,45,481.5,31.0,2.95,14.5,101.5,219.89,166.32
2016,7,19,19,0,387.0,24.0,2.9,14.0,59.0,154.97,103.04
2016,7,19,19,15,193.5,12.0,2.85,13.5,29.5,66.24,0.0
2016,7,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,144.5,10.0,2.65,10.5,19.0,9.1,0.0
2016,7,20,5,30,289.0,20.0,2.7,11.0,38.0,16.35,2.76
2016,7,20,5,45,405.0,28.5,2.75,11.5,78.5,22.8,13.89
2016,7,20,6,0,521.0,37.0,2.8,12.0,119.0,31.7,22.45
2016,7,20,6,15,588.5,42.5,2.8,12.5,166.5,35.46,26.15
2016,7,20,6,30,656.0,48.0,2.8,13.0,214.0,39.2,29.64
2016,7,20,6,45,702.5,52.0,2.8,14.0,265.5,41.51,31.63
2016,7,20,7,0,749.0,56.0,2.8,15.0,317.0,43.8,33.49
2016,7,20,7,15,780.0,59.5,2.75,15.5,368.5,45.54,34.87
2016,7,20,7,30,811.0,63.0,2.7,16.0,420.0,54.57,42.62
2016,7,20,7,45,834.5,65.0,2.65,16.5,471.5,73.8,43.18
2016,7,20,8,0,858.0,67.0,2.6,17.0,523.0,130.13,68.87
2016,7,20,8,15,875.5,69.5,2.6,17.5,571.5,188.58,110.85
2016,7,20,8,30,893.0,72.0,2.6,18.0,620.0,248.74,161.04
2016,7,20,8,45,907.0,73.0,2.6,18.5,665.5,308.25,213.35
2016,7,20,9,0,921.0,74.0,2.6,19.0,711.0,368.55,266.44
2016,7,20,9,15,931.0,75.5,2.6,19.0,752.0,428.25,318.69
2016,7,20,9,30,941.0,77.0,2.6,19.0,793.0,487.79,369.4
2016,7,20,9,45,941.5,83.0,2.65,19.5,827.0,546.02,416.88
2016,7,20,10,0,942.0,89.0,2.7,20.0,861.0,602.64,461.43
2016,7,20,10,15,948.0,90.0,2.7,20.0,891.0,656.42,503.24
2016,7,20,10,30,954.0,91.0,2.7,20.0,921.0,708.63,542.72
2016,7,20,10,45,961.0,90.5,2.75,20.5,944.5,758.4,578.56
2016,7,20,11,0,968.0,90.0,2.8,21.0,968.0,806.2,610.1
2016,7,20,11,15,971.0,90.5,2.8,21.0,984.0,849.6,639.11
2016,7,20,11,30,974.0,91.0,2.8,21.0,1000.0,890.33,666.06
2016,7,20,11,45,977.0,90.0,2.85,21.0,1009.5,926.79,690.35
2016,7,20,12,0,980.0,89.0,2.9,21.0,1019.0,960.2,712.55
2016,7,20,12,15,980.5,89.0,2.95,21.0,1020.0,989.1,731.74
2016,7,20,12,30,981.0,89.0,3.0,21.0,1021.0,1014.55,748.71
2016,7,20,12,45,980.5,89.0,3.05,21.0,1014.5,1035.48,762.79
2016,7,20,13,0,980.0,89.0,3.1,21.0,1008.0,1052.7,774.56
2016,7,20,13,15,977.5,88.5,3.1,21.0,994.5,1063.63,781.91
2016,7,20,13,30,975.0,88.0,3.1,21.0,981.0,1070.65,786.89
2016,7,20,13,45,972.5,86.5,3.15,21.0,960.0,1072.67,789.25
2016,7,20,14,0,970.0,85.0,3.2,21.0,939.0,1070.72,789.19
2016,7,20,14,15,965.0,84.0,3.25,20.5,911.5,1062.87,786.95
2016,7,20,14,30,960.0,83.0,3.3,20.0,884.0,1051.17,782.3
2016,7,20,14,45,954.5,81.0,3.35,20.0,850.5,1034.08,772.68
2016,7,20,15,0,949.0,79.0,3.4,20.0,817.0,1013.33,760.69
2016,7,20,15,15,940.0,77.5,3.4,19.5,777.5,986.28,745.53
2016,7,20,15,30,931.0,76.0,3.4,19.0,738.0,956.0,728.12
2016,7,20,15,45,921.0,73.5,3.45,19.0,694.0,920.61,706.01
2016,7,20,16,0,911.0,71.0,3.5,19.0,650.0,882.42,681.75
2016,7,20,16,15,895.5,69.0,3.5,18.5,602.5,837.66,653.51
2016,7,20,16,30,880.0,67.0,3.5,18.0,555.0,790.99,623.41
2016,7,20,16,45,860.5,64.5,3.5,18.0,504.5,739.03,587.68
2016,7,20,17,0,841.0,62.0,3.5,18.0,454.0,686.08,550.55
2016,7,20,17,15,813.5,59.0,3.5,17.5,402.0,626.46,508.46
2016,7,20,17,30,786.0,56.0,3.5,17.0,350.0,571.84,466.57
2016,7,20,17,45,746.5,52.5,3.5,17.0,298.0,505.39,412.88
2016,7,20,18,0,707.0,49.0,3.5,17.0,246.0,441.24,359.09
2016,7,20,18,15,648.0,44.0,3.4,16.0,196.5,368.89,297.79
2016,7,20,18,30,589.0,39.0,3.3,15.0,147.0,301.77,238.53
2016,7,20,18,45,490.0,32.0,3.25,14.5,103.0,223.95,169.3
2016,7,20,19,0,391.0,25.0,3.2,14.0,59.0,156.93,103.28
2016,7,20,19,15,195.5,12.5,3.15,13.5,29.5,57.95,0.0
2016,7,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,5,15,149.5,9.5,2.45,11.5,19.0,8.64,0.0
2016,7,21,5,30,299.0,19.0,2.5,12.0,38.0,15.51,1.31
2016,7,21,5,45,414.5,27.0,2.6,12.5,78.0,23.49,14.33
2016,7,21,6,0,530.0,35.0,2.7,13.0,118.0,29.91,20.75
2016,7,21,6,15,597.0,41.0,2.7,13.5,165.5,34.21,24.91
2016,7,21,6,30,664.0,47.0,2.7,14.0,213.0,38.43,28.82
2016,7,21,6,45,709.5,50.5,2.75,14.5,264.5,40.37,30.54
2016,7,21,7,0,755.0,54.0,2.8,15.0,316.0,42.3,32.17
2016,7,21,7,15,785.5,57.0,2.7,15.0,367.5,43.74,33.35
2016,7,21,7,30,816.0,60.0,2.6,15.0,419.0,52.48,40.96
2016,7,21,7,45,840.0,62.0,2.55,15.5,470.0,71.08,41.44
2016,7,21,8,0,864.0,64.0,2.5,16.0,521.0,127.77,67.1
2016,7,21,8,15,881.0,66.0,2.45,16.5,570.0,186.12,109.03
2016,7,21,8,30,898.0,68.0,2.4,17.0,619.0,246.11,159.25
2016,7,21,8,45,911.5,69.5,2.4,17.5,664.5,306.19,212.22
2016,7,21,9,0,925.0,71.0,2.4,18.0,710.0,367.01,265.91
2016,7,21,9,15,935.5,72.5,2.4,18.0,751.0,427.17,318.66
2016,7,21,9,30,946.0,74.0,2.4,18.0,792.0,487.22,369.88
2016,7,21,9,45,950.5,77.5,2.4,18.5,827.5,545.63,417.47
2016,7,21,10,0,955.0,81.0,2.4,19.0,863.0,602.81,462.35
2016,7,21,10,15,961.5,82.0,2.45,19.0,893.0,657.53,505.08
2016,7,21,10,30,968.0,83.0,2.5,19.0,923.0,710.71,545.51
2016,7,21,10,45,972.5,83.5,2.55,19.5,946.5,760.25,580.95
2016,7,21,11,0,977.0,84.0,2.6,20.0,970.0,807.6,612.17
2016,7,21,11,15,980.0,84.5,2.65,20.0,986.0,851.36,641.76
2016,7,21,11,30,983.0,85.0,2.7,20.0,1002.0,892.42,669.31
2016,7,21,11,45,985.0,85.5,2.8,20.0,1011.0,929.73,694.61
2016,7,21,12,0,987.0,86.0,2.9,20.0,1020.0,963.94,717.8
2016,7,21,12,15,987.5,86.0,2.95,20.0,1021.5,993.03,737.17
2016,7,21,12,30,988.0,86.0,3.0,20.0,1023.0,1018.65,754.3
2016,7,21,12,45,983.5,88.5,3.05,20.0,1016.0,1038.39,767.64
2016,7,21,13,0,979.0,91.0,3.1,20.0,1009.0,1054.33,778.62
2016,7,21,13,15,976.5,90.5,3.1,20.0,995.0,1065.3,786.04
2016,7,21,13,30,974.0,90.0,3.1,20.0,981.0,1072.36,791.07
2016,7,21,13,45,973.0,87.5,3.15,20.0,960.5,1074.85,793.74
2016,7,21,14,0,972.0,85.0,3.2,20.0,940.0,1073.34,793.98
2016,7,21,14,15,967.0,84.0,3.2,19.5,912.5,1065.49,791.28
2016,7,21,14,30,962.0,83.0,3.2,19.0,885.0,1053.77,786.18
2016,7,21,14,45,957.0,81.0,3.25,19.0,851.0,1037.15,776.88
2016,7,21,15,0,952.0,79.0,3.3,19.0,817.0,1016.82,765.19
2016,7,21,15,15,942.5,77.5,3.3,19.0,777.5,989.23,748.23
2016,7,21,15,30,933.0,76.0,3.3,19.0,738.0,958.41,729.09
2016,7,21,15,45,922.5,73.5,3.35,19.0,693.5,922.48,706.69
2016,7,21,16,0,912.0,71.0,3.4,19.0,649.0,883.78,682.16
2016,7,21,16,15,896.5,69.0,3.4,18.5,601.0,838.95,653.94
2016,7,21,16,30,881.0,67.0,3.4,18.0,553.0,792.2,623.85
2016,7,21,16,45,860.5,64.5,3.4,17.5,502.5,739.4,588.69
2016,7,21,17,0,840.0,62.0,3.4,17.0,452.0,685.68,552.01
2016,7,21,17,15,812.0,59.0,3.4,16.5,400.0,625.73,509.55
2016,7,21,17,30,784.0,56.0,3.4,16.0,348.0,570.84,467.32
2016,7,21,17,45,744.0,52.5,3.4,16.0,296.0,504.15,413.27
2016,7,21,18,0,704.0,49.0,3.4,16.0,244.0,439.82,359.14
2016,7,21,18,15,644.5,43.5,3.3,15.5,194.0,366.76,296.49
2016,7,21,18,30,585.0,38.0,3.2,15.0,144.0,299.06,236.2
2016,7,21,18,45,485.0,31.0,3.1,14.5,100.5,221.15,166.85
2016,7,21,19,0,385.0,24.0,3.0,14.0,57.0,154.1,99.93
2016,7,21,19,15,192.5,12.0,2.95,13.5,28.5,56.74,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
