Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,5,15,147.5,9.5,2.8,10.5,18.0,8.64,0.0
2016,7,22,5,30,295.0,19.0,2.8,11.0,36.0,15.58,0.17
2016,7,22,5,45,412.5,27.5,2.8,12.0,77.0,24.06,14.76
2016,7,22,6,0,530.0,36.0,2.8,13.0,118.0,30.93,21.62
2016,7,22,6,15,599.5,42.0,2.75,13.5,166.5,35.19,25.76
2016,7,22,6,30,669.0,48.0,2.7,14.0,215.0,39.38,29.66
2016,7,22,6,45,714.5,52.0,2.7,15.0,267.0,41.69,31.65
2016,7,22,7,0,760.0,56.0,2.7,16.0,319.0,43.97,33.51
2016,7,22,7,15,791.5,59.5,2.65,16.5,371.0,45.72,34.89
2016,7,22,7,30,823.0,63.0,2.6,17.0,423.0,54.68,42.56
2016,7,22,7,45,846.5,65.5,2.6,18.0,475.0,73.04,42.99
2016,7,22,8,0,870.0,68.0,2.6,19.0,527.0,130.61,68.54
2016,7,22,8,15,887.0,70.5,2.6,19.5,576.0,189.87,110.54
2016,7,22,8,30,904.0,73.0,2.6,20.0,625.0,250.79,160.9
2016,7,22,8,45,917.0,74.5,2.6,20.5,670.5,311.25,213.62
2016,7,22,9,0,930.0,76.0,2.6,21.0,716.0,372.39,267.02
2016,7,22,9,15,940.0,77.5,2.65,21.5,757.5,432.79,318.93
2016,7,22,9,30,950.0,79.0,2.7,22.0,799.0,493.02,369.13
2016,7,22,9,45,955.0,81.5,2.75,22.5,834.0,551.17,416.1
2016,7,22,10,0,960.0,84.0,2.8,23.0,869.0,608.12,460.51
2016,7,22,10,15,966.0,85.0,2.85,23.0,899.0,662.9,502.85
2016,7,22,10,30,972.0,86.0,2.9,23.0,929.0,716.08,542.87
2016,7,22,10,45,976.0,87.0,3.0,23.5,952.0,766.01,578.53
2016,7,22,11,0,980.0,88.0,3.1,24.0,975.0,813.7,609.94
2016,7,22,11,15,983.0,88.5,3.15,24.0,991.0,857.7,639.43
2016,7,22,11,30,986.0,89.0,3.2,24.0,1007.0,898.97,666.89
2016,7,22,11,45,987.0,89.5,3.3,24.0,1015.5,935.64,691.48
2016,7,22,12,0,988.0,90.0,3.4,24.0,1024.0,969.13,713.93
2016,7,22,12,15,988.5,90.0,3.45,24.0,1025.5,998.35,733.22
2016,7,22,12,30,989.0,90.0,3.5,24.0,1027.0,1024.09,750.26
2016,7,22,12,45,982.0,93.5,3.6,24.0,1019.0,1042.53,762.99
2016,7,22,13,0,975.0,97.0,3.7,24.0,1011.0,1057.1,773.36
2016,7,22,13,15,972.5,96.5,3.75,24.0,997.0,1068.14,781.19
2016,7,22,13,30,970.0,96.0,3.8,24.0,983.0,1075.27,786.63
2016,7,22,13,45,966.0,95.5,3.9,24.0,961.5,1076.96,789.07
2016,7,22,14,0,962.0,95.0,4.0,24.0,940.0,1074.73,789.1
2016,7,22,14,15,956.5,94.0,4.05,24.0,912.0,1066.55,785.03
2016,7,22,14,30,951.0,93.0,4.1,24.0,884.0,1054.55,778.59
2016,7,22,14,45,942.5,92.0,4.15,24.0,849.5,1035.85,767.83
2016,7,22,15,0,934.0,91.0,4.2,24.0,815.0,1013.62,754.79
2016,7,22,15,15,924.5,89.0,4.25,23.5,775.0,985.92,739.52
2016,7,22,15,30,915.0,87.0,4.3,23.0,735.0,955.03,721.99
2016,7,22,15,45,901.0,85.5,4.35,23.0,690.5,917.69,698.44
2016,7,22,16,0,887.0,84.0,4.4,23.0,646.0,877.86,672.96
2016,7,22,16,15,870.0,81.5,4.4,22.5,597.5,832.1,644.02
2016,7,22,16,30,853.0,79.0,4.4,22.0,549.0,784.58,613.32
2016,7,22,16,45,829.5,76.5,4.45,22.0,497.5,736.85,581.03
2016,7,22,17,0,806.0,74.0,4.5,22.0,446.0,681.8,542.61
2016,7,22,17,15,775.0,70.0,4.45,21.5,394.0,619.58,497.81
2016,7,22,17,30,744.0,66.0,4.4,21.0,342.0,558.09,450.79
2016,7,22,17,45,699.0,61.5,4.4,20.5,289.5,489.07,396.21
2016,7,22,18,0,654.0,57.0,4.4,20.0,237.0,422.94,341.8
2016,7,22,18,15,588.5,51.0,4.35,19.0,187.5,351.52,281.6
2016,7,22,18,30,523.0,45.0,4.3,18.0,138.0,283.9,222.54
2016,7,22,18,45,415.0,36.0,4.25,17.5,95.5,204.49,153.0
2016,7,22,19,0,307.0,27.0,4.2,17.0,53.0,136.65,86.54
2016,7,22,19,15,153.5,13.5,4.15,16.5,26.5,48.78,0.0
2016,7,22,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.5,10.0,3.05,14.5,16.5,9.1,0.0
2016,7,23,5,30,241.0,20.0,3.0,15.0,33.0,16.54,0.0
2016,7,23,5,45,366.5,29.0,3.0,16.0,72.5,23.4,13.82
2016,7,23,6,0,492.0,38.0,3.0,17.0,112.0,30.06,20.45
2016,7,23,6,15,564.0,44.5,2.95,17.5,160.0,34.28,24.5
2016,7,23,6,30,636.0,51.0,2.9,18.0,208.0,41.94,31.39
2016,7,23,6,45,685.0,55.5,2.85,19.0,260.0,44.53,33.6
2016,7,23,7,0,734.0,60.0,2.8,20.0,312.0,47.09,35.65
2016,7,23,7,15,767.0,64.0,2.8,20.5,364.0,49.08,37.22
2016,7,23,7,30,800.0,68.0,2.8,21.0,416.0,51.0,38.67
2016,7,23,7,45,825.0,70.5,2.8,21.5,468.0,67.6,38.62
2016,7,23,8,0,850.0,73.0,2.8,22.0,520.0,131.9,69.67
2016,7,23,8,15,868.0,75.5,2.8,22.5,569.0,190.27,110.42
2016,7,23,8,30,886.0,78.0,2.8,23.0,618.0,250.41,159.48
2016,7,23,8,45,900.0,80.0,2.8,23.5,663.5,310.63,211.3
2016,7,23,9,0,914.0,82.0,2.8,24.0,709.0,371.66,263.93
2016,7,23,9,15,924.5,83.5,2.85,24.0,750.5,431.5,315.4
2016,7,23,9,30,935.0,85.0,2.9,24.0,792.0,491.22,365.48
2016,7,23,9,45,938.0,89.0,2.95,24.5,826.5,548.97,411.83
2016,7,23,10,0,941.0,93.0,3.0,25.0,861.0,605.35,455.51
2016,7,23,10,15,947.0,94.5,3.05,25.0,891.0,659.77,497.33
2016,7,23,10,30,953.0,96.0,3.1,25.0,921.0,712.64,536.9
2016,7,23,10,45,957.0,97.0,3.2,25.5,944.0,761.87,572.09
2016,7,23,11,0,961.0,98.0,3.3,26.0,967.0,808.9,603.02
2016,7,23,11,15,964.0,98.5,3.4,26.0,983.0,852.3,632.28
2016,7,23,11,30,967.0,99.0,3.5,26.0,999.0,893.03,659.6
2016,7,23,11,45,968.0,100.0,3.6,26.0,1008.0,929.69,684.1
2016,7,23,12,0,969.0,101.0,3.7,26.0,1017.0,963.23,706.51
2016,7,23,12,15,969.5,101.0,3.8,26.0,1018.0,992.12,725.86
2016,7,23,12,30,970.0,101.0,3.9,26.0,1019.0,1017.6,743.03
2016,7,23,12,45,967.5,102.0,4.0,26.0,1012.0,1037.65,756.74
2016,7,23,13,0,965.0,103.0,4.1,26.0,1005.0,1053.98,768.16
2016,7,23,13,15,962.5,102.0,4.15,26.0,991.0,1064.49,775.59
2016,7,23,13,30,960.0,101.0,4.2,26.0,977.0,1071.11,780.67
2016,7,23,13,45,957.0,100.0,4.3,26.0,956.0,1073.32,783.36
2016,7,23,14,0,954.0,99.0,4.4,26.0,935.0,1071.61,783.65
2016,7,23,14,15,948.0,98.0,4.45,26.0,907.5,1063.01,779.26
2016,7,23,14,30,942.0,97.0,4.5,26.0,880.0,1050.61,772.53
2016,7,23,14,45,935.0,95.5,4.55,26.0,845.5,1032.98,762.44
2016,7,23,15,0,928.0,94.0,4.6,26.0,811.0,1011.77,750.15
2016,7,23,15,15,917.5,92.0,4.6,25.5,771.0,983.24,734.12
2016,7,23,15,30,907.0,90.0,4.6,25.0,731.0,951.6,715.89
2016,7,23,15,45,894.0,88.0,4.6,25.0,686.5,914.78,692.54
2016,7,23,16,0,881.0,86.0,4.6,25.0,642.0,875.43,667.27
2016,7,23,16,15,863.5,83.5,4.6,24.5,593.5,829.43,638.33
2016,7,23,16,30,846.0,81.0,4.6,24.0,545.0,788.44,612.51
2016,7,23,16,45,822.5,78.0,4.6,23.5,494.0,733.68,576.09
2016,7,23,17,0,799.0,75.0,4.6,23.0,443.0,678.26,538.36
2016,7,23,17,15,768.0,71.0,4.55,22.5,390.5,616.29,493.76
2016,7,23,17,30,737.0,67.0,4.5,22.0,338.0,555.06,447.02
2016,7,23,17,45,691.0,62.5,4.45,21.5,286.0,485.74,392.18
2016,7,23,18,0,645.0,58.0,4.4,21.0,234.0,421.93,339.61
2016,7,23,18,15,578.0,51.5,4.35,20.0,184.5,347.29,277.1
2016,7,23,18,30,511.0,45.0,4.3,19.0,135.0,279.0,217.74
2016,7,23,18,45,398.0,36.0,4.25,18.5,92.5,198.48,147.67
2016,7,23,19,0,285.0,27.0,4.2,18.0,50.0,129.48,79.9
2016,7,23,19,15,142.5,13.5,4.15,17.5,25.0,46.12,0.0
2016,7,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.0,3.5,14.5,15.0,9.1,0.0
2016,7,24,5,30,195.0,20.0,3.5,15.0,30.0,16.59,0.0
2016,7,24,5,45,321.5,30.0,3.5,16.0,68.5,24.32,14.46
2016,7,24,6,0,448.0,40.0,3.5,17.0,107.0,31.79,21.9
2016,7,24,6,15,523.5,47.5,3.4,17.5,154.0,36.73,26.62
2016,7,24,6,30,599.0,55.0,3.3,18.0,201.0,41.54,31.03
2016,7,24,6,45,652.0,59.5,3.25,19.0,252.5,43.75,32.91
2016,7,24,7,0,705.0,64.0,3.2,20.0,304.0,50.26,38.42
2016,7,24,7,15,739.5,68.0,3.1,20.5,356.0,52.1,39.84
2016,7,24,7,30,774.0,72.0,3.0,21.0,408.0,53.89,41.16
2016,7,24,7,45,800.5,75.0,2.95,22.0,459.5,69.64,41.0
2016,7,24,8,0,827.0,78.0,2.9,23.0,511.0,125.64,65.34
2016,7,24,8,15,846.0,80.5,2.9,23.0,560.0,190.24,111.16
2016,7,24,8,30,865.0,83.0,2.9,23.0,609.0,249.43,159.53
2016,7,24,8,45,880.0,85.0,2.95,23.5,654.5,308.81,210.6
2016,7,24,9,0,895.0,87.0,3.0,24.0,700.0,369.14,262.65
2016,7,24,9,15,906.0,89.0,3.05,24.0,741.5,428.63,313.82
2016,7,24,9,30,917.0,91.0,3.1,24.0,783.0,488.09,363.7
2016,7,24,9,45,925.5,92.0,3.15,24.5,818.5,545.19,409.64
2016,7,24,10,0,934.0,93.0,3.2,25.0,854.0,601.47,453.41
2016,7,24,10,15,940.5,94.5,3.25,25.0,884.0,655.91,495.36
2016,7,24,10,30,947.0,96.0,3.3,25.0,914.0,708.86,535.12
2016,7,24,10,45,951.5,96.5,3.35,25.5,937.0,757.78,570.0
2016,7,24,11,0,956.0,97.0,3.4,26.0,960.0,804.55,600.6
2016,7,24,11,15,959.0,98.0,3.45,26.0,976.0,848.25,629.87
2016,7,24,11,30,962.0,99.0,3.5,26.0,992.0,889.31,657.17
2016,7,24,11,45,963.5,99.0,3.6,26.0,1000.5,925.33,681.26
2016,7,24,12,0,965.0,99.0,3.7,26.0,1009.0,958.26,703.29
2016,7,24,12,15,965.0,99.0,3.75,26.0,1010.5,986.59,721.98
2016,7,24,12,30,965.0,99.0,3.8,26.0,1012.0,1011.5,738.46
2016,7,24,12,45,959.5,102.0,3.85,26.0,1004.0,1030.55,751.2
2016,7,24,13,0,954.0,105.0,3.9,26.0,996.0,1045.85,761.62
2016,7,24,13,15,951.0,104.5,3.9,25.5,982.0,1056.27,770.18
2016,7,24,13,30,948.0,104.0,3.9,25.0,968.0,1062.86,776.41
2016,7,24,13,45,943.5,103.5,3.95,25.0,946.5,1064.08,778.15
2016,7,24,14,0,939.0,103.0,4.0,25.0,925.0,1061.44,777.54
2016,7,24,14,15,933.0,101.5,4.0,25.0,897.0,1052.39,772.55
2016,7,24,14,30,927.0,100.0,4.0,25.0,869.0,1039.59,765.26
2016,7,24,14,45,919.0,99.0,4.05,25.0,835.0,1021.71,755.05
2016,7,24,15,0,911.0,98.0,4.1,25.0,801.0,1000.35,742.61
2016,7,24,15,15,900.5,96.0,4.1,24.5,761.5,972.17,726.73
2016,7,24,15,30,890.0,94.0,4.1,24.0,722.0,940.92,708.7
2016,7,24,15,45,876.5,92.0,4.1,24.0,677.5,904.11,685.34
2016,7,24,16,0,863.0,90.0,4.1,24.0,633.0,864.84,660.12
2016,7,24,16,15,845.5,87.0,4.05,23.5,585.0,826.14,636.07
2016,7,24,16,30,828.0,84.0,4.0,23.0,537.0,778.01,604.89
2016,7,24,16,45,806.0,80.5,4.0,22.5,487.0,724.43,569.36
2016,7,24,17,0,784.0,77.0,4.0,22.0,437.0,670.12,532.44
2016,7,24,17,15,752.5,73.0,3.95,21.5,385.0,608.42,487.94
2016,7,24,17,30,721.0,69.0,3.9,21.0,333.0,547.52,441.51
2016,7,24,17,45,677.5,63.5,3.85,20.5,281.5,479.2,387.5
2016,7,24,18,0,634.0,58.0,3.8,20.0,230.0,416.3,335.67
2016,7,24,18,15,567.0,51.5,3.75,19.0,181.0,342.21,273.55
2016,7,24,18,30,500.0,45.0,3.7,18.0,132.0,274.49,214.59
2016,7,24,18,45,391.0,35.5,3.65,17.5,90.0,195.48,145.53
2016,7,24,19,0,282.0,26.0,3.6,17.0,48.0,127.01,76.52
2016,7,24,19,15,141.0,13.0,3.55,16.5,24.0,45.27,0.0
2016,7,24,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,5,15,95.5,9.5,2.8,12.5,14.5,8.64,0.0
2016,7,25,5,30,191.0,19.0,2.7,13.0,29.0,15.72,0.0
2016,7,25,5,45,319.5,29.5,2.6,13.5,67.5,23.95,14.21
2016,7,25,6,0,448.0,40.0,2.5,14.0,106.0,31.88,22.27
2016,7,25,6,15,525.0,47.5,2.4,14.5,153.5,36.82,27.05
2016,7,25,6,30,602.0,55.0,2.3,15.0,201.0,41.64,31.52
2016,7,25,6,45,654.5,60.0,2.25,16.0,252.5,44.22,33.76
2016,7,25,7,0,707.0,65.0,2.2,17.0,304.0,51.17,39.73
2016,7,25,7,15,741.5,69.5,2.15,17.5,356.5,53.38,41.48
2016,7,25,7,30,776.0,74.0,2.1,18.0,409.0,55.5,43.11
2016,7,25,7,45,804.0,76.5,2.05,18.5,461.0,70.25,42.53
2016,7,25,8,0,832.0,79.0,2.0,19.0,513.0,126.29,66.82
2016,7,25,8,15,850.5,81.5,1.95,19.5,562.0,191.15,113.04
2016,7,25,8,30,869.0,84.0,1.9,20.0,611.0,250.6,161.63
2016,7,25,8,45,885.0,85.5,1.85,20.5,657.0,310.2,212.96
2016,7,25,9,0,901.0,87.0,1.8,21.0,703.0,370.83,265.18
2016,7,25,9,15,911.5,89.0,1.75,21.5,744.0,430.55,315.67
2016,7,25,9,30,922.0,91.0,1.7,22.0,785.0,490.18,364.37
2016,7,25,9,45,928.5,93.5,1.7,23.0,820.5,547.91,409.24
2016,7,25,10,0,935.0,96.0,1.7,24.0,856.0,604.62,451.45
2016,7,25,10,15,941.0,97.0,1.7,24.0,886.0,658.48,491.85
2016,7,25,10,30,947.0,98.0,1.7,24.0,916.0,710.78,529.93
2016,7,25,10,45,952.0,99.0,1.7,24.5,939.0,760.59,564.14
2016,7,25,11,0,957.0,100.0,1.7,25.0,962.0,808.3,594.12
2016,7,25,11,15,959.5,100.5,1.7,25.0,978.0,851.28,621.57
2016,7,25,11,30,962.0,101.0,1.7,25.0,994.0,891.57,647.02
2016,7,25,11,45,964.0,101.0,1.75,25.0,1002.5,928.1,670.44
2016,7,25,12,0,966.0,101.0,1.8,25.0,1011.0,961.56,691.86
2016,7,25,12,15,966.0,101.0,1.85,25.0,1012.5,989.99,710.07
2016,7,25,12,30,966.0,101.0,1.9,25.0,1014.0,1014.98,726.19
2016,7,25,12,45,964.5,101.0,1.95,25.5,1007.0,1034.96,737.8
2016,7,25,13,0,963.0,101.0,2.0,26.0,1000.0,1051.24,747.18
2016,7,25,13,15,960.5,100.5,2.0,26.0,986.0,1062.23,754.21
2016,7,25,13,30,958.0,100.0,2.0,26.0,972.0,1069.35,759.01
2016,7,25,13,45,954.5,99.0,2.05,26.0,951.0,1071.03,761.27
2016,7,25,14,0,951.0,98.0,2.1,26.0,930.0,1068.8,761.28
2016,7,25,14,15,945.0,97.0,2.15,25.5,902.0,1060.18,758.95
2016,7,25,14,30,939.0,96.0,2.2,25.0,874.0,1047.76,754.36
2016,7,25,14,45,932.0,94.5,2.25,25.0,839.5,1030.11,745.05
2016,7,25,15,0,925.0,93.0,2.3,25.0,805.0,1008.89,733.52
2016,7,25,15,15,914.5,91.0,2.35,24.5,765.5,980.35,718.66
2016,7,25,15,30,904.0,89.0,2.4,24.0,726.0,948.69,701.64
2016,7,25,15,45,891.5,87.0,2.45,24.0,681.5,912.33,679.92
2016,7,25,16,0,879.0,85.0,2.5,24.0,637.0,873.39,656.23
2016,7,25,16,15,861.5,82.0,2.5,23.5,588.5,826.77,627.77
2016,7,25,16,30,844.0,79.0,2.5,23.0,540.0,778.44,597.6
2016,7,25,16,45,821.5,76.0,2.55,23.0,489.0,731.14,566.68
2016,7,25,17,0,799.0,73.0,2.6,23.0,438.0,676.39,529.64
2016,7,25,17,15,767.5,69.0,2.55,22.5,385.5,613.99,485.91
2016,7,25,17,30,736.0,65.0,2.5,22.0,333.0,552.4,439.93
2016,7,25,17,45,692.5,60.0,2.5,21.5,281.5,483.93,386.94
2016,7,25,18,0,649.0,55.0,2.5,21.0,230.0,418.24,333.9
2016,7,25,18,15,582.0,49.0,2.45,20.0,181.0,346.3,274.2
2016,7,25,18,30,515.0,43.0,2.4,19.0,132.0,278.41,215.68
2016,7,25,18,45,407.0,33.5,2.35,18.5,89.5,198.97,146.7
2016,7,25,19,0,299.0,24.0,2.3,18.0,47.0,129.43,74.91
2016,7,25,19,15,149.5,12.0,2.25,17.5,23.5,46.32,0.0
2016,7,25,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,5,15,102.0,8.5,0.95,16.5,13.5,7.73,0.0
2016,7,26,5,30,204.0,17.0,0.9,17.0,27.0,13.92,0.0
2016,7,26,5,45,329.0,27.5,0.9,18.0,65.5,22.22,12.38
2016,7,26,6,0,454.0,38.0,0.9,19.0,104.0,30.21,20.34
2016,7,26,6,15,530.0,45.5,0.85,19.5,151.5,35.23,25.1
2016,7,26,6,30,606.0,53.0,0.8,20.0,199.0,40.1,29.53
2016,7,26,6,45,656.0,58.0,0.75,21.0,250.0,46.73,35.26
2016,7,26,7,0,706.0,63.0,0.7,22.0,301.0,49.58,37.54
2016,7,26,7,15,740.5,67.5,0.65,22.5,353.0,51.85,39.32
2016,7,26,7,30,775.0,72.0,0.6,23.0,405.0,54.03,40.96
2016,7,26,7,45,800.5,75.5,0.55,23.5,456.5,68.83,40.94
2016,7,26,8,0,826.0,79.0,0.5,24.0,508.0,125.24,64.76
2016,7,26,8,15,845.0,81.5,0.5,24.5,557.0,189.86,109.28
2016,7,26,8,30,864.0,84.0,0.5,25.0,606.0,249.15,156.0
2016,7,26,8,45,878.0,86.5,0.5,25.5,652.0,308.77,205.42
2016,7,26,9,0,892.0,89.0,0.5,26.0,698.0,369.23,255.37
2016,7,26,9,15,903.0,91.0,0.55,26.5,739.0,428.72,303.73
2016,7,26,9,30,914.0,93.0,0.6,27.0,780.0,488.19,350.49
2016,7,26,9,45,922.5,94.5,0.65,27.5,816.0,545.73,394.23
2016,7,26,10,0,931.0,96.0,0.7,28.0,852.0,602.45,435.79
2016,7,26,10,15,937.5,97.5,0.8,28.0,882.0,656.92,475.82
2016,7,26,10,30,944.0,99.0,0.9,28.0,912.0,709.89,513.81
2016,7,26,10,45,948.5,100.0,1.0,28.0,935.0,759.28,548.6
2016,7,26,11,0,953.0,101.0,1.1,28.0,958.0,806.54,579.59
2016,7,26,11,15,956.0,101.5,1.2,28.0,974.0,849.83,607.65
2016,7,26,11,30,959.0,102.0,1.3,28.0,990.0,890.46,633.93
2016,7,26,11,45,960.5,102.0,1.4,28.0,998.5,926.51,657.25
2016,7,26,12,0,962.0,102.0,1.5,28.0,1007.0,959.48,678.64
2016,7,26,12,15,962.0,102.5,1.6,28.0,1008.0,988.33,697.5
2016,7,26,12,30,962.0,103.0,1.7,28.0,1009.0,1013.76,714.32
2016,7,26,12,45,954.0,107.0,1.8,28.0,1000.5,1031.43,726.45
2016,7,26,13,0,946.0,111.0,1.9,28.0,992.0,1045.29,736.39
2016,7,26,13,15,943.0,110.5,1.95,28.0,978.0,1055.73,743.72
2016,7,26,13,30,940.0,110.0,2.0,28.0,964.0,1062.34,748.84
2016,7,26,13,45,936.0,108.5,2.1,28.0,942.5,1063.07,751.13
2016,7,26,14,0,932.0,107.0,2.2,28.0,921.0,1059.92,751.17
2016,7,26,14,15,926.0,106.0,2.25,27.5,893.0,1051.47,748.92
2016,7,26,14,30,920.0,105.0,2.3,27.0,865.0,1039.3,744.44
2016,7,26,14,45,912.0,103.0,2.4,27.0,831.0,1020.41,734.87
2016,7,26,15,0,904.0,101.0,2.5,27.0,797.0,998.04,723.07
2016,7,26,15,15,893.5,99.0,2.5,26.5,757.0,969.96,707.97
2016,7,26,15,30,883.0,97.0,2.5,26.0,717.0,938.84,690.8
2016,7,26,15,45,869.5,94.5,2.55,26.0,672.5,901.59,668.49
2016,7,26,16,0,856.0,92.0,2.6,26.0,628.0,861.89,644.3
2016,7,26,16,15,837.5,89.0,2.55,25.5,580.0,822.61,620.59
2016,7,26,16,30,819.0,86.0,2.5,25.0,532.0,773.86,589.9
2016,7,26,16,45,796.0,82.5,2.5,25.0,481.0,719.76,554.06
2016,7,26,17,0,773.0,79.0,2.5,25.0,430.0,665.03,517.01
2016,7,26,17,15,740.0,74.5,2.45,24.5,378.0,602.09,472.8
2016,7,26,17,30,707.0,70.0,2.4,24.0,326.0,540.13,426.87
2016,7,26,17,45,663.0,64.5,2.35,23.5,275.0,474.68,376.37
2016,7,26,18,0,619.0,59.0,2.3,23.0,224.0,409.81,324.31
2016,7,26,18,15,550.5,51.5,2.2,22.0,175.0,334.56,262.61
2016,7,26,18,30,482.0,44.0,2.1,21.0,126.0,265.96,204.16
2016,7,26,18,45,377.0,34.0,2.05,20.5,85.0,188.9,137.76
2016,7,26,19,0,272.0,24.0,2.0,20.0,44.0,120.76,66.3
2016,7,26,19,15,136.0,12.0,2.0,19.5,22.0,43.06,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,103.0,8.0,0.95,18.5,13.0,7.28,0.0
2016,7,27,5,30,206.0,16.0,0.9,19.0,26.0,13.07,0.0
2016,7,27,5,45,325.0,26.5,0.9,19.5,63.0,21.39,11.45
2016,7,27,6,0,444.0,37.0,0.9,20.0,100.0,29.38,19.5
2016,7,27,6,15,519.5,44.5,0.9,20.5,147.0,34.42,24.27
2016,7,27,6,30,595.0,52.0,0.9,21.0,194.0,39.32,28.71
2016,7,27,6,45,640.5,58.0,0.9,21.5,243.5,42.74,31.7
2016,7,27,7,0,686.0,64.0,0.9,22.0,293.0,50.37,38.22
2016,7,27,7,15,721.0,68.5,0.9,22.5,344.5,52.59,39.95
2016,7,27,7,30,756.0,73.0,0.9,23.0,396.0,54.72,41.56
2016,7,27,7,45,777.5,77.5,0.95,23.5,446.0,69.23,41.97
2016,7,27,8,0,799.0,82.0,1.0,24.0,496.0,124.73,65.59
2016,7,27,8,15,818.0,85.0,1.0,24.0,544.5,181.32,104.36
2016,7,27,8,30,837.0,88.0,1.0,24.0,593.0,246.23,156.21
2016,7,27,8,45,849.5,91.5,1.0,24.5,637.0,304.74,205.34
2016,7,27,9,0,862.0,95.0,1.0,25.0,681.0,363.97,255.03
2016,7,27,9,15,873.0,97.0,1.0,25.5,721.5,421.87,302.66
2016,7,27,9,30,884.0,99.0,1.0,26.0,762.0,479.79,348.7
2016,7,27,9,45,870.5,112.5,1.05,26.5,791.0,534.79,391.2
2016,7,27,10,0,857.0,126.0,1.1,27.0,820.0,586.8,429.88
2016,7,27,10,15,864.0,127.5,1.15,27.0,849.0,638.17,467.81
2016,7,27,10,30,871.0,129.0,1.2,27.0,878.0,688.26,503.83
2016,7,27,10,45,876.5,130.0,1.25,27.0,901.0,735.35,536.96
2016,7,27,11,0,882.0,131.0,1.3,27.0,924.0,780.58,567.58
2016,7,27,11,15,885.0,132.0,1.35,27.0,939.5,821.8,594.14
2016,7,27,11,30,888.0,133.0,1.4,27.0,955.0,860.59,618.98
2016,7,27,11,45,891.5,132.0,1.5,27.0,963.5,895.44,641.81
2016,7,27,12,0,895.0,131.0,1.6,27.0,972.0,927.54,662.9
2016,7,27,12,15,895.0,131.0,1.65,27.0,973.0,954.46,680.12
2016,7,27,12,30,895.0,131.0,1.7,27.0,974.0,978.21,695.41
2016,7,27,12,45,901.0,126.0,1.75,27.0,969.5,999.62,709.33
2016,7,27,13,0,907.0,121.0,1.8,27.0,965.0,1017.66,721.24
2016,7,27,13,15,904.0,120.5,1.85,26.5,951.0,1027.76,729.79
2016,7,27,13,30,901.0,120.0,1.9,26.0,937.0,1034.18,736.28
2016,7,27,13,45,900.5,116.5,1.95,26.0,917.0,1036.32,738.82
2016,7,27,14,0,900.0,113.0,2.0,26.0,897.0,1034.68,739.16
2016,7,27,14,15,893.0,111.5,2.0,26.0,869.0,1024.86,733.89
2016,7,27,14,30,886.0,110.0,2.0,26.0,841.0,1011.44,726.53
2016,7,27,14,45,881.5,106.0,2.05,26.0,808.5,994.23,717.49
2016,7,27,15,0,877.0,102.0,2.1,26.0,776.0,973.5,706.24
2016,7,27,15,15,866.0,100.0,2.1,25.5,736.5,945.44,691.07
2016,7,27,15,30,855.0,98.0,2.1,25.0,697.0,914.45,673.91
2016,7,27,15,45,844.5,94.0,2.15,25.0,654.0,878.9,652.75
2016,7,27,16,0,834.0,90.0,2.2,25.0,611.0,840.78,629.62
2016,7,27,16,15,815.5,87.0,2.2,24.5,563.5,802.14,606.6
2016,7,27,16,30,797.0,84.0,2.2,24.0,516.0,754.15,576.63
2016,7,27,16,45,776.5,79.5,2.2,23.5,466.5,701.6,542.79
2016,7,27,17,0,756.0,75.0,2.2,23.0,417.0,648.28,507.51
2016,7,27,17,15,723.5,71.0,2.15,22.5,366.0,587.04,464.23
2016,7,27,17,30,691.0,67.0,2.1,22.0,315.0,526.78,419.2
2016,7,27,17,45,649.5,61.0,2.1,22.0,265.5,462.71,368.85
2016,7,27,18,0,608.0,55.0,2.1,22.0,216.0,399.28,317.11
2016,7,27,18,15,541.5,48.5,2.1,21.0,168.5,326.82,257.44
2016,7,27,18,30,475.0,42.0,2.1,20.0,121.0,260.8,200.81
2016,7,27,18,45,373.0,32.0,2.1,19.5,81.5,185.28,135.19
2016,7,27,19,0,271.0,22.0,2.1,19.0,42.0,117.77,61.28
2016,7,27,19,15,135.5,11.0,2.05,18.5,21.0,41.97,0.0
2016,7,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,96.0,8.0,1.1,15.5,12.0,7.28,0.0
2016,7,28,5,30,192.0,16.0,1.0,16.0,24.0,13.13,0.0
2016,7,28,5,45,314.5,26.0,0.95,16.5,60.5,21.0,11.15
2016,7,28,6,0,437.0,36.0,0.9,17.0,97.0,28.57,19.05
2016,7,28,6,15,512.0,43.0,0.85,17.0,142.5,33.21,23.59
2016,7,28,6,30,587.0,50.0,0.8,17.0,188.0,37.74,27.84
2016,7,28,6,45,637.5,55.0,0.75,17.5,238.0,44.21,33.57
2016,7,28,7,0,688.0,60.0,0.7,18.0,288.0,47.14,36.06
2016,7,28,7,15,722.5,64.0,0.7,18.5,339.0,49.09,37.6
2016,7,28,7,30,757.0,68.0,0.7,19.0,390.0,50.97,39.04
2016,7,28,7,45,783.0,71.0,0.7,20.0,440.5,64.0,38.64
2016,7,28,8,0,809.0,74.0,0.7,21.0,491.0,119.07,61.55
2016,7,28,8,15,828.0,76.5,0.7,21.5,539.5,182.73,105.97
2016,7,28,8,30,847.0,79.0,0.7,22.0,588.0,241.02,152.65
2016,7,28,8,45,862.0,81.0,0.75,22.5,633.0,299.55,202.16
2016,7,28,9,0,877.0,83.0,0.8,23.0,678.0,359.04,252.53
2016,7,28,9,15,888.0,84.5,0.85,23.0,718.5,417.3,301.6
2016,7,28,9,30,899.0,86.0,0.9,23.0,759.0,475.55,349.32
2016,7,28,9,45,907.5,87.5,1.0,23.5,794.5,532.31,394.04
2016,7,28,10,0,916.0,89.0,1.1,24.0,830.0,588.29,436.68
2016,7,28,10,15,922.0,90.5,1.15,24.0,859.5,641.74,476.68
2016,7,28,10,30,928.0,92.0,1.2,24.0,889.0,693.68,514.51
2016,7,28,10,45,933.0,92.5,1.25,24.5,912.0,742.27,548.08
2016,7,28,11,0,938.0,93.0,1.3,25.0,935.0,788.8,577.45
2016,7,28,11,15,940.5,93.5,1.3,25.0,950.5,831.09,604.24
2016,7,28,11,30,943.0,94.0,1.3,25.0,966.0,870.73,629.08
2016,7,28,11,45,944.5,94.5,1.35,25.5,974.5,906.69,650.79
2016,7,28,12,0,946.0,95.0,1.4,26.0,983.0,939.61,670.44
2016,7,28,12,15,946.0,95.0,1.45,25.5,983.5,967.5,689.54
2016,7,28,12,30,946.0,95.0,1.5,25.0,984.0,991.99,706.67
2016,7,28,12,45,934.0,101.5,1.55,25.0,974.0,1007.95,717.22
2016,7,28,13,0,922.0,108.0,1.6,25.0,964.0,1020.04,725.55
2016,7,28,13,15,918.5,107.5,1.6,25.0,950.0,1029.65,731.75
2016,7,28,13,30,915.0,107.0,1.6,25.0,936.0,1035.5,735.76
2016,7,28,13,45,911.5,105.0,1.65,25.0,915.0,1036.02,737.39
2016,7,28,14,0,908.0,103.0,1.7,25.0,894.0,1032.75,736.83
2016,7,28,14,15,901.5,102.0,1.7,24.5,866.0,1023.79,733.57
2016,7,28,14,30,895.0,101.0,1.7,24.0,838.0,1011.2,728.18
2016,7,28,14,45,888.0,98.5,1.75,24.0,804.5,992.91,718.56
2016,7,28,15,0,881.0,96.0,1.8,24.0,771.0,971.2,706.8
2016,7,28,15,15,870.0,94.0,1.8,24.0,731.5,942.95,690.19
2016,7,28,15,30,859.0,92.0,1.8,24.0,692.0,911.76,671.65
2016,7,28,15,45,846.5,89.0,1.85,24.0,648.5,875.34,650.07
2016,7,28,16,0,834.0,86.0,1.9,24.0,605.0,836.47,626.59
2016,7,28,16,15,815.5,83.0,1.9,23.5,558.0,797.64,603.52
2016,7,28,16,30,797.0,80.0,1.9,23.0,511.0,749.61,573.58
2016,7,28,16,45,775.5,76.0,1.9,22.5,461.5,696.85,539.65
2016,7,28,17,0,754.0,72.0,1.9,22.0,412.0,643.42,504.33
2016,7,28,17,15,721.5,68.0,1.9,21.5,361.5,582.25,461.45
2016,7,28,17,30,689.0,64.0,1.9,21.0,311.0,522.09,416.64
2016,7,28,17,45,646.0,59.0,1.9,21.0,261.0,456.14,364.74
2016,7,28,18,0,603.0,54.0,1.9,21.0,211.0,395.46,314.92
2016,7,28,18,15,536.0,47.0,1.85,20.0,164.5,322.44,254.54
2016,7,28,18,30,469.0,40.0,1.8,19.0,118.0,255.99,197.38
2016,7,28,18,45,365.5,30.5,1.75,18.5,78.5,180.93,131.86
2016,7,28,19,0,262.0,21.0,1.7,18.0,39.0,113.4,54.87
2016,7,28,19,15,131.0,10.5,1.65,17.5,19.5,40.4,0.0
2016,7,28,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,80.5,7.5,0.65,15.0,10.5,6.82,0.0
2016,7,29,5,30,161.0,15.0,0.6,15.0,21.0,13.64,0.0
2016,7,29,5,45,279.0,26.0,0.55,15.5,56.0,21.03,11.04
2016,7,29,6,0,397.0,37.0,0.5,16.0,91.0,29.45,19.89
2016,7,29,6,15,473.0,44.5,0.5,16.5,135.5,34.43,24.71
2016,7,29,6,30,549.0,52.0,0.5,17.0,180.0,39.28,29.2
2016,7,29,6,45,599.0,58.0,0.55,17.5,229.0,42.67,32.23
2016,7,29,7,0,649.0,64.0,0.6,18.0,278.0,45.94,35.02
2016,7,29,7,15,685.5,68.5,0.65,18.5,328.5,52.5,40.59
2016,7,29,7,30,722.0,73.0,0.7,19.0,379.0,54.61,42.2
2016,7,29,7,45,748.5,76.5,0.75,19.5,428.5,66.83,41.83
2016,7,29,8,0,775.0,80.0,0.8,20.0,478.0,120.31,64.22
2016,7,29,8,15,795.5,83.0,0.8,20.0,526.0,175.75,102.53
2016,7,29,8,30,816.0,86.0,0.8,20.0,574.0,233.44,149.31
2016,7,29,8,45,832.0,88.0,0.85,20.5,619.0,296.81,202.84
2016,7,29,9,0,848.0,90.0,0.9,21.0,664.0,355.03,252.47
2016,7,29,9,15,860.0,92.0,0.95,21.5,704.5,412.57,300.74
2016,7,29,9,30,872.0,94.0,1.0,22.0,745.0,470.26,347.62
2016,7,29,9,45,885.0,93.5,1.05,22.5,781.5,526.25,391.67
2016,7,29,10,0,898.0,93.0,1.1,23.0,818.0,581.92,433.97
2016,7,29,10,15,905.0,94.5,1.1,23.0,848.0,635.16,473.58
2016,7,29,10,30,912.0,96.0,1.1,23.0,878.0,687.02,511.0
2016,7,29,10,45,918.5,96.0,1.15,23.0,901.0,735.58,545.69
2016,7,29,11,0,925.0,96.0,1.2,23.0,924.0,782.22,576.55
2016,7,29,11,15,928.5,97.0,1.2,23.0,940.5,825.32,604.04
2016,7,29,11,30,932.0,98.0,1.2,23.0,957.0,865.88,629.61
2016,7,29,11,45,934.5,97.5,1.25,23.5,966.0,901.46,651.22
2016,7,29,12,0,937.0,97.0,1.3,24.0,975.0,934.07,670.84
2016,7,29,12,15,938.0,97.0,1.35,24.0,976.5,962.69,689.19
2016,7,29,12,30,939.0,97.0,1.4,24.0,978.0,987.98,705.51
2016,7,29,12,45,938.5,96.5,1.45,24.0,972.0,1007.89,718.56
2016,7,29,13,0,938.0,96.0,1.5,24.0,966.0,1024.19,729.5
2016,7,29,13,15,935.5,95.5,1.55,24.0,952.5,1034.81,737.06
2016,7,29,13,30,933.0,95.0,1.6,24.0,939.0,1041.63,742.45
2016,7,29,13,45,930.5,93.5,1.65,24.0,918.5,1043.57,744.96
2016,7,29,14,0,928.0,92.0,1.7,24.0,898.0,1041.66,745.26
2016,7,29,14,15,922.5,91.0,1.7,23.5,870.5,1033.47,742.48
2016,7,29,14,30,917.0,90.0,1.7,23.0,843.0,1021.55,737.52
2016,7,29,14,45,910.5,88.0,1.7,23.0,810.0,1003.88,727.62
2016,7,29,15,0,904.0,86.0,1.7,23.0,777.0,982.7,715.58
2016,7,29,15,15,894.5,84.0,1.7,22.5,738.0,955.27,700.92
2016,7,29,15,30,885.0,82.0,1.7,22.0,699.0,924.76,684.19
2016,7,29,15,45,874.0,79.5,1.7,22.0,655.5,889.42,662.81
2016,7,29,16,0,863.0,77.0,1.7,22.0,612.0,851.47,639.53
2016,7,29,16,15,846.0,74.5,1.7,21.5,565.0,806.11,612.09
2016,7,29,16,30,829.0,72.0,1.7,21.0,518.0,759.08,582.97
2016,7,29,16,45,809.0,68.5,1.7,21.0,468.5,707.16,548.64
2016,7,29,17,0,789.0,65.0,1.7,21.0,419.0,660.14,517.11
2016,7,29,17,15,759.0,61.5,1.65,20.5,368.0,599.66,475.08
2016,7,29,17,30,729.0,58.0,1.6,20.0,317.0,539.92,430.53
2016,7,29,17,45,688.0,53.0,1.6,20.0,266.5,473.15,378.2
2016,7,29,18,0,647.0,48.0,1.6,20.0,216.0,409.02,325.8
2016,7,29,18,15,582.0,42.5,1.55,19.5,168.5,336.16,264.89
2016,7,29,18,30,517.0,37.0,1.5,19.0,121.0,269.33,206.79
2016,7,29,18,45,411.5,28.5,1.45,18.5,80.5,194.77,141.06
2016,7,29,19,0,306.0,20.0,1.4,18.0,40.0,124.55,54.62
2016,7,29,19,15,153.0,10.0,1.3,17.5,20.0,45.05,0.0
2016,7,29,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,5,15,101.0,7.0,0.4,12.5,11.0,6.37,0.0
2016,7,30,5,30,202.0,14.0,0.4,13.0,22.0,12.73,0.0
2016,7,30,5,45,331.5,24.0,0.4,13.5,59.0,19.37,9.62
2016,7,30,6,0,461.0,34.0,0.4,14.0,96.0,27.03,17.95
2016,7,30,6,15,538.0,41.0,0.4,14.5,143.0,31.77,22.58
2016,7,30,6,30,615.0,48.0,0.4,15.0,190.0,39.71,29.85
2016,7,30,6,45,665.0,52.5,0.45,15.5,241.0,42.35,32.23
2016,7,30,7,0,715.0,57.0,0.5,16.0,292.0,44.97,34.47
2016,7,30,7,15,749.0,61.0,0.5,16.5,344.0,47.03,36.14
2016,7,30,7,30,783.0,65.0,0.5,17.0,396.0,49.03,37.69
2016,7,30,7,45,807.5,68.0,0.55,17.5,447.0,61.3,37.35
2016,7,30,8,0,832.0,71.0,0.6,18.0,498.0,125.11,66.64
2016,7,30,8,15,850.5,73.5,0.6,18.0,546.5,182.92,106.57
2016,7,30,8,30,869.0,76.0,0.6,18.0,595.0,242.57,155.21
2016,7,30,8,45,883.0,78.5,0.65,18.5,640.5,302.66,206.76
2016,7,30,9,0,897.0,81.0,0.7,19.0,686.0,363.6,259.03
2016,7,30,9,15,907.5,82.5,0.75,19.5,727.0,422.96,309.09
2016,7,30,9,30,918.0,84.0,0.8,20.0,768.0,482.23,357.45
2016,7,30,9,45,925.5,85.5,0.85,20.5,803.5,539.67,402.76
2016,7,30,10,0,933.0,87.0,0.9,21.0,839.0,596.19,445.72
2016,7,30,10,15,939.0,88.5,0.9,21.0,868.5,650.63,486.14
2016,7,30,10,30,945.0,90.0,0.9,21.0,898.0,703.52,524.17
2016,7,30,10,45,948.0,91.0,0.95,21.0,920.5,752.06,558.68
2016,7,30,11,0,951.0,92.0,1.0,21.0,943.0,798.32,589.06
2016,7,30,11,15,953.5,92.5,1.0,21.0,958.5,841.25,616.27
2016,7,30,11,30,956.0,93.0,1.0,21.0,974.0,881.47,641.46
2016,7,30,11,45,956.5,94.0,1.05,21.0,982.0,917.57,664.64
2016,7,30,12,0,957.0,95.0,1.1,21.0,990.0,950.53,685.79
2016,7,30,12,15,956.5,95.0,1.15,21.0,990.5,978.33,703.68
2016,7,30,12,30,956.0,95.0,1.2,21.0,991.0,1002.65,719.49
2016,7,30,12,45,953.5,95.5,1.25,21.0,984.0,1021.98,732.27
2016,7,30,13,0,951.0,96.0,1.3,21.0,977.0,1037.59,742.89
2016,7,30,13,15,948.5,95.5,1.3,21.0,962.5,1048.37,749.77
2016,7,30,13,30,946.0,95.0,1.3,21.0,948.0,1055.3,754.43
2016,7,30,13,45,942.5,93.5,1.3,21.0,927.0,1056.28,755.59
2016,7,30,14,0,939.0,92.0,1.3,21.0,906.0,1053.36,754.53
2016,7,30,14,15,933.5,90.5,1.3,20.5,878.0,1044.56,751.43
2016,7,30,14,30,928.0,89.0,1.3,20.0,850.0,1031.97,746.12
2016,7,30,14,45,921.5,87.0,1.35,20.0,816.0,1014.13,737.08
2016,7,30,15,0,915.0,85.0,1.4,20.0,782.0,992.73,725.81
2016,7,30,15,15,905.0,83.5,1.4,19.5,743.0,965.14,711.12
2016,7,30,15,30,895.0,82.0,1.4,19.0,704.0,934.46,694.35
2016,7,30,15,45,882.5,79.5,1.4,19.0,660.0,897.45,671.95
2016,7,30,16,0,870.0,77.0,1.4,19.0,616.0,857.88,647.67
2016,7,30,16,15,853.5,75.0,1.4,18.5,568.0,813.26,620.8
2016,7,30,16,30,837.0,73.0,1.4,18.0,520.0,766.91,592.19
2016,7,30,16,45,814.0,70.0,1.4,18.0,470.0,719.19,560.88
2016,7,30,17,0,791.0,67.0,1.4,18.0,420.0,664.17,523.59
2016,7,30,17,15,760.0,63.5,1.3,17.5,368.5,602.85,480.4
2016,7,30,17,30,729.0,60.0,1.2,17.0,317.0,542.35,434.8
2016,7,30,17,45,683.5,55.5,1.2,16.5,266.0,473.5,381.5
2016,7,30,18,0,638.0,51.0,1.2,16.0,215.0,407.7,328.16
2016,7,30,18,15,571.0,44.5,1.1,15.5,167.0,333.1,265.25
2016,7,30,18,30,504.0,38.0,1.0,15.0,119.0,267.84,207.78
2016,7,30,18,45,392.0,29.0,0.95,14.5,78.5,188.5,137.64
2016,7,30,19,0,280.0,20.0,0.9,14.0,38.0,116.22,44.7
2016,7,30,19,15,140.0,10.0,0.85,13.5,19.0,41.93,0.0
2016,7,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,31,5,15,72.5,7.0,1.1,10.5,10.0,6.37,0.0
2016,7,31,5,30,145.0,14.0,1.1,11.0,20.0,12.73,0.0
2016,7,31,5,45,276.5,25.5,1.15,11.5,55.5,20.75,10.49
2016,7,31,6,0,408.0,37.0,1.2,12.0,91.0,29.67,20.33
2016,7,31,6,15,487.5,45.0,1.2,12.0,137.0,35.08,25.72
2016,7,31,6,30,567.0,53.0,1.2,12.0,183.0,40.34,30.74
2016,7,31,6,45,619.5,59.0,1.2,12.5,233.0,43.71,33.83
2016,7,31,7,0,672.0,65.0,1.2,13.0,283.0,46.98,36.69
2016,7,31,7,15,708.0,69.5,1.15,13.5,334.5,53.62,42.44
2016,7,31,7,30,744.0,74.0,1.1,14.0,386.0,55.71,44.07
2016,7,31,7,45,771.5,77.0,1.1,14.5,437.0,66.77,43.18
2016,7,31,8,0,799.0,80.0,1.1,15.0,488.0,121.51,65.89
2016,7,31,8,15,818.5,83.0,1.05,15.5,536.5,178.42,105.67
2016,7,31,8,30,838.0,86.0,1.0,16.0,585.0,243.65,159.05
2016,7,31,8,45,854.5,88.0,1.0,16.5,630.5,302.39,209.8
2016,7,31,9,0,871.0,90.0,1.0,17.0,676.0,362.26,261.58
2016,7,31,9,15,882.0,91.5,1.0,17.5,717.0,420.51,311.12
2016,7,31,9,30,893.0,93.0,1.0,18.0,758.0,478.75,358.98
2016,7,31,9,45,901.5,95.0,1.0,18.5,793.0,535.91,404.23
2016,7,31,10,0,910.0,97.0,1.0,19.0,828.0,592.3,447.15
2016,7,31,10,15,916.5,98.0,1.0,19.0,858.0,645.61,487.19
2016,7,31,10,30,923.0,99.0,1.0,19.0,888.0,697.44,524.95
2016,7,31,10,45,929.0,99.0,1.05,19.5,911.0,746.32,559.17
2016,7,31,11,0,935.0,99.0,1.1,20.0,934.0,793.21,589.33
2016,7,31,11,15,938.0,100.0,1.15,20.0,950.0,836.47,617.7
2016,7,31,11,30,941.0,101.0,1.2,20.0,966.0,877.11,644.19
2016,7,31,11,45,943.5,100.5,1.25,20.5,974.5,913.13,666.28
2016,7,31,12,0,946.0,100.0,1.3,21.0,983.0,946.14,686.32
2016,7,31,12,15,946.0,100.0,1.35,21.0,984.0,974.18,704.47
2016,7,31,12,30,946.0,100.0,1.4,21.0,985.0,998.81,720.53
2016,7,31,12,45,945.0,99.5,1.45,21.0,978.5,1018.46,733.56
2016,7,31,13,0,944.0,99.0,1.5,21.0,972.0,1034.43,744.42
2016,7,31,13,15,941.0,98.5,1.55,21.0,957.5,1044.68,751.84
2016,7,31,13,30,938.0,98.0,1.6,21.0,943.0,1051.08,757.04
2016,7,31,13,45,935.5,96.0,1.65,21.0,922.5,1052.53,759.3
2016,7,31,14,0,933.0,94.0,1.7,21.0,902.0,1050.09,759.29
2016,7,31,14,15,927.5,93.0,1.7,20.5,874.0,1041.86,756.48
2016,7,31,14,30,922.0,92.0,1.7,20.0,846.0,1029.88,751.45
2016,7,31,14,45,915.5,90.0,1.7,20.0,812.5,1012.11,741.41
2016,7,31,15,0,909.0,88.0,1.7,20.0,779.0,990.81,729.2
2016,7,31,15,15,898.5,86.0,1.7,19.5,739.5,962.28,713.69
2016,7,31,15,30,888.0,84.0,1.7,19.0,700.0,930.68,696.1
2016,7,31,15,45,876.0,81.5,1.7,19.0,656.0,894.28,673.84
2016,7,31,16,0,864.0,79.0,1.7,19.0,612.0,855.31,649.66
2016,7,31,16,15,847.0,76.5,1.7,19.0,564.5,809.84,620.69
2016,7,31,16,30,830.0,74.0,1.7,19.0,517.0,762.68,590.12
2016,7,31,16,45,807.5,71.0,1.7,19.0,466.5,715.62,559.05
2016,7,31,17,0,785.0,68.0,1.7,19.0,416.0,661.17,521.9
2016,7,31,17,15,753.5,64.0,1.65,18.5,364.5,599.11,478.28
2016,7,31,17,30,722.0,60.0,1.6,18.0,313.0,537.94,432.27
2016,7,31,17,45,676.5,55.5,1.6,17.5,262.0,469.39,378.79
2016,7,31,18,0,631.0,51.0,1.6,17.0,211.0,403.9,325.31
