Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,15,562.5,44.5,1.55,16.5,163.5,331.56,264.0
2016,7,31,18,30,494.0,38.0,1.5,16.0,116.0,263.66,204.33
2016,7,31,18,45,380.0,29.0,1.5,15.5,76.0,184.25,133.73
2016,7,31,19,0,266.0,20.0,1.5,15.0,36.0,111.35,34.04
2016,7,31,19,15,133.0,10.0,1.45,14.5,18.0,40.21,0.0
2016,7,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,5,15,50.5,7.5,0.6,11.5,9.0,0.0,0.0
2016,8,1,5,30,101.0,15.0,0.6,12.0,18.0,13.64,0.0
2016,8,1,5,45,232.0,27.5,0.65,12.5,52.5,22.67,11.55
2016,8,1,6,0,363.0,40.0,0.7,13.0,87.0,32.42,22.61
2016,8,1,6,15,447.0,48.5,0.7,13.5,132.5,38.1,28.22
2016,8,1,6,30,531.0,57.0,0.7,14.0,178.0,43.63,33.42
2016,8,1,6,45,590.5,63.0,0.7,14.5,228.5,46.85,36.35
2016,8,1,7,0,650.0,69.0,0.7,15.0,279.0,49.99,39.07
2016,8,1,7,15,688.5,73.5,0.7,15.5,330.5,51.79,40.49
2016,8,1,7,30,727.0,78.0,0.7,16.0,382.0,58.82,46.45
2016,8,1,7,45,758.0,81.0,0.75,16.5,433.5,69.11,45.26
2016,8,1,8,0,789.0,84.0,0.8,17.0,485.0,123.39,67.34
2016,8,1,8,15,810.0,87.0,0.85,17.0,534.0,180.01,106.62
2016,8,1,8,30,831.0,90.0,0.9,17.0,583.0,238.95,154.88
2016,8,1,8,45,849.5,91.5,0.95,17.5,629.5,303.62,210.03
2016,8,1,9,0,868.0,93.0,1.0,18.0,676.0,363.59,261.64
2016,8,1,9,15,880.0,95.0,1.05,18.0,717.5,422.58,312.28
2016,8,1,9,30,892.0,97.0,1.1,18.0,759.0,481.68,361.62
2016,8,1,9,45,898.5,100.5,1.15,18.5,794.5,539.18,407.49
2016,8,1,10,0,905.0,104.0,1.2,19.0,830.0,595.73,450.99
2016,8,1,10,15,912.5,105.0,1.2,19.0,860.0,649.53,491.58
2016,8,1,10,30,920.0,106.0,1.2,19.0,890.0,701.97,529.96
2016,8,1,10,45,924.0,108.0,1.25,19.5,913.5,751.23,564.5
2016,8,1,11,0,928.0,110.0,1.3,20.0,937.0,798.38,595.21
2016,8,1,11,15,932.0,110.5,1.3,20.0,953.5,841.86,623.21
2016,8,1,11,30,936.0,111.0,1.3,20.0,970.0,882.8,649.29
2016,8,1,11,45,937.0,112.0,1.35,20.0,979.0,918.94,672.75
2016,8,1,12,0,938.0,113.0,1.4,20.0,988.0,952.02,694.21
2016,8,1,12,15,938.0,113.0,1.4,19.5,989.0,980.05,713.02
2016,8,1,12,30,938.0,113.0,1.4,19.0,990.0,1004.69,729.76
2016,8,1,12,45,940.0,111.0,1.4,19.0,984.0,1025.79,742.96
2016,8,1,13,0,942.0,109.0,1.4,19.0,978.0,1043.29,753.99
2016,8,1,13,15,939.5,108.5,1.4,19.0,964.0,1054.16,760.97
2016,8,1,13,30,937.0,108.0,1.4,19.0,950.0,1061.19,765.75
2016,8,1,13,45,933.0,106.5,1.45,19.0,929.0,1061.8,767.58
2016,8,1,14,0,929.0,105.0,1.5,19.0,908.0,1058.53,767.17
2016,8,1,14,15,923.0,103.5,1.5,19.0,879.5,1049.39,762.37
2016,8,1,14,30,917.0,102.0,1.5,19.0,851.0,1036.5,755.38
2016,8,1,14,45,909.0,100.5,1.55,19.0,816.5,1017.98,745.74
2016,8,1,15,0,901.0,99.0,1.6,19.0,782.0,995.97,733.9
2016,8,1,15,15,890.0,97.0,1.6,18.5,742.0,967.21,718.29
2016,8,1,15,30,879.0,95.0,1.6,18.0,702.0,935.42,700.62
2016,8,1,15,45,865.0,92.5,1.65,18.0,657.5,897.52,678.02
2016,8,1,16,0,851.0,90.0,1.7,18.0,613.0,857.21,653.48
2016,8,1,16,15,832.5,87.0,1.7,17.5,564.5,817.84,629.87
2016,8,1,16,30,814.0,84.0,1.7,17.0,516.0,768.93,599.04
2016,8,1,16,45,789.0,80.5,1.75,17.0,465.0,713.17,561.95
2016,8,1,17,0,764.0,77.0,1.8,17.0,414.0,656.95,523.55
2016,8,1,17,15,729.5,73.0,1.85,16.5,362.0,593.66,478.61
2016,8,1,17,30,695.0,69.0,1.9,16.0,310.0,534.21,433.72
2016,8,1,17,45,644.0,63.5,1.95,15.5,258.5,462.66,377.32
2016,8,1,18,0,593.0,58.0,2.0,15.0,207.0,394.91,321.47
2016,8,1,18,15,518.5,50.5,2.0,14.5,159.0,318.14,256.03
2016,8,1,18,30,444.0,43.0,2.0,14.0,111.0,248.73,194.69
2016,8,1,18,45,320.5,32.0,2.0,13.5,71.5,166.54,121.36
2016,8,1,19,0,197.0,21.0,2.0,13.0,32.0,91.34,18.4
2016,8,1,19,15,98.5,10.5,2.0,12.5,16.0,32.54,0.0
2016,8,1,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,1.95,11.5,8.5,0.0,0.0
2016,8,2,5,30,111.0,14.0,1.9,12.0,17.0,12.73,0.0
2016,8,2,5,45,252.5,25.5,1.9,12.5,52.0,20.91,9.75
2016,8,2,6,0,394.0,37.0,1.9,13.0,87.0,29.84,20.27
2016,8,2,6,15,480.0,45.5,1.9,13.5,134.0,35.68,26.01
2016,8,2,6,30,566.0,54.0,1.9,14.0,181.0,41.35,31.33
2016,8,2,6,45,624.5,59.0,1.9,14.5,232.0,43.9,33.69
2016,8,2,7,0,683.0,64.0,1.9,15.0,283.0,50.84,39.8
2016,8,2,7,15,720.5,68.5,1.9,15.5,335.5,53.05,41.59
2016,8,2,7,30,758.0,73.0,1.9,16.0,388.0,55.19,43.25
2016,8,2,7,45,788.0,75.5,1.9,17.0,440.5,65.1,41.89
2016,8,2,8,0,818.0,78.0,1.9,18.0,493.0,120.79,64.11
2016,8,2,8,15,838.0,81.0,1.85,18.5,542.5,179.08,104.45
2016,8,2,8,30,858.0,84.0,1.8,19.0,592.0,245.71,158.72
2016,8,2,8,45,875.5,85.5,1.8,19.5,638.5,305.65,210.44
2016,8,2,9,0,893.0,87.0,1.8,20.0,685.0,366.82,263.38
2016,8,2,9,15,904.5,88.5,1.8,20.5,726.5,426.66,314.39
2016,8,2,9,30,916.0,90.0,1.8,21.0,768.0,486.52,363.78
2016,8,2,9,45,923.5,92.5,1.85,21.5,804.0,545.01,410.56
2016,8,2,10,0,931.0,95.0,1.9,22.0,840.0,602.58,454.99
2016,8,2,10,15,938.0,96.0,1.9,22.0,870.5,657.39,496.6
2016,8,2,10,30,945.0,97.0,1.9,22.0,901.0,710.72,535.91
2016,8,2,10,45,949.5,98.0,1.95,22.5,924.5,760.58,571.01
2016,8,2,11,0,954.0,99.0,2.0,23.0,948.0,808.27,601.77
2016,8,2,11,15,957.5,99.5,2.05,23.0,964.5,852.34,630.87
2016,8,2,11,30,961.0,100.0,2.1,23.0,981.0,893.76,658.02
2016,8,2,11,45,962.5,100.5,2.2,23.5,989.5,930.63,681.22
2016,8,2,12,0,964.0,101.0,2.3,24.0,998.0,964.38,702.29
2016,8,2,12,15,964.0,101.0,2.4,24.0,999.0,992.99,721.38
2016,8,2,12,30,964.0,101.0,2.5,24.0,1000.0,1018.11,738.31
2016,8,2,12,45,956.0,105.0,2.6,24.5,991.5,1035.92,749.19
2016,8,2,13,0,948.0,109.0,2.7,25.0,983.0,1049.86,757.72
2016,8,2,13,15,945.5,108.5,2.75,25.0,968.5,1060.79,765.45
2016,8,2,13,30,943.0,108.0,2.8,25.0,954.0,1067.86,770.88
2016,8,2,13,45,938.5,107.0,2.9,25.0,932.5,1068.51,772.87
2016,8,2,14,0,934.0,106.0,3.0,25.0,911.0,1065.25,772.54
2016,8,2,14,15,927.5,104.5,3.05,24.5,882.0,1055.58,769.26
2016,8,2,14,30,921.0,103.0,3.1,24.0,853.0,1042.14,763.66
2016,8,2,14,45,912.0,101.5,3.15,24.0,818.5,1022.55,752.65
2016,8,2,15,0,903.0,100.0,3.2,24.0,784.0,999.49,739.41
2016,8,2,15,15,892.0,98.0,3.25,24.0,743.5,970.66,722.33
2016,8,2,15,30,881.0,96.0,3.3,24.0,703.0,938.78,703.15
2016,8,2,15,45,866.0,94.0,3.35,24.0,658.0,900.46,679.43
2016,8,2,16,0,851.0,92.0,3.4,24.0,613.0,867.8,659.41
2016,8,2,16,15,832.0,89.0,3.4,23.5,564.0,820.02,629.49
2016,8,2,16,30,813.0,86.0,3.4,23.0,515.0,770.66,597.93
2016,8,2,16,45,786.5,82.5,3.45,23.0,464.0,713.71,559.26
2016,8,2,17,0,760.0,79.0,3.5,23.0,413.0,656.43,519.47
2016,8,2,17,15,724.5,74.5,3.45,22.0,360.5,591.97,473.71
2016,8,2,17,30,689.0,70.0,3.4,21.0,308.0,531.65,428.4
2016,8,2,17,45,637.0,64.5,3.4,20.5,256.0,459.78,371.41
2016,8,2,18,0,585.0,59.0,3.4,20.0,204.0,391.8,315.27
2016,8,2,18,15,507.5,51.0,3.3,19.0,156.0,313.45,249.28
2016,8,2,18,30,430.0,43.0,3.2,18.0,108.0,242.82,187.68
2016,8,2,18,45,303.0,31.5,3.15,17.5,69.0,159.79,113.99
2016,8,2,19,0,176.0,20.0,3.1,17.0,30.0,83.49,5.01
2016,8,2,19,15,88.0,10.0,3.05,16.5,15.0,29.57,0.0
2016,8,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.5,6.0,1.2,14.0,7.5,0.0,0.0
2016,8,3,5,30,107.0,12.0,1.1,15.0,15.0,10.91,0.0
2016,8,3,5,45,245.5,24.5,1.05,16.0,49.5,20.07,8.46
2016,8,3,6,0,384.0,37.0,1.0,17.0,84.0,29.93,19.94
2016,8,3,6,15,469.5,45.5,0.95,17.5,130.5,35.75,25.61
2016,8,3,6,30,555.0,54.0,0.9,18.0,177.0,41.4,30.85
2016,8,3,6,45,611.0,60.0,0.85,18.5,228.0,44.72,33.85
2016,8,3,7,0,667.0,66.0,0.8,19.0,279.0,47.95,36.63
2016,8,3,7,15,705.5,71.0,0.75,19.5,331.0,55.08,42.69
2016,8,3,7,30,744.0,76.0,0.7,20.0,383.0,57.53,44.58
2016,8,3,7,45,773.0,79.0,0.7,20.5,435.0,67.07,43.36
2016,8,3,8,0,802.0,82.0,0.7,21.0,487.0,122.23,65.04
2016,8,3,8,15,822.5,85.5,0.7,21.5,536.5,180.1,104.22
2016,8,3,8,30,843.0,89.0,0.7,22.0,586.0,240.23,152.15
2016,8,3,8,45,858.5,91.5,0.7,23.0,632.0,305.72,206.34
2016,8,3,9,0,874.0,94.0,0.7,24.0,678.0,366.2,256.46
2016,8,3,9,15,886.0,96.0,0.8,24.0,719.5,425.72,306.29
2016,8,3,9,30,898.0,98.0,0.9,24.0,761.0,485.33,354.93
2016,8,3,9,45,902.0,102.5,1.0,24.5,796.0,542.92,399.92
2016,8,3,10,0,906.0,107.0,1.1,25.0,831.0,599.29,442.47
2016,8,3,10,15,913.0,108.5,1.2,25.0,861.0,653.45,483.08
2016,8,3,10,30,920.0,110.0,1.3,25.0,891.0,706.19,521.66
2016,8,3,10,45,924.0,111.5,1.45,25.0,914.0,755.17,557.3
2016,8,3,11,0,928.0,113.0,1.6,25.0,937.0,802.02,589.47
2016,8,3,11,15,931.5,113.5,1.7,25.0,953.5,845.24,618.09
2016,8,3,11,30,935.0,114.0,1.8,25.0,970.0,885.88,644.91
2016,8,3,11,45,936.0,115.0,1.9,25.0,978.5,922.08,668.77
2016,8,3,12,0,937.0,116.0,2.0,25.0,987.0,955.23,690.66
2016,8,3,12,15,937.5,116.5,2.05,24.5,988.0,984.26,710.76
2016,8,3,12,30,938.0,117.0,2.1,24.0,989.0,1009.93,728.84
2016,8,3,12,45,939.5,114.5,2.2,24.0,983.5,1030.12,742.74
2016,8,3,13,0,941.0,112.0,2.3,24.0,978.0,1046.68,754.47
2016,8,3,13,15,938.5,111.5,2.35,24.0,963.5,1057.56,762.17
2016,8,3,13,30,936.0,111.0,2.4,24.0,949.0,1064.6,767.62
2016,8,3,13,45,932.5,109.5,2.5,24.0,928.0,1065.72,770.06
2016,8,3,14,0,929.0,108.0,2.6,24.0,907.0,1062.94,770.17
2016,8,3,14,15,923.0,107.0,2.65,23.5,878.5,1054.33,767.66
2016,8,3,14,30,917.0,106.0,2.7,23.0,850.0,1041.96,762.85
2016,8,3,14,45,910.0,103.5,2.8,23.0,816.0,1023.28,753.03
2016,8,3,15,0,903.0,101.0,2.9,23.0,782.0,1001.06,740.91
2016,8,3,15,15,892.0,99.0,2.95,22.5,742.0,972.18,725.3
2016,8,3,15,30,881.0,97.0,3.0,22.0,702.0,940.26,707.53
2016,8,3,15,45,869.0,93.5,3.05,22.0,657.0,902.87,684.47
2016,8,3,16,0,857.0,90.0,3.1,22.0,612.0,862.91,659.39
2016,8,3,16,15,838.0,87.0,3.15,21.5,563.5,822.84,635.13
2016,8,3,16,30,819.0,84.0,3.2,21.0,515.0,773.2,603.5
2016,8,3,16,45,795.5,80.0,3.25,20.5,464.0,717.65,566.8
2016,8,3,17,0,772.0,76.0,3.3,20.0,413.0,661.52,528.65
2016,8,3,17,15,737.5,71.5,3.3,19.5,360.5,597.16,481.98
2016,8,3,17,30,703.0,67.0,3.3,19.0,308.0,533.95,433.43
2016,8,3,17,45,653.5,61.5,3.35,18.5,256.0,465.46,378.69
2016,8,3,18,0,604.0,56.0,3.4,18.0,204.0,397.96,322.49
2016,8,3,18,15,527.5,48.5,3.35,17.5,155.5,319.7,255.45
2016,8,3,18,30,451.0,41.0,3.3,17.0,107.0,249.05,192.86
2016,8,3,18,45,324.0,30.0,3.25,16.5,68.0,165.5,117.39
2016,8,3,19,0,197.0,19.0,3.2,16.0,29.0,87.84,0.0
2016,8,3,19,15,98.5,9.5,3.15,15.5,14.5,31.5,0.0
2016,8,3,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,5,15,29.5,6.0,2.3,11.5,7.0,0.0,0.0
2016,8,4,5,30,59.0,12.0,2.3,12.0,14.0,10.91,0.0
2016,8,4,5,45,198.0,26.0,2.35,12.5,47.5,20.47,8.3
2016,8,4,6,0,337.0,40.0,2.4,13.0,81.0,32.76,22.65
2016,8,4,6,15,427.5,49.5,2.4,13.5,127.0,39.29,29.13
2016,8,4,6,30,518.0,59.0,2.4,14.0,173.0,45.62,35.09
2016,8,4,6,45,355.5,92.0,2.45,14.5,180.0,67.46,54.6
2016,8,4,7,0,193.0,125.0,2.5,15.0,187.0,91.7,75.89
2016,8,4,7,15,213.0,143.5,2.45,15.5,222.5,103.52,85.93
2016,8,4,7,30,233.0,162.0,2.4,16.0,258.0,114.86,95.34
2016,8,4,7,45,334.5,166.0,2.35,16.5,323.5,121.76,93.42
2016,8,4,8,0,436.0,170.0,2.3,17.0,389.0,151.83,104.11
2016,8,4,8,15,629.5,134.5,2.25,17.5,486.0,184.72,118.58
2016,8,4,8,30,823.0,99.0,2.2,18.0,583.0,243.99,159.57
2016,8,4,8,45,839.5,101.5,2.15,18.5,629.0,303.24,210.88
2016,8,4,9,0,856.0,104.0,2.1,19.0,675.0,363.77,263.41
2016,8,4,9,15,868.5,106.5,2.1,19.0,716.0,427.54,318.06
2016,8,4,9,30,881.0,109.0,2.1,19.0,757.0,487.0,368.05
2016,8,4,9,45,895.0,108.0,2.15,19.0,794.5,544.24,415.1
2016,8,4,10,0,909.0,107.0,2.2,19.0,832.0,601.22,460.57
2016,8,4,10,15,915.0,108.5,2.2,19.0,861.5,654.99,502.11
2016,8,4,10,30,921.0,110.0,2.2,19.0,891.0,707.24,541.33
2016,8,4,10,45,926.0,110.5,2.25,19.0,914.0,756.14,577.5
2016,8,4,11,0,931.0,111.0,2.3,19.0,937.0,802.96,609.9
2016,8,4,11,15,934.0,112.0,2.25,18.5,952.5,846.39,639.66
2016,8,4,11,30,937.0,113.0,2.2,18.0,968.0,887.19,667.41
2016,8,4,11,45,939.5,112.0,2.2,18.0,976.5,922.91,690.74
2016,8,4,12,0,942.0,111.0,2.2,18.0,985.0,955.59,711.98
2016,8,4,12,15,941.5,111.0,2.15,18.0,985.0,983.3,729.31
2016,8,4,12,30,941.0,111.0,2.1,18.0,985.0,1007.57,744.35
2016,8,4,12,45,938.0,111.5,2.1,18.0,977.5,1026.36,756.47
2016,8,4,13,0,935.0,112.0,2.1,18.0,970.0,1041.45,766.31
2016,8,4,13,15,931.5,111.5,2.1,17.5,955.5,1051.24,774.33
2016,8,4,13,30,928.0,111.0,2.1,17.0,941.0,1057.2,780.08
2016,8,4,13,45,925.5,108.5,2.1,17.0,919.5,1058.2,781.33
2016,8,4,14,0,923.0,106.0,2.1,17.0,898.0,1055.31,780.27
2016,8,4,14,15,916.0,104.5,2.1,17.0,869.0,1045.11,774.62
2016,8,4,14,30,909.0,103.0,2.1,17.0,840.0,1031.17,766.74
2016,8,4,14,45,901.0,101.0,2.1,17.0,805.5,1012.07,755.59
2016,8,4,15,0,893.0,99.0,2.1,17.0,771.0,989.49,742.25
2016,8,4,15,15,882.0,97.0,2.1,16.5,730.5,960.73,726.19
2016,8,4,15,30,871.0,95.0,2.1,16.0,690.0,928.97,708.02
2016,8,4,15,45,857.0,92.0,2.1,16.0,645.5,890.54,683.8
2016,8,4,16,0,843.0,89.0,2.1,16.0,601.0,849.7,657.71
2016,8,4,16,15,824.0,86.0,2.1,15.5,552.5,810.03,633.31
2016,8,4,16,30,805.0,83.0,2.1,15.0,504.0,760.86,601.57
2016,8,4,16,45,779.0,79.5,2.15,15.0,453.0,704.51,563.15
2016,8,4,17,0,753.0,76.0,2.2,15.0,402.0,647.83,523.49
2016,8,4,17,15,718.0,71.5,2.2,14.5,350.5,583.96,476.83
2016,8,4,17,30,683.0,67.0,2.2,14.0,299.0,524.06,430.46
2016,8,4,17,45,633.0,61.0,2.2,13.5,248.0,453.0,373.27
2016,8,4,18,0,583.0,55.0,2.2,13.0,197.0,385.72,316.72
2016,8,4,18,15,506.5,47.5,2.15,12.5,149.5,308.64,249.97
2016,8,4,18,30,430.0,40.0,2.1,12.0,102.0,239.25,187.75
2016,8,4,18,45,305.0,28.5,2.1,12.0,64.0,157.25,111.8
2016,8,4,19,0,180.0,17.0,2.1,12.0,26.0,80.26,0.0
2016,8,4,19,15,90.0,8.5,2.05,11.5,13.0,28.57,0.0
2016,8,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,32.5,5.0,1.2,10.5,6.0,0.0,0.0
2016,8,5,5,30,65.0,10.0,1.2,11.0,12.0,9.1,0.0
2016,8,5,5,45,191.5,24.5,1.25,11.5,44.0,19.29,6.87
2016,8,5,6,0,318.0,39.0,1.3,12.0,76.0,31.91,21.97
2016,8,5,6,15,406.0,49.0,1.3,12.5,121.0,38.89,28.9
2016,8,5,6,30,494.0,59.0,1.3,13.0,166.0,45.65,35.27
2016,8,5,6,45,548.0,67.5,1.3,13.5,215.5,50.75,39.94
2016,8,5,7,0,602.0,76.0,1.3,14.0,265.0,55.63,44.24
2016,8,5,7,15,322.0,116.0,1.3,14.0,219.0,81.06,66.67
2016,8,5,7,30,42.0,156.0,1.3,14.0,173.0,121.3,101.61
2016,8,5,7,45,141.5,181.5,1.3,14.5,250.0,134.83,106.47
2016,8,5,8,0,241.0,207.0,1.3,15.0,327.0,166.89,124.23
2016,8,5,8,15,512.5,157.5,1.25,15.5,447.0,185.58,124.93
2016,8,5,8,30,784.0,108.0,1.2,16.0,567.0,243.18,161.0
2016,8,5,8,45,799.5,112.0,1.2,16.5,612.0,301.16,210.95
2016,8,5,9,0,815.0,116.0,1.2,17.0,657.0,360.38,261.99
2016,8,5,9,15,828.0,119.0,1.2,17.0,698.5,418.79,312.0
2016,8,5,9,30,841.0,122.0,1.2,17.0,740.0,477.62,360.91
2016,8,5,9,45,838.5,131.0,1.25,17.5,772.5,534.02,405.96
2016,8,5,10,0,836.0,140.0,1.3,18.0,805.0,588.76,448.1
2016,8,5,10,15,844.0,142.0,1.35,18.0,834.5,641.88,488.65
2016,8,5,10,30,852.0,144.0,1.4,18.0,864.0,693.89,527.32
2016,8,5,10,45,855.5,146.5,1.45,18.5,886.5,741.85,561.15
2016,8,5,11,0,859.0,149.0,1.5,19.0,909.0,787.85,592.77
2016,8,5,11,15,862.5,150.0,1.55,19.0,925.0,824.39,617.14
2016,8,5,11,30,866.0,151.0,1.6,19.0,941.0,863.36,643.06
2016,8,5,11,45,867.0,152.0,1.65,19.0,949.0,897.65,665.71
2016,8,5,12,0,868.0,153.0,1.7,19.0,957.0,929.12,686.49
2016,8,5,12,15,868.0,153.5,1.7,19.0,957.5,956.27,703.8
2016,8,5,12,30,868.0,154.0,1.7,19.0,958.0,980.28,719.11
2016,8,5,12,45,865.5,153.5,1.75,19.0,951.0,997.69,730.91
2016,8,5,13,0,863.0,153.0,1.8,19.0,944.0,1011.65,740.65
2016,8,5,13,15,859.5,152.0,1.8,19.0,929.5,1032.85,754.5
2016,8,5,13,30,856.0,151.0,1.8,19.0,915.0,1038.43,758.34
2016,8,5,13,45,850.5,149.5,1.85,19.0,893.0,1037.74,759.2
2016,8,5,14,0,845.0,148.0,1.9,19.0,871.0,1033.34,757.88
2016,8,5,14,15,837.0,146.0,1.95,18.5,842.5,1022.23,753.8
2016,8,5,14,30,829.0,144.0,2.0,18.0,814.0,1007.58,747.52
2016,8,5,14,45,820.5,140.5,2.05,18.0,780.0,987.36,736.24
2016,8,5,15,0,812.0,137.0,2.1,18.0,746.0,963.85,722.81
2016,8,5,15,15,798.0,134.0,2.15,18.0,706.0,932.51,704.09
2016,8,5,15,30,784.0,131.0,2.2,18.0,666.0,898.46,683.42
2016,8,5,15,45,769.5,126.0,2.25,18.0,622.0,859.27,658.98
2016,8,5,16,0,755.0,121.0,2.3,18.0,578.0,822.63,636.03
2016,8,5,16,15,732.0,116.5,2.35,17.5,530.0,772.7,604.38
2016,8,5,16,30,709.0,112.0,2.4,17.0,482.0,721.76,571.3
2016,8,5,16,45,683.0,105.5,2.45,17.0,432.0,665.52,532.37
2016,8,5,17,0,657.0,99.0,2.5,17.0,382.0,609.21,491.67
2016,8,5,17,15,616.5,93.0,2.6,16.5,331.5,544.04,443.16
2016,8,5,17,30,576.0,87.0,2.7,16.0,281.0,480.84,394.26
2016,8,5,17,45,521.5,78.5,2.8,16.0,231.5,409.3,336.0
2016,8,5,18,0,467.0,70.0,2.9,16.0,182.0,342.07,279.17
2016,8,5,18,15,386.0,59.0,2.9,15.5,136.5,262.76,211.26
2016,8,5,18,30,305.0,48.0,2.9,15.0,91.0,195.8,152.17
2016,8,5,18,45,192.5,32.5,2.95,14.5,56.0,121.79,84.44
2016,8,5,19,0,80.0,17.0,3.0,14.0,21.0,49.74,0.0
2016,8,5,19,15,40.0,8.5,3.0,13.5,10.5,16.96,0.0
2016,8,5,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,5,15,21.0,5.0,3.0,10.5,5.0,0.0,0.0
2016,8,6,5,30,42.0,10.0,3.0,11.0,10.0,9.1,0.0
2016,8,6,5,45,170.5,24.5,3.05,11.5,42.0,19.29,5.99
2016,8,6,6,0,299.0,39.0,3.1,12.0,74.0,32.01,21.93
2016,8,6,6,15,390.0,49.5,3.0,12.5,118.5,39.43,29.31
2016,8,6,6,30,481.0,60.0,2.9,13.0,163.0,46.6,36.07
2016,8,6,6,45,545.5,67.0,2.85,14.0,213.5,50.44,39.55
2016,8,6,7,0,610.0,74.0,2.8,15.0,264.0,54.18,42.76
2016,8,6,7,15,651.5,79.5,2.75,15.5,315.5,56.51,44.66
2016,8,6,7,30,693.0,85.0,2.7,16.0,367.0,58.75,46.41
2016,8,6,7,45,725.5,89.0,2.7,16.5,418.5,67.02,45.3
2016,8,6,8,0,758.0,93.0,2.7,17.0,470.0,126.54,71.78
2016,8,6,8,15,780.0,96.5,2.65,17.5,519.5,182.18,110.16
2016,8,6,8,30,802.0,100.0,2.6,18.0,569.0,240.32,157.71
2016,8,6,8,45,819.5,103.0,2.55,18.5,614.5,299.12,208.7
2016,8,6,9,0,837.0,106.0,2.5,19.0,660.0,359.35,261.08
2016,8,6,9,15,850.0,108.5,2.45,19.0,701.5,418.6,312.43
2016,8,6,9,30,863.0,111.0,2.4,19.0,743.0,481.0,364.7
2016,8,6,9,45,878.5,109.5,2.4,19.5,780.5,537.73,410.6
2016,8,6,10,0,894.0,108.0,2.4,20.0,818.0,594.37,454.87
2016,8,6,10,15,901.0,109.5,2.4,20.0,848.0,648.1,496.41
2016,8,6,10,30,908.0,111.0,2.4,20.0,878.0,700.43,535.74
2016,8,6,10,45,911.5,113.0,2.4,20.5,900.5,749.12,570.35
2016,8,6,11,0,915.0,115.0,2.4,21.0,923.0,795.66,601.12
2016,8,6,11,15,918.5,116.0,2.45,21.0,939.0,838.94,630.27
2016,8,6,11,30,922.0,117.0,2.5,21.0,955.0,879.69,657.52
2016,8,6,11,45,922.5,118.0,2.55,21.5,963.0,915.14,679.78
2016,8,6,12,0,923.0,119.0,2.6,22.0,971.0,947.52,699.89
2016,8,6,12,15,923.0,119.0,2.65,22.0,972.0,975.3,718.26
2016,8,6,12,30,923.0,119.0,2.7,22.0,973.0,999.71,734.49
2016,8,6,12,45,919.0,120.0,2.8,22.0,965.5,1017.78,747.14
2016,8,6,13,0,915.0,121.0,2.9,22.0,958.0,1032.16,757.55
2016,8,6,13,15,912.0,120.5,3.0,22.0,943.5,1042.3,765.34
2016,8,6,13,30,909.0,120.0,3.1,22.0,929.0,1048.67,770.84
2016,8,6,13,45,904.0,118.5,3.25,22.0,907.0,1048.2,772.46
2016,8,6,14,0,899.0,117.0,3.4,22.0,885.0,1043.92,771.71
2016,8,6,14,15,892.5,115.5,3.5,21.5,856.5,1034.38,768.68
2016,8,6,14,30,886.0,114.0,3.6,21.0,828.0,1021.18,763.31
2016,8,6,14,45,877.5,112.0,3.7,21.0,793.5,1001.9,752.43
2016,8,6,15,0,869.0,110.0,3.8,21.0,759.0,979.23,739.3
2016,8,6,15,15,857.0,107.5,3.9,20.5,719.0,949.44,722.64
2016,8,6,15,30,845.0,105.0,4.0,20.0,679.0,925.98,710.24
2016,8,6,15,45,831.0,101.5,4.1,20.0,634.5,887.2,685.54
2016,8,6,16,0,817.0,98.0,4.2,20.0,590.0,846.04,658.92
2016,8,6,16,15,797.0,95.0,4.25,19.5,542.0,798.3,628.14
2016,8,6,16,30,777.0,92.0,4.3,19.0,494.0,749.12,595.65
2016,8,6,16,45,753.5,86.5,4.35,19.0,443.5,693.27,556.48
2016,8,6,17,0,730.0,81.0,4.4,19.0,393.0,636.95,516.05
2016,8,6,17,15,693.0,76.0,4.4,18.0,341.5,575.11,470.53
2016,8,6,17,30,656.0,71.0,4.4,17.0,290.0,511.9,421.59
2016,8,6,17,45,608.0,64.0,4.4,16.5,239.5,442.02,364.43
2016,8,6,18,0,560.0,57.0,4.4,16.0,189.0,375.77,307.96
2016,8,6,18,15,478.5,48.5,4.35,15.5,142.0,296.42,238.87
2016,8,6,18,30,397.0,40.0,4.3,15.0,95.0,225.4,175.15
2016,8,6,18,45,271.5,28.0,4.25,14.5,58.5,144.9,98.86
2016,8,6,19,0,146.0,16.0,4.2,14.0,22.0,56.3,0.0
2016,8,6,19,15,73.0,8.0,4.15,13.5,11.0,7.28,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,45,202.5,16.0,3.85,12.5,39.0,12.61,1.25
2016,8,7,6,0,405.0,32.0,3.9,13.0,78.0,25.83,16.46
2016,8,7,6,15,495.0,40.0,3.85,13.5,125.0,31.42,22.09
2016,8,7,6,30,585.0,48.0,3.8,14.0,172.0,36.87,27.25
2016,8,7,6,45,643.5,53.0,3.8,14.5,224.0,43.28,33.09
2016,8,7,7,0,702.0,58.0,3.8,15.0,276.0,46.28,35.73
2016,8,7,7,15,740.0,62.5,3.7,15.5,329.0,48.7,37.74
2016,8,7,7,30,778.0,67.0,3.6,16.0,382.0,51.04,39.62
2016,8,7,7,45,806.5,70.0,3.5,17.0,434.5,59.48,46.7
2016,8,7,8,0,835.0,73.0,3.4,18.0,487.0,116.87,60.83
2016,8,7,8,15,855.0,75.5,3.3,18.5,537.0,182.73,107.08
2016,8,7,8,30,875.0,78.0,3.2,19.0,587.0,243.64,157.1
2016,8,7,8,45,891.0,79.5,3.1,19.5,634.0,304.5,210.25
2016,8,7,9,0,907.0,81.0,3.0,20.0,681.0,366.4,264.54
2016,8,7,9,15,918.5,83.0,2.9,20.5,723.0,427.77,317.43
2016,8,7,9,30,930.0,85.0,2.8,21.0,765.0,489.16,368.6
2016,8,7,9,45,937.5,87.0,2.75,21.5,801.0,548.29,416.34
2016,8,7,10,0,945.0,89.0,2.7,22.0,837.0,606.47,461.54
2016,8,7,10,15,951.0,90.5,2.7,22.5,867.5,662.09,503.41
2016,8,7,10,30,957.0,92.0,2.7,23.0,898.0,716.09,542.71
2016,8,7,10,45,962.0,92.5,2.7,23.5,921.5,766.63,578.13
2016,8,7,11,0,967.0,93.0,2.7,24.0,945.0,814.97,609.25
2016,8,7,11,15,970.0,93.5,2.75,24.0,961.0,859.34,638.79
2016,8,7,11,30,973.0,94.0,2.8,24.0,977.0,900.94,666.29
2016,8,7,11,45,975.0,94.0,2.9,24.0,986.0,938.26,691.19
2016,8,7,12,0,977.0,94.0,3.0,24.0,995.0,972.39,713.98
2016,8,7,12,15,976.5,94.0,3.05,24.0,995.5,1000.88,732.68
2016,8,7,12,30,976.0,94.0,3.1,24.0,996.0,1025.77,749.1
2016,8,7,12,45,970.5,96.5,3.2,24.0,987.5,1044.67,762.15
2016,8,7,13,0,965.0,99.0,3.3,24.0,979.0,1059.67,772.83
2016,8,7,13,15,962.0,98.5,3.4,24.0,964.0,1070.09,780.7
2016,8,7,13,30,959.0,98.0,3.5,24.0,949.0,1076.55,786.17
2016,8,7,13,45,953.5,97.5,3.6,24.0,926.5,1076.51,787.59
2016,8,7,14,0,948.0,97.0,3.7,24.0,904.0,1072.5,786.6
2016,8,7,14,15,941.5,95.5,3.75,24.0,875.0,1062.46,781.43
2016,8,7,14,30,935.0,94.0,3.8,24.0,846.0,1048.56,773.88
2016,8,7,14,45,925.5,93.0,3.9,24.0,810.5,1028.53,762.72
2016,8,7,15,0,916.0,92.0,4.0,24.0,775.0,1005.0,749.25
2016,8,7,15,15,905.0,90.5,4.1,23.5,734.0,976.12,733.57
2016,8,7,15,30,894.0,89.0,4.2,23.0,693.0,944.15,715.61
2016,8,7,15,45,878.0,87.0,4.3,23.0,647.5,904.22,690.53
2016,8,7,16,0,862.0,85.0,4.4,23.0,602.0,861.94,663.51
2016,8,7,16,15,842.5,82.0,4.4,22.5,552.5,820.93,637.84
2016,8,7,16,30,823.0,79.0,4.4,22.0,503.0,770.48,604.84
2016,8,7,16,45,796.0,76.0,4.45,22.0,451.0,713.08,565.19
2016,8,7,17,0,769.0,73.0,4.5,22.0,399.0,655.39,524.39
2016,8,7,17,15,732.5,68.5,4.45,21.0,346.5,589.63,476.95
2016,8,7,17,30,696.0,64.0,4.4,20.0,294.0,525.24,427.59
2016,8,7,17,45,643.0,58.5,4.35,19.5,242.0,455.02,370.57
2016,8,7,18,0,590.0,53.0,4.3,19.0,190.0,386.24,312.53
2016,8,7,18,15,507.5,45.5,4.2,18.0,142.5,306.07,243.83
2016,8,7,18,30,425.0,38.0,4.1,17.0,95.0,234.32,180.07
2016,8,7,18,45,285.5,26.5,4.05,16.5,57.5,147.34,97.21
2016,8,7,19,0,146.0,15.0,4.0,16.0,20.0,55.25,0.0
2016,8,7,19,15,73.0,7.5,3.95,15.5,10.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,45,184.5,16.0,3.8,13.5,37.0,12.65,0.41
2016,8,8,6,0,369.0,32.0,3.8,14.0,74.0,25.85,16.31
2016,8,8,6,15,460.5,40.5,3.7,14.5,119.5,31.84,22.34
2016,8,8,6,30,552.0,49.0,3.6,15.0,165.0,37.66,27.82
2016,8,8,6,45,611.5,54.5,3.55,15.5,215.5,40.75,30.7
2016,8,8,7,0,671.0,60.0,3.5,16.0,266.0,47.88,37.0
2016,8,8,7,15,710.0,64.5,3.45,16.5,318.0,50.2,38.92
2016,8,8,7,30,749.0,69.0,3.4,17.0,370.0,52.46,40.71
2016,8,8,7,45,780.0,71.5,3.4,18.0,422.5,59.88,46.87
2016,8,8,8,0,811.0,74.0,3.4,19.0,475.0,115.52,60.44
2016,8,8,8,15,831.5,77.0,3.4,19.5,524.0,180.36,105.81
2016,8,8,8,30,852.0,80.0,3.4,20.0,573.0,240.43,154.95
2016,8,8,8,45,868.5,81.5,3.45,21.0,619.5,300.12,206.6
2016,8,8,9,0,885.0,83.0,3.5,22.0,666.0,360.94,259.37
2016,8,8,9,15,896.5,85.0,3.55,22.0,707.5,421.11,311.88
2016,8,8,9,30,908.0,87.0,3.6,22.0,749.0,481.32,363.12
2016,8,8,9,45,918.0,88.0,3.7,22.5,785.5,539.7,410.86
2016,8,8,10,0,928.0,89.0,3.8,23.0,822.0,597.4,456.52
2016,8,8,10,15,934.5,90.0,3.85,23.0,852.0,652.04,499.33
2016,8,8,10,30,941.0,91.0,3.9,23.0,882.0,705.14,539.88
2016,8,8,10,45,946.0,92.0,4.0,23.5,905.0,755.42,576.26
2016,8,8,11,0,951.0,93.0,4.1,24.0,928.0,803.55,608.47
2016,8,8,11,15,954.0,93.5,4.15,24.0,944.5,847.28,638.29
2016,8,8,11,30,957.0,94.0,4.2,24.0,961.0,888.3,666.07
2016,8,8,11,45,959.5,93.5,4.3,24.0,969.5,925.02,691.04
2016,8,8,12,0,962.0,93.0,4.4,24.0,978.0,958.63,713.88
2016,8,8,12,15,962.0,93.5,4.45,24.0,979.0,987.65,733.37
2016,8,8,12,30,962.0,94.0,4.5,24.0,980.0,1013.16,750.48
2016,8,8,12,45,960.5,93.5,4.6,24.0,973.0,1032.56,764.29
2016,8,8,13,0,959.0,93.0,4.7,24.0,966.0,1048.16,775.73
2016,8,8,13,15,956.5,92.5,4.7,23.5,951.5,1058.89,784.75
2016,8,8,13,30,954.0,92.0,4.7,23.0,937.0,1065.69,791.33
2016,8,8,13,45,949.0,91.5,4.75,23.0,915.0,1066.0,792.67
2016,8,8,14,0,944.0,91.0,4.8,23.0,893.0,1062.37,791.56
2016,8,8,14,15,937.5,89.5,4.8,22.5,864.0,1052.2,787.34
2016,8,8,14,30,931.0,88.0,4.8,22.0,835.0,1038.21,780.67
2016,8,8,14,45,923.0,86.5,4.8,22.0,800.0,1019.0,769.02
2016,8,8,15,0,915.0,85.0,4.8,22.0,765.0,996.25,755.04
2016,8,8,15,15,904.0,83.5,4.7,21.5,724.5,967.25,737.45
2016,8,8,15,30,893.0,82.0,4.6,21.0,684.0,935.17,717.7
2016,8,8,15,45,879.5,79.5,4.6,21.0,639.0,896.77,692.78
2016,8,8,16,0,866.0,77.0,4.6,21.0,594.0,855.89,665.89
2016,8,8,16,15,847.5,74.5,4.55,20.5,545.0,808.59,635.01
2016,8,8,16,30,829.0,72.0,4.5,20.0,496.0,759.71,602.46
2016,8,8,16,45,804.5,68.5,4.5,20.0,445.0,710.17,567.89
2016,8,8,17,0,780.0,65.0,4.5,20.0,394.0,653.32,527.05
2016,8,8,17,15,745.5,61.0,4.45,19.5,342.0,589.04,479.7
2016,8,8,17,30,711.0,57.0,4.4,19.0,290.0,525.98,430.12
2016,8,8,17,45,659.5,52.5,4.35,18.5,238.5,454.26,371.58
2016,8,8,18,0,608.0,48.0,4.3,18.0,187.0,386.28,313.73
2016,8,8,18,15,528.0,41.0,4.2,17.5,139.5,309.82,246.97
2016,8,8,18,30,448.0,34.0,4.1,17.0,92.0,238.87,182.93
2016,8,8,18,45,305.0,24.0,4.05,16.5,55.5,150.18,95.79
2016,8,8,19,0,162.0,14.0,4.0,16.0,19.0,58.73,0.0
2016,8,8,19,15,81.0,7.0,3.95,15.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,5,45,179.0,16.0,2.65,14.0,35.5,12.7,0.0
2016,8,9,6,0,358.0,32.0,2.6,15.0,71.0,25.94,16.22
2016,8,9,6,15,449.5,40.5,2.45,15.5,116.0,31.9,22.28
2016,8,9,6,30,541.0,49.0,2.3,16.0,161.0,37.71,27.74
2016,8,9,6,45,599.5,55.0,2.2,17.0,211.5,41.17,30.88
2016,8,9,7,0,658.0,61.0,2.1,18.0,262.0,44.56,33.78
2016,8,9,7,15,698.0,65.5,2.0,18.5,314.0,51.03,39.33
2016,8,9,7,30,738.0,70.0,1.9,19.0,366.0,53.25,41.07
2016,8,9,7,45,767.5,73.5,1.8,19.5,417.5,60.94,47.5
2016,8,9,8,0,797.0,77.0,1.7,20.0,469.0,116.54,61.53
2016,8,9,8,15,818.0,80.0,1.65,20.5,518.5,174.16,100.67
2016,8,9,8,30,839.0,83.0,1.6,21.0,568.0,240.05,153.77
2016,8,9,8,45,854.5,86.0,1.55,22.0,614.0,300.02,204.61
2016,8,9,9,0,870.0,89.0,1.5,23.0,660.0,361.03,256.21
2016,8,9,9,15,882.0,91.0,1.55,23.0,701.5,420.68,306.98
2016,8,9,9,30,894.0,93.0,1.6,23.0,743.0,480.43,356.47
2016,8,9,9,45,902.5,95.0,1.65,23.5,779.0,538.28,402.28
2016,8,9,10,0,911.0,97.0,1.7,24.0,815.0,595.33,445.87
2016,8,9,10,15,917.5,98.5,1.8,24.0,845.0,649.69,487.3
2016,8,9,10,30,924.0,100.0,1.9,24.0,875.0,702.55,526.61
2016,8,9,10,45,928.0,101.5,2.0,24.5,897.5,751.93,561.49
2016,8,9,11,0,932.0,103.0,2.1,25.0,920.0,799.12,592.23
2016,8,9,11,15,935.0,104.0,2.2,25.0,936.0,842.69,621.33
2016,8,9,11,30,938.0,105.0,2.3,25.0,952.0,883.61,648.54
2016,8,9,11,45,938.0,106.0,2.45,25.0,960.0,919.12,672.55
2016,8,9,12,0,938.0,107.0,2.6,25.0,968.0,951.45,694.5
2016,8,9,12,15,938.0,107.0,2.7,25.0,968.5,979.5,713.28
2016,8,9,12,30,938.0,107.0,2.8,25.0,969.0,1004.11,729.9
2016,8,9,12,45,934.0,108.5,2.95,25.0,961.5,1022.81,743.25
2016,8,9,13,0,930.0,110.0,3.1,25.0,954.0,1037.76,754.32
2016,8,9,13,15,927.0,109.0,3.15,25.0,939.0,1047.34,761.22
2016,8,9,13,30,924.0,108.0,3.2,25.0,924.0,1053.07,765.81
2016,8,9,13,45,917.5,108.0,3.3,25.0,902.0,1052.46,766.89
2016,8,9,14,0,911.0,108.0,3.4,25.0,880.0,1048.02,765.66
2016,8,9,14,15,904.5,106.5,3.45,25.0,851.5,1038.17,760.64
2016,8,9,14,30,898.0,105.0,3.5,25.0,823.0,1024.61,753.34
2016,8,9,14,45,886.5,104.5,3.6,25.0,787.5,1003.62,741.59
2016,8,9,15,0,875.0,104.0,3.7,25.0,752.0,979.33,727.66
2016,8,9,15,15,863.0,101.5,3.75,24.5,711.5,949.17,710.82
2016,8,9,15,30,851.0,99.0,3.8,24.0,671.0,916.09,691.84
2016,8,9,15,45,833.0,97.5,3.85,24.0,625.5,884.75,672.53
2016,8,9,16,0,815.0,96.0,3.9,24.0,580.0,842.21,645.19
2016,8,9,16,15,794.0,92.5,3.95,23.5,531.5,792.91,613.92
2016,8,9,16,30,773.0,89.0,4.0,23.0,483.0,742.28,581.01
2016,8,9,16,45,742.5,85.5,4.1,23.0,431.5,683.41,540.29
2016,8,9,17,0,712.0,82.0,4.2,23.0,380.0,627.93,501.11
2016,8,9,17,15,672.5,77.0,4.2,22.0,328.0,562.14,452.91
2016,8,9,17,30,633.0,72.0,4.2,21.0,276.0,498.21,403.98
2016,8,9,17,45,571.5,65.5,4.2,20.5,225.5,422.31,342.67
2016,8,9,18,0,510.0,59.0,4.2,20.0,175.0,351.44,283.18
2016,8,9,18,15,423.0,49.5,4.1,19.0,129.0,271.15,214.76
2016,8,9,18,30,336.0,40.0,4.0,18.0,83.0,199.9,152.02
2016,8,9,18,45,206.5,26.5,3.95,17.5,49.0,116.7,70.39
2016,8,9,19,0,77.0,13.0,3.9,17.0,15.0,33.61,0.0
2016,8,9,19,15,38.5,6.5,3.85,16.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,5,45,151.0,17.0,2.35,13.5,33.0,13.64,0.0
2016,8,10,6,0,302.0,34.0,2.3,14.0,66.0,27.81,17.77
2016,8,10,6,15,396.5,43.5,2.2,14.5,110.0,34.52,24.64
2016,8,10,6,30,491.0,53.0,2.1,15.0,154.0,41.02,30.78
2016,8,10,6,45,554.5,60.0,2.05,15.5,204.0,45.11,34.57
2016,8,10,7,0,618.0,67.0,2.0,16.0,254.0,49.09,38.09
2016,8,10,7,15,660.0,72.0,1.9,16.5,305.5,51.28,39.89
2016,8,10,7,30,702.0,77.0,1.8,17.0,357.0,53.39,41.55
2016,8,10,7,45,734.0,81.0,1.7,18.0,408.5,65.99,52.2
2016,8,10,8,0,766.0,85.0,1.6,19.0,460.0,120.19,65.96
2016,8,10,8,15,788.5,88.0,1.5,19.5,509.0,176.24,103.99
2016,8,10,8,30,811.0,91.0,1.4,20.0,558.0,234.82,151.22
2016,8,10,8,45,829.0,93.5,1.35,20.5,604.0,294.08,201.83
2016,8,10,9,0,847.0,96.0,1.3,21.0,650.0,359.32,257.05
2016,8,10,9,15,859.5,98.5,1.25,21.5,691.5,418.38,306.5
2016,8,10,9,30,872.0,101.0,1.2,22.0,733.0,477.64,354.38
2016,8,10,9,45,884.0,101.5,1.2,22.5,769.5,534.9,399.22
2016,8,10,10,0,896.0,102.0,1.2,23.0,806.0,591.74,442.05
2016,8,10,10,15,903.5,103.0,1.2,23.0,836.0,645.6,482.12
2016,8,10,10,30,911.0,104.0,1.2,23.0,866.0,698.08,519.99
2016,8,10,10,45,915.5,105.5,1.3,23.0,889.0,747.28,555.57
2016,8,10,11,0,920.0,107.0,1.4,23.0,912.0,794.38,587.39
2016,8,10,11,15,923.0,107.5,1.5,23.0,928.0,837.06,615.86
2016,8,10,11,30,926.0,108.0,1.6,23.0,944.0,877.12,642.5
2016,8,10,11,45,927.0,109.0,1.7,23.0,952.0,913.12,666.43
2016,8,10,12,0,928.0,110.0,1.8,23.0,960.0,946.05,688.37
2016,8,10,12,15,928.0,110.0,1.8,23.0,960.5,973.87,705.81
2016,8,10,12,30,928.0,110.0,1.8,23.0,961.0,998.27,721.12
2016,8,10,12,45,927.0,109.5,1.85,23.0,954.0,1017.68,733.98
2016,8,10,13,0,926.0,109.0,1.9,23.0,947.0,1033.42,744.67
2016,8,10,13,15,923.0,108.0,1.95,22.5,932.5,1042.91,753.02
2016,8,10,13,30,920.0,107.0,2.0,22.0,918.0,1048.55,759.16
2016,8,10,13,45,915.5,106.0,2.05,22.0,896.0,1048.82,760.61
2016,8,10,14,0,911.0,105.0,2.1,22.0,874.0,1045.25,759.8
2016,8,10,14,15,904.0,103.5,2.1,22.0,845.5,1034.81,754.13
2016,8,10,14,30,897.0,102.0,2.1,22.0,817.0,1020.66,746.26
2016,8,10,14,45,889.0,100.0,2.1,22.0,782.5,1001.37,735.19
2016,8,10,15,0,881.0,98.0,2.1,22.0,748.0,978.63,721.98
2016,8,10,15,15,869.5,96.0,2.1,21.5,707.5,949.27,705.8
2016,8,10,15,30,858.0,94.0,2.1,21.0,667.0,916.96,687.58
2016,8,10,15,45,844.0,90.5,2.15,21.0,622.5,877.9,663.79
2016,8,10,16,0,830.0,87.0,2.2,21.0,578.0,844.5,643.62
2016,8,10,16,15,810.0,84.0,2.2,20.5,529.5,796.08,613.38
2016,8,10,16,30,790.0,81.0,2.2,20.0,481.0,746.24,581.59
2016,8,10,16,45,764.5,77.0,2.2,20.0,430.5,689.9,543.23
2016,8,10,17,0,739.0,73.0,2.2,20.0,380.0,633.25,503.72
2016,8,10,17,15,701.5,68.5,2.2,19.5,328.0,568.04,456.44
2016,8,10,17,30,664.0,64.0,2.2,19.0,276.0,507.31,409.8
2016,8,10,17,45,610.0,57.5,2.2,18.5,225.5,434.21,351.44
2016,8,10,18,0,556.0,51.0,2.2,18.0,175.0,365.45,294.05
2016,8,10,18,15,470.5,43.0,2.15,17.5,129.0,285.34,225.47
2016,8,10,18,30,385.0,35.0,2.1,17.0,83.0,214.22,162.11
2016,8,10,18,45,244.5,23.0,2.05,16.5,48.5,125.95,71.6
