Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,0,104.0,11.0,2.0,16.0,14.0,39.32,0.0
2016,8,10,19,15,52.0,5.5,1.9,15.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,159.5,16.0,0.4,14.5,32.5,12.82,0.0
2016,8,11,6,0,319.0,32.0,0.4,15.0,65.0,26.09,16.2
2016,8,11,6,15,413.5,42.0,0.45,15.0,110.0,33.33,23.59
2016,8,11,6,30,508.0,52.0,0.5,15.0,155.0,40.33,30.22
2016,8,11,6,45,566.0,59.5,0.6,15.5,205.0,44.86,34.39
2016,8,11,7,0,624.0,67.0,0.7,16.0,255.0,49.22,38.24
2016,8,11,7,15,666.0,73.0,0.7,16.5,307.0,52.17,40.7
2016,8,11,7,30,708.0,79.0,0.7,17.0,359.0,54.98,42.97
2016,8,11,7,45,736.0,84.0,0.75,17.5,410.0,68.21,54.24
2016,8,11,8,0,764.0,89.0,0.8,18.0,461.0,123.09,68.63
2016,8,11,8,15,786.5,92.5,0.8,18.5,510.5,179.51,106.81
2016,8,11,8,30,809.0,96.0,0.8,19.0,560.0,238.48,154.16
2016,8,11,8,45,823.5,100.0,0.8,19.5,605.5,298.06,204.85
2016,8,11,9,0,838.0,104.0,0.8,20.0,651.0,358.72,256.39
2016,8,11,9,15,851.0,106.5,0.8,20.5,692.5,418.36,306.02
2016,8,11,9,30,864.0,109.0,0.8,21.0,734.0,481.01,356.08
2016,8,11,9,45,883.0,106.5,0.85,21.5,772.5,538.98,401.34
2016,8,11,10,0,902.0,104.0,0.9,22.0,811.0,597.19,445.23
2016,8,11,10,15,909.0,105.5,0.95,22.0,841.0,651.58,485.84
2016,8,11,10,30,916.0,107.0,1.0,22.0,871.0,704.53,524.31
2016,8,11,10,45,919.0,109.0,1.05,22.5,894.0,753.44,557.97
2016,8,11,11,0,922.0,111.0,1.1,23.0,917.0,800.11,587.69
2016,8,11,11,15,925.5,112.0,1.15,23.0,933.0,843.82,616.0
2016,8,11,11,30,929.0,113.0,1.2,23.0,949.0,884.94,642.45
2016,8,11,11,45,928.5,114.5,1.25,23.0,957.0,920.31,665.09
2016,8,11,12,0,928.0,116.0,1.3,23.0,965.0,952.5,685.71
2016,8,11,12,15,928.5,116.0,1.35,23.0,965.5,980.86,703.93
2016,8,11,12,30,929.0,116.0,1.4,23.0,966.0,1005.83,720.08
2016,8,11,12,45,920.0,120.5,1.45,23.0,957.0,1022.58,731.2
2016,8,11,13,0,911.0,125.0,1.5,23.0,948.0,1035.5,740.13
2016,8,11,13,15,908.0,124.0,1.5,22.5,933.0,1045.01,747.75
2016,8,11,13,30,905.0,123.0,1.5,22.0,918.0,1050.73,753.18
2016,8,11,13,45,899.0,122.0,1.55,22.0,896.0,1049.61,753.91
2016,8,11,14,0,893.0,121.0,1.6,22.0,874.0,1044.69,752.46
2016,8,11,14,15,886.0,119.5,1.6,21.5,845.0,1034.48,748.49
2016,8,11,14,30,879.0,118.0,1.6,21.0,816.0,1020.63,742.36
2016,8,11,14,45,869.0,116.0,1.6,21.0,780.5,999.71,730.42
2016,8,11,15,0,859.0,114.0,1.6,21.0,745.0,975.48,716.44
2016,8,11,15,15,846.0,111.5,1.6,20.5,704.5,954.55,706.01
2016,8,11,15,30,833.0,109.0,1.6,20.0,664.0,920.5,686.82
2016,8,11,15,45,816.0,106.0,1.6,20.0,618.5,879.58,661.67
2016,8,11,16,0,799.0,103.0,1.6,20.0,573.0,836.48,634.79
2016,8,11,16,15,777.0,99.0,1.6,19.5,524.0,786.14,603.64
2016,8,11,16,30,755.0,95.0,1.6,19.0,475.0,734.56,570.92
2016,8,11,16,45,725.0,90.5,1.6,19.0,423.5,679.13,533.53
2016,8,11,17,0,695.0,86.0,1.6,19.0,372.0,620.32,492.56
2016,8,11,17,15,654.0,80.0,1.55,18.5,320.0,552.95,442.96
2016,8,11,17,30,613.0,74.0,1.5,18.0,268.0,487.66,393.02
2016,8,11,17,45,553.0,66.5,1.5,17.5,217.5,412.37,333.29
2016,8,11,18,0,493.0,59.0,1.5,17.0,167.0,342.03,275.0
2016,8,11,18,15,406.0,48.5,1.45,16.5,121.5,261.65,206.62
2016,8,11,18,30,319.0,38.0,1.4,16.0,76.0,190.52,143.74
2016,8,11,18,45,191.5,23.5,1.35,15.5,43.0,107.14,55.42
2016,8,11,19,0,64.0,9.0,1.3,15.0,10.0,26.15,0.0
2016,8,11,19,15,32.0,4.5,1.25,14.5,5.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,147.0,16.0,0.85,12.5,31.0,12.88,0.0
2016,8,12,6,0,294.0,32.0,0.8,13.0,62.0,26.16,16.24
2016,8,12,6,15,389.5,43.0,0.75,13.5,106.5,34.28,24.52
2016,8,12,6,30,485.0,54.0,0.7,14.0,151.0,42.1,31.88
2016,8,12,6,45,548.5,61.5,0.7,14.5,201.0,46.54,36.02
2016,8,12,7,0,612.0,69.0,0.7,15.0,251.0,50.85,39.84
2016,8,12,7,15,655.0,75.0,0.7,15.5,303.5,53.72,42.25
2016,8,12,7,30,698.0,81.0,0.7,16.0,356.0,56.47,44.46
2016,8,12,7,45,730.0,85.5,0.75,16.5,407.5,63.35,50.24
2016,8,12,8,0,762.0,90.0,0.8,17.0,459.0,123.65,69.51
2016,8,12,8,15,785.0,93.5,0.8,17.5,509.0,180.09,107.78
2016,8,12,8,30,808.0,97.0,0.8,18.0,559.0,239.15,155.35
2016,8,12,8,45,826.0,100.0,0.85,18.5,605.5,298.85,206.31
2016,8,12,9,0,844.0,103.0,0.9,19.0,652.0,360.04,258.61
2016,8,12,9,15,857.0,105.5,0.95,19.0,693.5,420.1,309.71
2016,8,12,9,30,870.0,108.0,1.0,19.0,735.0,483.14,361.54
2016,8,12,9,45,884.0,107.5,1.1,19.5,772.5,540.68,407.39
2016,8,12,10,0,898.0,107.0,1.2,20.0,810.0,597.97,451.58
2016,8,12,10,15,905.5,108.5,1.25,20.0,840.0,652.55,492.94
2016,8,12,10,30,913.0,110.0,1.3,20.0,870.0,705.74,532.17
2016,8,12,10,45,918.0,111.0,1.4,20.5,893.5,755.1,567.2
2016,8,12,11,0,923.0,112.0,1.5,21.0,917.0,802.37,598.41
2016,8,12,11,15,926.5,113.0,1.55,21.0,933.0,846.17,627.28
2016,8,12,11,30,930.0,114.0,1.6,21.0,949.0,887.36,654.25
2016,8,12,11,45,932.0,114.0,1.65,21.0,957.5,923.53,677.8
2016,8,12,12,0,934.0,114.0,1.7,21.0,966.0,956.63,699.34
2016,8,12,12,15,934.0,114.0,1.7,21.0,966.5,984.67,716.95
2016,8,12,12,30,934.0,114.0,1.7,21.0,967.0,1009.26,732.38
2016,8,12,12,45,934.5,113.0,1.75,21.0,960.5,1029.77,746.01
2016,8,12,13,0,935.0,112.0,1.8,21.0,954.0,1046.61,757.45
2016,8,12,13,15,932.0,111.0,1.8,21.0,939.5,1056.2,763.73
2016,8,12,13,30,929.0,110.0,1.8,21.0,925.0,1061.89,767.77
2016,8,12,13,45,925.0,109.0,1.8,21.5,903.0,1062.67,767.42
2016,8,12,14,0,921.0,108.0,1.8,22.0,881.0,1059.55,764.81
2016,8,12,14,15,914.5,106.5,1.8,22.0,852.0,1049.51,759.49
2016,8,12,14,30,908.0,105.0,1.8,22.0,823.0,1035.71,751.99
2016,8,12,14,45,900.0,103.0,1.8,22.0,788.0,1016.2,740.97
2016,8,12,15,0,892.0,101.0,1.8,22.0,753.0,993.2,727.83
2016,8,12,15,15,880.0,98.5,1.8,22.0,712.5,962.47,709.7
2016,8,12,15,30,868.0,96.0,1.8,22.0,672.0,928.76,689.59
2016,8,12,15,45,853.5,93.0,1.85,22.0,626.5,889.46,666.17
2016,8,12,16,0,839.0,90.0,1.9,22.0,581.0,855.92,646.36
2016,8,12,16,15,818.5,87.0,1.9,21.5,531.5,806.63,616.04
2016,8,12,16,30,798.0,84.0,1.9,21.0,482.0,755.89,584.15
2016,8,12,16,45,771.0,79.5,1.9,21.0,430.5,697.33,544.74
2016,8,12,17,0,744.0,75.0,1.9,21.0,379.0,638.56,504.19
2016,8,12,17,15,705.0,70.0,1.85,20.5,326.5,571.37,455.59
2016,8,12,17,30,666.0,65.0,1.8,20.0,274.0,509.14,408.04
2016,8,12,17,45,609.5,58.5,1.8,19.5,222.5,434.47,348.92
2016,8,12,18,0,553.0,52.0,1.8,19.0,171.0,364.38,290.82
2016,8,12,18,15,463.5,43.0,1.8,18.0,124.5,281.48,220.89
2016,8,12,18,30,374.0,34.0,1.8,17.0,78.0,208.15,155.79
2016,8,12,18,45,229.0,21.5,1.8,16.5,44.5,116.65,52.69
2016,8,12,19,0,84.0,9.0,1.8,16.0,11.0,31.68,0.0
2016,8,12,19,15,42.0,4.5,1.85,15.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,163.5,15.0,1.95,14.5,31.0,12.05,0.0
2016,8,13,6,0,327.0,30.0,1.9,15.0,62.0,24.46,14.48
2016,8,13,6,15,424.5,39.5,1.8,15.5,107.0,31.35,21.68
2016,8,13,6,30,522.0,49.0,1.7,16.0,152.0,38.02,27.96
2016,8,13,6,45,584.5,55.5,1.6,16.5,202.5,41.86,31.54
2016,8,13,7,0,647.0,62.0,1.5,17.0,253.0,45.6,34.86
2016,8,13,7,15,688.0,67.0,1.45,17.5,305.0,52.56,40.87
2016,8,13,7,30,729.0,72.0,1.4,18.0,357.0,55.11,42.91
2016,8,13,7,45,760.0,75.5,1.4,18.5,409.0,61.61,48.32
2016,8,13,8,0,791.0,79.0,1.4,19.0,461.0,117.15,62.73
2016,8,13,8,15,812.5,82.0,1.45,19.5,510.5,174.79,101.84
2016,8,13,8,30,834.0,85.0,1.5,20.0,560.0,234.81,150.46
2016,8,13,8,45,851.0,87.5,1.55,21.0,606.5,300.55,206.1
2016,8,13,9,0,868.0,90.0,1.6,22.0,653.0,361.76,258.2
2016,8,13,9,15,880.5,92.0,1.65,22.0,694.5,421.78,309.53
2016,8,13,9,30,893.0,94.0,1.7,22.0,736.0,481.95,359.59
2016,8,13,9,45,906.0,93.5,1.75,22.5,773.0,540.1,405.91
2016,8,13,10,0,919.0,93.0,1.8,23.0,810.0,597.87,450.31
2016,8,13,10,15,925.5,94.5,1.85,23.0,840.0,652.81,492.09
2016,8,13,10,30,932.0,96.0,1.9,23.0,870.0,706.22,531.63
2016,8,13,10,45,937.5,96.5,2.0,23.5,893.5,756.24,566.93
2016,8,13,11,0,943.0,97.0,2.1,24.0,917.0,804.14,598.15
2016,8,13,11,15,946.0,97.5,2.1,24.0,933.0,847.75,626.52
2016,8,13,11,30,949.0,98.0,2.1,24.0,949.0,888.62,652.84
2016,8,13,11,45,951.0,98.0,2.1,24.0,957.5,925.25,676.18
2016,8,13,12,0,953.0,98.0,2.1,24.0,966.0,958.74,697.37
2016,8,13,12,15,953.0,98.0,2.15,24.0,966.5,987.08,715.76
2016,8,13,12,30,953.0,98.0,2.2,24.0,967.0,1011.89,731.96
2016,8,13,12,45,939.0,106.0,2.25,24.0,956.0,1027.67,742.51
2016,8,13,13,0,925.0,114.0,2.3,24.0,945.0,1039.39,750.67
2016,8,13,13,15,922.0,113.5,2.35,24.0,930.5,1049.36,757.89
2016,8,13,13,30,919.0,113.0,2.4,24.0,916.0,1055.49,762.81
2016,8,13,13,45,916.5,110.5,2.45,24.0,894.5,1056.14,764.43
2016,8,13,14,0,914.0,108.0,2.5,24.0,873.0,1052.88,763.74
2016,8,13,14,15,907.0,106.5,2.5,24.0,844.0,1042.31,757.99
2016,8,13,14,30,900.0,105.0,2.5,24.0,815.0,1028.0,750.02
2016,8,13,14,45,894.5,102.0,2.55,24.0,780.5,1009.87,740.22
2016,8,13,15,0,889.0,99.0,2.6,24.0,746.0,988.17,728.14
2016,8,13,15,15,877.0,96.5,2.6,23.5,705.5,957.41,711.02
2016,8,13,15,30,865.0,94.0,2.6,23.0,665.0,923.68,691.82
2016,8,13,15,45,853.0,90.5,2.6,23.0,620.5,886.03,668.46
2016,8,13,16,0,841.0,87.0,2.6,23.0,576.0,853.93,648.72
2016,8,13,16,15,821.0,83.5,2.6,22.5,527.0,804.31,617.7
2016,8,13,16,30,801.0,80.0,2.6,22.0,478.0,753.23,585.08
2016,8,13,16,45,777.0,75.5,2.65,22.0,427.0,696.78,546.92
2016,8,13,17,0,753.0,71.0,2.7,22.0,376.0,639.87,507.41
2016,8,13,17,15,714.0,66.5,2.7,21.5,323.5,572.87,458.74
2016,8,13,17,30,675.0,62.0,2.7,21.0,271.0,507.53,408.47
2016,8,13,17,45,622.0,55.5,2.75,20.5,220.0,437.41,352.21
2016,8,13,18,0,569.0,49.0,2.8,20.0,169.0,368.53,294.45
2016,8,13,18,15,477.0,41.0,2.8,19.0,122.5,284.93,223.3
2016,8,13,18,30,385.0,33.0,2.8,18.0,76.0,211.11,156.89
2016,8,13,18,45,192.5,16.5,2.85,17.5,38.0,97.48,34.42
2016,8,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,183.5,14.0,2.7,14.5,31.5,11.23,0.0
2016,8,14,6,0,367.0,28.0,2.7,15.0,63.0,22.79,12.92
2016,8,14,6,15,467.0,36.5,2.6,15.5,109.0,28.91,19.51
2016,8,14,6,30,567.0,45.0,2.5,16.0,155.0,34.88,25.16
2016,8,14,6,45,629.5,50.5,2.45,16.5,207.0,41.6,31.29
2016,8,14,7,0,692.0,56.0,2.4,17.0,259.0,45.08,34.38
2016,8,14,7,15,732.5,60.5,2.3,17.5,312.5,47.54,36.45
2016,8,14,7,30,773.0,65.0,2.2,18.0,366.0,49.95,38.39
2016,8,14,7,45,803.0,68.0,2.15,19.0,419.0,56.34,43.66
2016,8,14,8,0,833.0,71.0,2.1,20.0,472.0,114.13,58.6
2016,8,14,8,15,854.0,74.0,2.1,20.5,522.5,180.65,104.57
2016,8,14,8,30,875.0,77.0,2.1,21.0,573.0,242.63,154.78
2016,8,14,8,45,891.5,78.5,2.15,21.5,620.0,304.15,207.87
2016,8,14,9,0,908.0,80.0,2.2,22.0,667.0,366.75,262.14
2016,8,14,9,15,919.5,82.0,2.2,22.5,709.5,428.67,314.87
2016,8,14,9,30,931.0,84.0,2.2,23.0,752.0,490.59,365.88
2016,8,14,9,45,931.5,90.0,2.25,23.5,786.5,550.21,413.5
2016,8,14,10,0,932.0,96.0,2.3,24.0,821.0,608.17,458.1
2016,8,14,10,15,939.0,97.0,2.3,24.0,851.5,663.74,500.25
2016,8,14,10,30,946.0,98.0,2.3,24.0,882.0,717.78,540.05
2016,8,14,10,45,953.0,98.0,2.3,24.5,906.0,769.13,575.6
2016,8,14,11,0,960.0,98.0,2.3,25.0,930.0,818.44,606.93
2016,8,14,11,15,963.5,98.5,2.3,25.0,946.5,863.18,635.96
2016,8,14,11,30,967.0,99.0,2.3,25.0,963.0,905.18,662.93
2016,8,14,11,45,970.0,98.5,2.3,25.0,972.0,942.85,686.86
2016,8,14,12,0,973.0,98.0,2.3,25.0,981.0,977.35,708.64
2016,8,14,12,15,973.0,98.0,2.35,25.0,981.5,1006.25,727.29
2016,8,14,12,30,973.0,98.0,2.4,25.0,982.0,1031.53,743.72
2016,8,14,12,45,963.0,103.0,2.45,25.0,972.0,1048.52,754.97
2016,8,14,13,0,953.0,108.0,2.5,25.0,962.0,1061.47,763.86
2016,8,14,13,15,949.5,107.0,2.55,25.0,946.5,1070.64,770.52
2016,8,14,13,30,946.0,106.0,2.6,25.0,931.0,1075.83,774.83
2016,8,14,13,45,939.0,106.5,2.65,25.0,908.0,1075.1,775.57
2016,8,14,14,0,932.0,107.0,2.7,25.0,885.0,1070.44,774.01
2016,8,14,14,15,925.0,105.5,2.7,24.5,855.0,1059.73,769.73
2016,8,14,14,30,918.0,104.0,2.7,24.0,825.0,1045.2,763.15
2016,8,14,14,45,906.0,103.5,2.75,24.0,788.5,1023.17,750.8
2016,8,14,15,0,894.0,103.0,2.8,24.0,752.0,997.75,736.31
2016,8,14,15,15,881.5,101.0,2.8,23.5,710.5,966.97,719.19
2016,8,14,15,30,869.0,99.0,2.8,23.0,669.0,933.22,699.98
2016,8,14,15,45,851.0,96.5,2.8,23.0,622.5,899.94,679.57
2016,8,14,16,0,833.0,94.0,2.8,23.0,576.0,855.29,651.14
2016,8,14,16,15,810.5,90.5,2.8,22.5,526.0,803.76,618.76
2016,8,14,16,30,788.0,87.0,2.8,22.0,476.0,750.96,584.77
2016,8,14,16,45,757.5,83.0,2.8,22.0,423.5,690.58,543.29
2016,8,14,17,0,727.0,79.0,2.8,22.0,371.0,633.68,503.38
2016,8,14,17,15,685.0,73.5,2.75,21.0,318.0,564.71,453.19
2016,8,14,17,30,643.0,68.0,2.7,20.0,265.0,497.89,402.2
2016,8,14,17,45,582.0,61.0,2.65,19.5,213.5,421.16,340.32
2016,8,14,18,0,521.0,54.0,2.6,19.0,162.0,349.52,280.03
2016,8,14,18,15,424.0,44.5,2.55,18.0,116.0,264.42,207.57
2016,8,14,18,30,327.0,35.0,2.5,17.0,70.0,189.68,140.31
2016,8,14,18,45,163.5,17.5,2.5,16.5,35.0,87.99,19.98
2016,8,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,149.5,15.5,1.2,12.5,29.5,12.65,0.0
2016,8,15,6,0,299.0,31.0,1.2,13.0,59.0,25.6,15.17
2016,8,15,6,15,404.5,41.5,1.2,13.5,104.5,33.32,23.54
2016,8,15,6,30,510.0,52.0,1.2,14.0,150.0,40.79,30.63
2016,8,15,6,45,574.5,59.5,1.2,14.5,201.5,45.31,34.87
2016,8,15,7,0,639.0,67.0,1.2,15.0,253.0,49.7,38.8
2016,8,15,7,15,683.5,72.5,1.15,15.5,306.5,52.28,40.98
2016,8,15,7,30,728.0,78.0,1.1,16.0,360.0,54.77,42.98
2016,8,15,7,45,758.5,83.0,1.05,16.5,412.5,67.27,53.68
2016,8,15,8,0,789.0,88.0,1.0,17.0,465.0,124.03,69.02
2016,8,15,8,15,812.0,91.5,1.0,17.5,516.0,182.37,108.63
2016,8,15,8,30,835.0,95.0,1.0,18.0,567.0,243.32,157.87
2016,8,15,8,45,851.5,98.5,1.0,18.5,614.0,304.9,210.57
2016,8,15,9,0,868.0,102.0,1.0,19.0,661.0,367.77,264.33
2016,8,15,9,15,881.5,104.5,1.05,19.0,704.0,433.02,319.43
2016,8,15,9,30,895.0,107.0,1.1,19.0,747.0,494.43,370.2
2016,8,15,9,45,918.5,102.0,1.15,19.5,787.5,554.47,417.68
2016,8,15,10,0,942.0,97.0,1.2,20.0,828.0,615.06,463.93
2016,8,15,10,15,949.0,98.0,1.25,20.5,858.5,671.23,505.39
2016,8,15,10,30,956.0,99.0,1.3,21.0,889.0,725.82,544.4
2016,8,15,10,45,958.5,101.5,1.4,21.5,912.0,776.81,580.08
2016,8,15,11,0,961.0,104.0,1.5,22.0,935.0,825.39,611.49
2016,8,15,11,15,964.0,104.5,1.55,22.0,951.0,869.88,640.51
2016,8,15,11,30,967.0,105.0,1.6,22.0,967.0,911.58,667.53
2016,8,15,11,45,965.0,107.5,1.65,22.5,974.5,947.9,689.61
2016,8,15,12,0,963.0,110.0,1.7,23.0,982.0,980.81,709.41
2016,8,15,12,15,963.0,110.0,1.7,23.0,982.5,1009.59,727.23
2016,8,15,12,30,963.0,110.0,1.7,23.0,983.0,1034.78,742.81
2016,8,15,12,45,956.5,112.5,1.7,23.0,974.0,1052.51,753.79
2016,8,15,13,0,950.0,115.0,1.7,23.0,965.0,1066.29,762.47
2016,8,15,13,15,946.5,114.0,1.65,23.0,949.5,1075.49,767.67
2016,8,15,13,30,943.0,113.0,1.6,23.0,934.0,1080.72,770.55
2016,8,15,13,45,937.0,112.5,1.6,23.0,910.5,1079.96,770.73
2016,8,15,14,0,931.0,112.0,1.6,23.0,887.0,1075.25,768.68
2016,8,15,14,15,923.5,110.5,1.55,22.5,857.0,1064.04,763.43
2016,8,15,14,30,916.0,109.0,1.5,22.0,827.0,1049.03,755.97
2016,8,15,14,45,905.0,108.0,1.5,22.0,790.0,1027.43,743.86
2016,8,15,15,0,894.0,107.0,1.5,22.0,753.0,1002.41,729.7
2016,8,15,15,15,881.0,104.5,1.45,21.5,711.0,970.55,711.76
2016,8,15,15,30,868.0,102.0,1.4,21.0,669.0,945.02,697.92
2016,8,15,15,45,848.0,100.0,1.4,21.0,621.5,901.33,671.37
2016,8,15,16,0,828.0,98.0,1.4,21.0,574.0,855.52,643.24
2016,8,15,16,15,805.5,94.0,1.4,20.5,523.5,803.48,611.56
2016,8,15,16,30,783.0,90.0,1.4,20.0,473.0,750.17,578.23
2016,8,15,16,45,746.5,87.0,1.45,20.0,419.5,686.48,535.93
2016,8,15,17,0,710.0,84.0,1.5,20.0,366.0,627.41,495.63
2016,8,15,17,15,666.5,78.0,1.5,19.5,313.0,557.52,444.63
2016,8,15,17,30,623.0,72.0,1.5,19.0,260.0,489.93,393.2
2016,8,15,17,45,550.0,65.0,1.5,18.5,207.5,407.35,327.63
2016,8,15,18,0,477.0,58.0,1.5,18.0,155.0,331.01,264.37
2016,8,15,18,15,381.0,46.0,1.45,17.0,109.5,246.08,192.6
2016,8,15,18,30,285.0,34.0,1.4,16.0,64.0,171.83,125.83
2016,8,15,18,45,142.5,17.0,1.4,15.5,32.0,79.37,3.96
2016,8,15,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,5,45,105.0,15.5,1.15,14.5,25.0,14.1,0.0
2016,8,16,6,0,210.0,31.0,1.1,15.0,50.0,24.28,13.7
2016,8,16,6,15,307.5,44.5,1.05,15.0,92.5,34.39,24.27
2016,8,16,6,30,405.0,58.0,1.0,15.0,135.0,45.94,35.01
2016,8,16,6,45,473.0,67.5,0.95,15.5,184.0,51.83,40.49
2016,8,16,7,0,541.0,77.0,0.9,16.0,233.0,57.52,45.54
2016,8,16,7,15,588.0,84.5,0.85,16.5,284.5,61.23,48.68
2016,8,16,7,30,635.0,92.0,0.8,17.0,336.0,64.77,51.56
2016,8,16,7,45,670.5,97.0,0.8,18.0,387.5,70.54,56.18
2016,8,16,8,0,706.0,102.0,0.8,19.0,439.0,122.84,70.47
2016,8,16,8,15,731.5,107.0,0.8,19.5,488.0,178.22,107.84
2016,8,16,8,30,757.0,112.0,0.8,20.0,537.0,236.59,154.28
2016,8,16,8,45,777.5,115.0,0.8,20.5,583.5,299.22,206.58
2016,8,16,9,0,798.0,118.0,0.8,21.0,630.0,358.68,256.51
2016,8,16,9,15,812.5,121.0,0.85,21.5,671.5,417.42,305.2
2016,8,16,9,30,827.0,124.0,0.9,22.0,713.0,476.76,352.83
2016,8,16,9,45,834.5,128.0,0.95,22.5,748.0,533.79,397.18
2016,8,16,10,0,842.0,132.0,1.0,23.0,783.0,590.12,439.43
2016,8,16,10,15,850.0,133.5,1.0,23.0,813.0,643.59,478.74
2016,8,16,10,30,858.0,135.0,1.0,23.0,843.0,695.87,516.03
2016,8,16,10,45,864.0,136.5,1.05,23.5,866.0,741.92,547.69
2016,8,16,11,0,870.0,138.0,1.1,24.0,889.0,788.42,578.19
2016,8,16,11,15,873.5,139.0,1.1,24.0,904.5,830.42,604.72
2016,8,16,11,30,877.0,140.0,1.1,24.0,920.0,869.96,629.43
2016,8,16,11,45,879.0,140.5,1.15,24.0,928.5,905.12,651.91
2016,8,16,12,0,881.0,141.0,1.2,24.0,937.0,937.38,672.54
2016,8,16,12,15,881.0,141.0,1.2,24.0,937.0,964.28,689.0
2016,8,16,12,30,881.0,141.0,1.2,24.0,937.0,987.9,703.46
2016,8,16,12,45,882.0,139.0,1.3,24.0,930.5,1007.15,716.99
2016,8,16,13,0,883.0,137.0,1.4,24.0,924.0,1022.9,728.48
2016,8,16,13,15,879.0,136.0,1.45,24.0,909.0,1031.05,734.58
2016,8,16,13,30,875.0,135.0,1.5,24.0,894.0,1035.47,738.59
2016,8,16,13,45,870.5,133.0,1.6,24.0,871.5,1034.62,740.27
2016,8,16,14,0,866.0,131.0,1.7,24.0,849.0,1030.04,739.74
2016,8,16,14,15,858.0,129.5,1.75,24.0,820.0,1018.77,734.38
2016,8,16,14,30,850.0,128.0,1.8,24.0,791.0,1015.31,734.14
2016,8,16,14,45,840.5,125.0,1.85,24.0,756.0,993.64,722.29
2016,8,16,15,0,831.0,122.0,1.9,24.0,721.0,968.62,708.46
2016,8,16,15,15,817.0,119.0,1.95,23.5,680.0,936.15,691.04
2016,8,16,15,30,803.0,116.0,2.0,23.0,639.0,900.91,671.58
2016,8,16,15,45,786.0,112.0,2.1,23.0,593.5,859.29,646.69
2016,8,16,16,0,769.0,108.0,2.2,23.0,548.0,815.57,619.88
2016,8,16,16,15,744.5,104.0,2.2,22.5,499.0,768.08,590.28
2016,8,16,16,30,720.0,100.0,2.2,22.0,450.0,715.47,556.34
2016,8,16,16,45,688.5,94.5,2.25,22.0,399.0,655.22,515.21
2016,8,16,17,0,657.0,89.0,2.3,22.0,348.0,595.41,472.64
2016,8,16,17,15,612.0,82.5,2.25,21.5,296.5,526.3,421.08
2016,8,16,17,30,567.0,76.0,2.2,21.0,245.0,459.74,369.49
2016,8,16,17,45,503.5,67.0,2.2,20.5,195.5,383.01,307.89
2016,8,16,18,0,440.0,58.0,2.2,20.0,146.0,311.76,248.28
2016,8,16,18,15,344.5,46.0,2.15,19.0,102.0,229.17,178.27
2016,8,16,18,30,249.0,34.0,2.1,18.0,58.0,157.16,112.98
2016,8,16,18,45,124.5,17.0,2.05,17.5,29.0,70.66,0.0
2016,8,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,101.0,15.0,0.8,14.5,24.0,13.64,0.0
2016,8,17,6,0,202.0,30.0,0.8,15.0,48.0,23.51,12.8
2016,8,17,6,15,301.5,43.0,0.8,15.5,89.5,33.25,23.19
2016,8,17,6,30,401.0,56.0,0.8,16.0,131.0,44.25,33.37
2016,8,17,6,45,468.0,65.5,0.85,16.5,179.5,50.22,38.88
2016,8,17,7,0,535.0,75.0,0.9,17.0,228.0,55.95,43.98
2016,8,17,7,15,582.5,82.5,0.9,17.5,279.0,59.73,47.17
2016,8,17,7,30,630.0,90.0,0.9,18.0,330.0,63.33,50.11
2016,8,17,7,45,665.0,95.0,0.9,18.5,381.0,68.98,54.73
2016,8,17,8,0,700.0,100.0,0.9,19.0,432.0,120.94,69.19
2016,8,17,8,15,725.5,104.5,0.9,19.5,481.0,175.6,106.1
2016,8,17,8,30,751.0,109.0,0.9,20.0,530.0,233.25,152.08
2016,8,17,8,45,771.0,112.5,0.95,21.0,576.0,295.67,204.09
2016,8,17,9,0,791.0,116.0,1.0,22.0,622.0,355.04,253.69
2016,8,17,9,15,806.0,119.0,1.0,22.0,664.0,413.59,302.66
2016,8,17,9,30,821.0,122.0,1.0,22.0,706.0,472.81,350.72
2016,8,17,9,45,844.0,118.5,1.0,22.5,745.0,530.73,395.58
2016,8,17,10,0,867.0,115.0,1.0,23.0,784.0,589.93,439.72
2016,8,17,10,15,875.0,116.5,1.0,23.5,814.0,643.52,478.3
2016,8,17,10,30,883.0,118.0,1.0,24.0,844.0,695.82,514.65
2016,8,17,10,45,888.5,119.5,1.05,24.5,867.5,744.83,548.16
2016,8,17,11,0,894.0,121.0,1.1,25.0,891.0,791.87,578.25
2016,8,17,11,15,898.0,122.0,1.15,25.0,907.0,835.07,606.09
2016,8,17,11,30,902.0,123.0,1.2,25.0,923.0,875.78,632.16
2016,8,17,11,45,904.0,123.5,1.25,25.0,931.5,911.59,654.98
2016,8,17,12,0,906.0,124.0,1.3,25.0,940.0,944.41,675.89
2016,8,17,12,15,906.0,123.5,1.35,25.0,940.0,971.27,693.07
2016,8,17,12,30,906.0,123.0,1.4,25.0,940.0,994.74,708.24
2016,8,17,12,45,896.5,127.5,1.45,25.0,930.5,1010.47,718.7
2016,8,17,13,0,887.0,132.0,1.5,25.0,921.0,1022.41,727.0
2016,8,17,13,15,883.5,131.5,1.55,24.5,906.0,1031.5,735.14
2016,8,17,13,30,880.0,131.0,1.6,24.0,891.0,1036.87,741.14
2016,8,17,13,45,875.5,129.0,1.65,24.0,869.0,1035.92,741.94
2016,8,17,14,0,871.0,127.0,1.7,24.0,847.0,1031.22,740.59
2016,8,17,14,15,863.0,125.5,1.7,23.5,817.5,1019.82,735.87
2016,8,17,14,30,855.0,124.0,1.7,23.0,788.0,1016.02,736.17
2016,8,17,14,45,846.0,120.5,1.75,23.0,753.0,994.11,724.2
2016,8,17,15,0,837.0,117.0,1.8,23.0,718.0,968.81,710.23
2016,8,17,15,15,823.0,114.5,1.8,22.5,677.0,936.71,692.48
2016,8,17,15,30,809.0,112.0,1.8,22.0,636.0,901.83,672.76
2016,8,17,15,45,794.0,107.5,1.85,22.0,591.0,861.19,648.19
2016,8,17,16,0,779.0,103.0,1.9,22.0,546.0,818.33,621.73
2016,8,17,16,15,755.0,99.0,1.9,21.5,497.0,766.57,589.28
2016,8,17,16,30,731.0,95.0,1.9,21.0,448.0,717.83,558.25
2016,8,17,16,45,702.5,89.0,1.9,21.0,397.5,658.74,517.82
2016,8,17,17,0,674.0,83.0,1.9,21.0,347.0,599.85,476.19
2016,8,17,17,15,629.5,77.0,1.9,20.5,295.0,530.95,425.11
2016,8,17,17,30,585.0,71.0,1.9,20.0,243.0,464.55,373.83
2016,8,17,17,45,523.0,62.5,1.9,19.5,194.0,388.43,312.62
2016,8,17,18,0,461.0,54.0,1.9,19.0,145.0,317.67,253.2
2016,8,17,18,15,360.5,43.0,1.9,18.0,101.0,232.95,181.23
2016,8,17,18,30,260.0,32.0,1.9,17.0,57.0,159.44,113.22
2016,8,17,18,45,130.0,16.0,1.9,16.5,28.5,70.46,0.0
2016,8,17,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,100.0,15.0,1.15,14.5,23.5,13.64,0.0
2016,8,18,6,0,200.0,30.0,1.1,15.0,47.0,23.54,12.46
2016,8,18,6,15,304.0,43.0,1.0,15.0,89.0,33.3,23.22
2016,8,18,6,30,408.0,56.0,0.9,15.0,131.0,44.43,33.64
2016,8,18,6,45,477.0,65.0,0.85,15.5,179.5,49.96,38.81
2016,8,18,7,0,546.0,74.0,0.8,16.0,228.0,55.31,43.59
2016,8,18,7,15,593.5,80.5,0.75,16.5,279.0,58.33,46.14
2016,8,18,7,30,641.0,87.0,0.7,17.0,330.0,61.24,48.49
2016,8,18,7,45,674.0,92.5,0.7,17.5,381.0,67.27,53.48
2016,8,18,8,0,707.0,98.0,0.7,18.0,432.0,120.06,68.49
2016,8,18,8,15,732.0,102.5,0.7,18.5,480.5,175.14,105.77
2016,8,18,8,30,757.0,107.0,0.7,19.0,529.0,237.89,155.86
2016,8,18,8,45,773.0,111.5,0.7,19.5,574.0,295.64,204.67
2016,8,18,9,0,789.0,116.0,0.7,20.0,619.0,354.73,254.57
2016,8,18,9,15,803.0,118.5,0.75,20.5,660.0,412.41,302.59
2016,8,18,9,30,817.0,121.0,0.8,21.0,701.0,470.62,349.52
2016,8,18,9,45,819.0,128.0,0.85,21.5,734.0,527.02,393.5
2016,8,18,10,0,821.0,135.0,0.9,22.0,767.0,582.19,434.96
2016,8,18,10,15,829.5,137.0,0.95,22.0,796.5,635.42,474.63
2016,8,18,10,30,838.0,139.0,1.0,22.0,826.0,687.58,512.47
2016,8,18,10,45,837.5,144.0,1.05,22.5,847.0,734.82,544.88
2016,8,18,11,0,837.0,149.0,1.1,23.0,868.0,779.78,574.92
2016,8,18,11,15,840.5,150.0,1.15,23.0,883.0,821.68,602.24
2016,8,18,11,30,844.0,151.0,1.2,23.0,898.0,861.19,627.86
2016,8,18,11,45,839.5,155.5,1.25,23.5,904.0,894.6,648.16
2016,8,18,12,0,835.0,160.0,1.3,24.0,910.0,924.83,666.38
2016,8,18,12,15,835.0,159.5,1.3,24.0,910.0,951.01,682.56
2016,8,18,12,30,835.0,159.0,1.3,24.0,910.0,973.94,696.73
2016,8,18,12,45,815.5,169.0,1.35,24.0,897.5,985.23,704.48
2016,8,18,13,0,796.0,179.0,1.4,24.0,885.0,992.49,709.97
2016,8,18,13,15,791.5,177.5,1.4,23.5,869.5,999.28,715.94
2016,8,18,13,30,787.0,176.0,1.4,23.0,854.0,1002.51,719.82
2016,8,18,13,45,776.0,176.5,1.45,23.0,830.5,997.63,718.18
2016,8,18,14,0,765.0,177.0,1.5,23.0,807.0,997.17,719.54
2016,8,18,14,15,755.5,174.5,1.45,22.5,778.0,983.89,712.7
2016,8,18,14,30,746.0,172.0,1.4,22.0,749.0,967.29,703.97
2016,8,18,14,45,731.5,169.5,1.4,22.0,713.5,942.58,689.52
2016,8,18,15,0,717.0,167.0,1.4,22.0,678.0,915.02,673.29
2016,8,18,15,15,700.0,162.5,1.4,21.5,638.0,880.18,653.48
2016,8,18,15,30,683.0,158.0,1.4,21.0,598.0,843.05,631.96
2016,8,18,15,45,662.5,152.0,1.4,21.0,553.5,799.07,604.28
2016,8,18,16,0,642.0,146.0,1.4,21.0,509.0,753.57,575.21
2016,8,18,16,15,614.5,139.5,1.4,20.5,461.5,700.45,541.28
2016,8,18,16,30,587.0,133.0,1.4,20.0,414.0,646.92,505.72
2016,8,18,16,45,554.0,124.0,1.4,20.0,365.0,580.52,458.57
2016,8,18,17,0,521.0,115.0,1.4,20.0,316.0,522.14,415.82
2016,8,18,17,15,474.0,104.5,1.35,19.5,266.5,454.27,364.7
2016,8,18,17,30,427.0,94.0,1.3,19.0,217.0,389.77,314.33
2016,8,18,17,45,366.0,80.0,1.3,18.5,171.0,317.14,255.69
2016,8,18,18,0,305.0,66.0,1.3,18.0,125.0,250.41,199.76
2016,8,18,18,15,223.0,49.0,1.2,17.5,85.0,177.05,137.06
2016,8,18,18,30,141.0,32.0,1.1,17.0,45.0,113.16,77.87
2016,8,18,18,45,70.5,16.0,1.05,16.5,22.5,37.73,0.0
2016,8,18,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,5,45,63.0,14.0,0.75,12.5,19.5,12.73,0.0
2016,8,19,6,0,126.0,28.0,0.8,13.0,39.0,21.87,10.93
2016,8,19,6,15,210.0,45.5,0.8,13.5,78.0,35.07,24.87
2016,8,19,6,30,294.0,63.0,0.8,14.0,117.0,47.83,36.75
2016,8,19,6,45,358.0,77.0,0.85,14.5,163.0,57.44,45.57
2016,8,19,7,0,422.0,91.0,0.9,15.0,209.0,66.68,53.82
2016,8,19,7,15,470.0,101.0,0.95,15.5,258.0,72.62,58.92
2016,8,19,7,30,518.0,111.0,1.0,16.0,307.0,78.32,63.65
2016,8,19,7,45,552.5,120.0,1.05,16.5,356.0,86.84,70.73
2016,8,19,8,0,587.0,129.0,1.1,17.0,405.0,134.91,85.36
2016,8,19,8,15,615.0,135.5,1.1,17.5,452.5,184.64,119.13
2016,8,19,8,30,643.0,142.0,1.1,18.0,500.0,237.87,161.43
2016,8,19,8,45,662.0,149.0,1.15,18.5,544.0,292.38,207.34
2016,8,19,9,0,681.0,156.0,1.2,19.0,588.0,348.8,254.94
2016,8,19,9,15,697.5,160.0,1.2,19.0,628.5,403.45,300.86
2016,8,19,9,30,714.0,164.0,1.2,19.0,669.0,459.15,346.42
2016,8,19,9,45,724.5,169.0,1.25,19.5,703.5,513.5,389.18
2016,8,19,10,0,735.0,174.0,1.3,20.0,738.0,567.76,430.44
2016,8,19,10,15,745.0,176.5,1.3,20.0,767.5,619.16,468.95
2016,8,19,10,30,755.0,179.0,1.3,20.0,797.0,669.87,505.9
2016,8,19,10,45,757.5,184.0,1.35,20.5,818.5,716.64,538.49
2016,8,19,11,0,760.0,189.0,1.4,21.0,840.0,761.64,569.07
2016,8,19,11,15,765.0,190.0,1.4,21.0,855.5,799.49,594.99
2016,8,19,11,30,770.0,191.0,1.4,21.0,871.0,837.86,620.2
2016,8,19,11,45,769.5,193.5,1.4,21.0,878.0,870.63,641.14
2016,8,19,12,0,769.0,196.0,1.4,21.0,885.0,900.66,660.24
2016,8,19,12,15,769.0,196.5,1.4,21.0,885.5,926.4,676.52
2016,8,19,12,30,769.0,197.0,1.4,21.0,886.0,949.14,690.92
2016,8,19,12,45,781.5,187.0,1.4,21.0,882.5,970.68,704.6
2016,8,19,13,0,794.0,177.0,1.4,21.0,879.0,989.07,716.34
2016,8,19,13,15,789.5,176.0,1.4,20.5,864.0,996.28,722.49
2016,8,19,13,30,785.0,175.0,1.4,20.0,849.0,999.93,726.66
2016,8,19,13,45,776.0,174.5,1.4,20.0,826.5,995.98,724.79
2016,8,19,14,0,767.0,174.0,1.4,20.0,804.0,988.51,720.9
2016,8,19,14,15,757.5,171.5,1.4,20.0,775.0,982.86,718.36
2016,8,19,14,30,748.0,169.0,1.4,20.0,746.0,966.18,708.8
2016,8,19,14,45,734.5,166.0,1.4,20.0,710.5,941.79,694.45
2016,8,19,15,0,721.0,163.0,1.4,20.0,675.0,914.52,678.28
2016,8,19,15,15,704.5,158.5,1.4,19.5,635.0,880.0,658.52
2016,8,19,15,30,688.0,154.0,1.4,19.0,595.0,843.18,637.01
2016,8,19,15,45,667.0,148.5,1.4,18.5,550.5,799.12,610.22
2016,8,19,16,0,646.0,143.0,1.4,18.0,506.0,753.55,581.92
2016,8,19,16,15,618.5,136.5,1.4,17.5,458.5,700.26,547.47
2016,8,19,16,30,591.0,130.0,1.4,17.0,411.0,646.57,511.47
2016,8,19,16,45,557.0,121.0,1.45,17.0,361.5,585.26,467.7
2016,8,19,17,0,523.0,112.0,1.5,17.0,312.0,519.75,419.41
2016,8,19,17,15,476.0,101.5,1.5,16.5,263.0,451.78,367.68
2016,8,19,17,30,429.0,91.0,1.5,16.0,214.0,387.2,316.55
2016,8,19,17,45,367.5,77.5,1.55,15.5,167.5,314.81,257.18
2016,8,19,18,0,306.0,64.0,1.6,15.0,121.0,248.42,200.58
2016,8,19,18,15,224.0,47.0,1.55,14.5,81.5,175.09,136.88
2016,8,19,18,30,142.0,30.0,1.5,14.0,42.0,110.64,74.86
2016,8,19,18,45,71.0,15.0,1.5,14.0,21.0,36.88,0.0
2016,8,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,61.0,13.0,0.7,12.5,18.0,11.82,0.0
2016,8,20,6,0,122.0,26.0,0.7,13.0,36.0,20.31,9.31
2016,8,20,6,15,204.0,44.0,0.7,13.5,74.5,33.93,23.84
2016,8,20,6,30,286.0,62.0,0.7,14.0,113.0,47.1,36.08
2016,8,20,6,45,353.0,75.5,0.75,14.5,159.0,56.36,44.61
2016,8,20,7,0,420.0,89.0,0.8,15.0,205.0,65.29,52.58
2016,8,20,7,15,468.0,99.5,0.8,15.5,254.0,71.63,58.04
2016,8,20,7,30,516.0,110.0,0.8,16.0,303.0,77.7,63.11
2016,8,20,7,45,553.5,117.5,0.85,17.0,352.0,84.99,68.98
2016,8,20,8,0,591.0,125.0,0.9,18.0,401.0,132.22,82.66
2016,8,20,8,15,619.0,131.5,0.95,18.0,448.5,182.26,116.76
2016,8,20,8,30,647.0,138.0,1.0,18.0,496.0,235.78,159.57
2016,8,20,8,45,669.5,143.0,1.05,18.5,541.0,289.87,205.08
2016,8,20,9,0,692.0,148.0,1.1,19.0,586.0,346.25,252.63
2016,8,20,9,15,708.5,152.5,1.15,19.0,626.5,401.93,299.56
2016,8,20,9,30,725.0,157.0,1.2,19.0,667.0,458.65,346.14
2016,8,20,9,45,749.5,154.0,1.3,19.5,705.0,513.71,389.82
2016,8,20,10,0,774.0,151.0,1.4,20.0,743.0,571.24,434.04
2016,8,20,10,15,783.5,153.0,1.45,20.0,772.5,622.88,473.29
2016,8,20,10,30,793.0,155.0,1.5,20.0,802.0,673.65,510.95
2016,8,20,10,45,799.5,157.0,1.55,20.5,824.5,721.18,544.42
2016,8,20,11,0,806.0,159.0,1.6,21.0,847.0,767.1,575.95
2016,8,20,11,15,810.5,160.0,1.6,21.0,862.5,808.66,603.65
2016,8,20,11,30,815.0,161.0,1.6,21.0,878.0,848.0,629.2
2016,8,20,11,45,817.0,161.5,1.65,21.0,886.0,882.26,651.79
2016,8,20,12,0,819.0,162.0,1.7,21.0,894.0,913.76,672.55
2016,8,20,12,15,819.5,162.0,1.7,21.0,894.5,940.43,689.55
2016,8,20,12,30,820.0,162.0,1.7,21.0,895.0,963.95,704.55
2016,8,20,12,45,800.0,172.0,1.75,21.0,882.5,974.37,711.84
2016,8,20,13,0,780.0,182.0,1.8,21.0,870.0,980.78,716.81
2016,8,20,13,15,776.0,181.0,1.8,20.5,855.5,988.31,723.41
2016,8,20,13,30,772.0,180.0,1.8,20.0,841.0,992.34,727.87
2016,8,20,13,45,766.5,177.5,1.8,20.0,819.0,989.81,726.89
2016,8,20,14,0,761.0,175.0,1.8,20.0,797.0,991.64,728.95
2016,8,20,14,15,751.5,172.5,1.8,19.5,768.5,978.24,722.58
2016,8,20,14,30,742.0,170.0,1.8,19.0,740.0,961.54,714.29
2016,8,20,14,45,731.0,166.0,1.8,19.0,705.5,938.5,700.54
2016,8,20,15,0,720.0,162.0,1.8,19.0,671.0,912.51,684.88
2016,8,20,15,15,703.5,157.5,1.8,19.0,630.5,877.95,663.42
2016,8,20,15,30,687.0,153.0,1.8,19.0,590.0,841.07,640.3
2016,8,20,15,45,667.5,147.0,1.85,19.0,546.0,797.76,612.94
2016,8,20,16,0,648.0,141.0,1.9,19.0,502.0,752.86,584.02
