Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,15,620.5,134.0,1.95,18.5,454.5,698.9,549.03
2016,8,20,16,30,593.0,127.0,2.0,18.0,407.0,644.57,512.5
2016,8,20,16,45,559.5,118.5,2.05,18.0,358.0,584.08,468.68
2016,8,20,17,0,526.0,110.0,2.1,18.0,309.0,519.22,420.25
2016,8,20,17,15,478.5,99.5,2.1,17.5,260.0,450.78,367.65
2016,8,20,17,30,431.0,89.0,2.1,17.0,211.0,385.78,315.75
2016,8,20,17,45,369.5,75.5,2.15,16.5,164.5,313.33,255.88
2016,8,20,18,0,308.0,62.0,2.2,16.0,118.0,246.9,198.91
2016,8,20,18,15,224.0,45.0,2.15,15.5,79.0,172.66,134.22
2016,8,20,18,30,140.0,28.0,2.1,15.0,40.0,105.9,68.48
2016,8,20,18,45,70.0,14.0,2.1,15.0,20.0,35.53,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,1.5,1.8,12.5,1.5,1.36,0.0
2016,8,21,6,0,0.0,3.0,1.9,13.0,3.0,2.63,0.0
2016,8,21,6,15,0.0,6.5,1.9,13.0,6.5,5.7,0.0
2016,8,21,6,30,0.0,10.0,1.9,13.0,10.0,8.78,2.17
2016,8,21,6,45,0.0,14.0,1.95,13.5,14.0,12.3,5.4
2016,8,21,7,0,0.0,18.0,2.0,14.0,18.0,15.82,8.6
2016,8,21,7,15,0.0,22.5,2.0,14.5,22.5,19.8,12.15
2016,8,21,7,30,0.0,27.0,2.0,15.0,27.0,23.78,15.64
2016,8,21,7,45,120.0,108.0,2.0,15.5,164.0,86.12,70.53
2016,8,21,8,0,240.0,189.0,2.0,16.0,301.0,155.28,115.21
2016,8,21,8,15,360.5,185.5,1.95,16.5,374.0,190.52,135.83
2016,8,21,8,30,481.0,182.0,1.9,17.0,447.0,235.71,167.49
2016,8,21,8,45,586.0,166.5,1.9,17.5,517.0,287.18,207.57
2016,8,21,9,0,691.0,151.0,1.9,18.0,587.0,348.81,257.24
2016,8,21,9,15,506.5,228.0,1.85,18.0,559.0,385.0,292.26
2016,8,21,9,30,322.0,305.0,1.8,18.0,531.0,400.36,307.67
2016,8,21,9,45,515.5,246.5,1.8,18.5,630.0,473.97,364.0
2016,8,21,10,0,709.0,188.0,1.8,19.0,729.0,566.7,434.22
2016,8,21,10,15,719.5,191.0,1.8,19.0,758.0,617.76,472.73
2016,8,21,10,30,730.0,194.0,1.8,19.0,787.0,668.26,510.09
2016,8,21,10,45,739.0,195.0,1.85,19.5,810.0,715.06,543.31
2016,8,21,11,0,748.0,196.0,1.9,20.0,833.0,760.6,574.88
2016,8,21,11,15,752.5,197.5,1.9,20.0,848.5,801.55,603.3
2016,8,21,11,30,757.0,199.0,1.9,20.0,864.0,840.44,629.74
2016,8,21,11,45,602.5,282.5,1.95,20.0,814.5,816.27,609.96
2016,8,21,12,0,448.0,366.0,2.0,20.0,765.0,780.21,581.97
2016,8,21,12,15,605.5,283.0,2.0,20.0,822.5,866.7,645.63
2016,8,21,12,30,763.0,200.0,2.0,20.0,880.0,955.0,705.98
2016,8,21,12,45,632.5,273.5,2.0,20.0,834.0,921.05,681.29
2016,8,21,13,0,502.0,347.0,2.0,20.0,788.0,878.1,649.5
2016,8,21,13,15,635.5,265.5,2.0,19.5,813.5,942.85,699.01
2016,8,21,13,30,769.0,184.0,2.0,19.0,839.0,993.78,734.78
2016,8,21,13,45,763.0,181.0,2.05,19.0,817.0,998.3,738.49
2016,8,21,14,0,757.0,178.0,2.1,19.0,795.0,991.28,735.3
2016,8,21,14,15,747.5,175.5,2.1,19.0,766.0,977.85,727.54
2016,8,21,14,30,738.0,173.0,2.1,19.0,737.0,961.13,717.77
2016,8,21,14,45,727.0,168.5,2.15,19.0,702.5,937.52,704.03
2016,8,21,15,0,716.0,164.0,2.2,19.0,668.0,910.96,688.31
2016,8,21,15,15,699.0,159.5,2.25,18.5,627.5,875.93,667.99
2016,8,21,15,30,682.0,155.0,2.3,18.0,587.0,838.62,645.82
2016,8,21,15,45,641.5,149.5,2.35,18.0,532.0,777.06,604.88
2016,8,21,16,0,601.0,144.0,2.4,18.0,477.0,715.26,563.03
2016,8,21,16,15,520.0,149.5,2.45,17.5,418.5,625.49,499.36
2016,8,21,16,30,439.0,155.0,2.5,17.0,360.0,548.06,442.2
2016,8,21,16,45,233.5,146.5,2.6,17.0,254.5,351.04,286.94
2016,8,21,17,0,28.0,138.0,2.7,17.0,149.0,162.93,131.09
2016,8,21,17,15,20.0,117.5,2.7,16.5,125.0,126.58,101.55
2016,8,21,17,30,12.0,97.0,2.7,16.0,101.0,101.02,80.18
2016,8,21,17,45,6.0,76.5,2.75,15.5,78.5,77.18,59.89
2016,8,21,18,0,0.0,56.0,2.8,15.0,56.0,53.65,39.59
2016,8,21,18,15,0.0,37.0,2.65,14.5,37.0,34.74,23.04
2016,8,21,18,30,0.0,18.0,2.5,14.0,18.0,15.86,5.21
2016,8,21,18,45,0.0,9.0,2.45,14.0,9.0,8.19,0.0
2016,8,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,45,69.5,12.5,2.0,12.5,17.5,11.37,0.0
2016,8,22,6,0,139.0,25.0,2.0,13.0,35.0,19.6,7.61
2016,8,22,6,15,230.5,41.0,1.95,13.0,74.0,31.73,21.8
2016,8,22,6,30,322.0,57.0,1.9,13.0,113.0,43.49,32.94
2016,8,22,6,45,391.5,69.0,1.9,13.5,159.5,51.78,40.67
2016,8,22,7,0,461.0,81.0,1.9,14.0,206.0,59.79,47.9
2016,8,22,7,15,509.5,90.0,1.85,14.5,255.5,66.18,53.48
2016,8,22,7,30,558.0,99.0,1.8,15.0,305.0,70.67,57.23
2016,8,22,7,45,595.5,105.5,1.75,15.5,355.0,76.38,61.94
2016,8,22,8,0,633.0,112.0,1.7,16.0,405.0,125.62,76.54
2016,8,22,8,15,660.5,118.0,1.7,16.5,453.0,177.92,112.51
2016,8,22,8,30,688.0,124.0,1.7,17.0,501.0,233.56,157.49
2016,8,22,8,45,709.5,128.0,1.7,18.0,546.0,289.1,204.69
2016,8,22,9,0,731.0,132.0,1.7,19.0,591.0,346.72,253.58
2016,8,22,9,15,747.0,136.0,1.7,19.0,632.0,404.01,302.42
2016,8,22,9,30,763.0,140.0,1.7,19.0,673.0,464.91,352.65
2016,8,22,9,45,763.0,149.0,1.75,19.5,705.5,519.33,396.08
2016,8,22,10,0,763.0,158.0,1.8,20.0,738.0,572.41,437.0
2016,8,22,10,15,772.5,160.5,1.85,20.0,767.0,624.05,476.55
2016,8,22,10,30,782.0,163.0,1.9,20.0,796.0,674.86,514.49
2016,8,22,10,45,785.5,166.5,1.95,20.5,818.0,721.24,547.36
2016,8,22,11,0,789.0,170.0,2.0,21.0,840.0,765.8,578.15
2016,8,22,11,15,793.0,171.0,2.0,21.0,855.0,806.41,605.97
2016,8,22,11,30,797.0,172.0,2.0,21.0,870.0,844.8,631.24
2016,8,22,11,45,797.0,174.0,2.0,21.0,877.0,878.25,653.04
2016,8,22,12,0,797.0,176.0,2.0,21.0,884.0,908.89,672.9
2016,8,22,12,15,797.0,176.0,2.0,21.0,884.0,934.62,689.5
2016,8,22,12,30,797.0,176.0,2.0,21.0,884.0,957.22,704.1
2016,8,22,12,45,777.0,186.0,2.0,21.0,871.5,967.05,710.45
2016,8,22,13,0,757.0,196.0,2.0,21.0,859.0,981.13,719.82
2016,8,22,13,15,752.5,194.5,2.0,20.5,844.0,987.72,725.77
2016,8,22,13,30,748.0,193.0,2.0,20.0,829.0,990.82,729.68
2016,8,22,13,45,745.0,188.5,2.0,20.0,807.5,988.68,728.97
2016,8,22,14,0,742.0,184.0,2.0,20.0,786.0,983.06,726.18
2016,8,22,14,15,732.0,181.0,2.0,19.5,757.0,968.6,719.13
2016,8,22,14,30,722.0,178.0,2.0,19.0,728.0,950.9,710.09
2016,8,22,14,45,714.5,172.0,2.0,19.0,694.5,929.22,697.11
2016,8,22,15,0,707.0,166.0,2.0,19.0,661.0,904.51,682.15
2016,8,22,15,15,690.0,161.5,2.0,18.5,621.0,869.59,661.5
2016,8,22,15,30,673.0,157.0,2.0,18.0,581.0,832.42,639.11
2016,8,22,15,45,657.0,149.0,2.05,18.0,537.5,790.25,612.15
2016,8,22,16,0,641.0,141.0,2.1,18.0,494.0,746.32,583.51
2016,8,22,16,15,613.0,134.5,2.05,17.5,446.5,692.61,547.58
2016,8,22,16,30,585.0,128.0,2.0,17.0,399.0,638.56,510.17
2016,8,22,16,45,555.0,118.0,1.95,16.5,350.5,579.29,467.43
2016,8,22,17,0,525.0,108.0,1.9,16.0,302.0,515.54,419.97
2016,8,22,17,15,476.5,97.5,1.85,15.5,253.0,446.52,366.34
2016,8,22,17,30,428.0,87.0,1.8,15.0,204.0,381.09,313.55
2016,8,22,17,45,367.5,73.0,1.8,15.0,158.5,308.86,252.84
2016,8,22,18,0,307.0,59.0,1.8,15.0,113.0,242.58,195.22
2016,8,22,18,15,218.0,42.0,1.7,14.5,74.0,166.47,128.52
2016,8,22,18,30,129.0,25.0,1.6,14.0,35.0,95.33,53.34
2016,8,22,18,45,64.5,12.5,1.55,13.5,17.5,32.18,0.0
2016,8,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,45,78.5,12.5,1.1,11.5,18.0,11.37,0.0
2016,8,23,6,0,157.0,25.0,1.1,12.0,36.0,19.65,6.95
2016,8,23,6,15,256.5,39.5,1.05,12.5,75.5,30.66,20.88
2016,8,23,6,30,356.0,54.0,1.0,13.0,115.0,41.34,31.04
2016,8,23,6,45,427.0,65.0,1.0,13.5,162.5,50.49,39.53
2016,8,23,7,0,498.0,76.0,1.0,14.0,210.0,57.49,45.87
2016,8,23,7,15,547.5,84.0,0.95,14.5,260.5,61.58,49.42
2016,8,23,7,30,597.0,92.0,0.9,15.0,311.0,65.51,52.69
2016,8,23,7,45,634.5,97.5,0.9,15.5,361.5,70.87,57.12
2016,8,23,8,0,672.0,103.0,0.9,16.0,412.0,121.85,71.92
2016,8,23,8,15,698.5,108.0,0.9,16.5,460.5,175.69,108.75
2016,8,23,8,30,725.0,113.0,0.9,17.0,509.0,232.67,154.68
2016,8,23,8,45,747.5,116.0,0.9,17.5,555.0,289.9,203.4
2016,8,23,9,0,770.0,119.0,0.9,18.0,601.0,352.95,256.69
2016,8,23,9,15,785.0,122.5,0.95,18.0,642.0,411.03,306.03
2016,8,23,9,30,800.0,126.0,1.0,18.0,683.0,469.8,354.61
2016,8,23,9,45,805.5,131.5,1.05,18.5,717.0,525.96,399.08
2016,8,23,10,0,811.0,137.0,1.1,19.0,751.0,581.27,441.32
2016,8,23,10,15,819.5,139.0,1.15,19.0,781.0,634.17,481.4
2016,8,23,10,30,828.0,141.0,1.2,19.0,811.0,686.0,519.64
2016,8,23,10,45,836.0,142.0,1.25,19.5,834.0,735.22,554.12
2016,8,23,11,0,844.0,143.0,1.3,20.0,857.0,782.81,586.33
2016,8,23,11,15,848.0,143.5,1.3,20.0,872.5,824.86,613.59
2016,8,23,11,30,852.0,144.0,1.3,20.0,888.0,864.49,639.02
2016,8,23,11,45,855.5,144.0,1.35,20.0,896.0,892.51,657.35
2016,8,23,12,0,859.0,144.0,1.4,20.0,904.0,924.87,678.66
2016,8,23,12,15,859.0,144.0,1.4,20.0,904.0,951.06,695.15
2016,8,23,12,30,859.0,144.0,1.4,20.0,904.0,973.99,709.63
2016,8,23,12,45,848.0,148.5,1.4,20.0,893.5,998.65,725.27
2016,8,23,13,0,837.0,153.0,1.4,20.0,883.0,1009.01,731.86
2016,8,23,13,15,833.0,152.0,1.4,19.5,867.5,1016.78,738.5
2016,8,23,13,30,829.0,151.0,1.4,19.0,852.0,1020.84,742.97
2016,8,23,13,45,821.5,149.5,1.45,19.0,829.0,1017.12,742.12
2016,8,23,14,0,814.0,148.0,1.5,19.0,806.0,1009.72,739.12
2016,8,23,14,15,805.0,146.0,1.5,19.0,776.5,996.68,731.85
2016,8,23,14,30,796.0,144.0,1.5,19.0,747.0,980.15,722.5
2016,8,23,14,45,781.0,142.0,1.55,19.0,710.5,954.36,707.94
2016,8,23,15,0,766.0,140.0,1.6,19.0,674.0,925.57,691.4
2016,8,23,15,15,750.0,136.5,1.65,18.5,633.0,897.63,676.59
2016,8,23,15,30,734.0,133.0,1.7,18.0,592.0,861.09,655.68
2016,8,23,15,45,710.0,129.5,1.75,18.0,546.0,815.18,626.75
2016,8,23,16,0,686.0,126.0,1.8,18.0,500.0,767.84,596.35
2016,8,23,16,15,658.5,120.0,1.85,17.5,452.0,713.62,561.39
2016,8,23,16,30,631.0,114.0,1.9,17.0,404.0,658.95,525.09
2016,8,23,16,45,592.0,107.5,2.0,17.0,353.5,595.03,479.32
2016,8,23,17,0,553.0,101.0,2.1,17.0,303.0,532.38,432.4
2016,8,23,17,15,503.5,91.5,2.1,16.5,253.5,461.33,377.5
2016,8,23,17,30,454.0,82.0,2.1,16.0,204.0,390.35,320.53
2016,8,23,17,45,386.0,69.0,2.15,15.5,157.0,313.86,256.8
2016,8,23,18,0,318.0,56.0,2.2,15.0,110.0,244.16,196.5
2016,8,23,18,15,225.5,40.0,2.15,14.5,71.5,167.29,128.62
2016,8,23,18,30,133.0,24.0,2.1,14.0,33.0,94.45,46.35
2016,8,23,18,45,66.5,12.0,2.1,14.0,16.5,32.27,0.0
2016,8,23,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,122.0,11.5,1.9,11.5,19.5,10.46,0.0
2016,8,24,6,0,244.0,23.0,1.9,12.0,39.0,18.98,5.6
2016,8,24,6,15,359.5,34.0,1.9,12.5,82.0,27.42,17.99
2016,8,24,6,30,475.0,45.0,1.9,13.0,125.0,35.55,25.87
2016,8,24,6,45,547.5,52.5,1.9,14.0,175.5,40.28,30.34
2016,8,24,7,0,620.0,60.0,1.9,15.0,226.0,44.89,34.49
2016,8,24,7,15,428.0,99.5,1.9,15.5,225.5,71.73,58.19
2016,8,24,7,30,236.0,139.0,1.9,16.0,225.0,100.8,83.38
2016,8,24,7,45,508.0,109.5,1.9,16.5,331.0,78.96,63.93
2016,8,24,8,0,780.0,80.0,1.9,17.0,437.0,117.68,64.39
2016,8,24,8,15,803.5,83.5,1.85,17.5,487.0,176.07,104.46
2016,8,24,8,30,827.0,87.0,1.8,18.0,537.0,237.12,154.38
2016,8,24,8,45,846.5,89.0,1.8,18.5,584.0,298.26,207.4
2016,8,24,9,0,866.0,91.0,1.8,19.0,631.0,364.97,264.91
2016,8,24,9,15,879.0,93.5,1.8,19.5,673.0,426.17,317.15
2016,8,24,9,30,892.0,96.0,1.8,20.0,715.0,487.55,367.83
2016,8,24,9,45,897.5,100.0,1.8,20.5,750.5,546.38,414.77
2016,8,24,10,0,903.0,104.0,1.8,21.0,786.0,604.05,459.03
2016,8,24,10,15,910.0,105.5,1.8,21.0,815.5,659.03,500.73
2016,8,24,10,30,917.0,107.0,1.8,21.0,845.0,712.5,540.1
2016,8,24,10,45,920.5,108.5,1.85,21.0,867.5,761.73,575.82
2016,8,24,11,0,924.0,110.0,1.9,21.0,890.0,808.67,607.35
2016,8,24,11,15,927.5,111.0,1.9,21.0,905.5,852.64,636.13
2016,8,24,11,30,931.0,112.0,1.9,21.0,921.0,893.93,662.86
2016,8,24,11,45,931.5,112.5,1.95,21.5,928.5,929.25,684.71
2016,8,24,12,0,932.0,113.0,2.0,22.0,936.0,961.34,704.35
2016,8,24,12,15,932.0,113.0,2.0,21.5,936.0,989.08,723.31
2016,8,24,12,30,932.0,113.0,2.0,21.0,936.0,1013.29,740.09
2016,8,24,12,45,923.0,117.0,2.05,21.0,926.0,1029.22,750.88
2016,8,24,13,0,914.0,121.0,2.1,21.0,916.0,1041.21,759.37
2016,8,24,13,15,910.5,120.0,2.15,21.0,900.0,1049.59,765.71
2016,8,24,13,30,907.0,119.0,2.2,21.0,884.0,1054.08,769.74
2016,8,24,13,45,902.5,117.0,2.25,21.0,861.0,1052.61,770.13
2016,8,24,14,0,898.0,115.0,2.3,21.0,838.0,1047.25,768.22
2016,8,24,14,15,890.0,113.5,2.35,20.5,807.5,1035.09,763.52
2016,8,24,14,30,882.0,112.0,2.4,20.0,777.0,1019.24,756.54
2016,8,24,14,45,874.0,108.5,2.45,20.0,741.0,997.58,744.34
2016,8,24,15,0,866.0,105.0,2.5,20.0,705.0,972.46,729.88
2016,8,24,15,15,852.0,102.5,2.55,20.0,663.0,949.24,716.68
2016,8,24,15,30,838.0,100.0,2.6,20.0,621.0,913.11,694.59
2016,8,24,15,45,824.5,95.0,2.65,20.0,575.5,871.8,668.78
2016,8,24,16,0,811.0,90.0,2.7,20.0,530.0,828.11,640.92
2016,8,24,16,15,786.5,86.5,2.7,19.5,480.0,774.98,606.67
2016,8,24,16,30,762.0,83.0,2.7,19.0,430.0,720.84,570.86
2016,8,24,16,45,735.5,77.0,2.75,19.0,378.5,661.59,529.44
2016,8,24,17,0,709.0,71.0,2.8,19.0,327.0,602.25,486.69
2016,8,24,17,15,661.5,65.5,2.8,18.5,274.5,533.87,434.3
2016,8,24,17,30,614.0,60.0,2.8,18.0,222.0,464.83,379.0
2016,8,24,17,45,549.0,51.5,2.8,17.5,172.5,385.9,313.29
2016,8,24,18,0,484.0,43.0,2.8,17.0,123.0,312.88,249.7
2016,8,24,18,15,365.5,32.5,2.8,16.0,80.5,220.91,168.45
2016,8,24,18,30,247.0,22.0,2.8,15.0,38.0,134.73,54.62
2016,8,24,18,45,123.5,11.0,2.8,14.5,19.0,49.47,0.0
2016,8,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,5,45,135.5,10.5,1.75,12.5,19.5,9.55,0.0
2016,8,25,6,0,271.0,21.0,1.7,13.0,39.0,17.23,3.51
2016,8,25,6,15,388.5,31.0,1.65,13.5,81.5,24.86,15.65
2016,8,25,6,30,506.0,41.0,1.6,14.0,124.0,32.25,22.83
2016,8,25,6,45,315.0,71.5,1.6,14.5,129.5,53.54,42.02
2016,8,25,7,0,124.0,102.0,1.6,15.0,135.0,78.94,64.6
2016,8,25,7,15,136.0,123.5,1.55,15.5,166.5,94.04,77.74
2016,8,25,7,30,148.0,145.0,1.5,16.0,198.0,108.71,90.2
2016,8,25,7,45,474.0,108.5,1.45,17.0,317.0,77.95,62.91
2016,8,25,8,0,800.0,72.0,1.4,18.0,436.0,112.99,59.51
2016,8,25,8,15,823.5,75.5,1.4,18.0,486.5,172.64,100.51
2016,8,25,8,30,847.0,79.0,1.4,18.0,537.0,240.22,155.83
2016,8,25,8,45,864.5,81.5,1.4,18.5,584.0,301.87,209.21
2016,8,25,9,0,882.0,84.0,1.4,19.0,631.0,364.75,263.69
2016,8,25,9,15,895.5,86.0,1.4,19.5,673.5,426.61,316.26
2016,8,25,9,30,909.0,88.0,1.4,20.0,716.0,488.68,367.2
2016,8,25,9,45,918.5,89.5,1.45,20.5,753.0,548.22,414.63
2016,8,25,10,0,928.0,91.0,1.5,21.0,790.0,606.96,459.74
2016,8,25,10,15,935.5,92.5,1.5,21.0,820.5,663.42,502.21
2016,8,25,10,30,943.0,94.0,1.5,21.0,851.0,718.35,542.28
2016,8,25,10,45,948.5,95.0,1.55,21.5,875.0,769.61,577.54
2016,8,25,11,0,954.0,96.0,1.6,22.0,899.0,818.68,608.95
2016,8,25,11,15,958.0,96.5,1.6,22.0,915.0,863.63,637.88
2016,8,25,11,30,962.0,97.0,1.6,22.0,931.0,905.82,664.73
2016,8,25,11,45,964.5,97.0,1.65,22.0,939.5,943.25,688.93
2016,8,25,12,0,967.0,97.0,1.7,22.0,948.0,977.43,711.0
2016,8,25,12,15,967.0,97.0,1.75,22.0,947.5,1005.88,729.42
2016,8,25,12,30,967.0,97.0,1.8,22.0,947.0,1030.66,745.61
2016,8,25,12,45,955.0,103.0,1.9,22.0,936.0,1046.27,756.81
2016,8,25,13,0,943.0,109.0,2.0,22.0,925.0,1057.75,765.6
2016,8,25,13,15,939.0,108.0,2.05,22.0,908.5,1065.73,771.68
2016,8,25,13,30,935.0,107.0,2.1,22.0,892.0,1069.7,775.41
2016,8,25,13,45,928.5,106.0,2.15,22.0,868.0,1067.14,775.17
2016,8,25,14,0,922.0,105.0,2.2,22.0,844.0,1060.61,772.61
2016,8,25,14,15,914.0,103.5,2.2,21.5,813.0,1048.12,767.24
2016,8,25,14,30,906.0,102.0,2.2,21.0,782.0,1031.86,759.59
2016,8,25,14,45,894.0,100.5,2.25,21.0,744.5,1008.0,746.21
2016,8,25,15,0,882.0,99.0,2.3,21.0,707.0,980.8,730.65
2016,8,25,15,15,868.0,96.5,2.25,20.5,664.5,947.37,711.23
2016,8,25,15,30,854.0,94.0,2.2,20.0,622.0,920.26,695.97
2016,8,25,15,45,834.5,91.5,2.2,19.5,574.5,876.06,669.31
2016,8,25,16,0,815.0,89.0,2.2,19.0,527.0,829.81,640.88
2016,8,25,16,15,790.0,85.0,2.15,18.5,476.5,775.47,605.69
2016,8,25,16,30,765.0,81.0,2.1,18.0,426.0,720.15,569.0
2016,8,25,16,45,730.5,76.5,2.05,17.5,373.5,656.53,525.14
2016,8,25,17,0,696.0,72.0,2.0,17.0,321.0,597.26,483.08
2016,8,25,17,15,647.0,66.0,1.95,16.5,268.5,524.36,427.1
2016,8,25,17,30,598.0,60.0,1.9,16.0,216.0,454.52,371.13
2016,8,25,17,45,523.0,52.0,1.85,15.5,166.0,371.61,302.17
2016,8,25,18,0,448.0,44.0,1.8,15.0,116.0,295.64,236.23
2016,8,25,18,15,329.0,32.5,1.7,14.5,74.5,204.57,154.97
2016,8,25,18,30,210.0,21.0,1.6,14.0,33.0,118.07,31.22
2016,8,25,18,45,105.0,10.5,1.5,13.5,16.5,42.95,0.0
2016,8,25,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,113.5,10.5,0.85,12.5,17.5,9.55,0.0
2016,8,26,6,0,227.0,21.0,0.9,13.0,35.0,17.28,2.28
2016,8,26,6,15,344.0,32.0,0.9,13.5,76.5,25.78,16.37
2016,8,26,6,30,461.0,43.0,0.9,14.0,118.0,33.96,24.34
2016,8,26,6,45,534.0,51.0,0.95,14.5,168.0,39.17,29.29
2016,8,26,7,0,607.0,59.0,1.0,15.0,218.0,44.22,33.91
2016,8,26,7,15,303.5,71.0,1.0,15.0,150.5,50.86,39.84
2016,8,26,7,30,0.0,83.0,1.0,15.0,83.0,72.26,58.68
2016,8,26,7,45,0.0,108.5,1.05,15.5,108.5,92.84,76.34
2016,8,26,8,0,0.0,134.0,1.1,16.0,134.0,113.91,89.88
2016,8,26,8,15,6.5,160.0,1.15,16.0,163.5,136.59,107.83
2016,8,26,8,30,13.0,186.0,1.2,16.0,193.0,160.46,126.54
2016,8,26,8,45,39.5,226.0,1.25,16.5,250.5,197.57,154.79
2016,8,26,9,0,66.0,266.0,1.3,17.0,308.0,242.84,189.39
2016,8,26,9,15,106.0,294.5,1.35,17.0,366.0,288.64,224.43
2016,8,26,9,30,146.0,323.0,1.4,17.0,424.0,338.92,262.96
2016,8,26,9,45,116.0,335.0,1.45,17.5,418.0,347.32,269.06
2016,8,26,10,0,86.0,347.0,1.5,18.0,412.0,350.93,271.23
2016,8,26,10,15,105.0,367.5,1.5,18.0,449.5,388.75,299.77
2016,8,26,10,30,124.0,388.0,1.5,18.0,487.0,432.27,332.05
2016,8,26,10,45,235.5,384.0,1.55,18.5,579.5,519.37,397.13
2016,8,26,11,0,347.0,380.0,1.6,19.0,672.0,621.7,471.27
2016,8,26,11,15,390.5,367.5,1.6,19.0,701.0,665.42,502.36
2016,8,26,11,30,434.0,355.0,1.6,19.0,730.0,718.58,539.99
2016,8,26,11,45,442.5,350.5,1.65,19.0,736.0,743.74,557.69
2016,8,26,12,0,451.0,346.0,1.7,19.0,742.0,767.52,574.62
2016,8,26,12,15,484.5,344.0,1.7,19.0,769.0,815.41,607.76
2016,8,26,12,30,518.0,342.0,1.7,19.0,796.0,862.81,639.95
2016,8,26,12,45,516.0,338.0,1.75,19.0,787.0,872.65,646.94
2016,8,26,13,0,514.0,334.0,1.8,19.0,778.0,879.86,652.64
2016,8,26,13,15,527.0,321.0,1.75,19.0,768.5,890.25,659.98
2016,8,26,13,30,540.0,308.0,1.7,19.0,759.0,897.98,665.57
2016,8,26,13,45,725.0,208.0,1.65,19.0,796.5,990.81,730.2
2016,8,26,14,0,910.0,108.0,1.6,19.0,834.0,1051.82,768.41
2016,8,26,14,15,902.0,106.5,1.55,18.5,803.5,1039.35,761.38
2016,8,26,14,30,894.0,105.0,1.5,18.0,773.0,1023.15,753.01
2016,8,26,14,45,883.0,103.0,1.45,18.0,736.0,999.82,738.75
2016,8,26,15,0,872.0,101.0,1.4,18.0,699.0,973.14,722.45
2016,8,26,15,15,858.0,98.5,1.3,17.5,656.5,949.48,708.72
2016,8,26,15,30,844.0,96.0,1.2,17.0,614.0,913.03,686.44
2016,8,26,15,45,825.5,92.5,1.2,17.0,567.0,868.71,659.11
2016,8,26,16,0,807.0,89.0,1.2,17.0,520.0,822.33,630.02
2016,8,26,16,15,782.0,85.5,1.15,16.5,470.0,768.81,595.89
2016,8,26,16,30,757.0,82.0,1.1,16.0,420.0,714.32,560.32
2016,8,26,16,45,722.5,77.0,1.1,16.0,367.5,650.39,516.37
2016,8,26,17,0,688.0,72.0,1.1,16.0,315.0,590.97,474.22
2016,8,26,17,15,638.5,66.0,1.1,15.5,263.0,518.13,419.33
2016,8,26,17,30,589.0,60.0,1.1,15.0,211.0,448.42,364.28
2016,8,26,17,45,513.5,51.5,1.1,14.5,161.0,365.16,295.76
2016,8,26,18,0,438.0,43.0,1.1,14.0,111.0,288.99,230.1
2016,8,26,18,15,318.5,31.0,1.05,13.5,70.5,198.02,148.48
2016,8,26,18,30,199.0,19.0,1.0,13.0,30.0,110.41,6.92
2016,8,26,18,45,99.5,9.5,1.0,12.5,15.0,40.14,0.0
2016,8,26,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,45,99.5,10.0,1.0,11.5,16.0,9.1,0.0
2016,8,27,6,0,199.0,20.0,1.0,12.0,32.0,16.41,0.43
2016,8,27,6,15,314.5,32.5,1.0,12.5,73.0,26.29,16.78
2016,8,27,6,30,430.0,45.0,1.0,13.0,114.0,35.77,26.0
2016,8,27,6,45,215.0,43.0,1.05,13.5,77.5,31.99,23.0
2016,8,27,7,0,0.0,41.0,1.1,14.0,41.0,36.15,26.84
2016,8,27,7,15,0.0,51.0,1.05,14.5,51.0,45.01,34.72
2016,8,27,7,30,0.0,61.0,1.0,15.0,61.0,53.89,42.47
2016,8,27,7,45,0.0,79.5,1.0,15.5,79.5,70.02,56.44
2016,8,27,8,0,0.0,98.0,1.0,16.0,98.0,85.59,66.49
2016,8,27,8,15,0.0,111.0,1.0,16.0,111.0,96.82,75.52
2016,8,27,8,30,0.0,124.0,1.0,16.0,124.0,108.14,84.54
2016,8,27,8,45,3.0,155.5,1.05,16.5,158.0,135.64,106.35
2016,8,27,9,0,6.0,187.0,1.1,17.0,192.0,163.78,128.31
2016,8,27,9,15,5.5,187.5,1.15,17.0,192.0,165.43,129.28
2016,8,27,9,30,5.0,188.0,1.2,17.0,192.0,166.8,130.14
2016,8,27,9,45,8.5,211.0,1.25,17.5,217.5,189.34,147.48
2016,8,27,10,0,12.0,234.0,1.3,18.0,243.0,212.51,165.08
2016,8,27,10,15,27.0,285.5,1.3,18.0,307.0,269.99,209.38
2016,8,27,10,30,42.0,337.0,1.3,18.0,371.0,329.54,254.36
2016,8,27,10,45,87.0,374.0,1.35,18.5,446.5,400.2,307.1
2016,8,27,11,0,132.0,411.0,1.4,19.0,522.0,482.06,366.78
2016,8,27,11,15,272.5,386.5,1.4,19.0,620.0,589.71,446.62
2016,8,27,11,30,413.0,362.0,1.4,19.0,718.0,708.14,531.47
2016,8,27,11,45,465.5,351.0,1.45,19.0,755.5,764.95,570.9
2016,8,27,12,0,518.0,340.0,1.5,19.0,793.0,822.96,611.3
2016,8,27,12,15,729.0,222.5,1.5,19.0,859.5,927.22,685.37
2016,8,27,12,30,940.0,105.0,1.5,19.0,926.0,1013.98,740.29
2016,8,27,12,45,935.5,106.0,1.55,19.0,917.0,1031.11,751.09
2016,8,27,13,0,931.0,107.0,1.6,19.0,908.0,1044.34,760.44
2016,8,27,13,15,927.5,106.5,1.6,19.0,892.0,1053.05,766.29
2016,8,27,13,30,924.0,106.0,1.6,19.0,876.0,1057.82,769.84
2016,8,27,13,45,919.5,104.5,1.6,19.0,852.5,1056.53,769.75
2016,8,27,14,0,915.0,103.0,1.6,19.0,829.0,1051.3,767.38
2016,8,27,14,15,907.0,101.5,1.6,18.5,798.5,1038.66,761.92
2016,8,27,14,30,899.0,100.0,1.6,18.0,768.0,1022.27,754.23
2016,8,27,14,45,889.5,97.5,1.6,18.0,731.5,999.63,741.16
2016,8,27,15,0,880.0,95.0,1.6,18.0,695.0,973.55,725.94
2016,8,27,15,15,866.5,92.5,1.6,17.5,653.0,940.44,707.38
2016,8,27,15,30,853.0,90.0,1.6,17.0,611.0,904.48,686.77
2016,8,27,15,45,836.5,86.5,1.6,17.0,564.5,870.64,666.09
2016,8,27,16,0,820.0,83.0,1.6,17.0,518.0,825.56,637.35
2016,8,27,16,15,795.5,79.5,1.6,16.5,467.5,771.96,603.32
2016,8,27,16,30,771.0,76.0,1.6,16.0,417.0,717.35,567.69
2016,8,27,16,45,739.0,71.5,1.6,16.0,365.0,655.32,524.44
2016,8,27,17,0,707.0,67.0,1.6,16.0,313.0,593.68,480.13
2016,8,27,17,15,658.5,61.0,1.6,15.5,261.0,523.99,426.93
2016,8,27,17,30,610.0,55.0,1.6,15.0,209.0,454.01,370.84
2016,8,27,17,45,536.5,47.5,1.65,14.5,159.5,372.16,302.65
2016,8,27,18,0,463.0,40.0,1.7,14.0,110.0,297.19,237.04
2016,8,27,18,15,339.5,28.5,1.7,13.5,69.0,203.99,151.45
2016,8,27,18,30,216.0,17.0,1.7,13.0,28.0,113.16,0.0
2016,8,27,18,45,108.0,8.5,1.7,12.5,14.0,41.76,0.0
2016,8,27,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,45,136.5,9.5,1.05,11.5,17.0,8.64,0.0
2016,8,28,6,0,273.0,19.0,1.0,12.0,34.0,15.65,0.0
2016,8,28,6,15,394.0,28.5,0.95,12.5,76.5,22.91,13.81
2016,8,28,6,30,515.0,38.0,0.9,13.0,119.0,29.95,20.85
2016,8,28,6,45,588.0,44.5,0.9,13.5,170.0,37.26,27.69
2016,8,28,7,0,661.0,51.0,0.9,14.0,221.0,41.76,31.85
2016,8,28,7,15,330.5,69.0,0.85,14.5,154.0,49.71,38.91
2016,8,28,7,30,0.0,87.0,0.8,15.0,87.0,75.3,61.37
2016,8,28,7,45,0.0,110.5,0.8,15.5,110.5,94.25,77.56
2016,8,28,8,0,0.0,134.0,0.8,16.0,134.0,113.81,89.77
2016,8,28,8,15,3.5,153.0,0.85,16.5,154.5,130.71,102.9
2016,8,28,8,30,7.0,172.0,0.9,17.0,175.0,148.25,116.38
2016,8,28,8,45,54.5,223.0,1.0,17.5,256.0,199.45,155.13
2016,8,28,9,0,102.0,274.0,1.1,18.0,337.0,260.96,201.8
2016,8,28,9,15,265.5,269.0,1.15,18.0,447.5,328.15,251.56
2016,8,28,9,30,429.0,264.0,1.2,18.0,558.0,418.38,319.92
2016,8,28,9,45,682.0,175.5,1.3,18.5,671.0,503.06,384.48
2016,8,28,10,0,935.0,87.0,1.4,19.0,784.0,608.79,464.73
2016,8,28,10,15,942.0,88.0,1.45,19.0,814.0,664.85,507.11
2016,8,28,10,30,949.0,89.0,1.5,19.0,844.0,719.29,547.55
2016,8,28,10,45,953.5,90.0,1.6,19.5,866.5,770.07,583.0
2016,8,28,11,0,958.0,91.0,1.7,20.0,889.0,818.53,614.81
2016,8,28,11,15,961.0,91.5,1.75,20.0,904.5,862.76,644.14
2016,8,28,11,30,964.0,92.0,1.8,20.0,920.0,904.1,671.37
2016,8,28,11,45,965.0,92.0,1.85,20.5,927.0,940.14,693.67
2016,8,28,12,0,966.0,92.0,1.9,21.0,934.0,972.81,713.67
2016,8,28,12,15,966.0,92.0,1.9,21.0,933.5,1001.03,731.51
2016,8,28,12,30,966.0,92.0,1.9,21.0,933.0,1025.56,747.02
2016,8,28,12,45,963.5,92.0,1.9,21.0,924.0,1043.85,758.63
2016,8,28,13,0,961.0,92.0,1.9,21.0,915.0,1058.18,767.88
2016,8,28,13,15,957.5,91.5,1.9,20.5,899.0,1066.95,775.25
2016,8,28,13,30,954.0,91.0,1.9,20.0,883.0,1071.66,780.27
2016,8,28,13,45,948.5,90.0,1.9,20.0,859.0,1069.71,779.78
2016,8,28,14,0,943.0,89.0,1.9,20.0,835.0,1063.72,776.95
2016,8,28,14,15,935.5,88.0,1.85,19.5,804.0,1051.74,771.22
2016,8,28,14,30,928.0,87.0,1.8,19.0,773.0,1035.9,763.19
2016,8,28,14,45,917.0,85.5,1.8,19.0,735.5,1012.31,749.53
2016,8,28,15,0,906.0,84.0,1.8,19.0,698.0,985.25,733.7
2016,8,28,15,15,892.5,82.0,1.8,19.0,655.5,951.96,713.74
2016,8,28,15,30,879.0,80.0,1.8,19.0,613.0,915.75,691.74
2016,8,28,15,45,860.0,78.0,1.8,19.0,565.5,871.96,664.38
2016,8,28,16,0,841.0,76.0,1.8,19.0,518.0,826.14,635.28
2016,8,28,16,15,817.0,73.0,1.8,18.5,467.5,780.79,607.14
2016,8,28,16,30,793.0,70.0,1.8,18.0,417.0,726.36,571.72
2016,8,28,16,45,757.5,66.5,1.8,18.0,364.0,662.06,526.99
2016,8,28,17,0,722.0,63.0,1.8,18.0,311.0,598.43,481.34
2016,8,28,17,15,673.0,57.5,1.85,17.5,258.5,524.76,425.69
2016,8,28,17,30,624.0,52.0,1.9,17.0,206.0,453.98,369.12
2016,8,28,17,45,543.5,45.0,1.95,16.5,156.0,372.12,300.72
2016,8,28,18,0,463.0,38.0,2.0,16.0,106.0,294.21,232.7
2016,8,28,18,15,332.0,27.5,2.0,15.0,66.0,199.29,144.65
2016,8,28,18,30,201.0,17.0,2.0,14.0,26.0,105.97,0.0
2016,8,28,18,45,100.5,8.5,2.05,13.5,13.0,7.73,0.0
2016,8,28,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,7.5,2.35,12.5,7.5,6.82,0.0
2016,8,29,6,0,0.0,15.0,2.4,13.0,15.0,13.22,0.0
2016,8,29,6,15,12.0,33.5,2.45,13.5,35.5,28.44,18.22
2016,8,29,6,30,24.0,52.0,2.5,14.0,56.0,43.26,32.32
2016,8,29,6,45,34.5,73.0,2.55,14.5,80.5,59.55,47.2
2016,8,29,7,0,45.0,94.0,2.6,15.0,105.0,75.53,61.55
2016,8,29,7,15,52.0,115.0,2.6,15.0,131.0,91.2,75.45
2016,8,29,7,30,59.0,136.0,2.6,15.0,157.0,106.56,88.81
2016,8,29,7,45,78.0,160.5,2.65,15.5,192.5,124.49,103.99
2016,8,29,8,0,97.0,185.0,2.7,16.0,228.0,152.07,118.0
2016,8,29,8,15,210.5,198.0,2.7,16.5,306.0,183.98,137.58
2016,8,29,8,30,324.0,211.0,2.7,17.0,384.0,230.95,170.74
2016,8,29,8,45,596.0,145.5,2.7,17.5,497.0,276.01,199.68
2016,8,29,9,0,868.0,80.0,2.7,18.0,610.0,358.24,262.59
2016,8,29,9,15,881.5,82.0,2.7,18.0,652.0,419.36,316.26
2016,8,29,9,30,895.0,84.0,2.7,18.0,694.0,480.7,368.71
2016,8,29,9,45,912.0,82.0,2.75,18.0,732.0,540.14,418.28
2016,8,29,10,0,929.0,80.0,2.8,18.0,770.0,599.5,466.32
2016,8,29,10,15,936.0,81.0,2.8,18.0,800.0,655.15,509.99
2016,8,29,10,30,943.0,82.0,2.8,18.0,830.0,709.19,551.21
2016,8,29,10,45,948.0,83.0,2.8,18.5,853.0,759.95,586.88
2016,8,29,11,0,953.0,84.0,2.8,19.0,876.0,808.44,618.94
2016,8,29,11,15,721.0,209.0,2.8,19.0,814.5,793.06,605.92
2016,8,29,11,30,489.0,334.0,2.8,19.0,753.0,747.31,568.38
2016,8,29,11,45,467.0,343.5,2.85,19.0,746.5,760.59,578.02
2016,8,29,12,0,445.0,353.0,2.9,19.0,740.0,770.76,584.94
2016,8,29,12,15,306.0,393.5,2.95,19.0,659.5,689.1,524.23
2016,8,29,12,30,167.0,434.0,3.0,19.0,579.0,596.81,454.87
2016,8,29,12,45,192.5,427.5,3.05,19.0,593.5,623.1,475.62
2016,8,29,13,0,218.0,421.0,3.1,19.0,608.0,649.18,495.52
2016,8,29,13,15,380.0,360.5,3.15,19.0,678.0,770.47,587.25
2016,8,29,13,30,542.0,300.0,3.2,19.0,748.0,892.83,676.75
2016,8,29,13,45,722.5,202.5,3.25,19.0,782.0,983.06,741.98
2016,8,29,14,0,903.0,105.0,3.3,19.0,816.0,1041.26,781.67
2016,8,29,14,15,618.5,214.0,3.3,19.0,692.5,890.98,679.92
2016,8,29,14,30,334.0,323.0,3.3,19.0,569.0,699.48,538.93
2016,8,29,14,45,210.5,313.5,3.35,19.0,466.0,547.2,427.06
2016,8,29,15,0,87.0,304.0,3.4,19.0,363.0,398.47,312.77
2016,8,29,15,15,157.0,285.5,3.4,19.0,383.5,462.41,365.29
2016,8,29,15,30,227.0,267.0,3.4,19.0,404.0,504.4,400.09
2016,8,29,15,45,124.5,229.0,3.45,19.0,303.5,364.44,290.87
2016,8,29,16,0,22.0,191.0,3.5,19.0,203.0,201.24,159.7
2016,8,29,16,15,320.0,144.5,3.5,18.5,284.5,453.57,369.96
2016,8,29,16,30,618.0,98.0,3.5,18.0,366.0,626.88,508.87
2016,8,29,16,45,569.5,96.5,3.55,18.0,319.0,562.41,459.15
2016,8,29,17,0,521.0,95.0,3.6,18.0,272.0,499.75,409.97
2016,8,29,17,15,546.0,76.5,3.55,17.5,234.0,468.57,385.65
2016,8,29,17,30,571.0,58.0,3.5,17.0,196.0,432.99,355.68
2016,8,29,17,45,491.5,49.5,3.5,16.5,147.5,348.77,283.87
2016,8,29,18,0,412.0,41.0,3.5,16.0,99.0,272.12,215.86
2016,8,29,18,15,281.0,28.5,3.45,15.5,60.5,178.11,126.18
2016,8,29,18,30,150.0,16.0,3.4,15.0,22.0,69.66,0.0
2016,8,29,18,45,75.0,8.0,3.35,14.5,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,132.0,8.5,3.4,13.5,15.0,7.73,0.0
2016,8,30,6,0,264.0,17.0,3.4,14.0,30.0,13.94,0.0
2016,8,30,6,15,391.0,26.5,3.35,14.5,72.0,21.29,12.03
2016,8,30,6,30,518.0,36.0,3.3,15.0,114.0,30.98,21.44
2016,8,30,6,45,595.0,41.5,3.3,15.5,165.0,34.73,25.12
2016,8,30,7,0,672.0,47.0,3.3,16.0,216.0,38.49,28.61
2016,8,30,7,15,717.5,51.5,3.25,16.5,269.0,41.22,31.03
2016,8,30,7,30,763.0,56.0,3.2,17.0,322.0,43.9,33.3
2016,8,30,7,45,796.0,58.5,3.15,18.0,374.5,49.34,37.83
2016,8,30,8,0,829.0,61.0,3.1,19.0,427.0,113.6,58.82
2016,8,30,8,15,851.0,63.5,3.05,19.5,477.0,173.81,100.15
2016,8,30,8,30,873.0,66.0,3.0,20.0,527.0,236.27,151.6
2016,8,30,8,45,889.5,67.5,3.0,20.5,574.0,298.45,206.13
2016,8,30,9,0,906.0,69.0,3.0,21.0,621.0,361.66,261.76
2016,8,30,9,15,917.5,70.5,3.0,21.5,662.5,423.71,315.48
2016,8,30,9,30,929.0,72.0,3.0,22.0,704.0,485.67,367.4
2016,8,30,9,45,937.0,74.0,3.05,22.5,739.5,545.96,416.34
2016,8,30,10,0,945.0,76.0,3.1,23.0,775.0,605.24,462.77
2016,8,30,10,15,951.0,77.0,3.15,23.0,804.0,661.08,506.11
2016,8,30,10,30,957.0,78.0,3.2,23.0,833.0,715.16,547.0
2016,8,30,10,45,962.0,78.0,3.25,23.5,855.5,765.56,581.96
2016,8,30,11,0,967.0,78.0,3.3,24.0,878.0,813.61,613.55
2016,8,30,11,15,969.0,78.0,3.3,24.0,892.5,856.69,642.32
2016,8,30,11,30,971.0,78.0,3.3,24.0,907.0,896.75,668.84
2016,8,30,11,45,972.5,77.5,3.3,24.0,913.5,932.68,692.42
2016,8,30,12,0,974.0,77.0,3.3,24.0,920.0,965.21,713.67
2016,8,30,12,15,973.0,77.0,3.3,23.5,919.0,992.39,732.79
2016,8,30,12,30,972.0,77.0,3.3,23.0,918.0,1015.8,749.54
2016,8,30,12,45,966.5,79.5,3.35,23.0,908.5,1033.68,761.72
2016,8,30,13,0,961.0,82.0,3.4,23.0,899.0,1047.53,771.42
2016,8,30,13,15,957.5,81.5,3.35,23.0,882.5,1056.0,776.95
2016,8,30,13,30,954.0,81.0,3.3,23.0,866.0,1060.4,779.99
2016,8,30,13,45,950.0,79.0,3.3,23.0,842.0,1058.5,779.53
2016,8,30,14,0,946.0,77.0,3.3,23.0,818.0,1052.53,776.61
2016,8,30,14,15,938.5,76.0,3.3,22.5,787.5,1040.18,771.19
2016,8,30,14,30,931.0,75.0,3.3,22.0,757.0,1023.99,763.35
