Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,45,923.0,73.0,3.3,22.0,720.5,1002.35,750.52
2016,8,30,15,0,915.0,71.0,3.3,22.0,684.0,977.13,735.36
2016,8,30,15,15,902.5,69.5,3.25,22.0,642.0,944.87,715.07
2016,8,30,15,30,890.0,68.0,3.2,22.0,600.0,909.63,692.71
2016,8,30,15,45,874.0,65.5,3.2,22.0,553.5,867.26,665.59
2016,8,30,16,0,858.0,63.0,3.2,22.0,507.0,822.63,636.55
2016,8,30,16,15,835.5,60.5,3.15,21.5,457.0,770.71,602.72
2016,8,30,16,30,813.0,58.0,3.1,21.0,407.0,717.69,567.3
2016,8,30,16,45,781.0,55.0,3.1,20.5,355.0,656.26,524.79
2016,8,30,17,0,749.0,52.0,3.1,20.0,303.0,601.32,485.71
2016,8,30,17,15,702.0,48.0,3.1,19.5,251.0,529.75,430.77
2016,8,30,17,30,655.0,44.0,3.1,19.0,199.0,460.94,374.53
2016,8,30,17,45,575.5,38.0,3.1,18.5,149.5,375.42,302.26
2016,8,30,18,0,496.0,32.0,3.1,18.0,100.0,297.17,232.83
2016,8,30,18,15,357.0,23.0,3.1,17.5,60.5,197.84,134.44
2016,8,30,18,30,218.0,14.0,3.1,17.0,21.0,92.41,0.0
2016,8,30,18,45,109.0,7.0,3.1,17.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,125.5,8.0,3.9,12.5,14.0,7.28,0.0
2016,8,31,6,0,251.0,16.0,4.0,13.0,28.0,13.08,0.0
2016,8,31,6,15,380.5,25.5,4.05,13.5,69.5,20.46,11.26
2016,8,31,6,30,510.0,35.0,4.1,14.0,111.0,30.1,20.72
2016,8,31,6,45,582.5,41.5,4.15,14.5,161.0,34.77,25.24
2016,8,31,7,0,655.0,48.0,4.2,15.0,211.0,39.36,29.49
2016,8,31,7,15,701.0,52.5,4.2,15.5,263.0,42.03,31.88
2016,8,31,7,30,747.0,57.0,4.2,16.0,315.0,44.67,34.11
2016,8,31,7,45,779.5,60.0,4.2,16.5,367.0,50.45,39.04
2016,8,31,8,0,812.0,63.0,4.2,17.0,419.0,114.0,60.26
2016,8,31,8,15,834.5,65.5,4.2,17.5,469.0,173.31,101.41
2016,8,31,8,30,857.0,68.0,4.2,18.0,519.0,234.93,152.75
2016,8,31,8,45,874.5,70.0,4.2,18.5,565.5,296.88,207.68
2016,8,31,9,0,892.0,72.0,4.2,19.0,612.0,360.03,263.92
2016,8,31,9,15,904.5,73.5,4.2,19.5,654.0,421.71,318.09
2016,8,31,9,30,917.0,75.0,4.2,20.0,696.0,483.43,370.7
2016,8,31,9,45,924.0,77.5,4.2,20.5,731.5,543.05,419.92
2016,8,31,10,0,931.0,80.0,4.2,21.0,767.0,601.58,466.55
2016,8,31,10,15,938.0,81.5,4.2,21.0,796.5,657.83,510.9
2016,8,31,10,30,945.0,83.0,4.2,21.0,826.0,712.46,552.83
2016,8,31,10,45,950.0,83.5,4.25,21.5,849.0,762.83,588.68
2016,8,31,11,0,955.0,84.0,4.3,22.0,872.0,810.9,621.01
2016,8,31,11,15,958.0,84.5,4.3,22.0,887.0,854.85,651.1
2016,8,31,11,30,961.0,85.0,4.3,22.0,902.0,895.9,678.98
2016,8,31,11,45,962.0,85.0,4.3,22.0,909.0,931.63,703.04
2016,8,31,12,0,963.0,85.0,4.3,22.0,916.0,963.97,724.73
2016,8,31,12,15,963.0,85.0,4.35,22.0,915.0,991.85,743.67
2016,8,31,12,30,963.0,85.0,4.4,22.0,914.0,1016.04,760.18
2016,8,31,12,45,956.5,87.5,4.45,22.0,904.0,1032.8,771.81
2016,8,31,13,0,950.0,90.0,4.5,22.0,894.0,1045.53,780.98
2016,8,31,13,15,946.5,89.0,4.5,22.0,877.5,1053.37,786.66
2016,8,31,13,30,943.0,88.0,4.5,22.0,861.0,1057.16,789.82
2016,8,31,13,45,939.0,86.5,4.5,22.0,837.5,1055.84,789.74
2016,8,31,14,0,935.0,85.0,4.5,22.0,814.0,1050.5,787.16
2016,8,31,14,15,927.5,84.0,4.5,21.5,783.5,1038.25,781.68
2016,8,31,14,30,920.0,83.0,4.5,21.0,753.0,1022.18,773.75
2016,8,31,14,45,911.0,80.5,4.5,21.0,716.0,999.15,759.62
2016,8,31,15,0,902.0,78.0,4.5,21.0,679.0,972.6,743.14
2016,8,31,15,15,889.0,76.0,4.5,21.0,637.0,939.55,722.15
2016,8,31,15,30,876.0,74.0,4.5,21.0,595.0,903.57,699.01
2016,8,31,15,45,859.5,71.5,4.55,21.0,548.0,861.19,671.48
2016,8,31,16,0,843.0,69.0,4.6,21.0,501.0,816.63,641.98
2016,8,31,16,15,819.5,66.0,4.55,20.5,451.0,763.84,606.54
2016,8,31,16,30,796.0,63.0,4.5,20.0,401.0,717.05,574.8
2016,8,31,16,45,763.5,59.5,4.45,19.5,349.0,654.81,530.4
2016,8,31,17,0,731.0,56.0,4.4,19.0,297.0,593.06,484.96
2016,8,31,17,15,682.0,51.0,4.3,18.5,245.0,519.72,426.9
2016,8,31,17,30,633.0,46.0,4.2,18.0,193.0,449.36,368.2
2016,8,31,17,45,552.0,39.5,4.1,17.5,144.0,363.55,294.51
2016,8,31,18,0,471.0,33.0,4.0,17.0,95.0,290.09,227.79
2016,8,31,18,15,325.5,23.0,3.95,16.5,56.5,187.27,121.67
2016,8,31,18,30,180.0,13.0,3.9,16.0,18.0,77.28,0.0
2016,8,31,18,45,90.0,6.5,3.85,15.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,92.0,8.5,3.4,12.5,12.5,7.73,0.0
2016,9,1,6,0,184.0,17.0,3.4,13.0,25.0,14.05,0.0
2016,9,1,6,15,314.5,28.0,3.35,13.5,64.5,22.7,12.94
2016,9,1,6,30,445.0,39.0,3.3,14.0,104.0,31.03,21.5
2016,9,1,6,45,516.0,48.0,3.25,14.5,152.5,37.18,27.37
2016,9,1,7,0,587.0,57.0,3.2,15.0,201.0,43.11,32.83
2016,9,1,7,15,638.0,63.0,3.15,15.5,253.0,46.35,35.72
2016,9,1,7,30,689.0,69.0,3.1,16.0,305.0,49.49,38.39
2016,9,1,7,45,719.5,74.5,3.05,17.0,356.0,61.37,48.57
2016,9,1,8,0,750.0,80.0,3.0,18.0,407.0,117.11,64.78
2016,9,1,8,15,775.5,83.5,2.9,18.5,457.0,174.32,104.26
2016,9,1,8,30,801.0,87.0,2.8,19.0,507.0,234.46,153.62
2016,9,1,8,45,816.5,91.5,2.75,19.5,552.5,295.42,206.8
2016,9,1,9,0,832.0,96.0,2.7,20.0,598.0,357.54,261.02
2016,9,1,9,15,846.5,98.5,2.7,20.5,639.5,418.41,313.26
2016,9,1,9,30,861.0,101.0,2.7,21.0,681.0,481.62,365.61
2016,9,1,9,45,870.0,104.0,2.7,21.5,717.0,539.89,412.54
2016,9,1,10,0,879.0,107.0,2.7,22.0,753.0,597.39,457.2
2016,9,1,10,15,887.0,108.5,2.85,22.0,782.5,651.89,499.73
2016,9,1,10,30,895.0,110.0,3.0,22.0,812.0,704.99,540.23
2016,9,1,10,45,897.5,113.0,3.2,22.0,833.5,753.92,577.08
2016,9,1,11,0,900.0,116.0,3.4,22.0,855.0,800.51,609.96
2016,9,1,11,15,903.5,116.5,3.5,22.0,870.0,842.99,639.25
2016,9,1,11,30,907.0,117.0,3.6,22.0,885.0,882.8,666.58
2016,9,1,11,45,906.0,119.0,3.75,22.5,891.5,917.3,689.16
2016,9,1,12,0,905.0,121.0,3.9,23.0,898.0,948.53,709.47
2016,9,1,12,15,904.5,120.5,3.9,23.0,897.0,974.34,726.61
2016,9,1,12,30,904.0,120.0,3.9,23.0,896.0,996.62,741.46
2016,9,1,12,45,912.5,113.5,3.9,23.0,890.0,1017.8,755.66
2016,9,1,13,0,921.0,107.0,3.9,23.0,884.0,1035.33,767.52
2016,9,1,13,15,917.0,106.5,3.95,23.0,867.5,1043.07,773.38
2016,9,1,13,30,913.0,106.0,4.0,23.0,851.0,1046.88,776.87
2016,9,1,13,45,905.5,106.0,4.1,23.0,826.5,1043.8,776.29
2016,9,1,14,0,898.0,106.0,4.2,23.0,802.0,1036.86,773.32
2016,9,1,14,15,889.0,104.0,4.3,22.5,771.0,1022.36,766.91
2016,9,1,14,30,880.0,102.0,4.4,22.0,740.0,1004.19,758.09
2016,9,1,14,45,866.0,101.5,4.5,22.0,702.5,979.33,743.37
2016,9,1,15,0,852.0,101.0,4.6,22.0,665.0,961.31,733.61
2016,9,1,15,15,836.5,98.5,4.6,21.5,622.0,926.26,712.52
2016,9,1,15,30,821.0,96.0,4.6,21.0,579.0,888.49,689.38
2016,9,1,15,45,799.5,93.0,4.65,21.0,532.0,842.34,658.92
2016,9,1,16,0,778.0,90.0,4.7,21.0,485.0,794.4,626.69
2016,9,1,16,15,551.5,122.5,4.65,20.5,388.5,623.97,502.3
2016,9,1,16,30,325.0,155.0,4.6,20.0,292.0,442.37,360.03
2016,9,1,16,45,302.0,138.5,4.6,19.5,252.5,393.6,322.85
2016,9,1,17,0,279.0,122.0,4.6,19.0,213.0,346.01,285.04
2016,9,1,17,15,255.5,102.5,4.55,18.5,174.0,295.59,243.73
2016,9,1,17,30,232.0,83.0,4.5,18.0,135.0,246.78,202.37
2016,9,1,17,45,291.5,61.0,4.5,17.5,109.5,251.32,203.51
2016,9,1,18,0,351.0,39.0,4.5,17.0,84.0,238.56,186.76
2016,9,1,18,15,213.5,25.5,4.4,16.5,48.5,140.37,83.89
2016,9,1,18,30,76.0,12.0,4.3,16.0,13.0,38.41,0.0
2016,9,1,18,45,38.0,6.0,4.25,15.5,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,5,45,79.0,7.5,3.95,12.5,11.0,6.82,0.0
2016,9,2,6,0,158.0,15.0,4.0,13.0,22.0,13.64,0.0
2016,9,2,6,15,286.0,27.0,3.95,13.5,60.5,21.84,12.02
2016,9,2,6,30,414.0,39.0,3.9,14.0,99.0,31.06,21.48
2016,9,2,6,45,499.5,46.5,3.85,14.5,147.5,35.95,26.25
2016,9,2,7,0,585.0,54.0,3.8,15.0,196.0,40.75,30.72
2016,9,2,7,15,635.5,59.5,3.75,15.5,247.5,43.7,33.36
2016,9,2,7,30,686.0,65.0,3.7,16.0,299.0,50.99,39.73
2016,9,2,7,45,727.5,67.5,3.7,17.0,351.0,56.04,43.9
2016,9,2,8,0,769.0,70.0,3.7,18.0,403.0,110.72,58.8
2016,9,2,8,15,793.0,73.0,3.75,18.5,452.5,168.48,98.88
2016,9,2,8,30,817.0,76.0,3.8,19.0,502.0,228.91,148.94
2016,9,2,8,45,837.0,77.5,3.85,19.5,548.0,293.81,205.65
2016,9,2,9,0,857.0,79.0,3.9,20.0,594.0,355.26,259.97
2016,9,2,9,15,870.5,81.0,3.9,20.5,635.0,415.85,312.78
2016,9,2,9,30,884.0,83.0,3.9,21.0,676.0,476.64,364.17
2016,9,2,9,45,892.5,85.0,3.95,21.5,711.5,534.83,411.99
2016,9,2,10,0,901.0,87.0,4.0,22.0,747.0,592.13,457.5
2016,9,2,10,15,908.5,88.5,4.0,22.0,776.5,647.21,500.72
2016,9,2,10,30,916.0,90.0,4.0,22.0,806.0,700.77,541.66
2016,9,2,10,45,924.0,89.5,4.0,22.5,829.0,751.02,577.38
2016,9,2,11,0,932.0,89.0,4.0,23.0,852.0,799.27,609.53
2016,9,2,11,15,935.5,89.5,4.0,23.0,867.5,842.68,639.1
2016,9,2,11,30,939.0,90.0,4.0,23.0,883.0,883.29,666.55
2016,9,2,11,45,943.0,89.0,4.05,23.5,890.5,919.84,689.97
2016,9,2,12,0,947.0,88.0,4.1,24.0,898.0,953.22,711.11
2016,9,2,12,15,947.0,88.0,4.15,24.0,897.5,980.6,729.57
2016,9,2,12,30,947.0,88.0,4.2,24.0,897.0,1004.33,745.66
2016,9,2,12,45,742.0,200.5,4.3,24.0,830.5,960.36,716.7
2016,9,2,13,0,537.0,313.0,4.4,24.0,764.0,884.53,662.08
2016,9,2,13,15,731.0,203.5,4.5,23.5,804.5,979.69,734.01
2016,9,2,13,30,925.0,94.0,4.6,23.0,845.0,1045.56,780.77
2016,9,2,13,45,920.0,92.5,4.7,23.0,821.5,1043.1,780.41
2016,9,2,14,0,915.0,91.0,4.8,23.0,798.0,1036.69,778.01
2016,9,2,14,15,907.5,90.0,4.85,23.0,768.0,1024.46,771.38
2016,9,2,14,30,900.0,89.0,4.9,23.0,738.0,1008.5,762.34
2016,9,2,14,45,887.0,88.5,4.95,23.0,700.5,984.14,747.61
2016,9,2,15,0,874.0,88.0,5.0,23.0,663.0,956.52,730.66
2016,9,2,15,15,860.0,86.0,5.0,22.5,621.0,923.12,710.66
2016,9,2,15,30,846.0,84.0,5.0,22.0,579.0,886.95,688.52
2016,9,2,15,45,822.5,82.5,5.05,21.5,531.5,849.04,665.13
2016,9,2,16,0,799.0,81.0,5.1,21.0,484.0,800.5,633.51
2016,9,2,16,15,772.5,77.5,5.05,20.5,434.0,745.68,596.05
2016,9,2,16,30,746.0,74.0,5.0,20.0,384.0,690.1,557.14
2016,9,2,16,45,706.5,70.0,5.0,19.5,332.0,623.99,509.15
2016,9,2,17,0,667.0,66.0,5.0,19.0,280.0,563.07,463.14
2016,9,2,17,15,611.0,60.0,4.9,18.5,228.5,487.28,401.74
2016,9,2,17,30,555.0,54.0,4.8,18.0,177.0,415.42,341.07
2016,9,2,17,45,465.0,45.0,4.7,17.5,129.5,326.38,264.15
2016,9,2,18,0,375.0,36.0,4.6,17.0,82.0,246.34,191.75
2016,9,2,18,15,187.5,24.0,4.5,16.5,47.0,125.05,65.86
2016,9,2,18,30,0.0,12.0,4.4,16.0,12.0,10.91,0.0
2016,9,2,18,45,0.0,6.0,4.35,15.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,45,55.5,7.5,3.6,10.5,9.5,0.0,0.0
2016,9,3,6,0,111.0,15.0,3.6,11.0,19.0,13.64,0.0
2016,9,3,6,15,233.5,29.5,3.55,11.5,56.5,24.21,13.81
2016,9,3,6,30,356.0,44.0,3.5,12.0,94.0,35.61,25.62
2016,9,3,6,45,440.0,54.0,3.5,12.5,142.0,42.39,32.19
2016,9,3,7,0,524.0,64.0,3.5,13.0,190.0,48.95,38.3
2016,9,3,7,15,577.5,71.5,3.4,13.5,241.0,53.07,42.02
2016,9,3,7,30,631.0,79.0,3.3,14.0,292.0,57.05,45.45
2016,9,3,7,45,671.5,84.0,3.25,15.0,344.0,63.23,50.63
2016,9,3,8,0,712.0,89.0,3.2,16.0,396.0,116.94,66.51
2016,9,3,8,15,739.0,93.0,3.1,16.5,445.5,173.06,105.72
2016,9,3,8,30,766.0,97.0,3.0,17.0,495.0,236.45,158.0
2016,9,3,8,45,727.5,116.0,2.9,17.5,521.0,289.17,206.47
2016,9,3,9,0,689.0,135.0,2.8,18.0,547.0,341.08,253.61
2016,9,3,9,15,765.0,122.0,2.8,18.5,608.5,408.17,309.25
2016,9,3,9,30,841.0,109.0,2.8,19.0,670.0,478.92,366.96
2016,9,3,9,45,871.5,101.5,2.8,19.5,710.5,539.4,415.9
2016,9,3,10,0,902.0,94.0,2.8,20.0,751.0,599.57,463.15
2016,9,3,10,15,909.5,95.5,2.85,20.0,781.0,654.8,506.26
2016,9,3,10,30,917.0,97.0,2.9,20.0,811.0,708.51,547.11
2016,9,3,10,45,921.5,98.5,3.0,20.5,833.5,758.32,582.82
2016,9,3,11,0,926.0,100.0,3.1,21.0,856.0,805.86,614.7
2016,9,3,11,15,929.5,101.0,3.2,21.0,871.0,849.64,644.86
2016,9,3,11,30,933.0,102.0,3.3,21.0,886.0,890.66,672.99
2016,9,3,11,45,933.0,103.0,3.4,21.0,893.0,925.67,696.94
2016,9,3,12,0,933.0,104.0,3.5,21.0,900.0,957.35,718.66
2016,9,3,12,15,933.5,104.0,3.6,21.0,899.5,985.0,737.71
2016,9,3,12,30,934.0,104.0,3.7,21.0,899.0,1009.07,754.45
2016,9,3,12,45,925.5,108.0,3.85,21.0,889.0,1024.94,766.17
2016,9,3,13,0,917.0,112.0,4.0,21.0,879.0,1036.84,775.43
2016,9,3,13,15,914.0,111.5,4.05,21.0,863.0,1045.46,781.99
2016,9,3,13,30,911.0,111.0,4.1,21.0,847.0,1050.18,786.11
2016,9,3,13,45,907.5,108.5,4.2,21.0,824.0,1048.26,786.31
2016,9,3,14,0,904.0,106.0,4.3,21.0,801.0,1042.41,784.05
2016,9,3,14,15,896.5,104.5,4.35,20.5,770.5,1029.79,778.56
2016,9,3,14,30,889.0,103.0,4.4,20.0,740.0,1013.46,770.65
2016,9,3,14,45,877.5,101.0,4.5,20.0,702.5,989.04,756.34
2016,9,3,15,0,866.0,99.0,4.6,20.0,665.0,961.31,739.8
2016,9,3,15,15,851.5,96.5,4.7,19.5,622.5,936.66,726.73
2016,9,3,15,30,837.0,94.0,4.8,19.0,580.0,899.26,704.34
2016,9,3,15,45,813.0,92.0,4.9,19.0,532.0,851.51,672.72
2016,9,3,16,0,789.0,90.0,5.0,19.0,484.0,802.05,639.3
2016,9,3,16,15,761.0,86.0,4.95,18.5,433.0,745.6,600.37
2016,9,3,16,30,733.0,82.0,4.9,18.0,382.0,692.82,563.31
2016,9,3,16,45,690.5,77.0,4.9,17.5,329.5,623.98,512.85
2016,9,3,17,0,648.0,72.0,4.9,17.0,277.0,556.71,460.99
2016,9,3,17,15,588.0,65.0,4.85,16.5,225.0,477.92,396.76
2016,9,3,17,30,528.0,58.0,4.8,16.0,173.0,403.42,333.43
2016,9,3,17,45,425.0,48.5,4.8,15.5,124.5,308.18,250.86
2016,9,3,18,0,322.0,39.0,4.8,15.0,76.0,223.02,173.66
2016,9,3,18,15,161.0,19.5,4.7,14.5,38.0,108.46,46.38
2016,9,3,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,5,45,54.0,7.5,3.8,10.5,9.5,0.0,0.0
2016,9,4,6,0,108.0,15.0,3.8,11.0,19.0,13.64,0.0
2016,9,4,6,15,240.5,29.0,3.75,11.5,57.0,23.88,13.22
2016,9,4,6,30,373.0,43.0,3.7,12.0,95.0,34.87,24.91
2016,9,4,6,45,470.5,51.5,3.7,12.5,145.0,40.41,30.4
2016,9,4,7,0,568.0,60.0,3.7,13.0,195.0,45.87,35.54
2016,9,4,7,15,622.5,66.5,3.65,13.5,247.5,49.37,38.71
2016,9,4,7,30,677.0,73.0,3.6,14.0,300.0,52.78,41.65
2016,9,4,7,45,723.5,76.0,3.6,14.5,354.0,63.35,50.85
2016,9,4,8,0,770.0,79.0,3.6,15.0,408.0,118.67,66.09
2016,9,4,8,15,795.5,82.5,3.55,15.5,458.5,177.31,107.23
2016,9,4,8,30,821.0,86.0,3.5,16.0,509.0,238.85,158.56
2016,9,4,8,45,845.5,87.0,3.5,17.0,557.5,300.6,212.7
2016,9,4,9,0,870.0,88.0,3.5,18.0,606.0,367.97,271.38
2016,9,4,9,15,884.0,90.0,3.5,18.0,648.0,429.77,325.91
2016,9,4,9,30,898.0,92.0,3.5,18.0,690.0,491.78,379.17
2016,9,4,9,45,910.0,93.0,3.5,18.5,726.5,551.83,428.54
2016,9,4,10,0,922.0,94.0,3.5,19.0,763.0,611.28,475.73
2016,9,4,10,15,929.0,95.0,3.6,19.0,792.5,666.8,519.72
2016,9,4,10,30,936.0,96.0,3.7,19.0,822.0,720.67,561.38
2016,9,4,10,45,941.0,97.0,3.8,19.5,844.5,771.24,597.92
2016,9,4,11,0,946.0,98.0,3.9,20.0,867.0,819.5,630.63
2016,9,4,11,15,948.5,99.0,3.95,20.0,881.5,863.25,660.84
2016,9,4,11,30,951.0,100.0,4.0,20.0,896.0,904.09,688.86
2016,9,4,11,45,951.0,101.0,4.1,20.5,902.5,939.66,712.04
2016,9,4,12,0,951.0,102.0,4.2,21.0,909.0,971.82,732.82
2016,9,4,12,15,950.5,101.5,4.25,21.0,907.5,998.42,750.93
2016,9,4,12,30,950.0,101.0,4.3,21.0,906.0,1021.31,766.62
2016,9,4,12,45,946.0,101.5,4.35,21.0,896.5,1038.04,778.29
2016,9,4,13,0,942.0,102.0,4.4,21.0,887.0,1050.81,787.46
2016,9,4,13,15,938.0,101.5,4.4,21.0,869.5,1058.49,793.08
2016,9,4,13,30,934.0,101.0,4.4,21.0,852.0,1062.14,796.18
2016,9,4,13,45,926.5,100.5,4.45,21.0,827.0,1058.25,794.69
2016,9,4,14,0,919.0,100.0,4.5,21.0,802.0,1050.4,790.98
2016,9,4,14,15,910.5,98.5,4.5,20.5,770.5,1036.53,784.41
2016,9,4,14,30,902.0,97.0,4.5,20.0,739.0,1018.9,775.41
2016,9,4,14,45,888.0,96.0,4.55,20.0,700.5,992.87,759.62
2016,9,4,15,0,874.0,95.0,4.6,20.0,662.0,963.61,741.6
2016,9,4,15,15,858.5,92.5,4.6,19.5,618.5,937.59,726.82
2016,9,4,15,30,843.0,90.0,4.6,19.0,575.0,899.03,702.97
2016,9,4,15,45,818.5,88.0,4.65,19.0,526.5,850.63,670.72
2016,9,4,16,0,794.0,86.0,4.7,19.0,478.0,800.56,636.75
2016,9,4,16,15,765.0,82.0,4.75,18.5,427.0,743.11,597.74
2016,9,4,16,30,736.0,78.0,4.8,18.0,376.0,685.1,557.17
2016,9,4,16,45,691.0,73.5,4.85,18.0,323.0,618.95,507.92
2016,9,4,17,0,646.0,69.0,4.9,18.0,270.0,550.67,454.55
2016,9,4,17,15,585.0,62.0,4.8,17.0,218.5,471.47,390.66
2016,9,4,17,30,524.0,55.0,4.7,16.0,167.0,396.76,327.62
2016,9,4,17,45,422.0,45.5,4.65,15.5,119.5,302.62,245.72
2016,9,4,18,0,320.0,36.0,4.6,15.0,72.0,218.74,168.81
2016,9,4,18,15,160.0,18.0,4.5,14.5,36.0,104.59,29.47
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,65.5,6.5,2.15,11.5,8.5,0.0,0.0
2016,9,5,6,0,131.0,13.0,2.2,12.0,17.0,11.82,0.0
2016,9,5,6,15,262.5,26.0,2.15,12.5,54.5,21.2,10.72
2016,9,5,6,30,394.0,39.0,2.1,13.0,92.0,31.36,21.72
2016,9,5,6,45,475.0,48.5,2.1,14.0,140.0,37.92,28.0
2016,9,5,7,0,556.0,58.0,2.1,15.0,188.0,44.25,33.82
2016,9,5,7,15,609.5,64.5,2.0,15.5,239.5,47.81,37.02
2016,9,5,7,30,663.0,71.0,1.9,16.0,291.0,51.27,40.0
2016,9,5,7,45,699.5,76.0,1.8,17.0,342.5,58.11,45.75
2016,9,5,8,0,736.0,81.0,1.7,18.0,394.0,118.0,65.87
2016,9,5,8,15,762.5,85.0,1.7,18.5,444.0,175.06,105.28
2016,9,5,8,30,789.0,89.0,1.7,19.0,494.0,235.19,154.39
2016,9,5,8,45,809.0,92.5,1.7,19.5,540.5,295.93,206.85
2016,9,5,9,0,829.0,96.0,1.7,20.0,587.0,358.37,260.7
2016,9,5,9,15,844.0,98.5,1.75,20.0,628.5,419.36,313.13
2016,9,5,9,30,859.0,101.0,1.8,20.0,670.0,480.85,364.5
2016,9,5,9,45,877.0,100.0,1.85,20.5,708.0,541.77,413.12
2016,9,5,10,0,895.0,99.0,1.9,21.0,746.0,601.09,458.93
2016,9,5,10,15,903.5,100.5,1.95,21.0,776.0,656.64,501.43
2016,9,5,10,30,912.0,102.0,2.0,21.0,806.0,710.77,541.76
2016,9,5,10,45,916.0,103.5,2.1,21.5,828.0,760.02,576.59
2016,9,5,11,0,920.0,105.0,2.2,22.0,850.0,806.96,607.52
2016,9,5,11,15,923.5,106.0,2.25,22.0,865.0,850.49,636.63
2016,9,5,11,30,927.0,107.0,2.3,22.0,880.0,891.27,663.72
2016,9,5,11,45,927.0,108.5,2.4,22.5,887.0,926.56,686.17
2016,9,5,12,0,927.0,110.0,2.5,23.0,894.0,958.54,706.38
2016,9,5,12,15,926.5,110.0,2.6,23.0,893.0,985.06,724.39
2016,9,5,12,30,926.0,110.0,2.7,23.0,892.0,1007.97,740.16
2016,9,5,12,45,919.0,112.0,2.8,23.0,881.5,1022.97,750.91
2016,9,5,13,0,912.0,114.0,2.9,23.0,871.0,1034.03,759.29
2016,9,5,13,15,908.0,113.5,3.0,23.0,853.5,1041.46,765.5
2016,9,5,13,30,904.0,113.0,3.1,23.0,836.0,1044.99,769.33
2016,9,5,13,45,897.0,112.0,3.25,23.0,811.5,1041.05,768.86
2016,9,5,14,0,890.0,111.0,3.4,23.0,787.0,1033.25,766.0
2016,9,5,14,15,881.0,109.0,3.45,23.0,755.5,1018.54,757.88
2016,9,5,14,30,872.0,107.0,3.5,23.0,724.0,1000.19,747.47
2016,9,5,14,45,859.5,105.0,3.55,23.0,686.5,985.27,739.46
2016,9,5,15,0,847.0,103.0,3.6,23.0,649.0,956.51,722.08
2016,9,5,15,15,831.0,100.0,3.6,22.5,606.0,920.18,700.57
2016,9,5,15,30,815.0,97.0,3.6,22.0,563.0,881.18,676.98
2016,9,5,15,45,792.5,93.5,3.6,22.0,515.0,833.44,645.59
2016,9,5,16,0,770.0,90.0,3.6,22.0,467.0,784.0,612.54
2016,9,5,16,15,740.0,86.0,3.65,21.5,416.5,726.52,574.28
2016,9,5,16,30,710.0,82.0,3.7,21.0,366.0,673.19,538.01
2016,9,5,16,45,666.0,76.5,3.75,20.5,313.5,603.62,488.08
2016,9,5,17,0,622.0,71.0,3.8,20.0,261.0,535.84,436.56
2016,9,5,17,15,560.0,63.5,3.75,19.0,210.0,456.56,373.62
2016,9,5,17,30,498.0,56.0,3.7,18.0,159.0,381.89,311.51
2016,9,5,17,45,399.5,45.5,3.7,17.5,113.0,289.95,232.44
2016,9,5,18,0,301.0,35.0,3.7,17.0,67.0,208.12,157.3
2016,9,5,18,15,150.5,17.5,3.6,16.5,33.5,98.42,6.08
2016,9,5,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,54.5,6.0,2.15,13.5,7.5,0.0,0.0
2016,9,6,6,0,109.0,12.0,2.1,14.0,15.0,10.91,0.0
2016,9,6,6,15,237.5,25.5,2.05,14.5,51.0,20.81,9.9
2016,9,6,6,30,366.0,39.0,2.0,15.0,87.0,31.42,21.53
2016,9,6,6,45,449.0,48.5,1.95,16.0,134.5,37.95,27.77
2016,9,6,7,0,532.0,58.0,1.9,17.0,182.0,44.27,33.53
2016,9,6,7,15,586.0,65.5,1.9,17.5,233.0,48.61,37.41
2016,9,6,7,30,640.0,73.0,1.9,18.0,284.0,52.79,41.0
2016,9,6,7,45,681.0,77.5,1.9,19.0,335.5,59.24,46.36
2016,9,6,8,0,722.0,82.0,1.9,20.0,387.0,113.28,61.96
2016,9,6,8,15,748.5,86.0,1.85,20.5,436.0,174.26,104.49
2016,9,6,8,30,775.0,90.0,1.8,21.0,485.0,233.54,152.57
2016,9,6,8,45,799.5,91.5,1.8,21.5,532.0,292.94,203.45
2016,9,6,9,0,824.0,93.0,1.8,22.0,579.0,354.55,256.22
2016,9,6,9,15,839.0,95.5,1.8,22.5,620.0,415.22,307.4
2016,9,6,9,30,854.0,98.0,1.8,23.0,661.0,478.09,358.5
2016,9,6,9,45,870.0,97.5,1.85,23.5,698.0,536.43,404.72
2016,9,6,10,0,886.0,97.0,1.9,24.0,735.0,594.64,449.27
2016,9,6,10,15,894.0,98.5,1.95,24.0,764.5,649.37,490.76
2016,9,6,10,30,902.0,100.0,2.0,24.0,794.0,702.65,530.09
2016,9,6,10,45,910.0,100.0,2.1,24.0,817.0,752.8,566.26
2016,9,6,11,0,918.0,100.0,2.2,24.0,840.0,800.97,598.94
2016,9,6,11,15,922.0,100.5,2.3,24.0,855.0,844.23,628.08
2016,9,6,11,30,926.0,101.0,2.4,24.0,870.0,884.75,655.28
2016,9,6,11,45,929.5,100.0,2.55,24.5,878.0,920.39,678.28
2016,9,6,12,0,933.0,99.0,2.7,25.0,886.0,952.86,699.13
2016,9,6,12,15,933.0,99.0,2.85,25.0,885.0,979.79,717.73
2016,9,6,12,30,933.0,99.0,3.0,25.0,884.0,1003.1,734.09
2016,9,6,12,45,931.0,99.0,3.15,25.0,875.0,1020.74,746.89
2016,9,6,13,0,929.0,99.0,3.3,25.0,866.0,1034.53,757.34
2016,9,6,13,15,925.0,98.5,3.4,25.0,849.0,1041.85,763.35
2016,9,6,13,30,921.0,98.0,3.5,25.0,832.0,1045.21,766.96
2016,9,6,13,45,916.5,96.0,3.6,25.0,808.0,1042.4,766.72
2016,9,6,14,0,912.0,94.0,3.7,25.0,784.0,1035.62,764.05
2016,9,6,14,15,903.5,92.5,3.7,24.5,752.5,1021.53,757.46
2016,9,6,14,30,895.0,91.0,3.7,24.0,721.0,1003.73,748.53
2016,9,6,14,45,885.0,89.0,3.75,24.0,684.0,980.28,734.77
2016,9,6,15,0,875.0,87.0,3.8,24.0,647.0,953.47,718.75
2016,9,6,15,15,860.0,84.5,3.8,24.0,604.0,918.19,696.58
2016,9,6,15,30,845.0,82.0,3.8,24.0,561.0,880.21,672.42
2016,9,6,15,45,825.0,79.0,3.8,24.0,514.0,843.24,648.76
2016,9,6,16,0,805.0,76.0,3.8,24.0,467.0,795.5,617.09
2016,9,6,16,15,777.0,72.5,3.8,23.5,416.0,739.08,579.73
2016,9,6,16,30,749.0,69.0,3.8,23.0,365.0,682.05,540.89
2016,9,6,16,45,709.0,64.5,3.8,22.5,313.0,614.86,493.05
2016,9,6,17,0,669.0,60.0,3.8,22.0,261.0,548.92,443.99
2016,9,6,17,15,608.5,54.0,3.75,21.0,210.0,474.31,384.95
2016,9,6,17,30,548.0,48.0,3.7,20.0,159.0,400.42,323.68
2016,9,6,17,45,448.5,39.0,3.7,19.5,112.5,307.59,244.09
2016,9,6,18,0,349.0,30.0,3.7,19.0,66.0,225.26,166.76
2016,9,6,18,15,174.5,15.0,3.65,18.5,33.0,103.69,0.0
2016,9,6,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,5,45,53.5,5.5,1.5,14.5,7.0,0.0,0.0
2016,9,7,6,0,107.0,11.0,1.5,15.0,14.0,10.01,0.0
2016,9,7,6,15,238.5,24.5,1.5,15.5,50.0,19.99,8.76
2016,9,7,6,30,370.0,38.0,1.5,16.0,86.0,30.64,20.71
2016,9,7,6,45,456.0,47.5,1.5,17.0,133.5,37.22,26.99
2016,9,7,7,0,542.0,57.0,1.5,18.0,181.0,43.59,32.79
2016,9,7,7,15,596.5,63.5,1.45,18.5,232.0,47.17,35.99
2016,9,7,7,30,651.0,70.0,1.4,19.0,283.0,50.65,38.97
2016,9,7,7,45,691.0,75.0,1.4,20.0,335.0,57.78,44.91
2016,9,7,8,0,731.0,80.0,1.4,21.0,387.0,117.4,64.69
2016,9,7,8,15,758.0,84.0,1.35,21.5,436.0,174.29,103.56
2016,9,7,8,30,785.0,88.0,1.3,22.0,485.0,234.3,151.89
2016,9,7,8,45,806.5,90.5,1.3,22.5,531.5,294.39,203.01
2016,9,7,9,0,828.0,93.0,1.3,23.0,578.0,356.32,255.59
2016,9,7,9,15,843.0,95.5,1.35,23.5,619.5,417.25,306.52
2016,9,7,9,30,858.0,98.0,1.4,24.0,661.0,480.31,357.34
2016,9,7,9,45,865.5,101.5,1.45,24.5,696.0,538.14,402.63
2016,9,7,10,0,873.0,105.0,1.5,25.0,731.0,595.0,445.59
2016,9,7,10,15,881.0,106.5,1.55,25.0,760.5,649.16,486.13
2016,9,7,10,30,889.0,108.0,1.6,25.0,790.0,701.88,524.57
2016,9,7,10,45,896.0,108.5,1.65,25.5,812.5,751.28,558.6
2016,9,7,11,0,903.0,109.0,1.7,26.0,835.0,798.65,588.73
2016,9,7,11,15,906.5,110.0,1.75,26.0,849.5,841.47,616.67
2016,9,7,11,30,910.0,111.0,1.8,26.0,864.0,881.57,642.69
2016,9,7,11,45,912.0,111.0,1.9,26.0,871.0,916.47,665.77
2016,9,7,12,0,914.0,111.0,2.0,26.0,878.0,948.19,686.83
2016,9,7,12,15,913.5,111.0,2.05,26.0,876.5,974.25,703.77
2016,9,7,12,30,913.0,111.0,2.1,26.0,875.0,996.74,718.54
2016,9,7,12,45,892.5,121.0,2.2,26.0,861.0,1006.66,726.01
2016,9,7,13,0,872.0,131.0,2.3,26.0,847.0,1012.36,731.04
2016,9,7,13,15,867.5,130.0,2.35,26.0,830.0,1018.4,735.92
2016,9,7,13,30,863.0,129.0,2.4,26.0,813.0,1032.13,745.85
2016,9,7,13,45,855.5,127.5,2.45,26.0,788.5,1027.16,743.91
2016,9,7,14,0,848.0,126.0,2.5,26.0,764.0,1018.38,739.86
2016,9,7,14,15,838.0,124.0,2.5,25.5,732.5,1002.81,732.49
2016,9,7,14,30,828.0,122.0,2.5,25.0,701.0,983.68,722.93
2016,9,7,14,45,815.0,119.0,2.55,25.0,663.5,957.05,707.56
2016,9,7,15,0,802.0,116.0,2.6,25.0,626.0,927.28,690.08
2016,9,7,15,15,784.0,113.0,2.6,24.5,583.0,889.91,668.27
2016,9,7,15,30,766.0,110.0,2.6,24.0,540.0,850.08,644.52
2016,9,7,15,45,742.5,105.5,2.6,24.0,493.0,806.88,616.83
2016,9,7,16,0,719.0,101.0,2.6,24.0,446.0,757.03,584.0
2016,9,7,16,15,686.5,95.5,2.55,23.5,396.0,697.6,544.43
2016,9,7,16,30,654.0,90.0,2.5,23.0,346.0,638.18,503.79
2016,9,7,16,45,611.0,83.0,2.45,23.0,295.0,569.79,453.88
2016,9,7,17,0,568.0,76.0,2.4,23.0,244.0,503.22,402.61
2016,9,7,17,15,501.0,67.5,2.3,22.0,194.0,422.15,339.17
2016,9,7,17,30,434.0,59.0,2.2,21.0,144.0,346.19,276.99
2016,9,7,17,45,335.5,46.0,2.15,20.0,100.0,255.24,200.52
2016,9,7,18,0,237.0,33.0,2.1,19.0,56.0,175.7,126.65
2016,9,7,18,15,118.5,16.5,2.05,18.5,28.0,79.63,0.0
2016,9,7,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.0,12.5,6.0,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.0,13.0,12.0,10.01,0.0
2016,9,8,6,15,191.0,26.0,0.9,13.0,46.5,20.44,8.65
2016,9,8,6,30,320.0,41.0,0.8,13.0,81.0,33.47,23.41
2016,9,8,6,45,409.5,51.0,0.75,13.5,127.5,40.31,30.14
2016,9,8,7,0,499.0,61.0,0.7,14.0,174.0,46.96,36.37
2016,9,8,7,15,556.0,69.0,0.65,14.5,224.5,51.58,40.55
2016,9,8,7,30,613.0,77.0,0.6,15.0,275.0,56.04,44.42
2016,9,8,7,45,654.0,82.0,0.55,15.5,326.5,62.85,50.24
2016,9,8,8,0,695.0,87.0,0.5,16.0,378.0,115.68,65.75
2016,9,8,8,15,723.5,91.5,0.5,16.5,427.0,171.51,104.45
2016,9,8,8,30,752.0,96.0,0.5,17.0,476.0,234.71,155.6
2016,9,8,8,45,773.0,100.0,0.5,18.0,521.5,293.98,205.67
2016,9,8,9,0,794.0,104.0,0.5,19.0,567.0,355.13,256.89
2016,9,8,9,15,810.0,106.5,0.5,19.0,608.0,414.56,306.64
2016,9,8,9,30,826.0,109.0,0.5,19.0,649.0,474.65,355.3
2016,9,8,9,45,842.0,109.5,0.5,19.5,686.0,533.27,400.48
2016,9,8,10,0,858.0,110.0,0.5,20.0,723.0,591.47,443.59
2016,9,8,10,15,866.5,111.5,0.55,20.0,752.0,645.21,483.48
2016,9,8,10,30,875.0,113.0,0.6,20.0,781.0,697.59,521.36
2016,9,8,10,45,880.0,115.0,0.65,20.5,803.0,746.36,554.78
2016,9,8,11,0,885.0,117.0,0.7,21.0,825.0,793.0,584.37
2016,9,8,11,15,889.0,117.5,0.75,21.0,839.5,835.06,611.65
2016,9,8,11,30,893.0,118.0,0.8,21.0,854.0,874.49,637.11
2016,9,8,11,45,895.0,118.0,0.85,21.5,861.0,908.85,657.99
2016,9,8,12,0,897.0,118.0,0.9,22.0,868.0,940.09,676.82
2016,9,8,12,15,897.0,118.0,0.95,22.0,866.5,966.2,693.74
2016,9,8,12,30,897.0,118.0,1.0,22.0,865.0,988.81,708.59
2016,9,8,12,45,883.5,123.5,1.1,22.0,852.5,1000.49,717.7
2016,9,8,13,0,870.0,129.0,1.2,22.0,840.0,1008.2,724.58
2016,9,8,13,15,865.0,128.0,1.2,22.0,823.0,1013.61,728.4
2016,9,8,13,30,860.0,127.0,1.2,22.0,806.0,1026.61,737.14
2016,9,8,13,45,854.5,125.0,1.3,22.0,782.0,1022.98,737.33
2016,9,8,14,0,849.0,123.0,1.4,22.0,758.0,1015.53,735.39
2016,9,8,14,15,839.0,121.0,1.45,21.5,726.5,999.85,728.89
2016,9,8,14,30,829.0,119.0,1.5,21.0,695.0,980.61,720.21
2016,9,8,14,45,817.5,115.5,1.6,21.0,657.5,954.75,706.55
2016,9,8,15,0,806.0,112.0,1.7,21.0,620.0,925.71,690.66
2016,9,8,15,15,788.0,108.5,1.75,20.5,577.5,887.6,669.14
2016,9,8,15,30,770.0,105.0,1.8,20.0,535.0,847.06,645.61
2016,9,8,15,45,749.0,100.0,1.85,20.0,488.5,804.81,619.2
2016,9,8,16,0,728.0,95.0,1.9,20.0,442.0,756.19,587.73
2016,9,8,16,15,696.0,90.0,1.9,19.5,392.0,697.48,548.91
2016,9,8,16,30,664.0,85.0,1.9,19.0,342.0,638.74,508.9
2016,9,8,16,45,622.0,78.0,1.9,19.0,291.0,570.72,459.44
2016,9,8,17,0,580.0,71.0,1.9,19.0,240.0,504.48,408.18
2016,9,8,17,15,514.5,63.0,1.85,18.5,190.5,424.6,344.42
2016,9,8,17,30,449.0,55.0,1.8,18.0,141.0,349.74,281.96
2016,9,8,17,45,350.0,42.5,1.8,17.5,97.0,258.62,204.14
2016,9,8,18,0,251.0,30.0,1.8,17.0,53.0,178.49,126.2
2016,9,8,18,15,125.5,15.0,1.75,16.5,26.5,64.31,0.0
2016,9,8,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,26.5,5.0,0.25,12.5,5.5,0.0,0.0
2016,9,9,6,0,53.0,10.0,0.2,13.0,11.0,9.1,0.0
2016,9,9,6,15,183.0,25.0,0.2,13.5,45.0,19.67,7.42
2016,9,9,6,30,313.0,40.0,0.2,14.0,79.0,32.66,22.6
2016,9,9,6,45,402.5,51.0,0.25,14.5,125.5,40.44,30.14
2016,9,9,7,0,492.0,62.0,0.3,15.0,172.0,47.95,37.1
2016,9,9,7,15,551.0,69.5,0.3,15.5,222.5,52.11,40.87
2016,9,9,7,30,610.0,77.0,0.3,16.0,273.0,56.16,44.36
2016,9,9,7,45,653.0,82.5,0.35,16.5,324.5,63.51,50.62
2016,9,9,8,0,696.0,88.0,0.4,17.0,376.0,116.88,66.38
2016,9,9,8,15,725.0,92.5,0.45,17.5,425.5,172.89,105.07
2016,9,9,8,30,754.0,97.0,0.5,18.0,475.0,236.38,156.29
2016,9,9,8,45,777.5,99.5,0.55,19.0,521.5,295.19,205.89
2016,9,9,9,0,801.0,102.0,0.6,20.0,568.0,356.14,257.04
2016,9,9,9,15,817.0,105.0,0.65,20.5,609.0,416.43,307.11
2016,9,9,9,30,833.0,108.0,0.7,21.0,650.0,477.38,356.02
2016,9,9,9,45,849.5,108.0,0.75,21.5,687.0,536.17,401.7
2016,9,9,10,0,866.0,108.0,0.8,22.0,724.0,594.59,445.5
2016,9,9,10,15,874.5,109.5,0.85,22.5,753.5,648.71,484.79
2016,9,9,10,30,883.0,111.0,0.9,23.0,783.0,701.45,521.9
2016,9,9,10,45,890.5,111.5,0.95,23.5,805.5,750.91,555.7
2016,9,9,11,0,898.0,112.0,1.0,24.0,828.0,798.4,585.6
2016,9,9,11,15,901.5,113.0,1.05,24.0,842.5,840.97,613.1
2016,9,9,11,30,905.0,114.0,1.1,24.0,857.0,880.84,638.72
2016,9,9,11,45,907.5,114.0,1.2,24.0,864.0,915.94,661.97
2016,9,9,12,0,910.0,114.0,1.3,24.0,871.0,947.89,683.26
2016,9,9,12,15,909.5,114.0,1.35,24.0,869.5,973.76,700.0
2016,9,9,12,30,909.0,114.0,1.4,24.0,868.0,996.06,714.62
2016,9,9,12,45,891.5,122.0,1.5,24.0,854.5,1006.63,722.8
2016,9,9,13,0,874.0,130.0,1.6,24.0,841.0,1013.07,728.63
2016,9,9,13,15,869.5,129.0,1.65,23.5,824.0,1018.96,734.97
2016,9,9,13,30,865.0,128.0,1.7,23.0,807.0,1032.48,746.32
2016,9,9,13,45,859.0,125.5,1.75,23.0,782.5,1027.71,744.71
2016,9,9,14,0,853.0,123.0,1.8,23.0,758.0,1019.09,741.01
2016,9,9,14,15,842.5,121.0,1.8,22.5,726.0,1002.8,733.27
2016,9,9,14,30,832.0,119.0,1.8,22.0,694.0,982.94,723.36
2016,9,9,14,45,820.0,116.0,1.8,22.0,656.5,957.06,708.19
2016,9,9,15,0,808.0,113.0,1.8,22.0,619.0,927.99,690.95
2016,9,9,15,15,790.0,109.5,1.8,21.5,576.0,889.77,668.82
2016,9,9,15,30,772.0,106.0,1.8,21.0,533.0,849.09,644.75
2016,9,9,15,45,750.0,101.0,1.8,21.0,486.0,806.05,617.44
2016,9,9,16,0,728.0,96.0,1.8,21.0,439.0,756.51,585.08
2016,9,9,16,15,694.5,91.0,1.75,20.5,388.5,696.55,545.24
2016,9,9,16,30,661.0,86.0,1.7,20.0,338.0,636.69,504.33
2016,9,9,16,45,616.5,79.5,1.7,19.5,287.0,567.59,455.09
2016,9,9,17,0,572.0,73.0,1.7,19.0,236.0,500.45,404.04
2016,9,9,17,15,503.0,64.0,1.7,18.0,186.0,417.59,338.81
