Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,30,434.0,55.0,1.7,17.0,136.0,340.18,274.78
2016,9,9,17,45,328.0,42.5,1.7,16.5,92.5,246.38,194.39
2016,9,9,18,0,222.0,30.0,1.7,16.0,49.0,163.45,111.39
2016,9,9,18,15,111.0,15.0,1.65,15.5,24.5,58.22,0.0
2016,9,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,4.5,1.0,11.5,5.0,0.0,0.0
2016,9,10,6,0,44.0,9.0,1.0,12.0,10.0,8.19,0.0
2016,9,10,6,15,173.5,24.0,1.0,12.5,43.0,18.88,6.08
2016,9,10,6,30,303.0,39.0,1.0,13.0,76.0,31.85,21.84
2016,9,10,6,45,390.5,50.5,1.05,13.5,122.0,40.1,29.87
2016,9,10,7,0,478.0,62.0,1.1,14.0,168.0,48.04,37.27
2016,9,10,7,15,537.0,70.0,1.05,14.5,218.0,52.6,41.43
2016,9,10,7,30,596.0,78.0,1.0,15.0,268.0,57.02,45.29
2016,9,10,7,45,635.0,84.5,1.0,15.5,318.0,65.11,52.24
2016,9,10,8,0,674.0,91.0,1.0,16.0,368.0,117.85,68.36
2016,9,10,8,15,703.0,95.5,1.0,16.5,416.5,172.53,106.53
2016,9,10,8,30,732.0,100.0,1.0,17.0,465.0,230.61,153.94
2016,9,10,8,45,752.0,104.5,1.05,17.5,510.0,289.4,204.62
2016,9,10,9,0,772.0,109.0,1.1,18.0,555.0,353.11,259.09
2016,9,10,9,15,788.0,112.0,1.15,18.0,596.0,411.73,309.21
2016,9,10,9,30,804.0,115.0,1.2,18.0,637.0,471.06,358.53
2016,9,10,9,45,815.0,118.0,1.25,18.5,671.5,528.26,404.04
2016,9,10,10,0,826.0,121.0,1.3,19.0,706.0,585.03,447.64
2016,9,10,10,15,834.5,123.0,1.3,19.0,734.5,638.64,488.06
2016,9,10,10,30,843.0,125.0,1.3,19.0,763.0,691.0,526.41
2016,9,10,10,45,848.0,127.0,1.35,19.5,784.5,739.39,560.37
2016,9,10,11,0,853.0,129.0,1.4,20.0,806.0,785.74,591.19
2016,9,10,11,15,856.5,130.0,1.4,20.0,820.0,827.64,618.52
2016,9,10,11,30,860.0,131.0,1.4,20.0,834.0,859.97,639.26
2016,9,10,11,45,861.0,131.5,1.4,20.5,840.0,892.9,659.16
2016,9,10,12,0,862.0,132.0,1.4,21.0,846.0,922.77,676.87
2016,9,10,12,15,861.5,132.0,1.4,21.0,844.5,947.55,692.53
2016,9,10,12,30,861.0,132.0,1.4,21.0,843.0,968.93,706.09
2016,9,10,12,45,849.0,136.5,1.4,21.0,831.0,991.15,720.28
2016,9,10,13,0,837.0,141.0,1.4,21.0,819.0,999.4,725.65
2016,9,10,13,15,831.5,140.0,1.4,20.5,801.5,1004.24,730.56
2016,9,10,13,30,826.0,139.0,1.4,20.0,784.0,1005.31,733.28
2016,9,10,13,45,817.5,137.5,1.4,20.0,759.0,999.08,730.13
2016,9,10,14,0,809.0,136.0,1.4,20.0,734.0,989.17,724.87
2016,9,10,14,15,798.0,133.5,1.4,20.0,702.5,972.07,715.12
2016,9,10,14,30,787.0,131.0,1.4,20.0,671.0,951.56,703.33
2016,9,10,14,45,771.5,128.5,1.4,20.0,633.5,923.42,686.6
2016,9,10,15,0,756.0,126.0,1.4,20.0,596.0,898.53,672.07
2016,9,10,15,15,736.5,122.0,1.4,19.5,553.5,859.51,649.18
2016,9,10,15,30,717.0,118.0,1.4,19.0,511.0,818.33,624.58
2016,9,10,15,45,690.5,113.5,1.4,19.0,464.5,768.57,592.41
2016,9,10,16,0,664.0,109.0,1.4,19.0,418.0,717.72,558.89
2016,9,10,16,15,628.5,102.5,1.4,18.5,368.5,656.55,518.06
2016,9,10,16,30,593.0,96.0,1.4,18.0,319.0,595.78,476.2
2016,9,10,16,45,544.0,88.0,1.45,17.5,269.5,524.42,423.86
2016,9,10,17,0,495.0,80.0,1.5,17.0,220.0,455.53,370.94
2016,9,10,17,15,426.0,69.5,1.5,16.5,172.0,371.44,303.28
2016,9,10,17,30,357.0,59.0,1.5,16.0,124.0,298.5,241.72
2016,9,10,17,45,258.5,44.0,1.55,16.0,82.5,211.48,166.21
2016,9,10,18,0,160.0,29.0,1.6,16.0,41.0,131.87,84.19
2016,9,10,18,15,80.0,14.5,1.6,15.5,20.5,45.15,0.0
2016,9,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,6,15,106.0,21.0,1.75,11.5,33.5,16.44,3.69
2016,9,11,6,30,212.0,42.0,1.8,12.0,67.0,32.58,22.46
2016,9,11,6,45,297.0,57.0,1.85,12.5,111.0,43.53,32.97
2016,9,11,7,0,382.0,72.0,1.9,13.0,155.0,54.12,42.79
2016,9,11,7,15,272.5,100.0,1.85,13.5,167.5,75.54,61.98
2016,9,11,7,30,163.0,128.0,1.8,14.0,180.0,97.01,80.83
2016,9,11,7,45,185.5,147.0,1.8,14.5,215.5,112.12,93.73
2016,9,11,8,0,208.0,166.0,1.8,15.0,251.0,144.14,107.87
2016,9,11,8,15,433.0,143.5,1.75,15.5,349.0,171.37,118.13
2016,9,11,8,30,658.0,121.0,1.7,16.0,447.0,233.0,160.0
2016,9,11,8,45,685.5,124.5,1.7,16.5,492.5,288.65,207.81
2016,9,11,9,0,713.0,128.0,1.7,17.0,538.0,347.07,258.04
2016,9,11,9,15,731.5,132.0,1.7,17.0,578.5,404.88,307.61
2016,9,11,9,30,750.0,136.0,1.7,17.0,619.0,463.8,356.75
2016,9,11,9,45,783.0,129.5,1.75,17.5,658.5,522.9,404.1
2016,9,11,10,0,816.0,123.0,1.8,18.0,698.0,581.69,449.89
2016,9,11,10,15,825.5,124.5,1.85,18.0,727.0,634.92,491.03
2016,9,11,10,30,835.0,126.0,1.9,18.0,756.0,687.03,530.3
2016,9,11,10,45,844.5,126.0,1.95,18.5,778.5,736.28,565.61
2016,9,11,11,0,854.0,126.0,2.0,19.0,801.0,783.85,597.85
2016,9,11,11,15,858.5,127.0,2.0,19.0,815.5,820.6,622.3
2016,9,11,11,30,863.0,128.0,2.0,19.0,830.0,859.77,648.32
2016,9,11,11,45,866.5,127.5,2.05,19.0,837.0,893.91,671.24
2016,9,11,12,0,870.0,127.0,2.1,19.0,844.0,925.08,692.18
2016,9,11,12,15,870.0,126.5,2.1,18.5,842.5,949.89,709.71
2016,9,11,12,30,870.0,126.0,2.1,18.0,841.0,971.28,725.13
2016,9,11,12,45,682.5,215.0,2.1,18.0,772.0,919.39,690.52
2016,9,11,13,0,495.0,304.0,2.1,18.0,703.0,836.27,630.54
2016,9,11,13,15,507.0,287.5,2.1,18.0,688.5,840.21,635.26
2016,9,11,13,30,519.0,271.0,2.1,18.0,674.0,841.42,637.38
2016,9,11,13,45,693.5,189.5,2.1,18.0,709.5,939.11,707.6
2016,9,11,14,0,868.0,108.0,2.1,18.0,745.0,1004.81,751.32
2016,9,11,14,15,858.5,106.0,2.1,17.5,714.0,989.2,742.85
2016,9,11,14,30,849.0,104.0,2.1,17.0,683.0,980.52,740.01
2016,9,11,14,45,837.5,101.5,2.1,17.0,646.0,955.24,724.66
2016,9,11,15,0,826.0,99.0,2.1,17.0,609.0,926.75,707.29
2016,9,11,15,15,809.5,96.0,2.1,16.5,566.5,889.98,685.46
2016,9,11,15,30,793.0,93.0,2.1,16.0,524.0,850.67,661.61
2016,9,11,15,45,771.0,89.5,2.15,16.0,477.5,803.7,631.12
2016,9,11,16,0,749.0,86.0,2.2,16.0,431.0,755.1,598.85
2016,9,11,16,15,718.0,81.5,2.25,15.5,381.5,701.22,562.91
2016,9,11,16,30,687.0,77.0,2.3,15.0,332.0,643.05,522.5
2016,9,11,16,45,642.5,71.0,2.35,15.0,281.0,573.63,470.89
2016,9,11,17,0,598.0,65.0,2.4,15.0,230.0,506.2,417.38
2016,9,11,17,15,529.0,57.5,2.4,14.5,180.5,424.26,350.1
2016,9,11,17,30,460.0,50.0,2.4,14.0,131.0,347.73,284.26
2016,9,11,17,45,343.5,38.5,2.45,13.5,87.5,248.86,197.41
2016,9,11,18,0,227.0,27.0,2.5,13.0,44.0,156.9,93.74
2016,9,11,18,15,113.5,13.5,2.5,12.5,22.0,57.38,0.0
2016,9,11,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,12,6,15,155.5,20.0,2.95,10.5,37.5,15.73,2.25
2016,9,12,6,30,311.0,40.0,3.0,11.0,75.0,33.15,22.92
2016,9,12,6,45,420.0,49.5,3.15,11.5,124.0,39.58,29.55
2016,9,12,7,0,529.0,59.0,3.3,12.0,173.0,45.91,35.6
2016,9,12,7,15,592.0,66.0,3.3,12.5,225.5,49.81,39.23
2016,9,12,7,30,655.0,73.0,3.3,13.0,278.0,53.63,42.61
2016,9,12,7,45,402.5,120.5,3.3,13.5,253.5,88.72,73.62
2016,9,12,8,0,150.0,168.0,3.3,14.0,229.0,140.93,108.03
2016,9,12,8,15,480.5,128.0,3.25,14.5,358.5,166.74,113.02
2016,9,12,8,30,811.0,88.0,3.2,15.0,488.0,241.65,162.31
2016,9,12,8,45,835.0,90.5,3.2,15.5,536.0,304.17,217.63
2016,9,12,9,0,859.0,93.0,3.2,16.0,584.0,368.79,274.88
2016,9,12,9,15,874.0,95.0,3.2,16.0,626.0,431.21,330.11
2016,9,12,9,30,889.0,97.0,3.2,16.0,668.0,495.41,385.2
2016,9,12,9,45,901.5,98.5,3.25,16.5,704.5,555.74,435.03
2016,9,12,10,0,914.0,100.0,3.3,17.0,741.0,615.51,482.73
2016,9,12,10,15,921.5,101.0,3.3,17.0,770.5,670.9,526.45
2016,9,12,10,30,929.0,102.0,3.3,17.0,800.0,724.65,567.74
2016,9,12,10,45,934.5,103.0,3.3,17.5,822.0,775.1,603.95
2016,9,12,11,0,940.0,104.0,3.3,18.0,844.0,823.26,636.14
2016,9,12,11,15,943.0,104.5,3.3,18.0,858.0,866.42,665.63
2016,9,12,11,30,946.0,105.0,3.3,18.0,872.0,906.66,692.9
2016,9,12,11,45,945.5,106.5,3.35,18.0,877.5,941.77,716.84
2016,9,12,12,0,945.0,108.0,3.4,18.0,883.0,973.42,738.42
2016,9,12,12,15,944.5,107.5,3.35,17.5,881.0,999.4,756.85
2016,9,12,12,30,944.0,107.0,3.3,17.0,879.0,1021.65,772.87
2016,9,12,12,45,733.0,201.0,3.3,17.0,796.5,953.79,726.73
2016,9,12,13,0,522.0,295.0,3.3,17.0,714.0,853.66,654.28
2016,9,12,13,15,541.5,280.0,3.25,17.0,706.5,866.69,665.24
2016,9,12,13,30,561.0,265.0,3.2,17.0,699.0,877.04,673.51
2016,9,12,13,45,552.0,256.0,3.15,17.0,672.0,862.46,663.81
2016,9,12,14,0,543.0,247.0,3.1,17.0,645.0,845.07,652.41
2016,9,12,14,15,715.5,174.5,3.0,16.5,674.0,942.41,724.34
2016,9,12,14,30,888.0,102.0,2.9,16.0,703.0,1005.34,768.6
2016,9,12,14,45,868.5,102.0,2.85,16.0,663.0,985.06,755.29
2016,9,12,15,0,849.0,102.0,2.8,16.0,623.0,951.32,733.58
2016,9,12,15,15,830.5,99.0,2.65,15.5,578.5,912.1,708.56
2016,9,12,15,30,812.0,96.0,2.5,15.0,534.0,870.34,681.55
2016,9,12,15,45,779.5,94.5,2.45,15.0,484.0,815.91,644.69
2016,9,12,16,0,747.0,93.0,2.4,15.0,434.0,765.56,610.25
2016,9,12,16,15,711.5,88.0,2.3,14.5,382.5,703.25,566.93
2016,9,12,16,30,676.0,83.0,2.2,14.0,331.0,641.18,522.59
2016,9,12,16,45,615.0,78.5,2.15,13.5,277.5,562.13,463.37
2016,9,12,17,0,554.0,74.0,2.1,13.0,224.0,486.29,403.05
2016,9,12,17,15,477.0,64.5,2.0,12.5,174.0,398.88,330.68
2016,9,12,17,30,400.0,55.0,1.9,12.0,124.0,317.6,260.53
2016,9,12,17,45,267.5,41.5,1.85,11.5,81.0,212.89,168.5
2016,9,12,18,0,135.0,28.0,1.8,11.0,38.0,115.95,59.31
2016,9,12,18,15,67.5,14.0,1.7,11.0,19.0,39.42,0.0
2016,9,12,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,6,15,118.0,20.5,2.15,10.5,33.5,16.11,1.08
2016,9,13,6,30,236.0,41.0,2.2,11.0,67.0,31.94,21.77
2016,9,13,6,45,326.5,54.5,2.25,11.5,111.5,41.8,31.49
2016,9,13,7,0,417.0,68.0,2.3,12.0,156.0,51.38,40.47
2016,9,13,7,15,479.5,77.5,2.2,12.5,205.5,59.25,47.68
2016,9,13,7,30,542.0,87.0,2.1,13.0,255.0,64.62,52.43
2016,9,13,7,45,589.5,93.5,2.05,13.5,306.0,72.59,59.32
2016,9,13,8,0,637.0,100.0,2.0,14.0,357.0,123.21,74.81
2016,9,13,8,15,668.5,105.5,2.0,14.5,405.5,176.85,112.85
2016,9,13,8,30,700.0,111.0,2.0,15.0,454.0,234.29,160.28
2016,9,13,8,45,727.5,114.0,2.0,15.5,500.0,292.08,210.51
2016,9,13,9,0,755.0,117.0,2.0,16.0,546.0,352.55,263.06
2016,9,13,9,15,772.5,120.0,2.0,16.5,587.0,414.09,315.61
2016,9,13,9,30,790.0,123.0,2.0,17.0,628.0,473.28,364.8
2016,9,13,9,45,804.5,125.0,2.05,17.5,663.5,530.63,411.16
2016,9,13,10,0,819.0,127.0,2.1,18.0,699.0,587.93,455.94
2016,9,13,10,15,829.0,129.0,2.1,18.0,728.0,642.12,497.68
2016,9,13,10,30,839.0,131.0,2.1,18.0,757.0,695.22,537.47
2016,9,13,10,45,848.5,131.0,2.1,18.5,780.0,744.68,572.64
2016,9,13,11,0,858.0,131.0,2.1,19.0,803.0,792.43,604.78
2016,9,13,11,15,862.5,131.5,2.05,19.0,817.5,834.72,632.61
2016,9,13,11,30,867.0,132.0,2.0,19.0,832.0,874.43,658.4
2016,9,13,11,45,872.5,130.5,2.0,19.5,839.0,902.29,675.22
2016,9,13,12,0,878.0,129.0,2.0,20.0,846.0,934.36,694.87
2016,9,13,12,15,878.0,128.5,1.95,20.0,844.5,959.27,710.39
2016,9,13,12,30,878.0,128.0,1.9,20.0,843.0,980.73,723.69
2016,9,13,12,45,882.0,124.0,1.9,20.0,834.5,998.83,735.51
2016,9,13,13,0,886.0,120.0,1.9,20.0,826.0,1013.29,745.11
2016,9,13,13,15,881.0,119.0,1.85,20.0,808.5,1018.35,748.12
2016,9,13,13,30,876.0,118.0,1.8,20.0,791.0,1019.56,748.88
2016,9,13,13,45,868.5,116.5,1.8,20.0,765.5,1013.9,746.11
2016,9,13,14,0,861.0,115.0,1.8,20.0,740.0,1015.49,748.27
2016,9,13,14,15,851.0,113.0,1.75,20.0,708.0,999.25,738.25
2016,9,13,14,30,841.0,111.0,1.7,20.0,676.0,979.44,726.21
2016,9,13,14,45,826.5,108.5,1.65,20.0,638.0,951.24,708.78
2016,9,13,15,0,812.0,106.0,1.6,20.0,600.0,919.95,689.38
2016,9,13,15,15,793.5,103.0,1.55,19.5,556.5,881.5,666.39
2016,9,13,15,30,775.0,100.0,1.5,19.0,513.0,840.64,641.53
2016,9,13,15,45,749.5,96.0,1.45,19.0,465.5,795.28,612.01
2016,9,13,16,0,724.0,92.0,1.4,19.0,418.0,743.97,577.83
2016,9,13,16,15,689.0,86.5,1.3,18.5,367.5,682.3,536.07
2016,9,13,16,30,654.0,81.0,1.2,18.0,317.0,620.93,493.36
2016,9,13,16,45,604.5,74.5,1.2,17.5,266.0,548.73,441.36
2016,9,13,17,0,555.0,68.0,1.2,17.0,215.0,479.03,387.78
2016,9,13,17,15,481.0,59.0,1.1,16.5,166.0,394.39,319.32
2016,9,13,17,30,407.0,50.0,1.0,16.0,117.0,315.79,252.91
2016,9,13,17,45,291.5,36.5,0.9,15.5,76.0,218.86,168.52
2016,9,13,18,0,176.0,23.0,0.8,15.0,35.0,125.37,48.48
2016,9,13,18,15,88.0,11.5,0.75,14.5,17.5,45.06,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,15,146.5,18.0,0.7,11.5,34.0,14.17,0.0
2016,9,14,6,30,293.0,36.0,0.7,12.0,68.0,29.59,19.6
2016,9,14,6,45,388.0,47.5,0.7,13.0,114.0,37.96,27.93
2016,9,14,7,0,483.0,59.0,0.7,14.0,160.0,46.03,35.43
2016,9,14,7,15,544.0,67.0,0.7,14.0,210.0,50.7,39.82
2016,9,14,7,30,605.0,75.0,0.7,14.0,260.0,55.23,43.9
2016,9,14,7,45,647.0,80.5,0.7,14.5,311.0,63.43,51.0
2016,9,14,8,0,689.0,86.0,0.7,15.0,362.0,116.5,66.81
2016,9,14,8,15,719.0,91.0,0.7,15.5,411.0,172.74,106.37
2016,9,14,8,30,749.0,96.0,0.7,16.0,460.0,232.49,155.25
2016,9,14,8,45,771.0,99.5,0.75,16.5,506.0,295.51,209.29
2016,9,14,9,0,793.0,103.0,0.8,17.0,552.0,356.51,261.68
2016,9,14,9,15,809.5,106.0,0.8,17.0,593.0,416.56,312.69
2016,9,14,9,30,826.0,109.0,0.8,17.0,634.0,477.3,362.64
2016,9,14,9,45,853.5,104.0,0.85,17.5,672.5,536.62,409.55
2016,9,14,10,0,881.0,99.0,0.9,18.0,711.0,596.59,455.4
2016,9,14,10,15,889.5,100.5,0.9,18.5,740.0,651.25,495.34
2016,9,14,10,30,898.0,102.0,0.9,19.0,769.0,704.47,532.87
2016,9,14,10,45,905.0,102.0,0.95,19.5,791.0,753.48,566.56
2016,9,14,11,0,912.0,102.0,1.0,20.0,813.0,800.39,596.56
2016,9,14,11,15,915.5,103.0,1.05,20.0,827.0,843.16,624.64
2016,9,14,11,30,919.0,104.0,1.1,20.0,841.0,883.14,650.76
2016,9,14,11,45,920.5,104.0,1.15,20.0,847.5,917.39,673.06
2016,9,14,12,0,922.0,104.0,1.2,20.0,854.0,948.36,693.28
2016,9,14,12,15,921.5,104.0,1.2,20.0,852.0,974.04,709.34
2016,9,14,12,30,921.0,104.0,1.2,20.0,850.0,996.09,723.16
2016,9,14,12,45,917.5,104.0,1.25,20.0,839.5,1011.5,733.79
2016,9,14,13,0,914.0,104.0,1.3,20.0,829.0,1023.03,742.2
2016,9,14,13,15,909.5,103.0,1.3,20.0,811.0,1028.55,746.11
2016,9,14,13,30,905.0,102.0,1.3,20.0,793.0,1030.12,747.77
2016,9,14,13,45,899.0,100.5,1.3,20.0,768.0,1025.69,745.86
2016,9,14,14,0,893.0,99.0,1.3,20.0,743.0,1017.4,741.72
2016,9,14,14,15,883.5,97.0,1.3,20.0,711.0,1001.25,732.76
2016,9,14,14,30,874.0,95.0,1.3,20.0,679.0,981.48,721.66
2016,9,14,14,45,862.5,92.5,1.3,20.0,641.0,955.72,706.77
2016,9,14,15,0,851.0,90.0,1.3,20.0,603.0,936.38,696.15
2016,9,14,15,15,834.0,87.5,1.3,19.5,559.5,898.99,674.78
2016,9,14,15,30,817.0,85.0,1.3,19.0,516.0,859.03,651.54
2016,9,14,15,45,795.5,81.0,1.3,19.0,468.5,811.02,621.14
2016,9,14,16,0,774.0,77.0,1.3,19.0,421.0,761.33,589.01
2016,9,14,16,15,741.5,72.5,1.35,18.5,370.5,700.95,549.95
2016,9,14,16,30,709.0,68.0,1.4,18.0,320.0,640.45,509.3
2016,9,14,16,45,665.0,62.5,1.45,18.0,269.0,575.22,462.3
2016,9,14,17,0,621.0,57.0,1.5,18.0,218.0,508.04,410.39
2016,9,14,17,15,549.5,49.5,1.5,17.0,168.0,424.0,343.26
2016,9,14,17,30,478.0,42.0,1.5,16.0,118.0,345.93,277.35
2016,9,14,17,45,360.5,31.0,1.55,15.5,76.0,247.51,189.73
2016,9,14,18,0,243.0,20.0,1.6,15.0,34.0,150.59,32.95
2016,9,14,18,15,121.5,10.0,1.65,14.5,17.0,56.63,0.0
2016,9,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,187.5,15.5,1.75,12.5,35.0,12.39,0.0
2016,9,15,6,30,375.0,31.0,1.7,13.0,70.0,25.19,15.62
2016,9,15,6,45,469.0,40.0,1.7,14.0,117.5,31.6,22.15
2016,9,15,7,0,563.0,49.0,1.7,15.0,165.0,37.84,27.98
2016,9,15,7,15,621.0,55.0,1.65,15.5,216.0,41.31,31.21
2016,9,15,7,30,679.0,61.0,1.6,16.0,267.0,48.93,37.95
2016,9,15,7,45,718.0,65.5,1.55,16.5,318.5,57.68,45.54
2016,9,15,8,0,757.0,70.0,1.5,17.0,370.0,113.7,61.5
2016,9,15,8,15,784.0,73.5,1.45,17.5,419.5,172.0,102.48
2016,9,15,8,30,811.0,77.0,1.4,18.0,469.0,233.33,153.11
2016,9,15,8,45,831.0,79.5,1.35,19.0,515.0,294.65,206.05
2016,9,15,9,0,851.0,82.0,1.3,20.0,561.0,360.52,262.12
2016,9,15,9,15,865.5,84.5,1.3,20.0,602.0,421.82,314.54
2016,9,15,9,30,880.0,87.0,1.3,20.0,643.0,483.38,365.56
2016,9,15,9,45,890.0,88.5,1.35,20.5,678.0,541.7,411.98
2016,9,15,10,0,900.0,90.0,1.4,21.0,713.0,599.2,456.11
2016,9,15,10,15,908.0,91.5,1.45,21.0,742.0,654.39,498.0
2016,9,15,10,30,916.0,93.0,1.5,21.0,771.0,708.04,537.63
2016,9,15,10,45,920.5,94.5,1.6,21.5,792.0,757.39,571.96
2016,9,15,11,0,925.0,96.0,1.7,22.0,813.0,804.41,602.78
2016,9,15,11,15,928.0,96.5,1.8,22.0,827.0,846.66,631.29
2016,9,15,11,30,931.0,97.0,1.9,22.0,841.0,886.04,657.81
2016,9,15,11,45,931.0,98.0,2.0,22.0,846.5,920.25,680.87
2016,9,15,12,0,931.0,99.0,2.1,22.0,852.0,951.07,701.75
2016,9,15,12,15,930.5,99.0,2.2,22.0,850.0,976.84,719.4
2016,9,15,12,30,930.0,99.0,2.3,22.0,848.0,998.94,734.78
2016,9,15,12,45,920.5,102.0,2.45,22.0,836.0,1011.85,744.86
2016,9,15,13,0,911.0,105.0,2.6,22.0,824.0,1020.73,752.52
2016,9,15,13,15,906.0,104.0,2.7,22.0,806.0,1025.65,757.25
2016,9,15,13,30,901.0,103.0,2.8,22.0,788.0,1026.62,759.57
2016,9,15,13,45,893.5,102.0,2.9,22.0,762.5,1021.2,757.85
2016,9,15,14,0,886.0,101.0,3.0,22.0,737.0,1011.93,753.76
2016,9,15,14,15,876.0,99.5,3.05,22.0,704.5,995.88,744.84
2016,9,15,14,30,866.0,98.0,3.1,22.0,672.0,976.25,733.65
2016,9,15,14,45,853.5,95.0,3.15,22.0,633.5,959.01,724.14
2016,9,15,15,0,841.0,92.0,3.2,22.0,595.0,928.32,705.45
2016,9,15,15,15,822.5,89.5,3.25,21.5,551.5,889.71,682.55
2016,9,15,15,30,804.0,87.0,3.3,21.0,508.0,848.65,657.56
2016,9,15,15,45,780.0,83.0,3.35,21.0,460.5,798.82,624.57
2016,9,15,16,0,756.0,79.0,3.4,21.0,413.0,747.53,589.87
2016,9,15,16,15,722.0,75.0,3.4,20.5,362.5,687.19,548.44
2016,9,15,16,30,688.0,71.0,3.4,20.0,312.0,631.41,509.13
2016,9,15,16,45,638.5,65.0,3.45,19.5,260.5,558.61,455.21
2016,9,15,17,0,589.0,59.0,3.5,19.0,209.0,488.38,399.43
2016,9,15,17,15,512.5,51.0,3.45,18.0,160.0,402.3,328.62
2016,9,15,17,30,436.0,43.0,3.4,17.0,111.0,322.72,259.93
2016,9,15,17,45,307.5,31.5,3.4,16.5,70.0,220.75,167.52
2016,9,15,18,0,179.0,20.0,3.4,16.0,29.0,119.59,0.0
2016,9,15,18,15,89.5,10.0,3.35,15.5,14.5,43.93,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,184.0,15.0,0.85,13.5,34.0,12.01,0.0
2016,9,16,6,30,368.0,30.0,0.8,14.0,68.0,24.37,14.75
2016,9,16,6,45,465.0,39.0,0.75,15.0,115.0,30.82,21.37
2016,9,16,7,0,562.0,48.0,0.7,16.0,162.0,37.1,27.23
2016,9,16,7,15,621.5,54.0,0.6,16.5,213.0,40.61,30.49
2016,9,16,7,30,681.0,60.0,0.5,17.0,264.0,48.19,37.18
2016,9,16,7,45,720.5,64.0,0.4,18.0,316.0,56.76,44.49
2016,9,16,8,0,760.0,68.0,0.3,19.0,368.0,112.58,59.78
2016,9,16,8,15,787.5,71.5,0.25,19.5,417.5,171.14,100.18
2016,9,16,8,30,815.0,75.0,0.2,20.0,467.0,232.79,149.79
2016,9,16,8,45,835.0,78.0,0.15,20.5,513.0,294.78,202.01
2016,9,16,9,0,855.0,81.0,0.1,21.0,559.0,361.28,257.16
2016,9,16,9,15,869.5,83.5,0.2,21.5,600.5,422.79,307.94
2016,9,16,9,30,884.0,86.0,0.3,22.0,642.0,484.56,357.35
2016,9,16,9,45,893.5,88.0,0.4,22.5,677.5,543.29,402.95
2016,9,16,10,0,903.0,90.0,0.5,23.0,713.0,601.13,446.37
2016,9,16,10,15,911.5,91.5,0.65,23.0,741.5,656.75,488.39
2016,9,16,10,30,920.0,93.0,0.8,23.0,770.0,710.87,528.42
2016,9,16,10,45,924.5,94.5,0.95,23.5,791.5,760.37,562.74
2016,9,16,11,0,929.0,96.0,1.1,24.0,813.0,807.51,593.68
2016,9,16,11,15,932.5,96.5,1.2,24.0,827.0,850.27,622.03
2016,9,16,11,30,936.0,97.0,1.3,24.0,841.0,890.16,648.45
2016,9,16,11,45,936.5,97.5,1.4,24.5,847.0,924.4,669.88
2016,9,16,12,0,937.0,98.0,1.5,25.0,853.0,955.22,689.12
2016,9,16,12,15,936.5,98.0,1.55,25.0,851.0,981.06,705.87
2016,9,16,12,30,936.0,98.0,1.6,25.0,849.0,1003.19,720.4
2016,9,16,12,45,931.5,98.5,1.7,25.0,838.0,1018.22,731.33
2016,9,16,13,0,927.0,99.0,1.8,25.0,827.0,1029.28,739.97
2016,9,16,13,15,922.5,98.5,1.85,25.0,809.0,1035.24,744.88
2016,9,16,13,30,918.0,98.0,1.9,25.0,791.0,1037.22,747.5
2016,9,16,13,45,911.0,97.0,1.95,25.0,765.5,1032.16,745.87
2016,9,16,14,0,904.0,96.0,2.0,25.0,740.0,1023.2,741.96
2016,9,16,14,15,894.5,94.0,2.0,24.5,707.5,1006.78,734.23
2016,9,16,14,30,885.0,92.0,2.0,24.0,675.0,986.69,724.27
2016,9,16,14,45,872.0,90.0,2.05,24.0,636.5,959.73,709.04
2016,9,16,15,0,859.0,88.0,2.1,24.0,598.0,929.6,691.69
2016,9,16,15,15,841.5,85.5,2.15,23.5,554.0,901.01,676.54
2016,9,16,15,30,824.0,83.0,2.2,23.0,510.0,860.3,652.84
2016,9,16,15,45,800.0,79.5,2.25,23.0,462.0,810.45,621.13
2016,9,16,16,0,776.0,76.0,2.3,23.0,414.0,759.08,587.66
2016,9,16,16,15,742.0,72.0,2.35,22.5,363.0,698.01,547.3
2016,9,16,16,30,708.0,68.0,2.4,22.0,312.0,636.93,505.43
2016,9,16,16,45,657.0,62.5,2.5,21.5,260.0,567.2,455.32
2016,9,16,17,0,606.0,57.0,2.6,21.0,208.0,495.87,399.99
2016,9,16,17,15,527.5,49.0,2.7,20.5,158.5,407.93,328.39
2016,9,16,17,30,449.0,41.0,2.8,20.0,109.0,326.73,258.85
2016,9,16,17,45,314.5,29.5,2.9,19.5,68.0,221.59,163.32
2016,9,16,18,0,180.0,18.0,3.0,19.0,27.0,116.1,0.0
2016,9,16,18,15,90.0,9.0,3.0,18.5,13.5,43.04,0.0
2016,9,16,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,183.5,14.5,0.95,14.5,32.5,11.63,0.0
2016,9,17,6,30,367.0,29.0,0.9,15.0,65.0,23.56,13.85
2016,9,17,6,45,465.0,37.5,0.85,16.0,112.0,29.61,20.18
2016,9,17,7,0,563.0,46.0,0.8,17.0,159.0,35.52,25.7
2016,9,17,7,15,622.0,52.0,0.7,17.5,209.5,42.72,32.2
2016,9,17,7,30,681.0,58.0,0.6,18.0,260.0,46.58,35.59
2016,9,17,7,45,721.0,62.0,0.55,19.0,311.5,55.4,43.11
2016,9,17,8,0,761.0,66.0,0.5,20.0,363.0,111.29,58.47
2016,9,17,8,15,787.5,69.0,0.5,20.5,412.0,169.35,98.61
2016,9,17,8,30,814.0,72.0,0.5,21.0,461.0,230.33,148.0
2016,9,17,8,45,659.5,126.0,0.5,22.0,461.5,285.53,200.23
2016,9,17,9,0,505.0,180.0,0.5,23.0,462.0,322.6,235.46
2016,9,17,9,15,693.5,130.5,0.55,23.0,548.0,391.33,287.88
2016,9,17,9,30,882.0,81.0,0.6,23.0,634.0,479.34,355.09
2016,9,17,9,45,893.0,83.0,0.7,23.5,669.0,538.61,401.08
2016,9,17,10,0,904.0,85.0,0.8,24.0,704.0,597.18,445.22
2016,9,17,10,15,911.5,86.0,0.9,24.5,732.0,651.63,485.11
2016,9,17,10,30,919.0,87.0,1.0,25.0,760.0,704.47,522.7
2016,9,17,10,45,923.0,88.5,1.15,25.5,781.0,753.43,556.34
2016,9,17,11,0,927.0,90.0,1.3,26.0,802.0,799.99,586.75
2016,9,17,11,15,930.5,90.5,1.35,26.0,816.0,842.51,614.28
2016,9,17,11,30,934.0,91.0,1.4,26.0,830.0,882.18,639.82
2016,9,17,11,45,934.0,91.5,1.5,26.0,835.5,915.75,662.02
2016,9,17,12,0,934.0,92.0,1.6,26.0,841.0,945.89,682.1
2016,9,17,12,15,933.5,92.0,1.7,26.0,839.0,971.47,699.36
2016,9,17,12,30,933.0,92.0,1.8,26.0,837.0,993.37,714.41
2016,9,17,12,45,919.5,97.5,1.9,26.0,823.5,1005.02,723.12
2016,9,17,13,0,906.0,103.0,2.0,26.0,810.0,1012.56,729.47
2016,9,17,13,15,901.5,102.0,2.1,26.0,792.5,1017.72,734.48
2016,9,17,13,30,897.0,101.0,2.2,26.0,775.0,1018.97,737.15
2016,9,17,13,45,889.5,100.0,2.3,26.0,749.5,1013.34,735.58
2016,9,17,14,0,882.0,99.0,2.4,26.0,724.0,1003.9,731.72
2016,9,17,14,15,872.0,97.5,2.45,26.0,691.5,987.69,723.06
2016,9,17,14,30,862.0,96.0,2.5,26.0,659.0,967.94,712.2
2016,9,17,14,45,848.5,93.5,2.6,26.0,621.0,950.18,703.16
2016,9,17,15,0,835.0,91.0,2.7,26.0,583.0,919.11,685.18
2016,9,17,15,15,816.5,88.0,2.75,25.5,539.0,879.91,662.47
2016,9,17,15,30,798.0,85.0,2.8,25.0,495.0,838.29,637.73
2016,9,17,15,45,774.0,81.5,2.9,25.0,448.0,789.19,606.27
2016,9,17,16,0,750.0,78.0,3.0,25.0,401.0,738.66,573.05
2016,9,17,16,15,714.5,73.5,3.05,24.5,350.5,676.75,531.38
2016,9,17,16,30,679.0,69.0,3.1,24.0,300.0,619.61,491.79
2016,9,17,16,45,629.0,63.0,3.15,23.5,249.0,546.99,438.65
2016,9,17,17,0,579.0,57.0,3.2,23.0,198.0,477.04,383.57
2016,9,17,17,15,498.0,49.0,3.25,22.0,149.5,389.07,312.13
2016,9,17,17,30,417.0,41.0,3.3,21.0,101.0,308.1,242.95
2016,9,17,17,45,284.0,28.5,3.35,20.0,62.0,204.83,147.27
2016,9,17,18,0,151.0,16.0,3.4,19.0,23.0,80.85,0.0
2016,9,17,18,15,75.5,8.0,3.4,18.5,11.5,7.28,0.0
2016,9,17,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,182.0,13.5,1.1,17.5,31.0,10.8,0.0
2016,9,18,6,30,364.0,27.0,1.1,18.0,62.0,21.83,12.04
2016,9,18,6,45,462.5,35.0,1.1,19.0,108.0,27.53,18.06
2016,9,18,7,0,561.0,43.0,1.1,20.0,154.0,36.12,25.84
2016,9,18,7,15,619.5,49.0,1.05,20.5,204.5,40.15,29.52
2016,9,18,7,30,678.0,55.0,1.0,21.0,255.0,44.11,32.97
2016,9,18,7,45,717.5,58.5,0.95,22.0,305.5,52.74,33.1
2016,9,18,8,0,757.0,62.0,0.9,23.0,356.0,107.95,55.21
2016,9,18,8,15,784.0,65.5,0.9,23.5,404.5,166.19,95.34
2016,9,18,8,30,811.0,69.0,0.9,24.0,453.0,227.43,144.74
2016,9,18,8,45,831.0,71.0,0.9,24.5,498.5,291.78,199.04
2016,9,18,9,0,851.0,73.0,0.9,25.0,544.0,353.43,251.1
2016,9,18,9,15,865.0,75.0,0.95,25.5,584.0,413.88,301.29
2016,9,18,9,30,879.0,77.0,1.0,26.0,624.0,474.52,349.91
2016,9,18,9,45,894.0,76.5,1.05,26.5,659.5,533.2,395.39
2016,9,18,10,0,909.0,76.0,1.1,27.0,695.0,591.53,438.96
2016,9,18,10,15,916.5,77.0,1.25,27.0,723.5,646.07,480.11
2016,9,18,10,30,924.0,78.0,1.4,27.0,752.0,698.96,519.16
2016,9,18,10,45,929.5,78.5,1.55,27.5,773.0,748.04,552.51
2016,9,18,11,0,935.0,79.0,1.7,28.0,794.0,794.79,582.94
2016,9,18,11,15,938.0,79.5,1.85,28.0,807.5,837.02,611.33
2016,9,18,11,30,941.0,80.0,2.0,28.0,821.0,876.31,637.74
2016,9,18,11,45,942.0,80.5,2.15,28.0,827.0,910.75,660.97
2016,9,18,12,0,943.0,81.0,2.3,28.0,833.0,941.79,682.07
2016,9,18,12,15,942.5,80.5,2.4,28.0,830.5,966.81,698.88
2016,9,18,12,30,942.0,80.0,2.5,28.0,828.0,988.09,713.42
2016,9,18,12,45,937.5,81.0,2.6,28.0,817.5,1003.37,724.28
2016,9,18,13,0,933.0,82.0,2.7,28.0,807.0,1014.68,732.78
2016,9,18,13,15,929.0,81.5,2.75,28.0,789.0,1020.76,737.65
2016,9,18,13,30,925.0,81.0,2.8,28.0,771.0,1022.85,740.16
2016,9,18,13,45,919.0,79.5,2.9,28.0,745.5,1017.78,738.71
2016,9,18,14,0,913.0,78.0,3.0,28.0,720.0,1008.76,734.89
2016,9,18,14,15,904.0,77.0,3.05,27.5,688.0,993.54,728.18
2016,9,18,14,30,895.0,76.0,3.1,27.0,656.0,974.66,719.14
2016,9,18,14,45,882.5,74.0,3.15,27.0,618.0,947.66,703.32
2016,9,18,15,0,870.0,72.0,3.2,27.0,580.0,917.44,685.32
2016,9,18,15,15,853.5,70.0,3.25,26.5,537.0,880.57,663.97
2016,9,18,15,30,837.0,68.0,3.3,26.0,494.0,841.19,640.55
2016,9,18,15,45,814.5,65.0,3.35,26.0,446.5,793.13,609.31
2016,9,18,16,0,792.0,62.0,3.4,26.0,399.0,751.4,581.97
2016,9,18,16,15,760.0,59.0,3.4,25.5,349.0,692.77,542.47
2016,9,18,16,30,728.0,56.0,3.4,25.0,299.0,634.06,501.61
2016,9,18,16,45,681.0,51.0,3.4,24.5,248.5,562.59,449.34
2016,9,18,17,0,634.0,46.0,3.4,24.0,198.0,493.33,395.42
2016,9,18,17,15,557.0,40.0,3.35,23.0,149.0,407.48,325.4
2016,9,18,17,30,480.0,34.0,3.3,22.0,100.0,333.49,261.01
2016,9,18,17,45,342.5,24.0,3.3,21.5,61.0,227.49,157.68
2016,9,18,18,0,205.0,14.0,3.3,21.0,22.0,102.25,0.0
2016,9,18,18,15,102.5,7.0,3.25,20.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,201.0,12.5,2.55,17.5,31.0,9.98,0.0
2016,9,19,6,30,402.0,25.0,2.6,18.0,62.0,22.01,11.95
2016,9,19,6,45,497.5,32.0,2.65,18.5,108.0,27.37,17.9
2016,9,19,7,0,593.0,39.0,2.7,19.0,154.0,32.68,22.9
2016,9,19,7,15,649.5,44.0,2.7,19.5,204.5,36.02,25.99
2016,9,19,7,30,706.0,49.0,2.7,20.0,255.0,39.32,28.9
2016,9,19,7,45,743.5,52.5,2.7,21.0,305.5,48.55,29.45
2016,9,19,8,0,781.0,56.0,2.7,22.0,356.0,105.2,52.39
2016,9,19,8,15,806.5,58.5,2.7,22.5,404.5,168.47,97.09
2016,9,19,8,30,832.0,61.0,2.7,23.0,453.0,229.37,147.18
2016,9,19,8,45,851.0,63.0,2.75,23.5,498.0,290.45,200.36
2016,9,19,9,0,870.0,65.0,2.8,24.0,543.0,352.82,254.68
2016,9,19,9,15,884.0,67.0,2.8,24.5,584.0,414.25,307.19
2016,9,19,9,30,898.0,69.0,2.8,25.0,625.0,475.84,358.11
2016,9,19,9,45,907.0,71.0,2.85,25.5,659.5,534.75,405.38
2016,9,19,10,0,916.0,73.0,2.9,26.0,694.0,592.7,450.26
2016,9,19,10,15,923.5,74.0,2.9,26.0,722.5,647.51,492.16
2016,9,19,10,30,931.0,75.0,2.9,26.0,751.0,700.66,531.69
2016,9,19,10,45,935.5,76.0,2.95,26.5,772.0,749.75,565.16
2016,9,19,11,0,940.0,77.0,3.0,27.0,793.0,796.43,595.57
2016,9,19,11,15,943.5,77.5,3.0,27.0,807.0,839.16,623.86
2016,9,19,11,30,947.0,78.0,3.0,27.0,821.0,878.98,650.0
2016,9,19,11,45,947.0,79.0,3.05,27.0,826.5,913.19,672.61
2016,9,19,12,0,947.0,80.0,3.1,27.0,832.0,943.93,692.93
2016,9,19,12,15,947.0,80.0,3.15,27.0,830.0,969.97,710.2
2016,9,19,12,30,947.0,80.0,3.2,27.0,828.0,992.28,725.14
2016,9,19,12,45,937.5,84.0,3.25,27.0,816.0,1006.15,734.71
2016,9,19,13,0,928.0,88.0,3.3,27.0,804.0,1015.96,741.83
2016,9,19,13,15,924.0,87.5,3.3,26.5,786.5,1022.0,747.78
2016,9,19,13,30,920.0,87.0,3.3,26.0,769.0,1024.06,751.34
2016,9,19,13,45,915.0,85.0,3.35,26.0,744.0,1019.4,749.61
2016,9,19,14,0,910.0,83.0,3.4,26.0,719.0,1010.79,745.49
2016,9,19,14,15,901.0,81.5,3.4,25.5,687.0,994.98,737.85
2016,9,19,14,30,892.0,80.0,3.4,25.0,655.0,975.51,727.88
2016,9,19,14,45,881.0,78.0,3.4,25.0,617.0,949.99,712.47
2016,9,19,15,0,870.0,76.0,3.4,25.0,579.0,921.21,694.87
2016,9,19,15,15,853.5,73.5,3.35,24.5,535.5,883.71,672.22
2016,9,19,15,30,837.0,71.0,3.3,24.0,492.0,843.7,647.56
2016,9,19,15,45,814.5,68.0,3.3,24.0,444.5,803.93,621.71
2016,9,19,16,0,792.0,65.0,3.3,24.0,397.0,753.94,588.04
2016,9,19,16,15,759.0,61.5,3.25,23.5,347.0,693.84,547.03
2016,9,19,16,30,726.0,58.0,3.2,23.0,297.0,633.71,504.63
2016,9,19,16,45,677.0,53.0,3.2,22.5,245.5,560.92,450.95
2016,9,19,17,0,628.0,48.0,3.2,22.0,194.0,490.44,395.4
2016,9,19,17,15,548.0,41.0,3.15,21.0,145.5,401.88,322.62
