Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,30,468.0,34.0,3.1,20.0,97.0,326.1,256.0
2016,9,19,17,45,322.0,23.5,3.1,19.5,58.0,214.05,142.42
2016,9,19,18,0,176.0,13.0,3.1,19.0,19.0,88.28,0.0
2016,9,19,18,15,88.0,6.5,3.05,18.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,6,15,141.0,15.5,2.35,12.5,28.5,14.1,0.0
2016,9,20,6,30,282.0,31.0,2.4,13.0,57.0,25.68,14.98
2016,9,20,6,45,391.5,41.0,2.5,13.5,102.0,32.89,23.11
2016,9,20,7,0,501.0,51.0,2.6,14.0,147.0,39.93,29.83
2016,9,20,7,15,566.5,58.0,2.65,14.5,197.5,44.08,33.74
2016,9,20,7,30,632.0,65.0,2.7,15.0,248.0,48.15,37.4
2016,9,20,7,45,681.0,69.0,2.75,15.5,299.5,56.84,37.56
2016,9,20,8,0,730.0,73.0,2.8,16.0,351.0,115.61,64.32
2016,9,20,8,15,759.5,76.5,2.8,16.5,400.0,172.62,104.91
2016,9,20,8,30,789.0,80.0,2.8,17.0,449.0,232.99,155.34
2016,9,20,8,45,816.0,81.0,2.8,17.5,496.0,293.55,208.65
2016,9,20,9,0,843.0,82.0,2.8,18.0,543.0,356.49,264.07
2016,9,20,9,15,858.5,84.0,2.85,18.0,583.5,419.88,319.64
2016,9,20,9,30,874.0,86.0,2.9,18.0,624.0,480.93,371.97
2016,9,20,9,45,888.5,86.0,2.95,18.5,659.5,539.67,420.26
2016,9,20,10,0,903.0,86.0,3.0,19.0,695.0,598.0,466.61
2016,9,20,10,15,910.5,87.5,3.05,19.0,723.5,652.78,509.76
2016,9,20,10,30,918.0,89.0,3.1,19.0,752.0,705.94,550.57
2016,9,20,10,45,925.0,89.0,3.2,19.5,773.5,755.36,586.01
2016,9,20,11,0,932.0,89.0,3.3,20.0,795.0,802.59,618.02
2016,9,20,11,15,935.0,90.0,3.35,20.0,808.5,845.22,647.43
2016,9,20,11,30,938.0,91.0,3.4,20.0,822.0,884.94,674.68
2016,9,20,11,45,938.5,91.5,3.5,20.5,827.5,918.86,696.82
2016,9,20,12,0,939.0,92.0,3.6,21.0,833.0,949.36,716.58
2016,9,20,12,15,938.0,92.0,3.65,21.0,830.5,974.37,733.69
2016,9,20,12,30,937.0,92.0,3.7,21.0,828.0,995.63,748.38
2016,9,20,12,45,932.0,93.0,3.8,21.0,816.5,1010.34,759.14
2016,9,20,13,0,927.0,94.0,3.9,21.0,805.0,1021.08,767.42
2016,9,20,13,15,922.5,93.0,3.95,21.0,786.5,1026.05,771.67
2016,9,20,13,30,918.0,92.0,4.0,21.0,768.0,1027.02,773.44
2016,9,20,13,45,911.0,91.0,4.05,21.0,742.5,1021.54,771.05
2016,9,20,14,0,904.0,90.0,4.1,21.0,717.0,1012.17,766.21
2016,9,20,14,15,894.0,88.0,4.1,20.5,684.0,994.85,757.24
2016,9,20,14,30,884.0,86.0,4.1,20.0,651.0,973.89,745.87
2016,9,20,14,45,871.5,84.0,4.1,20.0,612.5,947.09,729.06
2016,9,20,15,0,859.0,82.0,4.1,20.0,574.0,917.12,710.03
2016,9,20,15,15,841.0,79.5,4.1,19.5,530.5,887.66,692.61
2016,9,20,15,30,823.0,77.0,4.1,19.0,487.0,846.32,666.41
2016,9,20,15,45,801.0,73.0,4.15,19.0,439.5,797.45,633.27
2016,9,20,16,0,779.0,69.0,4.2,19.0,392.0,746.99,598.27
2016,9,20,16,15,744.0,65.0,4.15,18.5,341.5,685.13,554.47
2016,9,20,16,30,709.0,61.0,4.1,18.0,291.0,623.41,509.32
2016,9,20,16,45,658.0,55.5,4.1,18.0,239.5,549.3,451.84
2016,9,20,17,0,607.0,50.0,4.1,18.0,188.0,482.68,396.39
2016,9,20,17,15,522.0,42.5,4.05,17.0,139.5,392.3,320.19
2016,9,20,17,30,437.0,35.0,4.0,16.0,91.0,309.57,246.3
2016,9,20,17,45,281.5,23.5,3.95,15.5,53.5,191.5,120.32
2016,9,20,18,0,126.0,12.0,3.9,15.0,16.0,65.37,0.0
2016,9,20,18,15,63.0,6.0,3.85,14.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,6,15,139.5,15.0,4.1,12.0,27.5,13.64,0.0
2016,9,21,6,30,279.0,30.0,4.2,12.0,55.0,24.86,14.04
2016,9,21,6,45,386.0,41.0,4.3,12.5,100.0,33.02,23.25
2016,9,21,7,0,493.0,52.0,4.4,13.0,145.0,40.92,30.78
2016,9,21,7,15,561.0,59.5,4.45,13.0,196.0,45.44,35.14
2016,9,21,7,30,629.0,67.0,4.5,13.0,247.0,49.87,39.23
2016,9,21,7,45,677.0,71.5,4.6,13.0,299.0,58.98,39.72
2016,9,21,8,0,725.0,76.0,4.7,13.0,351.0,113.74,63.73
2016,9,21,8,15,756.5,80.0,4.7,13.0,401.0,175.5,109.16
2016,9,21,8,30,788.0,84.0,4.7,13.0,451.0,236.57,161.36
2016,9,21,8,45,485.5,162.5,4.75,13.5,396.0,268.41,202.77
2016,9,21,9,0,183.0,241.0,4.8,14.0,341.0,265.89,210.84
2016,9,21,9,15,177.5,261.0,4.8,14.5,364.0,295.79,235.74
2016,9,21,9,30,172.0,281.0,4.8,15.0,387.0,325.17,259.57
2016,9,21,9,45,549.0,183.5,4.85,15.5,547.5,452.43,361.45
2016,9,21,10,0,926.0,86.0,4.9,16.0,708.0,611.07,487.8
2016,9,21,10,15,935.0,87.5,4.95,16.0,737.5,667.93,533.6
2016,9,21,10,30,944.0,89.0,5.0,16.0,767.0,723.25,577.52
2016,9,21,10,45,953.0,89.0,5.05,16.5,790.0,775.25,615.84
2016,9,21,11,0,962.0,89.0,5.1,17.0,813.0,825.15,650.69
2016,9,21,11,15,965.5,89.5,5.1,17.0,827.5,868.82,681.66
2016,9,21,11,30,969.0,90.0,5.1,17.0,842.0,909.48,710.3
2016,9,21,11,45,970.0,90.5,5.2,17.0,847.5,944.78,735.69
2016,9,21,12,0,971.0,91.0,5.3,17.0,853.0,976.56,758.65
2016,9,21,12,15,970.5,91.0,5.35,17.0,850.0,1002.77,777.37
2016,9,21,12,30,970.0,91.0,5.4,17.0,847.0,1025.12,793.51
2016,9,21,12,45,963.5,92.0,5.45,17.0,835.0,1038.88,803.77
2016,9,21,13,0,957.0,93.0,5.5,17.0,823.0,1048.49,811.34
2016,9,21,13,15,952.0,92.5,5.5,17.0,804.0,1053.73,815.65
2016,9,21,13,30,947.0,92.0,5.5,17.0,785.0,1054.86,817.27
2016,9,21,13,45,942.0,89.5,5.55,17.0,758.5,1049.54,814.98
2016,9,21,14,0,937.0,87.0,5.6,17.0,732.0,1040.15,810.0
2016,9,21,14,15,927.0,85.5,5.55,16.5,698.5,1023.07,800.55
2016,9,21,14,30,917.0,84.0,5.5,16.0,665.0,1002.25,788.53
2016,9,21,14,45,905.0,81.5,5.45,16.0,625.5,974.69,770.23
2016,9,21,15,0,893.0,79.0,5.4,16.0,586.0,943.8,749.55
2016,9,21,15,15,874.5,76.5,5.35,15.5,541.0,903.9,723.6
2016,9,21,15,30,856.0,74.0,5.3,15.0,496.0,870.17,701.96
2016,9,21,15,45,832.5,70.5,5.25,15.0,447.0,819.6,665.97
2016,9,21,16,0,809.0,67.0,5.2,15.0,398.0,767.45,628.23
2016,9,21,16,15,773.5,63.0,5.1,14.5,346.0,704.07,581.82
2016,9,21,16,30,738.0,59.0,5.0,14.0,294.0,640.81,534.05
2016,9,21,16,45,685.0,54.0,4.95,14.0,241.5,564.73,473.35
2016,9,21,17,0,632.0,49.0,4.9,14.0,189.0,491.19,410.88
2016,9,21,17,15,543.0,41.5,4.85,13.5,139.5,402.46,333.22
2016,9,21,17,30,454.0,34.0,4.8,13.0,90.0,316.71,254.08
2016,9,21,17,45,281.5,22.5,4.75,12.5,52.0,187.72,106.52
2016,9,21,18,0,109.0,11.0,4.7,12.0,14.0,56.87,0.0
2016,9,21,18,15,54.5,5.5,4.65,12.0,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,6,15,169.0,13.5,4.75,11.0,27.5,12.28,0.0
2016,9,22,6,30,338.0,27.0,4.7,11.0,55.0,22.23,11.65
2016,9,22,6,45,452.5,35.5,4.7,11.5,102.0,28.34,19.2
2016,9,22,7,0,567.0,44.0,4.7,12.0,149.0,34.35,25.04
2016,9,22,7,15,630.5,50.0,4.55,12.5,200.5,41.5,31.67
2016,9,22,7,30,694.0,56.0,4.4,13.0,252.0,45.44,35.26
2016,9,22,7,45,740.5,59.0,4.25,13.5,304.5,54.54,35.25
2016,9,22,8,0,787.0,62.0,4.1,14.0,357.0,111.43,59.13
2016,9,22,8,15,814.0,65.0,4.0,14.5,406.5,171.22,102.35
2016,9,22,8,30,841.0,68.0,3.9,15.0,456.0,237.83,158.87
2016,9,22,8,45,861.0,70.5,3.85,15.5,502.0,300.35,215.05
2016,9,22,9,0,881.0,73.0,3.8,16.0,548.0,364.25,272.47
2016,9,22,9,15,895.0,75.0,3.75,16.0,589.0,426.45,328.11
2016,9,22,9,30,909.0,77.0,3.7,16.0,630.0,488.74,382.27
2016,9,22,9,45,918.5,79.0,3.7,16.5,665.0,548.57,432.14
2016,9,22,10,0,928.0,81.0,3.7,17.0,700.0,607.43,479.5
2016,9,22,10,15,935.0,82.0,3.7,17.5,728.5,662.54,522.46
2016,9,22,10,30,942.0,83.0,3.7,18.0,757.0,715.89,562.75
2016,9,22,10,45,946.0,84.5,3.7,18.5,777.5,765.6,598.06
2016,9,22,11,0,950.0,86.0,3.7,19.0,798.0,812.8,629.83
2016,9,22,11,15,953.0,86.5,3.75,19.0,811.5,855.47,659.49
2016,9,22,11,30,956.0,87.0,3.8,19.0,825.0,895.13,686.9
2016,9,22,11,45,955.5,88.0,3.9,19.0,830.0,929.11,710.58
2016,9,22,12,0,955.0,89.0,4.0,19.0,835.0,959.54,731.84
2016,9,22,12,15,954.5,89.0,4.05,19.0,832.0,985.21,749.61
2016,9,22,12,30,954.0,89.0,4.1,19.0,829.0,1007.1,764.89
2016,9,22,12,45,947.5,90.5,4.2,19.0,817.5,1021.03,775.21
2016,9,22,13,0,941.0,92.0,4.3,19.0,806.0,1030.89,782.97
2016,9,22,13,15,936.5,91.5,4.35,19.0,787.0,1036.36,787.62
2016,9,22,13,30,932.0,91.0,4.4,19.0,768.0,1037.8,789.69
2016,9,22,13,45,923.0,90.5,4.5,19.0,741.5,1030.77,786.89
2016,9,22,14,0,914.0,90.0,4.6,19.0,715.0,1019.82,781.55
2016,9,22,14,15,904.0,88.0,4.65,18.5,682.0,1002.28,772.82
2016,9,22,14,30,894.0,86.0,4.7,18.0,649.0,981.07,761.58
2016,9,22,14,45,877.5,85.0,4.8,18.0,609.0,951.42,743.27
2016,9,22,15,0,861.0,84.0,4.9,18.0,569.0,928.19,729.47
2016,9,22,15,15,842.0,81.5,4.9,17.5,524.5,888.29,704.11
2016,9,22,15,30,823.0,79.0,4.9,17.0,480.0,845.95,676.64
2016,9,22,15,45,795.0,76.0,4.95,17.0,431.5,793.18,639.86
2016,9,22,16,0,767.0,73.0,5.0,17.0,383.0,739.2,601.37
2016,9,22,16,15,729.0,68.5,4.95,16.5,331.5,674.76,554.42
2016,9,22,16,30,691.0,64.0,4.9,16.0,280.0,610.7,506.19
2016,9,22,16,45,635.0,58.0,4.85,16.0,228.5,538.5,448.42
2016,9,22,17,0,579.0,52.0,4.8,16.0,177.0,464.89,385.64
2016,9,22,17,15,486.5,43.5,4.65,15.5,129.0,370.46,303.82
2016,9,22,17,30,394.0,35.0,4.5,15.0,81.0,284.46,224.75
2016,9,22,17,45,197.0,17.5,4.4,14.5,40.5,138.37,62.63
2016,9,22,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,6,15,166.0,12.0,2.7,10.5,25.5,10.91,0.0
2016,9,23,6,30,332.0,24.0,2.7,11.0,51.0,19.54,9.18
2016,9,23,6,45,438.5,32.5,2.7,12.0,95.5,25.76,16.88
2016,9,23,7,0,545.0,41.0,2.7,13.0,140.0,34.74,25.27
2016,9,23,7,15,607.0,47.0,2.6,13.5,189.5,38.81,29.15
2016,9,23,7,30,669.0,53.0,2.5,14.0,239.0,42.84,32.81
2016,9,23,7,45,711.5,56.5,2.4,15.0,289.5,52.25,33.25
2016,9,23,8,0,754.0,60.0,2.3,16.0,340.0,107.34,56.42
2016,9,23,8,15,781.5,63.0,2.2,16.5,388.0,165.04,97.71
2016,9,23,8,30,809.0,66.0,2.1,17.0,436.0,225.75,148.63
2016,9,23,8,45,829.0,68.0,2.05,17.5,481.0,289.62,204.84
2016,9,23,9,0,849.0,70.0,2.0,18.0,526.0,351.02,259.01
2016,9,23,9,15,863.5,72.0,1.95,18.5,566.0,411.39,311.25
2016,9,23,9,30,878.0,74.0,1.9,19.0,606.0,471.98,361.82
2016,9,23,9,45,887.0,76.0,1.9,19.5,639.5,529.7,408.51
2016,9,23,10,0,896.0,78.0,1.9,20.0,673.0,586.47,452.73
2016,9,23,10,15,903.5,79.5,1.95,20.0,701.0,640.62,494.67
2016,9,23,10,30,911.0,81.0,2.0,20.0,729.0,693.14,534.3
2016,9,23,10,45,915.5,82.0,2.1,20.5,749.5,741.16,568.01
2016,9,23,11,0,920.0,83.0,2.2,21.0,770.0,786.8,598.47
2016,9,23,11,15,923.5,83.5,2.35,21.0,783.0,828.53,627.53
2016,9,23,11,30,927.0,84.0,2.5,21.0,796.0,867.39,654.57
2016,9,23,11,45,926.0,85.5,2.65,21.0,800.5,900.39,677.61
2016,9,23,12,0,925.0,87.0,2.8,21.0,805.0,929.93,698.39
2016,9,23,12,15,924.5,87.0,2.95,21.0,802.5,954.72,716.07
2016,9,23,12,30,924.0,87.0,3.1,21.0,800.0,975.83,731.41
2016,9,23,12,45,922.0,86.5,3.3,21.0,789.5,991.18,743.41
2016,9,23,13,0,920.0,86.0,3.5,21.0,779.0,1002.65,752.98
2016,9,23,13,15,721.5,168.5,3.6,21.0,704.5,927.83,703.33
2016,9,23,13,30,523.0,251.0,3.7,21.0,630.0,821.85,628.9
2016,9,23,13,45,711.0,166.0,3.8,21.0,660.5,924.23,705.15
2016,9,23,14,0,899.0,81.0,3.9,21.0,691.0,992.93,753.33
2016,9,23,14,15,731.0,135.5,3.9,20.5,616.5,904.47,694.36
2016,9,23,14,30,563.0,190.0,3.9,20.0,542.0,789.84,616.09
2016,9,23,14,45,702.0,133.5,3.95,20.0,544.5,857.45,667.16
2016,9,23,15,0,841.0,77.0,4.0,20.0,547.0,889.85,691.68
2016,9,23,15,15,821.5,74.5,3.95,19.5,503.0,859.14,672.46
2016,9,23,15,30,802.0,72.0,3.9,19.0,459.0,816.92,645.13
2016,9,23,15,45,775.5,68.5,3.9,19.0,411.5,765.47,609.59
2016,9,23,16,0,749.0,65.0,3.9,19.0,364.0,712.86,572.47
2016,9,23,16,15,711.0,61.0,3.85,18.5,314.0,649.92,527.35
2016,9,23,16,30,673.0,57.0,3.8,18.0,264.0,587.53,481.07
2016,9,23,16,45,623.5,51.0,3.75,17.5,215.0,515.76,425.38
2016,9,23,17,0,574.0,45.0,3.7,17.0,166.0,446.57,367.63
2016,9,23,17,15,483.5,37.0,3.6,16.5,119.5,359.37,292.16
2016,9,23,17,30,393.0,29.0,3.5,16.0,73.0,276.3,215.16
2016,9,23,17,45,196.5,14.5,3.4,15.5,36.5,131.71,39.22
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,188.0,11.0,1.55,13.5,26.0,10.01,0.0
2016,9,24,6,30,376.0,22.0,1.5,14.0,52.0,19.49,8.51
2016,9,24,6,45,482.0,30.0,1.5,15.0,97.5,25.9,16.72
2016,9,24,7,0,588.0,38.0,1.5,16.0,143.0,32.19,22.7
2016,9,24,7,15,649.5,43.0,1.45,16.5,193.5,35.55,25.9
2016,9,24,7,30,711.0,48.0,1.4,17.0,244.0,38.89,28.92
2016,9,24,7,45,750.5,52.0,1.35,17.5,295.5,49.38,30.1
2016,9,24,8,0,790.0,56.0,1.3,18.0,347.0,107.11,54.37
2016,9,24,8,15,817.0,58.5,1.3,18.5,396.0,170.89,99.98
2016,9,24,8,30,844.0,61.0,1.3,19.0,445.0,232.78,151.28
2016,9,24,8,45,863.5,63.0,1.35,20.0,490.5,294.7,205.05
2016,9,24,9,0,883.0,65.0,1.4,21.0,536.0,357.94,259.6
2016,9,24,9,15,897.0,67.0,1.35,21.5,576.5,420.04,312.21
2016,9,24,9,30,911.0,69.0,1.3,22.0,617.0,482.23,362.88
2016,9,24,9,45,923.0,69.5,1.3,22.5,652.0,541.77,409.82
2016,9,24,10,0,935.0,70.0,1.3,23.0,687.0,600.57,454.37
2016,9,24,10,15,942.0,71.0,1.3,23.5,715.0,655.76,494.67
2016,9,24,10,30,949.0,72.0,1.3,24.0,743.0,709.16,532.28
2016,9,24,10,45,953.5,72.5,1.35,24.5,763.5,758.22,564.77
2016,9,24,11,0,958.0,73.0,1.4,25.0,784.0,804.78,594.29
2016,9,24,11,15,960.5,73.5,1.45,25.0,797.0,847.02,621.83
2016,9,24,11,30,963.0,74.0,1.5,25.0,810.0,886.19,647.23
2016,9,24,11,45,963.5,74.5,1.6,25.0,814.5,920.37,669.98
2016,9,24,12,0,964.0,75.0,1.7,25.0,819.0,951.03,690.51
2016,9,24,12,15,963.0,75.0,1.8,25.0,816.0,976.08,707.53
2016,9,24,12,30,962.0,75.0,1.9,25.0,813.0,997.28,722.25
2016,9,24,12,45,951.0,79.0,2.0,25.5,800.5,1009.59,730.02
2016,9,24,13,0,940.0,83.0,2.1,26.0,788.0,1017.73,735.34
2016,9,24,13,15,935.0,82.5,2.15,26.0,769.0,1022.39,739.47
2016,9,24,13,30,930.0,82.0,2.2,26.0,750.0,1023.03,741.22
2016,9,24,13,45,921.0,81.5,2.3,26.0,723.0,1015.72,738.65
2016,9,24,14,0,912.0,81.0,2.4,26.0,696.0,1004.5,733.72
2016,9,24,14,15,902.0,79.5,2.45,26.0,663.0,987.31,724.49
2016,9,24,14,30,892.0,78.0,2.5,26.0,630.0,966.48,712.98
2016,9,24,14,45,877.0,76.5,2.55,26.0,591.0,937.46,696.06
2016,9,24,15,0,862.0,75.0,2.6,26.0,552.0,905.38,677.03
2016,9,24,15,15,843.0,72.5,2.65,25.5,508.0,865.6,653.85
2016,9,24,15,30,824.0,70.0,2.7,25.0,464.0,832.09,634.59
2016,9,24,15,45,783.5,70.0,2.75,24.5,413.5,772.69,596.52
2016,9,24,16,0,743.0,70.0,2.8,24.0,363.0,712.87,557.11
2016,9,24,16,15,704.0,65.5,2.85,23.0,313.0,648.69,514.01
2016,9,24,16,30,665.0,61.0,2.9,22.0,263.0,589.62,472.76
2016,9,24,16,45,586.5,57.0,3.0,21.5,210.5,501.42,405.48
2016,9,24,17,0,508.0,53.0,3.1,21.0,158.0,418.44,338.0
2016,9,24,17,15,412.5,43.0,3.15,20.0,112.5,324.37,259.25
2016,9,24,17,30,317.0,33.0,3.2,19.0,67.0,239.47,181.98
2016,9,24,17,45,158.5,16.5,3.3,18.5,33.5,114.67,7.09
2016,9,24,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,15,141.5,12.0,1.1,17.5,22.5,10.91,0.0
2016,9,25,6,30,283.0,24.0,1.1,18.0,45.0,19.69,7.86
2016,9,25,6,45,390.0,35.0,1.1,18.5,89.5,28.09,18.25
2016,9,25,7,0,497.0,46.0,1.1,19.0,134.0,36.19,25.84
2016,9,25,7,15,564.0,54.0,1.05,19.5,184.0,41.35,30.61
2016,9,25,7,30,631.0,62.0,1.0,20.0,234.0,46.36,35.06
2016,9,25,7,45,672.0,68.0,1.0,21.0,284.5,57.18,36.68
2016,9,25,8,0,713.0,74.0,1.0,22.0,335.0,112.23,60.46
2016,9,25,8,15,744.0,78.5,0.95,22.5,384.0,173.41,103.41
2016,9,25,8,30,775.0,83.0,0.9,23.0,433.0,233.98,152.13
2016,9,25,8,45,791.0,88.5,0.9,24.0,477.0,294.65,203.23
2016,9,25,9,0,807.0,94.0,0.9,25.0,521.0,356.47,254.72
2016,9,25,9,15,823.5,96.5,0.85,25.5,561.5,416.61,303.81
2016,9,25,9,30,840.0,99.0,0.8,26.0,602.0,477.33,351.45
2016,9,25,9,45,866.5,95.5,0.75,26.5,640.5,537.7,396.87
2016,9,25,10,0,893.0,92.0,0.7,27.0,679.0,598.19,440.51
2016,9,25,10,15,901.5,93.5,0.7,27.5,707.0,652.91,478.87
2016,9,25,10,30,910.0,95.0,0.7,28.0,735.0,706.1,514.84
2016,9,25,10,45,883.0,111.5,0.7,28.5,747.0,747.06,541.01
2016,9,25,11,0,856.0,128.0,0.7,29.0,759.0,788.49,565.76
2016,9,25,11,15,859.5,129.0,0.65,29.5,772.0,829.61,589.01
2016,9,25,11,30,863.0,130.0,0.6,30.0,785.0,868.03,610.11
2016,9,25,11,45,836.0,144.0,0.55,30.5,782.0,890.75,621.21
2016,9,25,12,0,809.0,158.0,0.5,31.0,779.0,908.62,629.46
2016,9,25,12,15,808.0,158.0,0.45,31.0,776.0,931.45,642.02
2016,9,25,12,30,807.0,158.0,0.4,31.0,773.0,950.91,652.46
2016,9,25,12,45,825.0,146.5,0.35,31.0,768.0,972.97,664.5
2016,9,25,13,0,843.0,135.0,0.3,31.0,763.0,991.54,674.47
2016,9,25,13,15,836.5,134.0,0.4,31.0,744.0,994.13,678.52
2016,9,25,13,30,830.0,133.0,0.5,31.0,725.0,992.93,680.78
2016,9,25,13,45,788.0,144.5,0.6,31.0,690.0,966.69,668.23
2016,9,25,14,0,746.0,156.0,0.7,31.0,655.0,945.27,658.76
2016,9,25,14,15,731.5,152.5,0.85,30.5,622.5,923.16,650.83
2016,9,25,14,30,717.0,149.0,1.0,30.0,590.0,897.96,640.56
2016,9,25,14,45,686.5,148.0,1.15,29.5,548.5,857.56,620.1
2016,9,25,15,0,656.0,147.0,1.3,29.0,507.0,815.03,597.55
2016,9,25,15,15,630.5,141.0,1.4,28.5,464.0,769.68,571.69
2016,9,25,15,30,605.0,135.0,1.5,28.0,421.0,722.78,543.92
2016,9,25,15,45,582.0,124.0,1.65,27.5,376.0,671.4,512.4
2016,9,25,16,0,559.0,113.0,1.8,27.0,331.0,619.12,478.9
2016,9,25,16,15,514.5,103.5,1.9,26.0,282.5,546.87,429.25
2016,9,25,16,30,470.0,94.0,2.0,25.0,234.0,482.37,382.73
2016,9,25,16,45,430.0,79.0,2.15,24.5,188.5,416.29,332.14
2016,9,25,17,0,390.0,64.0,2.3,24.0,143.0,352.74,280.88
2016,9,25,17,15,302.0,49.0,2.25,23.0,99.5,264.37,207.58
2016,9,25,17,30,214.0,34.0,2.2,22.0,56.0,185.18,136.08
2016,9,25,17,45,107.0,17.0,2.2,21.5,28.0,86.82,0.0
2016,9,25,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,12.0,1.05,15.5,20.5,10.91,0.0
2016,9,26,6,30,234.0,24.0,1.1,16.0,41.0,19.75,7.25
2016,9,26,6,45,345.5,36.0,1.15,17.0,84.0,29.03,19.11
2016,9,26,7,0,457.0,48.0,1.2,18.0,127.0,37.97,27.46
2016,9,26,7,15,527.0,56.5,1.2,18.5,176.5,43.45,32.55
2016,9,26,7,30,597.0,65.0,1.2,19.0,226.0,48.77,37.31
2016,9,26,7,45,644.0,70.5,1.2,20.0,276.5,58.93,38.47
2016,9,26,8,0,691.0,76.0,1.2,21.0,327.0,112.29,61.6
2016,9,26,8,15,723.5,80.5,1.15,21.5,375.5,168.6,100.96
2016,9,26,8,30,756.0,85.0,1.1,22.0,424.0,231.98,152.18
2016,9,26,8,45,780.5,88.5,1.1,23.0,469.5,291.98,202.75
2016,9,26,9,0,805.0,92.0,1.1,24.0,515.0,354.15,254.71
2016,9,26,9,15,822.0,95.0,1.05,24.5,556.0,414.77,304.62
2016,9,26,9,30,839.0,98.0,1.0,25.0,597.0,476.04,353.15
2016,9,26,9,45,851.5,100.0,1.0,25.5,631.5,534.42,397.98
2016,9,26,10,0,864.0,102.0,1.0,26.0,666.0,592.33,440.72
2016,9,26,10,15,873.0,104.0,0.95,26.5,694.0,645.35,478.07
2016,9,26,10,30,882.0,106.0,0.9,27.0,722.0,698.06,513.71
2016,9,26,10,45,886.5,107.5,0.85,27.5,742.5,745.42,544.4
2016,9,26,11,0,891.0,109.0,0.8,28.0,763.0,790.48,570.94
2016,9,26,11,15,895.0,110.0,0.8,28.0,776.5,832.14,596.7
2016,9,26,11,30,899.0,111.0,0.8,28.0,790.0,871.06,620.5
2016,9,26,11,45,899.0,112.0,0.85,28.0,794.5,903.61,641.05
2016,9,26,12,0,899.0,113.0,0.9,28.0,799.0,932.84,659.6
2016,9,26,12,15,898.0,113.0,0.95,28.0,796.0,956.65,674.88
2016,9,26,12,30,897.0,113.0,1.0,28.0,793.0,976.85,688.1
2016,9,26,12,45,919.0,100.5,1.05,28.0,788.5,1001.54,704.22
2016,9,26,13,0,941.0,88.0,1.1,28.0,784.0,1022.48,718.1
2016,9,26,13,15,936.0,87.0,1.15,27.5,765.0,1026.48,723.26
2016,9,26,13,30,931.0,86.0,1.2,27.0,746.0,1026.43,726.33
2016,9,26,13,45,923.5,85.0,1.25,27.0,719.5,1019.91,724.19
2016,9,26,14,0,916.0,84.0,1.3,27.0,693.0,1009.46,719.8
2016,9,26,14,15,905.5,82.5,1.3,27.0,659.5,991.66,710.13
2016,9,26,14,30,895.0,81.0,1.3,27.0,626.0,970.24,698.34
2016,9,26,14,45,881.0,79.0,1.3,27.0,587.0,941.43,681.91
2016,9,26,15,0,867.0,77.0,1.3,27.0,548.0,909.52,663.48
2016,9,26,15,15,848.0,74.0,1.3,26.5,503.5,868.96,640.5
2016,9,26,15,30,829.0,71.0,1.3,26.0,459.0,834.62,621.29
2016,9,26,15,45,802.5,67.5,1.35,26.0,410.5,782.29,588.76
2016,9,26,16,0,776.0,64.0,1.4,26.0,362.0,728.72,554.53
2016,9,26,16,15,737.5,60.0,1.35,25.0,311.0,664.44,512.6
2016,9,26,16,30,699.0,56.0,1.3,24.0,260.0,600.65,469.12
2016,9,26,16,45,641.5,50.0,1.3,23.5,209.0,522.45,411.99
2016,9,26,17,0,584.0,44.0,1.3,23.0,158.0,447.44,352.52
2016,9,26,17,15,486.5,35.5,1.3,22.0,111.0,356.46,277.69
2016,9,26,17,30,389.0,27.0,1.3,21.0,64.0,269.87,195.04
2016,9,26,17,45,194.5,13.5,1.3,20.0,32.0,124.2,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,6,15,142.0,11.0,0.7,17.0,20.5,10.01,0.0
2016,9,27,6,30,284.0,22.0,0.7,18.0,41.0,18.05,5.2
2016,9,27,6,45,394.5,32.0,0.75,19.0,84.5,25.63,16.0
2016,9,27,7,0,505.0,42.0,0.8,20.0,128.0,32.98,22.9
2016,9,27,7,15,572.5,49.0,0.7,20.5,177.5,37.46,27.08
2016,9,27,7,30,640.0,56.0,0.6,21.0,227.0,41.84,30.99
2016,9,27,7,45,683.0,61.5,0.55,21.5,277.0,56.82,36.14
2016,9,27,8,0,726.0,67.0,0.5,22.0,327.0,111.84,59.6
2016,9,27,8,15,756.5,70.5,0.4,22.5,375.5,168.67,98.8
2016,9,27,8,30,787.0,74.0,0.3,23.0,424.0,228.92,146.95
2016,9,27,8,45,808.0,77.5,0.25,24.0,469.0,289.75,197.45
2016,9,27,9,0,829.0,81.0,0.2,25.0,514.0,352.25,248.55
2016,9,27,9,15,845.0,83.0,0.2,25.0,554.0,412.77,298.02
2016,9,27,9,30,861.0,85.0,0.2,25.0,594.0,474.63,346.78
2016,9,27,9,45,880.0,84.5,0.2,25.5,630.5,534.13,391.38
2016,9,27,10,0,899.0,84.0,0.2,26.0,667.0,593.67,434.21
2016,9,27,10,15,907.0,85.0,0.3,26.0,694.5,647.66,473.76
2016,9,27,10,30,915.0,86.0,0.4,26.0,722.0,700.03,511.35
2016,9,27,10,45,920.0,87.0,0.5,26.5,742.5,748.41,543.67
2016,9,27,11,0,925.0,88.0,0.6,27.0,763.0,794.41,572.79
2016,9,27,11,15,928.5,88.5,0.7,27.0,776.0,836.13,600.09
2016,9,27,11,30,932.0,89.0,0.8,27.0,789.0,874.94,625.52
2016,9,27,11,45,932.5,89.5,0.9,27.5,794.0,908.08,646.1
2016,9,27,12,0,933.0,90.0,1.0,28.0,799.0,937.8,664.55
2016,9,27,12,15,932.5,90.0,1.1,28.0,795.5,962.5,681.25
2016,9,27,12,30,932.0,90.0,1.2,28.0,792.0,983.49,695.81
2016,9,27,12,45,931.0,88.5,1.35,28.0,781.5,998.49,707.63
2016,9,27,13,0,930.0,87.0,1.5,28.0,771.0,1009.58,717.15
2016,9,27,13,15,925.5,86.0,1.55,27.5,752.0,1013.87,722.53
2016,9,27,13,30,921.0,85.0,1.6,27.0,733.0,1014.17,725.65
2016,9,27,13,45,913.0,84.5,1.7,27.0,707.0,1007.66,723.99
2016,9,27,14,0,905.0,84.0,1.8,27.0,681.0,997.3,720.01
2016,9,27,14,15,894.5,82.0,1.85,26.5,648.0,978.91,711.75
2016,9,27,14,30,884.0,80.0,1.9,26.0,615.0,956.93,701.23
2016,9,27,14,45,869.5,78.5,1.95,26.0,575.5,928.4,685.01
2016,9,27,15,0,855.0,77.0,2.0,26.0,536.0,896.86,666.71
2016,9,27,15,15,835.0,74.0,2.0,25.5,492.0,864.58,648.49
2016,9,27,15,30,815.0,71.0,2.0,25.0,448.0,820.79,622.07
2016,9,27,15,45,787.5,68.0,2.05,25.0,400.0,768.72,588.56
2016,9,27,16,0,760.0,65.0,2.1,25.0,352.0,715.52,553.32
2016,9,27,16,15,720.5,60.5,2.1,24.5,301.5,650.47,508.95
2016,9,27,16,30,681.0,56.0,2.1,24.0,251.0,586.05,463.18
2016,9,27,16,45,620.5,50.0,2.15,23.5,201.0,506.69,403.7
2016,9,27,17,0,560.0,44.0,2.2,23.0,151.0,436.56,346.53
2016,9,27,17,15,459.5,35.0,2.15,22.0,105.0,339.3,265.43
2016,9,27,17,30,359.0,26.0,2.1,21.0,59.0,252.35,178.24
2016,9,27,17,45,179.5,13.0,2.1,20.0,29.5,96.09,0.0
2016,9,27,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,143.5,11.0,2.45,15.5,20.5,10.01,0.0
2016,9,28,6,30,287.0,22.0,2.4,16.0,41.0,18.16,4.24
2016,9,28,6,45,404.5,31.5,2.4,16.5,84.5,25.31,15.81
2016,9,28,7,0,522.0,41.0,2.4,17.0,128.0,32.27,22.53
2016,9,28,7,15,591.0,47.5,2.35,17.0,177.5,36.4,26.51
2016,9,28,7,30,660.0,54.0,2.3,17.0,227.0,44.19,33.56
2016,9,28,7,45,703.0,58.5,2.25,17.5,278.0,54.78,34.81
2016,9,28,8,0,746.0,63.0,2.2,18.0,329.0,110.21,58.64
2016,9,28,8,15,776.0,66.5,2.2,18.5,377.5,168.19,99.9
2016,9,28,8,30,806.0,70.0,2.2,19.0,426.0,229.5,150.88
2016,9,28,8,45,828.0,72.5,2.25,20.0,471.0,290.8,204.3
2016,9,28,9,0,850.0,75.0,2.3,21.0,516.0,356.19,260.74
2016,9,28,9,15,865.5,77.5,2.35,21.5,556.5,417.42,313.34
2016,9,28,9,30,881.0,80.0,2.4,22.0,597.0,478.95,364.53
2016,9,28,9,45,892.5,81.5,2.45,22.5,631.5,537.52,411.78
2016,9,28,10,0,904.0,83.0,2.5,23.0,666.0,595.34,456.82
2016,9,28,10,15,912.0,84.0,2.6,23.0,693.5,649.52,498.91
2016,9,28,10,30,920.0,85.0,2.7,23.0,721.0,702.05,538.76
2016,9,28,10,45,924.5,86.5,2.8,23.0,741.5,750.73,574.14
2016,9,28,11,0,929.0,88.0,2.9,23.0,762.0,796.99,606.15
2016,9,28,11,15,932.0,88.5,2.95,23.0,774.5,838.39,634.3
2016,9,28,11,30,935.0,89.0,3.0,23.0,787.0,876.83,660.31
2016,9,28,11,45,936.0,89.0,3.1,23.0,792.0,909.88,682.93
2016,9,28,12,0,937.0,89.0,3.2,23.0,797.0,939.51,703.3
2016,9,28,12,15,936.0,89.0,3.25,23.0,793.5,963.75,719.77
2016,9,28,12,30,935.0,89.0,3.3,23.0,790.0,984.24,733.86
2016,9,28,12,45,929.5,90.0,3.35,23.0,778.0,997.76,743.45
2016,9,28,13,0,924.0,91.0,3.4,23.0,766.0,1007.3,750.6
2016,9,28,13,15,919.0,90.0,3.4,22.5,747.0,1011.04,755.16
2016,9,28,13,30,914.0,89.0,3.4,22.0,728.0,1010.8,757.29
2016,9,28,13,45,906.5,87.5,3.45,22.0,701.5,1003.56,753.85
2016,9,28,14,0,899.0,86.0,3.5,22.0,675.0,992.47,748.01
2016,9,28,14,15,888.5,84.5,3.5,21.5,641.5,974.72,738.86
2016,9,28,14,30,878.0,83.0,3.5,21.0,608.0,953.42,727.38
2016,9,28,14,45,863.0,80.5,3.5,21.0,569.0,923.27,708.39
2016,9,28,15,0,848.0,78.0,3.5,21.0,530.0,890.12,687.27
2016,9,28,15,15,827.5,75.5,3.5,20.5,486.0,858.21,668.15
2016,9,28,15,30,807.0,73.0,3.5,20.0,442.0,814.81,640.44
2016,9,28,15,45,777.0,70.0,3.5,20.0,393.5,760.89,603.28
2016,9,28,16,0,747.0,67.0,3.5,20.0,345.0,706.01,564.55
2016,9,28,16,15,705.5,62.5,3.45,19.5,295.0,639.92,516.96
2016,9,28,16,30,664.0,58.0,3.4,19.0,245.0,574.61,468.11
2016,9,28,16,45,596.5,52.0,3.4,18.5,194.5,496.75,406.51
2016,9,28,17,0,529.0,46.0,3.4,18.0,144.0,418.6,340.68
2016,9,28,17,15,419.5,37.0,3.35,17.0,99.0,317.85,253.93
2016,9,28,17,30,310.0,28.0,3.3,16.0,54.0,225.57,156.51
2016,9,28,17,45,155.0,14.0,3.3,15.5,27.0,85.14,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,15,115.0,11.0,3.15,11.5,18.5,10.01,0.0
2016,9,29,6,30,230.0,22.0,3.2,12.0,37.0,18.21,3.04
2016,9,29,6,45,354.0,33.0,3.25,12.5,79.5,26.69,17.19
2016,9,29,7,0,478.0,44.0,3.3,13.0,122.0,34.89,25.2
2016,9,29,7,15,292.0,73.0,3.25,13.5,126.0,54.68,43.15
2016,9,29,7,30,106.0,102.0,3.2,14.0,130.0,78.68,64.62
2016,9,29,7,45,118.0,122.5,3.2,14.5,159.5,95.13,74.45
2016,9,29,8,0,130.0,143.0,3.2,15.0,189.0,123.01,93.64
2016,9,29,8,15,455.0,110.0,3.15,15.5,303.5,153.61,103.36
2016,9,29,8,30,780.0,77.0,3.1,16.0,418.0,230.4,154.8
2016,9,29,8,45,803.0,79.5,3.1,16.5,463.0,290.42,208.15
2016,9,29,9,0,826.0,82.0,3.1,17.0,508.0,352.33,263.19
2016,9,29,9,15,842.0,84.5,3.1,17.5,548.0,413.07,316.38
2016,9,29,9,30,858.0,87.0,3.1,18.0,588.0,474.28,368.29
2016,9,29,9,45,875.0,86.5,3.1,18.5,623.0,533.25,416.79
2016,9,29,10,0,892.0,86.0,3.1,19.0,658.0,591.31,462.97
2016,9,29,10,15,900.0,87.5,3.1,19.0,685.5,645.35,505.55
2016,9,29,10,30,908.0,89.0,3.1,19.0,713.0,697.78,545.78
2016,9,29,10,45,913.5,90.0,3.15,19.5,733.5,746.09,580.53
2016,9,29,11,0,919.0,91.0,3.2,20.0,754.0,792.09,611.55
2016,9,29,11,15,922.0,91.5,3.2,20.0,766.5,833.06,639.64
2016,9,29,11,30,925.0,92.0,3.2,20.0,779.0,871.11,665.52
2016,9,29,11,45,925.5,92.5,3.25,20.0,783.0,903.9,688.0
2016,9,29,12,0,926.0,93.0,3.3,20.0,787.0,933.3,708.17
2016,9,29,12,15,924.5,92.5,3.3,19.5,783.5,956.23,725.03
2016,9,29,12,30,923.0,92.0,3.3,19.0,780.0,975.41,739.51
2016,9,29,12,45,916.5,93.5,3.35,19.0,767.5,988.3,748.85
2016,9,29,13,0,910.0,95.0,3.4,19.0,755.0,997.26,755.73
2016,9,29,13,15,904.0,94.0,3.4,19.0,736.0,999.88,758.14
2016,9,29,13,30,898.0,93.0,3.4,19.0,717.0,998.57,758.1
2016,9,29,13,45,889.0,92.0,3.45,19.0,690.0,990.45,754.0
2016,9,29,14,0,880.0,91.0,3.5,19.0,663.0,978.57,747.51
2016,9,29,14,15,868.5,89.0,3.5,18.5,629.5,959.41,737.19
2016,9,29,14,30,857.0,87.0,3.5,18.0,596.0,936.8,724.55
2016,9,29,14,45,841.0,85.0,3.55,18.0,557.0,916.3,712.35
2016,9,29,15,0,825.0,83.0,3.6,18.0,518.0,883.05,691.06
2016,9,29,15,15,803.5,80.0,3.6,17.5,474.0,840.9,664.2
2016,9,29,15,30,782.0,77.0,3.6,17.0,430.0,796.63,635.31
2016,9,29,15,45,751.5,73.0,3.65,17.0,382.0,741.78,596.93
2016,9,29,16,0,721.0,69.0,3.7,17.0,334.0,686.09,556.96
2016,9,29,16,15,678.0,64.0,3.65,16.5,284.5,619.25,507.73
2016,9,29,16,30,635.0,59.0,3.6,16.0,235.0,558.63,461.47
2016,9,29,16,45,567.0,52.5,3.55,15.5,185.5,476.37,394.74
2016,9,29,17,0,499.0,46.0,3.5,15.0,136.0,398.75,328.13
2016,9,29,17,15,389.0,36.0,3.4,14.5,92.0,298.33,239.68
2016,9,29,17,30,279.0,26.0,3.3,14.0,48.0,204.47,134.53
2016,9,29,17,45,139.5,13.0,3.25,13.5,24.0,76.67,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
