Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,6,15,111.0,10.5,2.95,10.5,17.0,9.55,0.0
2016,9,30,6,30,222.0,21.0,3.0,11.0,34.0,17.37,0.98
2016,9,30,6,45,346.0,32.0,3.15,11.5,76.0,25.88,16.48
2016,9,30,7,0,470.0,43.0,3.3,12.0,118.0,34.11,24.59
2016,9,30,7,15,543.5,50.5,3.35,12.0,167.0,38.94,29.33
2016,9,30,7,30,617.0,58.0,3.4,12.0,216.0,43.68,33.79
2016,9,30,7,45,667.5,62.5,3.45,12.5,266.5,53.79,34.93
2016,9,30,8,0,718.0,67.0,3.5,13.0,317.0,111.71,62.24
2016,9,30,8,15,750.5,71.0,3.55,13.5,366.0,168.69,103.66
2016,9,30,8,30,783.0,75.0,3.6,14.0,415.0,229.36,155.16
2016,9,30,8,45,808.0,77.5,3.65,14.5,460.5,290.04,209.61
2016,9,30,9,0,833.0,80.0,3.7,15.0,506.0,352.85,266.02
2016,9,30,9,15,850.0,82.0,3.65,15.0,546.5,413.86,320.65
2016,9,30,9,30,867.0,84.0,3.6,15.0,587.0,476.17,374.82
2016,9,30,9,45,880.5,85.5,3.6,15.5,622.0,534.92,423.99
2016,9,30,10,0,894.0,87.0,3.6,16.0,657.0,593.17,471.09
2016,9,30,10,15,903.5,88.5,3.6,16.0,685.5,648.18,515.16
2016,9,30,10,30,913.0,90.0,3.6,16.0,714.0,701.73,556.96
2016,9,30,10,45,917.5,92.0,3.6,16.0,734.5,750.53,593.62
2016,9,30,11,0,922.0,94.0,3.6,16.0,755.0,796.93,626.49
2016,9,30,11,15,926.0,94.5,3.6,16.0,768.0,838.78,655.8
2016,9,30,11,30,930.0,95.0,3.6,16.0,781.0,877.76,682.9
2016,9,30,11,45,931.5,95.5,3.65,16.0,786.0,911.55,706.52
2016,9,30,12,0,933.0,96.0,3.7,16.0,791.0,941.96,727.81
2016,9,30,12,15,728.5,179.0,3.7,15.5,720.5,884.28,688.3
2016,9,30,12,30,524.0,262.0,3.7,15.0,650.0,794.2,622.22
2016,9,30,12,45,726.5,178.0,3.75,15.0,706.5,916.21,714.25
2016,9,30,13,0,929.0,94.0,3.8,15.0,763.0,1013.29,782.11
2016,9,30,13,15,568.5,210.0,3.8,15.0,616.5,811.86,638.64
2016,9,30,13,30,208.0,326.0,3.8,15.0,470.0,560.27,444.04
2016,9,30,13,45,411.0,255.0,3.8,15.0,525.0,716.73,569.29
2016,9,30,14,0,614.0,184.0,3.8,15.0,580.0,842.46,666.29
2016,9,30,14,15,541.5,197.5,3.7,15.0,533.5,777.68,618.06
2016,9,30,14,30,469.0,211.0,3.6,15.0,487.0,719.49,574.54
2016,9,30,14,45,525.0,177.5,3.55,15.0,467.5,726.96,583.54
2016,9,30,15,0,581.0,144.0,3.5,15.0,448.0,736.76,592.72
2016,9,30,15,15,442.0,159.5,3.45,14.5,379.5,610.93,497.93
2016,9,30,15,30,303.0,175.0,3.4,14.0,311.0,481.99,397.16
2016,9,30,15,45,212.5,161.5,3.4,14.0,251.5,383.28,317.91
2016,9,30,16,0,122.0,148.0,3.4,14.0,192.0,275.2,228.7
2016,9,30,16,15,111.5,127.5,3.35,13.5,163.0,240.43,200.63
2016,9,30,16,30,101.0,107.0,3.3,13.0,134.0,206.02,171.88
2016,9,30,16,45,86.0,85.5,3.25,13.0,105.5,167.47,138.46
2016,9,30,17,0,71.0,64.0,3.2,13.0,77.0,129.52,104.87
2016,9,30,17,15,43.0,44.5,3.1,12.5,51.5,88.01,67.58
2016,9,30,17,30,15.0,25.0,3.0,12.0,26.0,36.93,17.89
2016,9,30,17,45,7.5,12.5,2.95,12.0,13.0,14.84,0.0
2016,9,30,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,6,15,105.0,10.5,1.1,9.5,16.5,9.55,0.0
2016,10,1,6,30,210.0,21.0,1.1,10.0,33.0,17.49,0.0
2016,10,1,6,45,339.0,32.5,1.15,10.5,75.0,26.46,16.96
2016,10,1,7,0,468.0,44.0,1.2,11.0,117.0,35.14,25.61
2016,10,1,7,15,544.0,51.0,1.25,11.5,166.5,39.49,29.9
2016,10,1,7,30,620.0,58.0,1.3,12.0,216.0,43.82,33.94
2016,10,1,7,45,670.5,63.0,1.4,13.0,266.5,54.37,35.34
2016,10,1,8,0,721.0,68.0,1.5,14.0,317.0,112.96,62.86
2016,10,1,8,15,753.5,72.0,1.55,14.5,365.5,170.11,103.98
2016,10,1,8,30,786.0,76.0,1.6,15.0,414.0,230.95,154.96
2016,10,1,8,45,811.0,78.5,1.65,15.5,459.5,291.8,208.69
2016,10,1,9,0,836.0,81.0,1.7,16.0,505.0,354.77,264.16
2016,10,1,9,15,852.5,83.5,1.7,16.0,545.5,416.21,317.92
2016,10,1,9,30,869.0,86.0,1.7,16.0,586.0,478.78,370.95
2016,10,1,9,45,886.5,85.5,1.75,16.5,621.5,537.75,419.06
2016,10,1,10,0,904.0,85.0,1.8,17.0,657.0,596.56,465.39
2016,10,1,10,15,912.5,86.5,1.85,17.0,685.0,651.38,508.17
2016,10,1,10,30,921.0,88.0,1.9,17.0,713.0,704.6,548.64
2016,10,1,10,45,926.5,88.5,2.0,17.5,733.5,752.84,583.19
2016,10,1,11,0,932.0,89.0,2.1,18.0,754.0,798.7,614.08
2016,10,1,11,15,935.5,89.5,2.2,18.0,766.5,840.39,643.0
2016,10,1,11,30,939.0,90.0,2.3,18.0,779.0,879.14,669.82
2016,10,1,11,45,939.5,90.5,2.45,18.0,783.5,912.2,693.18
2016,10,1,12,0,940.0,91.0,2.6,18.0,788.0,941.8,714.27
2016,10,1,12,15,939.5,91.0,2.65,18.0,784.5,966.36,731.14
2016,10,1,12,30,939.0,91.0,2.7,18.0,781.0,987.17,745.62
2016,10,1,12,45,937.0,90.0,2.8,18.0,770.0,1001.58,756.44
2016,10,1,13,0,935.0,89.0,2.9,18.0,759.0,1012.04,764.81
2016,10,1,13,15,930.0,88.0,2.95,18.0,739.5,1015.61,768.29
2016,10,1,13,30,925.0,87.0,3.0,18.0,720.0,1015.16,769.3
2016,10,1,13,45,917.5,85.5,3.1,18.0,693.0,1007.69,766.21
2016,10,1,14,0,910.0,84.0,3.2,18.0,666.0,996.33,760.63
2016,10,1,14,15,899.0,82.5,3.25,17.5,632.5,977.82,751.28
2016,10,1,14,30,888.0,81.0,3.3,17.0,599.0,955.74,739.52
2016,10,1,14,45,872.5,78.5,3.35,17.0,559.5,924.82,720.14
2016,10,1,15,0,857.0,76.0,3.4,17.0,520.0,890.9,698.54
2016,10,1,15,15,836.0,73.5,3.45,16.5,475.0,858.19,678.84
2016,10,1,15,30,815.0,71.0,3.5,16.0,430.0,814.1,650.38
2016,10,1,15,45,784.5,67.5,3.55,16.0,381.5,758.91,611.82
2016,10,1,16,0,754.0,64.0,3.6,16.0,333.0,702.81,571.53
2016,10,1,16,15,710.0,59.5,3.55,15.5,282.5,634.76,521.29
2016,10,1,16,30,666.0,55.0,3.5,15.0,232.0,567.7,469.74
2016,10,1,16,45,596.5,48.5,3.45,15.0,181.5,488.32,404.24
2016,10,1,17,0,527.0,42.0,3.4,15.0,131.0,408.91,334.93
2016,10,1,17,15,406.5,32.5,3.25,14.5,87.0,302.57,240.25
2016,10,1,17,30,286.0,23.0,3.1,14.0,43.0,199.27,102.89
2016,10,1,17,45,143.0,11.5,3.0,13.5,21.5,76.28,0.0
2016,10,1,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,1.5,1.9,10.5,1.5,1.36,0.0
2016,10,2,6,30,0.0,3.0,2.0,11.0,3.0,2.63,0.0
2016,10,2,6,45,0.0,7.5,2.15,11.5,7.5,6.58,0.0
2016,10,2,7,0,0.0,12.0,2.3,12.0,12.0,10.53,3.68
2016,10,2,7,15,0.0,17.5,2.35,12.0,17.5,15.38,8.18
2016,10,2,7,30,0.0,23.0,2.4,12.0,23.0,20.23,12.66
2016,10,2,7,45,0.0,28.5,2.45,12.5,28.5,25.09,16.09
2016,10,2,8,0,0.0,34.0,2.5,13.0,34.0,29.95,20.23
2016,10,2,8,15,142.0,101.5,2.5,13.0,162.0,104.08,76.92
2016,10,2,8,30,284.0,169.0,2.5,13.0,290.0,199.42,150.91
2016,10,2,8,45,142.0,133.0,2.5,13.5,193.5,154.18,119.7
2016,10,2,9,0,0.0,97.0,2.5,14.0,97.0,85.7,66.79
2016,10,2,9,15,404.0,99.5,2.5,14.0,330.5,253.27,199.72
2016,10,2,9,30,808.0,102.0,2.5,14.0,564.0,465.75,367.28
2016,10,2,9,45,570.5,185.5,2.5,14.5,521.5,467.31,370.51
2016,10,2,10,0,333.0,269.0,2.5,15.0,479.0,440.62,349.68
2016,10,2,10,15,276.5,293.0,2.5,15.0,472.5,450.46,357.48
2016,10,2,10,30,220.0,317.0,2.5,15.0,466.0,447.23,354.48
2016,10,2,10,45,565.0,206.0,2.55,15.0,603.0,615.16,488.2
2016,10,2,11,0,910.0,95.0,2.6,15.0,740.0,787.82,618.26
2016,10,2,11,15,665.5,197.0,2.65,15.0,673.0,745.95,584.55
2016,10,2,11,30,421.0,299.0,2.7,15.0,606.0,669.98,524.48
2016,10,2,11,45,431.5,296.0,2.75,15.5,612.5,695.34,543.29
2016,10,2,12,0,442.0,293.0,2.8,16.0,619.0,719.39,560.3
2016,10,2,12,15,445.5,289.0,2.85,16.0,616.0,734.56,571.79
2016,10,2,12,30,449.0,285.0,2.9,16.0,613.0,747.72,581.96
2016,10,2,12,45,677.0,192.0,3.0,16.0,677.5,882.78,684.18
2016,10,2,13,0,905.0,99.0,3.1,16.0,742.0,993.48,761.07
2016,10,2,13,15,899.0,98.0,3.15,15.5,722.5,995.9,764.26
2016,10,2,13,30,893.0,97.0,3.2,15.0,703.0,994.43,765.97
2016,10,2,13,45,884.5,95.0,3.3,15.0,676.0,985.48,761.68
2016,10,2,14,0,876.0,93.0,3.4,15.0,649.0,972.76,754.93
2016,10,2,14,15,506.5,178.5,3.4,15.0,496.0,720.13,573.93
2016,10,2,14,30,137.0,264.0,3.4,15.0,343.0,430.38,345.83
2016,10,2,14,45,233.5,234.5,3.4,15.0,358.5,485.64,394.38
2016,10,2,15,0,330.0,205.0,3.4,15.0,374.0,553.68,450.45
2016,10,2,15,15,556.0,140.5,3.4,14.5,395.0,687.54,559.56
2016,10,2,15,30,782.0,76.0,3.4,14.0,416.0,790.41,638.71
2016,10,2,15,45,755.0,71.0,3.45,14.0,369.0,737.25,599.98
2016,10,2,16,0,728.0,66.0,3.5,14.0,322.0,683.04,560.55
2016,10,2,16,15,683.0,61.0,3.45,13.5,272.0,614.63,509.28
2016,10,2,16,30,638.0,56.0,3.4,13.0,222.0,552.71,461.06
2016,10,2,16,45,570.5,49.0,3.35,13.0,173.0,470.5,392.23
2016,10,2,17,0,503.0,42.0,3.3,13.0,124.0,393.01,323.75
2016,10,2,17,15,379.5,32.0,3.15,12.5,81.0,285.93,226.98
2016,10,2,17,30,256.0,22.0,3.0,12.0,38.0,180.09,71.3
2016,10,2,17,45,128.0,11.0,2.95,12.0,19.0,68.65,0.0
2016,10,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,0.85,9.5,6.5,5.91,0.0
2016,10,3,6,30,0.0,13.0,0.9,10.0,13.0,11.45,0.0
2016,10,3,6,45,0.0,31.0,1.0,10.5,31.0,26.72,16.86
2016,10,3,7,0,0.0,49.0,1.1,11.0,49.0,41.6,31.23
2016,10,3,7,15,7.0,68.5,1.15,11.0,70.5,57.47,45.97
2016,10,3,7,30,14.0,88.0,1.2,11.0,92.0,73.2,60.39
2016,10,3,7,45,20.5,107.0,1.3,11.5,113.5,88.92,70.84
2016,10,3,8,0,27.0,126.0,1.4,12.0,135.0,105.15,83.53
2016,10,3,8,15,13.5,125.5,1.5,12.0,130.0,109.35,87.33
2016,10,3,8,30,0.0,125.0,1.6,12.0,125.0,108.39,86.9
2016,10,3,8,45,0.0,111.0,1.75,12.5,111.0,97.43,77.29
2016,10,3,9,0,0.0,97.0,1.9,13.0,97.0,85.7,67.11
2016,10,3,9,15,0.0,125.0,2.0,13.0,125.0,110.27,87.46
2016,10,3,9,30,0.0,153.0,2.1,13.0,153.0,135.13,107.78
2016,10,3,9,45,0.0,155.0,2.25,13.5,155.0,137.34,109.13
2016,10,3,10,0,0.0,157.0,2.4,14.0,157.0,139.51,110.49
2016,10,3,10,15,2.5,173.0,2.5,14.0,175.0,155.78,123.63
2016,10,3,10,30,5.0,189.0,2.6,14.0,193.0,172.5,137.07
2016,10,3,10,45,12.0,221.5,2.75,14.0,230.5,208.08,165.79
2016,10,3,11,0,19.0,254.0,2.9,14.0,268.0,244.94,195.29
2016,10,3,11,15,9.5,196.5,2.95,14.0,203.5,184.95,146.81
2016,10,3,11,30,0.0,139.0,3.0,14.0,139.0,124.47,97.46
2016,10,3,11,45,0.5,148.5,3.1,14.0,149.5,133.82,105.18
2016,10,3,12,0,1.0,158.0,3.2,14.0,160.0,143.32,112.92
2016,10,3,12,15,2.5,168.0,3.2,14.0,170.5,154.35,121.96
2016,10,3,12,30,4.0,178.0,3.2,14.0,181.0,165.61,131.18
2016,10,3,12,45,2.5,168.0,3.2,14.0,170.0,155.03,122.58
2016,10,3,13,0,1.0,158.0,3.2,14.0,159.0,144.35,113.93
2016,10,3,13,15,1.0,159.0,3.15,13.5,160.0,145.62,115.31
2016,10,3,13,30,1.0,160.0,3.1,13.0,161.0,146.95,116.76
2016,10,3,13,45,0.5,138.5,3.1,13.0,139.0,125.96,99.66
2016,10,3,14,0,0.0,117.0,3.1,13.0,117.0,105.07,82.55
2016,10,3,14,15,0.0,110.0,3.05,13.0,110.0,98.56,77.32
2016,10,3,14,30,0.0,103.0,3.0,13.0,103.0,92.05,72.07
2016,10,3,14,45,0.0,98.5,2.95,13.0,98.5,87.94,68.82
2016,10,3,15,0,0.0,94.0,2.9,13.0,94.0,83.87,65.59
2016,10,3,15,15,0.0,71.0,2.8,13.0,71.0,62.79,47.96
2016,10,3,15,30,0.0,48.0,2.7,13.0,48.0,42.36,30.71
2016,10,3,15,45,332.0,61.0,2.6,13.0,176.0,376.8,319.79
2016,10,3,16,0,664.0,74.0,2.5,13.0,304.0,646.12,532.85
2016,10,3,16,15,615.0,68.5,2.35,12.5,255.5,576.92,477.88
2016,10,3,16,30,566.0,63.0,2.2,12.0,207.0,509.52,424.58
2016,10,3,16,45,488.5,55.0,2.05,12.0,159.5,422.52,351.29
2016,10,3,17,0,411.0,47.0,1.9,12.0,112.0,341.03,279.87
2016,10,3,17,15,287.0,35.0,1.8,12.0,72.0,235.95,184.75
2016,10,3,17,30,163.0,23.0,1.7,12.0,32.0,131.88,26.9
2016,10,3,17,45,81.5,11.5,1.65,12.0,16.0,47.63,0.0
2016,10,3,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,6,15,96.5,9.0,1.85,10.0,13.5,8.19,0.0
2016,10,4,6,30,193.0,18.0,1.9,10.0,27.0,14.95,0.0
2016,10,4,6,45,330.0,29.0,2.0,10.5,67.5,23.59,14.0
2016,10,4,7,0,467.0,40.0,2.1,11.0,108.0,31.96,22.64
2016,10,4,7,15,545.5,47.0,2.1,11.0,157.0,36.47,27.16
2016,10,4,7,30,624.0,54.0,2.1,11.0,206.0,40.94,31.44
2016,10,4,7,45,350.0,93.5,2.15,11.5,182.5,72.63,54.07
2016,10,4,8,0,76.0,133.0,2.2,12.0,159.0,113.84,89.09
2016,10,4,8,15,437.0,101.5,2.15,12.5,282.0,144.94,98.11
2016,10,4,8,30,798.0,70.0,2.1,13.0,405.0,228.16,153.83
2016,10,4,8,45,823.0,72.5,2.1,13.5,450.5,289.54,208.68
2016,10,4,9,0,848.0,75.0,2.1,14.0,496.0,352.99,265.32
2016,10,4,9,15,865.0,77.0,2.05,14.5,536.5,415.97,320.42
2016,10,4,9,30,882.0,79.0,2.0,15.0,577.0,477.35,372.45
2016,10,4,9,45,896.0,80.0,2.0,15.5,612.0,536.39,420.96
2016,10,4,10,0,910.0,81.0,2.0,16.0,647.0,594.89,467.3
2016,10,4,10,15,918.5,82.5,2.05,16.0,674.5,649.74,510.51
2016,10,4,10,30,927.0,84.0,2.1,16.0,702.0,702.97,551.37
2016,10,4,10,45,934.5,84.0,2.15,16.5,723.0,752.07,586.45
2016,10,4,11,0,942.0,84.0,2.2,17.0,744.0,798.93,617.88
2016,10,4,11,15,945.0,84.5,2.3,17.0,756.0,840.3,646.74
2016,10,4,11,30,948.0,85.0,2.4,17.0,768.0,878.65,673.45
2016,10,4,11,45,949.0,85.0,2.55,17.5,772.5,911.55,695.52
2016,10,4,12,0,950.0,85.0,2.7,18.0,777.0,940.97,715.21
2016,10,4,12,15,949.0,85.0,2.9,18.0,773.0,964.97,733.05
2016,10,4,12,30,948.0,85.0,3.1,18.0,769.0,985.17,748.45
2016,10,4,12,45,938.5,87.5,3.3,18.0,755.5,996.36,757.88
2016,10,4,13,0,929.0,90.0,3.5,18.0,742.0,1003.48,764.74
2016,10,4,13,15,923.5,89.0,3.6,18.0,722.5,1006.3,768.09
2016,10,4,13,30,918.0,88.0,3.7,18.0,703.0,1005.14,768.91
2016,10,4,13,45,908.0,87.5,3.8,18.0,675.5,996.3,764.63
2016,10,4,14,0,898.0,87.0,3.9,18.0,648.0,983.65,757.88
2016,10,4,14,15,886.0,85.0,3.95,17.5,614.0,963.56,747.16
2016,10,4,14,30,874.0,83.0,4.0,17.0,580.0,939.99,734.01
2016,10,4,14,45,853.0,82.0,4.05,17.0,539.5,915.5,718.79
2016,10,4,15,0,832.0,81.0,4.1,17.0,499.0,878.6,694.55
2016,10,4,15,15,809.0,78.0,4.1,16.5,454.0,834.9,666.11
2016,10,4,15,30,786.0,75.0,4.1,16.0,409.0,789.14,635.59
2016,10,4,15,45,746.0,72.5,4.15,16.0,360.0,728.3,591.92
2016,10,4,16,0,706.0,70.0,4.2,16.0,311.0,672.38,550.82
2016,10,4,16,15,656.0,64.5,4.1,15.5,260.5,600.96,496.72
2016,10,4,16,30,606.0,59.0,4.0,15.0,210.0,531.37,441.87
2016,10,4,16,45,519.0,52.0,3.9,15.0,160.5,437.88,362.9
2016,10,4,17,0,432.0,45.0,3.8,15.0,111.0,350.65,286.2
2016,10,4,17,15,297.5,33.0,3.65,14.5,70.5,239.2,184.4
2016,10,4,17,30,163.0,21.0,3.5,14.0,30.0,127.17,0.0
2016,10,4,17,45,81.5,10.5,3.4,13.5,15.0,46.55,0.0
2016,10,4,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,118.0,8.5,2.65,9.5,13.5,7.73,0.0
2016,10,5,6,30,236.0,17.0,2.7,10.0,27.0,14.14,0.0
2016,10,5,6,45,379.0,26.5,2.75,10.5,69.0,21.5,12.03
2016,10,5,7,0,522.0,36.0,2.8,11.0,111.0,31.3,22.0
2016,10,5,7,15,598.0,42.5,2.75,11.5,160.5,35.97,26.62
2016,10,5,7,30,674.0,49.0,2.7,12.0,210.0,40.61,30.98
2016,10,5,7,45,721.5,53.0,2.7,12.5,261.0,51.19,32.3
2016,10,5,8,0,769.0,57.0,2.7,13.0,312.0,107.55,56.83
2016,10,5,8,15,800.0,60.5,2.65,13.5,360.5,166.87,99.96
2016,10,5,8,30,831.0,64.0,2.6,14.0,409.0,229.59,153.28
2016,10,5,8,45,853.0,66.0,2.6,15.0,454.5,294.27,210.8
2016,10,5,9,0,875.0,68.0,2.6,16.0,500.0,357.34,266.86
2016,10,5,9,15,890.5,70.0,2.55,16.0,540.0,419.12,321.78
2016,10,5,9,30,906.0,72.0,2.5,16.0,580.0,481.11,375.23
2016,10,5,9,45,916.5,73.5,2.45,16.5,614.0,540.0,423.79
2016,10,5,10,0,927.0,75.0,2.4,17.0,648.0,597.96,469.77
2016,10,5,10,15,935.0,76.5,2.45,17.0,675.0,653.2,513.46
2016,10,5,10,30,943.0,78.0,2.5,17.0,702.0,706.73,554.7
2016,10,5,10,45,947.5,78.5,2.55,17.5,722.0,754.79,588.94
2016,10,5,11,0,952.0,79.0,2.6,18.0,742.0,800.31,619.53
2016,10,5,11,15,955.0,79.5,2.7,18.0,754.0,841.91,648.61
2016,10,5,11,30,958.0,80.0,2.8,18.0,766.0,880.45,675.49
2016,10,5,11,45,958.5,80.5,2.9,18.5,769.5,913.64,697.32
2016,10,5,12,0,959.0,81.0,3.0,19.0,773.0,943.3,716.71
2016,10,5,12,15,957.5,80.5,3.1,19.0,769.0,966.35,733.02
2016,10,5,12,30,956.0,80.0,3.2,19.0,765.0,985.53,746.87
2016,10,5,12,45,943.5,84.0,3.3,19.0,751.0,995.66,754.77
2016,10,5,13,0,931.0,88.0,3.4,19.0,737.0,1001.64,760.08
2016,10,5,13,15,925.5,87.0,3.5,19.0,717.0,1004.38,763.4
2016,10,5,13,30,920.0,86.0,3.6,19.0,697.0,1003.14,764.19
2016,10,5,13,45,909.0,85.5,3.75,19.0,669.5,993.24,759.57
2016,10,5,14,0,898.0,85.0,3.9,19.0,642.0,979.55,752.47
2016,10,5,14,15,886.0,83.5,3.95,18.5,608.0,960.01,742.16
2016,10,5,14,30,874.0,82.0,4.0,18.0,574.0,937.03,729.45
2016,10,5,14,45,854.5,80.5,4.05,18.0,533.5,913.22,714.76
2016,10,5,15,0,835.0,79.0,4.1,18.0,493.0,877.01,691.07
2016,10,5,15,15,811.0,76.0,4.1,17.5,448.0,832.36,662.01
2016,10,5,15,30,787.0,73.0,4.1,17.0,403.0,785.72,630.9
2016,10,5,15,45,750.0,69.5,4.15,17.0,354.0,726.15,588.27
2016,10,5,16,0,713.0,66.0,4.2,17.0,305.0,666.18,544.13
2016,10,5,16,15,663.0,61.0,4.15,16.5,255.5,600.04,494.28
2016,10,5,16,30,613.0,56.0,4.1,16.0,206.0,531.04,439.96
2016,10,5,16,45,526.5,49.0,4.1,16.0,156.5,437.92,361.5
2016,10,5,17,0,440.0,42.0,4.1,16.0,107.0,351.21,285.11
2016,10,5,17,15,302.0,30.5,4.05,15.0,67.0,238.65,180.8
2016,10,5,17,30,164.0,19.0,4.0,14.0,27.0,122.87,0.0
2016,10,5,17,45,82.0,9.5,3.95,13.5,13.5,45.7,0.0
2016,10,5,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,15,110.5,7.5,1.4,9.5,12.0,6.82,0.0
2016,10,6,6,30,221.0,15.0,1.4,10.0,24.0,13.64,0.0
2016,10,6,6,45,365.0,25.0,1.4,11.0,65.0,20.22,10.72
2016,10,6,7,0,509.0,35.0,1.4,12.0,106.0,30.42,21.11
2016,10,6,7,15,585.0,41.0,1.35,12.5,155.0,34.65,25.33
2016,10,6,7,30,661.0,47.0,1.3,13.0,204.0,38.88,29.33
2016,10,6,7,45,709.5,51.5,1.3,13.5,254.0,49.76,31.11
2016,10,6,8,0,758.0,56.0,1.3,14.0,304.0,105.8,55.54
2016,10,6,8,15,789.0,59.0,1.25,14.5,352.0,163.93,97.35
2016,10,6,8,30,820.0,62.0,1.2,15.0,400.0,225.42,149.01
2016,10,6,8,45,842.5,64.5,1.15,16.0,445.0,289.89,205.35
2016,10,6,9,0,865.0,67.0,1.1,17.0,490.0,352.85,260.02
2016,10,6,9,15,880.5,69.0,1.05,17.5,529.5,413.96,312.36
2016,10,6,9,30,896.0,71.0,1.0,18.0,569.0,475.28,362.86
2016,10,6,9,45,909.5,71.0,0.95,18.5,603.5,533.56,409.04
2016,10,6,10,0,923.0,71.0,0.9,19.0,638.0,591.19,452.76
2016,10,6,10,15,931.0,72.5,0.95,19.0,665.0,646.08,494.58
2016,10,6,10,30,939.0,74.0,1.0,19.0,692.0,699.28,534.04
2016,10,6,10,45,944.0,74.5,1.05,19.5,711.5,747.35,566.89
2016,10,6,11,0,949.0,75.0,1.1,20.0,731.0,792.95,596.34
2016,10,6,11,15,951.5,75.5,1.15,20.0,742.5,833.89,623.52
2016,10,6,11,30,954.0,76.0,1.2,20.0,754.0,871.75,648.57
2016,10,6,11,45,955.0,76.0,1.3,20.5,758.0,904.53,669.68
2016,10,6,12,0,956.0,76.0,1.4,21.0,762.0,933.8,688.5
2016,10,6,12,15,954.5,75.5,1.5,21.0,758.0,956.61,704.5
2016,10,6,12,30,953.0,75.0,1.6,21.0,754.0,975.56,718.18
2016,10,6,12,45,939.0,80.0,1.7,21.0,739.5,985.33,726.08
2016,10,6,13,0,925.0,85.0,1.8,21.0,725.0,990.92,731.51
2016,10,6,13,15,919.5,84.0,1.9,21.0,705.0,993.5,735.16
2016,10,6,13,30,914.0,83.0,2.0,21.0,685.0,992.12,736.38
2016,10,6,13,45,903.5,82.5,2.1,21.0,657.5,982.62,732.41
2016,10,6,14,0,893.0,82.0,2.2,21.0,630.0,969.35,726.09
2016,10,6,14,15,880.5,80.0,2.25,21.0,596.5,948.67,714.33
2016,10,6,14,30,868.0,78.0,2.3,21.0,563.0,924.56,700.32
2016,10,6,14,45,849.5,76.5,2.4,21.0,523.0,892.34,681.15
2016,10,6,15,0,831.0,75.0,2.5,21.0,483.0,866.43,666.14
2016,10,6,15,15,807.5,72.0,2.6,20.5,438.5,822.33,639.2
2016,10,6,15,30,784.0,69.0,2.7,20.0,394.0,776.27,610.19
2016,10,6,15,45,747.0,66.0,2.8,20.0,346.0,717.56,569.78
2016,10,6,16,0,710.0,63.0,2.9,20.0,298.0,658.47,527.76
2016,10,6,16,15,660.5,58.0,2.95,19.0,248.5,587.74,476.76
2016,10,6,16,30,611.0,53.0,3.0,18.0,199.0,524.31,428.75
2016,10,6,16,45,528.0,46.0,3.05,17.5,151.0,433.92,354.29
2016,10,6,17,0,445.0,39.0,3.1,17.0,103.0,349.81,281.21
2016,10,6,17,15,305.5,28.0,3.1,16.0,63.5,237.46,174.89
2016,10,6,17,30,166.0,17.0,3.1,15.0,24.0,98.53,0.0
2016,10,6,17,45,83.0,8.5,3.15,14.5,12.0,7.73,0.0
2016,10,6,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.0,12.5,10.5,0.0,0.0
2016,10,7,6,30,0.0,21.0,1.0,13.0,21.0,19.1,0.0
2016,10,7,6,45,232.5,28.0,1.05,13.5,60.0,22.91,12.39
2016,10,7,7,0,465.0,35.0,1.1,14.0,99.0,27.87,18.66
2016,10,7,7,15,543.0,42.0,1.05,14.5,146.5,32.58,23.26
2016,10,7,7,30,621.0,49.0,1.0,15.0,194.0,40.61,30.61
2016,10,7,7,45,671.0,53.5,1.0,15.5,243.0,50.9,32.21
2016,10,7,8,0,721.0,58.0,1.0,16.0,292.0,104.56,55.48
2016,10,7,8,15,753.5,61.5,0.95,16.5,339.5,160.97,95.65
2016,10,7,8,30,786.0,65.0,0.9,17.0,387.0,220.97,145.4
2016,10,7,8,45,811.0,67.0,0.85,18.0,431.0,280.9,197.23
2016,10,7,9,0,836.0,69.0,0.8,19.0,475.0,344.84,251.77
2016,10,7,9,15,852.0,71.5,0.75,19.5,514.5,404.88,302.4
2016,10,7,9,30,868.0,74.0,0.7,20.0,554.0,465.24,351.32
2016,10,7,9,45,766.5,114.0,0.65,20.5,556.5,503.26,381.74
2016,10,7,10,0,665.0,154.0,0.6,21.0,559.0,529.1,401.12
2016,10,7,10,15,775.0,122.0,0.65,21.5,614.0,602.3,455.43
2016,10,7,10,30,885.0,90.0,0.7,22.0,669.0,679.58,510.97
2016,10,7,10,45,893.0,90.0,0.75,22.5,689.0,726.98,543.25
2016,10,7,11,0,901.0,90.0,0.8,23.0,709.0,772.29,572.13
2016,10,7,11,15,904.5,90.5,0.9,23.0,721.0,812.29,599.06
2016,10,7,11,30,908.0,91.0,1.0,23.0,733.0,849.44,624.12
2016,10,7,11,45,911.0,90.5,1.1,23.5,737.0,882.06,644.97
2016,10,7,12,0,914.0,90.0,1.2,24.0,741.0,911.44,663.73
2016,10,7,12,15,913.0,89.5,1.25,24.0,737.5,933.82,678.58
2016,10,7,12,30,912.0,89.0,1.3,24.0,734.0,952.53,691.27
2016,10,7,12,45,896.5,94.0,1.4,24.0,719.0,960.24,697.87
2016,10,7,13,0,881.0,99.0,1.5,24.0,704.0,963.91,702.14
2016,10,7,13,15,629.0,186.5,1.55,24.0,612.0,846.37,626.6
2016,10,7,13,30,377.0,274.0,1.6,24.0,520.0,682.56,512.33
2016,10,7,13,45,355.5,266.5,1.7,24.0,491.0,656.49,496.81
2016,10,7,14,0,334.0,259.0,1.8,24.0,462.0,628.86,478.69
2016,10,7,14,15,578.0,174.5,1.85,24.0,503.5,779.64,591.68
2016,10,7,14,30,822.0,90.0,1.9,24.0,545.0,904.45,676.78
2016,10,7,14,45,804.0,87.5,1.95,24.0,506.0,872.04,655.8
2016,10,7,15,0,786.0,85.0,2.0,24.0,467.0,836.89,634.38
2016,10,7,15,15,761.0,81.5,2.05,23.5,423.0,791.92,606.95
2016,10,7,15,30,736.0,78.0,2.1,23.0,379.0,745.17,577.55
2016,10,7,15,45,701.0,73.5,2.15,22.5,332.0,692.71,543.04
2016,10,7,16,0,666.0,69.0,2.2,22.0,285.0,635.32,503.55
2016,10,7,16,15,613.5,63.0,2.3,21.5,236.5,563.27,451.42
2016,10,7,16,30,561.0,57.0,2.4,21.0,188.0,493.41,397.96
2016,10,7,16,45,480.0,48.5,2.5,20.5,141.5,404.68,325.72
2016,10,7,17,0,399.0,40.0,2.6,20.0,95.0,322.14,254.84
2016,10,7,17,15,199.5,30.0,2.65,19.5,57.5,179.48,125.34
2016,10,7,17,30,0.0,20.0,2.7,19.0,20.0,18.19,0.0
2016,10,7,17,45,0.0,10.0,2.75,18.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,74.0,7.0,1.15,13.5,9.5,0.0,0.0
2016,10,8,6,30,148.0,14.0,1.2,14.0,19.0,12.73,0.0
2016,10,8,6,45,286.5,25.5,1.25,15.0,56.5,20.78,10.24
2016,10,8,7,0,425.0,37.0,1.3,16.0,94.0,29.69,19.98
2016,10,8,7,15,506.5,44.5,1.25,16.5,140.5,34.69,24.87
2016,10,8,7,30,588.0,52.0,1.2,17.0,187.0,39.62,29.45
2016,10,8,7,45,636.5,58.0,1.15,17.5,235.5,50.42,31.87
2016,10,8,8,0,685.0,64.0,1.1,18.0,284.0,106.95,58.42
2016,10,8,8,15,720.0,68.0,1.0,18.5,331.0,161.87,97.13
2016,10,8,8,30,755.0,72.0,0.9,19.0,378.0,220.77,145.33
2016,10,8,8,45,778.5,75.5,0.8,20.0,421.5,279.81,195.76
2016,10,8,9,0,802.0,79.0,0.7,21.0,465.0,340.8,247.17
2016,10,8,9,15,819.5,81.5,0.55,21.5,504.0,400.17,296.04
2016,10,8,9,30,837.0,84.0,0.4,22.0,543.0,460.16,343.08
2016,10,8,9,45,859.0,82.5,0.3,22.5,578.5,518.46,387.0
2016,10,8,10,0,881.0,81.0,0.2,23.0,614.0,576.7,428.87
2016,10,8,10,15,889.5,82.5,0.2,23.0,640.5,629.77,467.3
2016,10,8,10,30,898.0,84.0,0.2,23.0,667.0,681.28,503.48
2016,10,8,10,45,904.5,84.5,0.2,23.5,687.0,728.55,534.34
2016,10,8,11,0,911.0,85.0,0.2,24.0,707.0,773.58,561.5
2016,10,8,11,15,914.5,85.5,0.3,24.0,719.0,813.81,587.95
2016,10,8,11,30,918.0,86.0,0.4,24.0,731.0,851.16,612.7
2016,10,8,11,45,919.5,86.0,0.5,24.5,735.0,883.21,632.95
2016,10,8,12,0,921.0,86.0,0.6,25.0,739.0,911.91,651.17
2016,10,8,12,15,920.0,86.0,0.7,25.0,735.0,934.89,667.19
2016,10,8,12,30,919.0,86.0,0.8,25.0,731.0,954.19,681.11
2016,10,8,12,45,917.5,84.5,0.9,25.0,719.5,967.52,691.47
2016,10,8,13,0,916.0,83.0,1.0,25.0,708.0,976.98,699.63
2016,10,8,13,15,910.5,82.0,1.1,25.0,688.5,979.32,703.5
2016,10,8,13,30,905.0,81.0,1.2,25.0,669.0,977.75,705.09
2016,10,8,13,45,896.5,80.0,1.35,25.0,642.0,969.44,703.33
2016,10,8,14,0,888.0,79.0,1.5,25.0,615.0,957.38,699.15
2016,10,8,14,15,876.0,77.0,1.55,24.5,581.5,937.11,689.57
2016,10,8,14,30,864.0,75.0,1.6,24.0,548.0,913.43,677.77
2016,10,8,14,45,846.5,73.0,1.7,24.0,509.0,881.5,659.64
2016,10,8,15,0,829.0,71.0,1.8,24.0,470.0,855.78,645.44
2016,10,8,15,15,805.5,68.5,1.85,23.5,426.0,812.42,619.45
2016,10,8,15,30,782.0,66.0,1.9,23.0,382.0,767.13,591.51
2016,10,8,15,45,747.5,62.5,2.0,23.0,334.5,710.01,553.4
2016,10,8,16,0,713.0,59.0,2.1,23.0,287.0,652.43,513.53
2016,10,8,16,15,663.0,54.0,2.1,22.0,238.0,581.52,463.19
2016,10,8,16,30,613.0,49.0,2.1,21.0,189.0,512.27,411.39
2016,10,8,16,45,531.5,42.0,2.15,20.0,141.5,428.66,344.02
2016,10,8,17,0,450.0,35.0,2.2,19.0,94.0,346.1,273.07
2016,10,8,17,15,307.5,24.0,2.2,18.5,56.0,229.64,154.81
2016,10,8,17,30,165.0,13.0,2.2,18.0,18.0,93.61,0.0
2016,10,8,17,45,82.5,6.5,2.25,17.5,9.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,15,87.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,10,9,6,30,175.0,13.0,1.0,14.0,18.0,11.82,0.0
2016,10,9,6,45,319.0,23.5,1.0,15.0,56.0,19.1,8.52
2016,10,9,7,0,463.0,34.0,1.0,16.0,94.0,27.21,17.8
2016,10,9,7,15,543.5,41.0,1.0,16.5,142.0,31.95,22.45
2016,10,9,7,30,624.0,48.0,1.0,17.0,190.0,39.96,29.74
2016,10,9,7,45,673.5,53.5,1.05,17.5,239.0,50.93,32.1
2016,10,9,8,0,723.0,59.0,1.1,18.0,288.0,105.51,55.84
2016,10,9,8,15,756.5,62.5,1.05,18.5,335.5,162.1,95.78
2016,10,9,8,30,790.0,66.0,1.0,19.0,383.0,222.42,145.39
2016,10,9,8,45,812.5,69.5,1.0,20.0,427.5,283.21,197.75
2016,10,9,9,0,835.0,73.0,1.0,21.0,472.0,345.78,251.17
2016,10,9,9,15,852.5,75.0,0.95,21.5,511.5,407.61,303.0
2016,10,9,9,30,870.0,77.0,0.9,22.0,551.0,468.13,351.93
2016,10,9,9,45,883.5,78.5,0.9,22.5,585.0,526.34,397.53
2016,10,9,10,0,897.0,80.0,0.9,23.0,619.0,583.99,440.94
2016,10,9,10,15,906.0,81.0,0.9,23.0,646.0,637.58,480.78
2016,10,9,10,30,915.0,82.0,0.9,23.0,673.0,689.59,518.32
2016,10,9,10,45,919.5,83.5,0.9,23.5,692.5,737.16,550.19
2016,10,9,11,0,924.0,85.0,0.9,24.0,712.0,782.31,578.2
2016,10,9,11,15,927.0,85.5,0.9,24.0,723.5,822.57,603.74
2016,10,9,11,30,930.0,86.0,0.9,24.0,735.0,859.87,627.19
2016,10,9,11,45,929.0,87.5,0.9,24.0,738.5,891.76,647.04
2016,10,9,12,0,928.0,89.0,0.9,24.0,742.0,920.17,664.68
2016,10,9,12,15,927.0,89.0,0.9,24.0,738.0,943.29,679.01
2016,10,9,12,30,926.0,89.0,0.9,24.0,734.0,962.7,691.13
2016,10,9,12,45,921.5,88.5,0.95,24.0,721.5,974.48,699.59
2016,10,9,13,0,917.0,88.0,1.0,24.0,709.0,982.33,705.84
2016,10,9,13,15,911.0,87.0,1.0,23.5,689.5,984.22,709.0
2016,10,9,13,30,905.0,86.0,1.0,23.0,670.0,982.19,709.96
2016,10,9,13,45,894.0,86.0,1.05,23.0,642.5,972.74,705.99
2016,10,9,14,0,883.0,86.0,1.1,23.0,615.0,959.6,699.86
2016,10,9,14,15,870.0,84.0,1.1,22.5,581.0,938.52,689.19
2016,10,9,14,30,857.0,82.0,1.1,22.0,547.0,923.58,682.61
2016,10,9,14,45,839.0,79.5,1.1,22.0,507.5,890.53,662.76
2016,10,9,15,0,821.0,77.0,1.1,22.0,468.0,854.67,641.05
2016,10,9,15,15,796.5,74.0,1.1,21.5,423.5,809.98,614.21
2016,10,9,15,30,772.0,71.0,1.1,21.0,379.0,763.39,585.43
2016,10,9,15,45,738.0,66.5,1.1,20.5,331.5,705.7,547.84
2016,10,9,16,0,704.0,62.0,1.1,20.0,284.0,647.5,508.46
2016,10,9,16,15,652.0,56.5,1.1,19.5,234.5,580.07,460.34
2016,10,9,16,30,600.0,51.0,1.1,19.0,185.0,510.07,407.64
2016,10,9,16,45,518.0,43.5,1.1,18.5,138.0,420.84,335.65
2016,10,9,17,0,436.0,36.0,1.1,18.0,91.0,337.94,264.18
2016,10,9,17,15,289.5,24.0,1.1,17.5,53.5,216.87,136.5
2016,10,9,17,30,143.0,12.0,1.1,17.0,16.0,81.47,0.0
2016,10,9,17,45,71.5,6.0,1.1,16.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
