Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,0.65,11.0,7.0,0.0,0.0
2016,10,10,6,30,0.0,14.0,0.6,11.0,14.0,12.73,0.0
2016,10,10,6,45,152.5,27.5,0.6,11.5,46.5,21.57,9.95
2016,10,10,7,0,305.0,41.0,0.6,12.0,79.0,31.86,22.14
2016,10,10,7,15,369.0,54.0,0.55,12.5,121.0,41.31,31.16
2016,10,10,7,30,433.0,67.0,0.5,13.0,163.0,52.22,41.19
2016,10,10,7,45,477.0,77.5,0.45,13.5,207.0,64.41,45.82
2016,10,10,8,0,521.0,88.0,0.4,14.0,251.0,110.75,68.76
2016,10,10,8,15,563.5,92.0,0.4,14.5,294.0,156.88,101.18
2016,10,10,8,30,606.0,96.0,0.4,15.0,337.0,208.14,142.7
2016,10,10,8,45,704.5,88.0,0.4,15.5,399.0,268.47,191.64
2016,10,10,9,0,803.0,80.0,0.4,16.0,461.0,341.55,251.41
2016,10,10,9,15,821.5,82.5,0.45,16.0,500.0,401.25,302.54
2016,10,10,9,30,840.0,85.0,0.5,16.0,539.0,461.68,352.86
2016,10,10,9,45,854.5,86.5,0.55,16.5,573.0,519.53,399.0
2016,10,10,10,0,869.0,88.0,0.6,17.0,607.0,575.76,442.36
2016,10,10,10,15,878.5,89.5,0.65,17.5,634.0,628.79,481.95
2016,10,10,10,30,888.0,91.0,0.7,18.0,661.0,680.37,519.29
2016,10,10,10,45,892.5,93.0,0.75,18.5,680.0,727.3,552.29
2016,10,10,11,0,897.0,95.0,0.8,19.0,699.0,771.89,581.17
2016,10,10,11,15,900.5,95.5,0.85,19.0,711.0,811.57,607.59
2016,10,10,11,30,904.0,96.0,0.9,19.0,723.0,848.42,632.05
2016,10,10,11,45,903.0,97.5,0.95,19.0,726.5,879.54,652.71
2016,10,10,12,0,902.0,99.0,1.0,19.0,730.0,907.27,671.24
2016,10,10,12,15,901.0,98.5,1.05,19.0,726.0,929.28,686.15
2016,10,10,12,30,900.0,98.0,1.1,19.0,722.0,947.67,698.89
2016,10,10,12,45,888.0,101.5,1.2,19.0,708.0,956.68,706.59
2016,10,10,13,0,876.0,105.0,1.3,19.0,694.0,971.43,718.28
2016,10,10,13,15,869.5,104.0,1.35,18.5,674.5,972.97,721.99
2016,10,10,13,30,863.0,103.0,1.4,18.0,655.0,970.65,723.52
2016,10,10,13,45,848.5,103.0,1.5,18.0,627.0,958.09,717.88
2016,10,10,14,0,834.0,103.0,1.6,18.0,599.0,941.89,709.94
2016,10,10,14,15,820.0,100.5,1.6,17.5,565.5,919.69,697.95
2016,10,10,14,30,806.0,98.0,1.6,17.0,532.0,894.2,683.75
2016,10,10,14,45,782.0,96.5,1.65,17.0,492.0,857.68,661.18
2016,10,10,15,0,758.0,95.0,1.7,17.0,452.0,824.42,640.66
2016,10,10,15,15,730.5,91.0,1.7,16.5,408.0,777.61,610.71
2016,10,10,15,30,703.0,87.0,1.7,16.0,364.0,729.32,579.01
2016,10,10,15,45,663.0,81.5,1.7,16.0,316.5,667.93,535.59
2016,10,10,16,0,623.0,76.0,1.7,16.0,269.0,606.7,490.91
2016,10,10,16,15,565.5,69.0,1.65,15.5,221.0,531.47,434.17
2016,10,10,16,30,508.0,62.0,1.6,15.0,173.0,458.73,375.7
2016,10,10,16,45,419.5,51.5,1.6,14.5,127.0,365.4,297.96
2016,10,10,17,0,331.0,41.0,1.6,14.0,81.0,278.88,221.61
2016,10,10,17,15,194.5,26.0,1.6,13.5,46.5,164.55,94.68
2016,10,10,17,30,58.0,11.0,1.6,13.0,12.0,38.5,0.0
2016,10,10,17,45,29.0,5.5,1.6,12.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,35.0,5.5,0.85,10.5,6.5,0.0,0.0
2016,10,11,6,30,70.0,11.0,0.9,11.0,13.0,10.01,0.0
2016,10,11,6,45,209.0,25.5,0.95,11.5,48.0,21.08,8.8
2016,10,11,7,0,348.0,40.0,1.0,12.0,83.0,32.75,22.8
2016,10,11,7,15,436.0,49.5,1.0,12.5,128.5,39.3,29.31
2016,10,11,7,30,524.0,59.0,1.0,13.0,174.0,45.72,35.35
2016,10,11,7,45,262.0,78.5,1.05,13.5,136.0,60.61,44.35
2016,10,11,8,0,0.0,98.0,1.1,14.0,98.0,83.68,65.92
2016,10,11,8,15,0.5,114.5,1.05,14.5,115.0,98.4,78.01
2016,10,11,8,30,1.0,131.0,1.0,15.0,132.0,113.34,90.08
2016,10,11,8,45,62.5,167.5,1.0,15.5,197.5,161.09,126.91
2016,10,11,9,0,124.0,204.0,1.0,16.0,263.0,219.49,172.45
2016,10,11,9,15,470.0,148.5,1.0,16.0,396.5,321.14,248.77
2016,10,11,9,30,816.0,93.0,1.0,16.0,530.0,458.3,354.23
2016,10,11,9,45,846.5,88.5,1.0,16.5,567.0,516.98,400.61
2016,10,11,10,0,877.0,84.0,1.0,17.0,604.0,575.57,445.98
2016,10,11,10,15,886.0,85.0,1.0,17.0,630.5,628.05,486.15
2016,10,11,10,30,895.0,86.0,1.0,17.0,657.0,679.01,524.04
2016,10,11,10,45,901.5,87.0,1.05,17.5,676.0,726.45,557.74
2016,10,11,11,0,908.0,88.0,1.1,18.0,695.0,771.67,587.44
2016,10,11,11,15,911.5,88.5,1.1,18.0,707.0,811.59,613.69
2016,10,11,11,30,915.0,89.0,1.1,18.0,719.0,848.63,637.83
2016,10,11,11,45,914.5,90.0,1.15,18.5,722.5,879.8,657.48
2016,10,11,12,0,914.0,91.0,1.2,19.0,726.0,907.57,674.87
2016,10,11,12,15,913.0,90.5,1.2,19.0,721.5,929.66,689.1
2016,10,11,12,30,912.0,90.0,1.2,19.0,717.0,948.09,701.08
2016,10,11,12,45,905.5,91.0,1.3,19.5,704.5,959.41,708.89
2016,10,11,13,0,899.0,92.0,1.4,20.0,692.0,966.86,714.38
2016,10,11,13,15,892.5,91.0,1.5,19.5,672.0,968.09,718.7
2016,10,11,13,30,886.0,90.0,1.6,19.0,652.0,965.48,720.7
2016,10,11,13,45,621.0,166.5,1.7,19.0,552.5,819.15,624.38
2016,10,11,14,0,356.0,243.0,1.8,19.0,453.0,629.73,488.74
2016,10,11,14,15,595.0,164.0,1.9,18.5,491.0,786.25,610.27
2016,10,11,14,30,834.0,85.0,2.0,18.0,529.0,902.41,693.17
2016,10,11,14,45,690.5,110.0,2.15,18.0,459.5,795.1,619.96
2016,10,11,15,0,547.0,135.0,2.3,18.0,390.0,675.77,537.07
2016,10,11,15,15,340.0,148.5,2.35,17.5,302.0,483.21,392.04
2016,10,11,15,30,133.0,162.0,2.4,17.0,214.0,306.29,250.04
2016,10,11,15,45,121.0,143.0,2.45,16.5,185.5,272.2,223.9
2016,10,11,16,0,109.0,124.0,2.5,16.0,157.0,238.48,196.78
2016,10,11,16,15,317.0,90.0,2.5,15.5,162.5,371.59,309.4
2016,10,11,16,30,525.0,56.0,2.5,15.0,168.0,462.3,382.2
2016,10,11,16,45,423.5,47.5,2.5,14.5,122.0,362.7,297.13
2016,10,11,17,0,322.0,39.0,2.5,14.0,76.0,270.81,214.86
2016,10,11,17,15,161.0,19.5,2.45,13.5,38.0,136.9,66.32
2016,10,11,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.5,5.0,1.65,11.0,6.0,0.0,0.0
2016,10,12,6,30,85.0,10.0,1.5,11.0,12.0,9.1,0.0
2016,10,12,6,45,225.5,23.5,1.35,11.5,46.5,19.33,6.69
2016,10,12,7,0,366.0,37.0,1.2,12.0,81.0,30.14,20.44
2016,10,12,7,15,453.0,46.5,1.05,12.5,126.5,36.83,27.08
2016,10,12,7,30,540.0,56.0,0.9,13.0,172.0,43.35,33.23
2016,10,12,7,45,594.0,63.0,0.8,13.5,220.0,53.83,36.08
2016,10,12,8,0,648.0,70.0,0.7,14.0,268.0,105.31,59.55
2016,10,12,8,15,436.0,114.0,0.7,14.0,256.5,155.11,105.82
2016,10,12,8,30,224.0,158.0,0.7,14.0,245.0,179.21,135.42
2016,10,12,8,45,498.5,123.0,0.75,14.5,346.5,241.97,178.66
2016,10,12,9,0,773.0,88.0,0.8,15.0,448.0,338.56,252.37
2016,10,12,9,15,791.5,90.5,0.9,15.0,486.5,396.48,302.7
2016,10,12,9,30,810.0,93.0,1.0,15.0,525.0,455.17,352.63
2016,10,12,9,45,825.5,95.0,1.1,15.5,558.0,512.35,399.32
2016,10,12,10,0,841.0,97.0,1.2,16.0,591.0,569.35,444.37
2016,10,12,10,15,850.5,98.5,1.2,16.5,617.5,621.77,483.93
2016,10,12,10,30,860.0,100.0,1.2,17.0,644.0,672.83,521.19
2016,10,12,10,45,711.5,157.0,1.25,17.5,616.0,670.95,517.82
2016,10,12,11,0,563.0,214.0,1.3,18.0,588.0,647.52,498.85
2016,10,12,11,15,427.5,263.0,1.35,18.0,550.0,617.79,475.86
2016,10,12,11,30,292.0,312.0,1.4,18.0,512.0,567.09,437.11
2016,10,12,11,45,430.5,268.0,1.5,18.0,564.5,664.19,511.43
2016,10,12,12,0,569.0,224.0,1.6,18.0,617.0,755.66,579.39
2016,10,12,12,15,552.0,228.0,1.7,18.0,607.0,762.47,584.15
2016,10,12,12,30,535.0,232.0,1.8,18.0,597.0,766.26,587.67
2016,10,12,12,45,419.0,264.5,1.95,18.0,547.5,705.69,543.69
2016,10,12,13,0,303.0,297.0,2.1,18.0,498.0,626.13,485.56
2016,10,12,13,15,264.0,294.0,2.2,18.0,465.5,592.04,461.45
2016,10,12,13,30,225.0,291.0,2.3,18.0,433.0,538.32,422.36
2016,10,12,13,45,217.5,278.5,2.4,18.0,411.0,520.02,410.04
2016,10,12,14,0,210.0,266.0,2.5,18.0,389.0,500.72,396.64
2016,10,12,14,15,208.5,250.5,2.5,17.5,366.5,482.45,384.61
2016,10,12,14,30,207.0,235.0,2.5,17.0,344.0,463.23,371.73
2016,10,12,14,45,500.5,155.0,2.5,17.0,392.0,667.0,534.65
2016,10,12,15,0,794.0,75.0,2.5,17.0,440.0,822.62,648.74
2016,10,12,15,15,767.5,72.0,2.35,16.5,396.5,776.95,616.1
2016,10,12,15,30,741.0,69.0,2.2,16.0,353.0,729.63,583.44
2016,10,12,15,45,704.5,64.5,2.1,16.0,306.5,671.11,540.88
2016,10,12,16,0,668.0,60.0,2.0,16.0,260.0,612.4,496.94
2016,10,12,16,15,613.0,54.5,1.9,15.5,212.5,544.82,445.32
2016,10,12,16,30,558.0,49.0,1.8,15.0,165.0,474.85,388.92
2016,10,12,16,45,472.5,40.5,1.75,15.0,120.0,384.72,312.24
2016,10,12,17,0,387.0,32.0,1.7,15.0,75.0,301.72,235.78
2016,10,12,17,15,193.5,16.0,1.65,14.5,37.5,147.45,53.19
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,45,6.0,19.5,1.45,11.5,20.0,17.07,4.23
2016,10,13,7,0,12.0,39.0,1.5,12.0,40.0,32.76,22.58
2016,10,13,7,15,25.0,58.5,1.55,12.0,63.0,48.1,37.03
2016,10,13,7,30,38.0,78.0,1.6,12.0,86.0,63.16,50.96
2016,10,13,7,45,45.5,97.5,1.65,12.5,109.5,78.73,61.67
2016,10,13,8,0,53.0,117.0,1.7,13.0,133.0,99.91,77.9
2016,10,13,8,15,57.5,136.5,1.7,13.0,156.5,121.96,95.8
2016,10,13,8,30,62.0,156.0,1.7,13.0,180.0,144.9,114.77
2016,10,13,8,45,110.0,178.0,1.7,13.5,227.0,182.93,144.6
2016,10,13,9,0,158.0,200.0,1.7,14.0,274.0,227.44,180.04
2016,10,13,9,15,140.0,218.0,1.75,14.0,287.5,249.13,198.63
2016,10,13,9,30,122.0,236.0,1.8,14.0,301.0,268.87,215.12
2016,10,13,9,45,86.5,241.5,1.9,14.5,289.0,262.17,209.73
2016,10,13,10,0,51.0,247.0,2.0,15.0,277.0,254.71,203.29
2016,10,13,10,15,115.0,270.5,2.0,15.0,342.0,327.15,261.2
2016,10,13,10,30,179.0,294.0,2.0,15.0,407.0,400.71,318.93
2016,10,13,10,45,102.5,274.5,2.05,15.5,339.5,331.13,263.2
2016,10,13,11,0,26.0,255.0,2.1,16.0,272.0,252.49,199.68
2016,10,13,11,15,25.0,257.0,2.1,16.0,274.0,255.6,202.29
2016,10,13,11,30,24.0,259.0,2.1,16.0,276.0,258.57,204.53
2016,10,13,11,45,24.5,260.0,2.15,16.0,277.5,261.72,207.04
2016,10,13,12,0,25.0,261.0,2.2,16.0,279.0,264.87,209.58
2016,10,13,12,15,31.0,270.0,2.2,16.0,292.0,295.88,234.11
2016,10,13,12,30,37.0,279.0,2.2,16.0,305.0,314.15,248.52
2016,10,13,12,45,30.0,264.5,2.25,16.0,285.0,294.56,233.2
2016,10,13,13,0,23.0,250.0,2.3,16.0,265.0,258.4,204.92
2016,10,13,13,15,23.5,244.0,2.3,15.5,259.0,254.26,202.42
2016,10,13,13,30,24.0,238.0,2.3,15.0,253.0,250.12,199.84
2016,10,13,13,45,12.0,197.0,2.35,15.0,204.5,196.9,157.12
2016,10,13,14,0,0.0,156.0,2.4,15.0,156.0,144.25,114.24
2016,10,13,14,15,0.0,146.5,2.45,15.0,146.5,135.41,107.35
2016,10,13,14,30,0.0,137.0,2.5,15.0,137.0,126.59,100.36
2016,10,13,14,45,0.0,126.5,2.55,15.0,126.5,116.77,92.5
2016,10,13,15,0,0.0,116.0,2.6,15.0,116.0,106.96,84.6
2016,10,13,15,15,0.0,60.5,2.65,15.0,60.5,53.45,39.85
2016,10,13,15,30,0.0,5.0,2.7,15.0,5.0,4.39,0.0
2016,10,13,15,45,0.0,4.0,2.75,15.0,4.0,3.51,0.0
2016,10,13,16,0,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2016,10,13,16,15,0.0,2.5,2.75,14.5,2.5,2.19,0.0
2016,10,13,16,30,0.0,2.0,2.7,14.0,2.0,1.75,0.0
2016,10,13,16,45,0.0,1.5,2.65,14.0,1.5,1.31,0.0
2016,10,13,17,0,0.0,1.0,2.6,14.0,1.0,0.88,0.0
2016,10,13,17,15,0.0,0.5,2.6,13.5,0.5,0.44,0.0
2016,10,13,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,17.0,0.9,13.0,17.0,14.98,1.84
2016,10,14,7,0,0.0,34.0,0.8,13.0,34.0,29.32,19.45
2016,10,14,7,15,5.0,53.5,0.7,13.0,54.5,45.27,34.38
2016,10,14,7,30,10.0,73.0,0.6,13.0,75.0,61.04,48.88
2016,10,14,7,45,19.5,92.5,0.55,13.5,97.5,77.06,63.23
2016,10,14,8,0,29.0,112.0,0.5,14.0,120.0,94.41,73.76
2016,10,14,8,15,34.0,130.5,0.45,14.0,142.0,114.11,89.67
2016,10,14,8,30,39.0,149.0,0.4,14.0,164.0,134.72,106.37
2016,10,14,8,45,52.5,170.0,0.35,14.0,193.0,160.53,126.98
2016,10,14,9,0,66.0,191.0,0.3,14.0,222.0,188.4,149.16
2016,10,14,9,15,33.0,154.0,0.3,14.0,169.5,149.8,118.56
2016,10,14,9,30,0.0,117.0,0.3,14.0,117.0,103.59,81.14
2016,10,14,9,45,0.0,116.5,0.35,14.5,116.5,103.32,80.78
2016,10,14,10,0,0.0,116.0,0.4,15.0,116.0,103.01,80.22
2016,10,14,10,15,0.0,116.0,0.4,15.0,116.0,103.11,80.15
2016,10,14,10,30,0.0,116.0,0.4,15.0,116.0,103.2,80.1
2016,10,14,10,45,0.0,123.5,0.45,15.5,123.5,110.1,85.46
2016,10,14,11,0,0.0,131.0,0.5,16.0,131.0,117.06,90.84
2016,10,14,11,15,0.0,135.5,0.55,16.0,135.5,121.33,94.2
2016,10,14,11,30,0.0,140.0,0.6,16.0,140.0,125.64,97.63
2016,10,14,11,45,3.0,167.5,0.65,16.0,170.0,154.16,120.6
2016,10,14,12,0,6.0,195.0,0.7,16.0,200.0,183.55,143.98
2016,10,14,12,15,8.5,208.0,0.75,16.0,214.5,199.15,156.34
2016,10,14,12,30,11.0,221.0,0.8,16.0,229.0,215.21,169.12
2016,10,14,12,45,19.0,237.5,0.9,16.0,250.5,240.45,189.39
2016,10,14,13,0,27.0,254.0,1.0,16.0,272.0,266.6,210.28
2016,10,14,13,15,35.5,256.5,1.0,16.0,279.0,296.72,234.04
2016,10,14,13,30,44.0,259.0,1.0,16.0,286.0,310.75,245.34
2016,10,14,13,45,22.0,135.0,1.05,16.0,148.5,152.63,120.69
2016,10,14,14,0,0.0,11.0,1.1,16.0,11.0,9.7,2.51
2016,10,14,14,15,0.0,70.0,1.1,16.0,70.0,61.93,46.45
2016,10,14,14,30,0.0,129.0,1.1,16.0,129.0,118.54,93.35
2016,10,14,14,45,394.0,103.0,1.1,16.0,280.0,502.74,409.33
2016,10,14,15,0,788.0,77.0,1.1,16.0,431.0,816.28,635.55
2016,10,14,15,15,394.0,65.0,1.05,15.5,242.0,447.03,362.68
2016,10,14,15,30,0.0,53.0,1.0,15.0,53.0,46.78,33.94
2016,10,14,15,45,0.0,46.0,1.0,15.0,46.0,40.57,29.15
2016,10,14,16,0,0.0,39.0,1.0,15.0,39.0,34.37,23.87
2016,10,14,16,15,0.0,31.5,0.95,14.5,31.5,27.74,18.18
2016,10,14,16,30,0.0,24.0,0.9,14.0,24.0,21.11,12.41
2016,10,14,16,45,0.0,17.0,0.85,13.5,17.0,14.94,6.96
2016,10,14,17,0,0.0,10.0,0.8,13.0,10.0,8.78,1.38
2016,10,14,17,15,0.0,5.0,0.8,12.5,5.0,4.38,0.0
2016,10,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,9.0,2.85,11.0,9.0,7.9,0.0
2016,10,15,7,0,0.0,18.0,2.9,11.0,18.0,15.83,7.91
2016,10,15,7,15,0.0,30.0,2.95,11.0,30.0,26.44,17.87
2016,10,15,7,30,0.0,42.0,3.0,11.0,42.0,37.06,27.74
2016,10,15,7,45,0.0,54.0,3.15,11.5,54.0,47.6,37.37
2016,10,15,8,0,0.0,66.0,3.3,12.0,66.0,57.97,44.48
2016,10,15,8,15,0.0,78.0,3.45,12.0,78.0,68.44,53.42
2016,10,15,8,30,0.0,90.0,3.6,12.0,90.0,79.0,62.34
2016,10,15,8,45,0.0,53.0,3.8,12.5,53.0,46.79,34.58
2016,10,15,9,0,0.0,16.0,4.0,13.0,16.0,14.09,6.45
2016,10,15,9,15,0.0,61.0,4.15,13.5,61.0,53.91,40.31
2016,10,15,9,30,0.0,106.0,4.3,14.0,106.0,93.87,73.68
2016,10,15,9,45,0.0,58.5,4.5,14.5,58.5,51.72,38.05
2016,10,15,10,0,0.0,11.0,4.7,15.0,11.0,9.7,2.54
2016,10,15,10,15,0.0,12.0,4.75,15.0,12.0,10.59,3.27
2016,10,15,10,30,0.0,13.0,4.8,15.0,13.0,11.47,4.01
2016,10,15,10,45,0.0,29.5,4.9,15.0,29.5,26.07,16.26
2016,10,15,11,0,0.0,46.0,5.0,15.0,46.0,40.69,28.47
2016,10,15,11,15,0.0,91.0,5.05,15.0,91.0,80.71,61.72
2016,10,15,11,30,0.0,136.0,5.1,15.0,136.0,121.96,95.68
2016,10,15,11,45,0.0,136.5,5.15,15.0,136.5,122.56,96.12
2016,10,15,12,0,0.0,137.0,5.2,15.0,137.0,123.17,96.61
2016,10,15,12,15,0.0,78.0,5.25,15.0,78.0,69.14,52.04
2016,10,15,12,30,0.0,19.0,5.3,15.0,19.0,16.79,8.43
2016,10,15,12,45,0.0,39.5,5.35,15.0,39.5,34.94,23.64
2016,10,15,13,0,0.0,60.0,5.4,15.0,60.0,53.12,38.84
2016,10,15,13,15,0.0,37.0,5.4,15.0,37.0,32.71,21.82
2016,10,15,13,30,0.0,14.0,5.4,15.0,14.0,12.36,4.75
2016,10,15,13,45,0.0,33.0,5.45,15.0,33.0,29.15,18.91
2016,10,15,14,0,0.0,52.0,5.5,15.0,52.0,45.97,33.1
2016,10,15,14,15,0.0,33.5,5.3,15.0,33.5,29.57,19.36
2016,10,15,14,30,0.0,15.0,5.1,15.0,15.0,13.22,5.56
2016,10,15,14,45,0.0,11.5,4.95,15.0,11.5,10.13,2.96
2016,10,15,15,0,0.0,8.0,4.8,15.0,8.0,7.04,0.35
2016,10,15,15,15,0.0,20.5,4.5,14.5,20.5,18.05,9.81
2016,10,15,15,30,0.0,33.0,4.2,14.0,33.0,29.08,19.34
2016,10,15,15,45,0.0,28.5,3.95,14.0,28.5,25.09,15.96
2016,10,15,16,0,0.0,24.0,3.7,14.0,24.0,21.11,12.54
2016,10,15,16,15,0.0,19.0,3.5,14.0,19.0,16.7,8.7
2016,10,15,16,30,0.0,14.0,3.3,14.0,14.0,12.3,4.83
2016,10,15,16,45,0.0,10.0,3.15,14.0,10.0,8.77,1.7
2016,10,15,17,0,0.0,6.0,3.0,14.0,6.0,5.26,0.0
2016,10,15,17,15,0.0,3.0,2.8,14.0,3.0,2.63,0.0
2016,10,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,6,45,191.5,15.5,1.6,10.5,36.0,12.35,0.0
2016,10,16,7,0,383.0,31.0,1.6,11.0,72.0,25.2,15.79
2016,10,16,7,15,477.0,39.0,1.65,11.5,117.0,30.83,21.7
2016,10,16,7,30,571.0,47.0,1.7,12.0,162.0,36.37,27.01
2016,10,16,7,45,306.5,79.5,1.75,12.5,143.0,61.87,49.98
2016,10,16,8,0,42.0,112.0,1.8,13.0,124.0,95.16,74.35
2016,10,16,8,15,47.0,130.5,1.85,13.0,146.5,115.79,91.15
2016,10,16,8,30,52.0,149.0,1.9,13.0,169.0,137.32,108.97
2016,10,16,8,45,38.5,160.0,1.95,13.5,175.5,148.7,118.81
2016,10,16,9,0,25.0,171.0,2.0,14.0,182.0,157.47,126.19
2016,10,16,9,15,14.5,168.0,2.05,14.0,175.0,153.51,122.98
2016,10,16,9,30,4.0,165.0,2.1,14.0,168.0,147.9,118.24
2016,10,16,9,45,20.0,197.5,2.15,14.5,209.5,185.84,148.83
2016,10,16,10,0,36.0,230.0,2.2,15.0,251.0,231.12,184.92
2016,10,16,10,15,29.0,230.5,2.25,15.0,248.0,231.17,184.61
2016,10,16,10,30,22.0,231.0,2.3,15.0,245.0,223.49,178.21
2016,10,16,10,45,48.5,262.0,2.35,15.5,293.5,281.97,224.77
2016,10,16,11,0,75.0,293.0,2.4,16.0,342.0,336.98,267.69
2016,10,16,11,15,42.0,252.5,2.4,16.0,280.0,275.2,218.41
2016,10,16,11,30,9.0,212.0,2.4,16.0,218.0,201.18,158.92
2016,10,16,11,45,24.5,246.0,2.45,16.0,263.0,248.37,197.15
2016,10,16,12,0,40.0,280.0,2.5,16.0,308.0,312.51,247.89
2016,10,16,12,15,26.0,250.0,2.6,16.0,268.0,256.93,203.81
2016,10,16,12,30,12.0,220.0,2.7,16.0,228.0,215.44,170.68
2016,10,16,12,45,20.0,235.5,2.8,16.0,248.5,239.74,190.63
2016,10,16,13,0,28.0,251.0,2.9,16.0,269.0,281.38,224.06
2016,10,16,13,15,14.0,176.0,3.05,16.0,185.0,175.83,139.57
2016,10,16,13,30,0.0,101.0,3.2,16.0,101.0,89.97,69.24
2016,10,16,13,45,0.0,62.5,3.35,16.0,62.5,55.3,40.67
2016,10,16,14,0,0.0,24.0,3.5,16.0,24.0,21.18,12.19
2016,10,16,14,15,0.0,22.0,3.6,15.5,22.0,19.4,10.76
2016,10,16,14,30,0.0,20.0,3.7,15.0,20.0,17.63,9.32
2016,10,16,14,45,0.0,18.0,3.8,15.0,18.0,15.86,7.85
2016,10,16,15,0,0.0,16.0,3.9,15.0,16.0,14.09,6.37
2016,10,16,15,15,0.0,14.0,3.9,14.5,14.0,12.32,4.91
2016,10,16,15,30,0.0,12.0,3.9,14.0,12.0,10.55,3.43
2016,10,16,15,45,0.0,10.0,3.95,14.0,10.0,8.79,1.92
2016,10,16,16,0,0.0,8.0,4.0,14.0,8.0,7.02,0.4
2016,10,16,16,15,0.0,6.5,3.95,13.5,6.5,5.7,0.0
2016,10,16,16,30,0.0,5.0,3.9,13.0,5.0,4.38,0.0
2016,10,16,16,45,0.0,3.5,3.9,13.0,3.5,3.07,0.0
2016,10,16,17,0,0.0,2.0,3.9,13.0,2.0,1.75,0.0
2016,10,16,17,15,0.0,1.0,3.85,13.0,1.0,0.91,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,45,149.5,17.5,1.45,11.5,33.0,14.22,0.0
2016,10,17,7,0,299.0,35.0,1.5,12.0,66.0,28.97,18.71
2016,10,17,7,15,399.0,45.0,1.45,12.0,109.5,36.14,26.29
2016,10,17,7,30,499.0,55.0,1.4,12.0,153.0,43.16,33.04
2016,10,17,7,45,570.5,60.0,1.4,12.5,201.0,50.61,39.9
2016,10,17,8,0,642.0,65.0,1.4,13.0,249.0,99.88,55.85
2016,10,17,8,15,682.0,69.5,1.4,13.0,295.0,153.17,94.0
2016,10,17,8,30,722.0,74.0,1.4,13.0,341.0,213.68,144.66
2016,10,17,8,45,753.5,76.0,1.4,13.5,384.5,270.84,195.16
2016,10,17,9,0,785.0,78.0,1.4,14.0,428.0,330.87,248.26
2016,10,17,9,15,804.0,81.0,1.4,14.0,466.5,389.63,300.18
2016,10,17,9,30,823.0,84.0,1.4,14.0,505.0,449.18,351.28
2016,10,17,9,45,565.5,163.0,1.45,14.5,461.0,441.57,348.98
2016,10,17,10,0,308.0,242.0,1.5,15.0,417.0,403.01,319.66
2016,10,17,10,15,586.0,167.0,1.5,15.0,518.5,528.15,418.84
2016,10,17,10,30,864.0,92.0,1.5,15.0,620.0,662.45,521.82
2016,10,17,10,45,480.5,194.5,1.55,15.5,489.5,540.74,426.71
2016,10,17,11,0,97.0,297.0,1.6,16.0,359.0,357.45,281.42
2016,10,17,11,15,184.0,300.0,1.65,16.0,420.5,445.04,351.35
2016,10,17,11,30,271.0,303.0,1.7,16.0,482.0,540.77,424.39
2016,10,17,11,45,315.0,295.0,1.75,16.0,504.0,582.03,455.6
2016,10,17,12,0,359.0,287.0,1.8,16.0,526.0,624.31,487.8
2016,10,17,12,15,614.5,193.5,1.8,16.0,599.5,782.77,607.66
2016,10,17,12,30,870.0,100.0,1.8,16.0,673.0,912.09,696.5
2016,10,17,12,45,868.0,98.0,1.8,16.0,661.0,923.25,703.01
2016,10,17,13,0,866.0,96.0,1.8,16.0,649.0,930.74,708.55
2016,10,17,13,15,607.0,175.5,1.8,16.0,557.0,802.45,620.72
2016,10,17,13,30,348.0,255.0,1.8,16.0,465.0,629.76,493.32
2016,10,17,13,45,588.5,173.0,1.85,16.0,510.0,780.92,610.86
2016,10,17,14,0,829.0,91.0,1.9,16.0,555.0,910.22,701.38
2016,10,17,14,15,814.0,89.0,1.9,16.0,521.5,887.6,685.71
2016,10,17,14,30,799.0,87.0,1.9,16.0,488.0,861.82,669.52
2016,10,17,14,45,779.0,84.0,1.9,16.0,449.5,827.37,647.15
2016,10,17,15,0,759.0,81.0,1.9,16.0,411.0,790.4,622.76
2016,10,17,15,15,730.0,77.5,1.85,15.5,368.0,742.94,591.01
2016,10,17,15,30,701.0,74.0,1.8,15.0,325.0,699.64,561.58
2016,10,17,15,45,663.5,68.0,1.8,15.0,279.5,640.33,518.43
2016,10,17,16,0,626.0,62.0,1.8,15.0,234.0,581.19,473.89
2016,10,17,16,15,562.0,55.5,1.7,14.5,187.5,503.18,412.93
2016,10,17,16,30,498.0,49.0,1.6,14.0,141.0,428.46,350.66
2016,10,17,16,45,394.5,39.5,1.55,13.5,98.0,329.59,265.79
2016,10,17,17,0,291.0,30.0,1.5,13.0,55.0,238.7,172.1
2016,10,17,17,15,145.5,15.0,1.5,12.5,27.5,90.09,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,45,177.0,15.5,1.85,10.5,33.0,12.5,0.0
2016,10,18,7,0,354.0,31.0,1.9,11.0,66.0,25.43,15.61
2016,10,18,7,15,454.0,39.5,1.95,11.0,111.0,31.47,22.21
2016,10,18,7,30,554.0,48.0,2.0,11.0,156.0,37.42,28.0
2016,10,18,7,45,613.5,54.0,2.05,11.5,203.5,45.94,35.85
2016,10,18,8,0,673.0,60.0,2.1,12.0,251.0,97.73,53.21
2016,10,18,8,15,712.5,64.0,2.1,12.5,297.5,155.16,94.65
2016,10,18,8,30,752.0,68.0,2.1,13.0,344.0,213.78,143.85
2016,10,18,8,45,781.5,70.5,2.1,13.5,387.5,272.56,196.3
2016,10,18,9,0,811.0,73.0,2.1,14.0,431.0,333.92,251.16
2016,10,18,9,15,830.5,75.5,2.1,14.5,470.0,393.74,304.04
2016,10,18,9,30,850.0,78.0,2.1,15.0,509.0,454.34,355.94
2016,10,18,9,45,874.0,76.0,2.1,15.5,544.0,512.51,404.29
2016,10,18,10,0,898.0,74.0,2.1,16.0,579.0,571.02,451.27
2016,10,18,10,15,907.0,75.0,2.05,16.0,605.0,623.8,493.02
2016,10,18,10,30,916.0,76.0,2.0,16.0,631.0,674.99,532.31
2016,10,18,10,45,926.5,75.0,2.0,16.5,651.0,723.22,567.42
2016,10,18,11,0,937.0,74.0,2.0,17.0,671.0,769.42,598.34
2016,10,18,11,15,940.5,74.5,2.0,17.0,682.5,809.65,625.81
2016,10,18,11,30,944.0,75.0,2.0,17.0,694.0,846.92,651.07
2016,10,18,11,45,946.0,74.5,2.05,17.5,697.5,878.66,671.63
2016,10,18,12,0,948.0,74.0,2.1,18.0,701.0,906.98,689.85
2016,10,18,12,15,946.5,74.0,2.15,18.0,696.5,929.26,705.32
2016,10,18,12,30,945.0,74.0,2.2,18.0,692.0,947.76,718.4
2016,10,18,12,45,937.5,75.5,2.3,18.0,678.5,958.73,727.11
2016,10,18,13,0,930.0,77.0,2.4,18.0,665.0,965.72,733.37
2016,10,18,13,15,923.0,76.0,2.5,18.0,645.0,966.16,735.38
2016,10,18,13,30,916.0,75.0,2.6,18.0,625.0,962.68,734.93
2016,10,18,13,45,903.5,74.5,2.75,18.0,596.5,950.81,729.34
2016,10,18,14,0,891.0,74.0,2.9,18.0,568.0,935.27,721.27
2016,10,18,14,15,877.5,72.5,2.95,18.0,534.5,914.02,708.44
2016,10,18,14,30,864.0,71.0,3.0,18.0,501.0,889.47,693.31
2016,10,18,14,45,842.0,69.5,3.1,18.0,461.0,863.21,677.19
2016,10,18,15,0,820.0,68.0,3.2,18.0,421.0,825.24,652.37
2016,10,18,15,15,793.0,65.0,3.25,17.5,377.0,778.78,621.75
2016,10,18,15,30,766.0,62.0,3.3,17.0,333.0,730.67,588.99
2016,10,18,15,45,727.0,58.0,3.35,16.5,286.0,670.54,545.84
2016,10,18,16,0,688.0,54.0,3.4,16.0,239.0,610.34,500.78
2016,10,18,16,15,626.5,48.0,3.45,15.0,191.0,532.1,439.98
2016,10,18,16,30,565.0,42.0,3.5,14.0,143.0,456.56,377.54
2016,10,18,16,45,457.5,34.0,3.55,13.5,99.0,361.45,293.24
2016,10,18,17,0,350.0,26.0,3.6,13.0,55.0,266.08,186.21
2016,10,18,17,15,175.0,13.0,3.6,12.5,27.5,103.39,0.0
2016,10,18,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,45,204.0,13.5,1.35,10.5,33.0,10.8,0.0
2016,10,19,7,0,408.0,27.0,1.4,11.0,66.0,21.96,12.51
2016,10,19,7,15,502.0,34.0,1.4,11.5,110.5,29.32,20.24
2016,10,19,7,30,596.0,41.0,1.4,12.0,155.0,34.64,25.39
2016,10,19,7,45,652.0,46.0,1.45,12.5,202.0,42.67,32.78
2016,10,19,8,0,708.0,51.0,1.5,13.0,249.0,95.23,49.67
2016,10,19,8,15,743.5,54.5,1.4,13.5,295.0,150.41,88.83
2016,10,19,8,30,779.0,58.0,1.3,14.0,341.0,209.48,138.27
2016,10,19,8,45,802.5,61.0,1.2,15.0,383.5,268.55,190.38
2016,10,19,9,0,826.0,64.0,1.1,16.0,426.0,330.92,244.87
2016,10,19,9,15,843.5,66.0,1.05,16.5,464.0,389.51,295.69
2016,10,19,9,30,861.0,68.0,1.0,17.0,502.0,448.54,345.06
2016,10,19,9,45,871.0,70.5,1.0,17.5,533.5,504.56,390.54
2016,10,19,10,0,881.0,73.0,1.0,18.0,565.0,559.69,433.59
2016,10,19,10,15,889.5,74.5,0.95,18.0,590.5,611.74,473.25
2016,10,19,10,30,898.0,76.0,0.9,18.0,616.0,662.22,510.41
2016,10,19,10,45,904.0,76.5,0.9,18.5,634.5,708.09,542.69
2016,10,19,11,0,910.0,77.0,0.9,19.0,653.0,751.68,570.66
2016,10,19,11,15,913.0,77.5,0.9,19.0,664.0,790.47,596.09
2016,10,19,11,30,916.0,78.0,0.9,19.0,675.0,826.36,619.42
2016,10,19,11,45,918.5,77.5,0.95,19.5,678.5,857.62,639.17
2016,10,19,12,0,921.0,77.0,1.0,20.0,682.0,885.59,656.74
2016,10,19,12,15,919.5,76.5,1.1,20.0,677.0,906.64,671.9
2016,10,19,12,30,918.0,76.0,1.2,20.0,672.0,924.0,684.85
2016,10,19,12,45,911.0,77.0,1.3,20.5,659.0,934.39,692.1
2016,10,19,13,0,904.0,78.0,1.4,21.0,646.0,940.92,697.01
2016,10,19,13,15,897.0,77.0,1.5,21.0,626.0,941.16,699.28
2016,10,19,13,30,890.0,76.0,1.6,21.0,606.0,937.58,699.22
2016,10,19,13,45,879.5,75.0,1.75,21.0,578.5,926.99,695.24
2016,10,19,14,0,869.0,74.0,1.9,21.0,551.0,912.8,688.86
2016,10,19,14,15,855.0,72.0,1.95,20.5,517.5,890.64,677.23
2016,10,19,14,30,841.0,70.0,2.0,20.0,484.0,865.3,663.36
2016,10,19,14,45,820.5,68.0,2.15,20.0,445.0,840.1,649.07
2016,10,19,15,0,800.0,66.0,2.3,20.0,406.0,803.28,626.15
2016,10,19,15,15,772.5,63.0,2.35,19.5,363.0,756.96,596.24
2016,10,19,15,30,745.0,60.0,2.4,19.0,320.0,709.13,564.27
2016,10,19,15,45,705.5,56.0,2.45,19.0,274.0,649.43,521.14
2016,10,19,16,0,666.0,52.0,2.5,19.0,228.0,589.8,476.34
2016,10,19,16,15,604.0,46.5,2.55,18.0,181.5,512.91,417.56
2016,10,19,16,30,542.0,41.0,2.6,17.0,135.0,445.38,362.0
2016,10,19,16,45,437.0,32.5,2.65,16.0,92.5,345.98,276.15
2016,10,19,17,0,332.0,24.0,2.7,15.0,50.0,250.76,164.44
2016,10,19,17,15,166.0,12.0,2.75,14.5,25.0,97.41,0.0
2016,10,19,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
