Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,6,45,203.5,13.0,0.7,13.0,31.5,10.42,0.0
2016,10,20,7,0,407.0,26.0,0.7,13.0,63.0,23.09,13.06
2016,10,20,7,15,503.0,33.5,0.7,13.5,107.5,28.97,19.72
2016,10,20,7,30,599.0,41.0,0.7,14.0,152.0,34.77,25.29
2016,10,20,7,45,657.5,45.5,0.7,15.0,200.0,41.99,31.84
2016,10,20,8,0,716.0,50.0,0.7,16.0,248.0,94.55,48.29
2016,10,20,8,15,752.5,53.5,0.7,16.5,294.0,150.27,87.1
2016,10,20,8,30,789.0,57.0,0.7,17.0,340.0,210.0,136.18
2016,10,20,8,45,814.5,59.5,0.7,17.5,383.0,269.64,188.18
2016,10,20,9,0,840.0,62.0,0.7,18.0,426.0,332.75,242.96
2016,10,20,9,15,857.5,64.0,0.75,18.5,464.0,392.03,293.95
2016,10,20,9,30,875.0,66.0,0.8,19.0,502.0,451.72,343.65
2016,10,20,9,45,889.5,66.5,0.85,20.0,535.0,508.57,388.8
2016,10,20,10,0,904.0,67.0,0.9,21.0,568.0,564.88,431.75
2016,10,20,10,15,912.5,68.0,0.95,21.0,593.5,617.37,472.09
2016,10,20,10,30,921.0,69.0,1.0,21.0,619.0,668.2,510.16
2016,10,20,10,45,926.0,70.0,1.1,21.5,637.5,714.76,543.52
2016,10,20,11,0,931.0,71.0,1.2,22.0,656.0,758.89,572.84
2016,10,20,11,15,934.0,71.5,1.3,22.0,667.0,798.3,599.85
2016,10,20,11,30,937.0,72.0,1.4,22.0,678.0,834.74,624.84
2016,10,20,11,45,937.5,72.5,1.55,22.5,681.0,865.97,645.7
2016,10,20,12,0,938.0,73.0,1.7,23.0,684.0,893.78,664.29
2016,10,20,12,15,936.0,73.0,1.85,23.0,679.5,915.24,680.04
2016,10,20,12,30,934.0,73.0,2.0,23.0,675.0,932.96,693.48
2016,10,20,12,45,929.0,73.0,2.15,23.0,662.0,944.14,702.74
2016,10,20,13,0,924.0,73.0,2.3,23.0,649.0,951.41,709.59
2016,10,20,13,15,917.5,72.0,2.4,23.0,629.0,952.14,711.77
2016,10,20,13,30,911.0,71.0,2.5,23.0,609.0,948.98,711.55
2016,10,20,13,45,902.0,69.5,2.6,23.0,582.0,939.04,706.9
2016,10,20,14,0,893.0,68.0,2.7,23.0,555.0,925.38,699.87
2016,10,20,14,15,879.5,66.5,2.75,22.5,521.0,904.02,688.55
2016,10,20,14,30,866.0,65.0,2.8,22.0,487.0,879.38,674.93
2016,10,20,14,45,847.0,63.0,2.85,22.0,448.0,846.13,653.82
2016,10,20,15,0,828.0,61.0,2.9,22.0,409.0,810.3,630.61
2016,10,20,15,15,801.0,58.0,2.95,21.5,365.5,772.37,606.57
2016,10,20,15,30,774.0,55.0,3.0,21.0,322.0,724.24,574.24
2016,10,20,15,45,734.5,51.5,3.1,20.5,275.5,664.45,532.17
2016,10,20,16,0,695.0,48.0,3.2,20.0,229.0,604.71,488.14
2016,10,20,16,15,633.0,43.0,3.25,19.0,182.0,527.67,428.9
2016,10,20,16,30,571.0,38.0,3.3,18.0,135.0,453.4,368.01
2016,10,20,16,45,462.0,30.0,3.35,17.5,91.5,350.38,277.84
2016,10,20,17,0,353.0,22.0,3.4,17.0,48.0,250.29,150.98
2016,10,20,17,15,176.5,11.0,3.4,16.5,24.0,101.61,0.0
2016,10,20,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,201.0,12.5,2.65,12.5,30.5,11.37,0.0
2016,10,21,7,0,402.0,25.0,2.6,13.0,61.0,22.21,11.96
2016,10,21,7,15,500.0,32.5,2.5,13.5,105.0,28.12,18.87
2016,10,21,7,30,598.0,40.0,2.4,14.0,149.0,33.96,24.48
2016,10,21,7,45,653.0,45.5,2.35,14.5,196.0,41.63,31.52
2016,10,21,8,0,708.0,51.0,2.3,15.0,243.0,94.45,48.87
2016,10,21,8,15,745.0,54.5,2.2,15.5,289.5,149.67,87.64
2016,10,21,8,30,782.0,58.0,2.1,16.0,336.0,208.96,136.99
2016,10,21,8,45,806.5,61.0,2.05,16.5,378.5,268.32,189.72
2016,10,21,9,0,831.0,64.0,2.0,17.0,421.0,329.61,244.26
2016,10,21,9,15,849.0,66.0,1.95,17.5,459.0,389.88,297.07
2016,10,21,9,30,867.0,68.0,1.9,18.0,497.0,449.27,347.52
2016,10,21,9,45,880.0,69.5,1.9,19.0,529.5,505.92,393.53
2016,10,21,10,0,893.0,71.0,1.9,20.0,562.0,561.93,437.18
2016,10,21,10,15,902.0,72.0,1.95,20.0,587.5,614.15,478.42
2016,10,21,10,30,911.0,73.0,2.0,20.0,613.0,664.79,517.4
2016,10,21,10,45,917.0,74.0,2.05,20.5,631.5,711.57,551.58
2016,10,21,11,0,923.0,75.0,2.1,21.0,650.0,756.03,581.37
2016,10,21,11,15,763.0,133.5,2.2,21.0,615.0,742.28,571.53
2016,10,21,11,30,603.0,192.0,2.3,21.0,580.0,705.74,543.84
2016,10,21,11,45,765.0,134.5,2.45,21.5,628.5,801.59,613.71
2016,10,21,12,0,927.0,77.0,2.6,22.0,677.0,887.3,671.89
2016,10,21,12,15,925.0,77.0,2.75,22.0,672.0,908.52,686.87
2016,10,21,12,30,923.0,77.0,2.9,22.0,667.0,926.03,700.05
2016,10,21,12,45,911.0,79.5,3.1,22.0,652.5,933.7,707.06
2016,10,21,13,0,899.0,82.0,3.3,22.0,638.0,937.42,711.57
2016,10,21,13,15,892.0,81.0,3.45,21.5,618.0,937.64,714.86
2016,10,21,13,30,885.0,80.0,3.6,21.0,598.0,934.07,715.69
2016,10,21,13,45,873.5,79.0,3.75,21.0,570.5,922.6,709.78
2016,10,21,14,0,862.0,78.0,3.9,21.0,543.0,907.59,701.48
2016,10,21,14,15,847.5,76.0,3.95,20.5,509.5,894.38,695.29
2016,10,21,14,30,833.0,74.0,4.0,20.0,476.0,868.64,680.14
2016,10,21,14,45,813.5,71.5,4.05,20.0,437.5,834.79,657.75
2016,10,21,15,0,794.0,69.0,4.1,20.0,399.0,798.38,633.2
2016,10,21,15,15,765.5,65.5,4.05,19.5,355.5,750.81,600.67
2016,10,21,15,30,737.0,62.0,4.0,19.0,312.0,701.78,566.17
2016,10,21,15,45,698.0,57.5,4.0,18.5,266.5,642.21,522.52
2016,10,21,16,0,659.0,53.0,4.0,18.0,221.0,582.65,477.02
2016,10,21,16,15,593.5,47.0,3.9,17.5,174.5,509.2,418.05
2016,10,21,16,30,528.0,41.0,3.8,17.0,128.0,434.03,353.8
2016,10,21,16,45,415.0,32.0,3.75,16.5,86.0,330.31,261.67
2016,10,21,17,0,302.0,23.0,3.7,16.0,44.0,227.08,121.97
2016,10,21,17,15,151.0,11.5,3.65,15.5,22.0,88.53,0.0
2016,10,21,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,21.0,14.5,2.8,10.5,16.5,13.19,0.0
2016,10,22,7,0,42.0,29.0,2.8,11.0,33.0,24.08,13.12
2016,10,22,7,15,64.5,48.5,2.8,11.0,58.5,39.16,28.67
2016,10,22,7,30,87.0,68.0,2.8,11.0,84.0,53.87,42.49
2016,10,22,7,45,101.5,87.5,2.8,11.5,111.5,68.99,56.37
2016,10,22,8,0,116.0,107.0,2.8,12.0,139.0,94.91,71.71
2016,10,22,8,15,125.0,126.0,2.7,12.5,165.5,121.93,93.12
2016,10,22,8,30,134.0,145.0,2.6,13.0,192.0,150.36,116.69
2016,10,22,8,45,218.5,156.5,2.55,13.5,244.5,194.63,151.2
2016,10,22,9,0,303.0,168.0,2.5,14.0,297.0,248.49,194.57
2016,10,22,9,15,384.5,168.5,2.4,14.5,347.0,304.52,240.25
2016,10,22,9,30,466.0,169.0,2.3,15.0,397.0,366.56,290.68
2016,10,22,9,45,278.0,206.0,2.25,16.0,344.5,333.68,265.99
2016,10,22,10,0,90.0,243.0,2.2,17.0,292.0,273.76,217.64
2016,10,22,10,15,112.5,257.5,2.2,17.0,322.0,307.83,245.01
2016,10,22,10,30,135.0,272.0,2.2,17.0,352.0,352.24,279.85
2016,10,22,10,45,292.5,255.0,2.25,17.5,434.5,461.17,365.73
2016,10,22,11,0,450.0,238.0,2.3,18.0,517.0,583.99,459.41
2016,10,22,11,15,478.5,231.0,2.3,18.0,532.0,620.51,486.5
2016,10,22,11,30,507.0,224.0,2.3,18.0,547.0,657.0,513.92
2016,10,22,11,45,541.0,213.0,2.35,18.0,559.5,693.4,541.49
2016,10,22,12,0,575.0,202.0,2.4,18.0,572.0,729.14,568.45
2016,10,22,12,15,592.5,194.5,2.45,18.0,573.0,753.25,586.67
2016,10,22,12,30,610.0,187.0,2.5,18.0,574.0,781.8,607.95
2016,10,22,12,45,354.0,234.5,2.55,18.0,458.5,591.38,465.29
2016,10,22,13,0,98.0,282.0,2.6,18.0,343.0,384.68,303.73
2016,10,22,13,15,373.0,216.5,2.65,18.0,435.0,600.85,477.33
2016,10,22,13,30,648.0,151.0,2.7,18.0,527.0,811.42,634.5
2016,10,22,13,45,775.0,114.0,2.75,18.0,543.0,886.93,687.42
2016,10,22,14,0,902.0,77.0,2.8,18.0,559.0,941.35,726.31
2016,10,22,14,15,707.0,115.0,2.8,17.5,478.0,818.2,641.73
2016,10,22,14,30,512.0,153.0,2.8,17.0,397.0,672.21,538.05
2016,10,22,14,45,674.0,110.0,2.8,17.0,404.0,763.53,608.38
2016,10,22,15,0,836.0,67.0,2.8,17.0,411.0,830.12,657.51
2016,10,22,15,15,807.5,64.0,2.8,16.5,366.0,782.23,624.67
2016,10,22,15,30,779.0,61.0,2.8,16.0,321.0,732.71,590.57
2016,10,22,15,45,737.5,56.5,2.8,16.0,273.5,669.94,544.04
2016,10,22,16,0,696.0,52.0,2.8,16.0,226.0,607.22,495.69
2016,10,22,16,15,628.5,46.0,2.7,15.0,178.0,525.03,431.06
2016,10,22,16,30,561.0,40.0,2.6,14.0,130.0,445.82,364.62
2016,10,22,16,45,440.5,31.0,2.55,13.5,86.5,343.96,272.4
2016,10,22,17,0,320.0,22.0,2.5,13.0,43.0,233.64,105.46
2016,10,22,17,15,160.0,11.0,2.45,12.5,21.5,92.43,0.0
2016,10,22,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,45,136.5,13.5,1.05,10.0,24.5,12.28,0.0
2016,10,23,7,0,273.0,27.0,1.1,10.0,49.0,22.28,11.29
2016,10,23,7,15,356.5,39.0,1.05,10.0,88.5,31.55,22.09
2016,10,23,7,30,440.0,51.0,1.0,10.0,128.0,40.48,30.72
2016,10,23,7,45,497.0,59.0,1.0,10.5,171.0,47.92,37.71
2016,10,23,8,0,554.0,67.0,1.0,11.0,214.0,93.52,54.76
2016,10,23,8,15,601.0,70.0,1.05,11.0,256.0,140.46,87.69
2016,10,23,8,30,648.0,73.0,1.1,11.0,298.0,192.81,131.18
2016,10,23,8,45,591.0,98.0,1.15,11.5,323.0,243.64,179.35
2016,10,23,9,0,534.0,123.0,1.2,12.0,348.0,284.4,218.29
2016,10,23,9,15,620.0,111.5,1.3,12.0,396.0,343.84,268.83
2016,10,23,9,30,706.0,100.0,1.4,12.0,444.0,408.42,323.37
2016,10,23,9,45,668.0,120.5,1.5,12.5,463.0,451.77,360.33
2016,10,23,10,0,630.0,141.0,1.6,13.0,482.0,489.84,391.7
2016,10,23,10,15,535.0,181.5,1.7,13.0,480.5,504.47,404.11
2016,10,23,10,30,440.0,222.0,1.8,13.0,479.0,513.17,410.87
2016,10,23,10,45,538.5,195.5,1.9,13.5,520.0,578.04,461.91
2016,10,23,11,0,637.0,169.0,2.0,14.0,561.0,653.44,519.5
2016,10,23,11,15,626.0,177.0,2.05,14.0,567.5,681.33,540.07
2016,10,23,11,30,615.0,185.0,2.1,14.0,574.0,706.27,558.61
2016,10,23,11,45,587.0,195.0,2.2,14.0,568.0,711.12,562.58
2016,10,23,12,0,559.0,205.0,2.3,14.0,562.0,717.85,567.85
2016,10,23,12,15,571.0,199.5,2.35,14.0,561.5,738.99,584.31
2016,10,23,12,30,583.0,194.0,2.4,14.0,561.0,758.08,599.16
2016,10,23,12,45,588.5,187.5,2.45,14.0,552.0,767.89,607.31
2016,10,23,13,0,594.0,181.0,2.5,14.0,543.0,781.68,618.31
2016,10,23,13,15,518.0,199.0,2.5,14.0,507.0,732.72,581.73
2016,10,23,13,30,442.0,217.0,2.5,14.0,471.0,687.02,547.41
2016,10,23,13,45,435.0,207.0,2.55,14.0,447.5,671.33,537.39
2016,10,23,14,0,428.0,197.0,2.6,14.0,424.0,653.49,525.49
2016,10,23,14,15,450.0,178.0,2.55,14.0,403.5,649.54,524.36
2016,10,23,14,30,472.0,159.0,2.5,14.0,383.0,642.56,520.88
2016,10,23,14,45,527.5,132.5,2.45,14.0,363.0,652.45,530.55
2016,10,23,15,0,583.0,106.0,2.4,14.0,343.0,665.15,541.05
2016,10,23,15,15,553.0,100.0,2.35,13.5,304.5,618.53,507.24
2016,10,23,15,30,523.0,94.0,2.3,13.0,266.0,571.04,472.27
2016,10,23,15,45,492.0,83.0,2.25,13.0,225.5,516.85,429.92
2016,10,23,16,0,461.0,72.0,2.2,13.0,185.0,462.83,385.73
2016,10,23,16,15,408.5,60.5,2.05,12.5,144.5,393.91,327.84
2016,10,23,16,30,356.0,49.0,1.9,12.0,104.0,327.88,269.97
2016,10,23,16,45,266.0,35.5,1.8,11.5,68.0,240.9,190.27
2016,10,23,17,0,176.0,22.0,1.7,11.0,32.0,149.84,47.85
2016,10,23,17,15,88.0,11.0,1.65,11.0,16.0,55.18,0.0
2016,10,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,2.5,4.2,12.0,2.5,2.27,0.0
2016,10,24,7,0,0.0,5.0,4.3,12.0,5.0,4.38,0.0
2016,10,24,7,15,0.0,10.0,4.3,12.0,10.0,8.78,1.98
2016,10,24,7,30,0.0,15.0,4.3,12.0,15.0,13.18,6.09
2016,10,24,7,45,0.0,20.5,4.35,12.0,20.5,18.02,10.58
2016,10,24,8,0,0.0,26.0,4.4,12.0,26.0,22.88,14.17
2016,10,24,8,15,0.0,31.5,4.45,12.0,31.5,27.74,18.4
2016,10,24,8,30,0.0,37.0,4.5,12.0,37.0,32.61,22.59
2016,10,24,8,45,0.0,24.5,4.55,12.5,24.5,21.57,12.98
2016,10,24,9,0,0.0,12.0,4.6,13.0,12.0,10.56,3.43
2016,10,24,9,15,0.0,22.0,4.6,13.0,22.0,19.38,10.99
2016,10,24,9,30,0.0,32.0,4.6,13.0,32.0,28.22,18.51
2016,10,24,9,45,0.0,20.5,4.7,13.0,20.5,18.07,9.8
2016,10,24,10,0,0.0,9.0,4.8,13.0,9.0,7.93,1.11
2016,10,24,10,15,0.0,49.0,4.8,13.0,49.0,43.3,31.16
2016,10,24,10,30,0.0,89.0,4.8,13.0,89.0,78.86,61.06
2016,10,24,10,45,0.0,70.5,4.85,13.0,70.5,62.41,47.14
2016,10,24,11,0,0.0,52.0,4.9,13.0,52.0,45.99,33.28
2016,10,24,11,15,0.0,70.5,4.85,13.0,70.5,62.43,47.08
2016,10,24,11,30,0.0,89.0,4.8,13.0,89.0,78.89,60.84
2016,10,24,11,45,0.0,82.5,4.8,13.5,82.5,73.11,55.86
2016,10,24,12,0,0.0,76.0,4.8,14.0,76.0,67.33,50.92
2016,10,24,12,15,0.0,114.0,4.7,14.0,114.0,101.95,79.75
2016,10,24,12,30,0.0,152.0,4.6,14.0,152.0,138.34,109.84
2016,10,24,12,45,0.0,128.5,4.6,14.0,128.5,115.93,91.37
2016,10,24,13,0,0.0,105.0,4.6,14.0,105.0,93.72,73.03
2016,10,24,13,15,0.0,94.5,4.6,13.5,94.5,83.91,65.08
2016,10,24,13,30,0.0,84.0,4.6,13.0,84.0,74.4,57.33
2016,10,24,13,45,0.0,47.5,4.65,13.0,47.5,41.97,30.04
2016,10,24,14,0,0.0,11.0,4.7,13.0,11.0,9.69,2.62
2016,10,24,14,15,0.0,10.0,4.55,13.0,10.0,8.81,1.88
2016,10,24,14,30,0.0,9.0,4.4,13.0,9.0,7.92,1.14
2016,10,24,14,45,0.0,37.0,4.3,13.0,37.0,32.63,22.37
2016,10,24,15,0,0.0,65.0,4.2,13.0,65.0,57.44,43.67
2016,10,24,15,15,0.0,57.5,3.95,13.0,57.5,50.78,38.06
2016,10,24,15,30,0.0,50.0,3.7,13.0,50.0,44.12,32.41
2016,10,24,15,45,0.0,42.0,3.5,13.0,42.0,37.03,26.32
2016,10,24,16,0,0.0,34.0,3.3,13.0,34.0,29.95,20.16
2016,10,24,16,15,0.0,26.0,3.1,12.5,26.0,22.88,13.98
2016,10,24,16,30,0.0,18.0,2.9,12.0,18.0,15.82,7.75
2016,10,24,16,45,0.0,11.5,2.75,12.0,11.5,10.1,2.5
2016,10,24,17,0,0.0,5.0,2.6,12.0,5.0,4.38,0.0
2016,10,24,17,15,0.0,2.5,2.55,12.0,2.5,2.27,0.0
2016,10,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,1.5,2.8,13.0,1.5,1.36,0.0
2016,10,25,7,0,0.0,3.0,2.9,13.0,3.0,2.63,0.0
2016,10,25,7,15,0.0,7.0,2.9,13.0,7.0,6.14,0.0
2016,10,25,7,30,0.0,11.0,2.9,13.0,11.0,9.65,2.92
2016,10,25,7,45,0.0,15.0,2.9,13.0,15.0,13.18,6.18
2016,10,25,8,0,0.0,19.0,2.9,13.0,19.0,16.7,8.78
2016,10,25,8,15,0.0,23.5,2.9,13.0,23.5,20.68,12.24
2016,10,25,8,30,0.0,28.0,2.9,13.0,28.0,24.65,15.66
2016,10,25,8,45,0.0,28.5,2.95,13.5,28.5,25.1,15.97
2016,10,25,9,0,0.0,29.0,3.0,14.0,29.0,25.55,16.27
2016,10,25,9,15,0.0,63.0,3.05,14.0,63.0,55.67,41.86
2016,10,25,9,30,0.0,97.0,3.1,14.0,97.0,85.92,67.23
2016,10,25,9,45,0.0,69.5,3.2,14.0,69.5,61.47,46.5
2016,10,25,10,0,0.0,42.0,3.3,14.0,42.0,37.09,25.85
2016,10,25,10,15,0.0,42.0,3.4,14.0,42.0,37.1,25.81
2016,10,25,10,30,0.0,42.0,3.5,14.0,42.0,37.11,25.77
2016,10,25,10,45,2.0,112.5,3.6,14.5,113.5,101.56,79.56
2016,10,25,11,0,4.0,183.0,3.7,15.0,185.0,169.03,134.7
2016,10,25,11,15,2.0,160.0,3.75,15.0,161.0,146.18,115.8
2016,10,25,11,30,0.0,137.0,3.8,15.0,137.0,123.2,96.88
2016,10,25,11,45,0.0,120.0,3.85,15.0,120.0,107.41,83.88
2016,10,25,12,0,0.0,103.0,3.9,15.0,103.0,91.67,70.9
2016,10,25,12,15,0.0,93.5,3.85,15.0,93.5,82.92,63.67
2016,10,25,12,30,0.0,84.0,3.8,15.0,84.0,74.44,56.67
2016,10,25,12,45,0.0,123.0,3.8,15.0,123.5,110.71,86.76
2016,10,25,13,0,0.0,162.0,3.8,15.0,163.0,149.14,118.39
2016,10,25,13,15,0.0,147.5,3.75,15.0,148.0,135.21,107.04
2016,10,25,13,30,0.0,133.0,3.7,15.0,133.0,121.27,95.73
2016,10,25,13,45,8.0,161.0,3.7,15.0,165.5,157.84,126.4
2016,10,25,14,0,16.0,189.0,3.7,15.0,198.0,196.78,158.81
2016,10,25,14,15,8.0,145.0,3.65,15.0,149.5,143.29,114.79
2016,10,25,14,30,0.0,101.0,3.6,15.0,101.0,91.36,71.54
2016,10,25,14,45,0.0,89.5,3.55,15.0,89.5,80.38,62.54
2016,10,25,15,0,0.0,78.0,3.5,15.0,78.0,69.41,53.44
2016,10,25,15,15,0.0,68.5,3.45,14.5,68.5,60.55,46.14
2016,10,25,15,30,0.0,59.0,3.4,14.0,59.0,52.11,39.1
2016,10,25,15,45,0.0,49.5,3.4,14.0,49.5,43.68,31.89
2016,10,25,16,0,0.0,40.0,3.4,14.0,40.0,35.27,24.6
2016,10,25,16,15,0.0,31.0,3.4,14.0,31.0,27.31,17.61
2016,10,25,16,30,0.0,22.0,3.4,14.0,22.0,19.36,10.58
2016,10,25,16,45,0.0,14.0,3.4,14.0,14.0,12.3,4.09
2016,10,25,17,0,0.0,6.0,3.4,14.0,6.0,5.26,0.0
2016,10,25,17,15,0.0,3.0,3.4,14.0,3.0,2.73,0.0
2016,10,25,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,26,6,45,0.0,8.0,2.7,12.5,8.0,7.28,0.0
2016,10,26,7,0,0.0,16.0,2.8,13.0,16.0,14.09,3.27
2016,10,26,7,15,0.0,31.5,2.8,13.0,31.5,27.51,18.0
2016,10,26,7,30,0.0,47.0,2.8,13.0,47.0,40.51,30.17
2016,10,26,7,45,0.0,64.5,2.85,13.0,64.5,54.89,43.4
2016,10,26,8,0,0.0,82.0,2.9,13.0,82.0,70.09,54.55
2016,10,26,8,15,0.5,98.5,2.9,13.0,98.5,84.84,67.18
2016,10,26,8,30,1.0,115.0,2.9,13.0,115.0,99.84,79.84
2016,10,26,8,45,0.5,107.5,2.95,13.5,107.5,94.41,74.98
2016,10,26,9,0,0.0,100.0,3.0,14.0,100.0,88.23,69.5
2016,10,26,9,15,0.0,93.5,3.0,14.0,93.5,82.72,64.69
2016,10,26,9,30,0.0,87.0,3.0,14.0,87.0,77.02,59.75
2016,10,26,9,45,0.0,101.5,3.05,14.5,101.5,90.02,70.38
2016,10,26,10,0,0.0,116.0,3.1,15.0,116.0,103.17,81.02
2016,10,26,10,15,1.5,146.0,3.1,15.0,147.0,131.57,104.35
2016,10,26,10,30,3.0,176.0,3.1,15.0,178.0,160.74,128.08
2016,10,26,10,45,2.5,173.5,3.15,15.5,175.0,158.56,125.86
2016,10,26,11,0,2.0,171.0,3.2,16.0,172.0,156.29,123.66
2016,10,26,11,15,8.0,194.5,3.2,16.0,199.5,183.77,146.01
2016,10,26,11,30,14.0,218.0,3.2,16.0,227.0,212.3,169.05
2016,10,26,11,45,140.5,251.0,3.2,16.5,339.0,376.29,302.16
2016,10,26,12,0,267.0,284.0,3.2,17.0,451.0,540.72,429.8
2016,10,26,12,15,269.0,280.5,3.15,17.0,447.5,548.94,435.41
2016,10,26,12,30,271.0,277.0,3.1,17.0,444.0,556.04,441.05
2016,10,26,12,45,571.5,181.5,3.05,17.0,524.5,742.33,587.5
2016,10,26,13,0,872.0,86.0,3.0,17.0,605.0,908.01,705.44
2016,10,26,13,15,865.5,85.0,2.9,16.5,585.5,908.48,705.65
2016,10,26,13,30,859.0,84.0,2.8,16.0,566.0,914.5,711.37
2016,10,26,13,45,844.5,83.5,2.75,16.0,539.0,901.12,702.63
2016,10,26,14,0,830.0,83.0,2.7,16.0,512.0,884.25,691.71
2016,10,26,14,15,815.0,81.0,2.6,16.0,479.0,861.71,676.47
2016,10,26,14,30,800.0,79.0,2.5,16.0,446.0,836.07,659.04
2016,10,26,14,45,775.5,77.0,2.4,16.0,407.5,799.23,633.46
2016,10,26,15,0,751.0,75.0,2.3,16.0,369.0,760.09,605.96
2016,10,26,15,15,718.5,71.0,2.15,15.5,326.5,709.9,570.53
2016,10,26,15,30,686.0,67.0,2.0,15.0,284.0,664.41,537.72
2016,10,26,15,45,634.0,62.0,1.9,15.0,238.5,596.78,486.16
2016,10,26,16,0,582.0,57.0,1.8,15.0,193.0,530.39,433.76
2016,10,26,16,15,504.5,49.5,1.7,14.5,148.0,445.03,364.28
2016,10,26,16,30,427.0,42.0,1.6,14.0,103.0,364.21,294.53
2016,10,26,16,45,213.5,34.5,1.55,13.5,65.0,208.87,157.14
2016,10,26,17,0,0.0,27.0,1.5,13.0,27.0,36.54,0.0
2016,10,26,17,15,0.0,13.5,1.45,12.5,13.5,12.28,0.0
2016,10,26,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,3.3,12.5,1.5,1.36,0.0
2016,10,27,7,0,0.0,3.0,3.4,13.0,3.0,2.63,0.0
2016,10,27,7,15,0.0,7.0,3.45,13.0,7.0,6.14,0.0
2016,10,27,7,30,0.0,11.0,3.5,13.0,11.0,9.65,2.89
2016,10,27,7,45,0.0,15.0,3.55,13.0,15.0,13.18,6.16
2016,10,27,8,0,0.0,19.0,3.6,13.0,19.0,16.7,8.77
2016,10,27,8,15,0.0,23.5,3.4,13.0,23.5,20.67,12.23
2016,10,27,8,30,0.0,28.0,3.2,13.0,28.0,24.65,15.66
2016,10,27,8,45,8.5,88.5,3.05,13.0,92.0,80.08,62.79
2016,10,27,9,0,17.0,149.0,2.9,13.0,156.0,136.14,109.72
2016,10,27,9,15,8.5,91.0,2.7,13.0,94.5,83.65,65.58
2016,10,27,9,30,0.0,33.0,2.5,13.0,33.0,29.1,19.29
2016,10,27,9,45,0.0,25.0,2.3,13.5,25.0,22.04,13.19
2016,10,27,10,0,0.0,17.0,2.1,14.0,17.0,14.99,7.12
2016,10,27,10,15,0.0,13.5,1.95,14.0,13.5,11.9,4.48
2016,10,27,10,30,0.0,10.0,1.8,14.0,10.0,8.82,1.84
2016,10,27,10,45,0.0,22.0,1.7,14.0,22.0,19.42,10.83
2016,10,27,11,0,0.0,34.0,1.6,14.0,34.0,30.03,19.79
2016,10,27,11,15,0.0,39.0,1.55,14.0,39.0,34.47,23.51
2016,10,27,11,30,0.0,44.0,1.5,14.0,44.0,38.9,27.22
2016,10,27,11,45,0.0,44.5,1.45,14.5,44.5,39.35,27.52
2016,10,27,12,0,0.0,45.0,1.4,15.0,45.0,39.79,27.83
2016,10,27,12,15,9.0,134.5,1.25,14.5,140.5,129.19,102.34
2016,10,27,12,30,18.0,224.0,1.1,14.0,236.0,226.91,181.45
2016,10,27,12,45,9.0,179.5,1.0,14.0,185.5,174.45,138.73
2016,10,27,13,0,0.0,135.0,0.9,14.0,135.0,122.63,96.52
2016,10,27,13,15,0.0,89.0,0.75,14.0,89.0,78.85,60.63
2016,10,27,13,30,0.0,43.0,0.6,14.0,43.0,37.99,26.57
2016,10,27,13,45,2.5,105.5,0.5,14.0,106.5,97.03,76.25
2016,10,27,14,0,5.0,168.0,0.4,14.0,170.0,164.27,131.34
2016,10,27,14,15,2.5,142.5,0.4,14.0,143.5,136.04,108.19
2016,10,27,14,30,0.0,117.0,0.4,14.0,117.0,108.03,85.38
2016,10,27,14,45,0.0,95.0,0.4,14.0,95.0,86.15,67.47
2016,10,27,15,0,0.0,73.0,0.4,14.0,73.0,64.56,49.51
2016,10,27,15,15,0.0,64.0,0.45,14.0,64.0,56.55,42.87
2016,10,27,15,30,0.0,55.0,0.5,14.0,55.0,48.56,36.13
2016,10,27,15,45,0.0,46.0,0.55,14.0,46.0,40.58,29.29
2016,10,27,16,0,0.0,37.0,0.6,14.0,37.0,32.61,22.37
2016,10,27,16,15,0.0,28.0,0.6,13.5,28.0,24.65,15.41
2016,10,27,16,30,0.0,19.0,0.6,13.0,19.0,16.71,8.4
2016,10,27,16,45,0.0,11.5,0.65,13.0,11.5,10.1,2.15
2016,10,27,17,0,0.0,4.0,0.7,13.0,4.0,3.51,0.0
2016,10,27,17,15,0.0,2.0,0.75,13.0,2.0,1.82,0.0
2016,10,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.25,13.0,4.5,4.09,0.0
2016,10,28,7,0,0.0,9.0,0.3,13.0,9.0,7.9,0.0
2016,10,28,7,15,0.0,19.0,0.3,13.0,19.0,16.72,8.67
2016,10,28,7,30,0.0,29.0,0.3,13.0,29.0,25.55,17.02
2016,10,28,7,45,0.0,40.5,0.3,13.0,40.5,35.73,26.41
2016,10,28,8,0,0.0,52.0,0.3,13.0,52.0,45.92,33.98
2016,10,28,8,15,0.0,63.5,0.3,13.0,63.5,55.92,42.6
2016,10,28,8,30,0.0,75.0,0.3,13.0,75.0,66.02,51.17
2016,10,28,8,45,0.0,86.5,0.35,13.0,86.5,76.21,59.7
2016,10,28,9,0,0.0,98.0,0.4,13.0,98.0,86.49,68.22
2016,10,28,9,15,140.5,145.5,0.45,13.0,211.0,185.4,147.7
2016,10,28,9,30,281.0,193.0,0.5,13.0,324.0,302.89,240.71
2016,10,28,9,45,271.0,209.0,0.6,13.5,342.5,332.19,264.0
2016,10,28,10,0,261.0,225.0,0.7,14.0,361.0,360.25,286.34
2016,10,28,10,15,130.5,191.5,0.8,14.0,259.5,261.28,209.22
2016,10,28,10,30,0.0,158.0,0.9,14.0,158.0,142.18,112.41
2016,10,28,10,45,11.0,191.0,1.05,14.5,198.0,181.02,144.24
2016,10,28,11,0,22.0,224.0,1.2,15.0,238.0,221.73,176.65
2016,10,28,11,15,22.5,228.5,1.3,15.0,242.5,228.12,181.58
2016,10,28,11,30,23.0,233.0,1.4,15.0,247.0,234.57,186.74
2016,10,28,11,45,86.0,261.5,1.5,15.0,314.0,330.35,264.02
2016,10,28,12,0,149.0,290.0,1.6,15.0,381.0,433.83,344.93
2016,10,28,12,15,83.5,256.5,1.6,15.0,307.5,331.43,264.23
2016,10,28,12,30,18.0,223.0,1.6,15.0,234.0,226.08,179.83
2016,10,28,12,45,25.5,229.0,1.65,15.0,244.5,240.61,192.26
2016,10,28,13,0,33.0,235.0,1.7,15.0,255.0,272.12,217.69
2016,10,28,13,15,37.5,231.5,1.65,15.0,253.0,275.08,220.3
2016,10,28,13,30,42.0,228.0,1.6,15.0,251.0,278.17,223.19
2016,10,28,13,45,21.0,186.5,1.6,15.0,198.0,197.59,158.45
2016,10,28,14,0,0.0,145.0,1.6,15.0,145.0,135.37,107.41
2016,10,28,14,15,420.5,107.5,1.55,14.5,297.0,530.89,435.35
2016,10,28,14,30,841.0,70.0,1.5,14.0,449.0,857.05,673.46
2016,10,28,14,45,420.5,49.5,1.45,14.0,239.0,451.23,369.74
2016,10,28,15,0,0.0,29.0,1.4,14.0,29.0,25.54,16.12
2016,10,28,15,15,0.0,25.5,1.25,13.5,25.5,22.45,13.75
2016,10,28,15,30,0.0,22.0,1.1,13.0,22.0,19.35,11.13
2016,10,28,15,45,327.0,34.5,1.0,13.0,107.5,318.55,270.07
2016,10,28,16,0,654.0,47.0,0.9,13.0,193.0,561.17,457.33
2016,10,28,16,15,577.5,41.0,0.85,12.5,147.5,475.6,385.94
2016,10,28,16,30,501.0,35.0,0.8,12.0,102.0,401.96,321.81
2016,10,28,16,45,250.5,29.5,0.75,11.5,63.0,222.71,160.98
2016,10,28,17,0,0.0,24.0,0.7,11.0,24.0,21.83,0.0
2016,10,28,17,15,0.0,12.0,0.7,11.0,12.0,10.91,0.0
2016,10,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,45,102.0,11.0,1.55,12.0,17.0,10.01,0.0
2016,10,29,7,0,204.0,22.0,1.6,12.0,34.0,18.31,1.33
2016,10,29,7,15,323.0,32.5,1.7,12.0,72.5,26.43,16.8
2016,10,29,7,30,442.0,43.0,1.8,12.0,111.0,34.32,24.71
2016,10,29,7,45,517.5,50.0,1.9,12.5,155.5,38.85,29.12
2016,10,29,8,0,593.0,57.0,2.0,13.0,200.0,84.95,46.56
2016,10,29,8,15,296.5,34.0,2.05,13.0,105.5,67.02,38.67
2016,10,29,8,30,0.0,11.0,2.1,13.0,11.0,9.67,2.71
2016,10,29,8,45,0.0,12.5,2.2,13.5,12.5,10.99,3.84
2016,10,29,9,0,0.0,14.0,2.3,14.0,14.0,12.32,4.94
2016,10,29,9,15,0.0,38.0,2.35,14.0,38.0,33.51,23.06
2016,10,29,9,30,0.0,62.0,2.4,14.0,62.0,54.79,41.07
2016,10,29,9,45,3.0,117.0,2.5,14.5,118.5,105.43,83.34
2016,10,29,10,0,6.0,172.0,2.6,15.0,175.0,157.65,126.07
2016,10,29,10,15,3.0,151.5,2.6,15.0,153.0,137.65,109.34
2016,10,29,10,30,0.0,131.0,2.6,15.0,131.0,117.19,92.33
2016,10,29,10,45,0.0,131.0,2.65,15.0,131.0,117.33,92.36
2016,10,29,11,0,0.0,131.0,2.7,15.0,131.0,117.46,92.37
2016,10,29,11,15,5.5,168.0,2.65,15.0,171.5,156.68,124.58
2016,10,29,11,30,11.0,205.0,2.6,15.0,212.0,197.53,157.73
2016,10,29,11,45,5.5,171.0,2.6,15.5,174.5,160.62,127.3
2016,10,29,12,0,0.0,137.0,2.6,16.0,137.0,123.71,96.89
2016,10,29,12,15,27.5,198.5,2.55,16.0,215.0,219.55,175.6
2016,10,29,12,30,55.0,260.0,2.5,16.0,293.0,314.75,251.69
2016,10,29,12,45,27.5,180.5,2.5,16.0,197.0,203.66,162.62
2016,10,29,13,0,0.0,101.0,2.5,16.0,101.0,90.04,69.38
2016,10,29,13,15,0.0,97.5,2.45,16.0,97.5,86.81,66.92
2016,10,29,13,30,0.0,94.0,2.4,16.0,94.0,83.58,64.35
2016,10,29,13,45,0.0,97.5,2.35,16.0,97.5,87.07,67.36
2016,10,29,14,0,0.0,101.0,2.3,16.0,101.0,90.73,70.53
2016,10,29,14,15,0.0,103.5,2.25,15.5,103.5,93.64,73.24
2016,10,29,14,30,0.0,106.0,2.2,15.0,106.0,96.86,76.24
2016,10,29,14,45,0.0,77.5,2.2,15.0,77.5,68.68,52.73
2016,10,29,15,0,0.0,49.0,2.2,15.0,49.0,43.24,31.31
2016,10,29,15,15,0.0,43.5,2.15,14.5,43.5,38.36,27.28
2016,10,29,15,30,0.0,38.0,2.1,14.0,38.0,33.49,23.19
2016,10,29,15,45,0.0,31.5,2.1,14.0,31.5,27.74,18.23
2016,10,29,16,0,0.0,25.0,2.1,14.0,25.0,22.0,13.21
2016,10,29,16,15,0.0,19.0,2.0,13.5,19.0,16.7,8.56
2016,10,29,16,30,0.0,13.0,1.9,13.0,13.0,11.42,3.87
2016,10,29,16,45,0.0,7.5,1.85,13.0,7.5,6.58,0.0
2016,10,29,17,0,0.0,2.0,1.8,13.0,2.0,1.82,0.0
2016,10,29,17,15,0.0,1.0,1.85,12.5,1.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
