Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,4.25,12.5,6.5,5.91,0.0
2016,10,30,7,0,0.0,13.0,4.3,13.0,13.0,11.44,0.0
2016,10,30,7,15,0.0,29.5,4.3,13.0,29.5,25.64,15.85
2016,10,30,7,30,0.0,46.0,4.3,13.0,46.0,39.35,28.92
2016,10,30,7,45,2.5,65.0,4.3,13.0,65.5,54.76,43.11
2016,10,30,8,0,5.0,84.0,4.3,13.0,85.0,71.55,55.53
2016,10,30,8,15,11.5,101.5,4.3,13.0,105.0,88.37,69.69
2016,10,30,8,30,18.0,119.0,4.3,13.0,125.0,106.21,84.59
2016,10,30,8,45,22.5,134.5,4.35,13.5,143.0,122.84,98.33
2016,10,30,9,0,27.0,150.0,4.4,14.0,161.0,141.52,113.71
2016,10,30,9,15,231.5,155.5,4.3,14.0,260.5,230.56,184.33
2016,10,30,9,30,436.0,161.0,4.2,14.0,360.0,342.72,275.23
2016,10,30,9,45,218.0,105.0,4.15,14.0,204.5,206.77,167.7
2016,10,30,10,0,0.0,49.0,4.1,14.0,49.0,43.28,31.08
2016,10,30,10,15,0.0,57.5,4.05,14.0,57.5,50.83,37.45
2016,10,30,10,30,0.0,66.0,4.0,14.0,66.0,58.38,43.75
2016,10,30,10,45,23.0,155.5,4.0,14.0,169.0,161.2,129.75
2016,10,30,11,0,46.0,245.0,4.0,14.0,272.0,270.1,218.55
2016,10,30,11,15,23.0,192.5,4.0,14.0,206.0,193.4,155.62
2016,10,30,11,30,0.0,140.0,4.0,14.0,140.0,126.24,99.89
2016,10,30,11,45,0.0,83.5,4.0,14.0,83.5,73.98,56.56
2016,10,30,12,0,0.0,27.0,4.0,14.0,27.0,23.84,14.5
2016,10,30,12,15,36.0,146.5,4.0,14.0,168.5,172.07,139.33
2016,10,30,12,30,72.0,266.0,4.0,14.0,310.0,336.96,273.2
2016,10,30,12,45,36.0,196.5,4.05,14.0,218.5,229.02,185.31
2016,10,30,13,0,0.0,127.0,4.1,14.0,127.0,115.02,90.76
2016,10,30,13,15,0.0,137.0,4.0,14.0,137.0,125.23,99.45
2016,10,30,13,30,0.0,147.0,3.9,14.0,147.0,135.9,108.42
2016,10,30,13,45,0.0,139.5,3.85,14.0,139.5,129.0,102.85
2016,10,30,14,0,0.0,132.0,3.8,14.0,132.0,122.12,97.33
2016,10,30,14,15,0.0,86.5,3.65,14.0,86.5,76.9,59.64
2016,10,30,14,30,0.0,41.0,3.5,14.0,41.0,36.17,25.27
2016,10,30,14,45,0.0,27.0,3.4,14.0,27.0,23.78,14.76
2016,10,30,15,0,0.0,13.0,3.3,14.0,13.0,11.43,4.18
2016,10,30,15,15,0.0,11.5,3.25,13.5,11.5,10.11,3.07
2016,10,30,15,30,0.0,10.0,3.2,13.0,10.0,8.78,1.95
2016,10,30,15,45,0.0,8.0,3.15,13.0,8.0,7.02,0.41
2016,10,30,16,0,0.0,6.0,3.1,13.0,6.0,5.26,0.0
2016,10,30,16,15,0.0,4.5,3.05,12.5,4.5,3.94,0.0
2016,10,30,16,30,0.0,3.0,3.0,12.0,3.0,2.63,0.0
2016,10,30,16,45,0.0,1.5,2.95,12.0,1.5,1.31,0.0
2016,10,30,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,3.5,1.65,11.0,3.5,3.18,0.0
2016,10,31,7,0,0.0,7.0,1.7,11.0,7.0,6.14,0.0
2016,10,31,7,15,0.0,15.5,1.8,11.0,15.5,13.63,5.78
2016,10,31,7,30,0.0,24.0,1.9,11.0,24.0,21.13,13.07
2016,10,31,7,45,0.0,34.5,2.05,11.5,34.5,30.41,21.65
2016,10,31,8,0,0.0,45.0,2.2,12.0,45.0,39.71,28.65
2016,10,31,8,15,0.0,55.0,2.3,12.0,55.0,48.57,36.39
2016,10,31,8,30,0.0,65.0,2.4,12.0,65.0,57.4,43.99
2016,10,31,8,45,0.0,75.0,2.55,12.0,75.0,66.21,51.49
2016,10,31,9,0,0.0,85.0,2.7,12.0,85.0,75.1,58.97
2016,10,31,9,15,0.0,108.0,2.75,12.0,108.0,95.58,76.22
2016,10,31,9,30,0.0,131.0,2.8,12.0,131.0,116.41,93.59
2016,10,31,9,45,1.0,146.0,2.9,12.5,147.0,130.81,105.23
2016,10,31,10,0,2.0,161.0,3.0,13.0,163.0,145.53,117.06
2016,10,31,10,15,18.5,191.0,3.05,13.0,202.0,183.56,148.46
2016,10,31,10,30,35.0,221.0,3.1,13.0,241.0,231.58,187.75
2016,10,31,10,45,46.0,235.5,3.2,13.0,262.0,256.81,208.23
2016,10,31,11,0,57.0,250.0,3.3,13.0,283.0,283.3,229.74
2016,10,31,11,15,47.0,247.0,3.4,13.0,274.5,276.77,224.19
2016,10,31,11,30,37.0,244.0,3.5,13.0,266.0,269.3,217.94
2016,10,31,11,45,19.5,208.5,3.6,13.5,220.0,209.12,168.48
2016,10,31,12,0,2.0,173.0,3.7,14.0,174.0,160.4,127.98
2016,10,31,12,15,1.0,163.5,3.75,14.0,164.0,150.67,120.07
2016,10,31,12,30,0.0,154.0,3.8,14.0,154.0,140.87,112.04
2016,10,31,12,45,0.0,82.5,3.9,14.0,82.5,73.07,55.88
2016,10,31,13,0,0.0,11.0,4.0,14.0,11.0,9.7,2.57
2016,10,31,13,15,0.0,72.0,4.05,14.0,72.0,63.72,48.24
2016,10,31,13,30,0.0,133.0,4.1,14.0,133.0,121.82,96.87
2016,10,31,13,45,0.0,126.0,4.15,14.0,126.0,115.34,91.58
2016,10,31,14,0,0.0,119.0,4.2,14.0,119.0,108.88,86.37
2016,10,31,14,15,0.0,66.0,4.2,13.5,66.0,58.34,44.09
2016,10,31,14,30,0.0,13.0,4.2,13.0,13.0,11.44,4.18
2016,10,31,14,45,0.0,9.5,4.2,13.0,9.5,8.36,1.55
2016,10,31,15,0,0.0,6.0,4.2,13.0,6.0,5.27,0.0
2016,10,31,15,15,0.0,5.0,4.1,13.0,5.0,4.39,0.0
2016,10,31,15,30,0.0,4.0,4.0,13.0,4.0,3.51,0.0
2016,10,31,15,45,0.0,3.5,3.9,13.0,3.5,3.07,0.0
2016,10,31,16,0,0.0,3.0,3.8,13.0,3.0,2.63,0.0
2016,10,31,16,15,0.0,2.0,3.7,12.5,2.0,1.75,0.0
2016,10,31,16,30,0.0,1.0,3.6,12.0,1.0,0.88,0.0
2016,10,31,16,45,0.0,0.5,3.5,12.0,0.5,0.44,0.0
2016,10,31,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,86.0,10.0,1.95,9.5,14.5,9.1,0.0
2016,11,1,7,0,172.0,20.0,1.9,10.0,29.0,16.79,0.0
2016,11,1,7,15,306.0,31.0,1.85,10.5,67.0,25.48,15.48
2016,11,1,7,30,440.0,42.0,1.8,11.0,105.0,33.91,24.29
2016,11,1,7,45,521.0,49.0,1.8,11.5,150.0,38.46,28.81
2016,11,1,8,0,602.0,56.0,1.8,12.0,195.0,82.89,45.28
2016,11,1,8,15,651.0,61.0,1.8,12.0,239.5,133.79,79.85
2016,11,1,8,30,700.0,66.0,1.8,12.0,284.0,190.27,126.23
2016,11,1,8,45,737.0,68.5,1.85,12.5,326.5,248.61,177.71
2016,11,1,9,0,774.0,71.0,1.9,13.0,369.0,308.2,231.02
2016,11,1,9,15,796.5,73.5,1.8,13.0,406.5,365.66,282.68
2016,11,1,9,30,819.0,76.0,1.7,13.0,444.0,424.27,333.92
2016,11,1,9,45,508.5,149.5,1.65,13.5,383.0,392.45,313.55
2016,11,1,10,0,198.0,223.0,1.6,14.0,322.0,318.14,255.61
2016,11,1,10,15,153.5,234.5,1.55,14.0,314.0,316.76,254.92
2016,11,1,10,30,109.0,246.0,1.5,14.0,306.0,302.77,243.41
2016,11,1,10,45,131.5,256.0,1.45,14.5,330.0,344.01,275.67
2016,11,1,11,0,154.0,266.0,1.4,15.0,354.0,378.78,302.21
2016,11,1,11,15,523.0,176.0,1.3,15.0,484.0,588.82,467.89
2016,11,1,11,30,892.0,86.0,1.2,15.0,614.0,794.12,615.95
2016,11,1,11,45,617.0,170.0,1.2,15.0,536.5,704.56,548.82
2016,11,1,12,0,342.0,254.0,1.2,15.0,459.0,568.11,445.68
2016,11,1,12,15,615.0,170.0,1.15,15.0,534.0,740.36,577.3
2016,11,1,12,30,888.0,86.0,1.1,15.0,609.0,884.56,674.95
2016,11,1,12,45,886.5,84.0,1.1,15.5,596.5,895.64,679.62
2016,11,1,13,0,885.0,82.0,1.1,16.0,584.0,903.08,683.8
2016,11,1,13,15,876.5,81.0,1.1,15.5,564.0,901.78,684.87
2016,11,1,13,30,868.0,80.0,1.1,15.0,544.0,896.82,683.73
2016,11,1,13,45,853.0,79.5,1.1,15.0,516.0,892.07,681.67
2016,11,1,14,0,838.0,79.0,1.1,15.0,488.0,874.89,671.26
2016,11,1,14,15,820.5,76.5,1.15,15.0,455.0,849.61,656.22
2016,11,1,14,30,803.0,74.0,1.2,15.0,422.0,821.32,638.96
2016,11,1,14,45,775.0,72.0,1.3,15.0,383.0,781.85,614.1
2016,11,1,15,0,747.0,70.0,1.4,15.0,344.0,740.25,587.01
2016,11,1,15,15,710.5,66.0,1.5,14.5,301.5,687.48,551.71
2016,11,1,15,30,674.0,62.0,1.6,14.0,259.0,639.7,518.59
2016,11,1,15,45,623.0,56.5,1.7,14.0,214.5,573.49,468.52
2016,11,1,16,0,572.0,51.0,1.8,14.0,170.0,508.54,416.99
2016,11,1,16,15,485.0,43.5,1.85,13.5,126.5,418.54,342.45
2016,11,1,16,30,398.0,36.0,1.9,13.0,83.0,334.02,266.95
2016,11,1,16,45,249.0,24.0,1.95,12.5,48.5,207.12,123.91
2016,11,1,17,0,100.0,12.0,2.0,12.0,14.0,65.27,0.0
2016,11,1,17,15,50.0,6.0,1.95,12.0,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,107.5,8.5,1.7,8.5,13.5,7.73,0.0
2016,11,2,7,0,215.0,17.0,1.7,9.0,27.0,14.06,0.0
2016,11,2,7,15,346.5,27.5,1.75,9.5,65.5,22.42,12.74
2016,11,2,7,30,478.0,38.0,1.8,10.0,104.0,30.53,21.35
2016,11,2,7,45,551.5,44.5,1.9,10.5,148.5,34.81,25.64
2016,11,2,8,0,625.0,51.0,2.0,11.0,193.0,79.27,41.83
2016,11,2,8,15,672.0,55.5,2.0,11.0,237.0,133.11,78.72
2016,11,2,8,30,719.0,60.0,2.0,11.0,281.0,189.47,125.23
2016,11,2,8,45,689.0,70.5,2.0,11.5,306.5,235.95,169.61
2016,11,2,9,0,659.0,81.0,2.0,12.0,332.0,280.36,212.33
2016,11,2,9,15,607.5,104.5,2.0,12.5,353.5,325.23,254.42
2016,11,2,9,30,556.0,128.0,2.0,13.0,375.0,359.95,286.36
2016,11,2,9,45,712.5,100.0,2.05,13.5,440.0,443.16,354.26
2016,11,2,10,0,869.0,72.0,2.1,14.0,505.0,533.68,426.96
2016,11,2,10,15,879.0,73.5,2.05,14.0,530.0,584.87,468.33
2016,11,2,10,30,889.0,75.0,2.0,14.0,555.0,634.67,507.64
2016,11,2,10,45,894.5,76.0,1.95,14.5,572.5,679.31,541.0
2016,11,2,11,0,900.0,77.0,1.9,15.0,590.0,721.7,570.94
2016,11,2,11,15,903.0,77.5,1.85,15.0,600.5,759.22,596.77
2016,11,2,11,30,906.0,78.0,1.8,15.0,611.0,793.91,620.36
2016,11,2,11,45,905.0,79.0,1.75,15.5,613.5,822.99,638.66
2016,11,2,12,0,904.0,80.0,1.7,16.0,616.0,848.74,654.53
2016,11,2,12,15,902.0,79.5,1.6,16.0,611.0,868.44,666.81
2016,11,2,12,30,900.0,79.0,1.5,16.0,606.0,884.57,676.66
2016,11,2,12,45,669.5,146.0,1.45,16.0,533.0,788.03,609.53
2016,11,2,13,0,439.0,213.0,1.4,16.0,460.0,660.78,516.51
2016,11,2,13,15,659.5,144.0,1.3,16.0,500.5,793.66,615.61
2016,11,2,13,30,880.0,75.0,1.2,16.0,541.0,899.33,686.17
2016,11,2,13,45,867.0,74.0,1.15,16.0,514.0,886.68,676.48
2016,11,2,14,0,854.0,73.0,1.1,16.0,487.0,879.53,672.21
2016,11,2,14,15,837.5,71.0,1.05,16.0,454.0,855.67,656.55
2016,11,2,14,30,821.0,69.0,1.0,16.0,421.0,828.73,638.93
2016,11,2,14,45,795.5,66.5,0.95,16.0,382.0,790.58,613.36
2016,11,2,15,0,770.0,64.0,0.9,16.0,343.0,750.19,585.89
2016,11,2,15,15,736.0,60.5,0.85,15.5,300.5,699.73,551.58
2016,11,2,15,30,702.0,57.0,0.8,15.0,258.0,648.19,515.31
2016,11,2,15,45,649.0,52.0,0.8,14.5,213.5,579.88,465.43
2016,11,2,16,0,596.0,47.0,0.8,14.0,169.0,519.24,418.83
2016,11,2,16,15,511.5,40.0,0.9,13.5,125.5,431.09,348.02
2016,11,2,16,30,427.0,33.0,1.0,13.0,82.0,348.43,274.73
2016,11,2,16,45,276.5,21.5,1.1,12.5,47.5,218.7,118.3
2016,11,2,17,0,126.0,10.0,1.2,12.0,13.0,77.39,0.0
2016,11,2,17,15,63.0,5.0,1.2,11.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.5,1.4,9.5,12.5,11.37,0.0
2016,11,3,7,0,0.0,25.0,1.4,10.0,25.0,22.74,0.0
2016,11,3,7,15,233.0,30.5,1.4,10.5,62.0,23.94,13.55
2016,11,3,7,30,466.0,36.0,1.4,11.0,99.0,28.85,19.73
2016,11,3,7,45,540.0,42.5,1.45,11.5,142.5,33.2,24.06
2016,11,3,8,0,614.0,49.0,1.5,12.0,186.0,78.89,41.95
2016,11,3,8,15,661.5,54.0,1.4,12.0,230.0,129.6,75.89
2016,11,3,8,30,709.0,59.0,1.3,12.0,274.0,185.75,121.74
2016,11,3,8,45,740.5,62.5,1.25,12.5,315.0,241.68,171.18
2016,11,3,9,0,772.0,66.0,1.2,13.0,356.0,300.44,223.6
2016,11,3,9,15,718.0,82.0,1.1,13.5,373.0,342.26,263.27
2016,11,3,9,30,664.0,98.0,1.0,14.0,390.0,378.57,296.38
2016,11,3,9,45,614.0,121.5,0.95,14.5,406.5,417.12,329.13
2016,11,3,10,0,564.0,145.0,0.9,15.0,423.0,445.14,352.01
2016,11,3,10,15,589.0,145.0,0.75,15.5,449.0,494.96,389.7
2016,11,3,10,30,614.0,145.0,0.6,16.0,475.0,541.52,423.34
2016,11,3,10,45,519.5,181.0,0.5,16.5,466.5,541.57,420.97
2016,11,3,11,0,425.0,217.0,0.4,17.0,458.0,537.37,415.16
2016,11,3,11,15,660.5,148.0,0.35,17.0,530.0,664.28,509.32
2016,11,3,11,30,896.0,79.0,0.3,17.0,602.0,785.43,591.31
2016,11,3,11,45,897.0,79.0,0.25,17.5,604.5,814.63,606.7
2016,11,3,12,0,898.0,79.0,0.2,18.0,607.0,840.61,621.28
2016,11,3,12,15,896.5,79.0,0.25,18.0,602.5,861.16,635.25
2016,11,3,12,30,895.0,79.0,0.3,18.0,598.0,878.21,647.19
2016,11,3,12,45,889.5,78.5,0.35,18.0,585.5,887.56,654.39
2016,11,3,13,0,884.0,78.0,0.4,18.0,573.0,893.21,659.51
2016,11,3,13,15,745.0,111.0,0.45,18.0,518.0,830.01,619.67
2016,11,3,13,30,606.0,144.0,0.5,18.0,463.0,747.76,566.95
2016,11,3,13,45,567.5,147.0,0.55,18.0,434.0,710.31,543.99
2016,11,3,14,0,529.0,150.0,0.6,18.0,405.0,678.88,524.14
2016,11,3,14,15,489.5,146.0,0.6,18.0,369.5,636.29,494.87
2016,11,3,14,30,450.0,142.0,0.6,18.0,334.0,592.53,464.32
2016,11,3,14,45,458.0,126.5,0.65,18.0,306.0,574.27,453.44
2016,11,3,15,0,466.0,111.0,0.7,18.0,278.0,553.48,440.0
2016,11,3,15,15,439.5,101.0,0.65,17.5,243.0,509.6,408.03
2016,11,3,15,30,413.0,91.0,0.6,17.0,208.0,465.52,375.06
2016,11,3,15,45,378.5,78.5,0.6,17.0,171.5,412.26,333.37
2016,11,3,16,0,344.0,66.0,0.6,17.0,135.0,360.14,290.89
2016,11,3,16,15,294.0,51.5,0.65,16.5,99.5,296.36,237.84
2016,11,3,16,30,244.0,37.0,0.7,16.0,64.0,236.11,183.38
2016,11,3,16,45,122.0,18.5,0.75,16.0,32.0,117.99,52.7
2016,11,3,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.0,8.0,1.8,10.0,11.5,7.28,0.0
2016,11,4,7,0,190.0,16.0,1.8,10.0,23.0,14.55,0.0
2016,11,4,7,15,327.5,26.0,1.8,10.5,60.0,21.27,11.0
2016,11,4,7,30,465.0,36.0,1.8,11.0,97.0,28.98,19.77
2016,11,4,7,45,542.5,43.0,1.8,11.5,141.5,33.76,24.52
2016,11,4,8,0,620.0,50.0,1.8,12.0,186.0,76.64,40.09
2016,11,4,8,15,668.5,55.0,1.7,12.5,230.5,130.52,76.29
2016,11,4,8,30,717.0,60.0,1.6,13.0,275.0,187.15,122.15
2016,11,4,8,45,749.5,63.5,1.5,13.5,316.5,243.71,171.96
2016,11,4,9,0,782.0,67.0,1.4,14.0,358.0,303.21,224.88
2016,11,4,9,15,804.5,69.5,1.25,14.5,395.5,360.77,275.56
2016,11,4,9,30,827.0,72.0,1.1,15.0,433.0,419.44,325.4
2016,11,4,9,45,842.5,74.0,1.0,15.5,464.5,475.15,371.23
2016,11,4,10,0,858.0,76.0,0.9,16.0,496.0,530.62,414.88
2016,11,4,10,15,869.0,77.5,0.8,16.5,521.5,582.46,453.94
2016,11,4,10,30,880.0,79.0,0.7,17.0,547.0,629.97,488.26
2016,11,4,10,45,886.5,80.5,0.65,17.5,565.0,675.38,520.2
2016,11,4,11,0,893.0,82.0,0.6,18.0,583.0,718.65,549.19
2016,11,4,11,15,897.0,82.5,0.5,18.0,594.0,756.63,572.65
2016,11,4,11,30,901.0,83.0,0.4,18.0,605.0,791.88,593.87
2016,11,4,11,45,901.5,83.5,0.35,18.5,607.5,821.44,610.79
2016,11,4,12,0,902.0,84.0,0.3,19.0,610.0,847.77,625.47
2016,11,4,12,15,900.0,83.5,0.3,19.0,605.0,867.46,637.96
2016,11,4,12,30,898.0,83.0,0.3,19.0,600.0,883.59,648.34
2016,11,4,12,45,896.0,81.5,0.35,19.0,588.0,894.91,656.8
2016,11,4,13,0,894.0,80.0,0.4,19.0,576.0,902.57,663.17
2016,11,4,13,15,886.0,79.0,0.45,19.0,556.0,901.81,664.34
2016,11,4,13,30,878.0,78.0,0.5,19.0,536.0,897.37,663.42
2016,11,4,13,45,866.0,76.5,0.55,19.0,509.0,894.02,663.37
2016,11,4,14,0,854.0,75.0,0.6,19.0,482.0,878.28,655.28
2016,11,4,14,15,836.5,73.0,0.6,19.0,448.5,853.66,640.47
2016,11,4,14,30,819.0,71.0,0.6,19.0,415.0,825.98,623.61
2016,11,4,14,45,794.5,68.0,0.65,19.0,376.5,788.21,600.51
2016,11,4,15,0,770.0,65.0,0.7,19.0,338.0,748.17,575.28
2016,11,4,15,15,734.5,61.0,0.7,18.5,295.5,696.04,540.94
2016,11,4,15,30,699.0,57.0,0.7,18.0,253.0,642.9,504.54
2016,11,4,15,45,645.0,52.0,0.75,17.5,208.0,574.16,455.31
2016,11,4,16,0,591.0,47.0,0.8,17.0,163.0,513.63,409.42
2016,11,4,16,15,502.5,39.5,0.85,16.5,119.5,422.73,336.4
2016,11,4,16,30,414.0,32.0,0.9,16.0,76.0,337.72,260.14
2016,11,4,16,45,207.0,16.0,0.95,15.5,38.0,167.05,62.24
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.8,11.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.8,11.0,20.0,18.19,0.0
2016,11,5,7,15,218.5,28.0,0.75,11.0,55.5,22.01,11.05
2016,11,5,7,30,437.0,36.0,0.7,11.0,91.0,29.06,19.8
2016,11,5,7,45,510.5,43.5,0.7,11.5,133.5,34.23,24.94
2016,11,5,8,0,584.0,51.0,0.7,12.0,176.0,74.71,39.87
2016,11,5,8,15,632.5,56.0,0.7,12.0,219.0,123.89,72.32
2016,11,5,8,30,681.0,61.0,0.7,12.0,262.0,180.63,118.2
2016,11,5,8,45,613.5,81.0,0.75,12.5,282.0,224.76,161.05
2016,11,5,9,0,546.0,101.0,0.8,13.0,302.0,262.59,198.23
2016,11,5,9,15,493.0,124.5,0.7,13.0,320.0,297.31,230.96
2016,11,5,9,30,440.0,148.0,0.6,13.0,338.0,328.63,259.1
2016,11,5,9,45,505.0,144.0,0.55,13.5,377.5,382.35,302.27
2016,11,5,10,0,570.0,140.0,0.5,14.0,417.0,441.35,348.35
2016,11,5,10,15,574.5,147.0,0.5,14.5,438.0,482.17,379.74
2016,11,5,10,30,579.0,154.0,0.5,15.0,459.0,522.05,409.62
2016,11,5,10,45,470.5,191.0,0.5,15.5,444.5,517.83,404.89
2016,11,5,11,0,362.0,228.0,0.5,16.0,430.0,493.29,385.16
2016,11,5,11,15,377.0,229.5,0.55,16.0,443.0,522.81,408.15
2016,11,5,11,30,392.0,231.0,0.6,16.0,456.0,552.1,430.22
2016,11,5,11,45,361.0,239.5,0.7,16.0,447.5,552.27,430.64
2016,11,5,12,0,330.0,248.0,0.8,16.0,439.0,549.65,429.21
2016,11,5,12,15,230.0,256.0,0.8,16.0,388.5,470.86,369.62
2016,11,5,12,30,130.0,264.0,0.8,16.0,338.0,401.88,316.23
2016,11,5,12,45,199.0,253.5,0.85,16.0,364.0,455.29,359.64
2016,11,5,13,0,268.0,243.0,0.9,16.0,390.0,526.13,414.15
2016,11,5,13,15,153.0,226.5,0.9,15.5,310.0,391.97,311.65
2016,11,5,13,30,38.0,210.0,0.9,15.0,230.0,255.83,204.22
2016,11,5,13,45,104.0,209.0,0.95,15.0,259.5,317.17,256.21
2016,11,5,14,0,170.0,208.0,1.0,15.0,289.0,394.95,318.8
2016,11,5,14,15,150.0,193.5,1.0,15.0,261.0,361.32,292.31
2016,11,5,14,30,130.0,179.0,1.0,15.0,233.0,327.52,266.15
2016,11,5,14,45,94.5,160.0,1.0,15.0,197.5,258.88,211.45
2016,11,5,15,0,59.0,141.0,1.0,15.0,162.0,207.09,169.13
2016,11,5,15,15,53.5,124.0,0.95,14.5,141.0,183.6,150.39
2016,11,5,15,30,48.0,107.0,0.9,14.0,120.0,160.21,131.19
2016,11,5,15,45,39.0,88.5,0.9,14.0,98.0,131.99,107.19
2016,11,5,16,0,30.0,70.0,0.9,14.0,76.0,103.9,82.87
2016,11,5,16,15,15.5,52.0,0.85,13.5,55.5,72.94,55.78
2016,11,5,16,30,1.0,34.0,0.8,13.0,35.0,36.23,23.54
2016,11,5,16,45,0.5,17.0,0.8,13.0,17.5,15.4,0.0
2016,11,5,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.15,11.0,6.0,0.0,0.0
2016,11,6,7,0,0.0,12.0,1.1,11.0,12.0,10.91,0.0
2016,11,6,7,15,58.5,28.0,1.05,11.0,35.0,23.2,11.24
2016,11,6,7,30,117.0,44.0,1.0,11.0,58.0,34.86,24.74
2016,11,6,7,45,139.5,62.0,1.0,11.5,86.0,48.21,37.27
2016,11,6,8,0,162.0,80.0,1.0,12.0,114.0,73.8,52.54
2016,11,6,8,15,176.0,97.5,0.95,12.0,142.5,103.25,75.09
2016,11,6,8,30,190.0,115.0,0.9,12.0,171.0,134.69,101.14
2016,11,6,8,45,199.5,131.5,0.9,12.0,198.0,166.1,128.17
2016,11,6,9,0,209.0,148.0,0.9,12.0,225.0,198.75,156.37
2016,11,6,9,15,269.0,157.0,0.85,12.0,266.0,243.49,193.2
2016,11,6,9,30,329.0,166.0,0.8,12.0,307.0,294.57,235.15
2016,11,6,9,45,462.0,148.5,0.8,12.5,362.5,365.99,292.24
2016,11,6,10,0,595.0,131.0,0.8,13.0,418.0,448.53,357.23
2016,11,6,10,15,733.0,102.0,0.8,13.0,473.0,529.11,420.48
2016,11,6,10,30,871.0,73.0,0.8,13.0,528.0,614.46,486.17
2016,11,6,10,45,880.5,73.0,0.8,13.5,546.5,659.56,519.0
2016,11,6,11,0,890.0,73.0,0.8,14.0,565.0,702.74,549.49
2016,11,6,11,15,894.0,73.0,0.8,14.0,575.5,739.8,574.67
2016,11,6,11,30,898.0,73.0,0.8,14.0,586.0,774.13,597.83
2016,11,6,11,45,704.5,135.0,0.85,14.0,538.5,729.88,566.96
2016,11,6,12,0,511.0,197.0,0.9,14.0,491.0,654.86,511.81
2016,11,6,12,15,706.0,134.0,0.85,14.0,536.5,770.78,597.3
2016,11,6,12,30,901.0,71.0,0.8,14.0,582.0,867.45,661.49
2016,11,6,12,45,681.5,135.0,0.75,14.5,516.5,779.95,598.74
2016,11,6,13,0,462.0,199.0,0.7,15.0,451.0,661.78,513.08
2016,11,6,13,15,462.0,190.5,0.7,14.5,435.5,658.25,513.91
2016,11,6,13,30,462.0,182.0,0.7,14.0,420.0,652.49,511.75
2016,11,6,13,45,291.0,194.0,0.7,14.0,341.5,499.25,397.13
2016,11,6,14,0,120.0,206.0,0.7,14.0,263.0,348.14,279.55
2016,11,6,14,15,248.5,178.5,0.65,14.0,284.5,445.1,359.61
2016,11,6,14,30,377.0,151.0,0.6,14.0,306.0,537.9,431.89
2016,11,6,14,45,365.0,138.5,0.55,14.0,277.0,507.99,408.67
2016,11,6,15,0,353.0,126.0,0.5,14.0,248.0,476.88,385.57
2016,11,6,15,15,340.0,110.5,0.45,13.5,216.0,440.2,358.37
2016,11,6,15,30,327.0,95.0,0.4,13.0,184.0,402.69,329.64
2016,11,6,15,45,301.5,80.0,0.4,13.0,151.0,356.03,292.06
2016,11,6,16,0,276.0,65.0,0.4,13.0,118.0,309.98,253.51
2016,11,6,16,15,233.0,49.5,0.45,12.5,85.5,252.58,204.45
2016,11,6,16,30,190.0,34.0,0.5,12.0,53.0,198.19,152.39
2016,11,6,16,45,95.0,17.0,0.55,12.0,26.5,97.11,10.67
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.5,2.0,11.0,5.5,0.0,0.0
2016,11,7,7,0,0.0,11.0,2.0,11.0,11.0,10.01,0.0
2016,11,7,7,15,49.5,26.5,2.05,11.5,32.5,22.02,9.47
2016,11,7,7,30,99.0,42.0,2.1,12.0,54.0,33.33,23.16
2016,11,7,7,45,121.0,60.5,2.15,12.5,81.0,47.06,36.02
2016,11,7,8,0,143.0,79.0,2.2,13.0,108.0,72.54,51.89
2016,11,7,8,15,157.0,96.5,2.15,13.5,135.5,100.0,72.82
2016,11,7,8,30,171.0,114.0,2.1,14.0,163.0,129.42,97.0
2016,11,7,8,45,179.0,131.0,2.05,14.5,189.5,158.88,122.15
2016,11,7,9,0,187.0,148.0,2.0,15.0,216.0,189.41,148.26
2016,11,7,9,15,231.5,160.0,1.95,15.0,252.5,232.74,184.18
2016,11,7,9,30,276.0,172.0,1.9,15.0,289.0,278.25,221.86
2016,11,7,9,45,343.0,174.0,1.85,15.5,330.0,328.95,262.98
2016,11,7,10,0,410.0,176.0,1.8,16.0,371.0,392.71,313.8
2016,11,7,10,15,413.5,186.0,1.75,16.0,391.5,428.64,342.57
2016,11,7,10,30,417.0,196.0,1.7,16.0,412.0,463.99,370.39
2016,11,7,10,45,410.0,205.5,1.7,16.5,424.0,491.35,390.91
2016,11,7,11,0,403.0,215.0,1.7,17.0,436.0,506.6,402.11
2016,11,7,11,15,342.0,232.0,1.65,17.0,422.5,498.94,395.36
2016,11,7,11,30,281.0,249.0,1.6,17.0,409.0,486.39,384.76
2016,11,7,11,45,247.5,255.0,1.6,17.5,396.5,465.57,368.21
2016,11,7,12,0,214.0,261.0,1.6,18.0,384.0,454.81,358.98
2016,11,7,12,15,319.0,239.0,1.55,18.0,420.0,540.42,425.61
2016,11,7,12,30,424.0,217.0,1.5,18.0,456.0,629.63,492.55
2016,11,7,12,45,385.0,220.5,1.5,18.0,434.0,594.04,465.9
2016,11,7,13,0,346.0,224.0,1.5,18.0,412.0,571.48,449.33
2016,11,7,13,15,220.0,225.0,1.45,18.0,343.0,449.82,356.55
2016,11,7,13,30,94.0,226.0,1.4,18.0,274.0,326.68,259.83
2016,11,7,13,45,235.5,201.5,1.35,18.0,313.0,459.0,366.54
2016,11,7,14,0,377.0,177.0,1.3,18.0,352.0,555.35,441.87
2016,11,7,14,15,304.5,173.0,1.25,17.5,308.5,486.79,389.48
2016,11,7,14,30,232.0,169.0,1.2,17.0,265.0,418.99,337.77
2016,11,7,14,45,225.5,154.0,1.2,17.0,239.5,393.68,319.32
2016,11,7,15,0,219.0,139.0,1.2,17.0,214.0,367.65,299.61
2016,11,7,15,15,209.5,121.5,1.15,16.5,186.0,335.05,274.59
2016,11,7,15,30,200.0,104.0,1.1,16.0,158.0,301.99,248.48
2016,11,7,15,45,177.5,86.5,1.1,15.5,128.0,258.99,213.23
2016,11,7,16,0,155.0,69.0,1.1,15.0,98.0,216.68,177.4
2016,11,7,16,15,123.0,51.5,1.1,15.0,70.5,168.88,135.42
2016,11,7,16,30,91.0,34.0,1.1,15.0,43.0,122.53,91.23
2016,11,7,16,45,45.5,17.0,1.15,15.0,21.5,57.86,0.0
2016,11,7,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,38.5,5.5,1.6,11.5,6.5,0.0,0.0
2016,11,8,7,0,77.0,11.0,1.6,12.0,13.0,10.01,0.0
2016,11,8,7,15,201.0,25.0,1.55,12.5,44.5,19.71,6.86
2016,11,8,7,30,325.0,39.0,1.5,13.0,76.0,32.14,21.93
2016,11,8,7,45,407.5,48.5,1.5,13.5,117.0,38.89,28.66
2016,11,8,8,0,490.0,58.0,1.5,14.0,158.0,73.75,42.38
2016,11,8,8,15,386.0,83.0,1.4,14.0,173.0,114.93,75.21
2016,11,8,8,30,282.0,108.0,1.3,14.0,188.0,144.3,104.42
2016,11,8,8,45,308.5,119.0,1.25,14.5,219.0,180.15,134.66
2016,11,8,9,0,335.0,130.0,1.2,15.0,250.0,218.84,167.68
2016,11,8,9,15,378.5,138.0,1.15,15.5,286.5,267.42,208.15
2016,11,8,9,30,422.0,146.0,1.1,16.0,323.0,317.32,249.17
2016,11,8,9,45,516.5,135.0,1.05,16.5,368.0,376.28,296.4
2016,11,8,10,0,611.0,124.0,1.0,17.0,413.0,447.58,352.25
2016,11,8,10,15,587.0,139.0,0.95,17.0,428.5,482.35,379.59
2016,11,8,10,30,563.0,154.0,0.9,17.0,444.0,509.07,400.27
2016,11,8,10,45,683.0,128.5,0.9,17.5,492.5,593.47,463.63
2016,11,8,11,0,803.0,103.0,0.9,18.0,541.0,676.8,524.17
2016,11,8,11,15,808.5,104.0,0.85,18.0,551.5,713.95,549.56
2016,11,8,11,30,814.0,105.0,0.8,18.0,562.0,748.75,572.28
2016,11,8,11,45,794.0,113.0,0.8,18.0,561.0,768.59,585.29
2016,11,8,12,0,774.0,121.0,0.8,18.0,560.0,789.04,598.96
2016,11,8,12,15,772.5,120.5,0.75,18.0,555.5,807.57,610.57
2016,11,8,12,30,771.0,120.0,0.7,18.0,551.0,822.96,620.1
2016,11,8,12,45,803.0,106.0,0.7,18.5,546.0,843.33,632.73
2016,11,8,13,0,835.0,92.0,0.7,19.0,541.0,865.78,646.7
2016,11,8,13,15,826.5,90.5,0.65,19.0,521.5,864.0,644.98
2016,11,8,13,30,818.0,89.0,0.6,19.0,502.0,858.67,641.4
2016,11,8,13,45,781.0,94.0,0.6,19.0,472.0,832.37,624.98
2016,11,8,14,0,744.0,99.0,0.6,19.0,442.0,809.07,610.82
2016,11,8,14,15,724.0,95.5,0.6,18.5,409.5,781.96,595.04
2016,11,8,14,30,704.0,92.0,0.6,18.0,377.0,752.23,577.23
2016,11,8,14,45,664.5,90.0,0.65,18.0,338.5,705.58,546.89
2016,11,8,15,0,625.0,88.0,0.7,18.0,300.0,657.49,514.78
2016,11,8,15,15,584.0,81.5,0.9,17.5,259.5,601.89,478.44
2016,11,8,15,30,543.0,75.0,1.1,17.0,219.0,545.98,439.51
2016,11,8,15,45,483.5,66.5,1.3,17.0,177.0,474.37,384.88
2016,11,8,16,0,424.0,58.0,1.5,17.0,135.0,404.61,328.16
2016,11,8,16,15,336.5,45.5,1.55,16.0,96.0,315.36,253.51
2016,11,8,16,30,249.0,33.0,1.6,15.0,57.0,234.08,175.97
2016,11,8,16,45,124.5,16.5,1.7,14.5,28.5,111.92,0.0
2016,11,8,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,69.0,5.5,1.4,11.0,6.5,0.0,0.0
2016,11,9,7,0,138.0,11.0,1.3,11.0,13.0,10.01,0.0
2016,11,9,7,15,284.5,21.5,1.25,11.5,47.0,17.66,4.48
2016,11,9,7,30,431.0,32.0,1.2,12.0,81.0,25.97,16.63
2016,11,9,7,45,513.5,39.5,1.2,13.0,123.5,31.28,21.99
2016,11,9,8,0,596.0,47.0,1.2,14.0,166.0,68.66,35.25
2016,11,9,8,15,647.0,52.0,1.15,14.0,209.0,120.56,68.65
2016,11,9,8,30,698.0,57.0,1.1,14.0,252.0,175.62,112.35
2016,11,9,8,45,467.0,98.5,1.05,14.5,238.0,200.38,145.16
