Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,9,0,236.0,140.0,1.0,15.0,224.0,198.62,153.63
2016,11,9,9,15,227.0,157.5,0.95,15.5,244.5,228.28,179.31
2016,11,9,9,30,218.0,175.0,0.9,16.0,265.0,252.46,199.72
2016,11,9,9,45,324.0,171.5,0.85,16.5,317.5,316.82,250.64
2016,11,9,10,0,430.0,168.0,0.8,17.0,370.0,393.68,310.38
2016,11,9,10,15,651.0,121.5,0.8,17.0,445.0,499.34,392.26
2016,11,9,10,30,872.0,75.0,0.8,17.0,520.0,611.75,477.38
2016,11,9,10,45,877.0,77.0,0.8,17.5,537.5,656.07,508.88
2016,11,9,11,0,882.0,79.0,0.8,18.0,555.0,698.19,538.63
2016,11,9,11,15,885.5,79.5,0.8,18.0,565.5,735.15,563.56
2016,11,9,11,30,889.0,80.0,0.8,18.0,576.0,769.41,586.39
2016,11,9,11,45,887.5,81.0,0.8,18.5,578.0,797.46,603.77
2016,11,9,12,0,886.0,82.0,0.8,19.0,580.0,822.27,618.93
2016,11,9,12,15,884.0,81.5,0.75,19.0,575.0,841.53,630.75
2016,11,9,12,30,882.0,81.0,0.7,19.0,570.0,857.33,640.34
2016,11,9,12,45,878.5,79.5,0.7,19.5,558.0,867.1,645.76
2016,11,9,13,0,875.0,78.0,0.7,20.0,546.0,873.27,649.03
2016,11,9,13,15,866.5,77.0,0.7,20.0,526.0,872.06,648.87
2016,11,9,13,30,858.0,76.0,0.7,20.0,506.0,875.96,652.32
2016,11,9,13,45,716.5,102.5,0.7,20.0,449.0,789.58,595.6
2016,11,9,14,0,575.0,129.0,0.7,20.0,392.0,694.28,532.27
2016,11,9,14,15,684.5,99.0,0.65,20.0,390.0,750.45,572.72
2016,11,9,14,30,794.0,69.0,0.6,20.0,388.0,793.18,601.4
2016,11,9,14,45,766.5,66.5,0.6,20.0,350.0,754.41,575.38
2016,11,9,15,0,739.0,64.0,0.6,20.0,312.0,713.57,548.43
2016,11,9,15,15,701.5,60.0,0.55,19.5,270.5,661.15,512.73
2016,11,9,15,30,664.0,56.0,0.5,19.0,229.0,607.89,475.11
2016,11,9,15,45,605.0,50.5,0.45,18.5,186.0,543.31,427.35
2016,11,9,16,0,546.0,45.0,0.4,18.0,143.0,474.71,374.19
2016,11,9,16,15,452.0,36.5,0.45,17.5,102.0,381.77,298.99
2016,11,9,16,30,358.0,28.0,0.5,17.0,61.0,295.73,215.31
2016,11,9,16,45,179.0,14.0,0.55,16.5,30.5,141.65,0.0
2016,11,9,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,7,15,198.0,16.0,1.0,12.5,37.5,12.66,0.54
2016,11,10,7,30,396.0,32.0,1.0,13.0,75.0,26.04,16.48
2016,11,10,7,45,483.0,39.5,1.05,13.5,117.0,31.33,21.95
2016,11,10,8,0,570.0,47.0,1.1,14.0,159.0,66.51,34.52
2016,11,10,8,15,622.5,52.0,1.05,14.5,201.5,114.6,64.64
2016,11,10,8,30,675.0,57.0,1.0,15.0,244.0,170.55,108.62
2016,11,10,8,45,709.5,61.0,0.95,15.5,284.0,224.84,155.47
2016,11,10,9,0,744.0,65.0,0.9,16.0,324.0,282.36,205.9
2016,11,10,9,15,768.0,68.0,0.8,16.0,360.5,338.15,255.0
2016,11,10,9,30,792.0,71.0,0.7,16.0,397.0,395.31,303.81
2016,11,10,9,45,814.0,71.5,0.65,16.5,428.5,450.03,348.78
2016,11,10,10,0,836.0,72.0,0.6,17.0,460.0,505.18,392.32
2016,11,10,10,15,847.0,73.5,0.55,17.5,484.5,555.45,430.55
2016,11,10,10,30,858.0,75.0,0.5,18.0,509.0,601.52,464.36
2016,11,10,10,45,864.5,76.5,0.5,18.5,526.5,645.59,496.09
2016,11,10,11,0,871.0,78.0,0.5,19.0,544.0,687.63,525.43
2016,11,10,11,15,874.5,78.5,0.45,19.0,554.5,724.14,549.07
2016,11,10,11,30,878.0,79.0,0.4,19.0,565.0,757.99,570.45
2016,11,10,11,45,877.5,79.5,0.35,19.5,567.5,785.89,586.56
2016,11,10,12,0,877.0,80.0,0.3,20.0,570.0,810.62,600.48
2016,11,10,12,15,875.0,80.0,0.3,20.0,565.5,830.25,613.09
2016,11,10,12,30,873.0,80.0,0.3,20.0,561.0,846.47,623.62
2016,11,10,12,45,869.0,78.5,0.3,20.5,548.5,855.67,628.56
2016,11,10,13,0,865.0,77.0,0.3,21.0,536.0,861.3,631.41
2016,11,10,13,15,856.5,76.0,0.3,21.0,516.5,860.06,631.21
2016,11,10,13,30,848.0,75.0,0.3,21.0,497.0,863.92,634.58
2016,11,10,13,45,835.0,73.5,0.35,21.0,471.0,851.15,628.14
2016,11,10,14,0,822.0,72.0,0.4,21.0,445.0,835.0,619.79
2016,11,10,14,15,803.5,70.0,0.4,21.0,412.5,810.22,604.77
2016,11,10,14,30,785.0,68.0,0.4,21.0,380.0,782.55,587.76
2016,11,10,14,45,760.0,65.0,0.4,21.0,343.0,745.5,564.1
2016,11,10,15,0,735.0,62.0,0.4,21.0,306.0,706.32,538.49
2016,11,10,15,15,698.0,58.0,0.4,20.5,265.0,654.57,504.18
2016,11,10,15,30,661.0,54.0,0.4,20.0,224.0,602.0,467.85
2016,11,10,15,45,604.0,48.5,0.4,19.5,181.5,538.84,421.82
2016,11,10,16,0,547.0,43.0,0.4,19.0,139.0,471.95,370.44
2016,11,10,16,15,453.0,35.0,0.4,18.5,98.5,379.92,295.61
2016,11,10,16,30,359.0,27.0,0.4,18.0,58.0,294.87,210.22
2016,11,10,16,45,179.5,13.5,0.45,18.0,29.0,140.15,0.0
2016,11,10,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,7,15,175.0,16.5,1.0,12.5,35.0,13.16,0.0
2016,11,11,7,30,350.0,33.0,1.1,13.0,70.0,27.03,17.16
2016,11,11,7,45,428.5,42.5,1.2,13.5,109.5,34.01,24.24
2016,11,11,8,0,507.0,52.0,1.3,14.0,149.0,67.12,37.12
2016,11,11,8,15,562.0,58.0,1.3,14.0,190.5,112.47,65.67
2016,11,11,8,30,617.0,64.0,1.3,14.0,232.0,164.17,106.3
2016,11,11,8,45,473.0,95.0,1.35,14.5,235.5,197.07,142.28
2016,11,11,9,0,329.0,126.0,1.4,15.0,239.0,211.9,162.1
2016,11,11,9,15,312.0,144.0,1.3,15.0,260.5,244.29,191.26
2016,11,11,9,30,295.0,162.0,1.2,15.0,282.0,274.75,217.86
2016,11,11,9,45,298.5,175.0,1.2,15.5,305.0,307.69,245.15
2016,11,11,10,0,302.0,188.0,1.2,16.0,328.0,340.66,271.73
2016,11,11,10,15,288.0,201.5,1.15,16.0,340.5,364.48,290.85
2016,11,11,10,30,274.0,215.0,1.1,16.0,353.0,386.6,308.14
2016,11,11,10,45,346.0,209.0,1.05,16.5,389.5,441.59,350.67
2016,11,11,11,0,418.0,203.0,1.0,17.0,426.0,511.87,403.32
2016,11,11,11,15,279.5,228.0,0.95,17.0,378.5,447.75,352.88
2016,11,11,11,30,141.0,253.0,0.9,17.0,331.0,372.19,293.39
2016,11,11,11,45,152.0,254.5,0.85,17.0,339.0,389.77,307.5
2016,11,11,12,0,163.0,256.0,0.8,17.0,347.0,407.54,321.0
2016,11,11,12,15,189.0,252.0,0.8,17.0,356.5,431.37,339.7
2016,11,11,12,30,215.0,248.0,0.8,17.0,366.0,455.54,358.57
2016,11,11,12,45,210.0,244.0,0.8,17.0,357.0,453.11,356.84
2016,11,11,13,0,205.0,240.0,0.8,17.0,348.0,449.81,354.73
2016,11,11,13,15,104.0,200.5,0.8,17.0,255.0,317.18,252.14
2016,11,11,13,30,3.0,161.0,0.8,17.0,162.0,155.27,122.13
2016,11,11,13,45,1.5,98.5,0.8,17.0,99.0,89.94,69.56
2016,11,11,14,0,0.0,36.0,0.8,17.0,36.0,31.75,21.21
2016,11,11,14,15,0.0,53.0,0.8,16.5,53.0,46.79,34.07
2016,11,11,14,30,0.0,70.0,0.8,16.0,70.0,61.89,46.92
2016,11,11,14,45,0.0,63.0,0.8,16.0,63.0,55.66,41.74
2016,11,11,15,0,0.0,56.0,0.8,16.0,56.0,49.45,36.54
2016,11,11,15,15,0.0,48.5,0.8,15.5,48.5,42.79,30.99
2016,11,11,15,30,0.0,41.0,0.8,15.0,41.0,36.15,25.35
2016,11,11,15,45,0.0,33.0,0.8,15.0,33.0,29.07,19.19
2016,11,11,16,0,0.0,25.0,0.8,15.0,25.0,22.0,12.99
2016,11,11,16,15,0.0,17.5,0.8,14.5,17.5,15.39,7.15
2016,11,11,16,30,0.0,10.0,0.8,14.0,10.0,8.78,0.91
2016,11,11,16,45,0.0,5.0,0.85,14.0,5.0,4.55,0.0
2016,11,11,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,201.0,14.5,1.1,12.5,35.0,11.49,0.0
2016,11,12,7,30,402.0,29.0,1.1,13.0,70.0,23.56,14.07
2016,11,12,7,45,494.0,36.0,1.1,13.5,111.5,28.54,19.41
2016,11,12,8,0,586.0,43.0,1.1,14.0,153.0,64.47,33.06
2016,11,12,8,15,640.0,48.0,1.05,14.5,196.0,112.97,62.69
2016,11,12,8,30,694.0,53.0,1.0,15.0,239.0,167.64,105.23
2016,11,12,8,45,732.5,55.5,1.0,15.5,280.0,222.23,152.24
2016,11,12,9,0,771.0,58.0,1.0,16.0,321.0,280.4,203.42
2016,11,12,9,15,795.0,60.5,1.0,16.0,357.5,336.89,253.76
2016,11,12,9,30,819.0,63.0,1.0,16.0,394.0,394.67,304.04
2016,11,12,9,45,559.0,124.5,1.0,16.5,358.5,381.22,299.09
2016,11,12,10,0,299.0,186.0,1.0,17.0,323.0,336.7,266.62
2016,11,12,10,15,586.0,128.0,1.1,17.0,414.0,466.15,369.35
2016,11,12,10,30,873.0,70.0,1.2,17.0,505.0,601.22,473.6
2016,11,12,10,45,879.5,71.5,1.3,17.0,523.0,645.77,507.65
2016,11,12,11,0,886.0,73.0,1.4,17.0,541.0,688.25,540.4
2016,11,12,11,15,890.0,73.5,1.5,17.0,551.5,725.53,567.38
2016,11,12,11,30,894.0,74.0,1.6,17.0,562.0,760.14,592.23
2016,11,12,11,45,892.0,75.0,1.75,17.0,564.5,787.85,612.7
2016,11,12,12,0,890.0,76.0,1.9,17.0,567.0,812.29,630.99
2016,11,12,12,15,888.0,76.0,1.95,17.0,562.0,832.16,645.26
2016,11,12,12,30,886.0,76.0,2.0,17.0,557.0,848.59,657.3
2016,11,12,12,45,874.5,77.5,2.1,17.0,543.5,855.25,663.15
2016,11,12,13,0,863.0,79.0,2.2,17.0,530.0,866.49,672.46
2016,11,12,13,15,854.5,78.0,2.2,17.0,511.0,865.56,672.43
2016,11,12,13,30,846.0,77.0,2.2,17.0,492.0,861.03,670.14
2016,11,12,13,45,609.0,123.0,2.2,17.0,413.5,715.16,566.63
2016,11,12,14,0,372.0,169.0,2.2,17.0,335.0,538.15,433.59
2016,11,12,14,15,574.0,119.5,2.25,16.5,354.5,674.66,542.77
2016,11,12,14,30,776.0,70.0,2.3,16.0,374.0,774.33,617.51
2016,11,12,14,45,747.0,67.5,2.35,16.0,336.5,734.89,588.99
2016,11,12,15,0,718.0,65.0,2.4,16.0,299.0,693.45,559.53
2016,11,12,15,15,678.0,60.5,2.45,15.5,258.0,639.27,520.39
2016,11,12,15,30,638.0,56.0,2.5,15.0,217.0,590.84,484.06
2016,11,12,15,45,577.0,50.5,2.6,15.0,174.5,520.15,427.66
2016,11,12,16,0,516.0,45.0,2.7,15.0,132.0,451.49,370.09
2016,11,12,16,15,415.5,36.0,2.55,14.5,92.5,355.41,286.42
2016,11,12,16,30,315.0,27.0,2.4,14.0,53.0,264.3,187.35
2016,11,12,16,45,157.5,13.5,2.3,13.5,26.5,102.34,0.0
2016,11,12,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,7,15,178.5,15.0,0.55,12.0,32.5,11.99,0.0
2016,11,13,7,30,357.0,30.0,0.5,12.0,65.0,24.54,14.79
2016,11,13,7,45,445.5,38.0,0.5,12.5,105.0,30.31,21.03
2016,11,13,8,0,534.0,46.0,0.5,13.0,145.0,61.41,32.4
2016,11,13,8,15,589.5,51.5,0.4,13.0,186.5,107.66,60.76
2016,11,13,8,30,645.0,57.0,0.3,13.0,228.0,160.24,101.53
2016,11,13,8,45,445.5,94.5,0.25,13.5,221.5,188.79,135.73
2016,11,13,9,0,246.0,132.0,0.2,14.0,215.0,192.78,147.89
2016,11,13,9,15,511.5,101.0,0.15,14.0,297.5,277.9,212.49
2016,11,13,9,30,777.0,70.0,0.1,14.0,380.0,383.67,294.2
2016,11,13,9,45,799.0,71.0,0.1,14.5,411.5,437.83,338.19
2016,11,13,10,0,821.0,72.0,0.1,15.0,443.0,492.47,381.5
2016,11,13,10,15,834.0,73.5,0.1,15.5,468.0,542.92,420.2
2016,11,13,10,30,847.0,75.0,0.1,16.0,493.0,592.42,456.86
2016,11,13,10,45,858.0,75.0,0.15,16.5,512.0,634.08,487.44
2016,11,13,11,0,869.0,75.0,0.2,17.0,531.0,677.06,518.18
2016,11,13,11,15,873.5,75.5,0.25,17.0,541.5,714.08,543.85
2016,11,13,11,30,878.0,76.0,0.3,17.0,552.0,748.52,567.32
2016,11,13,11,45,881.0,75.5,0.35,17.5,555.5,777.89,586.26
2016,11,13,12,0,884.0,75.0,0.4,18.0,559.0,804.26,603.22
2016,11,13,12,15,882.5,74.5,0.45,18.0,554.5,823.79,616.85
2016,11,13,12,30,881.0,74.0,0.5,18.0,550.0,839.92,628.45
2016,11,13,12,45,879.5,72.5,0.6,18.0,538.5,851.34,638.07
2016,11,13,13,0,878.0,71.0,0.7,18.0,527.0,859.23,645.57
2016,11,13,13,15,870.0,70.0,0.7,18.0,507.5,858.55,645.7
2016,11,13,13,30,862.0,69.0,0.7,18.0,488.0,854.31,643.73
2016,11,13,13,45,850.5,67.0,0.75,18.0,462.5,842.22,637.54
2016,11,13,14,0,839.0,65.0,0.8,18.0,437.0,826.78,629.2
2016,11,13,14,15,822.0,63.0,0.8,17.5,405.0,811.94,621.57
2016,11,13,14,30,805.0,61.0,0.8,17.0,373.0,785.58,605.85
2016,11,13,14,45,780.0,58.5,0.85,17.0,336.5,749.18,582.5
2016,11,13,15,0,755.0,56.0,0.9,17.0,300.0,710.65,556.98
2016,11,13,15,15,718.5,52.5,0.9,16.5,259.0,659.93,522.0
2016,11,13,15,30,682.0,49.0,0.9,16.0,218.0,608.36,484.9
2016,11,13,15,45,625.0,44.0,0.95,16.0,176.0,539.55,432.4
2016,11,13,16,0,568.0,39.0,1.0,16.0,134.0,472.09,378.15
2016,11,13,16,15,470.5,31.5,1.1,15.5,94.0,377.51,298.93
2016,11,13,16,30,373.0,24.0,1.2,15.0,54.0,295.04,201.87
2016,11,13,16,45,186.5,12.0,1.3,14.5,27.0,117.34,0.0
2016,11,13,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,7,15,209.5,13.5,1.8,11.0,33.5,10.75,0.0
2016,11,14,7,30,419.0,27.0,1.7,11.0,67.0,24.03,14.13
2016,11,14,7,45,510.5,34.0,1.65,11.5,108.5,29.52,20.33
2016,11,14,8,0,602.0,41.0,1.6,12.0,150.0,61.41,31.11
2016,11,14,8,15,656.0,45.5,1.5,12.5,192.5,110.11,60.32
2016,11,14,8,30,710.0,50.0,1.4,13.0,235.0,164.94,103.07
2016,11,14,8,45,402.0,93.0,1.35,13.5,201.5,176.97,128.58
2016,11,14,9,0,94.0,136.0,1.3,14.0,168.0,150.71,118.98
2016,11,14,9,15,462.0,98.5,1.15,14.5,279.0,254.69,197.05
2016,11,14,9,30,830.0,61.0,1.0,15.0,390.0,393.57,304.47
2016,11,14,9,45,847.0,63.0,0.9,15.5,421.0,448.1,349.49
2016,11,14,10,0,864.0,65.0,0.8,16.0,452.0,502.88,393.34
2016,11,14,10,15,875.5,66.0,0.7,16.0,477.0,553.19,432.78
2016,11,14,10,30,887.0,67.0,0.6,16.0,502.0,602.28,469.75
2016,11,14,10,45,894.0,68.0,0.5,16.5,520.0,647.06,501.25
2016,11,14,11,0,901.0,69.0,0.4,17.0,538.0,689.75,530.0
2016,11,14,11,15,905.0,69.5,0.45,17.0,549.0,727.46,556.11
2016,11,14,11,30,909.0,70.0,0.5,17.0,560.0,762.47,580.07
2016,11,14,11,45,909.0,70.5,0.55,17.5,562.5,791.53,598.87
2016,11,14,12,0,909.0,71.0,0.6,18.0,565.0,817.35,615.53
2016,11,14,12,15,907.0,71.0,0.7,18.0,560.5,837.6,630.58
2016,11,14,12,30,905.0,71.0,0.8,18.0,556.0,854.35,643.5
2016,11,14,12,45,899.5,70.5,0.9,18.0,543.5,863.94,651.8
2016,11,14,13,0,894.0,70.0,1.0,18.0,531.0,869.87,657.86
2016,11,14,13,15,885.5,69.0,1.1,17.5,511.5,868.9,660.67
2016,11,14,13,30,877.0,68.0,1.2,17.0,492.0,864.31,661.17
2016,11,14,13,45,863.5,67.0,1.35,17.0,465.5,851.84,655.76
2016,11,14,14,0,850.0,66.0,1.5,17.0,439.0,836.03,647.92
2016,11,14,14,15,831.5,64.0,1.55,16.5,406.5,819.86,639.7
2016,11,14,14,30,813.0,62.0,1.6,16.0,374.0,792.2,623.1
2016,11,14,14,45,786.5,59.5,1.7,16.0,337.0,754.51,598.26
2016,11,14,15,0,760.0,57.0,1.8,16.0,300.0,714.71,571.09
2016,11,14,15,15,722.0,53.0,1.85,15.5,259.0,662.13,533.91
2016,11,14,15,30,684.0,49.0,1.9,15.0,218.0,608.78,494.46
2016,11,14,15,45,625.5,44.0,2.0,15.0,175.0,538.94,439.48
2016,11,14,16,0,567.0,39.0,2.1,15.0,132.0,470.5,382.77
2016,11,14,16,15,466.5,31.5,2.05,14.0,92.0,374.11,299.83
2016,11,14,16,30,366.0,24.0,2.0,13.0,52.0,289.12,194.81
2016,11,14,16,45,183.0,12.0,1.95,12.5,26.0,115.16,0.0
2016,11,14,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,12.5,1.5,13.0,12.5,11.01,0.0
2016,11,15,7,30,0.0,25.0,1.6,13.0,25.0,21.88,11.95
2016,11,15,7,45,0.0,41.5,1.75,13.5,41.5,35.57,25.32
2016,11,15,8,0,0.0,58.0,1.9,14.0,58.0,49.62,36.37
2016,11,15,8,15,3.5,75.0,1.95,14.0,76.0,65.0,49.64
2016,11,15,8,30,7.0,92.0,2.0,14.0,94.0,81.09,63.34
2016,11,15,8,45,12.5,107.0,2.1,14.0,111.0,96.56,76.33
2016,11,15,9,0,18.0,122.0,2.2,14.0,128.0,112.81,89.92
2016,11,15,9,15,21.5,136.0,2.3,14.0,143.5,128.25,102.84
2016,11,15,9,30,25.0,150.0,2.4,14.0,159.0,144.21,116.12
2016,11,15,9,45,22.0,158.5,2.5,14.0,167.5,152.65,123.12
2016,11,15,10,0,19.0,167.0,2.6,14.0,176.0,160.78,129.77
2016,11,15,10,15,9.5,159.5,2.7,14.0,164.0,149.83,120.52
2016,11,15,10,30,0.0,152.0,2.8,14.0,152.0,137.82,110.33
2016,11,15,10,45,36.5,188.5,2.9,14.0,207.5,204.42,165.77
2016,11,15,11,0,73.0,225.0,3.0,14.0,263.0,270.23,219.74
2016,11,15,11,15,48.0,215.0,3.05,14.0,240.5,246.04,199.49
2016,11,15,11,30,23.0,205.0,3.1,14.0,218.0,208.92,168.76
2016,11,15,11,45,42.0,219.0,3.2,14.0,242.0,252.12,204.5
2016,11,15,12,0,61.0,233.0,3.3,14.0,266.0,286.16,232.5
2016,11,15,12,15,141.5,236.0,3.35,14.0,312.0,373.38,304.65
2016,11,15,12,30,222.0,239.0,3.4,14.0,358.0,450.13,367.4
2016,11,15,12,45,271.5,226.0,3.45,14.0,368.0,499.0,406.99
2016,11,15,13,0,321.0,213.0,3.5,14.0,378.0,532.56,434.88
2016,11,15,13,15,328.0,203.0,3.5,14.0,366.0,532.13,435.33
2016,11,15,13,30,335.0,193.0,3.5,14.0,354.0,530.26,434.87
2016,11,15,13,45,368.5,176.0,3.5,14.0,344.0,541.05,445.12
2016,11,15,14,0,402.0,159.0,3.5,14.0,334.0,567.26,466.9
2016,11,15,14,15,357.0,152.5,3.45,13.5,300.0,502.5,417.03
2016,11,15,14,30,312.0,146.0,3.4,13.0,266.0,454.99,379.93
2016,11,15,14,45,293.0,135.0,3.35,13.0,238.5,423.21,354.72
2016,11,15,15,0,274.0,124.0,3.3,13.0,211.0,391.16,328.73
2016,11,15,15,15,259.5,108.5,3.25,12.5,181.5,356.08,300.45
2016,11,15,15,30,245.0,93.0,3.2,12.0,152.0,320.76,271.06
2016,11,15,15,45,215.0,77.0,3.15,12.0,121.5,273.39,229.88
2016,11,15,16,0,185.0,61.0,3.1,12.0,91.0,227.27,188.66
2016,11,15,16,15,138.5,44.0,3.05,11.5,62.5,170.0,136.66
2016,11,15,16,30,92.0,27.0,3.0,11.0,34.0,110.05,69.94
2016,11,15,16,45,46.0,13.5,3.0,11.0,17.0,38.44,0.0
2016,11,15,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,7,15,182.0,14.0,2.85,8.0,30.0,12.73,0.0
2016,11,16,7,30,364.0,28.0,2.9,8.0,60.0,23.11,12.88
2016,11,16,7,45,458.0,36.5,2.95,8.5,100.5,29.4,20.35
2016,11,16,8,0,552.0,45.0,3.0,9.0,141.0,58.58,31.2
2016,11,16,8,15,610.5,50.5,3.05,9.0,183.5,105.78,59.69
2016,11,16,8,30,669.0,56.0,3.1,9.0,226.0,161.49,103.7
2016,11,16,8,45,704.0,60.5,3.2,9.5,266.0,215.32,151.44
2016,11,16,9,0,739.0,65.0,3.3,10.0,306.0,272.44,203.68
2016,11,16,9,15,765.0,68.0,3.3,10.0,342.0,328.05,255.4
2016,11,16,9,30,791.0,71.0,3.3,10.0,378.0,385.26,307.72
2016,11,16,9,45,806.5,74.0,3.35,10.5,408.5,439.14,355.74
2016,11,16,10,0,822.0,77.0,3.4,11.0,439.0,492.89,402.22
2016,11,16,10,15,834.0,78.5,3.4,11.0,464.0,542.78,445.0
2016,11,16,10,30,846.0,80.0,3.4,11.0,489.0,591.63,485.84
2016,11,16,10,45,832.5,88.0,3.4,11.0,503.0,630.3,517.53
2016,11,16,11,0,819.0,96.0,3.4,11.0,517.0,665.45,545.75
2016,11,16,11,15,824.0,97.0,3.4,11.0,527.5,702.48,575.15
2016,11,16,11,30,829.0,98.0,3.4,11.0,538.0,737.12,601.09
2016,11,16,11,45,812.5,104.5,3.4,11.0,537.5,758.78,616.98
2016,11,16,12,0,796.0,111.0,3.4,11.0,537.0,780.76,633.25
2016,11,16,12,15,794.0,110.5,3.4,11.0,533.0,799.28,647.0
2016,11,16,12,30,792.0,110.0,3.4,11.0,529.0,814.61,658.51
2016,11,16,12,45,808.5,101.5,3.4,11.0,521.0,828.1,668.8
2016,11,16,13,0,825.0,93.0,3.4,11.0,513.0,843.29,680.49
2016,11,16,13,15,815.5,91.5,3.4,11.0,494.0,840.92,679.35
2016,11,16,13,30,806.0,90.0,3.4,11.0,475.0,835.06,675.91
2016,11,16,13,45,770.0,94.0,3.4,11.0,445.5,814.87,661.93
2016,11,16,14,0,734.0,98.0,3.4,11.0,416.0,786.92,642.22
2016,11,16,14,15,595.5,110.0,3.4,11.0,355.5,677.66,560.17
2016,11,16,14,30,457.0,122.0,3.4,11.0,295.0,563.23,471.35
2016,11,16,14,45,545.0,101.5,3.45,11.0,287.5,609.7,510.37
2016,11,16,15,0,633.0,81.0,3.5,11.0,280.0,646.23,539.41
2016,11,16,15,15,588.0,75.0,3.45,10.5,239.5,588.91,494.59
2016,11,16,15,30,543.0,69.0,3.4,10.0,199.0,531.41,448.56
2016,11,16,15,45,499.5,58.5,3.4,10.0,160.0,470.46,396.98
2016,11,16,16,0,456.0,48.0,3.4,10.0,121.0,410.64,343.46
2016,11,16,16,15,349.5,37.5,3.35,9.5,82.5,311.72,254.33
2016,11,16,16,30,243.0,27.0,3.3,9.0,44.0,213.14,135.71
2016,11,16,16,45,121.5,13.5,3.25,9.0,22.0,81.26,0.0
2016,11,16,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,7,15,206.5,12.5,1.45,5.5,29.5,11.37,0.0
2016,11,17,7,30,413.0,25.0,1.3,6.0,59.0,22.4,12.03
2016,11,17,7,45,505.0,32.0,1.2,7.0,100.0,27.94,19.16
2016,11,17,8,0,597.0,39.0,1.1,8.0,141.0,56.29,28.78
2016,11,17,8,15,653.5,44.0,1.0,8.5,183.5,104.94,57.3
2016,11,17,8,30,710.0,49.0,0.9,9.0,226.0,160.01,100.07
2016,11,17,8,45,745.5,52.5,0.85,9.5,266.5,215.18,148.32
2016,11,17,9,0,781.0,56.0,0.8,10.0,307.0,273.6,200.74
2016,11,17,9,15,806.0,58.5,0.7,10.5,343.5,330.46,251.69
2016,11,17,9,30,831.0,61.0,0.6,11.0,380.0,388.72,302.24
2016,11,17,9,45,848.5,62.5,0.5,11.5,411.5,442.75,347.66
2016,11,17,10,0,866.0,64.0,0.4,12.0,443.0,497.1,391.29
2016,11,17,10,15,877.5,65.5,0.35,12.0,468.0,547.87,431.61
2016,11,17,10,30,889.0,67.0,0.3,12.0,493.0,597.45,469.61
2016,11,17,10,45,893.0,69.0,0.3,12.5,510.5,641.46,502.03
2016,11,17,11,0,897.0,71.0,0.3,13.0,528.0,683.2,531.86
2016,11,17,11,15,901.0,71.5,0.35,13.0,539.0,720.75,558.67
2016,11,17,11,30,905.0,72.0,0.4,13.0,550.0,755.63,582.87
2016,11,17,11,45,901.0,74.0,0.5,13.0,552.0,783.34,603.0
2016,11,17,12,0,897.0,76.0,0.6,13.0,554.0,807.69,621.02
2016,11,17,12,15,895.0,76.0,0.7,13.0,549.5,827.82,636.32
2016,11,17,12,30,893.0,76.0,0.8,13.0,545.0,844.51,649.45
2016,11,17,12,45,884.0,76.0,0.9,13.5,532.0,851.79,655.12
2016,11,17,13,0,875.0,76.0,1.0,14.0,519.0,855.41,658.5
2016,11,17,13,15,866.0,75.0,1.0,13.5,499.5,862.47,665.21
2016,11,17,13,30,857.0,74.0,1.0,13.0,480.0,857.81,663.98
2016,11,17,13,45,837.5,74.0,1.05,13.0,452.5,841.81,654.73
2016,11,17,14,0,818.0,74.0,1.1,13.0,425.0,822.47,643.24
2016,11,17,14,15,797.5,71.5,1.05,13.0,393.0,795.96,625.19
2016,11,17,14,30,777.0,69.0,1.0,13.0,361.0,766.62,605.02
2016,11,17,14,45,745.0,66.5,0.95,13.0,323.5,725.21,575.86
2016,11,17,15,0,713.0,64.0,0.9,13.0,286.0,681.89,544.75
2016,11,17,15,15,670.5,59.5,0.8,12.5,245.0,632.55,508.59
2016,11,17,15,30,628.0,55.0,0.7,12.0,204.0,577.39,466.66
2016,11,17,15,45,563.5,48.5,0.65,12.0,162.5,503.91,408.61
2016,11,17,16,0,499.0,42.0,0.6,12.0,121.0,432.8,349.49
2016,11,17,16,15,395.0,32.5,0.5,11.5,82.5,335.68,265.05
2016,11,17,16,30,291.0,23.0,0.4,11.0,44.0,237.86,141.51
2016,11,17,16,45,145.5,11.5,0.3,11.0,22.0,92.94,0.0
2016,11,17,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,18,7,15,180.5,12.5,3.2,6.0,27.0,11.37,0.0
2016,11,18,7,30,361.0,25.0,3.2,6.0,54.0,20.55,10.03
2016,11,18,7,45,456.0,34.0,3.25,6.5,94.0,27.4,18.61
2016,11,18,8,0,551.0,43.0,3.3,7.0,134.0,54.82,29.16
2016,11,18,8,15,610.5,48.5,3.3,7.5,176.5,101.73,56.81
2016,11,18,8,30,670.0,54.0,3.3,8.0,219.0,157.19,100.23
2016,11,18,8,45,706.5,58.5,3.35,8.5,259.0,211.14,148.04
2016,11,18,9,0,743.0,63.0,3.4,9.0,299.0,268.55,200.67
2016,11,18,9,15,769.0,66.0,3.4,9.5,335.5,324.17,252.23
2016,11,18,9,30,795.0,69.0,3.4,10.0,372.0,381.37,304.25
2016,11,18,9,45,815.0,70.5,3.45,10.5,403.0,435.69,352.79
2016,11,18,10,0,835.0,72.0,3.5,11.0,434.0,490.29,400.16
2016,11,18,10,15,847.0,73.5,3.5,11.0,459.0,540.59,443.47
2016,11,18,10,30,859.0,75.0,3.5,11.0,484.0,589.84,484.81
2016,11,18,10,45,864.5,76.5,3.55,11.5,501.0,633.72,520.17
2016,11,18,11,0,870.0,78.0,3.6,12.0,518.0,675.51,553.03
2016,11,18,11,15,874.5,79.0,3.65,12.0,529.0,713.73,583.05
2016,11,18,11,30,879.0,80.0,3.7,12.0,540.0,749.4,609.68
2016,11,18,11,45,879.5,80.0,3.75,12.5,543.0,771.99,625.3
2016,11,18,12,0,880.0,80.0,3.8,13.0,546.0,797.05,642.84
2016,11,18,12,15,878.5,80.0,3.8,13.0,541.5,817.29,657.78
2016,11,18,12,30,877.0,80.0,3.8,13.0,537.0,841.68,675.9
2016,11,18,12,45,875.0,78.0,3.85,13.5,526.0,844.78,677.42
2016,11,18,13,0,873.0,76.0,3.9,14.0,515.0,851.86,682.17
2016,11,18,13,15,864.0,75.0,3.9,14.0,496.0,858.95,688.04
2016,11,18,13,30,855.0,74.0,3.9,14.0,477.0,854.35,685.48
2016,11,18,13,45,843.0,72.5,3.9,14.0,451.0,842.99,678.14
2016,11,18,14,0,831.0,71.0,3.9,14.0,425.0,828.25,668.39
2016,11,18,14,15,810.5,68.5,3.9,13.5,393.0,801.73,651.04
2016,11,18,14,30,790.0,66.0,3.9,13.0,361.0,772.34,631.31
2016,11,18,14,45,764.0,62.5,3.9,13.0,324.0,734.55,603.58
2016,11,18,15,0,738.0,59.0,3.9,13.0,287.0,694.66,573.59
2016,11,18,15,15,695.5,55.0,3.85,12.5,246.0,639.53,531.56
2016,11,18,15,30,653.0,51.0,3.8,12.0,205.0,583.8,487.44
2016,11,18,15,45,590.0,45.5,3.75,12.0,163.0,511.42,427.09
2016,11,18,16,0,527.0,40.0,3.7,12.0,121.0,448.92,371.97
2016,11,18,16,15,416.5,31.5,3.7,11.5,82.5,348.06,280.55
2016,11,18,16,30,306.0,23.0,3.7,11.0,44.0,245.68,141.48
2016,11,18,16,45,153.0,11.5,3.7,11.0,22.0,97.07,0.0
2016,11,18,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,3.85,12.0,1.0,0.88,0.0
2016,11,19,8,0,0.0,2.0,3.9,12.0,2.0,1.75,0.0
2016,11,19,8,15,0.0,2.5,3.9,12.0,2.5,2.19,0.0
2016,11,19,8,30,0.0,3.0,3.9,12.0,3.0,2.63,0.0
2016,11,19,8,45,0.0,4.0,3.95,12.0,4.0,3.51,0.0
2016,11,19,9,0,0.0,5.0,4.0,12.0,5.0,4.39,0.0
2016,11,19,9,15,0.0,5.5,4.0,12.0,5.5,4.83,0.0
2016,11,19,9,30,0.0,6.0,4.0,12.0,6.0,5.27,0.0
2016,11,19,9,45,37.0,94.0,4.05,12.5,110.0,102.0,81.6
2016,11,19,10,0,74.0,182.0,4.1,13.0,214.0,207.73,169.9
2016,11,19,10,15,37.0,158.5,4.1,13.0,174.5,169.21,137.68
2016,11,19,10,30,0.0,135.0,4.1,13.0,135.0,121.91,97.69
2016,11,19,10,45,33.0,176.0,4.15,13.0,192.5,189.64,154.65
2016,11,19,11,0,66.0,217.0,4.2,13.0,250.0,257.35,210.77
2016,11,19,11,15,34.0,191.0,4.15,13.0,208.5,210.85,171.83
