Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,11,30,2.0,165.0,4.1,13.0,167.0,153.5,123.6
2016,11,19,11,45,5.5,173.5,4.05,13.5,177.0,165.21,133.2
2016,11,19,12,0,9.0,182.0,4.0,14.0,187.0,177.39,143.07
2016,11,19,12,15,4.5,144.5,3.9,14.0,147.0,136.35,109.06
2016,11,19,12,30,0.0,107.0,3.8,14.0,107.0,96.1,75.47
2016,11,19,12,45,3.0,137.5,3.75,14.0,139.0,129.07,103.17
2016,11,19,13,0,6.0,168.0,3.7,14.0,171.0,164.24,132.47
2016,11,19,13,15,3.0,136.0,3.6,14.0,137.5,128.83,103.09
2016,11,19,13,30,0.0,104.0,3.5,14.0,104.0,94.14,74.13
2016,11,19,13,45,0.0,112.0,3.45,14.0,112.0,102.83,81.58
2016,11,19,14,0,0.0,120.0,3.4,14.0,120.0,112.25,89.61
2016,11,19,14,15,0.0,100.5,3.3,13.5,100.5,92.51,73.29
2016,11,19,14,30,0.0,81.0,3.2,13.0,81.0,72.96,56.96
2016,11,19,14,45,0.0,72.5,3.15,13.0,72.5,64.91,50.19
2016,11,19,15,0,0.0,64.0,3.1,13.0,64.0,56.89,43.36
2016,11,19,15,15,0.0,55.0,3.0,12.5,55.0,48.57,36.29
2016,11,19,15,30,0.0,46.0,2.9,12.0,46.0,40.59,29.4
2016,11,19,15,45,0.0,36.5,2.85,12.0,36.5,32.18,21.98
2016,11,19,16,0,0.0,27.0,2.8,12.0,27.0,23.78,14.51
2016,11,19,16,15,0.0,18.0,2.75,11.5,18.0,15.83,7.35
2016,11,19,16,30,0.0,9.0,2.7,11.0,9.0,7.9,0.0
2016,11,19,16,45,0.0,4.5,2.65,11.0,4.5,4.09,0.0
2016,11,19,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,7,15,133.0,13.0,1.85,11.0,23.0,11.82,0.0
2016,11,20,7,30,266.0,26.0,1.8,11.0,46.0,21.65,9.11
2016,11,20,7,45,373.5,35.0,1.8,11.0,83.5,28.41,18.94
2016,11,20,8,0,481.0,44.0,1.8,11.0,121.0,51.47,28.28
2016,11,20,8,15,546.0,50.0,1.75,11.0,161.5,94.82,53.08
2016,11,20,8,30,611.0,56.0,1.7,11.0,202.0,145.66,91.66
2016,11,20,8,45,655.0,60.0,1.7,11.5,242.0,197.39,136.1
2016,11,20,9,0,699.0,64.0,1.7,12.0,282.0,254.61,186.92
2016,11,20,9,15,687.0,71.0,1.75,12.0,306.0,298.43,228.89
2016,11,20,9,30,675.0,78.0,1.8,12.0,330.0,341.09,268.95
2016,11,20,9,45,510.0,121.5,1.85,12.0,321.0,347.84,279.98
2016,11,20,10,0,345.0,165.0,1.9,12.0,312.0,333.61,271.48
2016,11,20,10,15,485.5,142.5,1.95,12.0,362.5,412.84,336.98
2016,11,20,10,30,626.0,120.0,2.0,12.0,413.0,500.92,408.41
2016,11,20,10,45,465.0,165.0,2.15,12.5,387.0,473.25,385.81
2016,11,20,11,0,304.0,210.0,2.3,13.0,361.0,426.57,347.6
2016,11,20,11,15,582.0,145.0,2.25,13.0,443.0,581.2,472.64
2016,11,20,11,30,860.0,80.0,2.2,13.0,525.0,731.55,587.73
2016,11,20,11,45,862.5,80.0,2.15,13.0,528.5,761.23,607.57
2016,11,20,12,0,865.0,80.0,2.1,13.0,532.0,787.95,626.28
2016,11,20,12,15,502.5,157.0,1.95,13.0,419.5,602.91,486.26
2016,11,20,12,30,140.0,234.0,1.8,13.0,307.0,375.63,304.01
2016,11,20,12,45,264.5,213.0,1.65,13.0,346.0,475.7,386.54
2016,11,20,13,0,389.0,192.0,1.5,13.0,385.0,562.5,454.94
2016,11,20,13,15,194.5,156.5,1.4,13.0,253.0,357.58,292.66
2016,11,20,13,30,0.0,121.0,1.3,13.0,121.0,111.51,88.33
2016,11,20,13,45,84.5,151.5,1.25,13.0,187.5,230.77,190.72
2016,11,20,14,0,169.0,182.0,1.2,13.0,254.0,361.43,297.43
2016,11,20,14,15,475.0,123.0,1.15,13.0,302.5,580.43,473.69
2016,11,20,14,30,781.0,64.0,1.1,13.0,351.0,759.59,604.33
2016,11,20,14,45,757.0,60.0,1.05,13.0,315.0,723.15,575.87
2016,11,20,15,0,733.0,56.0,1.0,13.0,279.0,684.61,547.97
2016,11,20,15,15,691.5,52.5,0.95,12.5,239.0,631.35,509.17
2016,11,20,15,30,650.0,49.0,0.9,12.0,199.0,577.45,468.35
2016,11,20,15,45,584.5,43.5,0.85,12.0,157.5,503.78,409.54
2016,11,20,16,0,519.0,38.0,0.8,12.0,116.0,439.81,355.39
2016,11,20,16,15,408.0,29.5,0.85,11.5,78.0,339.43,267.03
2016,11,20,16,30,297.0,21.0,0.9,11.0,40.0,235.88,117.74
2016,11,20,16,45,148.5,10.5,0.95,11.0,20.0,93.41,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,11.0,2.5,8.5,23.5,10.01,0.0
2016,11,21,7,30,363.0,22.0,2.5,9.0,47.0,19.77,6.98
2016,11,21,7,45,464.5,29.5,2.55,9.5,86.0,25.88,16.77
2016,11,21,8,0,566.0,37.0,2.6,10.0,125.0,49.11,25.19
2016,11,21,8,15,626.5,42.0,2.65,10.0,167.0,95.61,50.84
2016,11,21,8,30,687.0,47.0,2.7,10.0,209.0,149.02,91.52
2016,11,21,8,45,724.0,50.5,2.75,10.0,248.5,202.66,138.69
2016,11,21,9,0,761.0,54.0,2.8,10.0,288.0,259.74,191.07
2016,11,21,9,15,787.0,57.0,2.75,10.0,324.0,315.91,243.41
2016,11,21,9,30,813.0,60.0,2.7,10.0,360.0,373.65,296.33
2016,11,21,9,45,829.0,62.0,2.7,10.5,391.0,427.3,344.35
2016,11,21,10,0,845.0,64.0,2.7,11.0,422.0,479.24,389.53
2016,11,21,10,15,858.0,65.5,2.7,11.5,447.0,529.62,432.02
2016,11,21,10,30,871.0,67.0,2.7,12.0,472.0,579.01,472.41
2016,11,21,10,45,880.5,67.5,2.7,12.5,490.5,623.88,508.15
2016,11,21,11,0,890.0,68.0,2.7,13.0,509.0,666.93,541.54
2016,11,21,11,15,895.0,68.5,2.7,13.0,520.0,704.85,570.49
2016,11,21,11,30,900.0,69.0,2.7,13.0,531.0,740.2,596.24
2016,11,21,11,45,901.0,69.5,2.7,13.0,534.5,769.81,617.66
2016,11,21,12,0,902.0,70.0,2.7,13.0,538.0,796.32,636.81
2016,11,21,12,15,900.5,69.5,2.75,13.0,534.0,816.39,651.65
2016,11,21,12,30,899.0,69.0,2.8,13.0,530.0,833.02,664.16
2016,11,21,12,45,888.5,70.5,2.85,13.5,517.5,841.18,669.44
2016,11,21,13,0,878.0,72.0,2.9,14.0,505.0,845.68,672.29
2016,11,21,13,15,439.0,52.0,2.95,13.5,268.5,458.55,379.86
2016,11,21,13,30,0.0,32.0,3.0,13.0,32.0,28.22,18.41
2016,11,21,13,45,415.0,50.0,3.05,13.0,224.0,440.59,371.44
2016,11,21,14,0,830.0,68.0,3.1,13.0,416.0,818.98,663.39
2016,11,21,14,15,810.5,66.0,3.1,13.0,384.5,794.27,642.95
2016,11,21,14,30,791.0,64.0,3.1,13.0,353.0,766.69,623.5
2016,11,21,14,45,761.0,61.5,3.1,13.0,316.0,727.24,594.71
2016,11,21,15,0,731.0,59.0,3.1,13.0,279.0,685.82,563.72
2016,11,21,15,15,689.0,55.0,3.05,12.5,239.0,631.59,522.54
2016,11,21,15,30,647.0,51.0,3.0,12.0,199.0,576.7,479.2
2016,11,21,15,45,577.5,45.5,3.0,12.0,157.0,507.48,421.67
2016,11,21,16,0,508.0,40.0,3.0,12.0,115.0,434.47,358.07
2016,11,21,16,15,393.0,31.0,2.95,11.5,77.5,331.37,263.93
2016,11,21,16,30,278.0,22.0,2.9,11.0,40.0,224.31,104.22
2016,11,21,16,45,139.0,11.0,2.9,10.5,20.0,88.42,0.0
2016,11,21,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,36.0,12.0,0.95,7.0,14.5,10.91,0.0
2016,11,22,7,30,72.0,24.0,0.9,7.0,29.0,19.46,5.73
2016,11,22,7,45,111.5,40.5,0.9,7.5,54.5,32.17,22.31
2016,11,22,8,0,151.0,57.0,0.9,8.0,80.0,50.28,34.69
2016,11,22,8,15,172.5,73.5,1.0,8.0,107.5,78.08,54.9
2016,11,22,8,30,194.0,90.0,1.1,8.0,135.0,108.73,79.86
2016,11,22,8,45,205.0,106.5,1.2,8.5,162.0,139.96,106.94
2016,11,22,9,0,216.0,123.0,1.3,9.0,189.0,172.61,135.66
2016,11,22,9,15,230.5,135.0,1.35,9.0,213.0,203.52,163.04
2016,11,22,9,30,245.0,147.0,1.4,9.0,237.0,235.85,191.46
2016,11,22,9,45,366.5,141.0,1.5,9.5,288.0,303.39,247.26
2016,11,22,10,0,488.0,135.0,1.6,10.0,339.0,377.53,308.3
2016,11,22,10,15,445.5,153.5,1.65,10.0,348.5,400.72,328.42
2016,11,22,10,30,403.0,172.0,1.7,10.0,358.0,419.12,344.12
2016,11,22,10,45,433.0,173.0,1.75,10.5,379.5,459.73,376.87
2016,11,22,11,0,463.0,174.0,1.8,11.0,401.0,501.44,409.82
2016,11,22,11,15,387.0,194.0,1.85,11.0,387.0,479.53,392.35
2016,11,22,11,30,311.0,214.0,1.9,11.0,373.0,462.87,378.63
2016,11,22,11,45,262.0,222.5,1.95,11.0,357.0,448.31,366.83
2016,11,22,12,0,213.0,231.0,2.0,11.0,341.0,416.77,341.59
2016,11,22,12,15,237.0,226.5,2.05,11.0,348.0,438.52,360.0
2016,11,22,12,30,261.0,222.0,2.1,11.0,355.0,475.34,389.61
2016,11,22,12,45,309.5,208.5,2.15,11.0,363.0,507.17,416.15
2016,11,22,13,0,358.0,195.0,2.2,11.0,371.0,538.69,442.43
2016,11,22,13,15,337.0,190.5,2.25,11.0,351.0,521.17,429.01
2016,11,22,13,30,316.0,186.0,2.3,11.0,331.0,502.1,414.62
2016,11,22,13,45,226.5,183.0,2.4,11.0,284.0,424.99,352.56
2016,11,22,14,0,137.0,180.0,2.5,11.0,237.0,331.57,276.12
2016,11,22,14,15,178.0,164.0,2.55,11.0,232.0,348.04,291.87
2016,11,22,14,30,219.0,148.0,2.6,11.0,227.0,378.7,318.29
2016,11,22,14,45,203.5,135.0,2.7,11.0,202.5,349.14,294.24
2016,11,22,15,0,188.0,122.0,2.8,11.0,178.0,304.53,257.76
2016,11,22,15,15,174.0,105.5,2.8,10.5,152.0,271.31,230.24
2016,11,22,15,30,160.0,89.0,2.8,10.0,126.0,251.87,213.23
2016,11,22,15,45,138.0,72.0,2.85,10.0,99.0,211.61,177.6
2016,11,22,16,0,116.0,55.0,2.9,10.0,72.0,171.98,141.7
2016,11,22,16,15,72.5,38.5,2.95,10.0,48.0,107.9,83.5
2016,11,22,16,30,29.0,22.0,3.0,10.0,24.0,51.41,17.61
2016,11,22,16,45,14.5,11.0,3.15,10.0,12.0,18.18,0.0
2016,11,22,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,7,15,68.5,14.0,2.35,8.0,18.0,12.73,0.0
2016,11,23,7,30,137.0,28.0,2.3,8.0,36.0,22.13,5.53
2016,11,23,7,45,259.5,40.0,2.25,8.5,72.5,31.26,21.22
2016,11,23,8,0,382.0,52.0,2.2,9.0,109.0,53.66,33.51
2016,11,23,8,15,455.5,60.0,2.2,9.0,149.0,92.97,56.04
2016,11,23,8,30,529.0,68.0,2.2,9.0,189.0,141.08,92.05
2016,11,23,8,45,580.5,73.0,2.25,9.5,228.5,190.32,133.87
2016,11,23,9,0,632.0,78.0,2.3,10.0,268.0,244.94,182.21
2016,11,23,9,15,664.5,82.0,2.3,10.0,304.0,297.59,230.35
2016,11,23,9,30,697.0,86.0,2.3,10.0,340.0,352.76,280.15
2016,11,23,9,45,729.5,87.0,2.3,10.0,372.0,407.1,328.42
2016,11,23,10,0,762.0,88.0,2.3,10.0,404.0,463.15,376.99
2016,11,23,10,15,777.0,90.0,2.25,10.0,429.5,511.61,418.29
2016,11,23,10,30,792.0,92.0,2.2,10.0,455.0,560.03,458.41
2016,11,23,10,45,805.5,92.0,2.2,10.5,474.0,604.57,493.88
2016,11,23,11,0,819.0,92.0,2.2,11.0,493.0,647.8,527.41
2016,11,23,11,15,824.5,93.0,2.15,11.0,504.0,685.06,556.28
2016,11,23,11,30,830.0,94.0,2.1,11.0,515.0,720.0,582.23
2016,11,23,11,45,505.0,163.0,2.1,11.0,420.0,577.2,470.5
2016,11,23,12,0,180.0,232.0,2.1,11.0,325.0,392.1,320.88
2016,11,23,12,15,506.0,162.5,2.15,11.0,419.5,608.83,498.66
2016,11,23,12,30,832.0,93.0,2.2,11.0,514.0,810.95,650.75
2016,11,23,12,45,568.5,148.0,2.25,11.5,433.0,667.44,541.69
2016,11,23,13,0,305.0,203.0,2.3,12.0,352.0,503.19,411.34
2016,11,23,13,15,554.0,145.5,2.3,11.5,403.5,668.29,546.41
2016,11,23,13,30,803.0,88.0,2.3,11.0,455.0,818.91,659.16
2016,11,23,13,45,790.0,85.5,2.35,11.0,430.0,805.95,649.48
2016,11,23,14,0,777.0,83.0,2.4,11.0,405.0,789.73,639.01
2016,11,23,14,15,756.0,80.5,2.35,11.0,373.5,769.41,624.7
2016,11,23,14,30,735.0,78.0,2.3,11.0,342.0,741.13,604.3
2016,11,23,14,45,707.0,73.5,2.3,11.0,306.0,702.13,575.81
2016,11,23,15,0,679.0,69.0,2.3,11.0,270.0,661.34,545.25
2016,11,23,15,15,632.5,64.0,2.15,10.5,230.5,604.16,501.09
2016,11,23,15,30,586.0,59.0,2.0,10.0,191.0,546.85,455.27
2016,11,23,15,45,516.5,51.5,1.9,10.0,150.0,470.46,391.74
2016,11,23,16,0,447.0,44.0,1.8,10.0,109.0,396.6,326.83
2016,11,23,16,15,328.0,33.5,1.8,9.5,72.5,291.49,231.1
2016,11,23,16,30,209.0,23.0,1.8,9.0,36.0,181.34,68.58
2016,11,23,16,45,104.5,11.5,1.8,8.5,18.0,69.32,0.0
2016,11,23,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,91.5,12.5,1.5,5.0,18.0,11.37,0.0
2016,11,24,7,30,183.0,25.0,1.5,5.0,36.0,19.79,2.6
2016,11,24,7,45,306.5,36.0,1.55,5.5,73.0,29.87,20.14
2016,11,24,8,0,430.0,47.0,1.6,6.0,110.0,49.38,29.88
2016,11,24,8,15,502.0,55.0,1.6,6.5,151.0,91.36,53.46
2016,11,24,8,30,574.0,63.0,1.6,7.0,192.0,141.81,91.19
2016,11,24,8,45,623.0,68.0,1.6,7.5,232.0,192.97,134.95
2016,11,24,9,0,672.0,73.0,1.6,8.0,272.0,249.14,185.01
2016,11,24,9,15,703.5,76.5,1.6,8.5,308.5,303.02,234.09
2016,11,24,9,30,735.0,80.0,1.6,9.0,345.0,359.23,284.38
2016,11,24,9,45,660.5,95.5,1.6,9.5,349.0,384.91,310.05
2016,11,24,10,0,586.0,111.0,1.6,10.0,353.0,401.69,326.8
2016,11,24,10,15,575.0,122.0,1.55,10.0,371.0,438.5,358.31
2016,11,24,10,30,564.0,133.0,1.5,10.0,389.0,468.5,383.42
2016,11,24,10,45,548.5,143.5,1.5,10.5,400.5,497.42,406.32
2016,11,24,11,0,533.0,154.0,1.5,11.0,412.0,523.69,426.48
2016,11,24,11,15,563.0,148.5,1.45,11.0,427.0,561.21,456.05
2016,11,24,11,30,593.0,143.0,1.4,11.0,442.0,604.53,489.28
2016,11,24,11,45,587.0,148.0,1.4,11.5,446.0,626.43,504.85
2016,11,24,12,0,581.0,153.0,1.4,12.0,450.0,640.33,514.6
2016,11,24,12,15,724.0,119.0,1.4,12.0,485.5,739.38,588.89
2016,11,24,12,30,867.0,85.0,1.4,12.0,521.0,828.33,651.64
2016,11,24,12,45,714.5,115.0,1.45,12.0,469.0,757.1,600.64
2016,11,24,13,0,562.0,145.0,1.5,12.0,417.0,666.57,535.95
2016,11,24,13,15,562.0,139.0,1.5,12.0,402.5,666.21,537.32
2016,11,24,13,30,562.0,133.0,1.5,12.0,388.0,663.42,535.9
2016,11,24,13,45,585.0,119.0,1.55,12.0,371.5,675.41,546.02
2016,11,24,14,0,608.0,105.0,1.6,12.0,355.0,677.77,548.89
2016,11,24,14,15,560.5,104.5,1.6,11.5,321.5,633.41,517.29
2016,11,24,14,30,513.0,104.0,1.6,11.0,288.0,581.27,479.45
2016,11,24,14,45,473.0,101.0,1.6,11.0,257.0,539.05,447.52
2016,11,24,15,0,433.0,98.0,1.6,11.0,226.0,496.55,413.88
2016,11,24,15,15,511.5,78.0,1.5,10.5,208.0,526.5,438.42
2016,11,24,15,30,590.0,58.0,1.4,10.0,190.0,548.01,453.57
2016,11,24,15,45,513.5,51.0,1.35,9.5,148.5,467.26,387.43
2016,11,24,16,0,437.0,44.0,1.3,9.0,107.0,389.4,320.41
2016,11,24,16,15,319.5,33.5,1.3,8.5,70.5,285.74,225.81
2016,11,24,16,30,202.0,23.0,1.3,8.0,34.0,176.22,58.86
2016,11,24,16,45,101.0,11.5,1.3,8.0,17.0,67.31,0.0
2016,11,24,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,25,7,15,5.0,10.5,2.95,7.0,10.5,9.55,0.0
2016,11,25,7,30,10.0,21.0,3.0,7.0,21.0,17.95,0.0
2016,11,25,7,45,50.5,37.5,3.05,7.5,44.0,30.54,20.3
2016,11,25,8,0,91.0,54.0,3.1,8.0,67.0,46.14,32.36
2016,11,25,8,15,113.0,71.5,3.1,8.0,93.0,70.2,50.57
2016,11,25,8,30,135.0,89.0,3.1,8.0,119.0,97.29,72.73
2016,11,25,8,45,147.5,105.5,3.15,8.0,144.0,124.5,96.41
2016,11,25,9,0,160.0,122.0,3.2,8.0,169.0,153.34,121.96
2016,11,25,9,15,176.5,134.5,3.2,8.0,192.5,181.25,146.74
2016,11,25,9,30,193.0,147.0,3.2,8.0,216.0,210.87,172.96
2016,11,25,9,45,111.0,153.5,3.2,8.5,194.0,194.98,161.15
2016,11,25,10,0,29.0,160.0,3.2,9.0,172.0,164.45,135.65
2016,11,25,10,15,16.0,155.5,3.2,9.0,162.5,150.01,123.38
2016,11,25,10,30,3.0,151.0,3.2,9.0,153.0,139.33,114.1
2016,11,25,10,45,80.0,183.5,3.25,9.5,222.5,226.39,188.13
2016,11,25,11,0,157.0,216.0,3.3,10.0,292.0,325.28,270.26
2016,11,25,11,15,97.0,209.5,3.3,10.0,257.0,274.69,227.65
2016,11,25,11,30,37.0,203.0,3.3,10.0,222.0,229.29,188.94
2016,11,25,11,45,33.5,202.0,3.3,10.0,219.0,228.18,188.05
2016,11,25,12,0,30.0,201.0,3.3,10.0,216.0,226.85,186.89
2016,11,25,12,15,24.0,194.0,3.3,10.0,206.0,203.8,167.71
2016,11,25,12,30,18.0,187.0,3.3,10.0,196.0,192.93,158.6
2016,11,25,12,45,13.0,177.5,3.3,10.0,184.5,179.94,147.73
2016,11,25,13,0,8.0,168.0,3.3,10.0,173.0,166.79,136.7
2016,11,25,13,15,27.0,176.5,3.25,10.0,189.5,207.72,171.82
2016,11,25,13,30,46.0,185.0,3.2,10.0,206.0,237.63,197.5
2016,11,25,13,45,100.5,180.5,3.2,10.0,223.0,281.97,236.46
2016,11,25,14,0,155.0,176.0,3.2,10.0,240.0,341.73,287.51
2016,11,25,14,15,153.5,162.5,3.2,10.0,221.5,325.56,274.53
2016,11,25,14,30,152.0,149.0,3.2,10.0,203.0,308.83,261.21
2016,11,25,14,45,143.5,135.0,3.25,10.0,182.0,285.21,241.77
2016,11,25,15,0,135.0,121.0,3.3,10.0,161.0,261.46,221.87
2016,11,25,15,15,330.5,91.0,3.3,10.0,169.5,400.58,341.53
2016,11,25,15,30,526.0,61.0,3.3,10.0,178.0,503.52,425.87
2016,11,25,15,45,463.0,52.5,3.3,10.0,139.5,432.56,364.21
2016,11,25,16,0,400.0,44.0,3.3,10.0,101.0,363.91,302.5
2016,11,25,16,15,289.0,33.0,3.3,9.5,66.5,265.49,210.35
2016,11,25,16,30,178.0,22.0,3.3,9.0,32.0,160.62,45.94
2016,11,25,16,45,89.0,11.0,3.3,9.0,16.0,60.07,0.0
2016,11,25,17,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.5,2.65,9.0,1.5,1.36,0.0
2016,11,26,7,30,0.0,3.0,2.6,9.0,3.0,2.63,0.0
2016,11,26,7,45,0.0,7.0,2.6,9.0,7.0,6.14,0.0
2016,11,26,8,0,0.0,11.0,2.6,9.0,11.0,9.65,2.57
2016,11,26,8,15,0.0,15.5,2.65,9.0,15.5,13.62,6.14
2016,11,26,8,30,0.0,20.0,2.7,9.0,20.0,17.58,9.7
2016,11,26,8,45,0.0,24.5,2.75,9.0,24.5,21.55,13.24
2016,11,26,9,0,0.0,29.0,2.8,9.0,29.0,25.53,16.75
2016,11,26,9,15,0.0,33.5,2.9,9.0,33.5,29.51,20.22
2016,11,26,9,30,0.0,38.0,3.0,9.0,38.0,33.49,23.67
2016,11,26,9,45,0.0,32.5,3.1,9.5,32.5,28.64,19.35
2016,11,26,10,0,0.0,27.0,3.2,10.0,27.0,23.78,15.06
2016,11,26,10,15,0.0,67.5,3.25,10.0,67.5,59.67,46.04
2016,11,26,10,30,0.0,108.0,3.3,10.0,108.0,96.72,77.66
2016,11,26,10,45,0.0,58.0,3.4,10.0,58.0,51.24,38.63
2016,11,26,11,0,0.0,8.0,3.5,10.0,8.0,7.04,0.45
2016,11,26,11,15,0.0,64.0,3.55,10.0,64.0,56.58,43.17
2016,11,26,11,30,0.0,120.0,3.6,10.0,120.0,108.35,87.24
2016,11,26,11,45,0.0,65.5,3.65,10.0,65.5,57.91,44.21
2016,11,26,12,0,0.0,11.0,3.7,10.0,11.0,9.69,2.72
2016,11,26,12,15,78.0,118.5,3.65,10.0,157.5,187.13,156.58
2016,11,26,12,30,156.0,226.0,3.6,10.0,304.0,378.82,315.58
2016,11,26,12,45,78.0,188.0,3.6,10.0,227.0,258.87,215.29
2016,11,26,13,0,0.0,150.0,3.6,10.0,150.0,140.85,114.56
2016,11,26,13,15,0.0,148.5,3.65,10.0,148.5,140.26,114.36
2016,11,26,13,30,0.0,147.0,3.7,10.0,147.0,139.89,114.2
2016,11,26,13,45,0.0,131.0,3.75,10.0,131.0,123.73,100.68
2016,11,26,14,0,0.0,115.0,3.8,10.0,115.0,107.6,87.13
2016,11,26,14,15,0.0,86.5,3.9,10.0,86.5,78.32,62.2
2016,11,26,14,30,0.0,58.0,4.0,10.0,58.0,51.22,38.92
2016,11,26,14,45,0.0,51.5,4.15,10.0,51.5,45.45,33.97
2016,11,26,15,0,0.0,45.0,4.3,10.0,45.0,39.69,28.97
2016,11,26,15,15,0.0,38.0,4.35,9.5,38.0,33.49,23.59
2016,11,26,15,30,0.0,31.0,4.4,9.0,31.0,27.3,18.15
2016,11,26,15,45,0.0,24.0,4.5,9.0,24.0,21.12,12.62
2016,11,26,16,0,0.0,17.0,4.6,9.0,17.0,14.94,7.07
2016,11,26,16,15,0.0,11.0,4.6,9.0,11.0,9.66,2.16
2016,11,26,16,30,0.0,5.0,4.6,9.0,5.0,4.38,0.0
2016,11,26,16,45,0.0,2.5,4.6,9.0,2.5,2.27,0.0
2016,11,26,17,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,93.0,10.5,3.4,7.0,15.5,9.55,0.0
2016,11,27,7,30,186.0,21.0,3.4,7.0,31.0,17.7,0.0
2016,11,27,7,45,323.0,30.5,3.4,7.5,67.0,25.1,15.24
2016,11,27,8,0,460.0,40.0,3.4,8.0,103.0,40.84,23.55
2016,11,27,8,15,533.0,46.5,3.4,8.0,143.5,82.81,45.21
2016,11,27,8,30,606.0,53.0,3.4,8.0,184.0,133.22,82.13
2016,11,27,8,45,656.0,57.0,3.4,8.5,224.0,184.9,126.24
2016,11,27,9,0,706.0,61.0,3.4,9.0,264.0,242.67,178.11
2016,11,27,9,15,571.0,87.5,3.35,9.0,265.5,268.04,208.91
2016,11,27,9,30,436.0,114.0,3.3,9.0,267.0,275.68,222.3
2016,11,27,9,45,440.5,125.0,3.3,9.5,291.5,314.43,257.1
2016,11,27,10,0,445.0,136.0,3.3,10.0,316.0,352.98,290.74
2016,11,27,10,15,495.0,135.5,3.25,10.0,346.5,402.92,333.44
2016,11,27,10,30,545.0,135.0,3.2,10.0,377.0,456.12,378.18
2016,11,27,10,45,701.5,106.0,3.15,10.5,431.0,551.5,455.81
2016,11,27,11,0,858.0,77.0,3.1,11.0,485.0,648.7,533.14
2016,11,27,11,15,862.0,77.5,3.05,11.0,496.0,685.58,562.11
2016,11,27,11,30,866.0,78.0,3.0,11.0,507.0,719.96,587.93
2016,11,27,11,45,608.5,140.5,2.95,11.0,443.0,630.59,517.04
2016,11,27,12,0,351.0,203.0,2.9,11.0,379.0,502.43,413.64
2016,11,27,12,15,380.5,195.5,2.8,11.0,385.0,528.23,435.5
2016,11,27,12,30,410.0,188.0,2.7,11.0,391.0,568.57,467.29
2016,11,27,12,45,265.0,200.5,2.65,11.5,330.5,458.49,377.63
2016,11,27,13,0,120.0,213.0,2.6,12.0,270.0,343.54,282.46
2016,11,27,13,15,137.0,205.0,2.55,11.5,268.0,352.34,291.47
2016,11,27,13,30,154.0,197.0,2.5,11.0,266.0,360.86,299.78
2016,11,27,13,45,96.0,179.0,2.45,11.0,221.0,276.45,229.98
2016,11,27,14,0,38.0,161.0,2.4,11.0,176.0,207.26,171.47
2016,11,27,14,15,192.0,144.5,2.35,11.0,213.0,333.16,280.94
2016,11,27,14,30,346.0,128.0,2.3,11.0,250.0,455.61,383.32
2016,11,27,14,45,322.0,119.0,2.25,11.0,223.0,422.39,355.65
2016,11,27,15,0,298.0,110.0,2.2,11.0,196.0,389.06,328.27
2016,11,27,15,15,276.0,96.0,2.1,10.5,166.5,350.06,296.19
2016,11,27,15,30,254.0,82.0,2.0,10.0,137.0,311.19,263.23
2016,11,27,15,45,222.5,66.5,1.95,10.0,107.0,263.53,221.35
2016,11,27,16,0,191.0,51.0,1.9,10.0,77.0,217.0,179.16
2016,11,27,16,15,128.5,35.5,1.9,9.5,50.5,151.96,117.75
2016,11,27,16,30,66.0,20.0,1.9,9.0,24.0,78.22,12.47
2016,11,27,16,45,33.0,10.0,1.9,9.0,12.0,27.65,0.0
2016,11,27,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.0,4.25,8.0,10.0,9.1,0.0
2016,11,28,7,30,0.0,20.0,4.3,8.0,20.0,17.05,0.0
2016,11,28,7,45,78.0,35.5,4.4,8.5,46.0,28.24,17.43
2016,11,28,8,0,156.0,51.0,4.5,9.0,72.0,43.22,29.23
2016,11,28,8,15,191.5,67.0,4.5,9.0,101.5,71.64,48.64
2016,11,28,8,30,227.0,83.0,4.5,9.0,131.0,104.51,74.41
2016,11,28,8,45,265.5,95.5,4.5,9.5,162.5,139.16,103.33
2016,11,28,9,0,304.0,108.0,4.5,10.0,194.0,178.1,137.09
2016,11,28,9,15,331.5,116.0,4.45,10.0,221.5,213.58,169.08
2016,11,28,9,30,359.0,124.0,4.4,10.0,249.0,256.5,207.39
2016,11,28,9,45,475.5,115.0,4.4,10.5,296.0,318.03,259.66
2016,11,28,10,0,592.0,106.0,4.4,11.0,343.0,394.02,323.89
2016,11,28,10,15,579.5,117.0,4.35,11.0,361.0,430.4,355.98
2016,11,28,10,30,567.0,128.0,4.3,11.0,379.0,464.28,385.2
2016,11,28,10,45,523.0,145.0,4.3,11.5,384.0,478.77,397.22
2016,11,28,11,0,479.0,162.0,4.3,12.0,389.0,492.86,408.2
2016,11,28,11,15,441.0,175.0,4.25,12.0,387.5,502.18,415.64
2016,11,28,11,30,403.0,188.0,4.2,12.0,386.0,507.56,419.61
2016,11,28,11,45,615.0,141.0,4.2,12.0,446.5,634.55,523.7
2016,11,28,12,0,827.0,94.0,4.2,12.0,507.0,760.18,621.54
2016,11,28,12,15,825.0,94.0,4.15,12.0,503.0,779.88,635.36
2016,11,28,12,30,823.0,94.0,4.1,12.0,499.0,796.36,647.65
2016,11,28,12,45,620.0,135.0,4.1,12.0,436.5,696.19,571.75
2016,11,28,13,0,417.0,176.0,4.1,12.0,374.0,577.64,477.16
2016,11,28,13,15,602.0,133.0,4.1,12.0,407.0,695.48,573.55
2016,11,28,13,30,787.0,90.0,4.1,12.0,440.0,800.7,653.78
2016,11,28,13,45,781.5,85.0,4.15,12.0,416.5,791.64,647.26
2016,11,28,14,0,776.0,80.0,4.2,12.0,393.0,779.29,639.22
2016,11,28,14,15,754.0,77.5,4.15,12.0,362.0,752.94,619.82
2016,11,28,14,30,732.0,75.0,4.1,12.0,331.0,729.94,602.93
2016,11,28,14,45,713.5,69.0,4.1,12.0,297.0,697.21,578.31
2016,11,28,15,0,695.0,63.0,4.1,12.0,263.0,662.32,551.33
2016,11,28,15,15,648.5,58.5,4.0,11.5,223.5,606.18,507.29
2016,11,28,15,30,602.0,54.0,3.9,11.0,184.0,549.89,461.49
2016,11,28,15,45,543.0,46.5,3.85,10.5,145.0,481.28,403.7
2016,11,28,16,0,484.0,39.0,3.8,10.0,106.0,414.68,343.99
2016,11,28,16,15,360.0,30.0,3.75,9.5,69.5,307.79,241.91
2016,11,28,16,30,236.0,21.0,3.7,9.0,33.0,192.8,30.64
2016,11,28,16,45,118.0,10.5,3.7,8.5,16.5,75.88,0.0
2016,11,28,17,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,162.5,8.0,2.35,5.5,15.0,7.28,0.0
2016,11,29,7,30,325.0,16.0,2.3,6.0,30.0,14.43,0.0
2016,11,29,7,45,444.0,23.5,2.25,6.5,67.0,20.76,11.2
2016,11,29,8,0,563.0,31.0,2.2,7.0,104.0,34.27,18.45
2016,11,29,8,15,629.0,35.5,2.1,7.0,145.0,79.19,39.16
2016,11,29,8,30,695.0,40.0,2.0,7.0,186.0,131.61,76.9
2016,11,29,8,45,734.5,43.5,1.95,7.5,225.5,185.16,122.94
2016,11,29,9,0,774.0,47.0,1.9,8.0,265.0,242.44,175.0
2016,11,29,9,15,801.0,49.5,1.8,8.5,301.0,298.45,226.96
2016,11,29,9,30,828.0,52.0,1.7,9.0,337.0,355.48,278.97
2016,11,29,9,45,845.0,54.5,1.65,9.5,368.0,409.73,327.56
2016,11,29,10,0,862.0,57.0,1.6,10.0,399.0,463.97,374.46
2016,11,29,10,15,874.5,58.0,1.55,10.5,424.0,513.96,416.42
2016,11,29,10,30,887.0,59.0,1.5,11.0,449.0,562.92,456.06
2016,11,29,10,45,893.0,61.0,1.45,11.5,467.5,607.87,491.21
2016,11,29,11,0,899.0,63.0,1.4,12.0,486.0,650.79,523.67
2016,11,29,11,15,689.5,116.0,1.4,12.0,445.0,611.02,492.2
2016,11,29,11,30,480.0,169.0,1.4,12.0,404.0,540.87,437.36
2016,11,29,11,45,694.5,117.5,1.45,12.0,460.5,666.52,536.92
2016,11,29,12,0,909.0,66.0,1.5,12.0,517.0,781.53,620.59
2016,11,29,12,15,907.5,65.5,1.5,12.0,513.5,802.1,634.04
2016,11,29,12,30,906.0,65.0,1.5,12.0,510.0,819.26,646.23
2016,11,29,12,45,896.5,66.0,1.55,12.5,498.5,828.32,652.21
2016,11,29,13,0,887.0,67.0,1.6,13.0,487.0,833.75,655.83
2016,11,29,13,15,879.0,66.0,1.6,12.5,469.0,834.25,657.97
2016,11,29,13,30,871.0,65.0,1.6,12.0,451.0,831.24,657.8
2016,11,29,13,45,856.5,64.0,1.65,12.0,426.0,819.31,650.72
2016,11,29,14,0,842.0,63.0,1.7,12.0,401.0,812.28,647.26
2016,11,29,14,15,823.0,61.0,1.75,12.0,370.0,788.76,631.73
2016,11,29,14,30,804.0,59.0,1.8,12.0,339.0,762.34,613.94
2016,11,29,14,45,775.0,56.5,1.85,12.0,303.5,724.51,587.19
2016,11,29,15,0,746.0,54.0,1.9,12.0,268.0,684.64,558.13
2016,11,29,15,15,704.0,50.0,1.85,11.5,228.5,631.19,517.82
2016,11,29,15,30,662.0,46.0,1.8,11.0,189.0,577.08,475.3
