Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,45,596.0,40.5,1.75,11.0,148.5,503.95,414.91
2016,11,29,16,0,530.0,35.0,1.7,11.0,108.0,432.56,352.92
2016,11,29,16,15,412.0,27.0,1.55,10.5,71.0,328.33,253.99
2016,11,29,16,30,294.0,19.0,1.4,10.0,34.0,225.67,27.11
2016,11,29,16,45,147.0,9.5,1.3,10.0,17.0,91.26,0.0
2016,11,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,12.5,2.35,7.0,12.5,11.37,0.0
2016,11,30,7,30,0.0,25.0,2.4,7.0,25.0,22.74,0.0
2016,11,30,7,45,226.0,31.0,2.45,7.5,60.0,24.36,13.66
2016,11,30,8,0,452.0,37.0,2.5,8.0,95.0,35.09,20.67
2016,11,30,8,15,528.5,43.5,2.55,8.0,135.0,76.27,40.51
2016,11,30,8,30,605.0,50.0,2.6,8.0,175.0,126.28,76.15
2016,11,30,8,45,663.0,53.0,2.7,8.5,215.5,179.31,120.57
2016,11,30,9,0,721.0,56.0,2.8,9.0,256.0,236.64,171.58
2016,11,30,9,15,752.5,59.0,2.8,9.0,292.5,291.56,222.77
2016,11,30,9,30,784.0,62.0,2.8,9.0,329.0,348.74,275.58
2016,11,30,9,45,802.5,65.0,2.8,9.5,360.5,402.55,324.32
2016,11,30,10,0,821.0,68.0,2.8,10.0,392.0,456.63,371.85
2016,11,30,10,15,836.0,69.5,2.8,10.0,417.5,507.31,416.02
2016,11,30,10,30,851.0,71.0,2.8,10.0,443.0,557.3,458.46
2016,11,30,10,45,864.0,71.0,2.8,10.5,462.5,603.45,495.96
2016,11,30,11,0,877.0,71.0,2.8,11.0,482.0,644.12,528.36
2016,11,30,11,15,882.0,72.0,2.85,11.0,493.5,682.31,559.17
2016,11,30,11,30,887.0,73.0,2.9,11.0,505.0,718.06,586.35
2016,11,30,11,45,888.5,73.0,2.95,11.0,509.0,747.43,608.25
2016,11,30,12,0,890.0,73.0,3.0,11.0,513.0,773.82,627.97
2016,11,30,12,15,888.5,73.0,3.05,11.0,509.5,794.75,643.69
2016,11,30,12,30,887.0,73.0,3.1,11.0,506.0,812.37,657.1
2016,11,30,12,45,875.5,74.0,3.15,11.0,494.0,827.17,668.56
2016,11,30,13,0,864.0,75.0,3.2,11.0,482.0,831.13,672.18
2016,11,30,13,15,458.0,129.0,3.2,11.0,344.0,560.98,465.54
2016,11,30,13,30,52.0,183.0,3.2,11.0,206.0,241.04,199.01
2016,11,30,13,45,434.5,126.5,3.2,11.0,301.0,545.0,457.28
2016,11,30,14,0,817.0,70.0,3.2,11.0,396.0,799.35,654.02
2016,11,30,14,15,796.5,67.5,3.2,11.0,365.5,774.23,633.96
2016,11,30,14,30,776.0,65.0,3.2,11.0,335.0,746.28,613.75
2016,11,30,14,45,742.0,63.0,3.2,11.0,298.5,705.47,583.24
2016,11,30,15,0,708.0,61.0,3.2,11.0,262.0,662.7,550.47
2016,11,30,15,15,662.0,56.5,3.2,10.5,223.0,612.85,511.92
2016,11,30,15,30,616.0,52.0,3.2,10.0,184.0,556.88,466.79
2016,11,30,15,45,538.5,46.0,3.25,9.5,143.5,476.94,400.25
2016,11,30,16,0,461.0,40.0,3.3,9.0,103.0,399.91,332.06
2016,11,30,16,15,230.5,35.5,3.3,8.5,67.0,232.38,181.24
2016,11,30,16,30,0.0,31.0,3.3,8.0,31.0,45.37,0.0
2016,11,30,16,45,0.0,15.5,3.3,8.0,15.5,14.1,0.0
2016,11,30,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,7.5,3.25,4.5,13.0,6.82,0.0
2016,12,1,7,30,295.0,15.0,3.3,5.0,26.0,13.64,0.0
2016,12,1,7,45,425.0,23.0,3.35,5.5,63.0,20.43,10.28
2016,12,1,8,0,555.0,31.0,3.4,6.0,100.0,31.83,22.58
2016,12,1,8,15,625.0,36.0,3.45,6.5,141.0,76.65,37.85
2016,12,1,8,30,695.0,41.0,3.5,7.0,182.0,129.49,75.17
2016,12,1,8,45,738.0,44.5,3.6,7.5,222.5,183.49,121.34
2016,12,1,9,0,781.0,48.0,3.7,8.0,263.0,241.63,174.33
2016,12,1,9,15,809.5,50.5,3.75,8.5,300.0,298.22,227.49
2016,12,1,9,30,838.0,53.0,3.8,9.0,337.0,356.27,281.45
2016,12,1,9,45,851.0,57.0,3.85,9.5,368.0,410.98,331.77
2016,12,1,10,0,864.0,61.0,3.9,10.0,399.0,465.3,380.3
2016,12,1,10,15,877.5,62.5,3.85,10.0,424.5,516.5,425.48
2016,12,1,10,30,891.0,64.0,3.8,10.0,450.0,566.78,468.67
2016,12,1,10,45,898.5,65.0,3.8,10.5,469.0,611.75,505.78
2016,12,1,11,0,906.0,66.0,3.8,11.0,488.0,654.78,540.35
2016,12,1,11,15,911.0,66.5,3.75,11.0,499.5,693.4,571.53
2016,12,1,11,30,916.0,67.0,3.7,11.0,511.0,729.48,598.63
2016,12,1,11,45,917.5,67.5,3.65,11.5,515.0,760.28,620.21
2016,12,1,12,0,919.0,68.0,3.6,12.0,519.0,788.02,639.36
2016,12,1,12,15,916.5,67.5,3.5,12.0,515.5,808.21,653.77
2016,12,1,12,30,914.0,67.0,3.4,12.0,512.0,824.93,665.68
2016,12,1,12,45,902.5,68.5,3.35,12.0,500.0,833.33,671.83
2016,12,1,13,0,891.0,70.0,3.3,12.0,488.0,838.04,675.45
2016,12,1,13,15,881.5,69.0,3.3,12.0,469.5,837.57,675.71
2016,12,1,13,30,872.0,68.0,3.3,12.0,451.0,833.56,673.52
2016,12,1,13,45,853.5,67.5,3.3,12.0,425.0,827.28,669.78
2016,12,1,14,0,835.0,67.0,3.3,12.0,399.0,809.58,657.58
2016,12,1,14,15,814.5,65.0,3.3,11.5,368.0,785.09,641.47
2016,12,1,14,30,794.0,63.0,3.3,11.0,337.0,757.72,622.89
2016,12,1,14,45,762.5,60.0,3.35,11.0,301.0,717.56,593.13
2016,12,1,15,0,731.0,57.0,3.4,11.0,265.0,675.43,561.05
2016,12,1,15,15,686.5,53.0,3.4,10.5,225.5,620.51,518.51
2016,12,1,15,30,642.0,49.0,3.4,10.0,186.0,564.94,473.65
2016,12,1,15,45,569.5,43.5,3.45,9.5,145.0,495.43,415.39
2016,12,1,16,0,497.0,38.0,3.5,9.0,104.0,421.81,350.04
2016,12,1,16,15,248.5,35.0,3.55,8.5,68.0,243.17,189.45
2016,12,1,16,30,0.0,32.0,3.6,8.0,32.0,48.36,0.0
2016,12,1,16,45,0.0,16.0,3.65,7.5,16.0,14.55,0.0
2016,12,1,17,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,136.5,7.0,2.25,4.5,12.0,6.37,0.0
2016,12,2,7,30,273.0,14.0,2.2,5.0,24.0,12.73,0.0
2016,12,2,7,45,402.5,22.5,2.2,5.5,59.5,19.99,9.51
2016,12,2,8,0,532.0,31.0,2.2,6.0,95.0,30.48,21.33
2016,12,2,8,15,602.5,36.0,2.2,6.5,135.5,73.77,36.53
2016,12,2,8,30,673.0,41.0,2.2,7.0,176.0,125.17,72.4
2016,12,2,8,45,715.5,44.5,2.2,7.5,215.5,177.69,116.94
2016,12,2,9,0,758.0,48.0,2.2,8.0,255.0,234.32,168.16
2016,12,2,9,15,589.5,79.5,2.15,8.0,253.5,259.24,200.09
2016,12,2,9,30,421.0,111.0,2.1,8.0,252.0,262.49,210.91
2016,12,2,9,45,422.5,122.0,2.1,8.5,275.0,299.15,244.02
2016,12,2,10,0,424.0,133.0,2.1,9.0,298.0,335.34,275.7
2016,12,2,10,15,509.5,124.5,2.05,9.5,335.5,393.32,324.18
2016,12,2,10,30,595.0,116.0,2.0,10.0,373.0,462.33,380.56
2016,12,2,10,45,566.5,130.0,2.0,10.5,383.0,488.59,401.58
2016,12,2,11,0,538.0,144.0,2.0,11.0,393.0,506.72,415.83
2016,12,2,11,15,533.0,149.5,2.0,11.0,401.5,532.47,436.62
2016,12,2,11,30,528.0,155.0,2.0,11.0,410.0,556.25,455.47
2016,12,2,11,45,482.5,167.0,2.0,11.0,401.5,555.59,454.6
2016,12,2,12,0,437.0,179.0,2.0,11.0,393.0,550.72,450.48
2016,12,2,12,15,663.0,123.5,2.1,11.0,446.0,685.07,558.06
2016,12,2,12,30,889.0,68.0,2.2,11.0,499.0,804.58,646.36
2016,12,2,12,45,648.0,121.0,2.3,11.5,431.5,698.99,566.96
2016,12,2,13,0,407.0,174.0,2.4,12.0,364.0,564.28,461.58
2016,12,2,13,15,269.0,183.0,2.45,12.0,306.5,450.53,371.72
2016,12,2,13,30,131.0,192.0,2.5,12.0,249.0,334.88,276.83
2016,12,2,13,45,173.5,179.0,2.65,12.0,250.5,357.62,297.73
2016,12,2,14,0,216.0,166.0,2.8,12.0,252.0,379.46,317.3
2016,12,2,14,15,208.5,154.5,2.8,12.0,232.0,360.5,302.2
2016,12,2,14,30,201.0,143.0,2.8,12.0,212.0,340.98,286.64
2016,12,2,14,45,453.0,100.5,2.85,12.0,234.5,518.89,436.05
2016,12,2,15,0,705.0,58.0,2.9,12.0,257.0,655.69,543.12
2016,12,2,15,15,660.5,53.5,2.9,11.5,218.5,600.83,499.55
2016,12,2,15,30,616.0,49.0,2.9,11.0,180.0,552.22,460.44
2016,12,2,15,45,544.0,43.5,2.95,10.5,140.5,477.2,398.18
2016,12,2,16,0,472.0,38.0,3.0,10.0,101.0,404.84,334.19
2016,12,2,16,15,350.0,28.5,3.05,9.5,65.5,299.62,232.63
2016,12,2,16,30,228.0,19.0,3.1,9.0,30.0,185.14,3.59
2016,12,2,16,45,114.0,9.5,3.15,8.5,15.0,72.74,0.0
2016,12,2,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,104.5,7.0,2.15,6.0,10.5,0.0,0.0
2016,12,3,7,30,209.0,14.0,2.1,6.0,21.0,12.73,0.0
2016,12,3,7,45,342.5,23.0,2.1,6.5,54.5,18.79,8.07
2016,12,3,8,0,476.0,32.0,2.1,7.0,88.0,30.03,20.76
2016,12,3,8,15,549.5,37.5,2.05,7.5,127.0,70.44,35.74
2016,12,3,8,30,623.0,43.0,2.0,8.0,166.0,119.4,69.46
2016,12,3,8,45,671.0,47.0,1.95,8.5,205.0,170.43,112.06
2016,12,3,9,0,719.0,51.0,1.9,9.0,244.0,226.28,161.84
2016,12,3,9,15,666.5,64.5,1.9,9.5,263.0,265.83,201.98
2016,12,3,9,30,614.0,78.0,1.9,10.0,282.0,299.88,236.19
2016,12,3,9,45,706.5,72.0,1.9,10.5,328.5,365.66,292.64
2016,12,3,10,0,799.0,66.0,1.9,11.0,375.0,438.97,354.23
2016,12,3,10,15,814.0,67.5,1.95,11.5,400.0,488.49,396.3
2016,12,3,10,30,829.0,69.0,2.0,12.0,425.0,537.4,436.75
2016,12,3,10,45,726.5,94.0,2.05,12.5,415.5,543.7,442.4
2016,12,3,11,0,624.0,119.0,2.1,13.0,406.0,538.37,438.28
2016,12,3,11,15,735.0,98.5,2.1,13.0,445.0,615.91,500.17
2016,12,3,11,30,846.0,78.0,2.1,13.0,484.0,695.06,561.21
2016,12,3,11,45,840.5,80.5,2.15,13.5,487.0,721.82,579.41
2016,12,3,12,0,835.0,83.0,2.2,14.0,490.0,745.37,595.66
2016,12,3,12,15,834.0,83.0,2.2,14.0,487.5,766.22,610.73
2016,12,3,12,30,833.0,83.0,2.2,14.0,485.0,783.91,623.58
2016,12,3,12,45,834.5,80.5,2.25,14.0,475.5,797.39,633.9
2016,12,3,13,0,836.0,78.0,2.3,14.0,466.0,807.59,642.03
2016,12,3,13,15,827.0,77.0,2.35,14.0,449.0,807.57,642.91
2016,12,3,13,30,818.0,76.0,2.4,14.0,432.0,804.12,641.51
2016,12,3,13,45,797.5,75.5,2.5,14.0,407.0,788.27,631.5
2016,12,3,14,0,777.0,75.0,2.6,14.0,382.0,769.21,619.14
2016,12,3,14,15,755.5,72.5,2.65,14.0,352.0,743.86,601.63
2016,12,3,14,30,734.0,70.0,2.7,14.0,322.0,715.8,581.81
2016,12,3,14,45,698.5,67.0,2.75,14.0,286.5,679.34,555.14
2016,12,3,15,0,663.0,64.0,2.8,14.0,251.0,635.96,522.4
2016,12,3,15,15,616.5,59.5,2.9,13.5,213.0,581.07,480.6
2016,12,3,15,30,570.0,55.0,3.0,13.0,175.0,526.04,436.82
2016,12,3,15,45,500.0,47.5,3.1,12.5,136.5,451.03,374.74
2016,12,3,16,0,430.0,40.0,3.2,12.0,98.0,378.66,310.83
2016,12,3,16,15,311.5,29.5,3.25,11.5,63.5,276.05,212.46
2016,12,3,16,30,193.0,19.0,3.3,11.0,29.0,163.91,0.0
2016,12,3,16,45,96.5,9.5,3.35,10.5,14.5,62.92,0.0
2016,12,3,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,9.5,3.05,6.0,9.5,0.0,0.0
2016,12,4,7,30,0.0,19.0,3.0,6.0,19.0,17.28,0.0
2016,12,4,7,45,227.5,26.0,3.0,6.5,52.5,21.57,9.43
2016,12,4,8,0,455.0,33.0,3.0,7.0,86.0,27.5,18.44
2016,12,4,8,15,531.5,39.5,2.95,7.5,125.0,68.09,34.67
2016,12,4,8,30,608.0,46.0,2.9,8.0,164.0,119.05,69.91
2016,12,4,8,45,653.0,50.5,2.9,8.5,202.5,169.07,111.71
2016,12,4,9,0,698.0,55.0,2.9,9.0,241.0,223.62,160.56
2016,12,4,9,15,534.0,85.0,2.85,9.0,239.0,245.52,189.51
2016,12,4,9,30,370.0,115.0,2.8,9.0,237.0,246.7,198.23
2016,12,4,9,45,424.5,118.5,2.75,9.0,271.0,294.57,240.24
2016,12,4,10,0,479.0,122.0,2.7,9.0,305.0,347.12,285.75
2016,12,4,10,15,477.0,132.0,2.7,9.0,324.5,382.52,316.87
2016,12,4,10,30,475.0,142.0,2.7,9.0,344.0,416.78,346.34
2016,12,4,10,45,484.0,147.0,2.7,9.5,361.0,451.06,374.63
2016,12,4,11,0,493.0,152.0,2.7,10.0,378.0,484.78,401.85
2016,12,4,11,15,423.5,171.0,2.75,10.0,369.0,480.64,398.36
2016,12,4,11,30,354.0,190.0,2.8,10.0,360.0,459.08,380.95
2016,12,4,11,45,240.0,204.0,2.85,10.5,319.5,406.01,336.34
2016,12,4,12,0,126.0,218.0,2.9,11.0,279.0,332.97,274.89
2016,12,4,12,15,345.0,181.0,2.9,11.0,347.0,479.13,398.03
2016,12,4,12,30,564.0,144.0,2.9,11.0,415.0,636.0,524.4
2016,12,4,12,45,479.0,159.5,2.95,11.5,386.5,596.95,491.31
2016,12,4,13,0,394.0,175.0,3.0,12.0,358.0,553.42,455.72
2016,12,4,13,15,316.5,179.5,2.95,12.0,323.0,485.18,401.53
2016,12,4,13,30,239.0,184.0,2.9,12.0,288.0,430.82,357.2
2016,12,4,13,45,198.5,176.5,2.9,12.0,259.5,375.16,312.6
2016,12,4,14,0,158.0,169.0,2.9,12.0,231.0,334.91,279.55
2016,12,4,14,15,433.0,121.0,2.85,11.5,273.0,535.08,448.38
2016,12,4,14,30,708.0,73.0,2.8,11.0,315.0,703.41,581.03
2016,12,4,14,45,684.0,68.0,2.75,11.0,282.0,668.59,553.11
2016,12,4,15,0,660.0,63.0,2.7,11.0,249.0,631.9,524.66
2016,12,4,15,15,614.0,58.5,2.6,10.5,211.0,577.58,482.07
2016,12,4,15,30,568.0,54.0,2.5,10.0,173.0,523.13,437.79
2016,12,4,15,45,507.5,46.0,2.45,10.0,135.5,454.41,379.45
2016,12,4,16,0,447.0,38.0,2.4,10.0,98.0,387.88,319.34
2016,12,4,16,15,326.5,28.5,2.4,10.0,63.5,284.65,219.38
2016,12,4,16,30,206.0,19.0,2.4,10.0,29.0,171.67,0.0
2016,12,4,16,45,103.0,9.5,2.45,10.0,14.5,66.61,0.0
2016,12,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.95,5.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,2.9,5.0,15.0,13.64,0.0
2016,12,5,7,45,140.5,26.0,2.9,5.5,42.0,20.42,7.94
2016,12,5,8,0,281.0,37.0,2.9,6.0,69.0,28.85,19.63
2016,12,5,8,15,327.5,49.0,2.85,6.0,101.0,61.63,36.52
2016,12,5,8,30,374.0,61.0,2.8,6.0,133.0,100.15,64.68
2016,12,5,8,45,403.0,71.5,2.8,6.5,164.5,139.55,98.06
2016,12,5,9,0,432.0,82.0,2.8,7.0,196.0,182.04,136.1
2016,12,5,9,15,446.0,92.5,2.75,7.0,224.5,223.11,174.38
2016,12,5,9,30,460.0,103.0,2.7,7.0,253.0,265.25,213.39
2016,12,5,9,45,455.0,114.5,2.65,7.0,275.5,301.75,247.35
2016,12,5,10,0,450.0,126.0,2.6,7.0,298.0,337.08,279.42
2016,12,5,10,15,319.5,154.5,2.55,7.0,281.0,318.73,266.31
2016,12,5,10,30,189.0,183.0,2.5,7.0,264.0,287.34,240.69
2016,12,5,10,45,144.5,191.5,2.5,7.5,255.0,280.66,234.85
2016,12,5,11,0,100.0,200.0,2.5,8.0,246.0,260.68,217.5
2016,12,5,11,15,161.0,204.5,2.5,8.0,280.5,321.36,268.85
2016,12,5,11,30,222.0,209.0,2.5,8.0,315.0,376.59,315.05
2016,12,5,11,45,226.5,210.5,2.5,8.0,319.5,390.85,326.75
2016,12,5,12,0,231.0,212.0,2.5,8.0,324.0,404.73,338.3
2016,12,5,12,15,218.0,212.0,2.45,8.0,317.0,402.84,336.65
2016,12,5,12,30,205.0,212.0,2.4,8.0,310.0,399.77,334.1
2016,12,5,12,45,177.5,209.0,2.4,8.5,292.5,380.2,317.4
2016,12,5,13,0,150.0,206.0,2.4,9.0,275.0,359.34,299.66
2016,12,5,13,15,157.0,197.5,2.45,9.0,268.0,359.18,300.39
2016,12,5,13,30,164.0,189.0,2.5,9.0,261.0,358.53,300.65
2016,12,5,13,45,152.0,178.5,2.55,9.0,242.5,338.76,284.77
2016,12,5,14,0,140.0,168.0,2.6,9.0,224.0,318.48,268.41
2016,12,5,14,15,134.5,156.0,2.65,8.5,206.5,301.17,255.01
2016,12,5,14,30,129.0,144.0,2.7,8.0,189.0,283.54,241.09
2016,12,5,14,45,125.5,129.0,2.8,8.0,169.0,262.88,224.08
2016,12,5,15,0,122.0,114.0,2.9,8.0,149.0,241.85,206.4
2016,12,5,15,15,112.5,98.0,2.9,7.5,126.5,214.35,182.92
2016,12,5,15,30,103.0,82.0,2.9,7.0,104.0,186.79,158.79
2016,12,5,15,45,90.5,65.0,2.95,7.0,81.5,155.31,130.35
2016,12,5,16,0,78.0,48.0,3.0,7.0,59.0,123.62,101.08
2016,12,5,16,15,39.0,33.0,3.0,6.5,38.5,78.6,57.82
2016,12,5,16,30,0.0,18.0,3.0,6.0,18.0,17.55,0.0
2016,12,5,16,45,0.0,9.0,3.05,6.0,9.0,8.19,0.0
2016,12,5,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,6,7,15,66.5,6.5,2.7,4.5,8.5,0.0,0.0
2016,12,6,7,30,133.0,13.0,2.7,5.0,17.0,11.82,0.0
2016,12,6,7,45,267.0,24.5,2.7,5.5,48.5,20.41,7.08
2016,12,6,8,0,401.0,36.0,2.7,6.0,80.0,29.69,20.26
2016,12,6,8,15,485.5,43.0,2.7,6.0,119.0,66.23,35.48
2016,12,6,8,30,570.0,50.0,2.7,6.0,158.0,113.99,67.85
2016,12,6,8,45,621.0,55.0,2.75,6.5,197.0,163.52,108.88
2016,12,6,9,0,672.0,60.0,2.8,7.0,236.0,218.29,157.69
2016,12,6,9,15,707.0,64.0,2.85,7.0,272.5,273.06,208.67
2016,12,6,9,30,742.0,68.0,2.9,7.0,309.0,329.66,261.22
2016,12,6,9,45,771.5,69.0,3.0,7.5,341.5,383.48,310.46
2016,12,6,10,0,801.0,70.0,3.1,8.0,374.0,438.71,359.73
2016,12,6,10,15,817.0,72.0,3.15,8.0,399.5,489.42,404.78
2016,12,6,10,30,833.0,74.0,3.2,8.0,425.0,539.64,448.31
2016,12,6,10,45,622.0,121.0,3.25,8.5,389.5,506.73,422.18
2016,12,6,11,0,411.0,168.0,3.3,9.0,354.0,448.47,374.11
2016,12,6,11,15,205.5,134.5,3.25,9.0,227.5,283.72,238.58
2016,12,6,11,30,0.0,101.0,3.2,9.0,101.0,90.4,72.17
2016,12,6,11,45,192.0,144.0,3.2,9.0,236.5,302.06,255.26
2016,12,6,12,0,384.0,187.0,3.2,9.0,372.0,503.26,421.06
2016,12,6,12,15,307.5,198.0,3.2,9.0,346.0,469.07,391.49
2016,12,6,12,30,231.0,209.0,3.2,9.0,320.0,416.54,348.17
2016,12,6,12,45,341.5,185.5,3.25,9.0,345.0,499.08,417.9
2016,12,6,13,0,452.0,162.0,3.3,9.0,370.0,585.07,488.59
2016,12,6,13,15,249.5,169.5,3.3,9.0,284.0,416.2,349.79
2016,12,6,13,30,47.0,177.0,3.3,9.0,198.0,229.71,191.43
2016,12,6,13,45,23.5,112.5,3.35,9.0,123.0,132.97,109.91
2016,12,6,14,0,0.0,48.0,3.4,9.0,48.0,42.36,31.27
2016,12,6,14,15,0.0,44.0,3.35,8.5,44.0,38.81,28.33
2016,12,6,14,30,0.0,40.0,3.3,8.0,40.0,35.26,25.33
2016,12,6,14,45,369.5,47.5,3.25,8.0,151.0,385.32,334.53
2016,12,6,15,0,739.0,55.0,3.2,8.0,262.0,677.1,570.03
2016,12,6,15,15,695.0,51.5,3.1,7.5,223.0,623.62,525.41
2016,12,6,15,30,651.0,48.0,3.0,7.0,184.0,569.36,480.88
2016,12,6,15,45,579.5,42.0,2.95,7.0,144.0,492.58,415.36
2016,12,6,16,0,508.0,36.0,2.9,7.0,104.0,426.68,355.16
2016,12,6,16,15,384.0,27.5,2.9,6.5,68.0,320.47,250.23
2016,12,6,16,30,260.0,19.0,2.9,6.0,32.0,204.28,0.0
2016,12,6,16,45,130.0,9.5,2.9,6.0,16.0,81.91,0.0
2016,12,6,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.0,2.0,4.0,4.0,0.0,0.0
2016,12,7,7,30,0.0,8.0,2.0,4.0,8.0,7.28,0.0
2016,12,7,7,45,13.5,22.5,2.05,4.0,24.0,19.31,5.52
2016,12,7,8,0,27.0,37.0,2.1,4.0,40.0,31.1,21.58
2016,12,7,8,15,37.5,53.5,2.15,4.0,59.5,47.82,34.66
2016,12,7,8,30,48.0,70.0,2.2,4.0,79.0,66.55,50.63
2016,12,7,8,45,55.0,86.0,2.3,4.5,98.5,85.82,67.48
2016,12,7,9,0,62.0,102.0,2.4,5.0,118.0,106.18,85.42
2016,12,7,9,15,65.5,116.5,2.45,5.0,136.0,125.18,102.45
2016,12,7,9,30,69.0,131.0,2.5,5.0,154.0,144.74,119.86
2016,12,7,9,45,71.5,144.0,2.6,5.5,169.5,162.98,135.78
2016,12,7,10,0,74.0,157.0,2.7,6.0,185.0,181.63,151.81
2016,12,7,10,15,40.0,152.0,2.75,6.0,167.5,164.3,137.2
2016,12,7,10,30,6.0,147.0,2.8,6.0,150.0,137.72,114.2
2016,12,7,10,45,22.5,165.0,2.9,6.5,175.0,165.58,137.96
2016,12,7,11,0,39.0,183.0,3.0,7.0,200.0,204.14,170.52
2016,12,7,11,15,19.5,123.0,3.1,7.0,131.5,130.15,107.42
2016,12,7,11,30,0.0,63.0,3.2,7.0,63.0,55.68,42.9
2016,12,7,11,45,0.0,107.0,3.35,7.5,107.0,96.21,77.79
2016,12,7,12,0,0.0,151.0,3.5,8.0,151.0,140.11,115.0
2016,12,7,12,15,0.0,112.5,3.55,7.5,112.5,101.8,82.48
2016,12,7,12,30,0.0,74.0,3.6,7.0,74.0,65.46,51.38
2016,12,7,12,45,114.0,136.5,3.7,7.0,189.0,241.1,205.46
2016,12,7,13,0,228.0,199.0,3.8,7.0,304.0,414.37,351.62
2016,12,7,13,15,125.0,181.5,3.85,6.5,239.0,311.92,264.63
2016,12,7,13,30,22.0,164.0,3.9,6.0,174.0,178.64,149.83
2016,12,7,13,45,11.0,116.0,4.0,6.0,121.0,117.43,97.34
2016,12,7,14,0,0.0,68.0,4.1,6.0,68.0,60.11,47.22
2016,12,7,14,15,0.0,63.0,4.1,5.5,63.0,55.66,43.51
2016,12,7,14,30,0.0,58.0,4.1,5.0,58.0,51.22,39.74
2016,12,7,14,45,0.0,51.5,4.1,5.0,51.5,45.45,34.68
2016,12,7,15,0,0.0,45.0,4.1,5.0,45.0,39.69,29.58
2016,12,7,15,15,0.0,38.0,4.1,4.5,38.0,33.49,24.09
2016,12,7,15,30,0.0,31.0,4.1,4.0,31.0,27.3,18.54
2016,12,7,15,45,0.0,24.0,4.1,4.0,24.0,21.12,12.9
2016,12,7,16,0,0.0,17.0,4.1,4.0,17.0,14.94,7.25
2016,12,7,16,15,0.0,11.0,4.1,4.0,11.0,9.66,2.14
2016,12,7,16,30,0.0,5.0,4.1,4.0,5.0,4.38,0.0
2016,12,7,16,45,0.0,2.5,4.2,4.0,2.5,2.27,0.0
2016,12,7,17,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,1.9,8.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,1.9,8.0,3.0,2.73,0.0
2016,12,8,7,45,0.0,10.0,1.95,8.5,10.0,8.78,0.0
2016,12,8,8,0,0.0,17.0,2.0,9.0,17.0,14.95,7.17
2016,12,8,8,15,0.0,26.0,2.0,9.0,26.0,22.9,13.92
2016,12,8,8,30,0.0,35.0,2.0,9.0,35.0,30.86,21.08
2016,12,8,8,45,0.0,44.0,2.0,9.0,44.0,38.82,28.21
2016,12,8,9,0,0.0,53.0,2.0,9.0,53.0,46.8,35.27
2016,12,8,9,15,0.0,61.5,2.0,9.0,61.5,54.36,41.89
2016,12,8,9,30,0.0,70.0,2.0,9.0,70.0,61.98,48.49
2016,12,8,9,45,0.0,77.0,2.05,9.5,77.0,68.29,53.8
2016,12,8,10,0,0.0,84.0,2.1,10.0,84.0,74.66,59.1
2016,12,8,10,15,0.0,101.0,2.1,10.0,101.0,90.42,72.5
2016,12,8,10,30,0.0,118.0,2.1,10.0,118.0,106.51,86.08
2016,12,8,10,45,5.5,140.0,2.15,10.0,142.5,131.03,106.8
2016,12,8,11,0,11.0,162.0,2.2,10.0,167.0,156.69,128.34
2016,12,8,11,15,7.0,159.5,2.2,10.0,163.0,152.27,124.41
2016,12,8,11,30,3.0,157.0,2.2,10.0,159.0,147.55,120.3
2016,12,8,11,45,3.5,159.0,2.2,10.5,160.5,150.43,122.46
2016,12,8,12,0,4.0,161.0,2.2,11.0,162.0,153.44,124.74
2016,12,8,12,15,3.5,159.5,2.15,11.0,161.0,152.17,123.66
2016,12,8,12,30,3.0,158.0,2.1,11.0,160.0,150.96,122.66
2016,12,8,12,45,1.5,146.5,2.1,11.0,147.5,138.41,112.19
2016,12,8,13,0,0.0,135.0,2.1,11.0,135.0,125.83,101.69
2016,12,8,13,15,0.0,138.5,2.1,11.0,138.5,130.41,105.66
2016,12,8,13,30,0.0,142.0,2.1,11.0,142.0,135.43,109.99
2016,12,8,13,45,1.5,139.0,2.1,11.0,139.5,134.9,109.75
2016,12,8,14,0,3.0,136.0,2.1,11.0,137.0,134.69,109.79
2016,12,8,14,15,1.5,126.0,2.05,11.0,126.5,124.08,100.91
2016,12,8,14,30,0.0,116.0,2.0,11.0,116.0,113.61,92.11
2016,12,8,14,45,0.0,103.5,1.95,11.0,103.5,101.45,81.85
2016,12,8,15,0,0.0,91.0,1.9,11.0,91.0,89.34,71.52
2016,12,8,15,15,0.0,77.5,1.8,11.0,77.5,75.97,59.98
2016,12,8,15,30,0.0,64.0,1.7,11.0,64.0,62.54,48.24
2016,12,8,15,45,0.0,49.5,1.65,11.0,49.5,47.61,35.09
2016,12,8,16,0,0.0,35.0,1.6,11.0,35.0,32.29,21.54
2016,12,8,16,15,0.0,22.5,1.55,11.0,22.5,19.83,9.98
2016,12,8,16,30,0.0,10.0,1.5,11.0,10.0,8.79,0.0
2016,12,8,16,45,0.0,5.0,1.5,11.0,5.0,4.55,0.0
2016,12,8,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,45,223.5,14.0,1.3,10.5,37.0,10.99,0.0
2016,12,9,8,0,447.0,28.0,1.4,11.0,74.0,24.73,15.3
2016,12,9,8,15,526.0,34.0,1.45,11.0,112.0,58.52,28.1
2016,12,9,8,30,605.0,40.0,1.5,11.0,150.0,106.11,58.52
2016,12,9,8,45,653.5,44.0,1.55,11.0,188.0,155.45,98.29
2016,12,9,9,0,702.0,48.0,1.6,11.0,226.0,209.7,145.97
2016,12,9,9,15,449.0,88.5,1.6,11.0,208.5,216.02,164.53
2016,12,9,9,30,196.0,129.0,1.6,11.0,191.0,193.07,154.61
2016,12,9,9,45,197.0,142.0,1.65,11.5,210.0,214.12,173.41
2016,12,9,10,0,198.0,155.0,1.7,12.0,229.0,239.31,195.03
2016,12,9,10,15,99.0,144.5,1.7,12.0,181.5,191.75,156.72
2016,12,9,10,30,0.0,134.0,1.7,12.0,134.0,121.92,98.16
2016,12,9,10,45,3.5,146.0,1.75,12.0,147.5,135.8,109.86
2016,12,9,11,0,7.0,158.0,1.8,12.0,161.0,150.24,121.84
2016,12,9,11,15,7.5,161.5,1.8,12.0,165.0,154.65,125.4
2016,12,9,11,30,8.0,165.0,1.8,12.0,169.0,159.18,129.1
2016,12,9,11,45,8.5,167.0,1.8,12.0,171.0,162.3,131.65
2016,12,9,12,0,9.0,169.0,1.8,12.0,173.0,165.55,134.34
2016,12,9,12,15,72.0,190.5,1.8,12.0,224.5,250.66,206.19
2016,12,9,12,30,135.0,212.0,1.8,12.0,276.0,343.63,282.48
2016,12,9,12,45,109.5,205.5,1.8,12.0,256.5,306.1,251.65
2016,12,9,13,0,84.0,199.0,1.8,12.0,237.0,281.32,231.34
2016,12,9,13,15,451.0,132.5,1.75,12.0,326.5,554.12,456.94
2016,12,9,13,30,818.0,66.0,1.7,12.0,416.0,785.75,629.87
2016,12,9,13,45,806.0,64.0,1.65,12.0,393.5,775.73,620.27
2016,12,9,14,0,794.0,62.0,1.6,12.0,371.0,762.5,611.05
2016,12,9,14,15,774.5,60.0,1.5,12.0,342.0,740.04,594.55
2016,12,9,14,30,755.0,58.0,1.4,12.0,313.0,714.85,575.93
2016,12,9,14,45,731.0,54.5,1.35,12.0,280.0,681.56,551.45
2016,12,9,15,0,707.0,51.0,1.3,12.0,247.0,646.21,524.84
2016,12,9,15,15,665.5,47.0,1.25,11.5,210.5,595.15,486.24
2016,12,9,15,30,624.0,43.0,1.2,11.0,174.0,543.52,445.66
2016,12,9,15,45,555.5,38.0,1.15,11.0,136.0,471.44,386.34
2016,12,9,16,0,487.0,33.0,1.1,11.0,98.0,401.33,325.6
2016,12,9,16,15,243.5,31.5,1.1,10.5,64.0,234.35,178.43
2016,12,9,16,30,0.0,30.0,1.1,10.0,30.0,43.43,0.0
2016,12,9,16,45,0.0,15.0,1.15,10.0,15.0,13.64,0.0
2016,12,9,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
