Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,5.0,2.45,12.0,5.0,4.38,0.0
2016,12,10,8,0,0.0,10.0,2.4,12.0,10.0,8.78,1.71
2016,12,10,8,15,0.0,16.0,2.35,12.0,16.0,14.06,6.21
2016,12,10,8,30,0.0,22.0,2.3,12.0,22.0,19.35,10.93
2016,12,10,8,45,0.0,28.5,2.25,12.0,28.5,25.09,16.01
2016,12,10,9,0,0.0,35.0,2.2,12.0,35.0,30.83,21.07
2016,12,10,9,15,0.0,40.5,2.2,12.0,40.5,35.7,25.31
2016,12,10,9,30,0.0,46.0,2.2,12.0,46.0,40.57,29.52
2016,12,10,9,45,0.0,51.0,2.2,12.0,51.0,45.01,33.31
2016,12,10,10,0,0.0,56.0,2.2,12.0,56.0,49.45,37.08
2016,12,10,10,15,0.0,39.0,2.2,12.0,39.0,34.39,24.07
2016,12,10,10,30,0.0,22.0,2.2,12.0,22.0,19.37,11.1
2016,12,10,10,45,0.0,20.0,2.25,12.0,20.0,17.61,9.57
2016,12,10,11,0,0.0,18.0,2.3,12.0,18.0,15.85,8.03
2016,12,10,11,15,0.0,60.0,2.25,11.5,60.0,53.01,39.99
2016,12,10,11,30,0.0,102.0,2.2,11.0,102.0,91.41,72.72
2016,12,10,11,45,4.5,135.0,2.15,11.0,137.5,126.94,102.74
2016,12,10,12,0,9.0,168.0,2.1,11.0,173.0,164.54,134.2
2016,12,10,12,15,4.5,118.5,2.1,11.0,121.0,111.23,89.4
2016,12,10,12,30,0.0,69.0,2.1,11.0,69.0,61.01,46.78
2016,12,10,12,45,0.0,44.0,2.1,11.0,44.0,38.83,27.85
2016,12,10,13,0,0.0,19.0,2.1,11.0,19.0,16.74,8.83
2016,12,10,13,15,0.0,61.5,2.15,11.0,61.5,54.34,41.26
2016,12,10,13,30,0.0,104.0,2.2,11.0,104.0,94.93,75.93
2016,12,10,13,45,0.0,78.0,2.25,11.0,78.0,69.17,54.0
2016,12,10,14,0,0.0,52.0,2.3,11.0,52.0,45.9,34.11
2016,12,10,14,15,0.0,48.0,2.25,11.0,48.0,42.35,31.11
2016,12,10,14,30,0.0,44.0,2.2,11.0,44.0,38.8,28.09
2016,12,10,14,45,0.0,39.5,2.2,11.0,39.5,34.82,24.65
2016,12,10,15,0,0.0,35.0,2.2,11.0,35.0,30.83,21.19
2016,12,10,15,15,0.0,29.5,2.15,10.5,29.5,25.97,16.97
2016,12,10,15,30,0.0,24.0,2.1,10.0,24.0,21.11,12.7
2016,12,10,15,45,0.0,19.0,2.05,10.0,19.0,16.7,8.74
2016,12,10,16,0,0.0,14.0,2.0,10.0,14.0,12.3,4.76
2016,12,10,16,15,0.0,9.0,1.95,10.0,9.0,7.9,0.61
2016,12,10,16,30,0.0,4.0,1.9,10.0,4.0,3.5,0.0
2016,12,10,16,45,0.0,2.0,1.9,10.0,2.0,1.82,0.0
2016,12,10,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,11,7,45,0.0,6.0,2.05,4.5,6.0,5.26,0.0
2016,12,11,8,0,0.0,12.0,2.0,5.0,12.0,10.54,3.36
2016,12,11,8,15,0.0,19.0,2.0,5.0,19.0,16.71,8.79
2016,12,11,8,30,0.0,26.0,2.0,5.0,26.0,22.89,14.44
2016,12,11,8,45,0.0,33.0,2.05,5.5,33.0,29.07,20.02
2016,12,11,9,0,0.0,40.0,2.1,6.0,40.0,35.26,25.54
2016,12,11,9,15,0.0,46.0,2.05,6.0,46.0,40.58,30.28
2016,12,11,9,30,0.0,52.0,2.0,6.0,52.0,45.9,34.96
2016,12,11,9,45,0.0,57.5,2.0,6.5,57.5,50.78,39.14
2016,12,11,10,0,0.0,63.0,2.0,7.0,63.0,55.66,43.28
2016,12,11,10,15,0.0,80.0,1.95,7.0,80.0,70.95,56.52
2016,12,11,10,30,0.0,97.0,1.9,7.0,97.0,86.7,70.04
2016,12,11,10,45,26.5,141.0,1.9,7.5,153.0,150.05,124.36
2016,12,11,11,0,53.0,185.0,1.9,8.0,209.0,214.86,178.76
2016,12,11,11,15,80.0,195.5,1.9,8.0,232.5,247.14,205.91
2016,12,11,11,30,107.0,206.0,1.9,8.0,256.0,281.61,234.85
2016,12,11,11,45,146.0,208.5,1.95,8.5,277.5,329.09,274.06
2016,12,11,12,0,185.0,211.0,2.0,9.0,299.0,367.57,305.62
2016,12,11,12,15,120.5,205.0,2.05,9.0,262.5,318.15,264.25
2016,12,11,12,30,56.0,199.0,2.1,9.0,226.0,251.57,208.48
2016,12,11,12,45,40.0,187.0,2.2,9.0,206.5,227.3,188.42
2016,12,11,13,0,24.0,175.0,2.3,9.0,187.0,189.03,156.36
2016,12,11,13,15,15.5,162.5,2.25,9.0,170.0,169.75,140.13
2016,12,11,13,30,7.0,150.0,2.2,9.0,153.0,150.3,123.63
2016,12,11,13,45,3.5,117.5,2.2,9.0,119.0,112.86,91.93
2016,12,11,14,0,0.0,85.0,2.2,9.0,85.0,76.54,60.84
2016,12,11,14,15,0.0,78.5,2.1,8.5,78.5,70.44,55.81
2016,12,11,14,30,0.0,72.0,2.0,8.0,72.0,64.36,50.71
2016,12,11,14,45,0.0,64.5,1.95,8.0,64.5,57.27,44.58
2016,12,11,15,0,0.0,57.0,1.9,8.0,57.0,50.35,38.54
2016,12,11,15,15,0.0,48.5,1.85,7.5,48.5,42.81,31.96
2016,12,11,15,30,0.0,40.0,1.8,7.0,40.0,35.28,25.3
2016,12,11,15,45,0.0,31.0,1.8,7.0,31.0,27.31,18.12
2016,12,11,16,0,0.0,22.0,1.8,7.0,22.0,19.36,10.92
2016,12,11,16,15,0.0,14.5,1.8,6.5,14.5,12.75,4.6
2016,12,11,16,30,0.0,7.0,1.8,6.0,7.0,6.14,0.0
2016,12,11,16,45,0.0,3.5,1.85,6.0,3.5,3.18,0.0
2016,12,11,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,45,220.0,13.5,1.5,4.5,34.5,11.57,0.0
2016,12,12,8,0,440.0,27.0,1.5,5.0,69.0,23.96,14.7
2016,12,12,8,15,525.0,33.5,1.45,5.5,108.0,54.51,26.63
2016,12,12,8,30,610.0,40.0,1.4,6.0,147.0,102.6,56.73
2016,12,12,8,45,660.0,44.0,1.4,6.5,185.5,152.15,96.49
2016,12,12,9,0,710.0,48.0,1.4,7.0,224.0,206.81,144.62
2016,12,12,9,15,743.5,51.5,1.3,7.0,260.5,261.2,194.91
2016,12,12,9,30,777.0,55.0,1.2,7.0,297.0,318.18,247.28
2016,12,12,9,45,791.0,59.0,1.15,7.5,327.5,370.51,294.82
2016,12,12,10,0,805.0,63.0,1.1,8.0,358.0,422.8,340.73
2016,12,12,10,15,821.0,65.0,1.05,8.0,384.0,473.57,384.46
2016,12,12,10,30,837.0,67.0,1.0,8.0,410.0,523.9,426.39
2016,12,12,10,45,679.5,103.0,0.95,8.0,390.5,513.19,419.07
2016,12,12,11,0,522.0,139.0,0.9,8.0,371.0,480.71,394.02
2016,12,12,11,15,508.0,147.0,0.85,8.0,378.0,503.11,412.17
2016,12,12,11,30,494.0,155.0,0.8,8.0,385.0,523.05,427.42
2016,12,12,11,45,547.0,143.0,0.75,8.0,400.0,566.2,461.23
2016,12,12,12,0,600.0,131.0,0.7,8.0,415.0,616.43,499.33
2016,12,12,12,15,619.5,125.0,0.7,8.0,417.0,642.43,519.04
2016,12,12,12,30,639.0,119.0,0.7,8.0,419.0,666.66,537.35
2016,12,12,12,45,559.5,136.5,0.7,8.0,395.5,629.26,508.98
2016,12,12,13,0,480.0,154.0,0.7,8.0,372.0,595.27,483.02
2016,12,12,13,15,463.0,151.0,0.7,8.0,355.0,584.96,476.12
2016,12,12,13,30,446.0,148.0,0.7,8.0,338.0,572.46,467.23
2016,12,12,13,45,461.5,136.0,0.7,8.0,323.5,574.1,469.83
2016,12,12,14,0,477.0,124.0,0.7,8.0,309.0,573.47,470.52
2016,12,12,14,15,459.5,118.0,0.65,8.0,285.5,550.94,453.28
2016,12,12,14,30,442.0,112.0,0.6,8.0,262.0,526.83,434.82
2016,12,12,14,45,576.0,84.5,0.6,8.0,258.0,600.77,492.84
2016,12,12,15,0,710.0,57.0,0.6,8.0,254.0,656.07,533.15
2016,12,12,15,15,666.0,52.5,0.65,8.0,216.0,602.5,492.01
2016,12,12,15,30,622.0,48.0,0.7,8.0,178.0,548.3,449.94
2016,12,12,15,45,555.5,42.0,0.8,8.0,139.5,483.69,397.87
2016,12,12,16,0,489.0,36.0,0.9,8.0,101.0,414.8,338.57
2016,12,12,16,15,244.5,33.5,0.9,8.0,66.0,238.84,183.95
2016,12,12,16,30,0.0,31.0,0.9,8.0,31.0,45.48,0.0
2016,12,12,16,45,0.0,15.5,0.95,8.0,15.5,14.1,0.0
2016,12,12,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,14.5,1.5,5.5,14.5,12.77,0.0
2016,12,13,8,0,0.0,29.0,1.5,6.0,29.0,25.07,15.41
2016,12,13,8,15,4.5,45.0,1.5,6.0,46.0,38.94,27.61
2016,12,13,8,30,9.0,61.0,1.5,6.0,63.0,53.9,40.88
2016,12,13,8,45,15.5,76.5,1.55,6.5,80.0,69.57,54.51
2016,12,13,9,0,22.0,92.0,1.6,7.0,97.0,87.59,70.11
2016,12,13,9,15,26.5,106.0,1.65,7.0,113.5,103.92,84.39
2016,12,13,9,30,31.0,120.0,1.7,7.0,130.0,120.97,99.22
2016,12,13,9,45,33.5,132.0,1.75,7.5,143.5,136.02,112.07
2016,12,13,10,0,36.0,144.0,1.8,8.0,157.0,151.51,125.14
2016,12,13,10,15,18.0,117.0,1.8,8.0,123.5,114.2,93.42
2016,12,13,10,30,0.0,90.0,1.8,8.0,90.0,80.17,64.11
2016,12,13,10,45,80.5,142.5,1.85,8.0,178.0,182.18,152.09
2016,12,13,11,0,161.0,195.0,1.9,8.0,266.0,300.57,251.24
2016,12,13,11,15,122.5,198.5,1.9,8.0,253.5,287.84,239.86
2016,12,13,11,30,84.0,202.0,1.9,8.0,241.0,261.16,217.37
2016,12,13,11,45,83.0,204.5,1.9,8.5,243.5,267.5,222.38
2016,12,13,12,0,82.0,207.0,1.9,9.0,246.0,273.75,227.15
2016,12,13,12,15,238.5,193.0,1.9,9.0,305.0,407.41,339.4
2016,12,13,12,30,395.0,179.0,1.9,9.0,364.0,521.51,432.55
2016,12,13,12,45,197.5,139.5,1.95,9.0,232.0,324.95,272.39
2016,12,13,13,0,0.0,100.0,2.0,9.0,100.0,90.18,71.91
2016,12,13,13,15,170.5,133.5,2.05,9.0,206.0,304.33,257.7
2016,12,13,13,30,341.0,167.0,2.1,9.0,312.0,491.92,411.98
2016,12,13,13,45,189.0,160.5,2.15,9.0,240.5,345.06,290.15
2016,12,13,14,0,37.0,154.0,2.2,9.0,169.0,198.55,165.27
2016,12,13,14,15,34.0,143.0,2.2,9.0,155.5,185.17,154.57
2016,12,13,14,30,31.0,132.0,2.2,9.0,142.0,171.87,143.46
2016,12,13,14,45,26.5,118.5,2.25,9.0,126.5,153.94,128.25
2016,12,13,15,0,22.0,105.0,2.3,9.0,111.0,124.63,103.14
2016,12,13,15,15,16.0,90.0,2.35,8.5,94.0,104.67,85.85
2016,12,13,15,30,10.0,75.0,2.4,8.0,77.0,84.87,68.42
2016,12,13,15,45,5.0,59.0,2.45,8.0,60.0,64.43,50.13
2016,12,13,16,0,0.0,43.0,2.5,8.0,43.0,43.75,31.57
2016,12,13,16,15,0.0,28.0,2.5,8.0,28.0,27.22,16.18
2016,12,13,16,30,0.0,13.0,2.5,8.0,13.0,11.44,0.0
2016,12,13,16,45,0.0,6.5,2.5,8.0,6.5,5.91,0.0
2016,12,13,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,5.5,3.1,11.0,5.5,4.82,0.0
2016,12,14,8,0,0.0,11.0,3.1,11.0,11.0,9.66,2.25
2016,12,14,8,15,0.0,17.5,3.1,11.0,17.5,15.38,7.3
2016,12,14,8,30,0.0,24.0,3.1,11.0,24.0,21.12,12.45
2016,12,14,8,45,0.0,31.0,3.15,11.0,31.0,27.3,17.96
2016,12,14,9,0,0.0,38.0,3.2,11.0,38.0,33.49,23.43
2016,12,14,9,15,0.0,44.5,3.25,11.0,44.5,39.25,28.47
2016,12,14,9,30,0.0,51.0,3.3,11.0,51.0,45.01,33.47
2016,12,14,9,45,0.0,56.5,3.4,11.5,56.5,49.89,37.58
2016,12,14,10,0,0.0,62.0,3.5,12.0,62.0,54.77,41.65
2016,12,14,10,15,0.0,76.0,3.5,12.0,76.0,67.3,52.32
2016,12,14,10,30,0.0,90.0,3.5,12.0,90.0,80.18,63.22
2016,12,14,10,45,0.0,86.5,3.55,12.0,86.5,76.88,60.32
2016,12,14,11,0,0.0,83.0,3.6,12.0,83.0,73.58,57.45
2016,12,14,11,15,0.0,85.0,3.65,12.0,85.0,75.41,58.95
2016,12,14,11,30,0.0,87.0,3.7,12.0,87.0,77.25,60.47
2016,12,14,11,45,0.0,93.5,3.75,12.0,93.5,83.38,65.64
2016,12,14,12,0,0.0,100.0,3.8,12.0,100.0,89.62,70.9
2016,12,14,12,15,0.0,93.0,3.8,12.0,93.0,82.97,65.27
2016,12,14,12,30,0.0,86.0,3.8,12.0,86.0,76.34,59.66
2016,12,14,12,45,0.0,112.5,3.8,12.0,112.5,102.36,81.73
2016,12,14,13,0,0.0,139.0,3.8,12.0,139.0,130.17,105.2
2016,12,14,13,15,0.0,129.5,3.8,12.0,129.5,120.91,97.47
2016,12,14,13,30,0.0,120.0,3.8,12.0,120.0,111.67,89.78
2016,12,14,13,45,0.0,124.0,3.8,12.0,124.0,117.03,94.44
2016,12,14,14,0,0.0,128.0,3.8,12.0,128.0,123.06,99.66
2016,12,14,14,15,0.0,118.0,3.8,12.0,118.0,113.55,91.73
2016,12,14,14,30,0.0,108.0,3.8,12.0,108.0,104.11,83.83
2016,12,14,14,45,0.0,96.0,3.8,12.0,96.0,92.38,73.91
2016,12,14,15,0,0.0,84.0,3.8,12.0,84.0,80.66,63.9
2016,12,14,15,15,0.0,71.5,3.8,12.0,71.5,68.33,53.24
2016,12,14,15,30,0.0,59.0,3.8,12.0,59.0,55.95,42.43
2016,12,14,15,45,0.0,46.0,3.85,12.0,46.0,42.8,30.86
2016,12,14,16,0,0.0,33.0,3.9,12.0,33.0,29.38,19.03
2016,12,14,16,15,0.0,21.5,3.9,12.0,21.5,18.94,9.36
2016,12,14,16,30,0.0,10.0,3.9,12.0,10.0,8.79,0.0
2016,12,14,16,45,0.0,5.0,3.95,12.0,5.0,4.55,0.0
2016,12,14,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,3.0,2.6,11.0,3.0,2.63,0.0
2016,12,15,8,0,0.0,6.0,2.4,11.0,6.0,5.26,0.0
2016,12,15,8,15,0.0,9.5,2.3,11.0,9.5,8.34,1.36
2016,12,15,8,30,0.0,13.0,2.2,11.0,13.0,11.41,4.14
2016,12,15,8,45,0.0,17.0,2.1,11.5,17.0,14.94,7.26
2016,12,15,9,0,0.0,21.0,2.0,12.0,21.0,18.47,10.36
2016,12,15,9,15,0.0,24.5,1.95,12.0,24.5,21.56,13.07
2016,12,15,9,30,0.0,28.0,1.9,12.0,28.0,24.65,15.76
2016,12,15,9,45,0.0,31.5,1.9,12.0,31.5,27.74,18.43
2016,12,15,10,0,0.0,35.0,1.9,12.0,35.0,30.84,21.08
2016,12,15,10,15,0.0,31.0,1.75,12.0,31.0,27.31,18.0
2016,12,15,10,30,0.0,27.0,1.6,12.0,27.0,23.78,14.93
2016,12,15,10,45,0.0,75.5,1.5,12.0,75.5,66.78,51.78
2016,12,15,11,0,0.0,124.0,1.4,12.0,124.0,112.53,90.33
2016,12,15,11,15,0.0,92.5,1.3,12.0,92.5,82.44,64.81
2016,12,15,11,30,0.0,61.0,1.2,12.0,61.0,53.9,40.61
2016,12,15,11,45,0.0,61.5,1.1,12.0,61.5,54.35,41.0
2016,12,15,12,0,0.0,62.0,1.0,12.0,62.0,54.79,41.37
2016,12,15,12,15,0.0,46.5,1.0,12.0,46.5,41.05,29.64
2016,12,15,12,30,0.0,31.0,1.0,12.0,31.0,27.34,17.91
2016,12,15,12,45,0.0,40.5,1.05,12.0,40.5,35.73,25.14
2016,12,15,13,0,0.0,50.0,1.1,12.0,50.0,44.14,32.35
2016,12,15,13,15,0.0,55.0,1.2,12.0,55.0,48.57,36.16
2016,12,15,13,30,0.0,60.0,1.3,12.0,60.0,53.01,39.99
2016,12,15,13,45,0.0,47.0,1.4,12.0,47.0,41.47,30.15
2016,12,15,14,0,0.0,34.0,1.5,12.0,34.0,29.96,20.29
2016,12,15,14,15,0.0,31.5,1.55,11.5,31.5,27.75,18.45
2016,12,15,14,30,0.0,29.0,1.6,11.0,29.0,25.54,16.6
2016,12,15,14,45,0.0,26.0,1.7,11.0,26.0,22.88,14.31
2016,12,15,15,0,0.0,23.0,1.8,11.0,23.0,20.23,11.99
2016,12,15,15,15,0.0,19.5,1.8,11.0,19.5,17.14,9.28
2016,12,15,15,30,0.0,16.0,1.8,11.0,16.0,14.06,6.54
2016,12,15,15,45,0.0,12.5,1.85,11.0,12.5,10.97,3.78
2016,12,15,16,0,0.0,9.0,1.9,11.0,9.0,7.9,1.02
2016,12,15,16,15,0.0,6.0,1.95,10.5,6.0,5.26,0.0
2016,12,15,16,30,0.0,3.0,2.0,10.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,2.05,10.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,45,212.0,14.0,4.45,5.0,32.5,11.24,0.0
2016,12,16,8,0,424.0,28.0,4.5,5.0,65.0,23.12,13.3
2016,12,16,8,15,516.5,34.5,4.5,5.0,104.5,50.6,25.39
2016,12,16,8,30,609.0,41.0,4.5,5.0,144.0,98.15,53.76
2016,12,16,8,45,665.5,45.5,4.55,5.5,184.0,148.73,93.7
2016,12,16,9,0,722.0,50.0,4.6,6.0,224.0,205.23,143.5
2016,12,16,9,15,758.0,53.5,4.6,6.0,261.5,260.81,195.86
2016,12,16,9,30,794.0,57.0,4.6,6.0,299.0,319.26,251.22
2016,12,16,9,45,822.0,58.5,4.65,6.5,332.5,375.16,303.69
2016,12,16,10,0,850.0,60.0,4.7,7.0,366.0,432.32,356.1
2016,12,16,10,15,866.0,61.5,4.7,7.0,393.5,482.87,402.52
2016,12,16,10,30,882.0,63.0,4.7,7.0,421.0,534.15,448.33
2016,12,16,10,45,893.0,64.5,4.7,7.5,441.5,581.79,489.17
2016,12,16,11,0,904.0,66.0,4.7,8.0,462.0,627.92,527.67
2016,12,16,11,15,910.5,66.5,4.7,8.0,475.5,668.25,561.64
2016,12,16,11,30,917.0,67.0,4.7,8.0,489.0,706.24,592.93
2016,12,16,11,45,920.0,67.5,4.7,8.0,495.0,739.23,618.33
2016,12,16,12,0,923.0,68.0,4.7,8.0,501.0,769.33,641.44
2016,12,16,12,15,921.5,67.5,4.75,8.0,499.0,791.73,658.88
2016,12,16,12,30,920.0,67.0,4.8,8.0,497.0,810.75,673.86
2016,12,16,12,45,915.0,67.0,4.85,8.0,488.0,824.18,684.67
2016,12,16,13,0,910.0,67.0,4.9,8.0,479.0,834.05,692.92
2016,12,16,13,15,901.5,66.0,4.95,8.0,462.0,836.18,695.38
2016,12,16,13,30,893.0,65.0,5.0,8.0,445.0,834.72,695.25
2016,12,16,13,45,881.0,63.5,5.05,8.0,421.5,826.19,689.75
2016,12,16,14,0,869.0,62.0,5.1,8.0,398.0,814.26,681.67
2016,12,16,14,15,850.0,60.0,5.05,8.0,368.5,800.48,671.56
2016,12,16,14,30,831.0,58.0,5.0,8.0,339.0,775.7,652.67
2016,12,16,14,45,804.5,55.0,5.0,8.0,304.0,740.76,625.68
2016,12,16,15,0,778.0,52.0,5.0,8.0,269.0,703.5,596.17
2016,12,16,15,15,736.5,48.5,4.95,7.5,230.0,652.17,555.11
2016,12,16,15,30,695.0,45.0,4.9,7.0,191.0,599.87,511.6
2016,12,16,15,45,631.0,39.5,4.85,7.0,151.0,528.66,449.61
2016,12,16,16,0,567.0,34.0,4.8,7.0,111.0,458.84,385.92
2016,12,16,16,15,451.0,26.5,4.7,6.5,73.5,355.85,284.8
2016,12,16,16,30,335.0,19.0,4.6,6.0,36.0,247.25,63.44
2016,12,16,16,45,167.5,9.5,4.55,6.0,18.0,104.27,0.0
2016,12,16,17,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,241.0,12.5,1.8,2.5,33.5,10.82,0.0
2016,12,17,8,0,482.0,25.0,1.7,3.0,67.0,22.35,12.67
2016,12,17,8,15,571.0,31.5,1.7,3.5,107.5,48.49,23.03
2016,12,17,8,30,660.0,38.0,1.7,4.0,148.0,98.74,52.45
2016,12,17,8,45,712.0,42.5,1.7,4.5,189.0,151.47,93.9
2016,12,17,9,0,764.0,47.0,1.7,5.0,230.0,209.53,144.93
2016,12,17,9,15,797.5,50.0,1.8,5.0,267.5,266.18,197.99
2016,12,17,9,30,831.0,53.0,1.9,5.0,305.0,325.36,253.6
2016,12,17,9,45,850.0,56.0,2.05,5.5,338.0,381.34,305.8
2016,12,17,10,0,869.0,59.0,2.2,6.0,371.0,436.41,355.98
2016,12,17,10,15,884.5,61.0,2.3,6.0,398.5,489.49,403.76
2016,12,17,10,30,900.0,63.0,2.4,6.0,426.0,541.95,449.79
2016,12,17,10,45,909.0,64.5,2.5,6.5,446.5,589.31,489.78
2016,12,17,11,0,918.0,66.0,2.6,7.0,467.0,634.96,527.35
2016,12,17,11,15,924.0,66.5,2.65,7.0,480.5,675.57,560.88
2016,12,17,11,30,930.0,67.0,2.7,7.0,494.0,713.78,591.75
2016,12,17,11,45,931.0,67.5,2.8,7.5,500.0,745.86,615.14
2016,12,17,12,0,932.0,68.0,2.9,8.0,506.0,774.89,636.16
2016,12,17,12,15,931.0,68.0,2.95,8.0,504.5,798.62,654.06
2016,12,17,12,30,930.0,68.0,3.0,8.0,503.0,818.98,669.56
2016,12,17,12,45,922.0,69.0,3.05,8.0,493.0,831.59,679.4
2016,12,17,13,0,914.0,70.0,3.1,8.0,483.0,840.55,686.73
2016,12,17,13,15,905.5,69.0,3.1,8.0,466.0,842.9,688.97
2016,12,17,13,30,897.0,68.0,3.1,8.0,449.0,841.64,688.7
2016,12,17,13,45,883.0,66.5,3.1,8.0,425.5,839.5,687.9
2016,12,17,14,0,869.0,65.0,3.1,8.0,402.0,826.03,678.66
2016,12,17,14,15,849.5,63.0,3.05,7.5,372.0,804.02,663.9
2016,12,17,14,30,830.0,61.0,3.0,7.0,342.0,778.93,646.57
2016,12,17,14,45,801.5,58.5,3.0,7.0,307.0,743.12,619.73
2016,12,17,15,0,773.0,56.0,3.0,7.0,272.0,705.0,590.39
2016,12,17,15,15,730.5,52.0,2.95,6.5,232.5,652.32,549.31
2016,12,17,15,30,688.0,48.0,2.9,6.0,193.0,598.64,505.74
2016,12,17,15,45,620.0,42.5,2.9,6.0,152.5,524.55,442.89
2016,12,17,16,0,552.0,37.0,2.9,6.0,112.0,451.74,378.09
2016,12,17,16,15,432.0,28.5,2.95,5.5,74.5,345.26,276.36
2016,12,17,16,30,312.0,20.0,3.0,5.0,37.0,242.22,72.76
2016,12,17,16,45,156.0,10.0,3.1,5.0,18.5,98.32,0.0
2016,12,17,17,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,7,45,245.0,12.0,1.4,2.5,33.0,10.37,0.0
2016,12,18,8,0,490.0,24.0,1.4,3.0,66.0,21.41,11.73
2016,12,18,8,15,580.0,30.5,1.4,3.5,106.5,46.61,21.8
2016,12,18,8,30,670.0,37.0,1.4,4.0,147.0,97.31,50.98
2016,12,18,8,45,722.0,41.0,1.4,4.5,188.0,150.02,92.09
2016,12,18,9,0,774.0,45.0,1.4,5.0,229.0,208.06,142.91
2016,12,18,9,15,808.0,48.0,1.4,5.0,267.0,265.32,196.26
2016,12,18,9,30,842.0,51.0,1.4,5.0,305.0,324.96,251.93
2016,12,18,9,45,861.0,54.0,1.4,5.5,338.5,380.98,303.61
2016,12,18,10,0,880.0,57.0,1.4,6.0,372.0,437.31,354.01
2016,12,18,10,15,895.5,58.5,1.3,6.0,399.5,490.37,400.4
2016,12,18,10,30,911.0,60.0,1.2,6.0,427.0,542.77,444.57
2016,12,18,10,45,921.0,61.0,1.15,6.5,447.5,590.61,483.14
2016,12,18,11,0,931.0,62.0,1.1,7.0,468.0,636.77,519.06
2016,12,18,11,15,936.5,62.5,1.05,7.0,481.5,677.56,550.71
2016,12,18,11,30,942.0,63.0,1.0,7.0,495.0,715.89,579.39
2016,12,18,11,45,943.5,63.5,1.0,7.5,501.0,748.73,601.59
2016,12,18,12,0,945.0,64.0,1.0,8.0,507.0,778.52,621.44
2016,12,18,12,15,944.0,64.0,1.05,8.0,505.5,802.61,639.01
2016,12,18,12,30,943.0,64.0,1.1,8.0,504.0,823.29,654.29
2016,12,18,12,45,939.0,63.5,1.15,8.0,494.5,837.46,665.1
2016,12,18,13,0,935.0,63.0,1.2,8.0,485.0,847.99,673.54
2016,12,18,13,15,927.0,62.0,1.2,8.0,468.5,850.94,676.05
2016,12,18,13,30,919.0,61.0,1.2,8.0,452.0,850.22,676.17
2016,12,18,13,45,906.0,60.0,1.25,8.0,428.5,841.74,671.63
2016,12,18,14,0,893.0,59.0,1.3,8.0,405.0,829.78,664.7
2016,12,18,14,15,875.0,57.0,1.35,8.0,375.5,809.01,651.31
2016,12,18,14,30,857.0,55.0,1.4,8.0,346.0,785.19,635.51
2016,12,18,14,45,829.0,53.0,1.45,8.0,310.5,758.09,616.84
2016,12,18,15,0,801.0,51.0,1.5,8.0,275.0,720.82,589.85
2016,12,18,15,15,761.0,47.5,1.55,7.5,236.0,670.35,552.74
2016,12,18,15,30,721.0,44.0,1.6,7.0,197.0,618.78,512.95
2016,12,18,15,45,656.0,39.0,1.7,7.0,156.0,546.89,454.27
2016,12,18,16,0,591.0,34.0,1.8,7.0,115.0,476.31,393.24
2016,12,18,16,15,477.0,26.5,1.8,6.5,77.0,373.76,296.66
2016,12,18,16,30,363.0,19.0,1.8,6.0,39.0,266.34,91.25
2016,12,18,16,45,181.5,9.5,1.8,6.0,19.5,112.65,0.0
2016,12,18,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,45,202.0,12.5,1.4,3.5,29.5,11.37,0.0
2016,12,19,8,0,404.0,25.0,1.4,4.0,59.0,22.35,12.23
2016,12,19,8,15,495.0,32.0,1.35,4.5,97.0,44.2,21.99
2016,12,19,8,30,586.0,39.0,1.3,5.0,135.0,90.3,48.43
2016,12,19,8,45,638.5,44.0,1.3,5.5,173.5,139.13,86.15
2016,12,19,9,0,691.0,49.0,1.3,6.0,212.0,193.46,133.24
2016,12,19,9,15,726.5,52.0,1.35,6.5,248.5,246.54,182.02
2016,12,19,9,30,762.0,55.0,1.4,7.0,285.0,302.48,233.51
2016,12,19,9,45,780.5,59.0,1.45,7.5,316.5,355.75,282.43
2016,12,19,10,0,799.0,63.0,1.5,8.0,348.0,409.5,330.45
2016,12,19,10,15,816.0,64.5,1.5,8.0,374.5,460.07,375.03
2016,12,19,10,30,833.0,66.0,1.5,8.0,401.0,510.34,418.09
2016,12,19,10,45,843.5,67.5,1.5,8.5,421.0,556.39,455.84
2016,12,19,11,0,854.0,69.0,1.5,9.0,441.0,601.03,491.36
2016,12,19,11,15,668.0,112.0,1.45,9.0,408.5,567.19,464.48
2016,12,19,11,30,482.0,155.0,1.4,9.0,376.0,509.62,418.69
2016,12,19,11,45,474.0,159.0,1.4,9.5,379.0,527.08,432.51
2016,12,19,12,0,466.0,163.0,1.4,10.0,382.0,542.49,443.84
2016,12,19,12,15,534.5,145.5,1.3,10.0,395.5,589.52,480.88
2016,12,19,12,30,603.0,128.0,1.2,10.0,409.0,643.77,522.19
2016,12,19,12,45,731.5,99.5,1.2,10.0,434.5,726.8,583.78
2016,12,19,13,0,860.0,71.0,1.2,10.0,460.0,804.41,639.23
2016,12,19,13,15,701.0,99.5,1.15,10.0,409.5,724.12,580.11
2016,12,19,13,30,542.0,128.0,1.1,10.0,359.0,625.75,508.2
2016,12,19,13,45,680.5,96.5,1.1,10.0,371.0,713.72,575.36
2016,12,19,14,0,819.0,65.0,1.1,10.0,383.0,784.48,626.43
2016,12,19,14,15,799.5,63.0,1.05,10.0,354.5,762.96,610.05
2016,12,19,14,30,780.0,61.0,1.0,10.0,326.0,738.54,592.6
2016,12,19,14,45,750.5,58.5,1.0,10.0,292.5,702.78,567.14
2016,12,19,15,0,721.0,56.0,1.0,10.0,259.0,664.9,539.49
2016,12,19,15,15,679.0,52.0,1.0,9.5,221.5,613.83,501.76
2016,12,19,15,30,637.0,48.0,1.0,9.0,184.0,561.9,461.75
2016,12,19,15,45,567.5,42.5,1.0,9.0,145.0,488.24,401.95
2016,12,19,16,0,498.0,37.0,1.0,9.0,106.0,424.74,347.05
2016,12,19,16,15,385.0,28.5,1.0,8.5,71.0,325.44,255.88
2016,12,19,16,30,272.0,20.0,1.0,8.0,36.0,219.62,82.76
2016,12,19,16,45,136.0,10.0,1.05,8.0,18.0,87.19,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,45,198.5,12.0,2.0,5.5,28.0,10.91,0.0
2016,12,20,8,0,397.0,24.0,2.0,6.0,56.0,21.37,11.12
2016,12,20,8,15,488.0,30.5,2.0,6.5,93.0,41.49,20.13
2016,12,20,8,30,579.0,37.0,2.0,7.0,130.0,86.55,45.33
2016,12,20,8,45,635.0,41.0,2.05,8.0,168.5,134.4,81.56
2016,12,20,9,0,691.0,45.0,2.1,9.0,207.0,188.14,127.48
2016,12,20,9,15,644.5,58.5,2.05,9.0,229.0,229.59,169.33
2016,12,20,9,30,598.0,72.0,2.0,9.0,251.0,266.32,206.64
2016,12,20,9,45,619.0,76.5,2.0,9.5,280.0,312.98,249.22
2016,12,20,10,0,640.0,81.0,2.0,10.0,309.0,360.73,291.68
2016,12,20,10,15,620.0,93.0,1.95,10.5,327.5,397.96,324.58
2016,12,20,10,30,600.0,105.0,1.9,11.0,346.0,431.98,353.59
2016,12,20,10,45,733.5,82.5,1.9,11.5,391.5,510.3,417.33
2016,12,20,11,0,867.0,60.0,1.9,12.0,437.0,593.6,483.47
2016,12,20,11,15,720.5,96.5,1.85,12.0,416.5,582.67,474.29
2016,12,20,11,30,574.0,133.0,1.8,12.0,396.0,551.9,449.81
2016,12,20,11,45,728.0,98.0,1.8,12.5,436.0,643.57,522.02
2016,12,20,12,0,882.0,63.0,1.8,13.0,476.0,729.34,584.58
