Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,12,15,684.0,110.5,1.7,13.0,430.5,669.33,538.59
2016,12,20,12,30,486.0,158.0,1.6,13.0,385.0,580.1,468.92
2016,12,20,12,45,470.0,158.0,1.5,13.0,374.5,579.09,468.64
2016,12,20,13,0,454.0,158.0,1.4,13.0,364.0,575.7,465.75
2016,12,20,13,15,502.0,142.0,1.25,13.0,362.5,603.69,487.51
2016,12,20,13,30,550.0,126.0,1.1,13.0,361.0,629.72,507.01
2016,12,20,13,45,537.5,122.0,1.0,13.0,341.5,618.26,497.83
2016,12,20,14,0,525.0,118.0,0.9,13.0,322.0,604.6,487.42
2016,12,20,14,15,647.5,88.5,0.85,12.5,322.0,675.64,541.1
2016,12,20,14,30,770.0,59.0,0.8,12.0,322.0,727.99,579.16
2016,12,20,14,45,739.0,57.0,0.75,12.0,288.0,691.93,552.06
2016,12,20,15,0,708.0,55.0,0.7,12.0,254.0,653.84,524.02
2016,12,20,15,15,666.0,51.0,0.65,11.5,217.5,603.13,486.58
2016,12,20,15,30,624.0,47.0,0.6,11.0,181.0,551.65,447.11
2016,12,20,15,45,556.0,42.0,0.6,11.0,143.0,486.85,395.21
2016,12,20,16,0,488.0,37.0,0.6,11.0,105.0,418.38,337.54
2016,12,20,16,15,378.5,28.5,0.75,10.5,70.0,321.58,251.12
2016,12,20,16,30,269.0,20.0,0.9,10.0,35.0,218.76,90.56
2016,12,20,16,45,134.5,10.0,1.05,10.0,17.5,86.49,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,45,208.0,12.0,1.15,6.5,28.5,10.91,0.0
2016,12,21,8,0,416.0,24.0,1.2,7.0,57.0,21.45,10.95
2016,12,21,8,15,510.5,30.0,1.2,7.5,95.0,40.6,19.42
2016,12,21,8,30,605.0,36.0,1.2,8.0,133.0,86.63,44.36
2016,12,21,8,45,661.5,40.5,1.3,8.5,173.0,136.45,81.81
2016,12,21,9,0,718.0,45.0,1.4,9.0,213.0,192.21,129.36
2016,12,21,9,15,754.5,48.0,1.3,9.5,250.5,246.9,178.94
2016,12,21,9,30,791.0,51.0,1.2,10.0,288.0,304.54,231.15
2016,12,21,9,45,816.5,53.0,1.15,10.5,321.0,359.74,280.8
2016,12,21,10,0,842.0,55.0,1.1,11.0,354.0,414.83,328.94
2016,12,21,10,15,859.5,57.0,1.05,11.0,382.0,467.59,374.34
2016,12,21,10,30,877.0,59.0,1.0,11.0,410.0,520.03,417.95
2016,12,21,10,45,889.5,60.0,1.0,11.5,431.5,567.94,456.27
2016,12,21,11,0,902.0,61.0,1.0,12.0,453.0,614.49,492.35
2016,12,21,11,15,909.5,61.5,1.0,12.0,467.5,655.68,524.35
2016,12,21,11,30,917.0,62.0,1.0,12.0,482.0,694.64,553.94
2016,12,21,11,45,921.0,62.5,1.0,12.5,489.0,728.73,576.79
2016,12,21,12,0,925.0,63.0,1.0,13.0,496.0,759.99,597.45
2016,12,21,12,15,925.5,63.0,0.95,13.0,495.5,785.03,614.0
2016,12,21,12,30,926.0,63.0,0.9,13.0,495.0,806.8,628.27
2016,12,21,12,45,916.5,64.5,0.9,13.0,486.0,819.18,636.83
2016,12,21,13,0,907.0,66.0,0.9,13.0,477.0,827.91,643.1
2016,12,21,13,15,899.5,65.0,0.85,13.0,461.0,831.4,645.08
2016,12,21,13,30,892.0,64.0,0.8,13.0,445.0,831.32,644.76
2016,12,21,13,45,878.5,63.0,0.8,13.0,422.0,822.76,639.56
2016,12,21,14,0,865.0,62.0,0.8,13.0,399.0,810.82,632.16
2016,12,21,14,15,847.0,60.0,0.75,13.0,370.0,798.45,623.64
2016,12,21,14,30,829.0,58.0,0.7,13.0,341.0,775.04,607.24
2016,12,21,14,45,801.0,56.0,0.7,13.0,306.5,740.74,583.72
2016,12,21,15,0,773.0,54.0,0.7,13.0,272.0,704.11,557.95
2016,12,21,15,15,732.0,50.0,0.7,12.0,234.0,652.94,522.47
2016,12,21,15,30,691.0,46.0,0.7,11.0,196.0,600.76,484.49
2016,12,21,15,45,626.5,41.0,0.7,10.5,155.5,530.0,429.28
2016,12,21,16,0,562.0,36.0,0.7,10.0,115.0,460.42,371.91
2016,12,21,16,15,449.0,28.5,0.7,9.5,77.5,358.93,281.41
2016,12,21,16,30,336.0,21.0,0.7,9.0,40.0,253.86,115.85
2016,12,21,16,45,168.0,10.5,0.75,9.0,20.0,106.44,0.0
2016,12,21,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,192.5,12.5,1.1,6.5,28.0,11.37,0.0
2016,12,22,8,0,385.0,25.0,1.1,7.0,56.0,20.58,10.08
2016,12,22,8,15,482.5,32.5,1.05,7.5,94.0,41.29,21.02
2016,12,22,8,30,580.0,40.0,1.0,8.0,132.0,87.16,46.0
2016,12,22,8,45,638.0,45.0,0.95,8.5,172.0,136.17,82.53
2016,12,22,9,0,696.0,50.0,0.9,9.0,212.0,191.37,129.1
2016,12,22,9,15,733.5,53.5,0.95,9.0,249.5,245.67,178.32
2016,12,22,9,30,771.0,57.0,1.0,9.0,287.0,303.09,230.67
2016,12,22,9,45,798.0,59.5,1.1,9.5,320.0,358.45,280.72
2016,12,22,10,0,825.0,62.0,1.2,10.0,353.0,415.12,330.67
2016,12,22,10,15,842.0,63.5,1.2,10.0,381.0,467.05,375.85
2016,12,22,10,30,859.0,65.0,1.2,10.0,409.0,518.63,419.41
2016,12,22,10,45,872.0,66.0,1.25,10.5,430.5,563.86,456.44
2016,12,22,11,0,885.0,67.0,1.3,11.0,452.0,610.17,493.19
2016,12,22,11,15,892.0,68.0,1.25,11.0,466.0,651.16,525.04
2016,12,22,11,30,899.0,69.0,1.2,11.0,480.0,689.97,554.46
2016,12,22,11,45,902.5,69.0,1.15,11.5,486.5,722.75,576.41
2016,12,22,12,0,906.0,69.0,1.1,12.0,493.0,752.72,595.8
2016,12,22,12,15,904.5,69.0,1.05,12.0,492.0,775.98,611.32
2016,12,22,12,30,903.0,69.0,1.0,12.0,491.0,795.95,624.55
2016,12,22,12,45,900.0,68.0,1.0,12.0,482.5,810.11,634.48
2016,12,22,13,0,897.0,67.0,1.0,12.0,474.0,820.81,642.16
2016,12,22,13,15,887.5,66.5,0.9,11.5,457.5,823.34,643.9
2016,12,22,13,30,878.0,66.0,0.8,11.0,441.0,822.33,643.29
2016,12,22,13,45,863.0,65.0,0.75,11.0,418.0,820.55,641.92
2016,12,22,14,0,848.0,64.0,0.7,11.0,395.0,807.5,632.73
2016,12,22,14,15,828.0,62.0,0.75,11.0,366.0,785.73,619.22
2016,12,22,14,30,808.0,60.0,0.8,11.0,337.0,760.95,603.38
2016,12,22,14,45,778.5,57.5,0.85,11.0,302.5,725.11,579.1
2016,12,22,15,0,749.0,55.0,0.9,11.0,268.0,687.06,552.48
2016,12,22,15,15,708.0,51.0,0.9,10.0,230.0,636.41,516.65
2016,12,22,15,30,667.0,47.0,0.9,9.0,192.0,584.8,478.35
2016,12,22,15,45,602.0,42.0,0.95,8.5,152.5,514.28,422.75
2016,12,22,16,0,537.0,37.0,1.0,8.0,113.0,444.93,364.97
2016,12,22,16,15,427.5,29.0,1.0,7.5,76.5,354.98,282.37
2016,12,22,16,30,318.0,21.0,1.0,7.0,40.0,252.26,125.86
2016,12,22,16,45,159.0,10.5,1.0,7.0,20.0,101.47,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,3.35,7.0,11.5,10.46,0.0
2016,12,23,8,0,0.0,23.0,3.1,7.0,23.0,20.09,9.49
2016,12,23,8,15,3.5,39.0,2.7,7.0,40.0,33.61,22.64
2016,12,23,8,30,7.0,55.0,2.3,7.0,57.0,48.21,35.7
2016,12,23,8,45,15.0,71.0,1.95,7.0,74.5,64.19,49.6
2016,12,23,9,0,23.0,87.0,1.6,7.0,92.0,82.53,65.54
2016,12,23,9,15,29.0,101.5,1.6,7.0,109.5,99.61,80.47
2016,12,23,9,30,35.0,116.0,1.6,7.0,127.0,117.6,96.12
2016,12,23,9,45,40.0,129.0,1.6,7.0,142.5,134.66,110.92
2016,12,23,10,0,45.0,142.0,1.6,7.0,158.0,152.43,126.23
2016,12,23,10,15,22.5,122.0,1.95,7.0,130.0,124.91,102.99
2016,12,23,10,30,0.0,102.0,2.3,7.0,102.0,91.44,74.14
2016,12,23,10,45,0.0,65.0,2.7,7.5,65.0,57.44,44.55
2016,12,23,11,0,0.0,28.0,3.1,8.0,28.0,24.67,15.93
2016,12,23,11,15,0.0,18.5,3.3,8.0,18.5,16.29,8.6
2016,12,23,11,30,0.0,9.0,3.5,8.0,9.0,7.92,1.27
2016,12,23,11,45,0.0,8.5,3.75,8.0,8.5,7.48,0.88
2016,12,23,12,0,0.0,8.0,4.0,8.0,8.0,7.04,0.49
2016,12,23,12,15,7.5,90.5,4.05,8.0,94.0,86.24,69.45
2016,12,23,12,30,15.0,173.0,4.1,8.0,180.0,176.29,146.39
2016,12,23,12,45,26.5,178.5,4.2,8.0,191.0,192.78,160.69
2016,12,23,13,0,38.0,184.0,4.3,8.0,202.0,224.07,187.56
2016,12,23,13,15,417.5,133.5,4.3,8.0,313.5,523.57,445.89
2016,12,23,13,30,797.0,83.0,4.3,8.0,425.0,784.4,654.02
2016,12,23,13,45,502.5,124.5,4.3,8.0,336.0,592.25,501.33
2016,12,23,14,0,208.0,166.0,4.3,8.0,247.0,370.61,315.48
2016,12,23,14,15,196.5,156.5,4.2,7.5,229.0,351.63,301.02
2016,12,23,14,30,185.0,147.0,4.1,7.0,211.0,332.26,285.37
2016,12,23,14,45,177.5,133.0,4.1,7.0,189.5,309.35,266.28
2016,12,23,15,0,170.0,119.0,4.1,7.0,168.0,286.02,246.5
2016,12,23,15,15,156.5,103.5,4.05,6.5,143.5,255.44,220.35
2016,12,23,15,30,143.0,88.0,4.0,6.0,119.0,224.84,193.54
2016,12,23,15,45,123.5,71.5,3.95,6.0,94.5,188.29,160.49
2016,12,23,16,0,104.0,55.0,3.9,6.0,70.0,152.04,127.08
2016,12,23,16,15,65.0,39.0,3.85,6.0,47.0,104.17,82.11
2016,12,23,16,30,26.0,23.0,3.8,6.0,24.0,51.85,23.75
2016,12,23,16,45,13.0,11.5,3.75,6.0,12.0,17.99,0.0
2016,12,23,17,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,7,45,201.5,11.5,3.65,3.5,27.0,10.46,0.0
2016,12,24,8,0,403.0,23.0,3.7,4.0,54.0,20.54,9.81
2016,12,24,8,15,500.5,30.0,3.75,4.0,92.0,37.3,18.69
2016,12,24,8,30,598.0,37.0,3.8,4.0,130.0,83.46,43.26
2016,12,24,8,45,656.0,41.0,3.85,4.5,170.0,132.36,79.94
2016,12,24,9,0,714.0,45.0,3.9,5.0,210.0,187.4,127.54
2016,12,24,9,15,750.5,48.0,3.9,5.0,247.5,241.8,178.55
2016,12,24,9,30,787.0,51.0,3.9,5.0,285.0,299.19,233.01
2016,12,24,9,45,811.5,53.5,3.95,5.5,318.0,354.38,285.16
2016,12,24,10,0,836.0,56.0,4.0,6.0,351.0,409.49,336.16
2016,12,24,10,15,852.5,57.5,3.95,6.0,378.5,461.11,383.51
2016,12,24,10,30,869.0,59.0,3.9,6.0,406.0,512.32,429.25
2016,12,24,10,45,882.0,60.0,3.9,6.5,427.5,560.35,470.53
2016,12,24,11,0,895.0,61.0,3.9,7.0,449.0,607.11,509.63
2016,12,24,11,15,902.0,61.5,3.9,7.0,463.5,647.97,544.01
2016,12,24,11,30,909.0,62.0,3.9,7.0,478.0,686.61,575.97
2016,12,24,11,45,913.5,62.0,3.9,7.0,485.0,720.49,601.99
2016,12,24,12,0,918.0,62.0,3.9,7.0,492.0,751.59,625.7
2016,12,24,12,15,918.0,62.0,3.9,7.0,492.0,776.38,644.54
2016,12,24,12,30,918.0,62.0,3.9,7.0,492.0,797.92,660.96
2016,12,24,12,45,909.0,63.5,3.9,7.5,483.0,810.9,669.75
2016,12,24,13,0,900.0,65.0,3.9,8.0,474.0,820.26,675.94
2016,12,24,13,15,893.0,64.5,3.85,8.0,459.0,825.07,679.8
2016,12,24,13,30,886.0,64.0,3.8,8.0,444.0,826.36,681.15
2016,12,24,13,45,877.5,62.0,3.8,8.0,422.5,820.91,677.77
2016,12,24,14,0,869.0,60.0,3.8,8.0,401.0,812.05,671.9
2016,12,24,14,15,851.5,58.0,3.75,7.5,372.5,792.45,658.77
2016,12,24,14,30,834.0,56.0,3.7,7.0,344.0,777.69,649.24
2016,12,24,14,45,811.0,53.5,3.65,7.0,310.5,746.96,625.82
2016,12,24,15,0,788.0,51.0,3.6,7.0,277.0,713.75,599.99
2016,12,24,15,15,750.0,47.5,3.5,6.5,239.0,665.49,562.19
2016,12,24,15,30,712.0,44.0,3.4,6.0,201.0,616.05,521.99
2016,12,24,15,45,653.5,39.5,3.35,5.5,161.0,549.85,466.42
2016,12,24,16,0,595.0,35.0,3.3,5.0,121.0,484.5,408.73
2016,12,24,16,15,488.0,28.0,3.25,4.5,83.0,386.35,317.41
2016,12,24,16,30,381.0,21.0,3.2,4.0,45.0,286.1,166.45
2016,12,24,16,45,190.5,10.5,3.2,4.0,22.5,120.23,0.0
2016,12,24,17,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,11.5,2.45,2.5,27.0,10.46,0.0
2016,12,25,8,0,413.0,23.0,2.6,3.0,54.0,20.58,9.73
2016,12,25,8,15,509.5,29.5,2.7,3.0,92.0,36.02,18.12
2016,12,25,8,30,606.0,36.0,2.8,3.0,130.0,81.99,42.07
2016,12,25,8,45,662.0,40.0,2.95,3.5,170.0,131.0,78.72
2016,12,25,9,0,718.0,44.0,3.1,4.0,210.0,185.91,126.28
2016,12,25,9,15,754.0,47.5,3.15,4.0,247.0,240.88,177.82
2016,12,25,9,30,790.0,51.0,3.2,4.0,284.0,298.8,232.8
2016,12,25,9,45,805.5,55.0,3.3,4.5,316.0,352.54,283.95
2016,12,25,10,0,821.0,59.0,3.4,5.0,348.0,406.46,334.04
2016,12,25,10,15,838.0,61.0,3.45,5.0,375.5,458.81,382.07
2016,12,25,10,30,855.0,63.0,3.5,5.0,403.0,510.88,428.63
2016,12,25,10,45,722.5,91.5,3.55,5.5,389.5,510.35,430.0
2016,12,25,11,0,590.0,120.0,3.6,6.0,376.0,495.16,418.12
2016,12,25,11,15,445.0,155.0,3.6,6.0,352.0,462.09,390.91
2016,12,25,11,30,300.0,190.0,3.6,6.0,328.0,411.59,348.27
2016,12,25,11,45,297.0,193.5,3.6,6.5,331.5,426.22,360.24
2016,12,25,12,0,294.0,197.0,3.6,7.0,335.0,439.79,370.92
2016,12,25,12,15,188.5,201.0,3.6,7.0,289.5,362.26,305.71
2016,12,25,12,30,83.0,205.0,3.6,7.0,244.0,278.53,234.1
2016,12,25,12,45,106.5,204.0,3.6,7.0,253.0,299.91,253.07
2016,12,25,13,0,130.0,203.0,3.6,7.0,262.0,336.41,284.12
2016,12,25,13,15,255.0,183.0,3.6,7.0,294.0,433.83,367.96
2016,12,25,13,30,380.0,163.0,3.6,7.0,326.0,517.15,438.9
2016,12,25,13,45,374.5,155.5,3.6,7.0,309.5,507.36,431.2
2016,12,25,14,0,369.0,148.0,3.6,7.0,293.0,496.06,422.7
2016,12,25,14,15,364.0,137.5,3.55,7.0,272.0,496.32,423.14
2016,12,25,14,30,359.0,127.0,3.5,7.0,251.0,478.61,409.15
2016,12,25,14,45,556.0,90.5,3.45,7.0,261.0,594.38,506.4
2016,12,25,15,0,753.0,54.0,3.4,7.0,271.0,690.83,582.28
2016,12,25,15,15,713.5,50.5,3.35,6.5,233.5,642.08,543.29
2016,12,25,15,30,674.0,47.0,3.3,6.0,196.0,592.26,502.9
2016,12,25,15,45,610.5,42.0,3.25,5.5,156.5,522.69,444.53
2016,12,25,16,0,547.0,37.0,3.2,5.0,117.0,454.28,384.46
2016,12,25,16,15,441.5,29.5,3.2,4.5,80.5,357.84,295.24
2016,12,25,16,30,336.0,22.0,3.2,4.0,44.0,268.57,164.19
2016,12,25,16,45,168.0,11.0,3.25,4.0,22.0,107.87,0.0
2016,12,25,17,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,7,45,202.5,11.5,2.4,2.5,26.5,10.46,0.0
2016,12,26,8,0,405.0,23.0,2.4,3.0,53.0,20.6,9.58
2016,12,26,8,15,503.0,30.0,2.4,3.0,91.5,35.41,18.33
2016,12,26,8,30,601.0,37.0,2.4,3.0,130.0,81.43,42.02
2016,12,26,8,45,659.0,41.5,2.4,3.5,170.5,130.85,78.69
2016,12,26,9,0,717.0,46.0,2.4,4.0,211.0,186.44,126.49
2016,12,26,9,15,754.0,49.5,2.35,4.5,249.0,241.63,177.59
2016,12,26,9,30,791.0,53.0,2.3,5.0,287.0,299.9,231.94
2016,12,26,9,45,813.5,56.0,2.3,5.5,320.0,355.21,283.63
2016,12,26,10,0,836.0,59.0,2.3,6.0,353.0,411.4,334.77
2016,12,26,10,15,853.0,60.5,2.25,6.5,381.0,464.0,381.43
2016,12,26,10,30,870.0,62.0,2.2,7.0,409.0,513.99,424.5
2016,12,26,10,45,882.0,63.0,2.15,7.5,430.5,561.73,464.34
2016,12,26,11,0,894.0,64.0,2.1,8.0,452.0,608.12,501.81
2016,12,26,11,15,901.0,65.0,2.0,8.0,467.0,649.77,535.14
2016,12,26,11,30,908.0,66.0,1.9,8.0,482.0,689.23,565.88
2016,12,26,11,45,911.5,66.5,1.85,8.5,489.0,723.25,589.72
2016,12,26,12,0,915.0,67.0,1.8,9.0,496.0,754.48,610.9
2016,12,26,12,15,914.5,67.0,1.65,9.0,495.5,779.13,627.21
2016,12,26,12,30,914.0,67.0,1.5,9.0,495.0,800.52,640.96
2016,12,26,12,45,910.5,66.5,1.4,9.0,487.5,815.55,650.57
2016,12,26,13,0,907.0,66.0,1.3,9.0,480.0,827.08,657.72
2016,12,26,13,15,899.5,65.0,1.2,9.0,464.5,831.15,659.6
2016,12,26,13,30,892.0,64.0,1.1,9.0,449.0,831.63,659.06
2016,12,26,13,45,881.0,62.5,1.0,9.0,426.5,825.03,653.56
2016,12,26,14,0,870.0,61.0,0.9,9.0,404.0,814.99,645.74
2016,12,26,14,15,852.0,59.0,0.8,9.0,375.5,795.19,630.98
2016,12,26,14,30,834.0,57.0,0.7,9.0,347.0,780.2,619.66
2016,12,26,14,45,808.0,54.5,0.6,9.0,313.0,747.21,595.13
2016,12,26,15,0,782.0,52.0,0.5,9.0,279.0,711.82,568.6
2016,12,26,15,15,743.0,49.0,0.5,8.5,241.0,663.66,534.41
2016,12,26,15,30,704.0,46.0,0.5,8.0,203.0,614.29,497.85
2016,12,26,15,45,638.0,41.5,0.55,7.5,162.5,542.79,442.95
2016,12,26,16,0,572.0,37.0,0.6,7.0,122.0,472.44,385.87
2016,12,26,16,15,467.5,29.5,0.6,6.5,84.0,375.77,301.5
2016,12,26,16,30,363.0,22.0,0.6,6.0,46.0,278.56,173.93
2016,12,26,16,45,181.5,11.0,0.65,6.0,23.0,116.01,0.0
2016,12,26,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,64.5,13.0,1.65,4.5,17.5,11.82,0.0
2016,12,27,8,0,129.0,26.0,1.6,5.0,35.0,20.35,9.14
2016,12,27,8,15,172.0,41.0,1.55,5.5,62.0,35.44,22.41
2016,12,27,8,30,215.0,56.0,1.5,6.0,89.0,65.12,42.43
2016,12,27,8,45,240.0,70.0,1.5,6.5,117.0,95.46,66.4
2016,12,27,9,0,265.0,84.0,1.5,7.0,145.0,129.1,95.18
2016,12,27,9,15,279.0,97.5,1.5,7.0,171.5,162.41,125.3
2016,12,27,9,30,293.0,111.0,1.5,7.0,198.0,197.19,156.91
2016,12,27,9,45,305.0,122.0,1.55,7.5,221.5,230.18,186.56
2016,12,27,10,0,317.0,133.0,1.6,8.0,245.0,264.09,216.5
2016,12,27,10,15,347.5,140.0,1.65,8.0,271.0,303.17,250.5
2016,12,27,10,30,378.0,147.0,1.7,8.0,297.0,352.41,292.28
2016,12,27,10,45,610.5,109.0,1.75,8.5,367.0,465.7,385.36
2016,12,27,11,0,843.0,71.0,1.8,9.0,437.0,588.64,483.79
2016,12,27,11,15,715.0,100.5,1.75,9.0,417.5,578.02,474.88
2016,12,27,11,30,587.0,130.0,1.7,9.0,398.0,553.23,455.21
2016,12,27,11,45,568.5,137.5,1.65,9.5,400.5,565.32,464.35
2016,12,27,12,0,550.0,145.0,1.6,10.0,403.0,580.09,474.78
2016,12,27,12,15,509.5,154.5,1.6,10.0,393.5,577.71,472.71
2016,12,27,12,30,469.0,164.0,1.6,10.0,384.0,571.61,467.79
2016,12,27,12,45,519.0,149.0,1.6,10.0,389.0,605.99,495.79
2016,12,27,13,0,569.0,134.0,1.6,10.0,394.0,639.3,522.46
2016,12,27,13,15,483.5,147.0,1.7,10.0,363.0,593.77,487.19
2016,12,27,13,30,398.0,160.0,1.8,10.0,332.0,544.56,449.0
2016,12,27,13,45,578.5,120.0,1.9,10.0,356.0,656.82,540.16
2016,12,27,14,0,759.0,80.0,2.0,10.0,380.0,755.23,614.62
2016,12,27,14,15,738.5,77.5,2.05,10.0,352.5,738.7,602.46
2016,12,27,14,30,718.0,75.0,2.1,10.0,325.0,714.39,585.42
2016,12,27,14,45,693.0,70.5,2.15,10.0,293.0,681.32,561.39
2016,12,27,15,0,668.0,66.0,2.2,10.0,261.0,646.21,535.19
2016,12,27,15,15,626.0,61.5,2.2,9.5,225.0,596.28,497.17
2016,12,27,15,30,584.0,57.0,2.2,9.0,189.0,545.72,457.22
2016,12,27,15,45,531.5,50.0,2.25,8.5,152.0,484.26,406.8
2016,12,27,16,0,479.0,43.0,2.3,8.0,115.0,423.93,354.43
2016,12,27,16,15,374.0,34.0,2.35,7.5,79.0,328.57,268.56
2016,12,27,16,30,269.0,25.0,2.4,7.0,43.0,232.89,152.26
2016,12,27,16,45,134.5,12.5,2.45,6.5,21.5,90.14,0.0
2016,12,27,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,7,45,206.0,10.5,1.75,4.5,25.5,9.55,0.0
2016,12,28,8,0,412.0,21.0,1.7,5.0,51.0,18.63,7.76
2016,12,28,8,15,507.0,27.5,1.65,5.5,89.0,31.15,15.75
2016,12,28,8,30,602.0,34.0,1.6,6.0,127.0,76.44,37.7
2016,12,28,8,45,658.5,38.0,1.55,6.5,166.5,125.08,72.85
2016,12,28,9,0,715.0,42.0,1.5,7.0,206.0,179.7,118.99
2016,12,28,9,15,751.0,45.0,1.4,7.5,243.0,233.92,168.38
2016,12,28,9,30,787.0,48.0,1.3,8.0,280.0,291.09,220.78
2016,12,28,9,45,813.0,49.5,1.2,8.5,313.0,345.3,270.23
2016,12,28,10,0,839.0,51.0,1.1,9.0,346.0,400.65,319.15
2016,12,28,10,15,855.5,52.5,1.0,9.5,374.0,452.54,363.64
2016,12,28,10,30,872.0,54.0,0.9,10.0,402.0,504.04,406.01
2016,12,28,10,45,883.5,55.0,0.85,10.5,423.5,551.59,444.01
2016,12,28,11,0,895.0,56.0,0.8,11.0,445.0,597.77,479.57
2016,12,28,11,15,902.0,56.5,0.75,11.0,459.5,638.92,511.09
2016,12,28,11,30,909.0,57.0,0.7,11.0,474.0,677.87,540.12
2016,12,28,11,45,912.5,57.5,0.65,11.5,481.5,711.98,562.25
2016,12,28,12,0,916.0,58.0,0.6,12.0,489.0,743.31,582.04
2016,12,28,12,15,916.0,58.0,0.6,12.0,489.0,768.43,599.17
2016,12,28,12,30,916.0,58.0,0.6,12.0,489.0,790.32,614.14
2016,12,28,12,45,909.5,59.0,0.6,12.5,481.5,805.01,623.07
2016,12,28,13,0,903.0,60.0,0.6,13.0,474.0,816.15,629.73
2016,12,28,13,15,896.5,59.5,0.6,13.0,459.5,821.76,633.9
2016,12,28,13,30,890.0,59.0,0.6,13.0,445.0,823.84,635.85
2016,12,28,13,45,878.5,58.0,0.6,13.0,423.5,817.6,632.23
2016,12,28,14,0,867.0,57.0,0.6,13.0,402.0,807.94,626.43
2016,12,28,14,15,850.5,55.5,0.6,12.5,374.5,790.18,616.15
2016,12,28,14,30,834.0,54.0,0.6,12.0,347.0,769.4,603.68
2016,12,28,14,45,809.0,52.0,0.6,12.0,313.5,738.26,582.47
2016,12,28,15,0,784.0,50.0,0.6,12.0,280.0,712.31,564.53
2016,12,28,15,15,747.0,47.0,0.65,11.5,242.5,665.79,532.43
2016,12,28,15,30,710.0,44.0,0.7,11.0,205.0,618.03,497.96
2016,12,28,15,45,652.5,39.5,0.75,11.0,165.5,552.64,447.23
2016,12,28,16,0,595.0,35.0,0.8,11.0,126.0,488.12,394.45
2016,12,28,16,15,497.5,28.5,0.8,10.5,88.0,396.43,315.78
2016,12,28,16,30,400.0,22.0,0.8,10.0,50.0,305.19,202.19
2016,12,28,16,45,200.0,11.0,0.85,9.5,25.0,127.47,0.0
2016,12,28,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,197.5,11.5,2.1,5.0,25.5,10.46,0.0
2016,12,29,8,0,395.0,23.0,2.1,5.0,51.0,20.66,9.1
2016,12,29,8,15,494.5,30.0,2.1,5.5,89.5,32.5,17.59
2016,12,29,8,30,594.0,37.0,2.1,6.0,128.0,77.7,39.32
2016,12,29,8,45,653.0,41.5,2.1,6.5,168.0,126.65,74.51
2016,12,29,9,0,712.0,46.0,2.1,7.0,208.0,181.94,121.08
2016,12,29,9,15,749.5,49.0,2.0,7.5,246.0,236.45,170.79
2016,12,29,9,30,787.0,52.0,1.9,8.0,284.0,294.11,223.84
2016,12,29,9,45,807.5,55.0,1.8,8.5,317.0,348.59,274.03
2016,12,29,10,0,828.0,58.0,1.7,9.0,350.0,403.77,323.38
2016,12,29,10,15,845.5,60.0,1.6,9.5,378.0,456.9,369.43
2016,12,29,10,30,863.0,62.0,1.5,10.0,406.0,507.61,411.89
2016,12,29,10,45,874.0,63.5,1.45,10.5,428.0,555.29,450.69
2016,12,29,11,0,885.0,65.0,1.4,11.0,450.0,601.59,487.07
2016,12,29,11,15,892.5,66.0,1.3,11.0,465.0,643.51,519.49
2016,12,29,11,30,900.0,67.0,1.2,11.0,480.0,683.31,549.33
2016,12,29,11,45,903.0,67.5,1.2,11.5,487.5,717.07,572.76
2016,12,29,12,0,906.0,68.0,1.2,12.0,495.0,748.03,593.51
2016,12,29,12,15,906.5,68.0,1.15,12.0,495.0,773.56,610.74
2016,12,29,12,30,907.0,68.0,1.1,12.0,495.0,795.91,625.7
2016,12,29,12,45,906.5,66.5,1.1,12.5,488.0,812.29,636.01
2016,12,29,13,0,906.0,65.0,1.1,13.0,481.0,825.23,644.05
2016,12,29,13,15,899.5,64.5,1.05,13.0,466.5,831.09,647.71
2016,12,29,13,30,893.0,64.0,1.0,13.0,452.0,833.39,649.08
2016,12,29,13,45,881.0,63.0,1.0,13.0,430.5,826.95,645.28
2016,12,29,14,0,869.0,62.0,1.0,13.0,409.0,817.07,639.25
2016,12,29,14,15,852.0,60.0,0.95,12.5,381.0,798.39,627.46
2016,12,29,14,30,835.0,58.0,0.9,12.0,353.0,784.51,619.03
2016,12,29,14,45,809.5,56.0,0.85,12.0,319.0,752.81,596.46
2016,12,29,15,0,784.0,54.0,0.8,12.0,285.0,718.65,571.82
2016,12,29,15,15,747.0,50.5,0.75,11.5,247.5,671.42,537.85
2016,12,29,15,30,710.0,47.0,0.7,11.0,210.0,622.89,501.63
2016,12,29,15,45,651.5,42.5,0.65,10.5,169.5,556.6,450.18
2016,12,29,16,0,593.0,38.0,0.6,10.0,129.0,490.98,396.75
2016,12,29,16,15,493.0,30.5,0.6,9.5,90.5,396.22,316.36
2016,12,29,16,30,393.0,23.0,0.6,9.0,52.0,303.21,207.03
2016,12,29,16,45,196.5,11.5,0.6,8.5,26.0,126.21,0.0
2016,12,29,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,179.0,11.5,1.0,7.0,24.5,10.46,0.0
2016,12,30,8,0,358.0,23.0,1.1,7.0,49.0,18.89,7.66
2016,12,30,8,15,459.5,31.0,1.15,7.5,87.0,32.21,18.04
2016,12,30,8,30,561.0,39.0,1.2,8.0,125.0,76.29,39.26
2016,12,30,8,45,619.0,44.0,1.3,8.5,164.5,123.61,72.83
2016,12,30,9,0,677.0,49.0,1.4,9.0,204.0,177.23,117.4
2016,12,30,9,15,716.0,52.5,1.45,9.0,241.5,230.7,165.74
2016,12,30,9,30,755.0,56.0,1.5,9.0,279.0,287.56,217.87
2016,12,30,9,45,784.0,58.0,1.55,9.5,313.0,342.41,267.87
2016,12,30,10,0,813.0,60.0,1.6,10.0,347.0,398.85,318.08
2016,12,30,10,15,831.0,62.0,1.65,10.0,375.0,451.57,364.72
2016,12,30,10,30,849.0,64.0,1.7,10.0,403.0,504.16,410.01
2016,12,30,10,45,858.5,66.0,1.75,10.5,424.5,551.69,449.35
2016,12,30,11,0,868.0,68.0,1.8,11.0,446.0,597.78,486.44
2016,12,30,11,15,875.5,69.0,1.85,11.0,461.0,635.75,517.46
2016,12,30,11,30,883.0,70.0,1.9,11.0,476.0,675.09,548.82
2016,12,30,11,45,884.5,71.0,1.95,11.0,483.0,707.99,573.81
2016,12,30,12,0,886.0,72.0,2.0,11.0,490.0,738.08,596.02
2016,12,30,12,15,885.5,72.0,2.1,11.0,490.0,762.51,614.47
2016,12,30,12,30,885.0,72.0,2.2,11.0,490.0,783.79,630.73
2016,12,30,12,45,880.0,72.0,2.3,11.0,482.5,798.25,642.12
2016,12,30,13,0,875.0,72.0,2.4,11.0,475.0,816.65,656.59
2016,12,30,13,15,867.0,71.0,2.5,11.0,460.0,820.75,660.69
2016,12,30,13,30,859.0,70.0,2.6,11.0,445.0,821.3,662.43
2016,12,30,13,45,840.0,70.0,2.75,11.0,422.5,810.47,656.23
2016,12,30,14,0,821.0,70.0,2.9,11.0,400.0,796.21,647.51
2016,12,30,14,15,802.0,68.0,2.95,10.5,372.0,776.15,634.91
2016,12,30,14,30,783.0,66.0,3.0,10.0,344.0,753.08,619.83
2016,12,30,14,45,743.5,65.5,3.15,10.0,309.0,712.43,590.29
2016,12,30,15,0,704.0,65.0,3.3,10.0,274.0,675.71,563.05
2016,12,30,15,15,662.5,61.0,3.3,9.5,237.0,626.23,525.16
2016,12,30,15,30,621.0,57.0,3.3,9.0,200.0,575.96,485.23
2016,12,30,15,45,540.5,52.5,3.35,9.0,160.0,496.27,419.05
2016,12,30,16,0,460.0,48.0,3.4,9.0,120.0,418.64,351.64
2016,12,30,16,15,355.0,38.5,3.45,8.5,84.0,322.52,265.79
2016,12,30,16,30,250.0,29.0,3.5,8.0,48.0,229.29,163.56
2016,12,30,16,45,125.0,14.5,3.55,7.5,24.0,87.04,0.0
2016,12,30,17,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
